Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-24 01:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.36,-0.37,5.3727553453,0.0,0.0,0.0,5.36,-0.37,5.3727553453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 02:00:00,4.89,-0.26,4.8969071872,0.0,0.0,0.0,4.89,-0.26,4.8969071872,5.1,-0.37,5.1134039543,0.0,0.0,0.0,5.1,-0.37,5.1134039543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 02:30:00,4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,4.8100000000000005,-0.26,4.8170219015,5.01,-0.4,5.0259426976,0.0,0.0,0.0,5.01,-0.4,5.0259426976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 03:00:00,4.67,-0.24,4.676162957,0.0,0.0,0.0,4.67,-0.24,4.676162957,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 03:30:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,4.71,-0.41000000000000003,4.727811333,0.0,0.0,0.0,4.71,-0.41000000000000003,4.727811333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 04:00:00,4.45,-0.28,4.4588002871,0.0,0.0,0.0,4.45,-0.28,4.4588002871,4.64,-0.41000000000000003,4.6580790032,0.0,0.0,0.0,4.64,-0.41000000000000003,4.6580790032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 04:30:00,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221,4.58,-0.39,4.5965748117,0.0,0.0,0.0,4.58,-0.39,4.5965748117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 05:00:00,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221,4.58,-0.39,4.5965748117,0.0,0.0,0.0,4.58,-0.39,4.5965748117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 05:30:00,4.44,-0.25,4.4470327186,0.0,0.0,0.0,4.44,-0.25,4.4470327186,4.63,-0.39,4.6463964532,0.0,0.0,0.0,4.63,-0.39,4.6463964532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 06:00:00,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625,4.69,-0.42,4.7087684165,0.0,0.0,0.0,4.69,-0.42,4.7087684165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 06:30:00,4.84,-0.25,4.8464523107,0.0,0.0,0.0,4.84,-0.25,4.8464523107,5.06,-0.34,5.0714100603,0.0,0.0,0.0,5.06,-0.34,5.0714100603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 07:00:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.36,-0.31,5.3689570682,0.0,0.0,0.0,5.36,-0.31,5.3689570682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 07:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.63,-0.29,5.6374639688,0.0,0.0,0.0,5.63,-0.29,5.6374639688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 08:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 08:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 09:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 09:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 10:00:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 10:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 11:00:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 11:30:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 12:00:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 12:30:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 13:00:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 13:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 14:00:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 14:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 15:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 15:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 16:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 16:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 17:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 17:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 18:00:00,7.94,0.22,7.9430472742,0.0,0.0,0.0,7.94,0.22,7.9430472742,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 18:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 19:00:00,8.45,0.22,8.4528634202,0.0,0.0,0.0,8.45,0.22,8.4528634202,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 19:30:00,8.45,0.22,8.4528634202,0.0,0.0,0.0,8.45,0.22,8.4528634202,8.83,-0.22,8.8327402317,0.0,0.0,0.0,8.83,-0.22,8.8327402317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 20:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 20:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 21:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.58,-0.22,7.5831919401,0.0,0.0,0.0,7.58,-0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 21:30:00,6.92,0.25,6.9245144234,0.0,0.0,0.0,6.92,0.25,6.9245144234,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 22:00:00,6.44,0.31,6.447456863,0.0,0.0,0.0,6.44,0.31,6.447456863,6.72,-0.26,6.725027881,0.0,0.0,0.0,6.72,-0.26,6.725027881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 22:30:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.25,-0.30000000000000004,6.2571958576,0.0,0.0,0.0,6.25,-0.30000000000000004,6.2571958576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 23:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.76,-0.30000000000000004,5.767807209,0.0,0.0,0.0,5.76,-0.30000000000000004,5.767807209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 23:30:00,5.0,-0.23,5.0052872045,0.0,0.0,0.0,5.0,-0.23,5.0052872045,5.22,-0.36,5.2323990673,0.0,0.0,0.0,5.22,-0.36,5.2323990673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 00:00:00,4.65,-0.25,4.6567155808,0.0,0.0,0.0,4.65,-0.25,4.6567155808,4.85,-0.38,4.8648638213,0.0,0.0,0.0,4.85,-0.38,4.8648638213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 00:30:00,4.61,-0.28,4.618495426,0.0,0.0,0.0,4.61,-0.28,4.618495426,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 01:00:00,4.82,-0.25,4.8264790479,0.0,0.0,0.0,4.82,-0.25,4.8264790479,5.02,-0.39,5.0351266121,0.0,0.0,0.0,5.02,-0.39,5.0351266121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 01:30:00,4.77,-0.25,4.7765468699,0.0,0.0,0.0,4.77,-0.25,4.7765468699,4.97,-0.39,4.9852783272,0.0,0.0,0.0,4.97,-0.39,4.9852783272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 02:00:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,4.83,-0.39,4.8457197608,0.0,0.0,0.0,4.83,-0.39,4.8457197608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 02:30:00,4.59,-0.26,4.5973579369,0.0,0.0,0.0,4.59,-0.26,4.5973579369,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 03:00:00,4.44,-0.26,4.4476060977,0.0,0.0,0.0,4.44,-0.26,4.4476060977,4.62,-0.39,4.6364318177,0.0,0.0,0.0,4.62,-0.39,4.6364318177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 03:30:00,4.27,-0.26,4.2779083674,0.0,0.0,0.0,4.27,-0.26,4.2779083674,4.45,-0.39,4.4670571969,0.0,0.0,0.0,4.45,-0.39,4.4670571969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 04:00:00,4.23,-0.26,4.2379830108,0.0,0.0,0.0,4.23,-0.26,4.2379830108,4.41,-0.39,4.4272113119,0.0,0.0,0.0,4.41,-0.39,4.4272113119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 04:30:00,4.18,-0.26,4.1880783183,0.0,0.0,0.0,4.18,-0.26,4.1880783183,4.36,-0.39,4.3774079088,0.0,0.0,0.0,4.36,-0.39,4.3774079088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 05:00:00,4.18,-0.26,4.1880783183,0.0,0.0,0.0,4.18,-0.26,4.1880783183,4.36,-0.39,4.3774079088,0.0,0.0,0.0,4.36,-0.39,4.3774079088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 05:30:00,4.29,-0.25,4.2972782084,0.0,0.0,0.0,4.29,-0.25,4.2972782084,4.46,-0.37,4.4753212175,0.0,0.0,0.0,4.46,-0.37,4.4753212175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 06:00:00,4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,4.36,-0.25,4.3671615496000005,4.55,-0.37,4.5650191675,0.0,0.0,0.0,4.55,-0.37,4.5650191675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 06:30:00,4.61,-0.27,4.6178999556,0.0,0.0,0.0,4.61,-0.27,4.6178999556,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 07:00:00,4.9,-0.23,4.9053949892,0.0,0.0,0.0,4.9,-0.23,4.9053949892,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 07:30:00,5.11,-0.23,5.1151735063,0.0,0.0,0.0,5.11,-0.23,5.1151735063,5.34,-0.34,5.3508130223,0.0,0.0,0.0,5.34,-0.34,5.3508130223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 08:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.78,-0.23,5.7845743145,0.0,0.0,0.0,5.78,-0.23,5.7845743145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 08:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.1,-0.23,6.1043345256,0.0,0.0,0.0,6.1,-0.23,6.1043345256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 09:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 09:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 10:00:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 10:30:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 11:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 11:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.77,0.39,6.7812240783,0.0,0.0,0.0,6.77,0.39,6.7812240783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 12:00:00,6.53,0.22,6.5337049214,0.0,0.0,0.0,6.53,0.22,6.5337049214,6.8100000000000005,0.32,6.8175142097,0.0,0.0,0.0,6.8100000000000005,0.32,6.8175142097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 12:30:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.86,0.36,6.8694395696,0.0,0.0,0.0,6.86,0.36,6.8694395696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 13:00:00,6.49,0.22,6.493727743,0.0,0.0,0.0,6.49,0.22,6.493727743,6.77,0.32,6.7775585575,0.0,0.0,0.0,6.77,0.32,6.7775585575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 13:30:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.76,0.36,6.769579012,0.0,0.0,0.0,6.76,0.36,6.769579012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 14:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.57,0.36,6.5798556215,0.0,0.0,0.0,6.57,0.36,6.5798556215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 14:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.46,0.34,6.4689411807,0.0,0.0,0.0,6.46,0.34,6.4689411807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 15:00:00,6.13,0.42,6.144371408,0.0,0.0,0.0,6.13,0.42,6.144371408,6.4,0.31,6.407503414,0.0,0.0,0.0,6.4,0.31,6.407503414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 15:30:00,6.1,0.26,6.1055384693,0.0,0.0,0.0,6.1,0.26,6.1055384693,6.37,0.28,6.3761508765,0.0,0.0,0.0,6.37,0.28,6.3761508765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 16:00:00,6.23,0.26,6.2354230009,0.0,0.0,0.0,6.23,0.26,6.2354230009,6.5,0.28,6.5060279741,0.0,0.0,0.0,6.5,0.28,6.5060279741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 16:30:00,6.64,0.4,6.6520372819,0.0,0.0,0.0,6.64,0.4,6.6520372819,6.92,0.31,6.9269401614,0.0,0.0,0.0,6.92,0.31,6.9269401614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 17:00:00,7.01,0.4,7.0214029937,0.0,0.0,0.0,7.01,0.4,7.0214029937,7.33,0.28,7.3353459359,0.0,0.0,0.0,7.33,0.28,7.3353459359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 17:30:00,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,7.96,0.34,7.9672579976,0.0,0.0,0.0,7.96,0.34,7.9672579976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 18:00:00,7.98,0.22,7.9830320054,0.0,0.0,0.0,7.98,0.22,7.9830320054,8.34,0.30000000000000004,8.3453939392,0.0,0.0,0.0,8.34,0.30000000000000004,8.3453939392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 18:30:00,8.1,0.22,8.1029871035,0.0,0.0,0.0,8.1,0.22,8.1029871035,8.46,0.25,8.4636930474,0.0,0.0,0.0,8.46,0.25,8.4636930474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 19:00:00,8.36,0.22,8.3628942358,0.0,0.0,0.0,8.36,0.22,8.3628942358,8.73,0.28,8.7344891093,0.0,0.0,0.0,8.73,0.28,8.7344891093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 19:30:00,8.52,0.22,8.5228399023,0.0,0.0,0.0,8.52,0.22,8.5228399023,8.89,0.28,8.8944083558,0.0,0.0,0.0,8.89,0.28,8.8944083558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 20:00:00,8.06,0.22,8.0630019224,0.0,0.0,0.0,8.06,0.22,8.0630019224,8.4,-0.22,8.4028804585,0.0,0.0,0.0,8.4,-0.22,8.4028804585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 20:30:00,7.77,0.45,7.7830199794,0.0,0.0,0.0,7.77,0.45,7.7830199794,8.1,0.22,8.1029871035,0.0,0.0,0.0,8.1,0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 21:00:00,7.45,0.42,7.4618295344,0.0,0.0,0.0,7.45,0.42,7.4618295344,7.77,0.24,7.77370568,0.0,0.0,0.0,7.77,0.24,7.77370568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 21:30:00,7.02,0.42,7.0325528793,0.0,0.0,0.0,7.02,0.42,7.0325528793,7.33,-0.22,7.3333007575,0.0,0.0,0.0,7.33,-0.22,7.3333007575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 22:00:00,6.55,0.31,6.5573317744,0.0,0.0,0.0,6.55,0.31,6.5573317744,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 22:30:00,6.07,0.25,6.0751460888,0.0,0.0,0.0,6.07,0.25,6.0751460888,6.34,-0.25,6.3449271075,0.0,0.0,0.0,6.34,-0.25,6.3449271075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 23:00:00,5.61,0.03,5.6100802133,0.0,0.0,0.0,5.61,0.03,5.6100802133,5.86,-0.29,5.8671713798,0.0,0.0,0.0,5.86,-0.29,5.8671713798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 23:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.37,-0.31,5.3789404161,0.0,0.0,0.0,5.37,-0.31,5.3789404161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 00:00:00,4.86408,-0.9425600000000001,4.9545629071,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.53,-1.04,4.6478489648,5.06408,-0.75256,5.119692647,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.73,-0.85,4.8057673685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 00:30:00,4.91712,-0.9108400000000001,5.0007698007,1.67712,0.48916000000000004,1.7469999999999999,3.24,-1.4,3.529532547,5.06712,-1.05084,5.1749366953,1.67712,0.48916000000000004,1.7469999999999999,3.39,-1.54,3.7233989848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 01:00:00,4.92272,-0.7175400000000001,4.9747397771,2.44272,0.7124600000000001,2.5445,2.48,-1.43,2.8627434394,5.04272,-0.8475400000000001,5.1134478632,2.44272,0.7124600000000001,2.5445,2.6,-1.56,3.0320949853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 01:30:00,4.6421600000000005,-0.45812,4.6647104305,3.33216,0.9718800000000001,3.471,1.31,-1.43,1.9393297811,4.73216,-0.5681200000000001,4.7661408498,3.33216,0.9718800000000001,3.471,1.4,-1.54,2.0812496246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 02:00:00,4.52952,-0.45264000000000004,4.5520802278,3.65952,1.06736,3.8120000000000003,0.87,-1.52,1.7513708916000001,4.60952,-0.56264,4.6437310861,3.65952,1.06736,3.8120000000000003,0.9500000000000001,-1.63,1.88663722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 02:30:00,4.49232,-0.45224000000000003,4.5150260243,3.59232,1.04776,3.742,0.9,-1.5,1.7492855685,4.57232,-0.5622400000000001,4.6067585133,3.59232,1.04776,3.742,0.98,-1.6099999999999999,1.8848076825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 03:00:00,4.3476,-0.45070000000000005,4.370898792,3.5976,1.0493,3.7475,0.75,-1.5,1.6770509831,4.4276,-0.5407000000000001,4.4604930501,3.5976,1.0493,3.7475,0.8300000000000001,-1.5899999999999999,1.7935997324000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 03:30:00,4.20408,-0.44256,4.2273097828,3.4540800000000003,1.00744,3.598,0.75,-1.45,1.6324827717,4.28408,-0.54256,4.318299758,3.4540800000000003,1.00744,3.598,0.8300000000000001,-1.55,1.7582377541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 04:00:00,4.05632,-0.49524,4.0864403336,3.37632,0.9847600000000001,3.517,0.68,-1.48,1.6287418457,4.11632,-0.5952400000000001,4.1591346456,3.37632,0.9847600000000001,3.517,0.74,-1.58,1.744706279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 04:30:00,4.0216,-0.4937,4.0517904993,3.6216,1.0563,3.7725,0.4,-1.55,1.6007810594,4.0816,-0.5937,4.124553097,3.6216,1.0563,3.7725,0.46,-1.65,1.712921481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 05:00:00,4.03912,-0.5098400000000001,4.0711702494,3.66912,1.07016,3.822,0.37,-1.58,1.6227445887,4.08912,-0.59984,4.1328816097,3.66912,1.07016,3.822,0.42,-1.67,1.7220046458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 05:30:00,4.12768,-0.51026,4.1590993556,3.66768,1.06974,3.8205,0.46,-1.58,1.6456001945,4.18768,-0.60026,4.2304817515,3.66768,1.06974,3.8205,0.52,-1.67,1.7490854753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 06:00:00,4.14832,-0.5217400000000001,4.1810012497,3.62832,1.05826,3.7795,0.52,-1.58,1.6633700731,4.20832,-0.6117400000000001,4.2525501819,3.62832,1.05826,3.7795,0.58,-1.67,1.7678518037000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 06:30:00,4.48528,-0.44346,4.5071491489,3.72528,1.08654,3.8805,0.76,-1.53,1.7083617884,4.56528,-0.5534600000000001,4.59870628,3.72528,1.08654,3.8805,0.84,-1.6400000000000001,1.842606849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 07:00:00,4.7744800000000005,-0.39786000000000005,4.7910282665,3.50448,1.02214,3.6505,1.27,-1.42,1.9050721771,4.88448,-0.51786,4.9118554386,3.50448,1.02214,3.6505,1.38,-1.54,2.0678491241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 07:30:00,5.01936,-0.37602,5.0334248629,3.5793600000000003,1.04398,3.7285,1.44,-1.42,2.0223748416,5.12936,-0.51602,5.1552507844,3.5793600000000003,1.04398,3.7285,1.55,-1.56,2.1991134577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 08:00:00,5.34104,-0.24678000000000003,5.3467381318000005,2.8910400000000003,0.8432200000000001,3.0115,2.45,-1.09,2.6815294143,5.49104,-0.37678,5.5039516213,2.8910400000000003,0.8432200000000001,3.0115,2.6,-1.22,2.8720027855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 08:30:00,5.65408,-0.19006,5.6572734997000005,2.67408,0.7799400000000001,2.7855,2.98,-0.97,3.1338953397,5.82408,-0.32006,5.8328677552,2.67408,0.7799400000000001,2.7855,3.15,-1.1,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 09:00:00,5.93144,-0.12458000000000001,5.9327481533,2.52144,0.7354200000000001,2.6265,3.41,-0.86,3.51677409,6.10144,-0.27458000000000005,6.107615267,2.52144,0.7354200000000001,2.6265,3.58,-1.01,3.7197446149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 09:30:00,6.10888,-0.09866000000000001,6.1096766404,2.67888,0.78134,2.7905,3.43,-0.88,3.5410874036,6.2988800000000005,-0.24866000000000002,6.3037862472,2.67888,0.78134,2.7905,3.62,-1.03,3.7636817081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 10:00:00,6.1256,-0.061700000000000005,6.1259107282,2.5656,0.7483000000000001,2.6725,3.56,-0.81,3.6509861681,6.3156,-0.20170000000000002,6.3188200046,2.5656,0.7483000000000001,2.6725,3.75,-0.9500000000000001,3.8684622268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 10:30:00,6.26288,-0.026660000000000003,6.2629367433,2.5828800000000003,0.75334,2.6905,3.68,-0.78,3.7617549096,6.47288,-0.19666000000000003,6.4758667875,2.5828800000000003,0.75334,2.6905,3.89,-0.9500000000000001,4.0043226643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 11:00:00,6.26,0.0125,6.26001248,2.58,0.7525000000000001,2.6875,3.68,-0.74,3.7536648758,6.47,-0.14750000000000002,6.4716810992,2.58,0.7525000000000001,2.6875,3.89,-0.9,3.9927559405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 11:30:00,6.30888,-0.008660000000000001,6.3088859437,2.43888,0.7113400000000001,2.5404999999999998,3.87,-0.72,3.9364069912,6.5088799999999996,-0.15866000000000002,6.5108134553,2.43888,0.7113400000000001,2.5404999999999998,4.07,-0.87,4.1619466599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 12:00:00,6.27536,0.01948,6.2753902349,2.53536,0.73948,2.641,3.74,-0.72,3.80867431,6.47536,-0.13052,6.4766752736,2.53536,0.73948,2.641,3.94,-0.87,4.0349101601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 12:30:00,6.36096,0.012780000000000001,6.3609728383,2.58096,0.7527800000000001,2.6885,3.7800000000000002,-0.74,3.8517528477000003,6.56096,-0.14722000000000002,6.5626115114,2.58096,0.7527800000000001,2.6885,3.98,-0.9,4.0804901666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 13:00:00,6.36872,0.02296,6.3687613866,2.47872,0.72296,2.582,3.89,-0.7000000000000001,3.9524802340000003,6.55872,-0.13704000000000002,6.5601515226,2.47872,0.72296,2.582,4.08,-0.86,4.1696522637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 13:30:00,6.2620000000000005,-0.0115,6.2620105597,2.052,0.5985,2.1375,4.21,-0.61,4.2539628582999995,6.472,-0.1615,6.4740146934,2.052,0.5985,2.1375,4.42,-0.76,4.4848634316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 14:00:00,6.14904,0.017220000000000003,6.1490641117,2.21904,0.64722,2.3115,3.93,-0.63,3.9801758755,6.3490400000000005,-0.13278,6.3504282887,2.21904,0.64722,2.3115,4.13,-0.78,4.2030108256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 14:30:00,5.97984,-0.045880000000000004,5.9800160033,2.61984,0.76412,2.729,3.36,-0.81,3.4562551989,6.15984,-0.18588000000000002,6.1626439294,2.61984,0.76412,2.729,3.54,-0.9500000000000001,3.6652557892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 15:00:00,5.9524,-0.1018,5.9532704457,2.7024,0.7882,2.815,3.25,-0.89,3.3696587364,6.1424,-0.2518,6.1475589464,2.7024,0.7882,2.815,3.44,-1.04,3.5937723912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 15:30:00,5.89392,-0.13344,5.895430366,2.59392,0.75656,2.702,3.3,-0.89,3.4179087173,6.07392,-0.26344,6.0796303177,2.59392,0.75656,2.702,3.48,-1.02,3.6264031767000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 16:00:00,5.97368,-0.12976000000000001,5.9750891541,2.50368,0.7302400000000001,2.608,3.47,-0.86,3.5749825174,6.16368,-0.28976,6.1704871769,2.50368,0.7302400000000001,2.608,3.66,-1.02,3.7994736478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 16:30:00,6.38728,-0.16246000000000002,6.3893457451,2.59728,0.7575400000000001,2.7055,3.79,-0.92,3.900064102,6.57728,-0.32246,6.5851797736,2.59728,0.7575400000000001,2.7055,3.98,-1.08,4.1239301643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 17:00:00,6.84872,-0.11204000000000001,6.8496363845,2.35872,0.68796,2.457,4.49,-0.8,4.5607126636,7.07872,-0.28204,7.0843364827,2.35872,0.68796,2.457,4.72,-0.97,4.8186408872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 17:30:00,7.46344,-0.07858000000000001,7.4638536595,2.47344,0.7214200000000001,2.5765000000000002,4.99,-0.8,5.0537214011,7.7034400000000005,-0.24858000000000002,7.7074496332999995,2.47344,0.7214200000000001,2.5765000000000002,5.23,-0.97,5.3191916679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 18:00:00,7.84896,-0.03322,7.8490303,2.62896,0.76678,2.7385,5.22,-0.8,5.2809468848,8.09896,-0.20322,8.1015092082,2.62896,0.76678,2.7385,5.47,-0.97,5.5553397736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 18:30:00,8.04456,-0.042420000000000006,8.0446718423,2.49456,0.72758,2.5985,5.55,-0.77,5.6031598228,8.31456,-0.24242000000000002,8.3180932581,2.49456,0.72758,2.5985,5.82,-0.97,5.9002796544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 19:00:00,8.24488,0.006840000000000001,8.2448828373,2.35488,0.68684,2.453,5.89,-0.68,5.929123038,8.54488,-0.21316000000000002,8.547538324,2.35488,0.68684,2.453,6.19,-0.9,6.2550859307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 19:30:00,8.28832,-0.00674,8.2883227405,2.30832,0.6732600000000001,2.4045,5.98,-0.68,6.0185380285,8.58832,-0.22674000000000002,8.5913125569,2.30832,0.6732600000000001,2.4045,6.28,-0.9,6.3441626713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 20:00:00,7.94176,-0.025320000000000002,7.9418003626,2.38176,0.6946800000000001,2.481,5.5600000000000005,-0.72,5.6064248858,8.22176,-0.25532000000000005,8.2257234211,2.38176,0.6946800000000001,2.481,5.84,-0.9500000000000001,5.9167643184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 20:30:00,7.59784,-0.12688000000000002,7.5988993414,2.54784,0.7431200000000001,2.654,5.05,-0.87,5.1243926469,7.84784,-0.32688,7.8546446896,2.54784,0.7431200000000001,2.654,5.3,-1.07,5.4069307375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 21:00:00,7.1688,-0.1741,7.1709137667,2.4888,0.7259,2.5925000000000002,4.68,-0.9,4.7657528262,7.4088,-0.37410000000000004,7.4182388914,2.4888,0.7259,2.5925000000000002,4.92,-1.1,5.0414680402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 21:30:00,6.77032,-0.23574000000000003,6.7744229459,2.38032,0.6942600000000001,2.4795,4.39,-0.93,4.4874268796,7.00032,-0.42574,7.0132542126,2.38032,0.6942600000000001,2.4795,4.62,-1.12,4.753819517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 22:00:00,6.34264,-0.28048,6.348838571,2.43264,0.70952,2.534,3.91,-0.99,4.0333856746,6.55264,-0.47048000000000006,6.5695085357,2.43264,0.70952,2.534,4.12,-1.18,4.2856504757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 22:30:00,5.90392,-0.32844,5.9130486384,2.47392,0.7215600000000001,2.577,3.43,-1.05,3.5871158331,6.09392,-0.49844000000000005,6.1142704716,2.47392,0.7215600000000001,2.577,3.62,-1.22,3.8200523557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 23:00:00,5.4508,-0.3506,5.4620638041,2.5008,0.7294,2.605,2.95,-1.08,3.1414805427,5.6108,-0.5106,5.6339851792,2.5008,0.7294,2.605,3.11,-1.24,3.3480890072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 23:30:00,4.9668,-0.42760000000000004,4.9851724143,2.4768,0.7224,2.58,2.49,-1.15,2.7427358604,5.1068,-0.5676,5.1382463935,2.4768,0.7224,2.58,2.63,-1.29,2.9293343954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 00:00:00,4.59184,-0.43488000000000004,4.6123871477,2.45184,0.7151200000000001,2.5540000000000003,2.14,-1.15,2.4294238,4.70184,-0.5748800000000001,4.7368540615,2.45184,0.7151200000000001,2.5540000000000003,2.25,-1.29,2.5935689696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 00:30:00,4.58008,-0.47456000000000004,4.604599874,2.59008,0.7554400000000001,2.698,1.99,-1.23,2.3394443785,4.69008,-0.5945600000000001,4.7276158896,2.59008,0.7554400000000001,2.698,2.1,-1.35,2.4964975466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 01:00:00,4.7304,-0.46280000000000004,4.7529851672,2.6304,0.7672,2.74,2.1,-1.23,2.4337008855,4.8304,-0.5828,4.8654311217,2.6304,0.7672,2.74,2.2,-1.35,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 01:30:00,4.678,-0.4635,4.7009058967,2.628,0.7665000000000001,2.7375,2.05,-1.23,2.3906902769,4.768,-0.5835,4.8035711976,2.628,0.7665000000000001,2.7375,2.14,-1.35,2.530237143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 02:00:00,4.55672,-0.45804000000000006,4.579683155,2.64672,0.7719600000000001,2.757,1.9100000000000001,-1.23,2.2717834404,4.65672,-0.57804,4.6924589929,2.64672,0.7719600000000001,2.757,2.01,-1.35,2.4212806529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 02:30:00,4.48728,-0.45996000000000004,4.5107920591,2.53728,0.74004,2.643,1.9500000000000002,-1.2,2.2896506284,4.58728,-0.56996,4.6225525632,2.53728,0.74004,2.643,2.05,-1.31,2.4328172969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 03:00:00,4.35904,-0.46528,4.3838014554,2.51904,0.73472,2.624,1.8399999999999999,-1.2,2.1967248348,4.45904,-0.55528,4.493481234,2.51904,0.73472,2.624,1.94,-1.29,2.329742475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 03:30:00,4.21888,-0.45616,4.2434691468,2.61888,0.7638400000000001,2.7279999999999998,1.6,-1.22,2.0120636173,4.30888,-0.56616,4.3459157838,2.61888,0.7638400000000001,2.7279999999999998,1.69,-1.33,2.1505813168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 04:00:00,4.04432,-0.49624,4.074650709,2.58432,0.7537600000000001,2.692,1.46,-1.25,1.9220041623,4.12432,-0.60624,4.168637955,2.58432,0.7537600000000001,2.692,1.54,-1.3599999999999999,2.0545559131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 04:30:00,4.00704,-0.5012800000000001,4.0382732944,2.56704,0.74872,2.674,1.44,-1.25,1.9068560512000001,4.08704,-0.61128,4.1325003569,2.56704,0.74872,2.674,1.52,-1.3599999999999999,2.0396078054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 05:00:00,4.01104,-0.49428000000000005,4.041380284,2.59104,0.7557200000000001,2.699,1.42,-1.25,1.8917980865000001,4.09104,-0.60428,4.1354277409,2.59104,0.7557200000000001,2.699,1.5,-1.3599999999999999,2.0247468978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 05:30:00,4.13008,-0.52456,4.1632588197,2.59008,0.7554400000000001,2.698,1.54,-1.28,2.0024984395,4.21008,-0.63456,4.2576331453,2.59008,0.7554400000000001,2.698,1.62,-1.3900000000000001,2.1345959805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 06:00:00,4.07176,-0.5328200000000001,4.1064737489,2.56176,0.7471800000000001,2.6685,1.51,-1.28,1.9795201439,4.15176,-0.6728200000000001,4.2059241375,2.56176,0.7471800000000001,2.6685,1.5899999999999999,-1.42,2.1317832911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 06:30:00,4.34664,-0.53098,4.3789518209,2.63664,0.76902,2.7465,1.71,-1.3,2.1480456234,4.43664,-0.65098,4.4841442272,2.63664,0.76902,2.7465,1.8,-1.42,2.2926840166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 07:00:00,4.68952,-0.48764,4.7148054679,2.57952,0.75236,2.6870000000000003,2.11,-1.24,2.447386361,4.79952,-0.6176400000000001,4.8390982011,2.57952,0.75236,2.6870000000000003,2.22,-1.37,2.6086969928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 07:30:00,4.97808,-0.45056,4.998428233,2.63808,0.76944,2.748,2.34,-1.22,2.6389391808,5.09808,-0.6005600000000001,5.1333314719,2.63808,0.76944,2.748,2.46,-1.37,2.8157592227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 08:00:00,5.29152,-0.40414000000000005,5.3069306619,2.59152,0.7558600000000001,2.6995,2.7,-1.16,2.9386391408,5.42152,-0.5441400000000001,5.4487583402,2.59152,0.7558600000000001,2.6995,2.83,-1.3,3.1143057011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 08:30:00,5.71768,-0.34776,5.7282459444,2.40768,0.7022400000000001,2.508,3.31,-1.05,3.4725494957,5.86768,-0.49776000000000004,5.8887548429,2.40768,0.7022400000000001,2.508,3.46,-1.2,3.66218514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 09:00:00,6.0404,-0.32280000000000003,6.049019094,2.6304,0.7672,2.74,3.41,-1.09,3.5799720669,6.2004,-0.4828,6.2191684332,2.6304,0.7672,2.74,3.5700000000000003,-1.25,3.7825123926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 09:30:00,6.29176,-0.29532,6.2986869902,2.62176,0.76468,2.731,3.67,-1.06,3.820013089,6.46176,-0.44532000000000005,6.4770867062,2.62176,0.76468,2.731,3.84,-1.21,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 10:00:00,6.3196,-0.2272,6.3236827877,2.4096,0.7028,2.51,3.91,-0.93,4.0190794966,6.5096,-0.3972,6.5217068317999995,2.4096,0.7028,2.51,4.1,-1.1,4.2449970554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 10:30:00,6.43736,-0.18702000000000002,6.4400761059,2.5473600000000003,0.7429800000000001,2.6535,3.89,-0.93,3.9996249824000003,6.61736,-0.35702,6.6269839784,2.5473600000000003,0.7429800000000001,2.6535,4.07,-1.1,4.2160289373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 11:00:00,6.44424,-0.16418000000000002,6.4463310689,2.45424,0.71582,2.5564999999999998,3.99,-0.88,4.0858903558,6.62424,-0.32418,6.6321676886,2.45424,0.71582,2.5564999999999998,4.17,-1.04,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 11:30:00,6.54848,-0.12586,6.5496893858,2.44848,0.7141400000000001,2.5505,4.1,-0.84,4.185164274,6.7584800000000005,-0.29586,6.7649527012,2.44848,0.7141400000000001,2.5505,4.31,-1.01,4.4267595372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 12:00:00,6.46904,-0.12028000000000001,6.470158097,2.39904,0.69972,2.499,4.07,-0.8200000000000001,4.1517827496,6.66904,-0.28028000000000003,6.6749270708,2.39904,0.69972,2.499,4.27,-0.98,4.3810158639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 12:30:00,6.5336,-0.1302,6.5348971683,2.4336,0.7098,2.535,4.1,-0.84,4.185164274,6.7336,-0.3002,6.7402884953,2.4336,0.7098,2.535,4.3,-1.01,4.4170238849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 13:00:00,6.51928,-0.13396000000000002,6.5206561786,2.48928,0.72604,2.593,4.03,-0.86,4.1207402248,6.69928,-0.28396000000000005,6.7052953552,2.48928,0.72604,2.593,4.21,-1.01,4.3294572408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 13:30:00,6.46328,-0.16696000000000003,6.4654361028,2.51328,0.73304,2.618,3.95,-0.9,4.0512343798,6.63328,-0.33696000000000004,6.641833,2.51328,0.73304,2.618,4.12,-1.07,4.2566771078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 14:00:00,6.34848,-0.20086,6.351656717,2.32848,0.6791400000000001,2.4255,4.02,-0.88,4.1151913686,6.52848,-0.36086,6.5384456142000005,2.32848,0.6791400000000001,2.4255,4.2,-1.04,4.3268464267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 14:30:00,6.20568,-0.21126000000000003,6.2092749214,2.15568,0.6287400000000001,2.2455,4.05,-0.84,4.1361939026,6.38568,-0.38126000000000004,6.3970515279,2.15568,0.6287400000000001,2.2455,4.23,-1.01,4.3489079089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 15:00:00,6.22,-0.2225,6.2239783298,2.46,0.7175,2.5625,3.76,-0.9400000000000001,3.8757192881,6.39,-0.3825,6.4014378268,2.46,0.7175,2.5625,3.93,-1.1,4.0810415337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 15:30:00,6.26176,-0.23032000000000002,6.2659943824,2.50176,0.7296800000000001,2.606,3.76,-0.96,3.8806185074,6.43176,-0.40032,6.444206142,2.50176,0.7296800000000001,2.606,3.93,-1.13,4.0892297563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 16:00:00,6.27024,-0.25118,6.2752690022,2.43024,0.70882,2.5315,3.84,-0.96,3.9581814006,6.45024,-0.42118000000000005,6.463976226,2.43024,0.70882,2.5315,4.02,-1.13,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 16:30:00,6.5752,-0.2464,6.579815195,2.5152,0.7336,2.62,4.06,-0.98,4.1766014892,6.7652,-0.4364,6.7792607267000005,2.5152,0.7336,2.62,4.25,-1.17,4.4081061693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 17:00:00,6.97024,-0.21618,6.9735915746,2.55024,0.74382,2.6565000000000003,4.42,-0.96,4.5230520669,7.18024,-0.42618000000000006,7.1928767437,2.55024,0.74382,2.6565000000000003,4.63,-1.17,4.7755418541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 17:30:00,7.5071200000000005,-0.16834000000000002,7.5090071947,2.57712,0.7516600000000001,2.6845,4.93,-0.92,5.0151071773,7.71712,-0.36834000000000006,7.7259054777,2.57712,0.7516600000000001,2.6845,5.14,-1.12,5.2606083298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 18:00:00,7.80056,-0.14692000000000002,7.801943463,2.65056,0.7730800000000001,2.761,5.15,-0.92,5.2315294131,8.02056,-0.34692,8.0280593047,2.65056,0.7730800000000001,2.761,5.37,-1.12,5.4855537551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 18:30:00,7.98744,-0.17158,7.9892826618,2.7374400000000003,0.79842,2.8515,5.25,-0.97,5.3388575557,8.22744,-0.39158000000000004,8.2367532347,2.7374400000000003,0.79842,2.8515,5.49,-1.19,5.6174905429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 19:00:00,8.35536,-0.10552,8.3560262805,2.65536,0.7744800000000001,2.766,5.7,-0.88,5.7675298005,8.62536,-0.34552000000000005,8.6322777527,2.65536,0.7744800000000001,2.766,5.97,-1.12,6.0741501463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 19:30:00,8.48904,-0.12778,8.4900016402,2.57904,0.7522200000000001,2.6865,5.91,-0.88,5.9751569017,8.75904,-0.36778000000000005,8.766757887,2.57904,0.7522200000000001,2.6865,6.18,-1.12,6.2806687542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 20:00:00,8.08976,-0.16882000000000003,8.0915213063,2.60976,0.7611800000000001,2.7185,5.48,-0.93,5.5583540729,8.34976,-0.38882000000000005,8.3588081118,2.60976,0.7611800000000001,2.7185,5.74,-1.15,5.8540669624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 20:30:00,7.61592,-0.24244000000000002,7.6197778577,2.66592,0.77756,2.777,4.95,-1.02,5.0539984171,7.8459200000000004,-0.45244000000000006,7.8589542943,2.66592,0.77756,2.777,5.18,-1.23,5.3240304282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 21:00:00,7.28448,-0.28286,7.289969729,2.66448,0.77714,2.7755,4.62,-1.06,4.7400421939,7.50448,-0.47286000000000006,7.5193627822,2.66448,0.77714,2.7755,4.84,-1.25,4.9988098584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 21:30:00,6.87088,-0.34766,6.8796700103,2.75088,0.80234,2.8655,4.12,-1.15,4.2774875803,7.06088,-0.52766,7.0805685824,2.75088,0.80234,2.8655,4.31,-1.33,4.5105432045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 22:00:00,6.46104,-0.39928,6.4733656161,2.71104,0.7907200000000001,2.824,3.75,-1.19,3.9342851956000002,6.65104,-0.57928,6.67621887,2.71104,0.7907200000000001,2.824,3.94,-1.37,4.1713906554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 22:30:00,6.01536,-0.43552,6.031105504,2.65536,0.7744800000000001,2.766,3.36,-1.21,3.5712322803000003,6.19536,-0.59552,6.2239159377,2.65536,0.7744800000000001,2.766,3.54,-1.37,3.7958530003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 23:00:00,5.55576,-0.47832,5.5763123298,2.64576,0.77168,2.7560000000000002,2.91,-1.25,3.1671122494,5.70576,-0.63832,5.7413543350000005,2.64576,0.77168,2.7560000000000002,3.06,-1.4100000000000001,3.3692283983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 23:30:00,5.11352,-0.53064,5.1409790507,2.60352,0.75936,2.7119999999999997,2.51,-1.29,2.822091423,5.24352,-0.68064,5.2875110213,2.60352,0.75936,2.7119999999999997,2.64,-1.44,3.0071913807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 00:00:00,4.76592,-0.5299400000000001,4.7952924676,2.6059200000000002,0.7600600000000001,2.7145,2.16,-1.29,2.5158895047,4.86592,-0.6799400000000001,4.9131960932,2.6059200000000002,0.7600600000000001,2.7145,2.26,-1.44,2.6797761101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 00:30:00,4.72272,-0.55754,4.7555162759,2.68272,0.78246,2.7945,2.04,-1.34,2.4407375934,4.82272,-0.68754,4.8714822642,2.68272,0.78246,2.7945,2.14,-1.47,2.5962472918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 01:00:00,4.8976,-0.5357000000000001,4.9268103526,2.7576,0.8043,2.8725,2.14,-1.34,2.5249158402000003,4.9976,-0.6657000000000001,5.0417419857,2.7576,0.8043,2.8725,2.24,-1.47,2.6792722893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 01:30:00,4.80928,-0.53146,4.8385559674,2.66928,0.77854,2.7805,2.14,-1.31,2.5091233529,4.90928,-0.6714600000000001,4.9549862412,2.66928,0.77854,2.7805,2.24,-1.45,2.6683515510999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 02:00:00,4.63616,-0.5186200000000001,4.6650773038,2.57616,0.75138,2.6835,2.06,-1.27,2.4200206611,4.73616,-0.6486200000000001,4.7803681291,2.57616,0.75138,2.6835,2.16,-1.4,2.5740240869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 02:30:00,4.58776,-0.53232,4.6185394228,2.59776,0.75768,2.706,1.99,-1.29,2.3715395843,4.66776,-0.64232,4.7117468523,2.59776,0.75768,2.706,2.07,-1.4,2.4989797918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 03:00:00,4.42368,-0.5572600000000001,4.4586414355,2.68368,0.7827400000000001,2.7955,1.74,-1.34,2.1961784991,4.50368,-0.6772600000000001,4.5543182421,2.68368,0.7827400000000001,2.7955,1.82,-1.46,2.3332380933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 03:30:00,4.21464,-0.5744800000000001,4.2536123002,2.6246400000000003,0.7655200000000001,2.734,1.5899999999999999,-1.34,2.0793508602,4.28464,-0.6944800000000001,4.3405578443,2.6246400000000003,0.7655200000000001,2.734,1.6600000000000001,-1.46,2.2107012462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 04:00:00,4.07048,-0.58736,4.1126389581,2.58048,0.7526400000000001,2.688,1.49,-1.34,2.0039211561,4.14048,-0.7073600000000001,4.2004681644,2.58048,0.7526400000000001,2.688,1.56,-1.46,2.136632865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 04:30:00,3.9665600000000003,-0.61392,4.0137882356,2.62656,0.7660800000000001,2.7359999999999998,1.34,-1.38,1.9235384062,4.01656,-0.73392,4.0830616943999996,2.62656,0.7660800000000001,2.7359999999999998,1.3900000000000001,-1.5,2.0450183373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 05:00:00,3.96928,-0.5764600000000001,4.0109213218,2.54928,0.7435400000000001,2.6555,1.42,-1.32,1.9387624919,4.02928,-0.6864600000000001,4.0873371099,2.54928,0.7435400000000001,2.6555,1.48,-1.43,2.0579844509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 05:30:00,4.00512,-0.5693400000000001,4.0453843143,2.50512,0.7306600000000001,2.6095,1.5,-1.3,1.9849433241,4.07512,-0.67934,4.1313564177,2.50512,0.7306600000000001,2.6095,1.57,-1.4100000000000001,2.1102132594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 06:00:00,3.9585600000000003,-0.58292,4.00124893,2.45856,0.71708,2.561,1.5,-1.3,1.9849433241,4.02856,-0.6929200000000001,4.0877174315,2.45856,0.71708,2.561,1.57,-1.4100000000000001,2.1102132594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 06:30:00,4.08488,-0.57816,4.125592515,2.47488,0.72184,2.578,1.6099999999999999,-1.3,2.069323561,4.16488,-0.70816,4.2246557256,2.47488,0.72184,2.578,1.69,-1.43,2.2138202276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 07:00:00,4.30416,-0.53712,4.3375443744,2.44416,0.7128800000000001,2.5460000000000003,1.8599999999999999,-1.25,2.2410042392,4.39416,-0.66712,4.4445124817,2.44416,0.7128800000000001,2.5460000000000003,1.9500000000000002,-1.38,2.3889118862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 07:30:00,4.51248,-0.52886,4.5433653441,2.47248,0.7211400000000001,2.5755,2.04,-1.25,2.3925091431,4.62248,-0.65886,4.6691988446,2.47248,0.7211400000000001,2.5755,2.15,-1.38,2.554779834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 08:00:00,4.70304,-0.48578000000000005,4.7280617012,2.48304,0.7242200000000001,2.5865,2.22,-1.21,2.528339376,4.81304,-0.6157800000000001,4.8522715351,2.48304,0.7242200000000001,2.5865,2.33,-1.34,2.6878430014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 08:30:00,5.15832,-0.39924000000000004,5.1737469787,2.36832,0.69076,2.467,2.79,-1.09,2.9953630832,5.28832,-0.5492400000000001,5.316765276,2.36832,0.69076,2.467,2.92,-1.24,3.1723808094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 09:00:00,5.54568,-0.35126,5.5567931624,2.39568,0.69874,2.4955,3.15,-1.05,3.3203915432,5.69568,-0.50126,5.7176946621999996,2.39568,0.69874,2.4955,3.3,-1.2,3.5114099732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 09:30:00,5.99064,-0.32648000000000005,5.9995297149,2.48064,0.72352,2.584,3.51,-1.05,3.6636866678,6.16064,-0.47648,6.1790386307,2.48064,0.72352,2.584,3.68,-1.2,3.8707105291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 10:00:00,6.25504,-0.28728000000000004,6.2616335888,2.61504,0.7627200000000001,2.724,3.64,-1.05,3.7884165558,6.42504,-0.43728000000000006,6.439903167,2.61504,0.7627200000000001,2.724,3.81,-1.2,3.9945087307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 10:30:00,6.5784,-0.2013,6.581479184,2.4984,0.7287,2.6025,4.08,-0.93,4.184650523,6.7684,-0.3713,6.7785767127,2.4984,0.7287,2.6025,4.27,-1.1,4.4094103914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 11:00:00,6.73928,-0.15646000000000002,6.7410959532,2.54928,0.7435400000000001,2.6555,4.19,-0.9,4.2855688071,6.93928,-0.35646000000000005,6.9484293657,2.54928,0.7435400000000001,2.6555,4.39,-1.1,4.5257154131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 11:30:00,7.00712,-0.16834000000000002,7.0091418198,2.57712,0.7516600000000001,2.6845,4.43,-0.92,4.5245220742,7.21712,-0.34834000000000004,7.2255215625,2.57712,0.7516600000000001,2.6845,4.64,-1.1,4.7686056662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 12:00:00,7.13096,-0.15472000000000002,7.1326382777,2.52096,0.73528,2.626,4.61,-0.89,4.6951251315,7.34096,-0.34472,7.3490492991,2.52096,0.73528,2.626,4.82,-1.08,4.9395141461000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 12:30:00,7.1909600000000005,-0.15722000000000003,7.1926784893,2.58096,0.7527800000000001,2.6885,4.61,-0.91,4.6989573312,7.43096,-0.34722000000000003,7.4390677003,2.58096,0.7527800000000001,2.6885,4.85,-1.1,4.9731780583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 13:00:00,7.24904,-0.15778,7.2507568881,2.57904,0.7522200000000001,2.6865,4.67,-0.91,4.7578356424,7.47904,-0.34778000000000003,7.4871216265000005,2.57904,0.7522200000000001,2.6865,4.9,-1.1,5.0219518118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
