Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-28 13:30:00,7.29904,-0.18778,7.3014550776,2.57904,0.7522200000000001,2.6865,4.72,-0.9400000000000001,4.8126915546,7.52904,-0.38778,7.539019608,2.57904,0.7522200000000001,2.6865,4.95,-1.1400000000000001,5.079576754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 14:00:00,7.16648,-0.20686000000000002,7.1694648789,2.61648,0.76314,2.7255000000000003,4.55,-0.97,4.652246769,7.39648,-0.40686000000000005,7.4076616722,2.61648,0.76314,2.7255000000000003,4.78,-1.17,4.9211075989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 14:30:00,7.03656,-0.22142,7.0400428585,2.56656,0.74858,2.6734999999999998,4.47,-0.97,4.5740354174,7.24656,-0.42142,7.2588033897,2.56656,0.74858,2.6734999999999998,4.68,-1.17,4.824033582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 15:00:00,6.9224,-0.2343,6.9263639992,2.5224,0.7357,2.6275,4.4,-0.97,4.5056520061,7.1324,-0.4143,7.1444225974,2.5224,0.7357,2.6275,4.61,-1.15,4.7512735135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 15:30:00,6.93968,-0.24676,6.9440657399,2.47968,0.7232400000000001,2.583,4.46,-0.97,4.5642633579,7.14968,-0.44676000000000005,7.1636246831,2.47968,0.7232400000000001,2.583,4.67,-1.17,4.8143327679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 16:00:00,7.08368,-0.26976,7.0888146258999996,2.50368,0.7302400000000001,2.608,4.58,-1.0,4.6878993163,7.30368,-0.43976000000000004,7.3169071608,2.50368,0.7302400000000001,2.608,4.8,-1.17,4.9405364081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 16:30:00,7.43672,-0.24554,7.4407724229,2.58672,0.75446,2.6945,4.85,-1.0,4.9520197899,7.66672,-0.45554000000000006,7.6802416791,2.58672,0.75446,2.6945,5.08,-1.21,5.2221164292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 17:00:00,7.8281600000000005,-0.17262000000000002,7.8300630042,2.52816,0.73738,2.6335,5.3,-0.91,5.3775552066,8.06816,-0.39262,8.0777073635,2.52816,0.73738,2.6335,5.54,-1.13,5.6540693310000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 17:30:00,8.2892,-0.1269,8.290171304,2.4792,0.7231000000000001,2.5825,5.8100000000000005,-0.85,5.8718480907,8.5392,-0.3569,8.5466551498,2.4792,0.7231000000000001,2.5825,6.06,-1.08,6.1554853586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 18:00:00,8.34328,-0.09196000000000001,8.3437867782,2.39328,0.6980400000000001,2.493,5.95,-0.79,6.0022162574,8.60328,-0.32196,8.6093022365,2.39328,0.6980400000000001,2.493,6.21,-1.02,6.2932106273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 18:30:00,8.23336,-0.14402,8.2346195207,2.5233600000000003,0.7359800000000001,2.6285,5.71,-0.88,5.7774129158,8.50336,-0.37402,8.5115816538,2.5233600000000003,0.7359800000000001,2.6285,5.98,-1.11,6.0821460029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 19:00:00,8.52024,-0.09618,8.5207828426,2.31024,0.6738200000000001,2.4065,6.21,-0.77,6.2575554332,8.80024,-0.33618000000000003,8.8066589039,2.31024,0.6738200000000001,2.4065,6.49,-1.01,6.5681199745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 19:30:00,8.53704,-0.11128,8.5377652345,2.32704,0.6787200000000001,2.424,6.21,-0.79,6.2600479231,8.83704,-0.35128000000000004,8.8440190864,2.32704,0.6787200000000001,2.424,6.51,-1.03,6.590978683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 20:00:00,8.05744,-0.16908,8.0592138202,2.43744,0.7109200000000001,2.539,5.62,-0.88,5.688479586,8.31744,-0.38908000000000004,8.3265353779,2.43744,0.7109200000000001,2.539,5.88,-1.1,5.9820063524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 20:30:00,7.73208,-0.25606,7.7363187531,2.48208,0.72394,2.5855,5.25,-0.98,5.3406834769,7.97208,-0.47606000000000004,7.9862815283,2.48208,0.72394,2.5855,5.49,-1.2,5.6196174247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 21:00:00,7.33624,-0.30818,7.3427101434,2.40624,0.7018200000000001,2.5065,4.93,-1.01,5.032395056,7.55624,-0.49818000000000007,7.5726446008,2.40624,0.7018200000000001,2.5065,5.15,-1.2,5.287958018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 21:30:00,7.00336,-0.35902,7.0125563563,2.40336,0.70098,2.5035,4.6,-1.06,4.7205508153,7.21336,-0.5490200000000001,7.2342232099,2.40336,0.70098,2.5035,4.8100000000000005,-1.25,4.9697686063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 22:00:00,6.56192,-0.39694,6.5739147736,2.58192,0.7530600000000001,2.6895,3.98,-1.15,4.142813054,6.74192,-0.58694,6.7674207679,2.58192,0.7530600000000001,2.6895,4.16,-1.34,4.3704919632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 22:30:00,6.15784,-0.43938000000000005,6.1734956265,2.60784,0.7606200000000001,2.7165,3.55,-1.2,3.7473323845,6.31784,-0.61938,6.3481283738,2.60784,0.7606200000000001,2.7165,3.71,-1.38,3.958345614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 23:00:00,5.75776,-0.48482000000000003,5.7781355687,2.65776,0.7751800000000001,2.7685,3.1,-1.26,3.3462815183,5.90776,-0.6548200000000001,5.9439395564,2.65776,0.7751800000000001,2.7685,3.25,-1.43,3.5506900738000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 23:30:00,5.28808,-0.5280600000000001,5.3143802508,2.57808,0.75194,2.6855,2.71,-1.28,2.9970819141,5.41808,-0.6780600000000001,5.4603439681,2.57808,0.75194,2.6855,2.84,-1.43,3.1797012438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 00:00:00,4.96752,-0.51864,4.9945212383,2.50752,0.73136,2.612,2.46,-1.25,2.7593658692,5.08752,-0.66864,5.1312707198,2.50752,0.73136,2.612,2.58,-1.4,2.9353705047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 00:30:00,4.90272,-0.5550400000000001,4.9340381839,2.62272,0.7649600000000001,2.732,2.2800000000000002,-1.32,2.634539808,5.01272,-0.6950400000000001,5.0606760813,2.62272,0.7649600000000001,2.732,2.39,-1.46,2.8006606363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 01:00:00,5.02528,-0.5834600000000001,5.0590379174,2.52528,0.7365400000000001,2.6305,2.5,-1.32,2.8270833026,5.12528,-0.7034600000000001,5.1733307501,2.52528,0.7365400000000001,2.6305,2.6,-1.44,2.9721372781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 01:30:00,2.48028,0.7255400000000001,2.5842208052,2.47728,0.7225400000000001,2.5805,0.003,0.003,0.0042426407000000005,2.48028,0.7255400000000001,2.5842208052,2.47728,0.7225400000000001,2.5805,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,2.57388,0.7528400000000001,2.6817207759,2.57088,0.7498400000000001,2.678,0.003,0.003,0.0042426407000000005,2.57388,0.7528400000000001,2.6817207759,2.57088,0.7498400000000001,2.678,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,5.05504,-0.54478,5.0843106367,2.55504,0.7452200000000001,2.6615,2.5,-1.29,2.8132010237,5.15504,-0.6947800000000001,5.2016494163,2.55504,0.7452200000000001,2.6615,2.6,-1.44,2.9721372781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 03:00:00,4.7796,-0.5347000000000001,4.8094157909,2.5896,0.7553000000000001,2.6975,2.19,-1.29,2.5416923496,4.8796,-0.6847000000000001,4.9274040072,2.5896,0.7553000000000001,2.6975,2.29,-1.44,2.7051247661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 03:30:00,4.68632,-0.5502400000000001,4.7185123927,2.53632,0.7397600000000001,2.642,2.15,-1.29,2.5073093148,4.78632,-0.7002400000000001,4.8372714623,2.53632,0.7397600000000001,2.642,2.25,-1.44,2.6713479743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 04:00:00,4.3664,-0.6323000000000001,4.411944271,2.4264,0.7077,2.5275,1.94,-1.34,2.3577955806,4.4564,-0.7523000000000001,4.5194530919,2.4264,0.7077,2.5275,2.03,-1.46,2.50049995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 04:30:00,4.34584,-0.58038,4.3844231377,2.5358400000000003,0.73962,2.6415,1.81,-1.32,2.2402008838,4.42584,-0.70038,4.4809141757,2.5358400000000003,0.73962,2.6415,1.8900000000000001,-1.44,2.3760681808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 05:00:00,4.4423200000000005,-0.50224,4.4706209859,2.63232,0.7677600000000001,2.742,1.81,-1.27,2.2111083194,4.52232,-0.62224,4.5649272502,2.63232,0.7677600000000001,2.742,1.8900000000000001,-1.3900000000000001,2.346103152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 05:30:00,4.22184,-0.56988,4.26012866,2.57184,0.75012,2.6790000000000003,1.65,-1.32,2.1130309984,4.29184,-0.68988,4.3469328267,2.57184,0.75012,2.6790000000000003,1.72,-1.44,2.2432119828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 06:00:00,4.06432,-0.60624,4.109285096,2.58432,0.7537600000000001,2.692,1.48,-1.3599999999999999,2.0099751242,4.1443200000000004,-0.7262400000000001,4.2074710694,2.58432,0.7537600000000001,2.692,1.56,-1.48,2.1503488089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 06:30:00,4.29504,-0.55728,4.3310425535,2.61504,0.7627200000000001,2.724,1.6800000000000002,-1.32,2.1365392578,4.37504,-0.6672800000000001,4.4256341467,2.61504,0.7627200000000001,2.724,1.76,-1.43,2.2677080941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 07:00:00,4.17032,-0.57574,4.2098747547,2.62032,0.76426,2.7295,1.55,-1.34,2.0489265482,4.24032,-0.68574,4.2954106963,2.62032,0.76426,2.7295,1.62,-1.45,2.1741435095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 07:30:00,4.22144,-0.5695800000000001,4.2596921308999995,2.6414400000000002,0.7704200000000001,2.7515,1.58,-1.34,2.071714266,4.28144,-0.6795800000000001,4.3350383447,2.6414400000000002,0.7704200000000001,2.7515,1.6400000000000001,-1.45,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 08:00:00,4.28744,-0.61158,4.3308396241,2.49744,0.7284200000000001,2.6015,1.79,-1.34,2.2360008945,4.36744,-0.7215800000000001,4.4266476989,2.49744,0.7284200000000001,2.6015,1.87,-1.45,2.3663051367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 08:30:00,4.4672,-0.5879,4.5057188383,2.4072,0.7021000000000001,2.5075000000000003,2.06,-1.29,2.4305760634,4.5672,-0.7179,4.6232776523,2.4072,0.7021000000000001,2.5075000000000003,2.16,-1.42,2.5849564793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 09:00:00,4.86232,-0.48474000000000006,4.886422889,2.4523200000000003,0.71526,2.5545,2.41,-1.2,2.6922295593000003,4.98232,-0.6247400000000001,5.0213357436,2.4523200000000003,0.71526,2.5545,2.5300000000000002,-1.34,2.8629530209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 09:30:00,5.54344,-0.37358,5.5560137734,2.59344,0.7564200000000001,2.7015000000000002,2.95,-1.13,3.159018835,5.68344,-0.52358,5.7075061323,2.59344,0.7564200000000001,2.7015000000000002,3.09,-1.28,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 10:00:00,5.8944,-0.32080000000000003,5.9031232411,2.5343999999999998,0.7392000000000001,2.64,3.36,-1.06,3.5232371478999998,6.0644,-0.4808,6.0834296248,2.5343999999999998,0.7392000000000001,2.64,3.5300000000000002,-1.22,3.7348761693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 10:30:00,6.05136,-0.34502000000000005,6.061187726,2.45136,0.7149800000000001,2.5535,3.6,-1.06,3.7528122788,6.24136,-0.52502,6.2634032802,2.45136,0.7149800000000001,2.5535,3.79,-1.24,3.987693569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 11:00:00,6.13736,-0.36702,6.1483242798,2.06736,0.6029800000000001,2.1535,4.07,-0.97,4.1839933078,6.33736,-0.5470200000000001,6.3609246694,2.06736,0.6029800000000001,2.1535,4.27,-1.15,4.4221487989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 11:30:00,6.42176,-0.35532,6.4315825269,1.9017600000000001,0.5546800000000001,1.9809999999999999,4.52,-0.91,4.6106940909,6.63176,-0.53532,6.6533306096,1.9017600000000001,0.5546800000000001,1.9809999999999999,4.73,-1.09,4.8539674494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 12:00:00,7.62744,-0.026580000000000003,7.6274863127,2.61744,0.7634200000000001,2.7265,5.01,-0.79,5.0719029959,7.85744,-0.21658000000000002,7.8604243047,2.61744,0.7634200000000001,2.7265,5.24,-0.98,5.3308535902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 12:30:00,8.24424,0.13332000000000002,8.2453179078,2.7542400000000002,0.80332,2.8689999999999998,5.49,-0.67,5.5307323204,8.49424,-0.06668,8.4945017158,2.7542400000000002,0.80332,2.8689999999999998,5.74,-0.87,5.8055576821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 13:00:00,7.52512,-0.15934,7.5268067764,2.50512,0.7306600000000001,2.6095,5.02,-0.89,5.098284025,7.77512,-0.35934000000000005,7.7834193161,2.50512,0.7306600000000001,2.6095,5.27,-1.09,5.3815425298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 13:30:00,7.5182400000000005,-0.21968000000000001,7.5214487966,2.53824,0.7403200000000001,2.644,4.98,-0.96,5.0716861102,7.75824,-0.42968000000000006,7.7701295227,2.53824,0.7403200000000001,2.644,5.22,-1.17,5.3495139966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 14:00:00,7.7416,-0.1012,7.7422614267,2.6016,0.7588,2.71,5.14,-0.86,5.2114489348,7.9916,-0.3012,7.9972740356,2.6016,0.7588,2.71,5.39,-1.06,5.4932413018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 14:30:00,7.44136,-0.18502000000000002,7.4436597887,2.45136,0.7149800000000001,2.5535,4.99,-0.9,5.0705127946,7.67136,-0.38502000000000003,7.6810158605000005,2.45136,0.7149800000000001,2.5535,5.22,-1.1,5.3346415062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 15:00:00,7.31224,-0.22768000000000002,7.3157837584,2.44224,0.7123200000000001,2.544,4.87,-0.9400000000000001,4.9598891117,7.55224,-0.42768000000000006,7.5643399712,2.44224,0.7123200000000001,2.544,5.11,-1.1400000000000001,5.2356183971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 15:30:00,7.2796,-0.23720000000000002,7.2834634618,2.4096,0.7028,2.51,4.87,-0.9400000000000001,4.9598891117,7.5196000000000005,-0.43720000000000003,7.532298985,2.4096,0.7028,2.51,5.11,-1.1400000000000001,5.2356183971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 16:00:00,7.5426400000000005,-0.19298,7.5451083127,2.49264,0.7270200000000001,2.5965,5.05,-0.92,5.1331179608,7.7926400000000005,-0.39298000000000005,7.8025426272,2.49264,0.7270200000000001,2.5965,5.3,-1.12,5.4170471661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 16:30:00,7.9200800000000005,-0.18206000000000003,7.9221722431,2.53008,0.73794,2.6355,5.39,-0.92,5.4679520846,8.18008,-0.38206,8.1889974142,2.53008,0.73794,2.6355,5.65,-1.12,5.7599392358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 17:00:00,7.95104,-0.18178000000000002,7.9531176937,2.53104,0.7382200000000001,2.6365,5.42,-0.92,5.4975267166,8.20104,-0.38178,8.2099216226,2.53104,0.7382200000000001,2.6365,5.67,-1.12,5.7795588067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 17:30:00,8.21232,-0.16974,8.2140739862,2.57232,0.75026,2.6795,5.64,-0.92,5.7145428514,8.46232,-0.36974,8.4703935829,2.57232,0.75026,2.6795,5.89,-1.12,5.995540009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 18:00:00,8.2344,-0.1583,8.2359214573,2.4744,0.7217,2.5775,5.76,-0.88,5.8268344751,8.4944,-0.3783,8.5028196647,2.4744,0.7217,2.5775,6.02,-1.1,6.1196731939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 18:30:00,8.08416,-0.23712000000000003,8.0876367871,2.44416,0.7128800000000001,2.5460000000000003,5.64,-0.9500000000000001,5.7194492742000005,8.36416,-0.46712000000000004,8.377193659,2.44416,0.7128800000000001,2.5460000000000003,5.92,-1.18,6.0364559139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 19:00:00,7.96616,-0.25112,7.9701170882,2.39616,0.6988800000000001,2.496,5.57,-0.9500000000000001,5.6504336117000005,8.22616,-0.46112000000000003,8.2390739771,2.39616,0.6988800000000001,2.496,5.83,-1.16,5.9442829677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 19:30:00,7.90368,-0.27476,7.9084543749,2.38368,0.6952400000000001,2.483,5.52,-0.97,5.6045784855,8.16368,-0.49476000000000003,8.1786587287,2.38368,0.6952400000000001,2.483,5.78,-1.19,5.9012286856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 20:00:00,7.94784,-0.24938000000000002,7.9517514454,2.36784,0.69062,2.4665,5.58,-0.9400000000000001,5.6586217403,8.207840000000001,-0.46938,8.2212502121,2.36784,0.69062,2.4665,5.84,-1.16,5.9540910305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 20:30:00,8.17448,-0.18536000000000002,8.1765812905,2.48448,0.7246400000000001,2.588,5.69,-0.91,5.7623085651,8.43448,-0.40536000000000005,8.444215156,2.48448,0.7246400000000001,2.588,5.95,-1.13,6.0563520373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 21:00:00,7.8788800000000005,-0.20616,7.8815767458,2.61888,0.7638400000000001,2.7279999999999998,5.26,-0.97,5.3486914288000005,8.11888,-0.41616000000000003,8.1295388307,2.61888,0.7638400000000001,2.7279999999999998,5.5,-1.18,5.6251577756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 21:30:00,7.26744,-0.32158000000000003,7.2745513848,2.49744,0.7284200000000001,2.6015,4.77,-1.05,4.8841990131,7.48744,-0.52158,7.5055848173,2.49744,0.7284200000000001,2.6015,4.99,-1.25,5.1441811788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 22:00:00,6.6532,-0.4399,6.6677269178,2.5032,0.7301000000000001,2.6075,4.15,-1.17,4.3117745767,6.8432,-0.6299,6.872129237,2.5032,0.7301000000000001,2.6075,4.34,-1.3599999999999999,4.5480985038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 22:30:00,6.43216,-0.42562000000000005,6.4462263884,2.55216,0.74438,2.6585,3.88,-1.17,4.0525670877,6.62216,-0.6156200000000001,6.6507135745,2.55216,0.74438,2.6585,4.07,-1.3599999999999999,4.29121195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 23:00:00,5.89936,-0.46102000000000004,5.917346352,2.4993600000000002,0.7289800000000001,2.6035,3.4,-1.19,3.6022354171,6.06936,-0.63102,6.1020748152,2.4993600000000002,0.7289800000000001,2.6035,3.5700000000000003,-1.3599999999999999,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 23:30:00,5.25936,-0.5510200000000001,5.2881462395,2.4993600000000002,0.7289800000000001,2.6035,2.76,-1.28,3.0423674992,5.38936,-0.7010200000000001,5.4347612873,2.4993600000000002,0.7289800000000001,2.6035,2.89,-1.43,3.2244379355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 00:00:00,4.89936,-0.5510200000000001,4.9302486195,2.4993600000000002,0.7289800000000001,2.6035,2.4,-1.28,2.7199999999999998,5.01936,-0.7010200000000001,5.0680769381,2.4993600000000002,0.7289800000000001,2.6035,2.52,-1.43,2.8974644088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 00:30:00,4.59592,-0.56744,4.6308172929,2.54592,0.7425600000000001,2.652,2.05,-1.31,2.4328172969,4.69592,-0.68744,4.7459707542,2.54592,0.7425600000000001,2.652,2.15,-1.43,2.582130903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 01:00:00,4.32352,-0.5731400000000001,4.3613432163,2.66352,0.7768600000000001,2.7745,1.6600000000000001,-1.35,2.139649504,4.41352,-0.7031400000000001,4.4691794157,2.66352,0.7768600000000001,2.7745,1.75,-1.48,2.291920592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 01:30:00,4.36544,-0.5825800000000001,4.4041418971,2.42544,0.70742,2.5265,1.94,-1.29,2.329742475,4.45544,-0.7125800000000001,4.5120633695,2.42544,0.70742,2.5265,2.03,-1.42,2.4773574631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 02:00:00,4.7448,-0.49360000000000004,4.7704054335,2.2848,0.6664,2.38,2.46,-1.16,2.7197794028,4.8648,-0.6236,4.9046055907,2.2848,0.6664,2.38,2.58,-1.29,2.884527691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 02:30:00,4.86,-0.445,4.8803304191,2.2800000000000002,0.665,2.375,2.58,-1.11,2.8086473613000003,4.99,-0.5650000000000001,5.0218846064,2.2800000000000002,0.665,2.375,2.71,-1.23,2.9760712357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 03:00:00,4.7272,-0.40040000000000003,4.7441268954,2.2272,0.6496000000000001,2.32,2.5,-1.05,2.7115493726,4.8572,-0.5304,4.8860736793,2.2272,0.6496000000000001,2.32,2.63,-1.18,2.8825856449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 03:30:00,4.58832,-0.42924,4.6083540880000005,2.12832,0.6207600000000001,2.217,2.46,-1.05,2.6747149381,4.71832,-0.5592400000000001,4.7513464407,2.12832,0.6207600000000001,2.217,2.59,-1.18,2.8461377338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 04:00:00,4.50456,-0.41242,4.5234003858000005,1.7745600000000001,0.51758,1.8485,2.73,-0.93,2.8840596388,4.64456,-0.52242,4.6738485480000005,1.7745600000000001,0.51758,1.8485,2.87,-1.04,3.0526218239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 04:30:00,4.42256,-0.41592,4.4420745604,1.52256,0.44408000000000003,1.5859999999999999,2.9,-0.86,3.0248305738,4.56256,-0.5359200000000001,4.5939268605,1.52256,0.44408000000000003,1.5859999999999999,3.04,-0.98,3.1940569813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 05:00:00,4.34872,-0.40454,4.3674956497,1.69872,0.49546000000000007,1.7695,2.65,-0.9,2.7986603938,4.47872,-0.51454,4.5081797047,1.69872,0.49546000000000007,1.7695,2.7800000000000002,-1.01,2.9577863344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 05:30:00,4.3652,-0.4239,4.3857339466,2.2152,0.6461,2.3075,2.15,-1.07,2.4015411718,4.4752,-0.5339,4.5069351282,2.2152,0.6461,2.3075,2.26,-1.18,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 06:00:00,4.41912,-0.40984000000000004,4.4380840911,2.46912,0.72016,2.572,1.9500000000000002,-1.13,2.2537524265,4.51912,-0.5298400000000001,4.5500742851,2.46912,0.72016,2.572,2.05,-1.25,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 06:30:00,4.66992,-0.39794,4.6868442528,2.50992,0.73206,2.6145,2.16,-1.13,2.4377243486,4.78992,-0.5179400000000001,4.8178413683,2.50992,0.73206,2.6145,2.2800000000000002,-1.25,2.6001730712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 07:00:00,4.7592,-0.40190000000000003,4.7761394714000005,2.5992,0.7581,2.7075,2.16,-1.16,2.4517748673,4.8792,-0.5219,4.9070329375,2.5992,0.7581,2.7075,2.2800000000000002,-1.28,2.6147275193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 07:30:00,5.0384,-0.4088,5.0549571709,2.6784,0.7812,2.79,2.36,-1.19,2.6430474835,5.1784,-0.5388000000000001,5.2063549629,2.6784,0.7812,2.79,2.5,-1.32,2.8270833026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 08:00:00,5.35768,-0.36526000000000003,5.3701163721,2.58768,0.7547400000000001,2.6955,2.77,-1.12,2.9878587651,5.50768,-0.49526000000000003,5.5299024811,2.58768,0.7547400000000001,2.6955,2.92,-1.25,3.1763028823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 08:30:00,5.6275200000000005,-0.30114,5.6355715459999995,2.56752,0.7488600000000001,2.6745,3.06,-1.05,3.2351352367,5.78752,-0.45114000000000004,5.8050766619,2.56752,0.7488600000000001,2.6745,3.22,-1.2,3.4363352572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 09:00:00,5.86408,-0.25506,5.8696243364,2.55408,0.74494,2.6605,3.31,-1.0,3.4577593901,6.04408,-0.41506000000000004,6.0583147698,2.55408,0.74494,2.6605,3.49,-1.16,3.6777302783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 09:30:00,6.11936,-0.23602,6.1239098826,2.61936,0.7639800000000001,2.7285,3.5,-1.0,3.6400549446,6.30936,-0.39602000000000004,6.3217762891,2.61936,0.7639800000000001,2.7285,3.69,-1.16,3.8680356772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 10:00:00,6.41288,-0.19666000000000003,6.4158947194,2.5828800000000003,0.75334,2.6905,3.83,-0.9500000000000001,3.9460613275,6.60288,-0.34666,6.6119737938,2.5828800000000003,0.75334,2.6905,4.02,-1.1,4.1677811843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 10:30:00,6.72416,-0.13212000000000002,6.725457858,2.56416,0.7478800000000001,2.6710000000000003,4.16,-0.88,4.2520583251,6.94416,-0.29212000000000005,6.9503015906000005,2.56416,0.7478800000000001,2.6710000000000003,4.38,-1.04,4.5017774268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 11:00:00,6.80232,-0.06724000000000001,6.802652321,2.51232,0.7327600000000001,2.617,4.29,-0.8,4.3639546285,7.02232,-0.22724000000000003,7.0259957444,2.51232,0.7327600000000001,2.617,4.51,-0.96,4.6110410972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 11:30:00,7.14064,-0.058980000000000005,7.1408835763,2.54064,0.74102,2.6465,4.6,-0.8,4.669047012,7.37064,-0.21898,7.3738922049,2.54064,0.74102,2.6465,4.83,-0.96,4.9244796679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 12:00:00,7.33104,-0.04428000000000001,7.3311737259,2.59104,0.7557200000000001,2.699,4.74,-0.8,4.8070365091,7.58104,-0.20428000000000002,7.5837917825,2.59104,0.7557200000000001,2.699,4.99,-0.96,5.0815056824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 12:30:00,7.58896,-0.05072,7.5891294889,2.56896,0.7492800000000001,2.676,5.02,-0.8,5.0833453552,7.84896,-0.22072000000000003,7.8520628118,2.56896,0.7492800000000001,2.676,5.28,-0.97,5.3683610162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 13:00:00,7.57776,-0.04232,7.5778781727,2.59776,0.75768,2.706,4.98,-0.8,5.0438477376,7.83776,-0.24232,7.8415050086,2.59776,0.75768,2.706,5.24,-1.0,5.3345665240999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 13:30:00,7.50376,-0.04932,7.5039220812,2.57376,0.75068,2.681,4.93,-0.8,4.9944869606,7.74376,-0.24932,7.7477725444,2.57376,0.75068,2.681,5.17,-1.0,5.2658237722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 14:00:00,7.308,-0.07100000000000001,7.3083448879,2.568,0.749,2.675,4.74,-0.8200000000000001,4.8104053883,7.558,-0.251,7.5621666869,2.568,0.749,2.675,4.99,-1.0,5.0892140847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 14:30:00,7.3608,-0.0731,7.3611629686,2.5608,0.7469,2.6675,4.8,-0.8200000000000001,4.8695379658,7.5908,-0.2531,7.5950183838,2.5608,0.7469,2.6675,5.03,-1.0,5.1284403087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 15:00:00,7.5133600000000005,-0.07902,7.5137755257,2.64336,0.7709800000000001,2.7535,4.87,-0.85,4.9436221538,7.74336,-0.25902000000000003,7.7476909754,2.64336,0.7709800000000001,2.7535,5.1,-1.03,5.2029703055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 15:30:00,7.59072,-0.08854000000000001,7.5912363585,2.61072,0.76146,2.7195,4.98,-0.85,5.0520193982,7.83072,-0.26854,7.8353231873,2.61072,0.76146,2.7195,5.22,-1.03,5.3206484567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 16:00:00,7.48552,-0.10464000000000001,7.486251345,2.55552,0.74536,2.662,4.93,-0.85,5.0027392497,7.72552,-0.31464000000000003,7.7319245728,2.55552,0.74536,2.662,5.17,-1.06,5.2775467786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 16:30:00,7.6708,-0.08560000000000001,7.6712775989,2.6208,0.7644000000000001,2.73,5.05,-0.85,5.1210350516,7.9108,-0.29560000000000003,7.9163208626,2.6208,0.7644000000000001,2.73,5.29,-1.06,5.3951552341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 17:00:00,7.97776,-0.09482,7.9783234736,2.65776,0.7751800000000001,2.7685,5.32,-0.87,5.3906678621,8.22776,-0.30482000000000004,8.2334045115,2.65776,0.7751800000000001,2.7685,5.57,-1.08,5.6737377451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 17:30:00,8.349920000000001,-0.05294,8.3500878229,2.6299200000000003,0.7670600000000001,2.7395,5.72,-0.8200000000000001,5.7784773081,8.62992,-0.26294,8.6339247536,2.6299200000000003,0.7670600000000001,2.7395,6.0,-1.03,6.0877664213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 18:00:00,8.46952,-0.050140000000000004,8.4696684144,2.63952,0.7698600000000001,2.7495000000000003,5.83,-0.8200000000000001,5.8873848184,8.75952,-0.26014000000000004,8.7633819642,2.63952,0.7698600000000001,2.7495000000000003,6.12,-1.03,6.2060696097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 18:30:00,8.46536,-0.08552000000000001,8.4657919653,2.65536,0.7744800000000001,2.766,5.8100000000000005,-0.86,5.8733040105,8.75536,-0.29552,8.7603459292,2.65536,0.7744800000000001,2.766,6.1,-1.07,6.1931332942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 19:00:00,8.36464,-0.09448000000000001,8.3651735666,2.6246400000000003,0.7655200000000001,2.734,5.74,-0.86,5.8040675392,8.64464,-0.30448000000000003,8.6500005087,2.6246400000000003,0.7655200000000001,2.734,6.02,-1.07,6.1143519689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 19:30:00,8.2976,-0.1207,8.2984778273,2.6376,0.7693,2.7475,5.66,-0.89,5.7295462299,8.5676,-0.3407,8.5743714784,2.6376,0.7693,2.7475,5.93,-1.11,6.0329926239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 20:00:00,8.03352,-0.13314,8.0346231928,2.66352,0.7768600000000001,2.7745,5.37,-0.91,5.4465585465,8.30352,-0.33314000000000005,8.310200157,2.66352,0.7768600000000001,2.7745,5.64,-1.11,5.7481910198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 20:30:00,7.95,-0.1575,7.9515599885,2.58,0.7525000000000001,2.6875,5.37,-0.91,5.4465585465,8.22,-0.35750000000000004,8.2277704301,2.58,0.7525000000000001,2.6875,5.64,-1.11,5.7481910198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 21:00:00,7.69392,-0.17094,7.6958186991,2.53392,0.73906,2.6395,5.16,-0.91,5.2396278494,7.95392,-0.37094000000000005,7.962564904,2.53392,0.73906,2.6395,5.42,-1.11,5.5324949164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 21:30:00,7.38952,-0.20764000000000002,7.3924366889,2.57952,0.75236,2.6870000000000003,4.8100000000000005,-0.96,4.9048649319,7.62952,-0.40764000000000006,7.6404022015,2.57952,0.75236,2.6870000000000003,5.05,-1.16,5.1815152224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 22:00:00,6.85704,-0.27128,6.8624041268,2.56704,0.74872,2.674,4.29,-1.02,4.4095918178,7.07704,-0.46128,7.0920571346,2.56704,0.74872,2.674,4.51,-1.21,4.6694967608999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 22:30:00,6.40272,-0.33254,6.4113497994,2.56272,0.74746,2.6695,3.84,-1.08,3.9889848333,6.60272,-0.51254,6.6225832309,2.56272,0.74746,2.6695,4.04,-1.26,4.2319262754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 23:00:00,5.89304,-0.36828000000000005,5.9045364424,2.54304,0.74172,2.649,3.35,-1.11,3.5291075359,6.07304,-0.5182800000000001,6.0951151753,2.54304,0.74172,2.649,3.5300000000000002,-1.26,3.7481328685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 23:30:00,5.3668,-0.44010000000000005,5.3848147833,2.5368,0.7399,2.6425,2.83,-1.18,3.0661539426,5.5068,-0.5901000000000001,5.5383268457,2.5368,0.7399,2.6425,2.9699999999999998,-1.33,3.2541972897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 00:00:00,4.9364,-0.44980000000000003,4.9568503104,2.6064,0.7602,2.715,2.33,-1.21,2.625452342,5.0564,-0.5698,5.0884037772,2.6064,0.7602,2.715,2.45,-1.33,2.7877230852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 00:30:00,4.59672,-0.47554,4.6212523249,2.58672,0.75446,2.6945,2.01,-1.23,2.3564804264,4.70672,-0.6055400000000001,4.7455128121,2.58672,0.75446,2.6945,2.12,-1.3599999999999999,2.5187298386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 01:00:00,4.36784,-0.46938,4.3929880321,2.60784,0.7606200000000001,2.7165,1.76,-1.23,2.1472074888,4.4778400000000005,-0.59938,4.5177768261,2.60784,0.7606200000000001,2.7165,1.87,-1.3599999999999999,2.3122499865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 01:30:00,4.44696,-0.46672,4.4713846625,2.61696,0.7632800000000001,2.726,1.83,-1.23,2.204948979,4.54696,-0.59672,4.5859481026,2.61696,0.7632800000000001,2.726,1.9300000000000002,-1.3599999999999999,2.3610379074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 02:00:00,4.77752,-0.44364000000000003,4.7980739677,2.62752,0.76636,2.737,2.15,-1.21,2.4671035649,4.88752,-0.56364,4.9199127838,2.62752,0.76636,2.737,2.26,-1.33,2.6223081435999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 02:30:00,4.83008,-0.45456,4.8514222245,2.59008,0.7554400000000001,2.698,2.24,-1.21,2.5459183019,4.95008,-0.5745600000000001,4.9833132753000005,2.59008,0.7554400000000001,2.698,2.36,-1.33,2.7089665926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 03:00:00,4.72792,-0.44644000000000006,4.7489510631,2.61792,0.76356,2.727,2.11,-1.21,2.4323239916,4.83792,-0.56644,4.8709674809,2.61792,0.76356,2.727,2.22,-1.33,2.5879142181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 03:30:00,4.62776,-0.45232000000000006,4.6498124693000005,2.59776,0.75768,2.706,2.03,-1.21,2.3632604596,4.72776,-0.57232,4.7622751705,2.59776,0.75768,2.706,2.13,-1.33,2.5111352015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 04:00:00,4.5556,-0.44420000000000004,4.5772049331,2.6256,0.7658,2.735,1.9300000000000002,-1.21,2.2779376638,4.6556,-0.5442,4.6872982623,2.6256,0.7658,2.735,2.03,-1.31,2.4159884106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 04:30:00,4.4812,-0.46840000000000004,4.5056133878,2.6112,0.7616,2.7199999999999998,1.87,-1.23,2.2382582514,4.5812,-0.5784,4.6175686243000005,2.6112,0.7616,2.7199999999999998,1.97,-1.34,2.3825406607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 05:00:00,4.40168,-0.46826000000000007,4.4265171693,2.61168,0.7617400000000001,2.7205,1.79,-1.23,2.1718655575,4.50168,-0.57826,4.538668026,2.61168,0.7617400000000001,2.7205,1.8900000000000001,-1.34,2.3168297305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 05:30:00,4.40936,-0.43602,4.4308654967,2.61936,0.7639800000000001,2.7285,1.79,-1.2,2.1550174013,4.50936,-0.5560200000000001,4.5435103004,2.61936,0.7639800000000001,2.7285,1.8900000000000001,-1.32,2.3053199344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 06:00:00,4.45496,-0.41022000000000003,4.4738069974,2.60496,0.75978,2.7135,1.85,-1.17,2.1889266776,4.56496,-0.53022,4.5956493610999996,2.60496,0.75978,2.7135,1.96,-1.29,2.3464228093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 06:30:00,4.69912,-0.39734,4.7158888717,2.64912,0.77266,2.7595,2.05,-1.17,2.3603813251,4.81912,-0.51734,4.8468090792,2.64912,0.77266,2.7595,2.17,-1.29,2.5244801445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 07:00:00,4.82592,-0.40994,4.8432999752,2.6059200000000002,0.7600600000000001,2.7145,2.22,-1.17,2.5094421691,4.94592,-0.5499400000000001,4.9764001698,2.6059200000000002,0.7600600000000001,2.7145,2.34,-1.31,2.6817345133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 07:30:00,5.04264,-0.40548,5.0589161092,2.5526400000000002,0.7445200000000001,2.659,2.49,-1.15,2.7427358604,5.17264,-0.5454800000000001,5.2013222357,2.5526400000000002,0.7445200000000001,2.659,2.62,-1.29,2.9203595669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 08:00:00,5.43152,-0.32164000000000004,5.4410349935,2.53152,0.73836,2.637,2.9,-1.06,3.0876528302,5.58152,-0.46164000000000005,5.6005782737,2.53152,0.73836,2.637,3.05,-1.2,3.2775753233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 08:30:00,5.64736,-0.31702,5.6562511127,2.5473600000000003,0.7429800000000001,2.6535,3.1,-1.06,3.276217331,5.81736,-0.45702000000000004,5.8352844532,2.5473600000000003,0.7429800000000001,2.6535,3.27,-1.2,3.4832312585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 09:00:00,5.8344000000000005,-0.2508,5.8397880099,2.5343999999999998,0.7392000000000001,2.64,3.3,-0.99,3.4453011479,6.0144,-0.40080000000000005,6.0277398749,2.5343999999999998,0.7392000000000001,2.64,3.48,-1.1400000000000001,3.6619666847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 09:30:00,6.05952,-0.22514,6.0637010687,2.51952,0.7348600000000001,2.6245000000000003,3.54,-0.96,3.6678604117,6.23952,-0.38514000000000004,6.2513952563,2.51952,0.7348600000000001,2.6245000000000003,3.7199999999999998,-1.12,3.8849453021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 10:00:00,6.3224,-0.1043,6.3232602548,2.5224,0.7357,2.6275,3.8,-0.84,3.8917348317,6.5224,-0.26430000000000003,6.5277527718,2.5224,0.7357,2.6275,4.0,-1.0,4.1231056256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 10:30:00,6.53168,-0.09576000000000001,6.5323819239,2.55168,0.74424,2.658,3.98,-0.84,4.06767747,6.73168,-0.25576000000000004,6.7365368551,2.55168,0.74424,2.658,4.18,-1.0,4.2979530011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 11:00:00,6.67776,-0.07982,6.6782370316,2.53776,0.7401800000000001,2.6435,4.14,-0.8200000000000001,4.2204265187,6.88776,-0.23982000000000003,6.8919337961,2.53776,0.7401800000000001,2.6435,4.35,-0.98,4.459024557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 11:30:00,6.78664,-0.08598,6.7871846188,2.5166399999999998,0.73402,2.6215,4.27,-0.8200000000000001,4.3480225390000005,6.99664,-0.24598000000000003,7.0009626088,2.5166399999999998,0.73402,2.6215,4.48,-0.98,4.5859350192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 12:00:00,6.7772,-0.0529,6.7774064545,2.5272,0.7371000000000001,2.6325000000000003,4.25,-0.79,4.3228000185,7.0072,-0.2129,7.010433528,2.5272,0.7371000000000001,2.6325000000000003,4.48,-0.9500000000000001,4.579617888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 12:30:00,6.878,-0.07100000000000001,6.8783664485,2.568,0.749,2.675,4.31,-0.8200000000000001,4.3873112495,7.088,-0.231,7.0917631799,2.568,0.749,2.675,4.52,-0.98,4.6250189189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 13:00:00,6.838480000000001,-0.05836,6.8387290193,2.50848,0.7316400000000001,2.613,4.33,-0.79,4.4014770248,7.04848,-0.21836000000000003,7.0518615556,2.50848,0.7316400000000001,2.613,4.54,-0.9500000000000001,4.6383294406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 13:30:00,6.86712,-0.05584000000000001,6.8673470278,2.5171200000000002,0.73416,2.622,4.35,-0.79,4.4211536956,7.05712,-0.21584,7.0604199309,2.5171200000000002,0.73416,2.622,4.54,-0.9500000000000001,4.6383294406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 14:00:00,6.7128,-0.08710000000000001,6.7133650467,2.5128,0.7329,2.6175,4.2,-0.8200000000000001,4.279299008,6.9228000000000005,-0.24710000000000001,6.9272085467,2.5128,0.7329,2.6175,4.41,-0.98,4.5175767841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 14:30:00,6.596,-0.112,6.5969508108,2.496,0.728,2.6,4.1,-0.84,4.185164274,6.806,-0.252,6.8106636975,2.496,0.728,2.6,4.31,-0.98,4.4200113122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 15:00:00,6.4792,-0.1694,6.4814141204,2.5392,0.7406,2.645,3.94,-0.91,4.0437235316,6.6692,-0.3194,6.6768439401,2.5392,0.7406,2.645,4.13,-1.06,4.2638597538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 15:30:00,6.60856,-0.17542000000000002,6.6108877959,2.51856,0.73458,2.6235,4.09,-0.91,4.1900119332,6.80856,-0.35542,6.8178304944,2.51856,0.73458,2.6235,4.29,-1.09,4.4263077164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 16:00:00,6.6756,-0.1792,6.6780047919,2.5056000000000003,0.7308,2.61,4.17,-0.91,4.2681377672,6.8956,-0.3592,6.9049492395000005,2.5056000000000003,0.7308,2.61,4.39,-1.09,4.523295259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 16:30:00,6.93968,-0.18176,6.9420598672,2.59968,0.75824,2.708,4.34,-0.9400000000000001,4.4406305859,7.16968,-0.36176,7.1788008469,2.59968,0.75824,2.708,4.57,-1.12,4.7052417579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 17:00:00,7.34096,-0.14722000000000002,7.3424360705,2.58096,0.7527800000000001,2.6885,4.76,-0.9,4.8443368999,7.59096,-0.33722,7.5984466209,2.58096,0.7527800000000001,2.6885,5.01,-1.09,5.127201966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 17:30:00,7.90072,-0.06604,7.9009960005,2.55072,0.7439600000000001,2.657,5.35,-0.81,5.4109703381,8.18072,-0.27604,8.1853758496,2.55072,0.7439600000000001,2.657,5.63,-1.02,5.7216518594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 18:00:00,8.17512,-0.061840000000000006,8.1753538884,2.5651200000000003,0.74816,2.672,5.61,-0.81,5.6681743092,8.45512,-0.27184,8.4594888262,2.5651200000000003,0.74816,2.672,5.89,-1.02,5.9776667689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 18:30:00,8.20152,-0.08414,8.2019515879,2.59152,0.7558600000000001,2.6995,5.61,-0.84,5.672539114,8.48152,-0.29414,8.4866188703,2.59152,0.7558600000000001,2.6995,5.89,-1.05,5.9828588484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 19:00:00,8.00728,-0.09246000000000001,8.0078137997,2.59728,0.7575400000000001,2.7055,5.41,-0.85,5.4763674091,8.27728,-0.31246,8.2831754448,2.59728,0.7575400000000001,2.7055,5.68,-1.07,5.7799048435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 19:30:00,7.98712,-0.09834000000000001,7.987725374,2.57712,0.7516600000000001,2.6845,5.41,-0.85,5.4763674091,8.25712,-0.31834,8.2632542651,2.57712,0.7516600000000001,2.6845,5.68,-1.07,5.7799048435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 20:00:00,7.84864,-0.12498000000000001,7.8496350138,2.58864,0.75502,2.6965,5.26,-0.88,5.3331041617,8.11864,-0.34498,8.1259661979,2.58864,0.75502,2.6965,5.53,-1.1,5.6383419549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 20:30:00,7.93864,-0.12498000000000001,7.9396237348,2.58864,0.75502,2.6965,5.35,-0.88,5.4218908141,8.19864,-0.34498,8.2058947745,2.58864,0.75502,2.6965,5.61,-1.1,5.7168260425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 21:00:00,7.55816,-0.16512000000000002,7.5599634391,2.5881600000000002,0.7548800000000001,2.696,4.97,-0.92,5.0544336973,7.79816,-0.36512000000000006,7.8067030173,2.5881600000000002,0.7548800000000001,2.696,5.21,-1.12,5.3290243009000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 21:30:00,7.17488,-0.23316,7.1786674669,2.59488,0.7568400000000001,2.7030000000000003,4.58,-0.99,4.6857763498,7.40488,-0.42316000000000004,7.4169611162999995,2.59488,0.7568400000000001,2.7030000000000003,4.8100000000000005,-1.18,4.9526255663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 22:00:00,6.71312,-0.26534,6.718361813,2.55312,0.7446600000000001,2.6595,4.16,-1.01,4.2808527188,6.93312,-0.45534,6.9480563793000005,2.55312,0.7446600000000001,2.6595,4.38,-1.2,4.5414094728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 22:30:00,6.2512,-0.3159,6.2591768029,2.5512,0.7441,2.6575,3.7,-1.06,3.8488439823,6.4512,-0.4959,6.4702316999,2.5512,0.7441,2.6575,3.9,-1.24,4.0923831688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 23:00:00,5.76072,-0.36604000000000003,5.7723374988,2.55072,0.7439600000000001,2.657,3.21,-1.11,3.3964981967,5.9507200000000005,-0.5360400000000001,5.9748144239,2.55072,0.7439600000000001,2.657,3.4,-1.28,3.6329602254999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 23:30:00,5.23744,-0.40408000000000005,5.2530047021,2.55744,0.74592,2.664,2.68,-1.15,2.9163161694,5.39744,-0.56408,5.4268356157,2.55744,0.74592,2.664,2.84,-1.31,3.1275709424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 00:00:00,4.7984,-0.4338,4.8179689704,2.5584,0.7462000000000001,2.665,2.24,-1.18,2.5317977802,4.9384,-0.5638000000000001,4.9704793531,2.5584,0.7462000000000001,2.665,2.38,-1.31,2.7167075662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 00:30:00,4.50936,-0.45352000000000003,4.53210856,2.55936,0.74648,2.666,1.9500000000000002,-1.2,2.2896506284,4.62936,-0.58352,4.6659907415,2.55936,0.74648,2.666,2.07,-1.33,2.4604471138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 01:00:00,4.2832,-0.4524,4.3070254237,2.5632,0.7476,2.67,1.72,-1.2,2.0972362766,4.3932,-0.5724,4.4303327189,2.5632,0.7476,2.67,1.83,-1.32,2.2563909236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 01:30:00,4.36432,-0.44624,4.3870741047,2.58432,0.7537600000000001,2.692,1.78,-1.2,2.1467184259,4.47432,-0.5862400000000001,4.5125621104,2.58432,0.7537600000000001,2.692,1.8900000000000001,-1.34,2.3168297305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 02:00:00,4.67128,-0.45296000000000003,4.6931897042,2.56128,0.74704,2.668,2.11,-1.2,2.4273648263,4.79128,-0.57296,4.8254167903,2.56128,0.74704,2.668,2.23,-1.32,2.5913895886000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 02:30:00,4.75032,-0.45324000000000003,4.7718933977999995,2.56032,0.7467600000000001,2.667,2.19,-1.2,2.4972184526,4.86032,-0.5732400000000001,4.8940080302,2.56032,0.7467600000000001,2.667,2.3,-1.32,2.6518672667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 03:00:00,4.64144,-0.44708000000000003,4.6629224527,2.58144,0.75292,2.689,2.06,-1.2,2.3840302012,4.76144,-0.56708,4.7950902598,2.58144,0.75292,2.689,2.18,-1.32,2.5484897489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 03:30:00,4.50408,-0.45506,4.5270096366,2.55408,0.74494,2.6605,1.9500000000000002,-1.2,2.2896506284,4.61408,-0.57506,4.6497772258,2.55408,0.74494,2.6605,2.06,-1.32,2.4466303358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 04:00:00,4.42896,-0.45072,4.4518350374,2.56896,0.7492800000000001,2.676,1.8599999999999999,-1.2,2.2135040095,4.52896,-0.57072,4.5647781983,2.56896,0.7492800000000001,2.676,1.96,-1.32,2.363048878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 04:30:00,4.3532,-0.46490000000000004,4.3779541169,2.6231999999999998,0.7651,2.7325,1.73,-1.23,2.1226869765,4.4632,-0.5849,4.501362266,2.6231999999999998,0.7651,2.7325,1.8399999999999999,-1.35,2.2821262016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 05:00:00,4.26168,-0.44826000000000005,4.2851900133,2.61168,0.7617400000000001,2.7205,1.65,-1.21,2.0461182762,4.35168,-0.5682600000000001,4.3886260094,2.61168,0.7617400000000001,2.7205,1.74,-1.33,2.1900913223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 05:30:00,4.25792,-0.44394000000000006,4.2810005197,2.55792,0.7460600000000001,2.6645,1.7000000000000002,-1.19,2.0751144547,4.34792,-0.5539400000000001,4.3830648923,2.55792,0.7460600000000001,2.6645,1.79,-1.3,2.2122612866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 06:00:00,4.33816,-0.38512,4.3552209588,2.5881600000000002,0.7548800000000001,2.696,1.75,-1.1400000000000001,2.0885641,4.43816,-0.50512,4.4668121071,2.5881600000000002,0.7548800000000001,2.696,1.85,-1.26,2.2383252668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 06:30:00,4.55456,-0.37492000000000003,4.5699651859,2.55456,0.7450800000000001,2.661,2.0,-1.12,2.2922478051,4.67456,-0.51492,4.7028346558,2.55456,0.7450800000000001,2.661,2.12,-1.26,2.4661711214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 07:00:00,4.648,-0.391,4.6644168982,2.568,0.749,2.675,2.08,-1.1400000000000001,2.3719190543,4.768,-0.511,4.7953044742,2.568,0.749,2.675,2.2,-1.26,2.5352711887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 07:30:00,4.9401600000000006,-0.34912000000000004,4.9524807521,2.54016,0.7408800000000001,2.646,2.4,-1.09,2.6359248851,5.08016,-0.47912000000000005,5.1027033619,2.54016,0.7408800000000001,2.646,2.54,-1.22,2.8178005607000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 08:00:00,5.36568,-0.29626,5.3738526078,2.51568,0.7337400000000001,2.6205,2.85,-1.03,3.0304125132,5.52568,-0.43626000000000004,5.5428749084,2.51568,0.7337400000000001,2.6205,3.01,-1.17,3.2293962284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 08:30:00,5.6612,-0.2534,5.6668683592,2.4912,0.7266,2.5949999999999998,3.17,-0.98,3.3180265219000002,5.8412,-0.3934,5.8544325942,2.4912,0.7266,2.5949999999999998,3.35,-1.12,3.5322655619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 09:00:00,5.92984,-0.20088,5.9332415424,2.49984,0.7291200000000001,2.604,3.43,-0.93,3.5538429903,6.12984,-0.35088,6.1398742007,2.49984,0.7291200000000001,2.604,3.63,-1.08,3.7872549426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 09:30:00,6.16568,-0.19626000000000002,6.168802789,2.51568,0.7337400000000001,2.6205,3.65,-0.93,3.7666165188000003,6.36568,-0.34626,6.375090419,2.51568,0.7337400000000001,2.6205,3.85,-1.08,3.9986122593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 10:00:00,6.44904,-0.11528000000000001,6.4500702632,2.51904,0.73472,2.624,3.93,-0.85,4.0208705525,6.65904,-0.27528,6.6647275113,2.51904,0.73472,2.624,4.14,-1.01,4.2614199511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
