Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-01 10:30:00,6.72032,-0.10074000000000001,6.7210750219,2.50032,0.72926,2.6045,4.22,-0.8300000000000001,4.3008487534,6.95032,-0.26074,6.9552090874,2.50032,0.72926,2.6045,4.45,-0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 11:00:00,6.74048,-0.09486000000000001,6.741147458,2.52048,0.73514,2.6255,4.22,-0.8300000000000001,4.3008487534,6.97048,-0.25486000000000003,6.9751376366,2.52048,0.73514,2.6255,4.45,-0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 11:30:00,6.85568,-0.06626,6.8560001933,2.51568,0.7337400000000001,2.6205,4.34,-0.8,4.4131168124,7.07568,-0.23626000000000003,7.0796233127,2.51568,0.7337400000000001,2.6205,4.5600000000000005,-0.97,4.6620274559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 12:00:00,6.97816,-0.06262000000000001,6.9784409613000005,2.52816,0.73738,2.6335,4.45,-0.8,4.5213382975,7.19816,-0.23262000000000002,7.201917762,2.52816,0.73738,2.6335,4.67,-0.97,4.7696750413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 12:30:00,7.14136,-0.04752000000000001,7.1415181019,2.51136,0.73248,2.616,4.63,-0.78,4.6952422728,7.38136,-0.23752,7.3851805124,2.51136,0.73248,2.616,4.87,-0.97,4.9656620908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 13:00:00,7.2736,-0.052700000000000004,7.2737909133,2.4936,0.7273000000000001,2.5975,4.78,-0.78,4.843222068,7.5136,-0.2427,7.5175187562,2.4936,0.7273000000000001,2.5975,5.02,-0.97,5.1128563445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 13:30:00,7.31992,-0.04794,7.3200769839,2.50992,0.73206,2.6145,4.8100000000000005,-0.78,4.8728328516,7.55992,-0.23794,7.5636635204000005,2.50992,0.73206,2.6145,5.05,-0.97,5.1423146539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 14:00:00,7.21824,-0.05718,7.218466475,2.47824,0.72282,2.5815,4.74,-0.78,4.8037485363,7.45824,-0.24718,7.4623348792,2.47824,0.72282,2.5815,4.98,-0.97,5.0735884737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 14:30:00,7.12728,-0.08746000000000001,7.1278165977,2.47728,0.7225400000000001,2.5805,4.65,-0.81,4.7200211864,7.36728,-0.25746,7.3717772789,2.47728,0.7225400000000001,2.5805,4.89,-0.98,4.9872337022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 15:00:00,7.11768,-0.09026,7.118252275,2.46768,0.71974,2.5705,4.65,-0.81,4.7200211864,7.35768,-0.25026000000000004,7.3619348714,2.46768,0.71974,2.5705,4.89,-0.97,4.9852783272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 15:30:00,7.04016,-0.08662,7.040692853,2.48016,0.72338,2.5835,4.5600000000000005,-0.81,4.6313820831,7.28016,-0.28662000000000004,7.2857999321,2.48016,0.72338,2.5835,4.8,-1.01,4.9051095808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 16:00:00,7.05024,-0.08368,7.0507365856,2.49024,0.7263200000000001,2.594,4.5600000000000005,-0.81,4.6313820831,7.29024,-0.28368000000000004,7.2957572328,2.49024,0.7263200000000001,2.594,4.8,-1.01,4.9051095808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 16:30:00,7.3852,-0.07640000000000001,7.385595169,2.5152,0.7336,2.62,4.87,-0.81,4.9369018625,7.6352,-0.27640000000000003,7.6402013062,2.5152,0.7336,2.62,5.12,-1.01,5.2186684125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 17:00:00,7.77824,-0.06968,7.7785521018,2.53824,0.7403200000000001,2.644,5.24,-0.81,5.3022353776,8.05824,-0.26968000000000003,8.0627513418,2.53824,0.7403200000000001,2.644,5.52,-1.01,5.6116396891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 17:30:00,8.40712,-0.005840000000000001,8.4071220284,2.5171200000000002,0.73416,2.622,5.89,-0.74,5.9363035637,8.70712,-0.22584,8.7100483581,2.5171200000000002,0.73416,2.622,6.19,-0.96,6.2640003193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 18:00:00,8.44472,-0.01904,8.4447414644,2.57472,0.7509600000000001,2.682,5.87,-0.77,5.9202871552000005,8.76472,-0.23904000000000003,8.7679790602,2.57472,0.7509600000000001,2.682,6.19,-0.99,6.2686681201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 18:30:00,8.34528,-0.04596,8.3454065569,2.58528,0.75404,2.693,5.76,-0.8,5.8152901905,8.65528,-0.27596000000000004,8.659678158,2.58528,0.75404,2.693,6.07,-1.03,6.156768633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 19:00:00,8.2272,-0.0654,8.2274599361,2.5872,0.7546,2.6950000000000003,5.64,-0.8200000000000001,5.6992982024,8.5072,-0.2954,8.5123271201,2.5872,0.7546,2.6950000000000003,5.92,-1.05,6.0123955292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 19:30:00,8.01568,-0.10876000000000001,8.016417816,2.57568,0.75124,2.683,5.44,-0.86,5.5075584427,8.29568,-0.33876,8.3025938718,2.57568,0.75124,2.683,5.72,-1.09,5.8229288163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 20:00:00,7.89528,-0.10596000000000001,7.8959909954,2.58528,0.75404,2.693,5.31,-0.86,5.379191389,8.16528,-0.33596000000000004,8.1721886053,2.58528,0.75404,2.693,5.58,-1.09,5.6854639213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 20:30:00,7.88952,-0.10764000000000001,7.8902542545,2.57952,0.75236,2.6870000000000003,5.31,-0.86,5.379191389,8.18952,-0.33764000000000005,8.1964772067,2.57952,0.75236,2.6870000000000003,5.61,-1.09,5.714910323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 21:00:00,7.57184,-0.12988000000000002,7.5729538359,2.57184,0.75012,2.6790000000000003,5.0,-0.88,5.0768494167,7.83184,-0.33988,7.8392114527,2.57184,0.75012,2.6790000000000003,5.26,-1.09,5.3717501803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 21:30:00,7.20776,-0.18232,7.2100655198,2.59776,0.75768,2.706,4.61,-0.9400000000000001,4.7048591902,7.44776,-0.37232000000000004,7.4570604933,2.59776,0.75768,2.706,4.85,-1.13,4.9798995974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 22:00:00,6.72584,-0.26288,6.7309753825000005,2.59584,0.75712,2.7039999999999997,4.13,-1.02,4.2540921476,6.95584,-0.45288000000000006,6.9705674374,2.59584,0.75712,2.7039999999999997,4.36,-1.21,4.5247872878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 22:30:00,6.28888,-0.30366000000000004,6.296206878,2.5588800000000003,0.7463400000000001,2.6654999999999998,3.73,-1.05,3.8749709676,6.49888,-0.46366,6.5153988251,2.5588800000000003,0.7463400000000001,2.6654999999999998,3.94,-1.21,4.1216137616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 23:00:00,5.7869600000000005,-0.35672000000000004,5.7979440494,2.61696,0.7632800000000001,2.726,3.17,-1.12,3.3620380724,5.97696,-0.5167200000000001,5.9992541536,2.61696,0.7632800000000001,2.726,3.36,-1.28,3.5955528087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 23:30:00,5.24528,-0.39596000000000003,5.2602040455,2.58528,0.75404,2.693,2.66,-1.15,2.8979475496,5.40528,-0.54596,5.4327823627,2.58528,0.75404,2.693,2.8200000000000003,-1.3,3.1052214092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 00:00:00,4.7992,-0.4219,4.817709025,2.5992,0.7581,2.7075,2.2,-1.18,2.4964775184,4.9292,-0.5719000000000001,4.9622658383000005,2.5992,0.7581,2.7075,2.33,-1.33,2.6828715959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 00:30:00,4.47728,-0.42246000000000006,4.4971667358000005,2.59728,0.7575400000000001,2.7055,1.88,-1.18,2.2196396104,4.59728,-0.5724600000000001,4.6327846755,2.59728,0.7575400000000001,2.7055,2.0,-1.33,2.401853451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 01:00:00,4.2688,-0.41910000000000003,4.2893237521,2.6088,0.7609,2.7175000000000002,1.6600000000000001,-1.18,2.0366639389,4.3888,-0.5691,4.4255440626,2.6088,0.7609,2.7175000000000002,1.78,-1.33,2.2220036004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 01:30:00,4.38368,-0.43226000000000003,4.4049403004,2.56368,0.7477400000000001,2.6705,1.82,-1.18,2.1690550938,4.49368,-0.5522600000000001,4.5274883821,2.56368,0.7477400000000001,2.6705,1.9300000000000002,-1.3,2.3269937688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 02:00:00,4.7012,-0.39840000000000003,4.7180508687,2.6112,0.7616,2.7199999999999998,2.09,-1.16,2.3903347046,4.8412,-0.5384,4.8710462942,2.6112,0.7616,2.7199999999999998,2.23,-1.3,2.5812593825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 02:30:00,4.77672,-0.40554,4.7939041136,2.58672,0.75446,2.6945,2.19,-1.16,2.478245347,4.90672,-0.54554,4.9369540255,2.58672,0.75446,2.6945,2.32,-1.3,2.6593984282000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 03:00:00,4.66296,-0.40372,4.6804044483,2.59296,0.7562800000000001,2.701,2.07,-1.16,2.3728674636,4.78296,-0.5437200000000001,4.8137654492,2.59296,0.7562800000000001,2.701,2.19,-1.3,2.5467822836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 03:30:00,4.5488,-0.3991,4.5662744388,2.6088,0.7609,2.7175000000000002,1.94,-1.16,2.2603539546,4.6688,-0.5391,4.6998215126,2.6088,0.7609,2.7175000000000002,2.06,-1.3,2.4358981916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 04:00:00,4.44912,-0.40484000000000003,4.4675008898,2.5891200000000003,0.75516,2.697,1.8599999999999999,-1.16,2.192076641,4.55912,-0.5248400000000001,4.5892300226,2.5891200000000003,0.75516,2.697,1.97,-1.28,2.3493190503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 04:30:00,4.3772,-0.40540000000000004,4.3959332343,2.5872,0.7546,2.6950000000000003,1.79,-1.16,2.1330025785,4.4872,-0.5254,4.5178544687,2.5872,0.7546,2.6950000000000003,1.9,-1.28,2.2909386722000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 05:00:00,4.26624,-0.40568000000000004,4.2854848034,2.58624,0.7543200000000001,2.694,1.6800000000000002,-1.16,2.0415680248,4.36624,-0.50568,4.3954253492,2.58624,0.7543200000000001,2.694,1.78,-1.26,2.1808255318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 05:30:00,4.21008,-0.40206000000000003,4.2292346648,2.53008,0.73794,2.6355,1.6800000000000002,-1.1400000000000001,2.0302709179,4.31008,-0.5220600000000001,4.3415822289,2.53008,0.73794,2.6355,1.78,-1.26,2.1808255318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 06:00:00,4.24888,-0.39366,4.2670773897,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.69,-1.1400000000000001,2.0385534087,4.35888,-0.51366,4.3890410627,2.5588800000000003,0.7463400000000001,2.6654999999999998,1.8,-1.26,2.1971800108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 06:30:00,4.5137599999999996,-0.36932000000000004,4.528843848,2.57376,0.75068,2.681,1.94,-1.12,2.2400892839,4.64376,-0.50932,4.6716071967,2.57376,0.75068,2.681,2.07,-1.26,2.4233241632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 07:00:00,4.71,-0.3275,4.7213722846,2.58,0.7525000000000001,2.6875,2.13,-1.08,2.3881582862,4.84,-0.4575,4.861574462,2.58,0.7525000000000001,2.6875,2.26,-1.21,2.5635327187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 07:30:00,4.93912,-0.32484,4.949790642,2.5891200000000003,0.75516,2.697,2.35,-1.08,2.5862907802,5.08912,-0.45484,5.1094052296,2.5891200000000003,0.75516,2.697,2.5,-1.21,2.7774268667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 08:00:00,5.30064,-0.28148,5.3081084578,2.84064,0.82852,2.959,2.46,-1.11,2.6988330812,5.46064,-0.42148,5.4768818318,2.84064,0.82852,2.959,2.62,-1.25,2.9029123307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 08:30:00,5.6359200000000005,-0.25744,5.6417966642,3.02592,0.8825600000000001,3.152,2.61,-1.1400000000000001,2.8481046329,5.80592,-0.40744,5.8201988282,3.02592,0.8825600000000001,3.152,2.7800000000000002,-1.29,3.0647185841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 09:00:00,5.83368,-0.18226,5.8365264542,3.04368,0.8877400000000001,3.1705,2.79,-1.07,2.9881432362,6.01368,-0.34226,6.023411745,3.04368,0.8877400000000001,3.1705,2.9699999999999998,-1.23,3.2146228395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 09:30:00,6.10864,-0.12248,6.1098677563,3.00864,0.8775200000000001,3.134,3.1,-1.0,3.257299495,6.28864,-0.28248,6.2949811755,3.00864,0.8775200000000001,3.134,3.2800000000000002,-1.16,3.4790803383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 10:00:00,6.21752,-0.11114,6.2185132508,3.04752,0.8888600000000001,3.1745,3.17,-1.0,3.323988568,6.40752,-0.27114000000000005,6.4132542013,3.04752,0.8888600000000001,3.1745,3.36,-1.16,3.5546026501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 10:30:00,6.34536,-0.06802000000000001,6.3457245646,3.19536,0.93198,3.3285,3.15,-1.0,3.3049205739,6.52536,-0.22802000000000003,6.5293427119,3.19536,0.93198,3.3285,3.33,-1.16,3.5262586405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 11:00:00,6.56704,-0.04628,6.5672030728,3.16704,0.9237200000000001,3.299,3.4,-0.97,3.5356611829,6.75704,-0.19628,6.7598901914,3.16704,0.9237200000000001,3.299,3.59,-1.12,3.7606515393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 11:30:00,6.61728,-0.042460000000000005,6.6174162216,3.07728,0.8975400000000001,3.2055,3.54,-0.9400000000000001,3.6626766169,6.82728,-0.22246000000000002,6.8309033553,3.07728,0.8975400000000001,3.2055,3.75,-1.12,3.9136811316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 12:00:00,6.75392,-0.050940000000000006,6.7541120993,3.01392,0.8790600000000001,3.1395,3.74,-0.93,3.8538941345,6.97392,-0.22094000000000003,6.9774189103,3.01392,0.8790600000000001,3.1395,3.96,-1.1,4.1099391723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 12:30:00,6.9448,-0.058600000000000006,6.9450472281,2.8848000000000003,0.8414,3.005,4.06,-0.9,4.1585574422,7.1748,-0.2586,7.1794588236,2.8848000000000003,0.8414,3.005,4.29,-1.1,4.4287808706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 13:00:00,7.092,-0.0415,7.092121421,2.7720000000000002,0.8085,2.8875,4.32,-0.85,4.4028286362,7.322,-0.2215,7.325349565,2.7720000000000002,0.8085,2.8875,4.55,-1.03,4.6651259361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 13:30:00,6.96336,-0.07902,6.9638083439,2.64336,0.7709800000000001,2.7535,4.32,-0.85,4.4028286362,7.19336,-0.25902000000000003,7.1980219123,2.64336,0.7709800000000001,2.7535,4.55,-1.03,4.6651259361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 14:00:00,6.89808,-0.07806,6.8985216568,2.57808,0.75194,2.6855,4.32,-0.8300000000000001,4.3990112525,7.11808,-0.24806000000000003,7.1224010453,2.57808,0.75194,2.6855,4.54,-1.0,4.6488278092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 14:30:00,6.91864,-0.06498000000000001,6.91894514,2.34864,0.6850200000000001,2.4465,4.57,-0.75,4.6311337705,7.15864,-0.23498000000000002,7.1624955323,2.34864,0.6850200000000001,2.4465,4.8100000000000005,-0.92,4.8971930736000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 15:00:00,6.76432,-0.06624000000000001,6.7646443218000005,2.34432,0.68376,2.442,4.42,-0.75,4.4831796752,7.00432,-0.23624,7.0083027903,2.34432,0.68376,2.442,4.66,-0.92,4.7499473681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 15:30:00,6.93432,-0.06624000000000001,6.9346363711,2.34432,0.68376,2.442,4.59,-0.75,4.6508708862,7.16432,-0.23624,7.1682138919,2.34432,0.68376,2.442,4.82,-0.92,4.9070153862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 16:00:00,6.82096,-0.06722,6.8212912157000005,2.34096,0.68278,2.4385,4.48,-0.75,4.5423452093000005,7.05096,-0.23722000000000001,7.0549493443,2.34096,0.68278,2.4385,4.71,-0.92,4.7990103146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 16:30:00,7.08888,-0.07616,7.089289104,2.37888,0.69384,2.478,4.71,-0.77,4.7725255369,7.33888,-0.26616,7.3437048416,2.37888,0.69384,2.478,4.96,-0.96,5.0520490892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 17:00:00,7.21816,-0.08762,7.2186917824,2.40816,0.70238,2.5085,4.8100000000000005,-0.79,4.874443558,7.46816,-0.27762000000000003,7.4733183158,2.40816,0.70238,2.5085,5.06,-0.98,5.1540275513000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 17:30:00,7.62784,-0.061880000000000004,7.6280909932,2.42784,0.7081200000000001,2.529,5.2,-0.77,5.256700486,7.88784,-0.27188,7.8925242223000005,2.42784,0.7081200000000001,2.529,5.46,-0.98,5.5472515717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 18:00:00,7.80256,-0.013420000000000001,7.8025715408,2.42256,0.7065800000000001,2.5235000000000003,5.38,-0.72,5.4279646277,8.07256,-0.22342,8.0756511471,2.42256,0.7065800000000001,2.5235000000000003,5.65,-0.93,5.7260282919000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 18:30:00,7.7276,-0.0707,7.7279234112,2.3976,0.6993,2.4975,5.33,-0.77,5.3853319303,8.0076,-0.2807,8.0125183463,2.3976,0.6993,2.4975,5.61,-0.98,5.6949539067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 19:00:00,7.45408,-0.08006,7.4545099269,2.43408,0.70994,2.5355,5.02,-0.79,5.0817811838,7.71408,-0.29006000000000004,7.7195314009,2.43408,0.70994,2.5355,5.28,-1.0,5.3738626704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 19:30:00,7.40736,-0.11452000000000001,7.4082452038,2.48736,0.72548,2.591,4.92,-0.84,4.9911922423,7.66736,-0.31452,7.6738081941,2.48736,0.72548,2.591,5.18,-1.04,5.2833701366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 20:00:00,7.28752,-0.15614,7.2891925101,2.44752,0.71386,2.5495,4.84,-0.87,4.9175705384,7.53752,-0.35614,7.5459289322,2.44752,0.71386,2.5495,5.09,-1.07,5.2012498498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 20:30:00,7.59792,-0.11144000000000001,7.5987372108999995,2.49792,0.7285600000000001,2.602,5.1,-0.84,5.168713573,7.86792,-0.32144,7.8744833989,2.49792,0.7285600000000001,2.602,5.37,-1.05,5.4716907807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 21:00:00,7.282,-0.189,7.2844522787,2.472,0.721,2.575,4.8100000000000005,-0.91,4.8953242998,7.542,-0.399,7.5525469214,2.472,0.721,2.575,5.07,-1.12,5.1922345864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 21:30:00,6.92688,-0.23466,6.9308536163,2.48688,0.7253400000000001,2.5905,4.44,-0.96,4.5425983754,7.15688,-0.43466000000000005,7.1700669906,2.48688,0.7253400000000001,2.5905,4.67,-1.16,4.8119123018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 22:00:00,6.59088,-0.27766,6.5967260251,2.5108800000000002,0.7323400000000001,2.6155,4.08,-1.01,4.203153578,6.81088,-0.46766,6.8269167455,2.5108800000000002,0.7323400000000001,2.6155,4.3,-1.2,4.4643028571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 22:30:00,6.16584,-0.32788,6.1745516598,2.47584,0.7221200000000001,2.5789999999999997,3.69,-1.05,3.8364827642,6.36584,-0.50788,6.3860677259,2.47584,0.7221200000000001,2.5789999999999997,3.89,-1.23,4.0798284278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 23:00:00,5.64872,-0.39704000000000006,5.6626564791,2.47872,0.72296,2.582,3.17,-1.12,3.3620380724,5.83872,-0.5570400000000001,5.8652318624,2.47872,0.72296,2.582,3.36,-1.28,3.5955528087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 23:30:00,5.13648,-0.41186000000000006,5.1529656946,2.49648,0.72814,2.6005000000000003,2.64,-1.1400000000000001,2.8756216719000003,5.28648,-0.55186,5.3152065106,2.49648,0.72814,2.6005000000000003,2.79,-1.28,3.0696090956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 00:00:00,4.6784,-0.45130000000000003,4.7001168337,2.4984,0.7287,2.6025,2.18,-1.18,2.4788707106,4.7984,-0.5913,4.8346952593,2.4984,0.7287,2.6025,2.3,-1.32,2.6518672667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 00:30:00,4.37528,-0.48096000000000005,4.4016357868,2.46528,0.71904,2.568,1.9100000000000001,-1.2,2.2556817151,4.49528,-0.60096,4.5352723402,2.46528,0.71904,2.568,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 01:00:00,4.15784,-0.47438,4.1848141954,2.4878400000000003,0.72562,2.5915,1.67,-1.2,2.0564289436,4.26784,-0.60438,4.3104214933,2.4878400000000003,0.72562,2.5915,1.78,-1.33,2.2220036004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 01:30:00,4.25168,-0.47326,4.2779385047,2.49168,0.72674,2.5955,1.76,-1.2,2.1301643129,4.36168,-0.58326,4.4005050449,2.49168,0.72674,2.5955,1.87,-1.31,2.2831995095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 02:00:00,4.55032,-0.44074,4.5716150155,2.50032,0.72926,2.6045,2.05,-1.17,2.3603813251,4.67032,-0.58074,4.706288118,2.50032,0.72926,2.6045,2.17,-1.31,2.5347583711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 02:30:00,4.59352,-0.44564000000000004,4.6150862397,2.48352,0.72436,2.5869999999999997,2.11,-1.17,2.4126748641,4.71352,-0.58564,4.7497626256,2.48352,0.72436,2.5869999999999997,2.23,-1.31,2.5863101129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 03:00:00,4.48312,-0.44284,4.5049386455,2.4931200000000002,0.72716,2.597,1.99,-1.17,2.3084626919,4.59312,-0.58284,4.629951814,2.4931200000000002,0.72716,2.597,2.1,-1.31,2.4750959577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 03:30:00,4.3964,-0.4248,4.4168753661,2.4864,0.7252000000000001,2.59,1.9100000000000001,-1.15,2.2294842453,4.5064,-0.5448000000000001,4.5392122665,2.4864,0.7252000000000001,2.59,2.02,-1.27,2.3860637041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 04:00:00,4.27608,-0.41906000000000004,4.2965650757,2.50608,0.73094,2.6105,1.77,-1.15,2.1107818457,4.37608,-0.5390600000000001,4.4091565917,2.50608,0.73094,2.6105,1.87,-1.27,2.2604866733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 04:30:00,4.17936,-0.45102000000000003,4.2036257029,2.4993600000000002,0.7289800000000001,2.6035,1.6800000000000002,-1.18,2.0529978081,4.27936,-0.5610200000000001,4.3159779251,2.4993600000000002,0.7289800000000001,2.6035,1.78,-1.29,2.1982947937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 05:00:00,4.13544,-0.43508,4.1582638925,2.48544,0.72492,2.589,1.65,-1.16,2.0169531477,4.23544,-0.55508,4.2716584367,2.48544,0.72492,2.589,1.75,-1.28,2.1681558985000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 05:30:00,4.12944,-0.42808,4.1515692455,2.50944,0.73192,2.614,1.62,-1.16,1.9924858845000002,4.22944,-0.54808,4.2648041456,2.50944,0.73192,2.614,1.72,-1.28,2.1440149253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 06:00:00,4.17176,-0.43032000000000004,4.1938951823,2.50176,0.7296800000000001,2.606,1.67,-1.16,2.0333469945,4.2717600000000004,-0.55032,4.3070622935,2.50176,0.7296800000000001,2.606,1.77,-1.28,2.1843305611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 06:30:00,4.30584,-0.47038,4.3314565045,2.5358400000000003,0.73962,2.6415,1.77,-1.21,2.1440615663,4.40584,-0.59038,4.4452193028,2.5358400000000003,0.73962,2.6415,1.87,-1.33,2.2947330999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 07:00:00,4.42528,-0.47346000000000005,4.4505356363,2.52528,0.7365400000000001,2.6305,1.9,-1.21,2.2525763028,4.52528,-0.5934600000000001,4.5640282482,2.52528,0.7365400000000001,2.6305,2.0,-1.33,2.401853451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 07:30:00,4.65208,-0.50356,4.6792543209,2.4220800000000002,0.7064400000000001,2.523,2.23,-1.21,2.5371243564,4.76208,-0.62356,4.8027318268,2.4220800000000002,0.7064400000000001,2.523,2.34,-1.33,2.6915608854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 08:00:00,5.0656,-0.43420000000000003,5.084174761,2.3856,0.6958000000000001,2.485,2.68,-1.13,2.9084875795,5.1956,-0.5842,5.2283409414,2.3856,0.6958000000000001,2.485,2.81,-1.28,3.0877985686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 08:30:00,5.4276800000000005,-0.38776000000000005,5.4415133924,2.40768,0.7022400000000001,2.508,3.02,-1.09,3.2106852851,5.56768,-0.53776,5.5935897597,2.40768,0.7022400000000001,2.508,3.16,-1.24,3.3945839214999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 09:00:00,5.57888,-0.33866,5.5891495462,2.43888,0.7113400000000001,2.5404999999999998,3.14,-1.05,3.3109062204,5.72888,-0.49866000000000005,5.7505415267,2.43888,0.7113400000000001,2.5404999999999998,3.29,-1.21,3.5054528951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 09:30:00,5.79112,-0.28884000000000004,5.7983186701000005,2.30112,0.6711600000000001,2.3970000000000002,3.49,-0.96,3.6196270526000003,5.96112,-0.44884,5.977993727,2.30112,0.6711600000000001,2.3970000000000002,3.66,-1.12,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 10:00:00,5.91504,-0.26478,5.9209633211,2.31504,0.67522,2.4115,3.6,-0.9400000000000001,3.7206988591,6.08504,-0.41478000000000004,6.0991601266,2.31504,0.67522,2.4115,3.77,-1.09,3.9244107838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 10:30:00,6.18992,-0.24044000000000001,6.1945880412,2.32992,0.67956,2.427,3.86,-0.92,3.968122982,6.37992,-0.41044,6.3931088056,2.32992,0.67956,2.427,4.05,-1.09,4.1941149245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 11:00:00,6.28928,-0.15646000000000002,6.2912258464,2.30928,0.67354,2.4055,3.98,-0.8300000000000001,4.0656241833,6.47928,-0.31646,6.4870036419,2.30928,0.67354,2.4055,4.17,-0.99,4.2859071385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 11:30:00,6.40624,-0.13318000000000002,6.407624197,2.2862400000000003,0.6668200000000001,2.3815,4.12,-0.8,4.1969512744,6.61624,-0.30318,6.6231827583000005,2.2862400000000003,0.6668200000000001,2.3815,4.33,-0.97,4.4373190104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 12:00:00,6.47408,-0.12506,6.4752877812000005,2.31408,0.6749400000000001,2.4105,4.16,-0.8,4.2362247344,6.67408,-0.31506,6.6815123026,2.31408,0.6749400000000001,2.4105,4.36,-0.99,4.4709842317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 12:30:00,6.61928,-0.12646000000000002,6.6204878861,2.30928,0.67354,2.4055,4.31,-0.8,4.3836172278,6.82928,-0.29646,6.8357116564,2.30928,0.67354,2.4055,4.52,-0.97,4.6229103387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 13:00:00,6.60008,-0.11456000000000001,6.601074155,2.35008,0.68544,2.448,4.25,-0.8,4.3246387132,6.80008,-0.28456000000000004,6.8060313252,2.35008,0.68544,2.448,4.45,-0.97,4.5544922878000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 13:30:00,6.55312,-0.10784,6.5540072627,2.37312,0.6921600000000001,2.472,4.18,-0.8,4.2558665393,6.75312,-0.27784000000000003,6.7588330946,2.37312,0.6921600000000001,2.472,4.38,-0.97,4.4861230478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 14:00:00,6.36784,-0.19188000000000002,6.3707302721,2.42784,0.7081200000000001,2.529,3.94,-0.9,4.0414848756,6.54784,-0.37188000000000004,6.5583918303,2.42784,0.7081200000000001,2.529,4.12,-1.08,4.2592018032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 14:30:00,6.17048,-0.19986,6.1737158543,2.40048,0.7001400000000001,2.5005,3.77,-0.9,3.875938596,6.35048,-0.37986000000000003,6.3618306996000005,2.40048,0.7001400000000001,2.5005,3.95,-1.08,4.0949847375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 15:00:00,6.05888,-0.20616,6.0623863948,2.37888,0.69384,2.478,3.68,-0.9,3.7884561499,6.22888,-0.38616000000000006,6.2408385334,2.37888,0.69384,2.478,3.85,-1.08,3.9986122593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 15:30:00,6.15552,-0.23714000000000002,6.1600861885,2.37552,0.69286,2.4745,3.7800000000000002,-0.93,3.892723982,6.33552,-0.38714000000000004,6.3473373197,2.37552,0.69286,2.4745,3.96,-1.08,4.1046315304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 16:00:00,6.08264,-0.25798000000000004,6.088108331,2.37264,0.6920200000000001,2.4715,3.71,-0.9500000000000001,3.8296997271,6.27264,-0.42798,6.2872235088,2.37264,0.6920200000000001,2.4715,3.9,-1.12,4.057634779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 16:30:00,6.39024,-0.25868,6.3954736025,2.37024,0.69132,2.469,4.02,-0.9500000000000001,4.1307263284,6.57024,-0.42868000000000006,6.5842099146,2.37024,0.69132,2.469,4.2,-1.12,4.346768915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 17:00:00,6.83992,-0.21294000000000002,6.8432338152,2.38992,0.69706,2.4895,4.45,-0.91,4.542092029,7.04992,-0.42294000000000004,7.0625951498,2.38992,0.69706,2.4895,4.66,-1.12,4.7927027865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 17:30:00,7.16328,-0.18196,7.1655906805,2.39328,0.6980400000000001,2.493,4.77,-0.88,4.8504948201,7.39328,-0.38196,7.40314005,2.39328,0.6980400000000001,2.493,5.0,-1.08,5.1153103523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 18:00:00,7.3192,-0.1719,7.3212183583,2.3592,0.6881,2.4575,4.96,-0.86,5.0340043703,7.5592,-0.3919,7.5693520363,2.3592,0.6881,2.4575,5.2,-1.08,5.3109697796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 18:30:00,7.38616,-0.22112,7.3894691014,2.39616,0.6988800000000001,2.496,4.99,-0.92,5.0741009056,7.6261600000000005,-0.43112000000000006,7.6383362586,2.39616,0.6988800000000001,2.496,5.23,-1.13,5.3506821995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 19:00:00,7.2384,-0.2263,7.2419366367,2.3784,0.6937,2.4775,4.86,-0.92,4.9463117573,7.4684,-0.4363,7.4811333533,2.3784,0.6937,2.4775,5.09,-1.13,5.2139236665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 19:30:00,7.12336,-0.24902000000000002,7.1277113192,2.40336,0.70098,2.5035,4.72,-0.9500000000000001,4.8146547124,7.34336,-0.45902000000000004,7.3576922639,2.40336,0.70098,2.5035,4.94,-1.16,5.0743669556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 20:00:00,7.02736,-0.26202000000000003,7.0322431023,2.42736,0.70798,2.5285,4.6,-0.97,4.7011594315,7.25736,-0.45202000000000003,7.2714232616,2.42736,0.70798,2.5285,4.83,-1.16,4.9673433543000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 20:30:00,7.3172,-0.2679,7.322102584,2.4072,0.7021000000000001,2.5075000000000003,4.91,-0.97,5.0048976014,7.5572,-0.45790000000000003,7.5710596517,2.4072,0.7021000000000001,2.5075000000000003,5.15,-1.16,5.2790245311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 21:00:00,7.07336,-0.29152,7.0793647738,2.46336,0.71848,2.566,4.61,-1.01,4.7193431746000005,7.29336,-0.49152000000000007,7.3099036929,2.46336,0.71848,2.566,4.83,-1.21,4.9792569727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 21:30:00,6.72016,-0.34412000000000004,6.7289649278,2.42016,0.7058800000000001,2.521,4.3,-1.05,4.4263416045,6.93016,-0.54412,6.9514879127,2.42016,0.7058800000000001,2.521,4.51,-1.25,4.6800213675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 22:00:00,6.35728,-0.39746000000000004,6.3696925711,2.47728,0.7225400000000001,2.5805,3.88,-1.12,4.0384155309,6.55728,-0.5974600000000001,6.5844422277,2.47728,0.7225400000000001,2.5805,4.08,-1.32,4.2882164124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 22:30:00,6.00128,-0.42796000000000006,6.0165198745,2.44128,0.71204,2.543,3.56,-1.1400000000000001,3.7380743706,6.18128,-0.6079600000000001,6.2111060046,2.44128,0.71204,2.543,3.74,-1.32,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 23:00:00,5.59024,-0.46118000000000003,5.6092308073,2.43024,0.70882,2.5315,3.16,-1.17,3.3696438981,5.75024,-0.6311800000000001,5.7847772861,2.43024,0.70882,2.5315,3.32,-1.34,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 23:30:00,5.12928,-0.50146,5.1537341268,2.42928,0.7085400000000001,2.5305,2.7,-1.21,2.9587328369,5.26928,-0.66146,5.3106347125,2.42928,0.7085400000000001,2.5305,2.84,-1.37,3.1531730051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-04 00:00:00,4.76376,-0.52432,4.7925276003,2.45376,0.7156800000000001,2.556,2.31,-1.24,2.6217742083999998,4.8837600000000005,-0.67432,4.9300932243,2.45376,0.7156800000000001,2.556,2.43,-1.3900000000000001,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 00:30:00,4.34856,-0.52542,4.3801872391,1.55856,0.45458000000000004,1.6235,2.79,-0.98,2.9571100757,4.47856,-0.66542,4.5277238708,1.55856,0.45458000000000004,1.6235,2.92,-1.12,3.1274270575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 01:00:00,4.0876,-0.5257000000000001,4.1212660979,1.5575999999999999,0.45430000000000004,1.6225,2.5300000000000002,-0.98,2.7131715758,4.2076,-0.6657000000000001,4.2599359444000005,1.5575999999999999,0.45430000000000004,1.6225,2.65,-1.12,2.8769602013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 01:30:00,4.11432,-0.5237400000000001,4.1475212658,1.56432,0.45626000000000005,1.6295000000000002,2.55,-0.98,2.7318308879,4.21432,-0.6637400000000001,4.2662681409,1.56432,0.45626000000000005,1.6295000000000002,2.65,-1.12,2.8769602013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 02:00:00,4.3348,-0.5236000000000001,4.3663082805,1.5648,0.45640000000000003,1.63,2.77,-0.98,2.9382477772,4.4548,-0.6336,4.4996324294,1.5648,0.45640000000000003,1.63,2.89,-1.09,3.0887214183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 02:30:00,4.34488,-0.52066,4.3759649279,1.57488,0.45934,1.6405,2.77,-0.98,2.9382477772,4.46488,-0.63066,4.5092000898,1.57488,0.45934,1.6405,2.89,-1.09,3.0887214183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 03:00:00,4.23056,-0.52192,4.2626328015,1.57056,0.45808000000000004,1.6360000000000001,2.66,-0.98,2.8347839424,4.35056,-0.63192,4.3962137346,1.57056,0.45808000000000004,1.6360000000000001,2.7800000000000002,-1.09,2.9860509038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 03:30:00,4.12536,-0.5205200000000001,4.1580688065,1.57536,0.45948000000000006,1.641,2.55,-0.98,2.7318308879,4.22536,-0.6305200000000001,4.2721449648,1.57536,0.45948000000000006,1.641,2.65,-1.09,2.8654144552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 04:00:00,4.00728,-0.49996,4.0383478057,1.57728,0.46004000000000006,1.643,2.43,-0.96,2.6127571644,4.10728,-0.6299600000000001,4.1553096876,1.57728,0.46004000000000006,1.643,2.5300000000000002,-1.09,2.7548139683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 04:30:00,3.8692,-0.4994,3.9012958104,1.5792000000000002,0.4606,1.645,2.29,-0.96,2.4830827614,3.9692,-0.6294000000000001,4.0187924803,1.5792000000000002,0.4606,1.645,2.39,-1.09,2.6268231764000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 05:00:00,3.7826400000000002,-0.51548,3.817601996,1.59264,0.46452000000000004,1.659,2.19,-0.98,2.3992707225,3.87264,-0.62548,3.9228262516,1.59264,0.46452000000000004,1.659,2.2800000000000002,-1.09,2.5271525478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 05:30:00,3.73008,-0.5220600000000001,3.7664364391,1.57008,0.45794,1.6355,2.16,-0.98,2.3719190543,3.82008,-0.6320600000000001,3.8720164062,1.57008,0.45794,1.6355,2.25,-1.09,2.5001199971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 06:00:00,3.75888,-0.49366000000000004,3.7911580091,1.59888,0.46634000000000003,1.6655,2.16,-0.96,2.3637258724,3.8488800000000003,-0.6236600000000001,3.8990805391,1.59888,0.46634000000000003,1.6655,2.25,-1.09,2.5001199971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 06:30:00,3.8012,-0.5459,3.8401989857,1.5912000000000002,0.4641,1.6575000000000002,2.21,-1.01,2.4298559628,3.9012000000000002,-0.6659,3.9576235609,1.5912000000000002,0.4641,1.6575000000000002,2.31,-1.13,2.5715753926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 07:00:00,3.87968,-0.5492600000000001,3.918367447,1.5796800000000002,0.46074000000000004,1.6455000000000002,2.3,-1.01,2.511991242,3.97968,-0.6692600000000001,4.035562148,1.5796800000000002,0.46074000000000004,1.6455000000000002,2.4,-1.13,2.6527155897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 07:30:00,3.99824,-0.51968,4.0318718234,1.57824,0.46032000000000006,1.6440000000000001,2.42,-0.98,2.6109002279,4.08824,-0.62968,4.1364481382000005,1.57824,0.46032000000000006,1.6440000000000001,2.51,-1.09,2.7364575641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 08:00:00,4.29736,-0.46702000000000005,4.3226624492,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.71,-0.93,2.8651352499,4.39736,-0.59702,4.4377029925,1.5873599999999999,0.46298000000000006,1.6535000000000002,2.81,-1.06,3.0032815386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 08:30:00,4.634,-0.438,4.6546535854,1.584,0.462,1.65,3.05,-0.9,3.1800157232,4.764,-0.578,4.7989352986,1.584,0.462,1.65,3.18,-1.04,3.3457435646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 09:00:00,4.88256,-0.37842000000000003,4.8972026556,1.58256,0.46158000000000005,1.6485,3.3,-0.84,3.4052312697,5.03256,-0.52842,5.0602260671,1.58256,0.46158000000000005,1.6485,3.45,-0.99,3.5892339015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 09:30:00,5.35752,-0.29864,5.3658369711,1.54752,0.45136000000000004,1.612,3.81,-0.75,3.8831173044,5.52752,-0.45864000000000005,5.5465149418,1.54752,0.45136000000000004,1.612,3.98,-0.91,4.082707435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 10:00:00,5.69808,-0.22556,5.7025426785,1.55808,0.45444,1.623,4.14,-0.68,4.1954737516,5.89808,-0.38556,5.9106686762,1.55808,0.45444,1.623,4.34,-0.84,4.4205429531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 10:30:00,6.09352,-0.12564,6.0948151243,1.52352,0.44436000000000003,1.587,4.57,-0.5700000000000001,4.6054098623,6.3135200000000005,-0.30564,6.3209137472,1.52352,0.44436000000000003,1.587,4.79,-0.75,4.8483605476000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 11:00:00,6.27488,-0.06816000000000001,6.2752501783,1.51488,0.44184,1.5779999999999998,4.76,-0.51,4.7872434657,6.49488,-0.23816,6.4992450639,1.51488,0.44184,1.5779999999999998,4.98,-0.68,5.0262112968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 11:30:00,6.4048,-0.0511,6.4050038447,1.5048,0.4389,1.5675,4.9,-0.49,4.9244390543000005,6.6248000000000005,-0.2411,6.6291857909,1.5048,0.4389,1.5675,5.12,-0.68,5.1649588575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 12:00:00,6.40792,-0.023940000000000003,6.4079647198,1.35792,0.39606,1.4145,5.05,-0.42,5.0674352487,6.63792,-0.22394000000000003,6.6416963985,1.35792,0.39606,1.4145,5.28,-0.62,5.3162768927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 12:30:00,6.63512,-0.026840000000000003,6.6351742856,1.24512,0.36316000000000004,1.297,5.39,-0.39,5.4040910429,6.88512,-0.21684,6.8885337337,1.24512,0.36316000000000004,1.297,5.64,-0.58,5.6697442623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 13:00:00,6.7717600000000004,-0.02782,6.7718171453,1.24176,0.36218,1.2935,5.53,-0.39,5.5437352029,7.03176,-0.21782,7.0351328523,1.24176,0.36218,1.2935,5.79,-0.58,5.8189775734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 13:30:00,6.80192,-0.019440000000000002,6.8019477799,1.20192,0.35056000000000004,1.252,5.6,-0.37,5.6122099034,7.05192,-0.22944,7.055651522,1.20192,0.35056000000000004,1.252,5.85,-0.58,5.878681825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 14:00:00,6.7484,-0.0088,6.7484057377,1.2384,0.3612,1.29,5.51,-0.37,5.5224088947,6.9984,-0.21880000000000002,7.0018194778,1.2384,0.3612,1.29,5.76,-0.58,5.7891277409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 14:30:00,6.64008,-0.047060000000000005,6.6402467612,1.21008,0.35294000000000003,1.2605,5.43,-0.4,5.4447130319,6.88008,-0.22706,6.8838257568,1.21008,0.35294000000000003,1.2605,5.67,-0.58,5.6995877044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 15:00:00,6.4019200000000005,-0.049440000000000005,6.4021109019,1.20192,0.35056000000000004,1.252,5.2,-0.4,5.2153619242,6.64192,-0.24944000000000002,6.6466022598,1.20192,0.35056000000000004,1.252,5.44,-0.6000000000000001,5.4729882149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 15:30:00,6.50352,-0.11314,6.5045040587,1.22352,0.35686,1.2745,5.28,-0.47000000000000003,5.3008772859,6.73352,-0.30314,6.7403401583,1.22352,0.35686,1.2745,5.51,-0.66,5.5493873536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 16:00:00,6.54112,-0.14384000000000002,6.5427013381,1.22112,0.35616000000000003,1.272,5.32,-0.5,5.3434445819,6.79112,-0.34384000000000003,6.7998188799,1.22112,0.35616000000000003,1.272,5.57,-0.7000000000000001,5.6138133207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 16:30:00,6.57344,0.15392,6.5752418054,1.21344,0.35392,1.264,5.36,-0.2,5.3637300454,6.82344,-0.32608000000000004,6.8312269469,1.21344,0.35392,1.264,5.61,-0.68,5.6510618471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 17:00:00,6.73824,-0.11468,6.7392158149,1.21824,0.35532,1.2690000000000001,5.52,-0.47000000000000003,5.5399729241,6.99824,-0.32468,7.0057676382,1.21824,0.35532,1.2690000000000001,5.78,-0.68,5.8198625413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 17:30:00,6.75392,0.10406000000000001,6.7547215968,1.21392,0.35406000000000004,1.2645,5.54,-0.25,5.5456379254,7.01392,-0.32594,7.0214892046,1.21392,0.35406000000000004,1.2645,5.8,-0.68,5.839726021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 18:00:00,6.7500800000000005,-0.11706000000000001,6.7510949519,1.21008,0.35294000000000003,1.2605,5.54,-0.47000000000000003,5.5599010783,7.01008,-0.32706,7.0177054548,1.21008,0.35294000000000003,1.2605,5.8,-0.68,5.839726021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 18:30:00,6.84752,-0.021140000000000003,6.8475526321,1.12752,0.32886000000000004,1.1745,5.72,-0.35000000000000003,5.7306980378,7.10752,-0.5511400000000001,7.1288565598,1.12752,0.32886000000000004,1.1745,5.98,-0.88,6.0444023691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 19:00:00,6.75088,-0.35016,6.7599550886,1.13088,0.32984,1.178,5.62,-0.68,5.6609893128,7.00088,-0.57016,7.0240588836,1.13088,0.32984,1.178,5.87,-0.9,5.9385941097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 19:30:00,6.6852800000000006,-0.36596,6.6952890453,1.14528,0.33404,1.193,5.54,-0.7000000000000001,5.5840487104,6.92528,-0.56596,6.9483677076,1.14528,0.33404,1.193,5.78,-0.9,5.8496495622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 20:00:00,6.5788,0.0834,6.5793286132,1.1088,0.3234,1.155,5.47,-0.24,5.4752625508,6.8288,-0.2766,6.8343995347,1.1088,0.3234,1.155,5.72,-0.6000000000000001,5.7513824425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 20:30:00,6.66064,-0.20898000000000003,6.6639176053,1.10064,0.32102,1.1465,5.5600000000000005,-0.53,5.5852036668,6.90064,-0.40898,6.912748878,1.10064,0.32102,1.1465,5.8,-0.73,5.8457591466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 21:00:00,6.48704,0.07122,6.4874309438,1.06704,0.31122000000000005,1.1115,5.42,-0.24,5.425311051,6.72704,-0.01878,6.7270662142,1.06704,0.31122000000000005,1.1115,5.66,-0.33,5.6696119797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 21:30:00,6.5784,-0.8163,6.6288530116,1.4184,0.4137,1.4775,5.16,-1.23,5.3045734984,6.7984,-1.0363,6.8769295656,1.4184,0.4137,1.4775,5.38,-1.45,5.5719745154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 22:00:00,6.00608,-0.61656,6.0376438451,1.24608,0.36344000000000004,1.298,4.76,-0.98,4.8598353882000005,6.21608,-0.8165600000000001,6.2694832961,1.24608,0.36344000000000004,1.298,4.97,-1.18,5.1081601384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 22:30:00,5.8796,-0.8147000000000001,5.9357756233,1.3896,0.4053,1.4475,4.49,-1.22,4.652794859,6.0696,-1.0147,6.1538329722,1.3896,0.4053,1.4475,4.68,-1.42,4.8906850236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 23:00:00,5.26656,-0.6464200000000001,5.3060826464,1.2465600000000001,0.36358,1.2985,4.02,-1.01,4.1449366702,5.42656,-0.81642,5.4876310964,1.2465600000000001,0.36358,1.2985,4.18,-1.18,4.3433627525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 23:30:00,4.82136,-0.6750200000000001,4.8683841519,1.25136,0.36498,1.3035,3.5700000000000003,-1.04,3.7184001936,4.97136,-0.8450200000000001,5.0426658674,1.25136,0.36498,1.3035,3.7199999999999998,-1.21,3.9118409988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 00:00:00,4.53552,-0.83464,4.6116770919,1.35552,0.39536000000000004,1.412,3.18,-1.23,3.4095894181,4.66552,-0.9846400000000001,4.7682903435,1.35552,0.39536000000000004,1.412,3.31,-1.38,3.5861539287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 00:30:00,4.59448,-1.18036,4.7436796055,1.6444800000000002,0.47964000000000007,1.713,2.95,-1.6600000000000001,3.3849815361,4.71448,-1.35036,4.9040589107,1.6444800000000002,0.47964000000000007,1.713,3.07,-1.83,3.5740453271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 01:00:00,4.3408,-1.1131,4.4812427127,1.6008,0.46690000000000004,1.6675,2.74,-1.58,3.1629100525,4.4608,-1.2631000000000001,4.6361792728,1.6008,0.46690000000000004,1.6675,2.86,-1.73,3.3425289827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 01:30:00,4.58912,-1.30234,4.77033666,1.80912,0.52766,1.8845,2.7800000000000002,-1.83,3.3282578025,4.68912,-1.45234,4.9088835645,1.80912,0.52766,1.8845,2.88,-1.98,3.494967811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 02:00:00,4.89312,-1.39284,5.087497086,2.01312,0.58716,2.097,2.88,-1.98,3.494967811,4.99312,-1.55284,5.2290113215,2.01312,0.58716,2.097,2.98,-2.14,3.6687872656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 02:30:00,4.60704,-1.10878,4.7385874108,2.02704,0.5912200000000001,2.1115,2.58,-1.7000000000000002,3.0897249068,4.70704,-1.25878,4.8724483219,2.02704,0.5912200000000001,2.1115,2.68,-1.85,3.2565165438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 03:00:00,4.40216,-0.9156200000000001,4.4963732774,2.0721600000000002,0.60438,2.1585,2.33,-1.52,2.7819597409,4.52216,-1.04562,4.6414709145,2.0721600000000002,0.60438,2.1585,2.45,-1.65,2.9538110975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 03:30:00,4.16856,-0.74792,4.2351241776,2.09856,0.6120800000000001,2.186,2.07,-1.3599999999999999,2.4767922803,4.26856,-0.86792,4.3559028456,2.09856,0.6120800000000001,2.186,2.17,-1.48,2.6266518612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 04:00:00,4.02328,-0.60946,4.0691797023,2.3332800000000002,0.68054,2.4305,1.69,-1.29,2.1260761981,4.12328,-0.7294600000000001,4.1873081867,2.3332800000000002,0.68054,2.4305,1.79,-1.4100000000000001,2.2786399452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 04:30:00,3.97232,-0.66224,4.0271439011,2.3923200000000002,0.69776,2.492,1.58,-1.3599999999999999,2.0847062143,4.06232,-0.77224,4.1350693344,2.3923200000000002,0.69776,2.492,1.67,-1.47,2.224814599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 05:00:00,3.96768,-0.75026,4.0379914128,2.46768,0.71974,2.5705,1.5,-1.47,2.1002142748,4.05768,-0.86026,4.1478686394,2.46768,0.71974,2.5705,1.5899999999999999,-1.58,2.2415396494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 05:30:00,4.01504,-0.7922800000000001,4.0924630481,2.49504,0.72772,2.599,1.52,-1.52,2.1496046148,4.10504,-0.9022800000000001,4.2030301688,2.49504,0.72772,2.599,1.6099999999999999,-1.63,2.2910696192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 06:00:00,4.20112,-0.91134,4.2988312191,2.60112,0.7586600000000001,2.7095000000000002,1.6,-1.67,2.3127689033,4.29112,-1.03134,4.4133176919,2.60112,0.7586600000000001,2.7095000000000002,1.69,-1.79,2.4617473469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 06:30:00,4.1308,-0.6581,4.1828942432,2.4408,0.7119000000000001,2.5425,1.69,-1.37,2.1755459085,4.2408,-0.7881,4.3134077306,2.4408,0.7119000000000001,2.5425,1.8,-1.5,2.3430749028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 07:00:00,4.51216,-0.9106200000000001,4.6031311789,2.67216,0.7793800000000001,2.7835,1.8399999999999999,-1.69,2.4983394485,4.63216,-1.05062,4.7498114331,2.67216,0.7793800000000001,2.7835,1.96,-1.83,2.6815107682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 07:30:00,4.55408,-0.55006,4.5871789424,2.43408,0.70994,2.5355,2.12,-1.26,2.4661711214,4.69408,-0.69006,4.7445305195,2.43408,0.70994,2.5355,2.26,-1.4,2.6584958153000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 08:00:00,4.99752,-0.7836400000000001,5.0585865417,2.62752,0.76636,2.737,2.37,-1.55,2.831854516,5.13752,-0.9236400000000001,5.2198872210000005,2.62752,0.76636,2.737,2.51,-1.69,3.0259213473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 08:30:00,5.38776,-0.85482,5.4551512399,2.65776,0.7751800000000001,2.7685,2.73,-1.63,3.1795911687,5.5377600000000005,-1.00482,5.6281834592,2.65776,0.7751800000000001,2.7685,2.88,-1.78,3.385675708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
