Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-06 09:00:00,5.6736,-0.8002,5.7297519143999995,2.6736,0.7798,2.785,3.0,-1.58,3.390634159,5.8236,-0.9602,5.9022284774,2.6736,0.7798,2.785,3.15,-1.74,3.5986247372999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 09:30:00,5.88992,-0.85794,5.952076835,2.74992,0.8020600000000001,2.8645,3.14,-1.6600000000000001,3.551788282,6.05992,-1.02794,6.1464860734,2.74992,0.8020600000000001,2.8645,3.31,-1.83,3.7821951298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 10:00:00,6.01552,-0.7196400000000001,6.0584125479,2.67552,0.78036,2.787,3.34,-1.5,3.6613658654,6.18552,-0.8996400000000001,6.2506007551,2.67552,0.78036,2.787,3.51,-1.6800000000000002,3.8913365313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 10:30:00,6.05384,-0.5263800000000001,6.07668122,2.58384,0.7536200000000001,2.6915,3.47,-1.28,3.6985537714000003,6.23384,-0.6963800000000001,6.2726155828,2.58384,0.7536200000000001,2.6915,3.65,-1.45,3.9274673773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 11:00:00,6.10112,-0.45884,6.1183494016,2.5411200000000003,0.74116,2.6470000000000002,3.56,-1.2,3.756807155,6.29112,-0.6288400000000001,6.3224702925,2.5411200000000003,0.74116,2.6470000000000002,3.75,-1.37,3.9924178138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 11:30:00,6.1756,-0.4292,6.1904965875,2.5056000000000003,0.7308,2.61,3.67,-1.16,3.8489608987,6.3756,-0.6092000000000001,6.4046389438,2.5056000000000003,0.7308,2.61,3.87,-1.34,4.0954242759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 12:00:00,6.35984,-0.50588,6.3799278523,2.61984,0.76412,2.729,3.74,-1.27,3.9497468273000003,6.56984,-0.68588,6.6055453219,2.61984,0.76412,2.729,3.95,-1.45,4.20773098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 12:30:00,6.4325600000000005,-0.43842000000000003,6.4474832493,2.54256,0.74158,2.6485000000000003,3.89,-1.18,4.0650338252000005,6.64256,-0.6184200000000001,6.6712852322,2.54256,0.74158,2.6485000000000003,4.1,-1.3599999999999999,4.3196759138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 13:00:00,6.51808,-0.32056,6.5259578301,2.39808,0.6994400000000001,2.498,4.12,-1.02,4.2443845255,6.73808,-0.50056,6.7566472751,2.39808,0.6994400000000001,2.498,4.34,-1.2,4.502843546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 13:30:00,6.41616,-0.20112000000000002,6.4193113649,2.39616,0.6988800000000001,2.496,4.02,-0.9,4.1195145345,6.63616,-0.38112,6.6470950046,2.39616,0.6988800000000001,2.496,4.24,-1.08,4.3753856973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 14:00:00,6.22528,-0.028460000000000003,6.2253450547,2.16528,0.6315400000000001,2.2555,4.06,-0.66,4.1132955158,6.45528,-0.18846000000000002,6.4580304312,2.16528,0.6315400000000001,2.2555,4.29,-0.8200000000000001,4.3676652802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 14:30:00,6.17552,-0.35464,6.1856945285,2.3155200000000002,0.6753600000000001,2.412,3.86,-1.03,3.9950594489,6.38552,-0.52464,6.4070361947,2.3155200000000002,0.6753600000000001,2.412,4.07,-1.2,4.2432181184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 15:00:00,6.3288,-0.7616,6.3744602909,2.6688,0.7784000000000001,2.7800000000000002,3.66,-1.54,3.9707933716,6.5188,-0.9416,6.5864530667,2.6688,0.7784000000000001,2.7800000000000002,3.85,-1.72,4.2167404473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 15:30:00,6.3814400000000004,-0.80208,6.4316489954,2.70144,0.7879200000000001,2.814,3.68,-1.5899999999999999,4.0088028138,6.57144,-0.9820800000000001,6.6444190717,2.70144,0.7879200000000001,2.814,3.87,-1.77,4.2555610676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 16:00:00,6.56904,-0.9052800000000001,6.6311249724,2.75904,0.8047200000000001,2.874,3.81,-1.71,4.1761465492,6.76904,-1.08528,6.8554894209,2.75904,0.8047200000000001,2.874,4.01,-1.8900000000000001,4.4330801933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 16:30:00,6.7188,-0.8241,6.769151664,2.7288,0.7959,2.8425000000000002,3.99,-1.62,4.3063325464,6.9188,-1.0141,6.9927242367,2.7288,0.7959,2.8425000000000002,4.19,-1.81,4.5642304937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 17:00:00,6.782,-0.4615,6.7976838886,2.532,0.7385,2.6375,4.25,-1.2,4.4161634934,7.002,-0.6515000000000001,7.0322440408,2.532,0.7385,2.6375,4.47,-1.3900000000000001,4.6811323416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 17:30:00,7.05968,-0.28426,7.0654005867,2.41968,0.70574,2.5205,4.64,-0.99,4.7444388499,7.28968,-0.47426,7.3050911733,2.41968,0.70574,2.5205,4.87,-1.18,5.0109180796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 18:00:00,7.46208,-0.56106,7.4831428057,2.60208,0.7589400000000001,2.7105,4.86,-1.32,5.0360698963,7.7020800000000005,-0.7610600000000001,7.7395896952,2.60208,0.7589400000000001,2.7105,5.1,-1.52,5.3216914604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 18:30:00,7.48512,-0.5943400000000001,7.5086790749,2.62512,0.76566,2.7345,4.86,-1.3599999999999999,5.0467018933,7.72512,-0.8143400000000001,7.767923059,2.62512,0.76566,2.7345,5.1,-1.58,5.3391385073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 19:00:00,7.19536,-0.45802000000000004,7.2099228741,2.4753600000000002,0.7219800000000001,2.5785,4.72,-1.18,4.8652646382,7.44536,-0.6680200000000001,7.4752683062,2.4753600000000002,0.7219800000000001,2.5785,4.97,-1.3900000000000001,5.1607170044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 19:30:00,7.0832,-0.5524,7.1047074535,2.5632,0.7476,2.67,4.52,-1.3,4.7032329307000005,7.3032,-0.7524000000000001,7.3418550789,2.5632,0.7476,2.67,4.74,-1.5,4.9716797966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 20:00:00,6.80824,-0.45718000000000003,6.8235727775,2.47824,0.72282,2.5815,4.33,-1.18,4.4879059705,7.02824,-0.6571800000000001,7.058898147,2.47824,0.72282,2.5815,4.55,-1.38,4.7546713872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 20:30:00,6.99928,-0.33146000000000003,7.0071239642,2.42928,0.7085400000000001,2.5305,4.57,-1.04,4.6868432873,7.22928,-0.52146,7.2480624894,2.42928,0.7085400000000001,2.5305,4.8,-1.23,4.9550882939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 21:00:00,6.7876,-0.2207,6.7911871017,2.3976,0.6993,2.4975,4.39,-0.92,4.485365091,7.0076,-0.4007,7.0190468192,2.3976,0.6993,2.4975,4.61,-1.1,4.7394197957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 21:30:00,6.3468,0.2499,6.3517178975,2.2968,0.6699,2.3925,4.05,-0.42,4.0717195385,6.5568,0.1499,6.5585132652,2.2968,0.6699,2.3925,4.26,-0.52,4.2916197408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 22:00:00,5.97896,0.59928,6.0089183053,2.32896,0.6792800000000001,2.426,3.65,-0.08,3.6508766071,6.18896,0.24928000000000003,6.193978237,2.32896,0.6792800000000001,2.426,3.86,-0.43,3.883876929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 22:30:00,5.7404,-0.2353,5.7452204701,2.4504,0.7147,2.5525,3.29,-0.9500000000000001,3.4244123583,5.9204,-0.39530000000000004,5.9335822443,2.4504,0.7147,2.5525,3.47,-1.11,3.6432128678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 23:00:00,5.2644,0.004200000000000001,5.2644016754,2.4144,0.7042,2.515,2.85,-0.7000000000000001,2.9347061182000003,5.4244,-0.1358,5.4260996121,2.4144,0.7042,2.515,3.01,-0.84,3.125012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 23:30:00,4.81896,-0.24572000000000002,4.825220596,2.44896,0.71428,2.551,2.37,-0.96,2.5570490805,4.95896,-0.37572000000000005,4.9731730113,2.44896,0.71428,2.551,2.51,-1.09,2.7364575641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-07 00:00:00,4.46968,-0.41676,4.4890676315,2.47968,0.7232400000000001,2.583,1.99,-1.1400000000000001,2.2934035842,4.58968,-0.55676,4.6233260971,2.47968,0.7232400000000001,2.583,2.11,-1.28,2.4678938389000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 00:30:00,4.0968,-0.3951,4.115807849,2.4168,0.7049000000000001,2.5175,1.6800000000000002,-1.1,2.0080836636,4.1968,-0.5051,4.2270860235,2.4168,0.7049000000000001,2.5175,1.78,-1.21,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 01:00:00,3.88632,-0.37774,3.9046345091,2.47632,0.72226,2.5795,1.4100000000000001,-1.1,1.7883232370000002,3.9763200000000003,-0.48774000000000006,4.0061216969,2.47632,0.72226,2.5795,1.5,-1.21,1.9272000415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 01:30:00,3.91424,-0.38418,3.9330483152,2.45424,0.71582,2.5564999999999998,1.46,-1.1,1.8280043764,4.00424,-0.49418000000000006,4.0346191704,2.45424,0.71582,2.5564999999999998,1.55,-1.21,1.9663672088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 02:00:00,4.04896,-0.36822000000000005,4.0656688318,2.50896,0.7317800000000001,2.6135,1.54,-1.1,1.8925115586999999,4.14896,-0.47822000000000003,4.1764295098,2.50896,0.7317800000000001,2.6135,1.6400000000000001,-1.21,2.0380628057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 02:30:00,4.0284,-0.38380000000000003,4.046641694,2.5584,0.7462000000000001,2.665,1.47,-1.13,1.854130524,4.1184,-0.46380000000000005,4.1444334957,2.5584,0.7462000000000001,2.665,1.56,-1.21,1.9742593548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 03:00:00,3.86448,-0.36536,3.8817127148,2.48448,0.7246400000000001,2.588,1.38,-1.09,1.7585505395,3.94448,-0.45536000000000004,3.9706769196,2.48448,0.7246400000000001,2.588,1.46,-1.18,1.8772320048000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 03:30:00,3.74456,-0.36242,3.7620576617,2.49456,0.72758,2.5985,1.25,-1.09,1.6584932921000002,3.82456,-0.45242000000000004,3.8512261749,2.49456,0.72758,2.5985,1.33,-1.18,1.7780044994000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 04:00:00,3.62632,-0.40774000000000005,3.6491709538,2.47632,0.72226,2.5795,1.15,-1.13,1.6122654868000001,3.70632,-0.49774,3.7395926316,2.47632,0.72226,2.5795,1.23,-1.22,1.7324260446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 04:30:00,3.61576,-0.41082,3.6390236946,2.46576,0.71918,2.5685000000000002,1.15,-1.13,1.6122654868000001,3.69576,-0.50082,3.7295392008,2.46576,0.71918,2.5685000000000002,1.23,-1.22,1.7324260446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 05:00:00,3.6024000000000003,-0.39430000000000004,3.6239147686,2.5224,0.7357,2.6275,1.08,-1.13,1.5631058825,3.6824,-0.4843,3.7141104251,2.5224,0.7357,2.6275,1.16,-1.22,1.6834488409000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 05:30:00,3.58672,-0.39304000000000006,3.6081907932,2.52672,0.7369600000000001,2.632,1.06,-1.13,1.5493547044,3.66672,-0.48304,3.6984000865,2.52672,0.7369600000000001,2.632,1.1400000000000001,-1.22,1.6697305172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 06:00:00,3.662,-0.3915,3.6828679382000002,2.532,0.7385,2.6375,1.13,-1.13,1.5980613255,3.742,-0.48150000000000004,3.7728512095999998,2.532,0.7385,2.6375,1.21,-1.22,1.7182840277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 06:30:00,3.7928,-0.4171,3.8156656366,2.5128,0.7329,2.6175,1.28,-1.15,1.7207265907,3.8828,-0.5171,3.9170815986000003,2.5128,0.7329,2.6175,1.37,-1.25,1.8545619429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 07:00:00,4.05208,-0.35856000000000005,4.0679131751,2.54208,0.7414400000000001,2.648,1.51,-1.1,1.8681809334000001,4.16208,-0.46856000000000003,4.1883718078,2.54208,0.7414400000000001,2.648,1.62,-1.21,2.0220039565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 07:30:00,4.29648,-0.37186,4.3125422026999995,2.49648,0.72814,2.6005000000000003,1.8,-1.1,2.109502311,4.41648,-0.48186000000000007,4.4426888986,2.49648,0.72814,2.6005000000000003,1.92,-1.21,2.2694713041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 08:00:00,4.69776,-0.28732,4.706538197,2.47776,0.7226800000000001,2.581,2.22,-1.01,2.4389546941,4.83776,-0.40732,4.8548770736,2.47776,0.7226800000000001,2.581,2.36,-1.13,2.6165817396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 08:30:00,5.01328,-0.25446,5.0197336832,2.45328,0.7155400000000001,2.5555,2.56,-0.97,2.7376084453000002,5.16328,-0.38446,5.1775737416,2.45328,0.7155400000000001,2.5555,2.71,-1.1,2.9247393046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 09:00:00,5.19552,-0.18964,5.1989798422,2.43552,0.7103600000000001,2.537,2.76,-0.9,2.9030328968,5.35552,-0.31964000000000004,5.3650502514,2.43552,0.7103600000000001,2.537,2.92,-1.03,3.096336545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 09:30:00,5.38728,-0.14746,5.3892977511,2.47728,0.7225400000000001,2.5805,2.91,-0.87,3.0372685097,5.54728,-0.28746000000000005,5.5547230939,2.47728,0.7225400000000001,2.5805,3.07,-1.01,3.2318725222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 10:00:00,5.47912,-0.12734,5.4805995521,2.40912,0.7026600000000001,2.5095,3.07,-0.8300000000000001,3.1802201182,5.64912,-0.25734,5.6549783952,2.40912,0.7026600000000001,2.5095,3.24,-0.96,3.3792306817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 10:30:00,5.57984,-0.07838,5.5803904747,2.4398400000000002,0.71162,2.5415,3.14,-0.79,3.2378542277,5.7598400000000005,-0.21838000000000002,5.76397837,2.4398400000000002,0.71162,2.5415,3.32,-0.93,3.4477963977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 11:00:00,5.59224,-0.04768000000000001,5.5924432585,2.44224,0.7123200000000001,2.544,3.15,-0.76,3.2403857795,5.78224,-0.18768,5.7852850578,2.44224,0.7123200000000001,2.544,3.34,-0.9,3.4591328393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 11:30:00,5.6536,-0.020200000000000003,5.6536360866,2.4336,0.7098,2.535,3.22,-0.73,3.3017116773,5.8436,-0.1602,5.8457954976,2.4336,0.7098,2.535,3.41,-0.87,3.519232871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 12:00:00,5.73048,0.017640000000000003,5.7305071503,2.46048,0.7176400000000001,2.563,3.27,-0.7000000000000001,3.3440843291,5.92048,-0.13236,5.9219593548,2.46048,0.7176400000000001,2.563,3.46,-0.85,3.5628780501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 12:30:00,5.87536,0.0044800000000000005,5.875361708,2.41536,0.7044800000000001,2.516,3.46,-0.7000000000000001,3.5300991486999997,6.07536,-0.16552,6.0776143346,2.41536,0.7044800000000001,2.516,3.66,-0.87,3.7619808612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 13:00:00,5.76048,-0.02986,5.7605573906,2.40048,0.7001400000000001,2.5005,3.36,-0.73,3.4383862494,5.95048,-0.16986,5.9529038838,2.40048,0.7001400000000001,2.5005,3.55,-0.87,3.6550512992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 13:30:00,5.70784,-0.02188,5.7078819364,2.42784,0.7081200000000001,2.529,3.2800000000000002,-0.73,3.3602529667,5.89784,-0.16188000000000002,5.9000611692,2.42784,0.7081200000000001,2.529,3.47,-0.87,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 14:00:00,5.62256,-0.0034200000000000003,5.6225610401,2.42256,0.7065800000000001,2.5235000000000003,3.2,-0.71,3.2778193971,5.81256,-0.14342000000000002,5.8143291143999996,2.42256,0.7065800000000001,2.5235000000000003,3.39,-0.85,3.4949391983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 14:30:00,5.5064,-0.0198,5.5064355984999995,2.3664,0.6902,2.465,3.14,-0.71,3.2192701036,5.6964,-0.1598,5.6986409783,2.3664,0.6902,2.465,3.33,-0.85,3.4367717410000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 15:00:00,5.42168,-0.018260000000000002,5.4217107494,2.37168,0.69174,2.4705,3.05,-0.71,3.1315491374,5.61168,-0.15826,5.6139111723,2.37168,0.69174,2.4705,3.24,-0.85,3.3496417719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 15:30:00,5.3696,-0.044700000000000004,5.3697860525,2.3496,0.6853,2.4475,3.02,-0.73,3.1069760218,5.5496,-0.17470000000000002,5.5523490749,2.3496,0.6853,2.4475,3.2,-0.86,3.3135479474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 16:00:00,5.51328,-0.07196000000000001,5.5137495953,2.39328,0.6980400000000001,2.493,3.12,-0.77,3.2136116754,5.70328,-0.21196,5.707217343,2.39328,0.6980400000000001,2.493,3.31,-0.91,3.4328122582000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 16:30:00,5.73384,-0.08888,5.7345288211,2.40384,0.7011200000000001,2.504,3.33,-0.79,3.4224260401,5.92384,-0.23888,5.9286544848,2.40384,0.7011200000000001,2.504,3.52,-0.9400000000000001,3.6433501067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 17:00:00,6.06528,-0.04846,6.0654735883,2.40528,0.70154,2.5055,3.66,-0.75,3.7360540681,6.27528,-0.20846,6.2787414862,2.40528,0.70154,2.5055,3.87,-0.91,3.9755502764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 17:30:00,6.52016,-0.01412,6.5201752891,2.42016,0.7058800000000001,2.521,4.1,-0.72,4.1627394826,6.74016,-0.17412000000000002,6.7424086646,2.42016,0.7058800000000001,2.521,4.32,-0.88,4.4087186347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 18:00:00,6.74944,-0.023080000000000003,6.7494794614,2.38944,0.6969200000000001,2.489,4.36,-0.72,4.4190496716,6.97944,-0.18308000000000002,6.9818408031,2.38944,0.6969200000000001,2.489,4.59,-0.88,4.6735960459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 18:30:00,6.74944,-0.04308,6.7495774831,2.38944,0.6969200000000001,2.489,4.36,-0.74,4.4223523152,6.97944,-0.22308000000000003,6.9830041816,2.38944,0.6969200000000001,2.489,4.59,-0.92,4.6812925565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 19:00:00,6.62344,-0.05358,6.6236567129,2.35344,0.68642,2.4515000000000002,4.27,-0.74,4.3336474245,6.85344,-0.23358,6.8574192996,2.35344,0.68642,2.4515000000000002,4.5,-0.92,4.5930817541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 19:30:00,6.46544,-0.11258000000000001,6.4664200799,2.42544,0.70742,2.5265,4.04,-0.8200000000000001,4.1223779545,6.68544,-0.28258,6.691409377,2.42544,0.70742,2.5265,4.26,-0.99,4.3735226077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 20:00:00,6.4448,-0.1511,6.4465710459,2.4648,0.7189,2.5675,3.98,-0.87,4.0739783996,6.6548,-0.3111,6.6620677158,2.4648,0.7189,2.5675,4.19,-1.03,4.3147421707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 20:30:00,6.628,-0.156,6.6298355937,2.448,0.714,2.55,4.18,-0.87,4.2695784334999995,6.838,-0.336,6.8462500685,2.448,0.714,2.55,4.39,-1.05,4.5138232132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 21:00:00,6.47856,-0.18292000000000003,6.4811418284,2.45856,0.71708,2.561,4.02,-0.9,4.1195145345,6.68856,-0.35292,6.697864391,2.45856,0.71708,2.561,4.23,-1.07,4.3632327465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 21:30:00,6.2168,-0.21760000000000002,6.2206070443,2.4768,0.7224,2.58,3.74,-0.9400000000000001,3.8563194888,6.4168,-0.3876,6.4284956249,2.4768,0.7224,2.58,3.94,-1.11,4.0933726925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 22:00:00,5.83904,-0.22278,5.8432883764,2.45904,0.7172200000000001,2.5615,3.38,-0.9400000000000001,3.5082759299,6.01904,-0.39278,6.0318420611,2.45904,0.7172200000000001,2.5615,3.56,-1.11,3.7290347276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 22:30:00,5.47496,-0.30522000000000005,5.4834611561,2.48496,0.7247800000000001,2.5885,2.99,-1.03,3.1624357701,5.64496,-0.45522,5.6632851464,2.48496,0.7247800000000001,2.5885,3.16,-1.18,3.3731291111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 23:00:00,5.08448,-0.31536000000000003,5.0942505631,2.48448,0.7246400000000001,2.588,2.6,-1.04,2.8002856997,5.23448,-0.45536000000000004,5.2542490995,2.48448,0.7246400000000001,2.588,2.75,-1.18,2.992473893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 23:30:00,4.65416,-0.33962000000000003,4.6665348011,2.50416,0.73038,2.6085000000000003,2.15,-1.07,2.4015411718,4.78416,-0.46962000000000004,4.8071540281,2.50416,0.73038,2.6085000000000003,2.2800000000000002,-1.2,2.5765092664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 00:00:00,4.24224,-0.38018,4.2592413702,2.50224,0.72982,2.6065,1.74,-1.11,2.0639040675,4.35224,-0.5001800000000001,4.3808872446,2.50224,0.72982,2.6065,1.85,-1.23,2.2215760172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 00:30:00,3.99848,-0.37836000000000003,4.0163414446,2.50848,0.7316400000000001,2.613,1.49,-1.11,1.8580096878,4.09848,-0.49836,4.1286681872,2.50848,0.7316400000000001,2.613,1.5899999999999999,-1.23,2.0102238681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 01:00:00,3.80176,-0.38032000000000005,3.8207358453999998,2.50176,0.7296800000000001,2.606,1.3,-1.11,1.7094151046000001,3.9017600000000003,-0.48032,3.9312133496,2.50176,0.7296800000000001,2.606,1.4,-1.21,1.8504323819000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 01:30:00,3.78192,-0.39444,3.8024336681,2.52192,0.7355600000000001,2.627,1.26,-1.13,1.6924833825,3.86192,-0.49444000000000005,3.8934428209,2.52192,0.7355600000000001,2.627,1.34,-1.23,1.8189282559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 02:00:00,3.85936,-0.38102,3.8781227224,2.4993600000000002,0.7289800000000001,2.6035,1.3599999999999999,-1.11,1.7554771431,3.94936,-0.48102000000000006,3.9785455445,2.4993600000000002,0.7289800000000001,2.6035,1.45,-1.21,1.888544413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 02:30:00,3.85768,-0.37276000000000004,3.8756476878,2.52768,0.73724,2.633,1.33,-1.11,1.7323394587,3.9376800000000003,-0.47276,3.9659583709,2.52768,0.73724,2.633,1.4100000000000001,-1.21,1.8580096878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 03:00:00,3.72896,-0.37822000000000006,3.7480919212,2.50896,0.7317800000000001,2.6135,1.22,-1.11,1.649393828,3.79896,-0.47822000000000003,3.8289412962,2.50896,0.7317800000000001,2.6135,1.29,-1.21,1.7686718181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 03:30:00,3.61768,-0.37276000000000004,3.6368335953,2.52768,0.73724,2.633,1.09,-1.11,1.5556991997,3.69768,-0.47276,3.7277794194,2.52768,0.73724,2.633,1.17,-1.21,1.6831518054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 04:00:00,3.5772,-0.3729,3.5965836915000002,2.5272,0.7371000000000001,2.6325000000000003,1.05,-1.11,1.5279397894,3.6372,-0.47290000000000004,3.6678138243,2.5272,0.7371000000000001,2.6325000000000003,1.11,-1.21,1.6420109622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 04:30:00,3.53904,-0.39528,3.5610462508,2.51904,0.73472,2.624,1.02,-1.13,1.5222680447,3.6090400000000002,-0.47528000000000004,3.6402006538,2.51904,0.73472,2.624,1.09,-1.21,1.6285576441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 05:00:00,3.4753600000000002,-0.37052,3.495055393,2.53536,0.73948,2.641,0.9400000000000001,-1.11,1.4545446023,3.54536,-0.47052000000000005,3.5764460852,2.53536,0.73948,2.641,1.01,-1.21,1.5761345119999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 05:30:00,3.4460800000000003,-0.37906,3.4668651329,2.50608,0.73094,2.6105,0.9400000000000001,-1.11,1.4545446023,3.51608,-0.47906000000000004,3.5485654919,2.50608,0.73094,2.6105,1.01,-1.21,1.5761345119999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 06:00:00,3.53688,-0.38466000000000006,3.5577357195,2.48688,0.7253400000000001,2.5905,1.05,-1.11,1.5279397894,3.6068800000000003,-0.46466,3.6366869882,2.48688,0.7253400000000001,2.5905,1.12,-1.19,1.6341664542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 06:30:00,3.62672,-0.40304,3.6490463412,2.52672,0.7369600000000001,2.632,1.1,-1.1400000000000001,1.5841717079,3.69672,-0.50304,3.7307891927,2.52672,0.7369600000000001,2.632,1.17,-1.24,1.7048460341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 07:00:00,3.82384,-0.37388000000000005,3.842074778,2.52384,0.7361200000000001,2.629,1.3,-1.11,1.7094151046000001,3.90384,-0.47388,3.9324965353,2.52384,0.7361200000000001,2.629,1.38,-1.21,1.8353473786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 07:30:00,4.0908,-0.3806,4.108466989,2.5008,0.7294,2.605,1.5899999999999999,-1.11,1.9391235133,4.1908,-0.4806,4.2182675354,2.5008,0.7294,2.605,1.69,-1.21,2.078509081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 08:00:00,4.51072,-0.28354,4.5196227553,2.49072,0.7264600000000001,2.5945,2.02,-1.01,2.2584286573,4.64072,-0.40354,4.6582321378,2.49072,0.7264600000000001,2.5945,2.15,-1.13,2.4288680491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 08:30:00,4.88656,-0.22892,4.8919191531,2.50656,0.7310800000000001,2.6109999999999998,2.38,-0.96,2.5663203230000002,5.02656,-0.35892,5.0393579948,2.50656,0.7310800000000001,2.6109999999999998,2.52,-1.09,2.7456328961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 09:00:00,5.1004,-0.1978,5.1042340268,2.5104,0.7322000000000001,2.615,2.59,-0.93,2.7519084287,5.2404,-0.32780000000000004,5.2506423417,2.5104,0.7322000000000001,2.615,2.73,-1.06,2.9285662021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 09:30:00,5.27272,-0.18004,5.2757928883,2.50272,0.72996,2.607,2.77,-0.91,2.915647441,5.4427200000000004,-0.33004,5.4527174326,2.50272,0.72996,2.607,2.94,-1.06,3.1252519898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 10:00:00,5.41048,-0.12236000000000001,5.4118634314000005,2.46048,0.7176400000000001,2.563,2.95,-0.84,3.0672626233,5.58048,-0.25236000000000003,5.5861831871,2.46048,0.7176400000000001,2.563,3.12,-0.97,3.2673077602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 10:30:00,5.5148,-0.0711,5.5152583122,2.4648,0.7189,2.5675,3.05,-0.79,3.1506507264,5.6948,-0.2011,5.6983496076,2.4648,0.7189,2.5675,3.23,-0.92,3.3584669121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 11:00:00,5.61104,-0.029280000000000004,5.6111163952,2.47104,0.72072,2.574,3.14,-0.75,3.2283277405,5.79104,-0.17928000000000002,5.7938144257,2.47104,0.72072,2.574,3.32,-0.9,3.439825577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 11:30:00,5.636,-0.0395,5.6361384165,2.436,0.7105,2.5375,3.2,-0.75,3.2867156859,5.8260000000000005,-0.1895,5.8290810811,2.436,0.7105,2.5375,3.39,-0.9,3.5074349602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 12:00:00,5.59592,-0.012440000000000001,5.5959338273,2.42592,0.7075600000000001,2.527,3.17,-0.72,3.2507383777,5.78592,-0.15244000000000002,5.7879277984,2.42592,0.7075600000000001,2.527,3.36,-0.86,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 12:30:00,5.66288,0.00084,5.6628800623,2.40288,0.70084,2.503,3.26,-0.7000000000000001,3.3343065246,5.84288,-0.13916,5.8445369534000005,2.40288,0.70084,2.503,3.44,-0.84,3.5410732836000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 13:00:00,5.76456,0.08258,5.7651514681,2.37456,0.6925800000000001,2.4735,3.39,-0.61,3.4444448029,5.95456,-0.07742,5.9550632784,2.37456,0.6925800000000001,2.4735,3.58,-0.77,3.6618711064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 13:30:00,5.68496,0.05978000000000001,5.6852742985999996,2.36496,0.6897800000000001,2.4635,3.32,-0.63,3.3792454779,5.86496,-0.08022,5.8655085926,2.36496,0.6897800000000001,2.4635,3.5,-0.77,3.5836992061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 14:00:00,5.6536,0.0448,5.6537774983,2.3136,0.6748000000000001,2.41,3.34,-0.63,3.3988968799,5.8136,-0.0952,5.8143794166,2.3136,0.6748000000000001,2.41,3.5,-0.77,3.5836992061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 14:30:00,5.43104,-0.034280000000000005,5.4311481843,2.3510400000000002,0.6857200000000001,2.449,3.08,-0.72,3.1630365158,5.61104,-0.16428,5.6134443793,2.3510400000000002,0.6857200000000001,2.449,3.26,-0.85,3.3689909469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 15:00:00,5.34248,-0.03386,5.3425872992,2.35248,0.6861400000000001,2.4505,2.99,-0.72,3.0754674441,5.53248,-0.16386,5.5349060561,2.35248,0.6861400000000001,2.4505,3.18,-0.85,3.2916409282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 15:30:00,5.36184,-0.05988,5.3621743537,2.33184,0.6801200000000001,2.429,3.03,-0.74,3.1190543439,5.5418400000000005,-0.19988000000000003,5.5454434088,2.33184,0.6801200000000001,2.429,3.21,-0.88,3.3284380721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 16:00:00,5.4048,-0.056100000000000004,5.4050911417,2.3448,0.6839000000000001,2.4425,3.06,-0.74,3.1482058383,5.5847999999999995,-0.1961,5.5882417852,2.3448,0.6839000000000001,2.4425,3.24,-0.88,3.3573799308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 16:30:00,5.73256,-0.07092000000000001,5.7329986743,2.36256,0.68908,2.461,3.37,-0.76,3.4546345682,5.92256,-0.23092000000000001,5.9270600638,2.36256,0.68908,2.461,3.56,-0.92,3.6769552622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 17:00:00,6.09832,-0.06924000000000001,6.098713061,2.36832,0.69076,2.467,3.73,-0.76,3.8066389374,6.31832,-0.22924000000000003,6.3224772518,2.36832,0.69076,2.467,3.95,-0.92,4.0557243496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 17:30:00,6.45464,-0.044480000000000006,6.4547932577000005,2.38464,0.69552,2.484,4.07,-0.74,4.1367257584,6.68464,-0.22448,6.6884081215,2.38464,0.69552,2.484,4.3,-0.92,4.397317364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 18:00:00,6.62416,-0.04462000000000001,6.6243102773,2.38416,0.6953800000000001,2.4835000000000003,4.24,-0.74,4.3040910771,6.8441600000000005,-0.24462000000000003,6.8485301379,2.38416,0.6953800000000001,2.4835000000000003,4.46,-0.9400000000000001,4.5579820096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 18:30:00,6.66272,-0.15504,6.6645236289,2.38272,0.69496,2.482,4.28,-0.85,4.3635879732,6.87272,-0.34504,6.8813757927,2.38272,0.69496,2.482,4.49,-1.04,4.6088718793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 19:00:00,6.52984,-0.15588000000000002,6.5317003146,2.37984,0.6941200000000001,2.479,4.15,-0.85,4.236153916,6.73984,-0.34588,6.7487092247,2.37984,0.6941200000000001,2.479,4.36,-1.04,4.4823208274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 19:30:00,6.39304,-0.20328000000000002,6.3962710387,2.42304,0.70672,2.524,3.9699999999999998,-0.91,4.0729596119,6.59304,-0.39328,6.6047593143,2.42304,0.70672,2.524,4.17,-1.1,4.3126442005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 20:00:00,6.28968,-0.24426000000000003,6.294421137,2.41968,0.70574,2.5205,3.87,-0.9500000000000001,3.9848964855,6.47968,-0.42426,6.4935544542,2.41968,0.70574,2.5205,4.06,-1.13,4.2143208231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 20:30:00,6.5152,-0.2639,6.5205424813,2.4552,0.7161000000000001,2.5575,4.06,-0.98,4.1766014892,6.7052,-0.4439,6.7198775472,2.4552,0.7161000000000001,2.5575,4.25,-1.16,4.4054625183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 21:00:00,6.40816,-0.26012,6.413437222,2.46816,0.7198800000000001,2.571,3.94,-0.98,4.0600492608,6.60816,-0.44012,6.6228003292,2.46816,0.7198800000000001,2.571,4.14,-1.16,4.2994418242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 21:30:00,6.0744,-0.3083,6.0822186947,2.4744,0.7217,2.5775,3.6,-1.03,3.7444492252,6.2444,-0.4883,6.2634629599,2.4744,0.7217,2.5775,3.77,-1.21,3.9594191493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 22:00:00,5.75064,-0.35648,5.761678436,2.48064,0.72352,2.584,3.27,-1.08,3.4437334392,5.91064,-0.5364800000000001,5.9349368994,2.48064,0.72352,2.584,3.43,-1.26,3.6541072781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 22:30:00,5.35728,-0.41746000000000005,5.3735204336,2.47728,0.7225400000000001,2.5805,2.88,-1.1400000000000001,3.0974182798,5.50728,-0.5774600000000001,5.53747172,2.47728,0.7225400000000001,2.5805,3.03,-1.3,3.2971047906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 23:00:00,4.99144,-0.40208000000000005,5.0076083713,2.46144,0.7179200000000001,2.564,2.5300000000000002,-1.12,2.7668212808,5.12144,-0.55208,5.1511105599,2.46144,0.7179200000000001,2.564,2.66,-1.27,2.9476261635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 23:30:00,4.56304,-0.44578,4.5847632273,2.48304,0.7242200000000001,2.5865,2.08,-1.17,2.3864827676,4.67304,-0.5857800000000001,4.7096115604,2.48304,0.7242200000000001,2.5865,2.19,-1.31,2.551901252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 00:00:00,4.22728,-0.44746,4.250895982,2.47728,0.7225400000000001,2.5805,1.75,-1.17,2.1050890717,4.31728,-0.5874600000000001,4.35706505,2.47728,0.7225400000000001,2.5805,1.8399999999999999,-1.31,2.2586943131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 00:30:00,3.93872,-0.47704,3.9675032955000002,2.47872,0.72296,2.582,1.46,-1.2,1.8898677202,4.01872,-0.58704,4.0613700152,2.47872,0.72296,2.582,1.54,-1.31,2.0218061232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 01:00:00,3.7183200000000003,-0.47424000000000005,3.7484406357999998,2.48832,0.7257600000000001,2.592,1.23,-1.2,1.718400419,3.78832,-0.5842400000000001,3.8331064165,2.48832,0.7257600000000001,2.592,1.3,-1.31,1.845562245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 01:30:00,3.70216,-0.49312000000000006,3.7348568914999998,2.49216,0.7268800000000001,2.596,1.21,-1.22,1.7182840277,3.76216,-0.6031200000000001,3.8101970553,2.49216,0.7268800000000001,2.596,1.27,-1.33,1.8389671014000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 02:00:00,3.76976,-0.49382000000000004,3.8019664188,2.48976,0.72618,2.5935,1.28,-1.22,1.7682759966,3.8297600000000003,-0.60382,3.8770685124,2.48976,0.72618,2.5935,1.34,-1.33,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 02:30:00,3.7268,-0.4776,3.7572782702,2.4768,0.7224,2.58,1.25,-1.2,1.7327723450999999,3.7768,-0.5776,3.8207119755,2.4768,0.7224,2.58,1.3,-1.3,1.8384776311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 03:00:00,3.5792,-0.47690000000000005,3.6108317948,2.4792,0.7231000000000001,2.5825,1.1,-1.2,1.6278820596,3.6292,-0.5769000000000001,3.674766149,2.4792,0.7231000000000001,2.5825,1.15,-1.3,1.7356554958000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 03:30:00,3.5136000000000003,-0.4727,3.5452546099999998,2.4936,0.7273000000000001,2.5975,1.02,-1.2,1.5749285698,3.5536,-0.5727,3.5994524931000003,2.4936,0.7273000000000001,2.5975,1.06,-1.3,1.6773789077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 04:00:00,3.4352,-0.46640000000000004,3.4667171790999998,2.5152,0.7336,2.62,0.92,-1.2,1.5120846537000001,3.4752,-0.5664,3.5210543875,2.5152,0.7336,2.62,0.96,-1.3,1.6160445538000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 04:30:00,3.38496,-0.47522000000000003,3.4181556796,2.48496,0.7247800000000001,2.5885,0.9,-1.2,1.5,3.42496,-0.5752200000000001,3.4729280226,2.48496,0.7247800000000001,2.5885,0.9400000000000001,-1.3,1.6042443704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 05:00:00,3.31416,-0.5096200000000001,3.3531133369,2.50416,0.73038,2.6085000000000003,0.81,-1.24,1.4811144453,3.3541600000000003,-0.60962,3.4091092458,2.50416,0.73038,2.6085000000000003,0.85,-1.34,1.5868522299999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 05:30:00,3.29128,-0.5079600000000001,3.3302473482,2.44128,0.71204,2.543,0.85,-1.22,1.4869095467,3.33128,-0.6079600000000001,3.3863020834,2.44128,0.71204,2.543,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 06:00:00,3.34216,-0.49312000000000006,3.3783429074,2.49216,0.7268800000000001,2.596,0.85,-1.22,1.4869095467,3.38216,-0.5931200000000001,3.4337730851,2.49216,0.7268800000000001,2.596,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 06:30:00,3.40032,-0.54074,3.4430474655,2.50032,0.72926,2.6045,0.9,-1.27,1.5565667348,3.45032,-0.6407400000000001,3.5093098823,2.50032,0.72926,2.6045,0.9500000000000001,-1.37,1.6671532623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 07:00:00,3.57424,-0.51668,3.6113916708,2.51424,0.7333200000000001,2.6189999999999998,1.06,-1.25,1.6389325795,3.63424,-0.63668,3.6895882968000002,2.51424,0.7333200000000001,2.6189999999999998,1.12,-1.37,1.7695479649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 07:30:00,3.83432,-0.5137400000000001,3.8685835457,2.52432,0.73626,2.6295,1.31,-1.25,1.810690476,3.9043200000000002,-0.6337400000000001,3.9554192003,2.52432,0.73626,2.6295,1.38,-1.37,1.9445565047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 08:00:00,4.12248,-0.45886000000000005,4.1479385061,2.47248,0.7211400000000001,2.5755,1.65,-1.18,2.0285216292,4.20248,-0.58886,4.2435355837,2.47248,0.7211400000000001,2.5755,1.73,-1.31,2.1700230414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 08:30:00,4.50344,-0.42108,4.5230830415,2.53344,0.73892,2.6390000000000002,1.97,-1.16,2.2861539756,4.60344,-0.57108,4.6387274333,2.53344,0.73892,2.6390000000000002,2.07,-1.31,2.4496938584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 09:00:00,4.8464,-0.3548,4.8593699180000005,2.4864,0.7252000000000001,2.59,2.36,-1.08,2.5953805116,4.9664,-0.4948,4.9909874774,2.4864,0.7252000000000001,2.59,2.48,-1.22,2.7638379113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 09:30:00,5.08096,-0.31472,5.0906977125,2.52096,0.73528,2.626,2.56,-1.05,2.7669658473,5.22096,-0.46472,5.2416016636,2.52096,0.73528,2.626,2.7,-1.2,2.9546573405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 10:00:00,5.39848,-0.21836000000000003,5.402894354,2.50848,0.7316400000000001,2.613,2.89,-0.9500000000000001,3.0421374065,5.54848,-0.36836,5.5606941473,2.50848,0.7316400000000001,2.613,3.04,-1.1,3.2328934409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 10:30:00,5.47168,-0.19326000000000002,5.4750919125,2.49168,0.72674,2.5955,2.98,-0.92,3.1187818135,5.62168,-0.34326,5.6321499847,2.49168,0.72674,2.5955,3.13,-1.07,3.3078391738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 11:00:00,5.62448,-0.12536,5.6258768561,2.48448,0.7246400000000001,2.588,3.14,-0.85,3.2530139871,5.79448,-0.28536,5.8015022882,2.48448,0.7246400000000001,2.588,3.31,-1.01,3.460664676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 11:30:00,5.67552,-0.11964000000000001,5.6767808659,2.43552,0.7103600000000001,2.537,3.24,-0.8300000000000001,3.3446225497,5.8455200000000005,-0.26964000000000005,5.8517356229,2.43552,0.7103600000000001,2.537,3.41,-0.98,3.5480276211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 12:00:00,5.72352,-0.09314000000000001,5.7242777929,2.42352,0.70686,2.5245,3.3,-0.8,3.3955853693,5.8935200000000005,-0.24314000000000002,5.8985332965,2.42352,0.70686,2.5245,3.47,-0.9500000000000001,3.5976937057000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 12:30:00,5.8252,-0.0514,5.8254267655,2.3952,0.6986,2.495,3.43,-0.75,3.511039732,5.9952000000000005,-0.20140000000000002,5.9985819158,2.3952,0.6986,2.495,3.6,-0.9,3.7107950631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 13:00:00,5.73944,-0.05308,5.7396854443,2.38944,0.6969200000000001,2.489,3.35,-0.75,3.4329287788,5.90944,-0.20308,5.9129284285,2.38944,0.6969200000000001,2.489,3.52,-0.9,3.6332354727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 13:30:00,5.70456,-0.057420000000000006,5.704848977,2.37456,0.6925800000000001,2.4735,3.33,-0.75,3.4134147126,5.87456,-0.20742000000000002,5.8782206704,2.37456,0.6925800000000001,2.4735,3.5,-0.9,3.6138621999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 14:00:00,5.60248,-0.023860000000000003,5.6025308076,2.35248,0.6861400000000001,2.4505,3.25,-0.71,3.3266499666,5.76248,-0.17386000000000001,5.7651021717,2.35248,0.6861400000000001,2.4505,3.41,-0.86,3.51677409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 14:30:00,5.5272,-0.0654,5.5275869057,2.3472,0.6846,2.445,3.18,-0.75,3.2672465472,5.6872,-0.2054,5.690907924,2.3472,0.6846,2.445,3.34,-0.89,3.4565445173000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 15:00:00,5.43232,-0.06974000000000001,5.4327676418,2.33232,0.6802600000000001,2.4295,3.1,-0.75,3.1894356868,5.58232,-0.20974,5.5862588062,2.33232,0.6802600000000001,2.4295,3.25,-0.89,3.3696587364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 15:30:00,5.32664,-0.08848,5.3273748132,2.33664,0.68152,2.434,2.99,-0.77,3.0875556675,5.47664,-0.22848000000000002,5.4814039078,2.33664,0.68152,2.434,3.14,-0.91,3.2692047963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 16:00:00,5.36408,-0.09506,5.3649222408,2.31408,0.6749400000000001,2.4105,3.05,-0.77,3.1456954716,5.51408,-0.23506000000000002,5.5190879183,2.31408,0.6749400000000001,2.4105,3.2,-0.91,3.326875411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 16:30:00,5.58464,-0.11198000000000001,5.5857625666,2.32464,0.6780200000000001,2.4215,3.26,-0.79,3.3543553777,5.74464,-0.25198000000000004,5.7501637064,2.32464,0.6780200000000001,2.4215,3.42,-0.93,3.5441924327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 17:00:00,5.84072,-0.10604000000000001,5.8416825145,2.31072,0.67396,2.407,3.5300000000000002,-0.78,3.615148683,6.01072,-0.26604,6.016604707,2.31072,0.67396,2.407,3.7,-0.9400000000000001,3.8175384739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 17:30:00,6.25464,-0.10198000000000002,6.2554713212,2.32464,0.6780200000000001,2.4215,3.93,-0.78,4.0066569606,6.44464,-0.26198000000000005,6.4499626549,2.32464,0.6780200000000001,2.4215,4.12,-0.9400000000000001,4.2258726909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 18:00:00,6.46224,-0.10268000000000001,6.4630557014,2.32224,0.67732,2.419,4.14,-0.78,4.2128375236,6.66224,-0.26268,6.6674164862000005,2.32224,0.67732,2.419,4.34,-0.9400000000000001,4.4406305859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 18:30:00,6.4736,-0.1052,6.4744547261,2.3136,0.6748000000000001,2.41,4.16,-0.78,4.232493355,6.6736,-0.2952,6.6801257473,2.3136,0.6748000000000001,2.41,4.36,-0.97,4.4665982582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 19:00:00,6.34648,-0.10436000000000001,6.3473379775,2.31648,0.67564,2.4130000000000003,4.03,-0.78,4.104789885,6.54648,-0.29436,6.5530945514,2.31648,0.67564,2.4130000000000003,4.23,-0.97,4.3397926218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 19:30:00,6.22912,-0.15484,6.2310441661,2.34912,0.6851600000000001,2.447,3.88,-0.84,3.9698866483,6.41912,-0.33484,6.4278471824,2.34912,0.6851600000000001,2.447,4.07,-1.02,4.1958670141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 20:00:00,6.19336,-0.18652000000000002,6.1961679932,2.34336,0.6834800000000001,2.441,3.85,-0.87,3.9470748663,6.37336,-0.35652,6.3833239147,2.34336,0.6834800000000001,2.441,4.03,-1.04,4.1620307543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 20:30:00,6.39496,-0.18022000000000002,6.3974989371,2.36496,0.6897800000000001,2.4635,4.03,-0.87,4.1228388278,6.58496,-0.37022000000000005,6.5953590539,2.36496,0.6897800000000001,2.4635,4.22,-1.06,4.351091817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 21:00:00,6.2792,-0.2019,6.2824450853,2.3592,0.6881,2.4575,3.92,-0.89,4.0197636746,6.4692,-0.3719,6.4798810367,2.3592,0.6881,2.4575,4.11,-1.06,4.2444905466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 21:30:00,5.90552,-0.27714,5.9120193716,2.37552,0.69286,2.4745,3.5300000000000002,-0.97,3.6608468966,6.07552,-0.44714000000000004,6.0919518588,2.37552,0.69286,2.4745,3.7,-1.1400000000000001,3.8716404792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 22:00:00,5.5776,-0.3507,5.5886145197,2.3976,0.6993,2.4975,3.18,-1.05,3.3488654795,5.7276,-0.5107,5.7503231431,2.3976,0.6993,2.4975,3.33,-1.21,3.5430213096000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 22:30:00,5.29528,-0.36846,5.3080837456,2.40528,0.70154,2.5055,2.89,-1.07,3.0817202988,5.43528,-0.52846,5.4609100569,2.40528,0.70154,2.5055,3.03,-1.23,3.2701376118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 23:00:00,4.91136,-0.40252000000000004,4.9278270465,2.39136,0.6974800000000001,2.491,2.52,-1.1,2.7496181553,5.04136,-0.55252,5.0715470026,2.39136,0.6974800000000001,2.491,2.65,-1.25,2.9300170648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 23:30:00,4.5544,-0.4158,4.57334112,2.4144,0.7042,2.515,2.14,-1.12,2.4153674669000003,4.6644,-0.5458000000000001,4.6962245474,2.4144,0.7042,2.515,2.25,-1.25,2.5739075352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 00:00:00,4.20752,-0.42364,4.2287936105,2.38752,0.6963600000000001,2.487,1.82,-1.12,2.1370072531,4.2975200000000005,-0.55364,4.3330353564,2.38752,0.6963600000000001,2.487,1.9100000000000001,-1.25,2.2826738707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 00:30:00,3.9048800000000004,-0.46566,3.9325471453,2.41488,0.7043400000000001,2.5155000000000003,1.49,-1.17,1.8944656239,3.98488,-0.5856600000000001,4.0276874568,2.41488,0.7043400000000001,2.5155000000000003,1.57,-1.29,2.0319940945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 01:00:00,3.70352,-0.46314000000000005,3.7323664142,2.42352,0.70686,2.5245,1.28,-1.17,1.7341568557,3.77352,-0.5831400000000001,3.8183118587,2.42352,0.70686,2.5245,1.35,-1.29,1.8672439584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 01:30:00,3.64608,-0.45656,3.6745539049,2.4460800000000003,0.7134400000000001,2.548,1.2,-1.17,1.6759773268,3.6960800000000003,-0.5765600000000001,3.7407791702,2.4460800000000003,0.7134400000000001,2.548,1.25,-1.29,1.7962739212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 02:00:00,3.66784,-0.46188,3.69680719,2.42784,0.7081200000000001,2.529,1.24,-1.17,1.7048460341,3.72784,-0.57188,3.7714503576,2.42784,0.7081200000000001,2.529,1.3,-1.28,1.8243903091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 02:30:00,3.6316800000000002,-0.46076000000000006,3.660792182,2.43168,0.7092400000000001,2.533,1.2,-1.17,1.6759773268,3.68168,-0.57076,3.7256589484,2.43168,0.7092400000000001,2.533,1.25,-1.28,1.789105922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 03:00:00,3.5038400000000003,-0.45138000000000006,3.5327947365,2.4638400000000003,0.71862,2.5665,1.04,-1.17,1.5654072952,3.55384,-0.5613800000000001,3.5979058145,2.4638400000000003,0.71862,2.5665,1.09,-1.28,1.6812197953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 03:30:00,3.41728,-0.46496000000000004,3.4487665041,2.41728,0.7050400000000001,2.518,1.0,-1.17,1.5391231269999999,3.45728,-0.54496,3.4999666284,2.41728,0.7050400000000001,2.518,1.04,-1.25,1.6260688792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 04:00:00,3.3504,-0.45530000000000004,3.3811947962,2.4504,0.7147,2.5525,0.9,-1.17,1.4761097520000002,3.3804,-0.5353,3.4225210372,2.4504,0.7147,2.5525,0.93,-1.25,1.5580115532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 04:30:00,3.29584,-0.46538,3.3285341894,2.41584,0.70462,2.5165,0.88,-1.17,1.4640013661,3.32584,-0.56538,3.3735539495,2.41584,0.70462,2.5165,0.91,-1.27,1.5623699946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 05:00:00,3.2724,-0.45180000000000003,3.3034413874,2.4624,0.7182000000000001,2.565,0.81,-1.17,1.4230249471,3.3024,-0.5518000000000001,3.34818294,2.4624,0.7182000000000001,2.565,0.84,-1.27,1.5226621424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 05:30:00,3.2688,-0.4616,3.3012312854,2.4288,0.7084,2.5300000000000002,0.84,-1.17,1.4403124661,3.3088,-0.5616,3.3561215711,2.4288,0.7084,2.5300000000000002,0.88,-1.27,1.5450889942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 06:00:00,3.28848,-0.45586000000000004,3.3199260609,2.44848,0.7141400000000001,2.5505,0.84,-1.17,1.4403124661,3.32848,-0.55586,3.3745754474,2.44848,0.7141400000000001,2.5505,0.88,-1.27,1.5450889942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 06:30:00,3.25936,-0.5185200000000001,3.3003470424,2.43936,0.7114800000000001,2.541,0.8200000000000001,-1.23,1.4782760229,3.31936,-0.6185200000000001,3.3764948986,2.43936,0.7114800000000001,2.541,0.88,-1.33,1.5947727111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 07:00:00,3.3852,-0.5139,3.4239848496,2.4552,0.7161000000000001,2.5575,0.93,-1.23,1.5420116731,3.4352,-0.6139,3.4896235112,2.4552,0.7161000000000001,2.5575,0.98,-1.33,1.652059321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
