Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-11 07:30:00,3.67088,-0.5151600000000001,3.706851737,2.45088,0.71484,2.553,1.22,-1.23,1.7324260446,3.73088,-0.61516,3.7812547388,2.45088,0.71484,2.553,1.28,-1.33,1.8458873205000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 08:00:00,3.9536800000000003,-0.44726000000000005,3.978897718,2.44368,0.71274,2.5455,1.51,-1.16,1.9041270966,4.02368,-0.5672600000000001,4.0634695335,2.44368,0.71274,2.5455,1.58,-1.28,2.0334207631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 08:30:00,4.38368,-0.41726,4.4034936414,2.44368,0.71274,2.5455,1.94,-1.13,2.2451057882,4.47368,-0.5372600000000001,4.5058252352,2.44368,0.71274,2.5455,2.03,-1.25,2.3839882550000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 09:00:00,4.66712,-0.33334,4.6790089389,2.45712,0.7166600000000001,2.5595,2.21,-1.05,2.4467529503,4.78712,-0.47334000000000004,4.8104644942,2.45712,0.7166600000000001,2.5595,2.33,-1.19,2.6162950904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 09:30:00,5.05832,-0.25174,5.0645803627,2.4283200000000003,0.7082600000000001,2.5295,2.63,-0.96,2.7997321299999998,5.18832,-0.39174000000000003,5.2030879918,2.4283200000000003,0.7082600000000001,2.5295,2.76,-1.1,2.9711277320000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 10:00:00,5.29472,-0.21154,5.2989441448,2.15472,0.62846,2.2445,3.14,-0.84,3.2504153581,5.45472,-0.36154000000000003,5.466688344,2.15472,0.62846,2.2445,3.3,-0.99,3.4453011479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 10:30:00,5.52008,-0.11456000000000001,5.5212686223,1.63008,0.47544000000000003,1.698,3.89,-0.59,3.9344885309,5.72008,-0.27456,5.7266655568000004,1.63008,0.47544000000000003,1.698,4.09,-0.75,4.1581967245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 11:00:00,5.60712,-0.05584000000000001,5.6073980419,1.55712,0.45416000000000006,1.6219999999999999,4.05,-0.51,4.0819848113,5.79712,-0.20584000000000002,5.8007732588,1.55712,0.45416000000000006,1.6219999999999999,4.24,-0.66,4.291060475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 11:30:00,5.61128,-0.06046000000000001,5.6116057105,1.54128,0.44954000000000005,1.6055000000000001,4.07,-0.51,4.1018288604,5.80128,-0.21046,5.8050962998,1.54128,0.44954000000000005,1.6055000000000001,4.26,-0.66,4.3108235872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 12:00:00,5.69712,0.0041600000000000005,5.6971215188,1.55712,0.45416000000000006,1.6219999999999999,4.14,-0.45,4.1643847085,5.89712,-0.15584,5.8991787903,1.55712,0.45416000000000006,1.6219999999999999,4.34,-0.61,4.3826590102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 12:30:00,5.754,-0.0055000000000000005,5.7540026286,1.524,0.4445,1.5875,4.23,-0.45,4.2538688273,5.944,-0.1655,5.9463035787,1.524,0.4445,1.5875,4.42,-0.61,4.4618942166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 13:00:00,5.68368,0.00024000000000000003,5.6836800051,1.5436800000000002,0.45024000000000003,1.608,4.14,-0.45,4.1643847085,5.87368,-0.15976,5.8758522786,1.5436800000000002,0.45024000000000003,1.608,4.33,-0.61,4.3727565677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 13:30:00,5.62352,0.03436,5.6236249697,1.52352,0.44436000000000003,1.587,4.1,-0.41000000000000003,4.1204490047,5.8135200000000005,-0.12564,5.8148774880000005,1.52352,0.44436000000000003,1.587,4.29,-0.5700000000000001,4.3277014684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 14:00:00,5.51256,0.034080000000000006,5.5126653445,1.52256,0.44408000000000003,1.5859999999999999,3.99,-0.41000000000000003,4.0110098479,5.70256,-0.09592,5.7033666549,1.52256,0.44408000000000003,1.5859999999999999,4.18,-0.54,4.2147360534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 14:30:00,5.38624,0.029320000000000002,5.3863198011,1.50624,0.43932000000000004,1.569,3.88,-0.41000000000000003,3.901602235,5.5662400000000005,-0.12068000000000001,5.56754806,1.50624,0.43932000000000004,1.569,4.06,-0.56,4.0984387271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 15:00:00,5.24592,-0.04494,5.2461124893,1.5259200000000002,0.44506,1.5895000000000001,3.7199999999999998,-0.49,3.7521327269,5.42592,-0.19494,5.4294207288,1.5259200000000002,0.44506,1.5895000000000001,3.9,-0.64,3.9521639642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 15:30:00,5.2296,-0.0697,5.2300644594,1.5096,0.4403,1.5725,3.7199999999999998,-0.51,3.7547969319,5.4096,-0.2097,5.4136629236000005,1.5096,0.4403,1.5725,3.9,-0.65,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 16:00:00,5.23776,-0.08732000000000001,5.2384878162,1.51776,0.44268,1.581,3.7199999999999998,-0.53,3.7575657014,5.41776,-0.20732,5.4217252789,1.51776,0.44268,1.581,3.9,-0.65,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 16:30:00,5.52808,-0.09306,5.5288632331,1.49808,0.43694000000000005,1.5605,4.03,-0.53,4.0647017111,5.7180800000000005,-0.24306000000000003,5.7232435777,1.49808,0.43694000000000005,1.5605,4.22,-0.68,4.2744356353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 17:00:00,5.8468800000000005,-0.08466000000000001,5.8474928858,1.52688,0.44534,1.5905,4.32,-0.53,4.352390148,6.05688,-0.23466,6.0614239787,1.52688,0.44534,1.5905,4.53,-0.68,4.5807532132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 17:30:00,6.15464,-0.09698000000000001,6.15540402,1.48464,0.43302,1.5465,4.67,-0.53,4.6999787234,6.35464,-0.24698000000000003,6.3594377621,1.48464,0.43302,1.5465,4.87,-0.68,4.9172451637000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 18:00:00,6.37344,0.17142000000000002,6.3757448388,1.5134400000000001,0.44142000000000003,1.5765,4.86,-0.27,4.8674942219,6.60344,-0.23858000000000001,6.6077485008,1.5134400000000001,0.44142000000000003,1.5765,5.09,-0.68,5.1352215142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 18:30:00,6.352,-0.059000000000000004,6.3522740023,1.512,0.441,1.5750000000000002,4.84,-0.5,4.865757906,6.582,-0.259,6.5870938205,1.512,0.441,1.5750000000000002,5.07,-0.7000000000000001,5.1180953489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 19:00:00,6.20472,-0.08654,6.2053234767,1.3147199999999999,0.38346,1.3695,4.89,-0.47000000000000003,4.9125349872,6.42472,-0.26654,6.4302465466,1.3147199999999999,0.38346,1.3695,5.11,-0.65,5.1511746233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 19:30:00,6.06032,-0.13824,6.0618964689,1.24032,0.36176,1.292,4.82,-0.5,4.845864216,6.28032,-0.31824,6.2883778512,1.24032,0.36176,1.292,5.04,-0.68,5.0856661314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 20:00:00,5.9624,-0.18180000000000002,5.965170995,1.2624,0.3682,1.315,4.7,-0.55,4.732071428,6.1724,-0.3518,6.1824174075,1.2624,0.3682,1.315,4.91,-0.72,4.9625094458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 20:30:00,6.01104,-0.19678,6.014260075,1.2110400000000001,0.35322000000000003,1.2615,4.8,-0.55,4.8314076624,6.21104,-0.36678000000000005,6.2218602885,1.2110400000000001,0.35322000000000003,1.2615,5.0,-0.72,5.0515740121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 21:00:00,6.00408,-0.19006,6.0070874349,1.23408,0.35994000000000004,1.2855,4.77,-0.55,4.8016038987,6.20408,-0.36006000000000005,6.2145194384,1.23408,0.35994000000000004,1.2855,4.97,-0.72,5.0218821173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 21:30:00,5.712,-0.23650000000000002,5.7168939338,1.212,0.35350000000000004,1.2625,4.5,-0.59,4.5385129723,5.902,-0.40650000000000003,5.9159822726,1.212,0.35350000000000004,1.2625,4.69,-0.76,4.7511788011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 22:00:00,5.49368,-0.26726,5.5001770744,1.24368,0.36274,1.2955,4.25,-0.63,4.2964403871,5.66368,-0.43726000000000004,5.6805340814,1.24368,0.36274,1.2955,4.42,-0.8,4.491814778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 22:30:00,5.1924,-0.2993,5.2010189627,1.2024,0.3507,1.2525,3.99,-0.65,4.0425981744,5.3624,-0.44930000000000003,5.3811898545,1.2024,0.3507,1.2525,4.16,-0.8,4.2362247344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 23:00:00,4.9112,-0.2909,4.9198077452,1.2312,0.35910000000000003,1.2825,3.68,-0.65,3.7369640084,5.0812,-0.4409,5.1002927612,1.2312,0.35910000000000003,1.2825,3.85,-0.8,3.9322385482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 23:30:00,4.47824,-0.36468,4.4930640993,1.21824,0.35532,1.2690000000000001,3.26,-0.72,3.3385625649,4.61824,-0.51468,4.6468307695,1.21824,0.35532,1.2690000000000001,3.4,-0.87,3.5095441299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 00:00:00,4.1512,-0.3609,4.1668585589,1.2312,0.35910000000000003,1.2825,2.92,-0.72,3.0074573979,4.2812,-0.5109,4.3115765388,1.2312,0.35910000000000003,1.2825,3.05,-0.87,3.171655719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 00:30:00,3.8914400000000002,-0.36958,3.9089505817,1.20144,0.35042,1.2515,2.69,-0.72,2.784690288,4.01144,-0.48958,4.0412051977,1.20144,0.35042,1.2515,2.81,-0.84,2.932865493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 01:00:00,3.6564,-0.4123,3.6795722917,1.2264,0.3577,1.2775,2.43,-0.77,2.5490782648,3.7564,-0.5223,3.7925371785,1.2264,0.3577,1.2775,2.5300000000000002,-0.88,2.6786750456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 01:30:00,3.55248,-0.44636000000000003,3.580412183,1.21248,0.35364,1.263,2.34,-0.8,2.4729739182,3.64248,-0.5563600000000001,3.6847248201,1.21248,0.35364,1.263,2.43,-0.91,2.5948024973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 02:00:00,3.56928,-0.44146,3.5964769775,1.22928,0.35854,1.2805,2.34,-0.8,2.4729739182,3.65928,-0.5514600000000001,3.7005997149,1.22928,0.35854,1.2805,2.43,-0.91,2.5948024973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 02:30:00,3.50392,-0.41594000000000003,3.5285211421,1.21392,0.35406000000000004,1.2645,2.29,-0.77,2.4159884106,3.59392,-0.5259400000000001,3.6321995884,1.21392,0.35406000000000004,1.2645,2.38,-0.88,2.5374790640000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 03:00:00,3.36224,-0.39768000000000003,3.3856767713,1.24224,0.36232000000000003,1.294,2.12,-0.76,2.2521101216,3.44224,-0.48768000000000006,3.4766144451,1.24224,0.36232000000000003,1.294,2.2,-0.85,2.358495283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 03:30:00,3.254,-0.403,3.2788603203,1.224,0.357,1.275,2.03,-0.76,2.1676023621000002,3.334,-0.493,3.3702529579,1.224,0.357,1.275,2.11,-0.85,2.2747747141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 04:00:00,3.1884,-0.39880000000000004,3.2132438438,1.2384,0.3612,1.29,1.9500000000000002,-0.76,2.0928688444,3.2684,-0.4888,3.3047487045,1.2384,0.3612,1.29,2.03,-0.85,2.2007725916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 04:30:00,3.13216,-0.40062000000000003,3.1576767805,1.23216,0.35938000000000003,1.2835,1.9,-0.76,2.0463626267,3.20216,-0.49062000000000006,3.2395272263,1.23216,0.35938000000000003,1.2835,1.97,-0.85,2.1455535416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 05:00:00,3.04128,-0.43796,3.0726524372,1.24128,0.36204000000000003,1.293,1.8,-0.8,1.9697715604,3.12128,-0.53796,3.1673000805,1.24128,0.36204000000000003,1.293,1.88,-0.9,2.0843224319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 05:30:00,3.0368,-0.4451,3.0692455506,1.2168,0.3549,1.2675,1.82,-0.8,1.9880643853,3.1168,-0.5451,3.1641074966,1.2168,0.3549,1.2675,1.9,-0.9,2.1023796042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 06:00:00,3.0728,-0.43460000000000004,3.1033815428000002,1.2528000000000001,0.3654,1.305,1.82,-0.8,1.9880643853,3.1528,-0.5346000000000001,3.1978031522,1.2528000000000001,0.3654,1.305,1.9,-0.9,2.1023796042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 06:30:00,3.04744,-0.5090800000000001,3.0896687525,1.23744,0.36092,1.289,1.81,-0.87,2.0082330542,3.11744,-0.6090800000000001,3.1763832577,1.23744,0.36092,1.289,1.88,-0.97,2.1154904869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 07:00:00,3.14816,-0.50012,3.1876372755,1.26816,0.36988000000000004,1.321,1.88,-0.87,2.0715453169,3.22816,-0.6001200000000001,3.2834678314,1.26816,0.36988000000000004,1.321,1.96,-0.97,2.1868927729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 07:30:00,3.3236,-0.4802,3.3581109273,1.2336,0.3598,1.2850000000000001,2.09,-0.84,2.2524875138000002,3.4036,-0.6102000000000001,3.4578659604,1.2336,0.3598,1.2850000000000001,2.17,-0.97,2.3769307941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 08:00:00,3.64528,-0.45096,3.6730683631,1.26528,0.36904000000000003,1.318,2.38,-0.8200000000000001,2.5173001409999998,3.74528,-0.56096,3.7870566935000003,1.26528,0.36904000000000003,1.318,2.48,-0.93,2.648641161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 08:30:00,4.024,-0.383,4.0421856711,1.224,0.357,1.275,2.8,-0.74,2.8961353560000003,4.144,-0.503,4.174415528,1.224,0.357,1.275,2.92,-0.86,3.0440105125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 09:00:00,4.38424,-0.34418000000000004,4.3977289878,1.25424,0.36582000000000003,1.3065,3.13,-0.71,3.2095170976,4.52424,-0.49418000000000006,4.5511494647,1.25424,0.36582000000000003,1.3065,3.27,-0.86,3.3811980125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 09:30:00,4.80728,-0.034960000000000005,4.8074071182,1.2172800000000001,0.35504,1.268,3.59,-0.39,3.6111217094,4.96728,-0.41496000000000005,4.98458247,1.2172800000000001,0.35504,1.268,3.75,-0.77,3.8282371922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 10:00:00,5.17136,-0.18502000000000002,5.1746687479,1.25136,0.36498,1.3035,3.92,-0.55,3.9583961399,5.35136,-0.34502000000000005,5.3624707598,1.25136,0.36498,1.3035,4.1,-0.71,4.1610215092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 10:30:00,5.39928,-0.16146000000000002,5.4016936094,1.22928,0.35854,1.2805,4.17,-0.52,4.2022969909,5.5892800000000005,-0.32146,5.5985165401,1.22928,0.35854,1.2805,4.36,-0.68,4.4127089186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 11:00:00,5.59656,-0.11642000000000001,5.5977707572,1.2465600000000001,0.36358,1.2985,4.35,-0.48,4.3764026323,5.80656,-0.28642,5.8136198233,1.2465600000000001,0.36358,1.2985,4.5600000000000005,-0.65,4.6060937898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 11:30:00,5.76696,-0.08922000000000001,5.7676501151,1.23696,0.36078000000000005,1.2885,4.53,-0.45,4.5522961239,5.98696,-0.25922,5.9925691527,1.23696,0.36078000000000005,1.2885,4.75,-0.62,4.7902922667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 12:00:00,5.95704,0.29372000000000004,5.9642767374000005,1.24704,0.36372000000000004,1.299,4.71,-0.07,4.7105201411,6.18704,-0.16628,6.1892740285,1.24704,0.36372000000000004,1.299,4.94,-0.53,4.9683498267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 12:30:00,6.31392,0.00406,6.3139213053,1.21392,0.35406000000000004,1.2645,5.1,-0.35000000000000003,5.1119956964,6.55392,-0.17594,6.5562811296,1.21392,0.35406000000000004,1.2645,5.34,-0.53,5.3662370428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 13:00:00,6.31984,0.01162,6.3198506826,1.23984,0.36162000000000005,1.2915,5.08,-0.35000000000000003,5.0920428121,6.55984,-0.16838,6.5620006591,1.23984,0.36162000000000005,1.2915,5.32,-0.53,5.3463351934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 13:30:00,6.41,1.665334537e-16,6.41,1.2,0.35000000000000003,1.25,5.21,-0.35000000000000003,5.221743004,6.64,-0.18,6.642439311,1.2,0.35000000000000003,1.25,5.44,-0.53,5.4657570381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 14:00:00,6.3216,0.0063,6.3216031392,1.2216,0.3563,1.2725,5.1,-0.35000000000000003,5.1119956964,6.5516,-0.17370000000000002,6.5539022155,1.2216,0.3563,1.2725,5.33,-0.53,5.3562860267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 14:30:00,6.31896,-0.00322,6.3189608204,1.18896,0.34678000000000003,1.2385,5.13,-0.35000000000000003,5.1419257093,6.55896,-0.20322,6.5621074854,1.18896,0.34678000000000003,1.2385,5.37,-0.55,5.3980922556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 15:00:00,6.24016,-0.024120000000000003,6.2402066152,1.22016,0.35588000000000003,1.271,5.02,-0.38,5.0343619258,6.48016,-0.19412000000000001,6.4830668823,1.22016,0.35588000000000003,1.271,5.26,-0.55,5.288676583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 15:30:00,6.18336,-0.02902,6.1834280986,1.20336,0.35098,1.2535,4.98,-0.38,4.9944769496,6.41336,-0.22902000000000003,6.4174478299,1.20336,0.35098,1.2535,5.21,-0.58,5.2421846591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 16:00:00,6.24304,-0.08328,6.2435954385,1.2230400000000001,0.35672000000000004,1.274,5.02,-0.44,5.0392459753,6.48304,-0.27328,6.4887972383,1.2230400000000001,0.35672000000000004,1.274,5.26,-0.63,5.2975937934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 16:30:00,6.35424,-0.09168000000000001,6.3549013525,1.19424,0.34832,1.244,5.16,-0.44,5.178725712,6.59424,-0.28168000000000004,6.6002533891,1.19424,0.34832,1.244,5.4,-0.63,5.4366257918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 17:00:00,6.46592,-0.08244000000000001,6.4664455306,1.22592,0.35756000000000004,1.2770000000000001,5.24,-0.44,5.2584408336,6.70592,-0.27244,6.7114518996,1.22592,0.35756000000000004,1.2770000000000001,5.48,-0.63,5.516094633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 17:30:00,6.4424,-0.0893,6.443018877,1.2024,0.3507,1.2525,5.24,-0.44,5.2584408336,6.6824,-0.2793,6.6882343148,1.2024,0.3507,1.2525,5.48,-0.63,5.516094633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 18:00:00,6.26984,-0.15588000000000002,6.2717774355,1.17984,0.34412000000000004,1.229,5.09,-0.5,5.1144989979,6.49984,-0.34588,6.5090362574,1.17984,0.34412000000000004,1.229,5.32,-0.6900000000000001,5.3645596278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 18:30:00,6.03992,-0.18794000000000002,6.0428432919,1.06992,0.31206,1.1145,4.97,-0.5,4.9950875868,6.24992,-0.37794000000000005,6.2613368100999995,1.06992,0.31206,1.1145,5.18,-0.6900000000000001,5.2257535342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 19:00:00,5.87664,-0.18598,5.8795821493,1.07664,0.31402,1.1215,4.8,-0.5,4.8259714048,6.08664,-0.37598000000000004,6.0982413407,1.07664,0.31402,1.1215,5.01,-0.6900000000000001,5.0572917654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 19:30:00,5.73288,-0.26416,5.7389627634,1.08288,0.31584,1.1280000000000001,4.65,-0.58,4.6860324369,5.94288,-0.45416000000000006,5.9602083856,1.08288,0.31584,1.1280000000000001,4.86,-0.77,4.9206198796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 20:00:00,5.74488,-0.29066000000000003,5.7522282161,1.09488,0.31934,1.1405,4.65,-0.61,4.6898400826,5.95488,-0.47066,5.9734509833,1.09488,0.31934,1.1405,4.86,-0.79,4.9237891913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 20:30:00,5.99056,-0.22942,5.9949514302,1.03056,0.30058,1.0735000000000001,4.96,-0.53,4.9882361612,6.19056,-0.40942,6.2040839654,1.03056,0.30058,1.0735000000000001,5.16,-0.71,5.2086178589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 21:00:00,5.9308,-0.0181,5.9308276193000005,1.0008,0.2919,1.0425,4.93,-0.31,4.9397368351,6.1608,-0.11810000000000001,6.1619318602,1.0008,0.2919,1.0425,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 21:30:00,5.70144,0.017920000000000002,5.7014681618,1.02144,0.29792,1.064,4.68,-0.28,4.6883685862,5.91144,-0.13208,5.9129153554,1.02144,0.29792,1.064,4.89,-0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 22:00:00,5.41392,-0.20844000000000001,5.4179310627,1.03392,0.30156000000000005,1.077,4.38,-0.51,4.4095918178,5.61392,-0.27844,5.6208208119,1.03392,0.30156000000000005,1.077,4.58,-0.58,4.6165788199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 22:30:00,5.34256,-0.6134200000000001,5.3776604067000005,1.22256,0.35658,1.2735,4.12,-0.97,4.232646926,5.51256,-0.79342,5.5693655877,1.22256,0.35658,1.2735,4.29,-1.15,4.4414637227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 23:00:00,4.94496,-0.6527200000000001,4.9878525239,1.22496,0.35728000000000004,1.276,3.7199999999999998,-1.01,3.8546724893,5.10496,-0.8127200000000001,5.1692485334,1.22496,0.35728000000000004,1.276,3.88,-1.17,4.0525670877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 23:30:00,4.88208,-1.05606,4.9949942793,1.5220799999999999,0.44394000000000006,1.5855000000000001,3.36,-1.5,3.6796195456,5.01208,-1.2160600000000001,5.1574943383,1.5220799999999999,0.44394000000000006,1.5855000000000001,3.49,-1.6600000000000001,3.8646733368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 00:00:00,4.20592,-0.58994,4.2470922111,1.16592,0.34006000000000003,1.2145000000000001,3.04,-0.93,3.1790721917,4.33592,-0.72994,4.3969324136,1.16592,0.34006000000000003,1.2145000000000001,3.17,-1.07,3.3457136757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 00:30:00,3.88536,-0.5005200000000001,3.9174663496,1.0953600000000001,0.31948000000000004,1.141,2.79,-0.8200000000000001,2.9080061898,4.00536,-0.6405200000000001,4.0562512989,1.0953600000000001,0.31948000000000004,1.141,2.91,-0.96,3.0642617382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 01:00:00,3.68872,-0.44954000000000005,3.7160114976000003,1.09872,0.32046,1.1445,2.59,-0.77,2.7020362692,3.7987200000000003,-0.56954,3.8411781331,1.09872,0.32046,1.1445,2.7,-0.89,2.8429034454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 01:30:00,3.85272,-0.8200400000000001,3.9390248793,1.30272,0.37996,1.357,2.55,-1.2,2.8182441342,3.9527200000000002,-0.9400400000000001,4.0629632782,1.30272,0.37996,1.357,2.65,-1.32,2.96055738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 02:00:00,4.0172,-0.9479000000000001,4.1275186553,1.4472,0.42210000000000003,1.5075,2.5700000000000003,-1.37,2.9123530006,4.1172,-1.0679,4.2534393436,1.4472,0.42210000000000003,1.5075,2.67,-1.49,3.0576134484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 02:30:00,4.06296,-1.05872,4.1986345399000005,1.51296,0.44128000000000006,1.576,2.55,-1.5,2.9584624385,4.14296,-1.17872,4.3073772066,1.51296,0.44128000000000006,1.576,2.63,-1.62,3.0888994804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 03:00:00,3.7880000000000003,-0.9235000000000001,3.8989480953,1.428,0.41650000000000004,1.4875,2.36,-1.34,2.7138901967,3.868,-1.0435,4.0062845942,1.428,0.41650000000000004,1.4875,2.44,-1.46,2.8434486104000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 03:30:00,3.65232,-0.82974,3.7453851404,1.37232,0.40026000000000006,1.4295,2.2800000000000002,-1.23,2.590617687,3.72232,-0.9397400000000001,3.8391115444,1.37232,0.40026000000000006,1.4295,2.35,-1.34,2.7051986988000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 04:00:00,3.52864,-0.75248,3.6079809312,1.32864,0.38752000000000003,1.384,2.2,-1.1400000000000001,2.4778216239,3.59864,-0.85248,3.6982336324,1.32864,0.38752000000000003,1.384,2.27,-1.24,2.5866000851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 04:30:00,3.2622400000000003,-0.44268,3.2921384236,1.1222400000000001,0.32732,1.169,2.14,-0.77,2.2743130831,3.34224,-0.53268,3.38442258,1.1222400000000001,0.32732,1.169,2.22,-0.86,2.3807561824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 05:00:00,3.24384,-0.47638,3.278633229,1.14384,0.33362,1.1915,2.1,-0.81,2.2507998578,3.32384,-0.57638,3.3734442711,1.14384,0.33362,1.1915,2.18,-0.91,2.3623081933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 05:30:00,3.26648,-0.41186000000000006,3.292342669,1.05648,0.30814,1.1005,2.21,-0.72,2.3243278598,3.34648,-0.5018600000000001,3.3839018677,1.05648,0.30814,1.1005,2.29,-0.81,2.4290327293000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 06:00:00,3.2948,-0.4636,3.3272559264,1.0848,0.3164,1.13,2.21,-0.78,2.3436083291,3.3948,-0.5636,3.4412660461,1.0848,0.3164,1.13,2.31,-0.88,2.471942556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 06:30:00,3.27152,-0.38914000000000004,3.2945823787,1.03152,0.30086,1.0745,2.24,-0.6900000000000001,2.3438643305,3.36152,-0.48914,3.3969213488,1.03152,0.30086,1.0745,2.33,-0.79,2.4602845364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:00:00,3.45608,-0.41906000000000004,3.4813934351,1.06608,0.31094000000000005,1.1105,2.39,-0.73,2.4989997999,3.55608,-0.5390600000000001,3.5967055273,1.06608,0.31094000000000005,1.1105,2.49,-0.85,2.631083427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:30:00,3.6650400000000003,-0.32228,3.6791823276,1.05504,0.30772000000000005,1.099,2.61,-0.63,2.6849581002000003,3.77504,-0.44228000000000006,3.8008602447,1.05504,0.30772000000000005,1.099,2.7199999999999998,-0.75,2.8215066897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 08:00:00,3.9745600000000003,-0.41242,3.9959000801,1.05456,0.30758,1.0985,2.92,-0.72,3.0074573979,4.09456,-0.54242,4.1303318329,1.05456,0.30758,1.0985,3.04,-0.85,3.1565962681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 08:30:00,4.3876,-0.45570000000000005,4.4112012253,1.0776,0.3143,1.1225,3.31,-0.77,3.3983819679,4.5276,-0.5757,4.5640543654,1.0776,0.3143,1.1225,3.45,-0.89,3.5629482174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 09:00:00,4.71648,-0.41936,4.7350867362999995,1.23648,0.36064,1.288,3.48,-0.78,3.5663426644,4.86648,-0.5693600000000001,4.8996732952,1.23648,0.36064,1.288,3.63,-0.93,3.7472389836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 09:30:00,5.166,-0.672,5.2095239706,1.536,0.448,1.6,3.63,-1.12,3.7988550907,5.326,-0.8220000000000001,5.3890592871,1.536,0.448,1.6,3.79,-1.27,3.9971239661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 10:00:00,5.5904,-0.7128,5.6356593226000005,1.6703999999999999,0.4872,1.74,3.92,-1.2,4.0995609521,5.7504,-0.8828,5.8177689882,1.6703999999999999,0.4872,1.74,4.08,-1.37,4.3038703512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 10:30:00,5.95952,-0.73014,6.0040805333,1.6795200000000001,0.48986,1.7495,4.28,-1.22,4.4504831198,6.15952,-0.9201400000000001,6.2278683552,1.6795200000000001,0.48986,1.7495,4.48,-1.4100000000000001,4.6966477407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 11:00:00,6.09144,-0.7095800000000001,6.132629538,1.68144,0.49042,1.7515,4.41,-1.2,4.570350096,6.27144,-0.88958,6.334217572,1.68144,0.49042,1.7515,4.59,-1.38,4.7929635926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 11:30:00,6.19248,-0.7063600000000001,6.2326361197,1.6924800000000002,0.49364,1.763,4.5,-1.2,4.6572524089,6.39248,-0.88636,6.4536373155,1.6924800000000002,0.49364,1.763,4.7,-1.38,4.8984079046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 12:00:00,6.32184,-0.7448800000000001,6.3655720246,1.73184,0.50512,1.804,4.59,-1.25,4.7571630201,6.52184,-0.92488,6.587093441,1.73184,0.50512,1.804,4.79,-1.43,4.998899879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 12:30:00,6.61216,-0.90812,6.6742296784,1.89216,0.55188,1.971,4.72,-1.46,4.9406477308,6.83216,-1.11812,6.9230486493,1.89216,0.55188,1.971,4.94,-1.67,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 13:00:00,6.69184,-0.9423800000000001,6.7578696828,1.9118400000000002,0.55762,1.9915,4.78,-1.5,5.0098303364,6.89184,-1.15238,6.9875201789,1.9118400000000002,0.55762,1.9915,4.98,-1.71,5.2654059672999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 13:30:00,6.20224,-0.33518000000000003,6.2112902565,1.42224,0.41482,1.4815,4.78,-0.75,4.8384811666,6.42224,-0.5251800000000001,6.4436775719,1.42224,0.41482,1.4815,5.0,-0.9400000000000001,5.087592751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 14:00:00,5.94976,0.05118,5.9499801218,1.1697600000000001,0.34118000000000004,1.2185,4.78,-0.29,4.788788991,6.16976,-0.07882,6.1702634506,1.1697600000000001,0.34118000000000004,1.2185,5.0,-0.42,5.0176089923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 14:30:00,5.76616,0.34888,5.7767048046,1.1961600000000001,0.34888,1.246,4.57,0.0,4.57,5.97616,0.11888000000000001,5.9773422857,1.1961600000000001,0.34888,1.246,4.78,-0.23,4.7855302736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 15:00:00,5.69496,0.5697800000000001,5.7233922328,1.16496,0.33978,1.2135,4.53,0.23,4.535835094,5.91496,0.33978,5.9247111533000005,1.16496,0.33978,1.2135,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 15:30:00,5.72856,0.34958,5.739216484,1.19856,0.34958,1.2485,4.53,0.0,4.53,5.9485600000000005,0.31958000000000003,5.9571383608,1.19856,0.34958,1.2485,4.75,-0.03,4.7500947359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 16:00:00,5.75744,0.06342,5.757789285,1.17744,0.34342,1.2265,4.58,-0.28,4.5885509695,5.96744,-0.06658,5.9678114121,1.17744,0.34342,1.2265,4.79,-0.41000000000000003,4.8075149506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 16:30:00,6.0596,-0.0172,6.0596244108,1.2096,0.3528,1.26,4.85,-0.37,4.8640929267,6.2796,-0.19720000000000001,6.2826955998,1.2096,0.3528,1.26,5.07,-0.55,5.0997450917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 17:00:00,6.49536,-0.24552000000000002,6.4999985846,1.21536,0.35448,1.266,5.28,-0.6000000000000001,5.3139815581,6.73536,-0.43552,6.7494260497,1.21536,0.35448,1.266,5.52,-0.79,5.5762442558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 17:30:00,6.9456,-0.5542,6.9676751503,1.4256,0.4158,1.4849999999999999,5.52,-0.97,5.6045784855,7.1956,-0.7742,7.2371296106,1.4256,0.4158,1.4849999999999999,5.77,-1.19,5.8914344603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 18:00:00,7.23696,-0.70172,7.2709009758,1.53696,0.44828,1.601,5.7,-1.15,5.8148516748,7.48696,-0.9317200000000001,7.5447115386,1.53696,0.44828,1.601,5.95,-1.38,6.1079374587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 18:30:00,7.1332,-0.6174000000000001,7.159869063,1.4832,0.43260000000000004,1.545,5.65,-1.05,5.7467382053,7.3832,-0.8474,7.4316706735,1.4832,0.43260000000000004,1.545,5.9,-1.28,6.0372510301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 19:00:00,7.02496,-0.56022,7.0472625501,1.40496,0.40978000000000003,1.4635,5.62,-0.97,5.7030956506,7.27496,-0.78022,7.3166786351,1.40496,0.40978000000000003,1.4635,5.87,-1.19,5.9894073163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 19:30:00,6.802960000000001,-0.61372,6.8305868708,1.39296,0.40628000000000003,1.451,5.41,-1.02,5.5053156131000005,7.03296,-0.83372,7.0822041343,1.39296,0.40628000000000003,1.451,5.64,-1.24,5.7747034556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 20:00:00,6.56432,-0.54124,6.5865953117,1.26432,0.36876000000000003,1.317,5.3,-0.91,5.3775552066,6.78432,-0.75124,6.8257863576,1.26432,0.36876000000000003,1.317,5.52,-1.12,5.6324772525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 20:30:00,6.81512,-0.71184,6.8521950352,1.3651200000000001,0.39816,1.422,5.45,-1.11,5.5618881686,7.04512,-0.9018400000000001,7.1026073522,1.3651200000000001,0.39816,1.422,5.68,-1.3,5.8268687989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 21:00:00,6.6596,0.0603,6.6598729905,1.0296,0.3003,1.0725,5.63,-0.24,5.6351131311,6.9096,-0.0697,6.9099515375,1.0296,0.3003,1.0725,5.88,-0.37,5.8916296557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 21:30:00,6.26552,-0.07214000000000001,6.2659352893,1.05552,0.30786,1.0995,5.21,-0.38,5.2238395841,6.49552,0.20786000000000002,6.4988449628,1.05552,0.30786,1.0995,5.44,-0.1,5.44091904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 22:00:00,6.12392,-0.66844,6.1602928664,1.27392,0.37156000000000006,1.327,4.85,-1.04,4.9602520097,6.32392,-0.8584400000000001,6.3819184733,1.27392,0.37156000000000006,1.327,5.05,-1.23,5.1976340772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 22:30:00,5.63464,-0.53198,5.6596970458,1.12464,0.32802000000000003,1.1715,4.51,-0.86,4.5912634427,5.8246400000000005,-0.7119800000000001,5.8679934092,1.12464,0.32802000000000003,1.1715,4.7,-1.04,4.8136888142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 23:00:00,5.1064,-0.1748,5.1093909617,1.0464,0.3052,1.09,4.06,-0.48,4.0882759202,5.2864,-0.33480000000000004,5.2969912214,1.0464,0.3052,1.09,4.24,-0.64,4.2880298506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 23:30:00,4.67104,-0.019280000000000002,4.6710797895,1.03104,0.30072000000000004,1.074,3.64,-0.32,3.6540388613,4.83104,-0.15928,4.8336650277,1.03104,0.30072000000000004,1.074,3.8,-0.46,3.8277408481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 00:00:00,4.37088,-0.6401600000000001,4.417510249,1.13088,0.32984,1.178,3.24,-0.97,3.3820851556,4.51088,-0.6901600000000001,4.5633714729,1.13088,0.32984,1.178,3.38,-1.02,3.5305523647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 00:30:00,4.05552,-0.55464,4.0932710636,1.11552,0.32536000000000004,1.162,2.94,-0.88,3.0688760157,4.18552,-0.69464,4.2427706042,1.11552,0.32536000000000004,1.162,3.07,-1.02,3.2350115919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 01:00:00,3.76904,-0.39528,3.7897109125,1.07904,0.31472,1.124,2.69,-0.71,2.7821214927,3.88904,-0.5252800000000001,3.9243536028,1.07904,0.31472,1.124,2.81,-0.84,2.932865493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 01:30:00,3.7817600000000002,-0.44032000000000004,3.8073075001000003,1.06176,0.30968,1.106,2.7199999999999998,-0.75,2.8215066897,3.87176,-0.55032,3.9106748267,1.06176,0.30968,1.106,2.81,-0.86,2.9386561555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 02:00:00,3.9100800000000002,-0.62456,3.9596465499,1.15008,0.33544,1.198,2.76,-0.96,2.9221909589,4.02008,-0.7445600000000001,4.0884487034,1.15008,0.33544,1.198,2.87,-1.08,3.0664800668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 02:30:00,3.81624,-0.5331800000000001,3.8533061973000002,1.08624,0.31682000000000005,1.1315,2.73,-0.85,2.8592656400000003,3.92624,-0.6431800000000001,3.9785727403,1.08624,0.31682000000000005,1.1315,2.84,-0.96,2.9978659076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:00:00,3.6832000000000003,-0.4524,3.7108796801,1.1232,0.3276,1.17,2.56,-0.78,2.6761913235,3.7832,-0.5624,3.8247739803,1.1232,0.3276,1.17,2.66,-0.89,2.8049420671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:30:00,3.5620000000000003,-0.3415,3.578332887,1.092,0.3185,1.1375,2.47,-0.66,2.5566579748000002,3.652,-0.4415,3.6785902531,1.092,0.3185,1.1375,2.56,-0.76,2.6704306769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 04:00:00,4.0844,-1.2358,4.2672620027,1.6944,0.49420000000000003,1.7650000000000001,2.39,-1.73,2.9504236984,4.1644,-1.3758,4.3857784942,1.6944,0.49420000000000003,1.7650000000000001,2.47,-1.87,3.0980316332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 04:30:00,4.06064,-1.27648,4.2565477091,1.76064,0.5135200000000001,1.834,2.3,-1.79,2.9144639301,4.13064,-1.40648,4.3635275638,1.76064,0.5135200000000001,1.834,2.37,-1.92,3.0501311447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 05:00:00,3.94064,-1.18898,4.1161045966,1.82064,0.53102,1.8965,2.12,-1.72,2.7299816849000003,4.01064,-1.31898,4.2219594325,1.82064,0.53102,1.8965,2.19,-1.85,2.8668100739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 05:30:00,4.1008,-1.3406,4.3143677405,2.0208,0.5894,2.105,2.08,-1.9300000000000002,2.8374812775000002,4.1708,-1.4706000000000001,4.422469559,2.0208,0.5894,2.105,2.15,-2.06,2.9775997045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:00:00,4.2144,-1.4033,4.4418935433,2.1144,0.6167,2.2025,2.1,-2.02,2.9138290959,4.2844,-1.5433,4.5538838644,2.1144,0.6167,2.2025,2.17,-2.16,3.0617805277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:30:00,4.11984,-1.11338,4.2676336124,1.8398400000000001,0.5366200000000001,1.9165,2.2800000000000002,-1.65,2.8144093519,4.20984,-1.25338,4.3924610698,1.8398400000000001,0.5366200000000001,1.9165,2.37,-1.79,2.970016835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 07:00:00,4.20568,-0.92376,4.3059350669,1.7356800000000001,0.50624,1.808,2.47,-1.43,2.854084792,4.30568,-1.06376,4.4351398625,1.7356800000000001,0.50624,1.808,2.5700000000000003,-1.57,3.0116108646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 07:30:00,4.40656,-0.6889200000000001,4.4600876449,1.54656,0.45108000000000004,1.611,2.86,-1.1400000000000001,3.078830947,4.53656,-0.8289200000000001,4.6116683532,1.54656,0.45108000000000004,1.611,2.99,-1.28,3.252460607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 08:00:00,4.9288,-0.9041,5.0110344491,1.7688000000000001,0.5159,1.8425,3.16,-1.42,3.4643902782,5.0688,-1.0541,5.177244465,1.7688000000000001,0.5159,1.8425,3.3,-1.57,3.6544356609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 08:30:00,5.41576,-1.04582,5.5158132537,1.86576,0.54418,1.9435,3.55,-1.5899999999999999,3.8898071932000002,5.56576,-1.2058200000000001,5.6948824615,1.86576,0.54418,1.9435,3.7,-1.75,4.0929817982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 09:00:00,5.6296800000000005,-1.00926,5.7194320216,2.05968,0.60074,2.1455,3.5700000000000003,-1.6099999999999999,3.9162482046,5.78968,-1.17926,5.9085572393,2.05968,0.60074,2.1455,3.73,-1.78,4.1329529395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 09:30:00,5.84616,-0.97362,5.9266788887,2.45616,0.71638,2.5585,3.39,-1.69,3.7879017939,6.00616,-1.14362,6.1140677662,2.45616,0.71638,2.5585,3.55,-1.8599999999999999,4.0077549825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 10:00:00,5.92936,-0.82852,5.9869654584,2.67936,0.7814800000000001,2.791,3.25,-1.6099999999999999,3.626927074,6.07936,-0.9885200000000001,6.1592036661,2.67936,0.7814800000000001,2.791,3.4,-1.77,3.8331318788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 10:30:00,5.5990400000000005,0.09472000000000001,5.5998411406,2.27904,0.6647200000000001,2.374,3.32,-0.5700000000000001,3.3685753665,5.76904,-0.05528,5.7693048455,2.27904,0.6647200000000001,2.374,3.49,-0.72,3.563495475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 11:00:00,5.61104,0.18822000000000003,5.6141959932,2.29104,0.66822,2.3865,3.32,-0.48,3.3545193396,5.78104,0.048220000000000006,5.7812410995,2.29104,0.66822,2.3865,3.49,-0.62,3.5446438467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 11:30:00,5.61312,0.25466,5.618893828,2.31312,0.67466,2.4095,3.3,-0.42,3.3266199062,5.78312,0.11466000000000001,5.7842565512,2.31312,0.67466,2.4095,3.47,-0.56,3.514896869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 12:00:00,5.68904,0.26222,5.6950799336,2.33904,0.68222,2.4365,3.35,-0.42,3.3762257034,5.87904,0.10222,5.8799285923,2.33904,0.68222,2.4365,3.54,-0.58,3.5871994648000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 12:30:00,5.8648,0.16390000000000002,5.8670897598,2.3448,0.6839000000000001,2.4425,3.52,-0.52,3.5582017930000003,6.0548,0.013900000000000001,6.0548159551,2.3448,0.6839000000000001,2.4425,3.71,-0.67,3.7700132626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 13:00:00,5.82832,0.26076000000000005,5.8341503066,2.36832,0.69076,2.467,3.46,-0.43,3.4866172718,5.99832,0.11076000000000001,5.999342514,2.36832,0.69076,2.467,3.63,-0.58,3.6760440694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 13:30:00,5.79712,0.30166000000000004,5.8049633117,2.33712,0.68166,2.4345,3.46,-0.38,3.4808045047,5.96712,0.16166000000000003,5.9693094282,2.33712,0.68166,2.4345,3.63,-0.52,3.6670560399000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 14:00:00,5.65128,0.38704000000000005,5.664518126,2.32128,0.6770400000000001,2.418,3.33,-0.29,3.3426037754999998,5.82128,0.29704,5.8288535408,2.32128,0.6770400000000001,2.418,3.5,-0.38,3.520568136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 14:30:00,5.59576,-0.07832,5.5963080687,2.40576,0.7016800000000001,2.5060000000000002,3.19,-0.78,3.2839762484,5.75576,-0.14832,5.7576707096,2.40576,0.7016800000000001,2.5060000000000002,3.35,-0.85,3.4561539318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 15:00:00,5.47848,-0.24586000000000002,5.4839940053,2.44848,0.7141400000000001,2.5505,3.03,-0.96,3.1784430151,5.62848,-0.38586000000000004,5.6416907971,2.44848,0.7141400000000001,2.5505,3.18,-1.1,3.3648774123000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 15:30:00,5.5216,-0.25370000000000004,5.5274252822,2.4216,0.7063,2.5225,3.1,-0.96,3.245242672,5.6916,-0.3937,5.7052002813,2.4216,0.7063,2.5225,3.27,-1.1,3.4500579705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 16:00:00,5.60712,-0.26334,5.6133005131,2.45712,0.7166600000000001,2.5595,3.15,-0.98,3.298924067,5.76712,-0.40334000000000003,5.781207162,2.45712,0.7166600000000001,2.5595,3.31,-1.12,3.4943525867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 16:30:00,5.86728,-0.25746,5.8729260382,2.47728,0.7225400000000001,2.5805,3.39,-0.98,3.5288099977,6.02728,-0.39746000000000004,6.0403707378,2.47728,0.7225400000000001,2.5805,3.55,-1.12,3.7224857286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 17:00:00,6.25168,-0.25326000000000004,6.2568077683,2.49168,0.72674,2.5955,3.76,-0.98,3.8856144945,6.44168,-0.41326,6.4549225441,2.49168,0.72674,2.5955,3.95,-1.1400000000000001,4.111216365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 17:30:00,6.7256800000000005,-0.24626,6.7301868808,2.51568,0.7337400000000001,2.6205,4.21,-0.98,4.3225571136,6.92568,-0.40626,6.9375853616,2.51568,0.7337400000000001,2.6205,4.41,-1.1400000000000001,4.5549643248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 18:00:00,6.95352,-0.21564000000000003,6.9568628706,2.48352,0.72436,2.5869999999999997,4.47,-0.9400000000000001,4.5677675072,7.17352,-0.41564,7.1855511828,2.48352,0.72436,2.5869999999999997,4.69,-1.1400000000000001,4.8265619234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 18:30:00,6.92544,-0.25758000000000003,6.9302284703,2.54544,0.7424200000000001,2.6515,4.38,-1.0,4.4927051984,7.14544,-0.45758000000000004,7.160076274,2.54544,0.7424200000000001,2.6515,4.6,-1.2,4.7539457296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 19:00:00,6.8148800000000005,-0.26066,6.8198631255,2.5348800000000002,0.7393400000000001,2.6405000000000003,4.28,-1.0,4.3952701851,7.02488,-0.46066,7.0399678018,2.5348800000000002,0.7393400000000001,2.6405000000000003,4.49,-1.2,4.6475907737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 19:30:00,6.69472,-0.29654,6.7012843433,2.51472,0.7334600000000001,2.6195,4.18,-1.03,4.3050319395,6.88472,-0.49654000000000004,6.9026025128,2.51472,0.7334600000000001,2.6195,4.37,-1.23,4.5398017578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 20:00:00,6.47392,-0.32094,6.4818703049,2.53392,0.73906,2.6395,3.94,-1.06,4.080098038,6.66392,-0.5209400000000001,6.6842507621,2.53392,0.73906,2.6395,4.13,-1.26,4.3179277437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 20:30:00,6.60456,-0.33492000000000005,6.6130465143,2.55456,0.7450800000000001,2.661,4.05,-1.08,4.191527168,6.80456,-0.51492,6.8240149033,2.55456,0.7450800000000001,2.661,4.25,-1.26,4.4328433313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 21:00:00,6.74632,-0.31024,6.7534496667,2.53632,0.7397600000000001,2.642,4.21,-1.05,4.3389630098,6.94632,-0.52024,6.9657742714,2.53632,0.7397600000000001,2.642,4.41,-1.26,4.5864692302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 21:30:00,6.43416,-0.37212,6.444911807,2.56416,0.7478800000000001,2.6710000000000003,3.87,-1.12,4.0288087569,6.61416,-0.55212,6.6371642288,2.56416,0.7478800000000001,2.6710000000000003,4.05,-1.3,4.2535279475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 22:00:00,6.0536,-0.3927,6.0663239487,2.4936,0.7273000000000001,2.5975,3.56,-1.12,3.7320235798,6.2136,-0.5727,6.2399367184,2.4936,0.7273000000000001,2.5975,3.7199999999999998,-1.3,3.94060909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 22:30:00,5.6665600000000005,-0.44892000000000004,5.6843145057,2.50656,0.7310800000000001,2.6109999999999998,3.16,-1.18,3.3731291111,5.81656,-0.60892,5.8483462449,2.50656,0.7310800000000001,2.6109999999999998,3.31,-1.34,3.570952254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 23:00:00,5.20968,-0.48676,5.2323704953,2.47968,0.7232400000000001,2.583,2.73,-1.21,2.9861346252,5.34968,-0.64676,5.3886338343,2.47968,0.7232400000000001,2.583,2.87,-1.37,3.1802201182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 23:30:00,4.6956,-0.5192,4.7242171838,2.5056000000000003,0.7308,2.61,2.19,-1.25,2.5216264593,4.8056,-0.6592,4.8506016122,2.5056000000000003,0.7308,2.61,2.3,-1.3900000000000001,2.6873965096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 00:00:00,4.33376,-0.5168200000000001,4.3644677396,2.51376,0.73318,2.6185,1.82,-1.25,2.2079175709,4.42376,-0.6568200000000001,4.4722550296,2.51376,0.73318,2.6185,1.9100000000000001,-1.3900000000000001,2.3622446952000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 00:30:00,4.01472,-0.57654,4.0559061934,2.51472,0.7334600000000001,2.6195,1.5,-1.31,1.9915069671,4.08472,-0.69654,4.1436825952,2.51472,0.7334600000000001,2.6195,1.57,-1.43,2.1236289695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 01:00:00,3.78256,-0.5459200000000001,3.8217520589,2.48256,0.7240800000000001,2.586,1.3,-1.27,1.8173882359,3.85256,-0.6659200000000001,3.9096889902000003,2.48256,0.7240800000000001,2.586,1.37,-1.3900000000000001,1.9516659550000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 01:30:00,3.75376,-0.5568200000000001,3.7948336788,2.51376,0.73318,2.6185,1.24,-1.29,1.7893294834,3.8137600000000003,-0.6568200000000001,3.8699066978000003,2.51376,0.73318,2.6185,1.3,-1.3900000000000001,1.9031815468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 02:00:00,3.8332,-0.5399,3.8710352943,2.5032,0.7301000000000001,2.6075,1.33,-1.27,1.8389671014000002,3.9032,-0.6599,3.9585904373,2.5032,0.7301000000000001,2.6075,1.4,-1.3900000000000001,1.9728405916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 02:30:00,3.80608,-0.5390600000000001,3.84406434,2.50608,0.73094,2.6105,1.3,-1.27,1.8173882359,3.86608,-0.6590600000000001,3.9218534713,2.50608,0.73094,2.6105,1.3599999999999999,-1.3900000000000001,1.9446593532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 03:00:00,3.69464,-0.5594800000000001,3.7367609771,2.50464,0.7305200000000001,2.609,1.19,-1.29,1.7550498568,3.75464,-0.6594800000000001,3.8121169185,2.50464,0.7305200000000001,2.609,1.25,-1.3900000000000001,1.8693849256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 03:30:00,3.56944,-0.56808,3.6143625717,2.50944,0.73192,2.614,1.06,-1.3,1.6773789077,3.61944,-0.6580800000000001,3.6787790366,2.50944,0.73192,2.614,1.11,-1.3900000000000001,1.7788198335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 04:00:00,3.52712,-0.56584,3.5722192542,2.5171200000000002,0.73416,2.622,1.01,-1.3,1.6462381359,3.56712,-0.6558400000000001,3.6269093179,2.5171200000000002,0.73416,2.622,1.05,-1.3900000000000001,1.7420103329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 04:30:00,3.49336,-0.5940200000000001,3.5435044589,2.5233600000000003,0.7359800000000001,2.6285,0.97,-1.33,1.6461470165,3.53336,-0.6940200000000001,3.6008744285,2.5233600000000003,0.7359800000000001,2.6285,1.01,-1.43,1.75071414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 05:00:00,3.4684,-0.5813,3.5167752629,2.4984,0.7287,2.6025,0.97,-1.31,1.6300306746,3.5084,-0.6813,3.5739390384,2.4984,0.7287,2.6025,1.01,-1.4100000000000001,1.7344163283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 05:30:00,3.4847200000000003,-0.57654,3.5320917103,2.51472,0.7334600000000001,2.6195,0.97,-1.31,1.6300306746,3.5247200000000003,-0.67654,3.5890608032999998,2.51472,0.7334600000000001,2.6195,1.01,-1.4100000000000001,1.7344163283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
