Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-15 06:00:00,3.55616,-0.5761200000000001,3.6025252532,2.51616,0.7338800000000001,2.621,1.04,-1.31,1.6726326554000002,3.61616,-0.67612,3.6788247308,2.51616,0.7338800000000001,2.621,1.1,-1.4100000000000001,1.7883232370000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 06:30:00,3.7213600000000002,-0.55752,3.7628910162,2.51136,0.73248,2.616,1.21,-1.29,1.7686718181,3.7813600000000003,-0.67752,3.8415773844,2.51136,0.73248,2.616,1.27,-1.4100000000000001,1.8976301009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 07:00:00,3.9478400000000002,-0.5243800000000001,3.9825136597,2.4878400000000003,0.72562,2.5915,1.46,-1.25,1.9220041623,4.02784,-0.6443800000000001,4.0790587946,2.4878400000000003,0.72562,2.5915,1.54,-1.37,2.0611889773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 07:30:00,4.26968,-0.51676,4.3008380811,2.47968,0.7232400000000001,2.583,1.79,-1.24,2.1775444886,4.35968,-0.64676,4.4073924491,2.47968,0.7232400000000001,2.583,1.88,-1.37,2.32622011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 08:00:00,4.6359200000000005,-0.42244000000000004,4.6551272593,2.42592,0.7075600000000001,2.527,2.21,-1.13,2.4821361768,4.74592,-0.56244,4.779131239,2.42592,0.7075600000000001,2.527,2.32,-1.27,2.6448629454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 08:30:00,4.97712,-0.38334,4.9918606801,2.45712,0.7166600000000001,2.5595,2.52,-1.1,2.7496181553,5.09712,-0.52334,5.123916183,2.45712,0.7166600000000001,2.5595,2.64,-1.24,2.9167104759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 09:00:00,5.17824,-0.34468000000000004,5.1896988159,2.41824,0.7053200000000001,2.519,2.76,-1.05,2.9529815441,5.31824,-0.48468000000000006,5.3402800863,2.41824,0.7053200000000001,2.519,2.9,-1.19,3.1346610662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 09:30:00,5.40584,-0.28538,5.4133675148,2.41584,0.70462,2.5165,2.99,-0.99,3.1496348995,5.55584,-0.43538000000000004,5.5728730337,2.41584,0.70462,2.5165,3.14,-1.1400000000000001,3.3405388787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 10:00:00,5.48504,-0.23978000000000002,5.4902785221,2.43504,0.7102200000000001,2.5365,3.05,-0.9500000000000001,3.194526569,5.64504,-0.38978,5.6584808076,2.43504,0.7102200000000001,2.5365,3.21,-1.1,3.3932432863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 10:30:00,5.57096,-0.20972000000000002,5.5749060799,2.40096,0.70028,2.501,3.17,-0.91,3.2980297148,5.73096,-0.34972000000000003,5.7416205552,2.40096,0.70028,2.501,3.33,-1.05,3.4916185359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 11:00:00,5.64648,-0.20186,5.6500870657,2.25648,0.6581400000000001,2.3505000000000003,3.39,-0.86,3.4973847372,5.82648,-0.35186,5.8370947097,2.25648,0.6581400000000001,2.3505000000000003,3.5700000000000003,-1.01,3.7101212918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 11:30:00,5.6592,-0.1519,5.6612382259,1.6392,0.4781,1.7075,4.02,-0.63,4.069066232,5.8492,-0.3019,5.8569859356,1.6392,0.4781,1.7075,4.21,-0.78,4.2816468794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 12:00:00,5.72248,-0.14136,5.7242257118,1.0924800000000001,0.31864000000000003,1.138,4.63,-0.46,4.652794859,5.93248,-0.30136,5.9401293589,1.0924800000000001,0.31864000000000003,1.138,4.84,-0.62,4.8795491595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 12:30:00,5.75624,-0.02068,5.7562771476,1.50624,0.43932000000000004,1.569,4.25,-0.46,4.2748216337,5.96624,-0.18068,5.9689752052,1.50624,0.43932000000000004,1.569,4.46,-0.62,4.5028879622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 13:00:00,5.60072,-0.0010400000000000001,5.6007200966,1.23072,0.35896000000000006,1.282,4.37,-0.36,4.3848033023,5.80072,-0.15104,5.8026860677,1.23072,0.35896000000000006,1.282,4.57,-0.51,4.5983692762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 13:30:00,5.46072,0.19396000000000002,5.464163559,1.5907200000000001,0.46396000000000004,1.657,3.87,-0.27,3.8794071712,5.66072,0.14396,5.6625502558,1.5907200000000001,0.46396000000000004,1.657,4.07,-0.32,4.0825604711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 14:00:00,5.32264,0.36702,5.3352788353000005,2.01264,0.5870200000000001,2.0965,3.31,-0.22,3.3173031215,5.49264,0.32702000000000003,5.5023664227,2.01264,0.5870200000000001,2.0965,3.48,-0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 14:30:00,5.25064,0.60102,5.2849262483,2.06064,0.60102,2.1465,3.19,0.0,3.19,5.42064,0.36102,5.4326488429,2.06064,0.60102,2.1465,3.36,-0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 15:00:00,5.21128,-0.035460000000000005,5.2114006419,2.14128,0.6245400000000001,2.2305,3.07,-0.66,3.1401433088,5.3712800000000005,-0.39546000000000003,5.3858181783,2.14128,0.6245400000000001,2.2305,3.23,-1.02,3.3872260037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 15:30:00,5.34304,-0.23828000000000002,5.3483505682,2.30304,0.6717200000000001,2.399,3.04,-0.91,3.1732790612,5.50304,-0.38828,5.5167210007000005,2.30304,0.6717200000000001,2.399,3.2,-1.06,3.3709939187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 16:00:00,5.29736,-0.12702000000000002,5.2988826228,2.30736,0.67298,2.4035,2.99,-0.8,3.0951736623,5.44736,-0.26702000000000004,5.4539004987,2.30736,0.67298,2.4035,3.14,-0.9400000000000001,3.2776821078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 16:30:00,5.52392,-0.050940000000000006,5.524154872,2.29392,0.6690600000000001,2.3895,3.23,-0.72,3.309274845,5.67392,-0.20094,5.6774769969,2.29392,0.6690600000000001,2.3895,3.38,-0.87,3.4901719155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 17:00:00,6.05544,-0.22258000000000003,6.0595293093,2.42544,0.70742,2.5265,3.63,-0.93,3.7472389836,6.23544,-0.39258000000000004,6.2477860919,2.42544,0.70742,2.5265,3.81,-1.1,3.9656147064000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 17:30:00,6.64536,-0.45052000000000003,6.6606139207,2.53536,0.73948,2.641,4.11,-1.19,4.2788082453000005,6.85536,-0.6405200000000001,6.8852179777,2.53536,0.73948,2.641,4.32,-1.38,4.5350633954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 18:00:00,6.61496,0.7622800000000001,6.6587361113,2.30496,0.6722800000000001,2.401,4.31,0.09,4.3109395728,6.83496,0.43228000000000005,6.8486162252,2.30496,0.6722800000000001,2.401,4.53,-0.24,4.5363531609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 18:30:00,6.60344,0.07642,6.6038821802,2.35344,0.68642,2.4515000000000002,4.25,-0.61,4.293553307,6.82344,-0.10358,6.8242261283,2.35344,0.68642,2.4515000000000002,4.47,-0.79,4.5392730696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 19:00:00,6.41992,0.11956000000000001,6.4210332035,2.32992,0.67956,2.427,4.09,-0.56,4.1281593961,6.62992,-0.07044,6.6302941865000005,2.32992,0.67956,2.427,4.3,-0.75,4.3649169522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 19:30:00,6.27032,0.14926,6.2720962564,2.26032,0.6592600000000001,2.3545,4.01,-0.51,4.0423013247,6.47032,-0.02074,6.47035324,2.26032,0.6592600000000001,2.3545,4.21,-0.68,4.2645632836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 20:00:00,6.1676,0.2043,6.1709827621,2.2776,0.6643,2.3725,3.89,-0.46,3.9171035217,6.3576,0.034300000000000004,6.3576925256,2.2776,0.6643,2.3725,4.08,-0.63,4.1283531826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 20:30:00,6.28296,-0.11872,6.2840815399,1.99296,0.58128,2.076,4.29,-0.7000000000000001,4.3467344064,6.4729600000000005,-0.29872000000000004,6.479849134,1.99296,0.58128,2.076,4.48,-0.88,4.5656105835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:00:00,6.47264,-0.29798,6.4794954009,2.13264,0.62202,2.2215,4.34,-0.92,4.4364400142000004,6.69264,-0.48798,6.7104064445,2.13264,0.62202,2.2215,4.5600000000000005,-1.11,4.6931545894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:30:00,6.1184,0.0887,6.1190429194,2.2584,0.6587000000000001,2.3525,3.86,-0.5700000000000001,3.9018585315000003,6.3184000000000005,-0.0913,6.3190596017,2.2584,0.6587000000000001,2.3525,4.06,-0.75,4.1286922869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 22:00:00,5.7024,0.6732,5.742,2.3424,0.6832,2.44,3.36,-0.01,3.3600148809,5.8824000000000005,0.3032,5.8902088248,2.3424,0.6832,2.44,3.54,-0.38,3.5603370627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 22:30:00,5.33768,0.44474,5.35617601,2.34768,0.68474,2.4455,2.99,-0.24,2.9996166422,5.49768,0.35474000000000006,5.5091129820999996,2.34768,0.68474,2.4455,3.15,-0.33,3.1672385449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 23:00:00,4.95184,0.16762000000000002,4.95467616,2.39184,0.69762,2.4915000000000003,2.56,-0.53,2.6142876659,5.09184,-0.20238,5.0958603052,2.39184,0.69762,2.4915000000000003,2.7,-0.9,2.8460498942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 23:30:00,4.45224,0.034820000000000004,4.4523761577,2.38224,0.6948200000000001,2.4815,2.07,-0.66,2.172671167,4.5822400000000005,-0.10518000000000001,4.5834469834,2.38224,0.6948200000000001,2.4815,2.2,-0.8,2.3409399821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 00:00:00,4.08576,-0.06832,4.0863311662,2.40576,0.7016800000000001,2.5060000000000002,1.6800000000000002,-0.77,1.8480530295,4.19576,-0.07832,4.196490915,2.40576,0.7016800000000001,2.5060000000000002,1.79,-0.78,1.952562419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 00:30:00,3.9728,-0.5671,4.0130714235,2.5128,0.7329,2.6175,1.46,-1.3,1.9548913013,4.0528,-0.6971,4.1123151934,2.5128,0.7329,2.6175,1.54,-1.43,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 01:00:00,3.7039999999999997,-0.3655,3.7219895553,2.484,0.7245,2.5875,1.22,-1.09,1.6360012225,3.774,-0.47550000000000003,3.803837043,2.484,0.7245,2.5875,1.29,-1.2,1.7618456232000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 01:30:00,3.64432,-0.21124,3.6504370423,2.46432,0.7187600000000001,2.567,1.18,-0.93,1.5024313628,3.71432,-0.32124,3.7281856445,2.46432,0.7187600000000001,2.567,1.25,-1.04,1.6260688792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 02:00:00,1.22,-1.05,1.6096272861,0.0,0.0,0.0,1.22,-1.05,1.6096272861,1.29,-1.15,1.7281782315,0.0,0.0,0.0,1.29,-1.15,1.7281782315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 02:30:00,1.22,-0.9400000000000001,1.5401298647,0.0,0.0,0.0,1.22,-0.9400000000000001,1.5401298647,1.27,-1.04,1.6414932225999999,0.0,0.0,0.0,1.27,-1.04,1.6414932225999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 03:00:00,1.08,-0.75,1.31487642,0.0,0.0,0.0,1.08,-0.75,1.31487642,1.15,-0.84,1.4241137595,0.0,0.0,0.0,1.15,-0.84,1.4241137595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 03:30:00,0.98,-0.59,1.1438968485,0.0,0.0,0.0,0.98,-0.59,1.1438968485,1.04,-0.68,1.2425779654,0.0,0.0,0.0,1.04,-0.68,1.2425779654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 04:00:00,0.93,-0.63,1.1232987136,0.0,0.0,0.0,0.93,-0.63,1.1232987136,0.98,-0.7000000000000001,1.2043255374,0.0,0.0,0.0,0.98,-0.7000000000000001,1.2043255374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 04:30:00,0.9,-1.02,1.3602940859000001,0.0,0.0,0.0,0.9,-1.02,1.3602940859000001,0.9400000000000001,-1.11,1.4545446023,0.0,0.0,0.0,0.9400000000000001,-1.11,1.4545446023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 05:00:00,0.88,-1.55,1.7823860412,0.0,0.0,0.0,0.88,-1.55,1.7823860412,0.92,-1.6600000000000001,1.8978935692,0.0,0.0,0.0,0.92,-1.6600000000000001,1.8978935692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 05:30:00,0.92,-1.79,2.0125854019,0.0,0.0,0.0,0.92,-1.79,2.0125854019,0.96,-1.9100000000000001,2.1376856645,0.0,0.0,0.0,0.96,-1.9100000000000001,2.1376856645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:00:00,1.02,-2.04,2.280789337,0.0,0.0,0.0,1.02,-2.04,2.280789337,1.06,-2.17,2.4150569351,0.0,0.0,0.0,1.06,-2.17,2.4150569351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:30:00,1.13,-1.57,1.9343732835,0.0,0.0,0.0,1.13,-1.57,1.9343732835,1.19,-1.6800000000000002,2.0587617638,0.0,0.0,0.0,1.19,-1.6800000000000002,2.0587617638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 07:00:00,1.38,-1.57,2.0902870616,0.0,0.0,0.0,1.38,-1.57,2.0902870616,1.45,-1.6800000000000002,2.2192115717,0.0,0.0,0.0,1.45,-1.6800000000000002,2.2192115717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 07:30:00,1.75,-1.45,2.2726636355,0.0,0.0,0.0,1.75,-1.45,2.2726636355,1.83,-1.58,2.4177055238,0.0,0.0,0.0,1.83,-1.58,2.4177055238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 08:00:00,2.11,-0.98,2.3264780248,0.0,0.0,0.0,2.11,-0.98,2.3264780248,2.22,-1.11,2.482035455,0.0,0.0,0.0,2.22,-1.11,2.482035455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 08:30:00,2.43,-1.3,2.755884613,0.0,0.0,0.0,2.43,-1.3,2.755884613,2.56,-1.45,2.9421250823,0.0,0.0,0.0,2.56,-1.45,2.9421250823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 09:00:00,2.62,-1.27,2.9115803269000002,0.0,0.0,0.0,2.62,-1.27,2.9115803269000002,2.76,-1.42,3.1038685539,0.0,0.0,0.0,2.76,-1.42,3.1038685539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 09:30:00,2.96,-0.64,3.0283989169,0.0,0.0,0.0,2.96,-0.64,3.0283989169,3.11,-0.78,3.2063218803,0.0,0.0,0.0,3.11,-0.78,3.2063218803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 10:00:00,3.07,-0.33,3.0876852171,0.0,0.0,0.0,3.07,-0.33,3.0876852171,3.23,-0.46,3.2625909949,0.0,0.0,0.0,3.23,-0.46,3.2625909949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 10:30:00,3.2,-0.33,3.2169706247,0.0,0.0,0.0,3.2,-0.33,3.2169706247,3.37,-0.46,3.4012497703,0.0,0.0,0.0,3.37,-0.46,3.4012497703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 11:00:00,3.22,-0.47000000000000003,3.2541204649,0.0,0.0,0.0,3.22,-0.47000000000000003,3.2541204649,3.37,-0.61,3.4247627655,0.0,0.0,0.0,3.37,-0.61,3.4247627655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 11:30:00,3.25,-0.31,3.2647511391,0.0,0.0,0.0,3.25,-0.31,3.2647511391,3.42,-0.44,3.4481879299,0.0,0.0,0.0,3.42,-0.44,3.4481879299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 12:00:00,3.32,-0.31,3.3344414825,0.0,0.0,0.0,3.32,-0.31,3.3344414825,3.49,-0.44,3.5176270411,0.0,0.0,0.0,3.49,-0.44,3.5176270411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 12:30:00,3.44,-0.31,3.4539397794,0.0,0.0,0.0,3.44,-0.31,3.4539397794,3.62,-0.46,3.6491094804,0.0,0.0,0.0,3.62,-0.46,3.6491094804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 13:00:00,3.35,-0.26,3.3600744039,0.0,0.0,0.0,3.35,-0.26,3.3600744039,3.5300000000000002,-0.33,3.5453913747,0.0,0.0,0.0,3.5300000000000002,-0.33,3.5453913747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 13:30:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,3.47,0.06,3.4705186932,0.0,0.0,0.0,3.47,0.06,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 14:00:00,3.19,-0.59,3.2441023412,0.0,0.0,0.0,3.19,-0.59,3.2441023412,3.35,-0.71,3.4244123583,0.0,0.0,0.0,3.35,-0.71,3.4244123583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 14:30:00,3.08,-0.87,3.2005155835,0.0,0.0,0.0,3.08,-0.87,3.2005155835,3.24,-1.0,3.3908111123999998,0.0,0.0,0.0,3.24,-1.0,3.3908111123999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 15:00:00,2.9699999999999998,-0.8,3.075857604,0.0,0.0,0.0,2.9699999999999998,-0.8,3.075857604,3.13,-0.93,3.2652411856,0.0,0.0,0.0,3.13,-0.93,3.2652411856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 15:30:00,2.9699999999999998,-0.9,3.1033691369,0.0,0.0,0.0,2.9699999999999998,-0.9,3.1033691369,3.13,-1.04,3.2982571155000002,0.0,0.0,0.0,3.13,-1.04,3.2982571155000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 16:00:00,3.07,-0.73,3.1555982,0.0,0.0,0.0,3.07,-0.73,3.1555982,3.22,-0.87,3.3354609876,0.0,0.0,0.0,3.22,-0.87,3.3354609876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 16:30:00,3.42,-0.9500000000000001,3.5494929215,0.0,0.0,0.0,3.42,-0.9500000000000001,3.5494929215,3.6,-1.12,3.7701989337,0.0,0.0,0.0,3.6,-1.12,3.7701989337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 17:00:00,3.79,-1.18,3.9694458051,0.0,0.0,0.0,3.79,-1.18,3.9694458051,3.98,-1.37,4.2091923216,0.0,0.0,0.0,3.98,-1.37,4.2091923216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 17:30:00,4.23,-0.63,4.2766575734,0.0,0.0,0.0,4.23,-0.63,4.2766575734,4.45,-0.81,4.5231183933,0.0,0.0,0.0,4.45,-0.81,4.5231183933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 18:00:00,4.42,-1.01,4.5339276571,0.0,0.0,0.0,4.42,-1.01,4.5339276571,4.63,-1.22,4.7880371761,0.0,0.0,0.0,4.63,-1.22,4.7880371761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 18:30:00,4.5,-1.24,4.667718929,0.0,0.0,0.0,4.5,-1.24,4.667718929,4.71,-1.44,4.9252106554,0.0,0.0,0.0,4.71,-1.44,4.9252106554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 19:00:00,4.34,0.42,4.3602752207,0.0,0.0,0.0,4.34,0.42,4.3602752207,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 19:30:00,4.11,0.04,4.1101946426,0.0,0.0,0.0,4.11,0.04,4.1101946426,4.33,-0.11,4.3313970033,0.0,0.0,0.0,4.33,-0.11,4.3313970033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 20:00:00,3.99,-0.59,4.0333856746,0.0,0.0,0.0,3.99,-0.59,4.0333856746,4.19,-0.77,4.2601643161,0.0,0.0,0.0,4.19,-0.77,4.2601643161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 20:30:00,4.11,-0.78,4.1833598937,0.0,0.0,0.0,4.11,-0.78,4.1833598937,4.31,-0.96,4.4156200018,0.0,0.0,0.0,4.31,-0.96,4.4156200018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 21:00:00,3.99,-0.7000000000000001,4.0509381629,0.0,0.0,0.0,3.99,-0.7000000000000001,4.0509381629,4.18,-0.87,4.2695784334999995,0.0,0.0,0.0,4.18,-0.87,4.2695784334999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 21:30:00,3.67,-0.48,3.7012565434,0.0,0.0,0.0,3.67,-0.48,3.7012565434,3.86,-0.5700000000000001,3.9018585315000003,0.0,0.0,0.0,3.86,-0.5700000000000001,3.9018585315000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 22:00:00,3.35,-1.3599999999999999,3.6155359215000002,0.0,0.0,0.0,3.35,-1.3599999999999999,3.6155359215000002,3.5,-1.29,3.7301608544000002,0.0,0.0,0.0,3.5,-1.29,3.7301608544000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 22:30:00,3.01,-1.31,3.2827122932,0.0,0.0,0.0,3.01,-1.31,3.2827122932,3.15,-1.48,3.4803591769,0.0,0.0,0.0,3.15,-1.48,3.4803591769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 23:00:00,2.59,-1.04,2.7910034038,0.0,0.0,0.0,2.59,-1.04,2.7910034038,2.7199999999999998,-1.18,2.9649283297,0.0,0.0,0.0,2.7199999999999998,-1.18,2.9649283297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 23:30:00,2.21,-0.89,2.3824777019,0.0,0.0,0.0,2.21,-0.89,2.3824777019,2.33,-1.02,2.5434818655,0.0,0.0,0.0,2.33,-1.02,2.5434818655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 00:00:00,1.82,-0.61,1.9195051446,0.0,0.0,0.0,1.82,-0.61,1.9195051446,1.9300000000000002,-0.72,2.0599271832,0.0,0.0,0.0,1.9300000000000002,-0.72,2.0599271832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 00:30:00,3.83936,-0.09102,3.8404387575000003,2.25936,0.65898,2.3535,1.58,-0.75,1.7489711261,3.92936,-0.20102,3.9344985767000002,2.25936,0.65898,2.3535,1.67,-0.86,1.8784301957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 01:00:00,3.74736,-0.59952,3.7950139921,2.36736,0.6904800000000001,2.466,1.38,-1.29,1.889047379,3.81736,-0.71952,3.8845780208000003,2.36736,0.6904800000000001,2.466,1.45,-1.4100000000000001,2.0225231766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 01:30:00,3.73872,-0.69454,3.8026849791,2.41872,0.7054600000000001,2.5195,1.32,-1.4,1.9241621553,3.7987200000000003,-0.80454,3.8829831638,2.41872,0.7054600000000001,2.5195,1.38,-1.51,2.045605045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 02:00:00,3.7889600000000003,-0.63322,3.8415082259,2.38896,0.6967800000000001,2.4885,1.4,-1.33,1.9310359914,3.85896,-0.7432200000000001,3.9298789103000002,2.38896,0.6967800000000001,2.4885,1.47,-1.44,2.0577900768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 02:30:00,3.6535200000000003,-0.49064,3.6863174036,2.36352,0.6893600000000001,2.462,1.29,-1.18,1.7482848737999999,3.70352,-0.6006400000000001,3.7519100202,2.36352,0.6893600000000001,2.462,1.34,-1.29,1.8600268815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 03:00:00,3.45384,-0.17388,3.4582141345,2.28384,0.66612,2.379,1.17,-0.84,1.4403124661,3.51384,-0.26388,3.5237344111,2.28384,0.66612,2.379,1.23,-0.93,1.5420116731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 03:30:00,3.31424,-0.07668000000000001,3.3151269357,2.27424,0.66332,2.3689999999999998,1.04,-0.74,1.2764011908000001,3.36424,-0.16668000000000002,3.3683665181,2.27424,0.66332,2.3689999999999998,1.09,-0.8300000000000001,1.3700364959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 04:00:00,3.37336,-0.5690200000000001,3.4210146813,2.40336,0.70098,2.5035,0.97,-1.27,1.5980613255,3.41336,-0.6690200000000001,3.4783062329,2.40336,0.70098,2.5035,1.01,-1.37,1.7020575783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 04:30:00,3.45208,-0.82606,3.549539611,2.48208,0.72394,2.5855,0.97,-1.55,1.8284966503,3.49208,-0.9360600000000001,3.6153604315,2.48208,0.72394,2.5855,1.01,-1.6600000000000001,1.9431160541999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 05:00:00,3.4336,-0.7727,3.5194707344,2.4936,0.7273000000000001,2.5975,0.9400000000000001,-1.5,1.7701977291,3.4836,-0.8827,3.593692843,2.4936,0.7273000000000001,2.5975,0.99,-1.6099999999999999,1.8900264548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 05:30:00,3.48712,-0.7958400000000001,3.5767816819,2.5171200000000002,0.73416,2.622,0.97,-1.53,1.8115739013,3.53712,-0.9058400000000001,3.6512688206,2.5171200000000002,0.73416,2.622,1.02,-1.6400000000000001,1.9313207916000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 06:00:00,3.60576,-0.9458200000000001,3.7277447136,2.58576,0.7541800000000001,2.6935000000000002,1.02,-1.7000000000000002,1.9825236442,3.64576,-1.05582,3.7955660777,2.58576,0.7541800000000001,2.6935000000000002,1.06,-1.81,2.0975461854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 06:30:00,3.90512,-1.20934,4.088088239,2.74512,0.80066,2.8595,1.16,-2.01,2.3207110979,3.95512,-1.33934,4.1757401559,2.74512,0.80066,2.8595,1.21,-2.14,2.4583937846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 07:00:00,3.846,-0.6895,3.9073170143000002,2.436,0.7105,2.5375,1.4100000000000001,-1.4,1.9869826371000001,3.916,-0.7995,3.9967807358,2.436,0.7105,2.5375,1.48,-1.51,2.1143556938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 07:30:00,4.22816,-0.8926200000000001,4.3213548165,2.52816,0.73738,2.6335,1.7000000000000002,-1.63,2.3551857676,4.30816,-1.02262,4.427865654,2.52816,0.73738,2.6335,1.78,-1.76,2.5031979546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 08:00:00,4.6104,-0.8803000000000001,4.693688981,2.5704000000000002,0.7497,2.6775,2.04,-1.63,2.6112257658,4.7004,-1.0103,4.8077506435,2.5704000000000002,0.7497,2.6775,2.13,-1.76,2.763059898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 08:30:00,4.76992,-0.46044,4.7920915893,2.32992,0.67956,2.427,2.44,-1.1400000000000001,2.6931765630999998,4.87992,-0.5904400000000001,4.9155100041,2.32992,0.67956,2.427,2.55,-1.27,2.8487541136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 09:00:00,5.13344,-0.6260800000000001,5.1714777772,2.41344,0.7039200000000001,2.5140000000000002,2.7199999999999998,-1.33,3.0277549438,5.26344,-0.7760800000000001,5.3203478082,2.41344,0.7039200000000001,2.5140000000000002,2.85,-1.48,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 09:30:00,5.39808,-0.52056,5.4231218316,2.39808,0.6994400000000001,2.498,3.0,-1.22,3.2385799357,5.53808,-0.67056,5.5785285515,2.39808,0.6994400000000001,2.498,3.14,-1.37,3.4258575569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 10:00:00,5.33032,0.22176,5.3349310024,2.20032,0.64176,2.292,3.13,-0.42,3.1580531978,5.48032,0.08176000000000001,5.4809298481,2.20032,0.64176,2.292,3.2800000000000002,-0.56,3.3274614949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 10:30:00,5.5936,0.25980000000000003,5.5996300771000005,2.1936,0.6398,2.285,3.4,-0.38,3.4211693907000003,5.7636,0.10980000000000001,5.7646457827,2.1936,0.6398,2.285,3.5700000000000003,-0.53,3.6091273183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 11:00:00,5.66088,0.13484000000000002,5.6624856909,2.21088,0.6448400000000001,2.303,3.45,-0.51,3.4874919355,5.82088,-0.0051600000000000005,5.8208822871,2.21088,0.6448400000000001,2.303,3.61,-0.65,3.6680512537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 11:30:00,5.61928,-0.05396,5.6195390736,2.24928,0.6560400000000001,2.343,3.37,-0.71,3.4439802555,5.76928,-0.20396000000000003,5.7728841492,2.24928,0.6560400000000001,2.343,3.52,-0.86,3.6235341864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 12:00:00,5.76752,-0.34114000000000005,5.7776001463,2.32752,0.67886,2.4245,3.44,-1.02,3.5880356743,5.92752,-0.51114,5.9495174132,2.32752,0.67886,2.4245,3.6,-1.19,3.791582783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 12:30:00,5.8964,-0.3798,5.9086192126,2.3664,0.6902,2.465,3.5300000000000002,-1.07,3.688604072,6.0764,-0.5598000000000001,6.1021318406,2.3664,0.6902,2.465,3.71,-1.25,3.914920178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 13:00:00,5.97792,-0.37644000000000005,5.9897608133,2.37792,0.6935600000000001,2.477,3.6,-1.07,3.7556490784000003,6.15792,-0.55644,6.1830093159,2.37792,0.6935600000000001,2.477,3.7800000000000002,-1.25,3.981318877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 13:30:00,6.02744,-0.32658000000000004,6.0362809287,2.37744,0.69342,2.4765,3.65,-1.02,3.7898416853,6.20744,-0.49658,6.2272709151,2.37744,0.69342,2.4765,3.83,-1.19,4.010610926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 14:00:00,5.91512,-0.16184,5.9173335887,2.32512,0.6781600000000001,2.422,3.59,-0.84,3.6869635203,6.08512,-0.32184,6.0936250623,2.32512,0.6781600000000001,2.422,3.76,-1.0,3.8907068766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 14:30:00,5.68232,-0.057240000000000006,5.682608292,2.27232,0.66276,2.367,3.41,-0.72,3.485182922,5.84232,-0.19724000000000003,5.8456485183,2.27232,0.66276,2.367,3.5700000000000003,-0.86,3.6721247256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 15:00:00,5.62464,0.04052,5.6247859515,2.26464,0.6605200000000001,2.359,3.36,-0.62,3.4167235768,5.80464,-0.10948000000000001,5.8056723469,2.26464,0.6605200000000001,2.359,3.54,-0.77,3.6227751793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 15:30:00,5.6337600000000005,-0.12682000000000002,5.635187224,2.03376,0.59318,2.1185,3.6,-0.72,3.6712940498,5.8037600000000005,-0.27682,5.8103579451,2.03376,0.59318,2.1185,3.77,-0.87,3.8690825786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 16:00:00,5.73008,0.050440000000000006,5.730301999,1.75008,0.51044,1.823,3.98,-0.46,4.0064947273,5.9200800000000005,-0.11956000000000001,5.9212871743,1.75008,0.51044,1.823,4.17,-0.63,4.2173214248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 16:30:00,5.98224,0.16232000000000002,5.9844417618,1.7222400000000002,0.50232,1.794,4.26,-0.34,4.2735465365,6.19224,0.03232,6.1923243455,1.7222400000000002,0.50232,1.794,4.47,-0.47000000000000003,4.4946412538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 17:00:00,6.4636,-0.1952,6.4665468374,1.8336000000000001,0.5348,1.9100000000000001,4.63,-0.73,4.6871953234,6.6736,-0.37520000000000003,6.6841388376,1.8336000000000001,0.5348,1.9100000000000001,4.84,-0.91,4.9248045647000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 17:30:00,7.06424,-0.32168,7.0715602804,1.91424,0.55832,1.994,5.15,-0.88,5.2246435285,7.30424,-0.52168,7.3228458949,1.91424,0.55832,1.994,5.39,-1.08,5.4971356178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 18:00:00,7.06904,0.49722000000000005,7.0865050801,1.7390400000000001,0.50722,1.8115,5.33,-0.01,5.3300093809,7.33904,0.14722000000000002,7.3405164566,1.7390400000000001,0.50722,1.8115,5.6,-0.36,5.611559498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 18:30:00,7.09664,0.95652,7.1608120908,1.73664,0.5065200000000001,1.8090000000000002,5.36,0.45,5.3788567559,7.37664,0.7765200000000001,7.4173985332,1.73664,0.5065200000000001,1.8090000000000002,5.64,0.27,5.6464590674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 19:00:00,6.92624,0.7193200000000001,6.9634920694,1.74624,0.50932,1.819,5.18,0.21,5.1842550092,7.17624,0.34932,7.1847369472,1.74624,0.50932,1.819,5.43,-0.16,5.432356763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 19:30:00,6.75536,0.51198,6.7747333711,1.75536,0.51198,1.8285,5.0,0.0,5.0,6.98536,0.27198,6.9906528629,1.75536,0.51198,1.8285,5.23,-0.24,5.2355037962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 20:00:00,6.57664,0.84652,6.630896606,1.73664,0.5065200000000001,1.8090000000000002,4.84,0.34,4.8519274521,6.81664,0.5165200000000001,6.8361812293,1.73664,0.5065200000000001,1.8090000000000002,5.08,0.01,5.0800098425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 20:30:00,6.55624,0.77932,6.6023952169,1.74624,0.50932,1.819,4.8100000000000005,0.27,4.8175720026,6.78624,0.48932000000000003,6.8038582731,1.74624,0.50932,1.819,5.04,-0.02,5.0400396824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 21:00:00,6.45288,0.21834,6.4565728254,1.74288,0.50834,1.8155000000000001,4.71,-0.29,4.7189193678,6.68288,0.08834,6.6834638512,1.74288,0.50834,1.8155000000000001,4.94,-0.42,4.9578221025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 21:30:00,6.15432,0.48876000000000003,6.1736975145,1.74432,0.50876,1.8170000000000002,4.41,-0.02,4.4100453512,6.37432,0.16876000000000002,6.3765535676,1.74432,0.50876,1.8170000000000002,4.63,-0.34,4.6424670166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 22:00:00,5.83008,0.43044000000000004,5.8459482892,1.75008,0.51044,1.823,4.08,-0.08,4.0807842384,6.04008,0.16044,6.042210473,1.75008,0.51044,1.823,4.29,-0.35000000000000003,4.30425371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 22:30:00,5.45168,0.16674000000000003,5.454229281,1.77168,0.5167400000000001,1.8455,3.68,-0.35000000000000003,3.696606552,5.63168,0.00674,5.6316840332,1.77168,0.5167400000000001,1.8455,3.86,-0.51,3.8935459417000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 23:00:00,5.11624,-0.27318000000000003,5.1235279886,1.80624,0.5268200000000001,1.8815,3.31,-0.8,3.4053046853,5.27624,-0.38318,5.2901356741,1.80624,0.5268200000000001,1.8815,3.47,-0.91,3.5873388466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 23:30:00,4.73448,-0.38786000000000004,4.7503406457,1.82448,0.5321400000000001,1.9005,2.91,-0.92,3.0519665791,4.87448,-0.53786,4.904064503,1.82448,0.5321400000000001,1.9005,3.05,-1.07,3.2322438027000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 00:00:00,4.31616,-0.0036200000000000004,4.3161615181,1.73616,0.50638,1.8085,2.58,-0.51,2.6299239533,4.43616,-0.12362000000000001,4.4378820906,1.73616,0.50638,1.8085,2.7,-0.63,2.7725259241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 00:30:00,3.98808,-0.09306,3.9891656082,1.73808,0.5069400000000001,1.8105,2.25,-0.6000000000000001,2.3286262044,4.09808,-0.22306,4.1041461292,1.73808,0.5069400000000001,1.8105,2.36,-0.73,2.4703238654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 01:00:00,3.7587200000000003,0.05296000000000001,3.7590930821,1.75872,0.5129600000000001,1.832,2.0,-0.46,2.052218312,3.86872,-0.05704000000000001,3.869140473,1.75872,0.5129600000000001,1.832,2.11,-0.5700000000000001,2.1856349192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 01:30:00,3.74768,0.01974,3.7477319875,1.74768,0.5097400000000001,1.8205,2.0,-0.49,2.0591503102,3.85768,-0.06026000000000001,3.8581506256,1.74768,0.5097400000000001,1.8205,2.11,-0.5700000000000001,2.1856349192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 02:00:00,4.12256,-0.8984200000000001,4.2193197852,2.06256,0.60158,2.1485,2.06,-1.5,2.5482543044,4.21256,-1.01842,4.3339175177,2.06256,0.60158,2.1485,2.15,-1.62,2.6920066865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 02:30:00,3.98552,-0.79964,4.0649469615,1.95552,0.5703600000000001,2.037,2.03,-1.37,2.4490406285,4.05552,-0.9196400000000001,4.1584829205,1.95552,0.5703600000000001,2.037,2.1,-1.49,2.5748980562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 03:00:00,3.9100800000000002,-0.8595600000000001,4.0034446418,1.99008,0.5804400000000001,2.073,1.92,-1.44,2.4,3.9700800000000003,-0.9795600000000001,4.0891408633,1.99008,0.5804400000000001,2.073,1.98,-1.56,2.5207141845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 03:30:00,3.6215200000000003,-0.59414,3.669933167,1.87152,0.54586,1.9495,1.75,-1.1400000000000001,2.0885641,3.69152,-0.7041400000000001,3.7580757111,1.87152,0.54586,1.9495,1.82,-1.25,2.2079175709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 04:00:00,3.54384,-0.59638,3.5936709713,1.8638400000000002,0.54362,1.9415,1.6800000000000002,-1.1400000000000001,2.0302709179,3.61384,-0.70638,3.6822292501,1.8638400000000002,0.54362,1.9415,1.75,-1.25,2.1505813168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 04:30:00,3.49384,-0.59638,3.5443739997,1.8638400000000002,0.54362,1.9415,1.63,-1.1400000000000001,1.9890952717000001,3.55384,-0.70638,3.6233618988,1.8638400000000002,0.54362,1.9415,1.69,-1.25,2.1020466217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 05:00:00,3.49848,-0.6933600000000001,3.5665263772999998,1.90848,0.55664,1.988,1.5899999999999999,-1.25,2.0225231766,3.5584800000000003,-0.8033600000000001,3.6480360744,1.90848,0.55664,1.988,1.65,-1.3599999999999999,2.1382469455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 05:30:00,3.5196,-0.7072,3.5899465177,1.9296000000000002,0.5628000000000001,2.01,1.5899999999999999,-1.27,2.0349447167,3.5796,-0.8172,3.6716960659,1.9296000000000002,0.5628000000000001,2.01,1.65,-1.38,2.1510230124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 06:00:00,3.58944,-0.8255800000000001,3.6831592214,1.96944,0.57442,2.0515,1.62,-1.4,2.1411212016,3.65944,-0.9355800000000001,3.7771432393,1.96944,0.57442,2.0515,1.69,-1.51,2.2663186007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 06:30:00,3.57272,-0.7425400000000001,3.6490675316,1.84272,0.53746,1.9195000000000002,1.73,-1.28,2.1520455386,3.65272,-0.8625400000000001,3.7531771408,1.84272,0.53746,1.9195000000000002,1.81,-1.4,2.2882526084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 07:00:00,3.91872,-0.9070400000000001,4.0223237065,1.75872,0.5129600000000001,1.832,2.16,-1.42,2.5849564793,4.00872,-1.04704,4.1432027225,1.75872,0.5129600000000001,1.832,2.25,-1.56,2.7379006556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 07:30:00,4.35624,-1.12818,4.4999574498,1.92624,0.5618200000000001,2.0065,2.43,-1.69,2.9598986469,4.45624,-1.27818,4.6359269893,1.92624,0.5618200000000001,2.0065,2.5300000000000002,-1.8399999999999999,3.128338217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 08:00:00,4.6288,-1.0291,4.7418178213,1.8888,0.5509000000000001,1.9675,2.74,-1.58,3.1629100525,4.7488,-1.1691,4.8905926277,1.8888,0.5509000000000001,1.9675,2.86,-1.72,3.3373642294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 08:30:00,5.03472,-1.04154,5.1413238616,1.91472,0.5584600000000001,1.9945,3.12,-1.6,3.5063371201,5.16472,-1.20154,5.3026437793,1.91472,0.5584600000000001,1.9945,3.25,-1.76,3.6959572508000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 09:00:00,5.22312,-0.91534,5.3027190997,1.83312,0.53466,1.9095,3.39,-1.45,3.6870855699,5.36312,-1.07534,5.4698640065,1.83312,0.53466,1.9095,3.5300000000000002,-1.6099999999999999,3.8798195833999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 09:30:00,5.30168,-0.37326000000000004,5.3148032748,1.5316800000000002,0.44674,1.5955,3.77,-0.8200000000000001,3.8581472237,5.47168,-0.5432600000000001,5.4985828583,1.5316800000000002,0.44674,1.5955,3.94,-0.99,4.0624746153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 10:00:00,5.83008,-0.61706,5.8626441006,1.69008,0.49294000000000004,1.7605,4.14,-1.11,4.2862221128,6.02008,-0.7970600000000001,6.0726162278,1.69008,0.49294000000000004,1.7605,4.33,-1.29,4.5180748112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 10:30:00,6.27848,-0.6258600000000001,6.3095968057,1.72848,0.50414,1.8005,4.55,-1.13,4.6882192781,6.47848,-0.81586,6.529650117,1.72848,0.50414,1.8005,4.75,-1.32,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 11:00:00,6.22816,0.10238000000000001,6.2290014168,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.78,-0.32,4.7906993226,6.45816,-0.07762000000000001,6.4586264368,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.01,-0.5,5.0348882808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 11:30:00,6.4588,0.0184,6.4588262091,1.4688,0.4284,1.53,4.99,-0.41000000000000003,5.0068153551,6.6888000000000005,-0.16160000000000002,6.6907518262,1.4688,0.4284,1.53,5.22,-0.59,5.2532370972999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 12:00:00,6.61704,-0.04628,6.6172018407,1.48704,0.43372000000000005,1.549,5.13,-0.48,5.1524072044,6.85704,-0.23628000000000002,6.8611096624000005,1.48704,0.43372000000000005,1.549,5.37,-0.67,5.4116356123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 12:30:00,6.75616,0.46638,6.7722380533,1.4961600000000002,0.43638000000000005,1.5585,5.26,0.03,5.2600855506,6.99616,0.13638,6.997489139,1.4961600000000002,0.43638000000000005,1.5585,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 13:00:00,6.88304,-0.12578,6.8841891498,1.52304,0.44422000000000006,1.5865,5.36,-0.5700000000000001,5.3902226299,7.13304,-0.31578,7.140026376,1.52304,0.44422000000000006,1.5865,5.61,-0.76,5.661245446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 13:30:00,6.92648,0.050640000000000004,6.9266651139,1.47648,0.43064,1.538,5.45,-0.38,5.4632316444,7.17648,-0.11936000000000001,7.1774725356,1.47648,0.43064,1.538,5.7,-0.55,5.7264736095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 14:00:00,6.82312,0.20966,6.8263404435,1.47312,0.42966000000000004,1.5345,5.35,-0.22,5.3545214539,7.08312,0.12966,7.0843066457,1.47312,0.42966000000000004,1.5345,5.61,-0.30000000000000004,5.6180156639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 14:30:00,6.6975999999999996,0.6493,6.7289996471,1.4376,0.4193,1.4975,5.26,0.23,5.2650261158,6.9576,0.1693,6.9596594924,1.4376,0.4193,1.4975,5.52,-0.25,5.5256583318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 15:00:00,6.66752,0.75636,6.7102834068,1.42752,0.41636,1.487,5.24,0.34,5.2510189487,6.92752,0.64636,6.9576083966,1.42752,0.41636,1.487,5.5,0.23,5.5048069903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 15:30:00,6.55856,0.8295800000000001,6.6108178201,1.43856,0.41958,1.4985,5.12,0.41000000000000003,5.1363897827,6.81856,0.6695800000000001,6.8513573728,1.43856,0.41958,1.4985,5.38,0.25,5.3858054179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 16:00:00,6.59376,0.7481800000000001,6.636071447,1.43376,0.41818000000000005,1.4935,5.16,0.33,5.1705415577,6.84376,0.6681800000000001,6.8763010005,1.43376,0.41818000000000005,1.4935,5.41,0.25,5.4157732597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 16:30:00,6.72624,0.6518200000000001,6.7577491704,1.44624,0.42182000000000003,1.5065,5.28,0.23,5.2850070955,6.97624,0.19182000000000002,6.978876661,1.44624,0.42182000000000003,1.5065,5.53,-0.23,5.5347809351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 17:00:00,7.10048,0.08014,7.1009322381,1.44048,0.42014,1.5005000000000002,5.66,-0.34,5.6702028182,7.36048,-0.04986,7.3606488743,1.44048,0.42014,1.5005000000000002,5.92,-0.47000000000000003,5.9386277876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 17:30:00,7.51696,-0.20172,7.5196661229,1.53696,0.44828,1.601,5.98,-0.65,6.0152223567,7.77696,-0.41172000000000003,7.7878508075,1.53696,0.44828,1.601,6.24,-0.86,6.2989840451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 18:00:00,7.68872,-0.28954,7.694169783,1.5787200000000001,0.46046000000000004,1.6445,6.11,-0.75,6.1558589977,7.9587200000000005,-0.50954,7.9750144232,1.5787200000000001,0.46046000000000004,1.6445,6.38,-0.97,6.4533169766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 18:30:00,7.53552,-0.08964000000000001,7.5360531447,1.47552,0.43036,1.537,6.06,-0.52,6.0822693133,7.80552,-0.58964,7.8277594368,1.47552,0.43036,1.537,6.33,-1.02,6.4116534528999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 19:00:00,7.29232,0.66776,7.3228296717,1.43232,0.41776,1.492,5.86,0.25,5.8653303402,7.57232,0.52776,7.590689086,1.43232,0.41776,1.492,6.14,0.11,6.140985263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 19:30:00,6.98472,0.73846,7.023648386,1.43472,0.41846000000000005,1.4945,5.55,0.32,5.5592175708,7.24472,0.63846,7.2727985707,1.43472,0.41846000000000005,1.4945,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 20:00:00,6.82904,0.34972000000000003,6.8379888418,1.43904,0.41972000000000004,1.499,5.39,-0.07,5.3904545263,7.07904,-0.010280000000000001,7.0790474642,1.43904,0.41972000000000004,1.499,5.64,-0.43,5.6563680927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 20:30:00,6.79432,-0.26124,6.7993404533,1.5043199999999999,0.43876000000000004,1.5670000000000002,5.29,-0.7000000000000001,5.3361128174,7.02432,-0.45124000000000003,7.0387988322,1.5043199999999999,0.43876000000000004,1.5670000000000002,5.52,-0.89,5.591287866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 21:00:00,6.75904,-0.24278000000000002,6.7633988386,1.49904,0.43722000000000005,1.5615,5.26,-0.68,5.3037722425,6.98904,-0.43278000000000005,7.0024266258,1.49904,0.43722000000000005,1.5615,5.49,-0.87,5.5585069938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 21:30:00,6.4507200000000005,-0.20104000000000002,6.4538519971,1.47072,0.42896,1.532,4.98,-0.63,5.0196912256,6.67072,-0.39104000000000005,6.6821716231,1.47072,0.42896,1.532,5.2,-0.8200000000000001,5.2642568326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 22:00:00,6.07048,0.09014000000000001,6.0711492034,1.44048,0.42014,1.5005000000000002,4.63,-0.33,4.6417453614,6.29048,-0.06986,6.2908679091,1.44048,0.42014,1.5005000000000002,4.85,-0.49,4.8746897337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 22:30:00,5.68376,0.40818000000000004,5.698397902,1.43376,0.41818000000000005,1.4935,4.25,-0.01,4.2500117647,5.89376,0.10818000000000001,5.8947527387,1.43376,0.41818000000000005,1.4935,4.46,-0.31,4.4707605617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 23:00:00,5.29176,0.40468000000000004,5.3072111132,1.42176,0.41468000000000005,1.4809999999999999,3.87,-0.01,3.8700129199,5.48176,0.14468,5.483668936,1.42176,0.41468000000000005,1.4809999999999999,4.06,-0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 23:30:00,4.89912,-0.027340000000000003,4.8991962861000005,1.44912,0.42266000000000004,1.5095,3.45,-0.45,3.4792240514,5.05912,-0.23734000000000002,5.0646841412,1.44912,0.42266000000000004,1.5095,3.61,-0.66,3.6698365086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 00:00:00,4.52992,-0.032940000000000004,4.5300397625,1.42992,0.41706000000000004,1.4895,3.1,-0.45,3.1324910215,4.66992,-0.15294000000000002,4.6724237233,1.42992,0.41706000000000004,1.4895,3.24,-0.5700000000000001,3.2897568299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 00:30:00,4.28712,-0.55334,4.3226823906,1.49712,0.43666000000000005,1.5594999999999999,2.79,-0.99,2.9604391566,4.41712,-0.65334,4.4651766202,1.49712,0.43666000000000005,1.5594999999999999,2.92,-1.09,3.1168092659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 01:00:00,4.04816,-0.55012,4.0853679638,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.54,-0.99,2.726114451,4.15816,-0.65012,4.2086756349,1.5081600000000002,0.43988000000000005,1.5710000000000002,2.65,-1.09,2.8654144552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 01:30:00,3.99088,-0.53766,4.0269344979,1.55088,0.45234,1.6155,2.44,-0.99,2.6331919793000003,4.09088,-0.65766,4.14340631,1.55088,0.45234,1.6155,2.54,-1.11,2.771948773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 02:00:00,4.15784,-0.7068800000000001,4.2175007765,1.58784,0.46312000000000003,1.654,2.5700000000000003,-1.17,2.8237917770000003,4.26784,-0.8368800000000001,4.3491178876,1.58784,0.46312000000000003,1.654,2.68,-1.3,2.9786574157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 02:30:00,4.05416,-0.49712000000000006,4.084524648,1.4841600000000001,0.43288000000000004,1.546,2.5700000000000003,-0.93,2.7330934854,4.16416,-0.6071200000000001,4.2081852621,1.4841600000000001,0.43288000000000004,1.546,2.68,-1.04,2.8747173774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 03:00:00,3.8342400000000003,-0.20168000000000003,3.8395404933,1.43424,0.41832,1.494,2.4,-0.62,2.4787900274,3.92424,-0.31168,3.9365980237000002,1.43424,0.41832,1.494,2.49,-0.73,2.5948024973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 03:30:00,3.68536,-0.19552000000000003,3.6905428327000003,1.45536,0.42448,1.516,2.23,-0.62,2.3145841959,3.77536,-0.30552,3.787701889,1.45536,0.42448,1.516,2.32,-0.73,2.4321389763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 04:00:00,3.53696,-0.09672000000000001,3.5382821821,1.41696,0.41328000000000004,1.476,2.12,-0.51,2.1804815982,3.62696,-0.19672,3.6322909575,1.41696,0.41328000000000004,1.476,2.21,-0.61,2.2926403992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 04:30:00,3.5048,-0.2461,3.513429699,1.3848,0.40390000000000004,1.4425,2.12,-0.65,2.2174083972,3.5948,-0.3461,3.6114224691,1.3848,0.40390000000000004,1.4425,2.21,-0.75,2.3337951924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 05:00:00,3.41632,-0.20274,3.4223304706,1.39632,0.40726,1.4545,2.02,-0.61,2.1100947846,3.50632,-0.30274,3.5193652054999998,1.39632,0.40726,1.4545,2.11,-0.71,2.2262524565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 05:30:00,3.38576,-0.17582,3.3903220275,1.38576,0.40418000000000004,1.4435,2.0,-0.58,2.0824024587,3.47576,-0.27582,3.4866867152,1.38576,0.40418000000000004,1.4435,2.09,-0.68,2.1978398486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 06:00:00,3.29048,-0.21736000000000003,3.2976512854,1.38048,0.40264000000000005,1.438,1.9100000000000001,-0.62,2.0081085628,3.38048,-0.30736,3.3944241338,1.38048,0.40264000000000005,1.438,2.0,-0.71,2.1222865028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 06:30:00,3.38072,-0.22604000000000002,3.3882682597000002,1.35072,0.39396000000000003,1.407,2.03,-0.62,2.1225691979,3.48072,-0.31604000000000004,3.4950383403,1.35072,0.39396000000000003,1.407,2.13,-0.71,2.2452171387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 07:00:00,3.5288,-0.1966,3.5342723438,1.3488,0.3934,1.405,2.18,-0.59,2.2584286573,3.6188000000000002,-0.3166,3.6326228816,1.3488,0.3934,1.405,2.27,-0.71,2.3784448701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 07:30:00,3.7359999999999998,-0.28450000000000003,3.7468168156,1.3559999999999999,0.3955,1.4125,2.38,-0.68,2.4752373624,3.836,-0.3945,3.8562321312,1.3559999999999999,0.3955,1.4125,2.48,-0.79,2.6027869678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
