Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-19 08:00:00,4.0612,-0.4184,4.0826956781,1.4112,0.4116,1.47,2.65,-0.8300000000000001,2.7769407628,4.1712,-0.5484,4.2070954351,1.4112,0.4116,1.47,2.76,-0.96,2.9221909589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 08:30:00,4.6248000000000005,-0.6886,4.6757828222,1.4448,0.4214,1.505,3.18,-1.11,3.3681597349,4.7648,-0.8386,4.8380335881,1.4448,0.4214,1.505,3.32,-1.26,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 09:00:00,5.09672,-0.82554,5.1631454609,1.6267200000000002,0.47446000000000005,1.6945000000000001,3.47,-1.3,3.7055229051,5.25672,-0.9855400000000001,5.3483076061,1.6267200000000002,0.47446000000000005,1.6945000000000001,3.63,-1.46,3.912607826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 09:30:00,5.7528,-1.0346,5.8450923859,1.7328000000000001,0.5054000000000001,1.8050000000000002,4.02,-1.54,4.3048809507,5.9328,-1.2246000000000001,6.0578676942,1.7328000000000001,0.5054000000000001,1.8050000000000002,4.2,-1.73,4.5423452093000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 10:00:00,5.74056,-0.5944200000000001,5.7712532651,1.39056,0.40558000000000005,1.4485000000000001,4.35,-1.0,4.4634627813,5.94056,-0.7644200000000001,5.9895401368000005,1.39056,0.40558000000000005,1.4485000000000001,4.55,-1.17,4.6980208599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 10:30:00,6.0124,-0.44680000000000003,6.0289786863,1.3824,0.4032,1.44,4.63,-0.85,4.7073771891,6.2324,-0.6268,6.263839717,1.3824,0.4032,1.44,4.85,-1.03,4.9581649831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 11:00:00,6.32184,-0.46238,6.3387267057,1.43184,0.41762000000000005,1.4915,4.89,-0.88,4.9685510966,6.55184,-0.6423800000000001,6.5832559915,1.43184,0.41762000000000005,1.4915,5.12,-1.06,5.2285753318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 11:30:00,6.5652,-0.6164000000000001,6.5940730963,1.5552000000000001,0.4536,1.62,5.01,-1.07,5.1229874097,6.7952,-0.8264,6.845266978,1.5552000000000001,0.4536,1.62,5.24,-1.28,5.394070819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 12:00:00,6.72992,-0.66044,6.7622484574,1.60992,0.46956000000000003,1.677,5.12,-1.13,5.2432146628,6.95992,-0.8704400000000001,7.0141394483,1.60992,0.46956000000000003,1.677,5.35,-1.34,5.5152606466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 12:30:00,6.39656,0.026080000000000002,6.3966131664,1.18656,0.34608000000000005,1.236,5.21,-0.32,5.2198180045,6.64656,-0.16392,6.6485810215,1.18656,0.34608000000000005,1.236,5.46,-0.51,5.4837669535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 13:00:00,6.6288800000000005,-0.10866,6.6297705126,1.23888,0.36134000000000005,1.2905,5.39,-0.47000000000000003,5.4104528461,6.8788800000000005,-0.30866000000000005,6.8858014094,1.23888,0.36134000000000005,1.2905,5.64,-0.67,5.6796566798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 13:30:00,6.532,-0.1165,6.533038822,1.212,0.35350000000000004,1.2625,5.32,-0.47000000000000003,5.3407209251,6.772,-0.3165,6.7793920266,1.212,0.35350000000000004,1.2625,5.5600000000000005,-0.67,5.6002232098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 14:00:00,6.41768,0.04474,6.4178359476,1.14768,0.33474000000000004,1.1955,5.27,-0.29,5.2779730958,6.66768,-0.07526000000000001,6.668104727,1.14768,0.33474000000000004,1.1955,5.52,-0.41000000000000003,5.5352055066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 14:30:00,6.26856,0.11208000000000001,6.2695618986,1.13856,0.33208000000000004,1.186,5.13,-0.22,5.134715182,6.50856,0.0020800000000000003,6.5085603324,1.13856,0.33208000000000004,1.186,5.37,-0.33,5.38013011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 15:00:00,6.08176,0.10718000000000001,6.0827043533,1.12176,0.32718,1.1685,4.96,-0.22,4.9648766349,6.30176,-0.00282,6.301760631,1.12176,0.32718,1.1685,5.18,-0.33,5.1905009392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 15:30:00,6.07768,0.33474000000000004,6.0868912468,1.14768,0.33474000000000004,1.1955,4.93,0.0,4.93,6.30768,0.07474,6.3081227834,1.14768,0.33474000000000004,1.1955,5.16,-0.26,5.1665462352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 16:00:00,6.14944,0.66942,6.1857687841,1.12944,0.32942000000000005,1.1765,5.02,0.34,5.0315007701,6.3894400000000005,0.10942,6.3903768473,1.12944,0.32942000000000005,1.1765,5.26,-0.22,5.2645987501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 16:30:00,6.23472,0.56096,6.2599049194,1.13472,0.33096000000000003,1.182,5.1,0.23,5.1051836402,6.47472,0.11096,6.4756707143,1.13472,0.33096000000000003,1.182,5.34,-0.22,5.3445299138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 17:00:00,6.44152,-0.034140000000000004,6.4416104702,1.15152,0.33586000000000005,1.1995,5.29,-0.37,5.3029237219,6.69152,-0.14414000000000002,6.6930722579,1.15152,0.33586000000000005,1.1995,5.54,-0.48,5.5607553444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 17:30:00,6.67216,0.38188000000000005,6.6830794848,1.17216,0.34188,1.221,5.5,0.04,5.5001454526,6.93216,-0.00812,6.9321647557,1.17216,0.34188,1.221,5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 18:00:00,6.69952,0.7023600000000001,6.7362361746,1.13952,0.33236000000000004,1.187,5.5600000000000005,0.37,5.5722975513,6.95952,0.38236000000000003,6.9700156241,1.13952,0.33236000000000004,1.187,5.82,0.05,5.8202147727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 18:30:00,6.70584,-0.01038,6.7058480336,1.09584,0.31962,1.1415,5.61,-0.33,5.6196975008,6.97584,-0.06038,6.9761013073,1.09584,0.31962,1.1415,5.88,-0.38,5.8922661175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 19:00:00,6.51208,0.30394000000000004,6.5191690767,1.04208,0.30394000000000004,1.0855,5.47,0.0,5.47,6.76208,0.07394,6.7624842366,1.04208,0.30394000000000004,1.0855,5.72,-0.23,5.7246222583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 19:30:00,6.28512,0.09066,6.2857738306,1.06512,0.31066000000000005,1.1095,5.22,-0.22,5.2246339585,6.52512,0.010660000000000001,6.5251287075,1.06512,0.31066000000000005,1.1095,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 20:00:00,6.19992,0.31206,6.2077684759,1.06992,0.31206,1.1145,5.13,0.0,5.13,6.42992,0.062060000000000004,6.4302194869000004,1.06992,0.31206,1.1145,5.36,-0.25,5.3658270565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 20:30:00,6.23512,0.22066000000000002,6.239023341,1.06512,0.31066000000000005,1.1095,5.17,-0.09,5.1707833062,6.46512,0.02066,6.4651530106,1.06512,0.31066000000000005,1.1095,5.4,-0.29,5.4077814305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 21:00:00,6.44904,0.18472000000000002,6.4516849272,1.07904,0.31472,1.124,5.37,-0.13,5.3715733263,6.69904,0.07472000000000001,6.6994566944,1.07904,0.31472,1.124,5.62,-0.24,5.6251222209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 21:30:00,6.24656,0.26108000000000003,6.2520136436,1.06656,0.31108,1.111,5.18,-0.05,5.1802413071,6.48656,0.07108,6.4869494371,1.06656,0.31108,1.111,5.42,-0.24,5.425311051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 22:00:00,6.05032,-0.11824000000000001,6.0514752581,1.24032,0.36176,1.292,4.8100000000000005,-0.48,4.8338907725,6.25032,-0.44824,6.2663720924,1.24032,0.36176,1.292,5.01,-0.81,5.0750566499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 22:30:00,5.807840000000001,-0.71438,5.851610398,1.28784,0.37562,1.3415,4.52,-1.09,4.6495698726,5.99784,-0.9043800000000001,6.0656399374,1.28784,0.37562,1.3415,4.71,-1.28,4.8808298475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 23:00:00,5.16552,-0.42464,5.1829447228,1.11552,0.32536000000000004,1.162,4.05,-0.75,4.1188590653,5.33552,-0.58464,5.367455412,1.11552,0.32536000000000004,1.162,4.22,-0.91,4.317001274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 23:30:00,4.67744,-0.22158000000000003,4.6826854101,1.05744,0.30842,1.1015,3.62,-0.53,3.6585926256,4.83744,-0.36158,4.8509345337,1.05744,0.30842,1.1015,3.7800000000000002,-0.67,3.8389191187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 00:00:00,4.30496,-0.16522,4.3081293214,1.04496,0.30478000000000005,1.0885,3.26,-0.47000000000000003,3.2937061193,4.45496,-0.29522000000000004,4.4647310613,1.04496,0.30478000000000005,1.0885,3.41,-0.6000000000000001,3.4623835720000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 00:30:00,4.0308,-0.2406,4.0379743684,1.0608,0.3094,1.105,2.9699999999999998,-0.55,3.0204966479,4.1608,-0.37060000000000004,4.1772719567,1.0608,0.3094,1.105,3.1,-0.68,3.1737044601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 01:00:00,3.79144,-0.23458,3.7986899123,1.08144,0.31542000000000003,1.1265,2.71,-0.55,2.7652486326,3.92144,-0.36458,3.9383512096,1.08144,0.31542000000000003,1.1265,2.84,-0.68,2.9202739598000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 01:30:00,3.7493600000000002,-0.26102000000000003,3.7584347606,1.05936,0.30898000000000003,1.1035,2.69,-0.5700000000000001,2.7497272592,3.86936,-0.37102,3.8871072342,1.05936,0.30898000000000003,1.1035,2.81,-0.68,2.8911070544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 02:00:00,3.86472,-0.34654,3.8802255927,1.0747200000000001,0.31346,1.1195,2.79,-0.66,2.8670019184,3.9847200000000003,-0.45654000000000006,4.010788233,1.0747200000000001,0.31346,1.1195,2.91,-0.77,3.0101494979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 02:30:00,3.92944,-0.19808,3.9344293614,1.06944,0.31192000000000003,1.114,2.86,-0.51,2.9051161767,4.05944,-0.29808,4.0703691233,1.06944,0.31192000000000003,1.114,2.99,-0.61,3.0515897496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 03:00:00,3.83128,-0.08046,3.8321247696,1.06128,0.30954000000000004,1.1055,2.77,-0.39,2.7973201461,3.96128,-0.17046,3.9649458824,1.06128,0.30954000000000004,1.1055,2.9,-0.48,2.9394557319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 03:30:00,3.68272,-0.08004,3.6835896893999998,1.06272,0.30996,1.107,2.62,-0.39,2.6488676826,3.8227200000000003,-0.17004000000000002,3.8264999412,1.06272,0.30996,1.107,2.76,-0.48,2.8014282072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 04:00:00,3.99264,-0.80798,4.0735740879,1.4126400000000001,0.41202000000000005,1.4715,2.58,-1.22,2.8539095991,4.11264,-0.9179800000000001,4.2138456367,1.4126400000000001,0.41202000000000005,1.4715,2.7,-1.33,3.0098006579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 04:30:00,4.18912,-1.03484,4.3150457935,1.62912,0.47516,1.697,2.56,-1.51,2.972154101,4.30912,-1.15484,4.4611848874,1.62912,0.47516,1.697,2.68,-1.63,3.1367658503999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 05:00:00,4.14128,-1.04546,4.2712043559,1.66128,0.48454,1.7305000000000001,2.48,-1.53,2.9139835278,4.26128,-1.16546,4.4177827301,1.66128,0.48454,1.7305000000000001,2.6,-1.65,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 05:30:00,4.29984,-1.17088,4.4564093169,1.77984,0.51912,1.854,2.52,-1.69,3.0342214817,4.41984,-1.30088,4.6073066319,1.77984,0.51912,1.854,2.64,-1.82,3.2065557846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 06:00:00,4.40784,-1.28938,4.5925542185,1.8878400000000002,0.55062,1.9665,2.52,-1.8399999999999999,3.1202563997,4.52784,-1.41938,4.7451000674,1.8878400000000002,0.55062,1.9665,2.64,-1.97,3.2940097146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 06:30:00,4.2756,-0.9192,4.3732921238,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.73,-1.37,3.0544721312,4.4256,-1.0492,4.5482695611,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.88,-1.5,3.2472141907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 07:00:00,4.58272,-0.94254,4.6786434198,1.6027200000000001,0.46746000000000004,1.6695,2.98,-1.4100000000000001,3.2967408148,4.7327200000000005,-1.07254,4.852729196,1.6027200000000001,0.46746000000000004,1.6695,3.13,-1.54,3.488337713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 07:30:00,5.01976,-0.9688200000000001,5.1123969574,1.6497600000000001,0.48118000000000005,1.7185000000000001,3.37,-1.45,3.6687054938,5.17976,-1.11882,5.2992142672,1.6497600000000001,0.48118000000000005,1.7185000000000001,3.5300000000000002,-1.6,3.8756805854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 08:00:00,4.814,-0.218,4.818933492,1.104,0.322,1.15,3.71,-0.54,3.7490932237,5.004,-0.358,5.0167898102,1.104,0.322,1.15,3.9,-0.68,3.9588382134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 08:30:00,5.45912,-0.51234,5.483108922,1.32912,0.38766,1.3845,4.13,-0.9,4.2269255967,5.66912,-0.66234,5.7076804264,1.32912,0.38766,1.3845,4.34,-1.05,4.4652099615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 09:00:00,5.82648,-0.5968600000000001,5.8569711498,1.41648,0.41314,1.4755,4.41,-1.01,4.5241794836,6.04648,-0.7668600000000001,6.0949154752,1.41648,0.41314,1.4755,4.63,-1.18,4.7780016743000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 09:30:00,5.88176,-0.46032000000000006,5.8997453504,1.30176,0.37968,1.3559999999999999,4.58,-0.84,4.6563934542,6.10176,-0.6203200000000001,6.1332105785,1.30176,0.37968,1.3559999999999999,4.8,-1.0,4.9030602689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 10:00:00,6.08312,-0.49534000000000006,6.1032541033,1.35312,0.39466,1.4095,4.73,-0.89,4.8130032204,6.31312,-0.66534,6.3480832895,1.35312,0.39466,1.4095,4.96,-1.06,5.0720015773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 10:30:00,6.27704,-0.63878,6.3094588556,1.54704,0.45122,1.6115,4.73,-1.09,4.8539674494,6.50704,-0.80878,6.5571102362,1.54704,0.45122,1.6115,4.96,-1.26,5.1175384708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 11:00:00,6.37112,-0.60884,6.400145014,1.58112,0.46116,1.647,4.79,-1.07,4.9080546044,6.60112,-0.7988400000000001,6.6492804573,1.58112,0.46116,1.647,5.02,-1.26,5.1757125113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 11:30:00,6.2924,-0.5418000000000001,6.3156824651,1.5024000000000002,0.43820000000000003,1.565,4.79,-0.98,4.8892228421,6.5224,-0.7018,6.560047637,1.5024000000000002,0.43820000000000003,1.565,5.02,-1.1400000000000001,5.1478150705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 12:00:00,6.3052,-0.48140000000000005,6.323550664,1.4352,0.4186,1.495,4.87,-0.9,4.9524640332,6.5552,-0.6514,6.5874857875,1.4352,0.4186,1.495,5.12,-1.07,5.2306118189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 12:30:00,6.32976,-0.48882000000000003,6.34860667,1.40976,0.41118000000000005,1.4685000000000001,4.92,-0.9,5.0016397311,6.5697600000000005,-0.6588200000000001,6.6027108259,1.40976,0.41118000000000005,1.4685000000000001,5.16,-1.07,5.2697722911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 13:00:00,6.26184,-0.44988000000000006,6.2779799458,1.37184,0.40012000000000003,1.429,4.89,-0.85,4.9633254981,6.50184,-0.6098800000000001,6.5303810762,1.37184,0.40012000000000003,1.429,5.13,-1.01,5.2284797026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 13:30:00,6.1428,-0.2771,6.1490467757,1.3128,0.3829,1.3675,4.83,-0.66,4.874884614,6.3828,-0.4471,6.3984399857,1.3128,0.3829,1.3675,5.07,-0.8300000000000001,5.1374896594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 14:00:00,5.8072,-0.1129,5.8082973624,1.0872,0.3171,1.1325,4.72,-0.43,4.7395463918,6.0472,-0.2629,6.0529120471,1.0872,0.3171,1.1325,4.96,-0.58,4.9937961512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 14:30:00,5.60608,0.07094,5.6065288236,1.3060800000000001,0.38094000000000006,1.3605,4.3,-0.31,4.3111599367,5.83608,-0.049060000000000006,5.8362862036,1.3060800000000001,0.38094000000000006,1.3605,4.53,-0.43,4.5503626229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 15:00:00,5.45392,0.17156000000000002,5.456617652,1.5139200000000002,0.44156000000000006,1.577,3.94,-0.27,3.9492404333,5.6839200000000005,0.09156,5.6846574039,1.5139200000000002,0.44156000000000006,1.577,4.17,-0.35000000000000003,4.1846624715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 15:30:00,5.5044,-0.0108,5.5044105951999995,1.8144,0.5292,1.8900000000000001,3.69,-0.54,3.7293028839,5.7144,-0.1408,5.7161343581,1.8144,0.5292,1.8900000000000001,3.9,-0.67,3.9571328004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 16:00:00,5.6244,0.004200000000000001,5.6244015682,1.9344000000000001,0.5642,2.015,3.69,-0.56,3.7322513313,5.8344000000000005,-0.1458,5.836221466,1.9344000000000001,0.5642,2.015,3.9,-0.71,3.9641014114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 16:30:00,5.88288,-0.05666,5.8831528495,1.86288,0.54334,1.9405000000000001,4.02,-0.6000000000000001,4.0645294931,6.10288,-0.21666000000000002,6.1067246417,1.86288,0.54334,1.9405000000000001,4.24,-0.76,4.3075747237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 17:00:00,6.3192,-0.0419,6.3193389093,2.1192,0.6181,2.2075,4.2,-0.66,4.2515408971,6.5492,-0.22190000000000001,6.5529581297,2.1192,0.6181,2.2075,4.43,-0.84,4.5089355728000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 17:30:00,6.82144,-0.01958,6.8214681008,2.40144,0.70042,2.5015,4.42,-0.72,4.4782585901,7.07144,-0.20958000000000002,7.0745450348,2.40144,0.70042,2.5015,4.67,-0.91,4.7578356424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 18:00:00,7.03016,-0.01912,7.0301860004,2.54016,0.7408800000000001,2.646,4.49,-0.76,4.553866489,7.27016,-0.20912000000000003,7.2731669581,2.54016,0.7408800000000001,2.646,4.73,-0.9500000000000001,4.8244585188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 18:30:00,7.0004,-0.07780000000000001,7.0008323077,2.5104,0.7322000000000001,2.615,4.49,-0.81,4.5624773972,7.2404,-0.26780000000000004,7.2453508542,2.5104,0.7322000000000001,2.615,4.73,-1.0,4.8345527197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 19:00:00,6.98472,-0.05654000000000001,6.9849488366,2.51472,0.7334600000000001,2.6195,4.47,-0.79,4.5392730696,7.22472,-0.23654000000000003,7.2285911663,2.51472,0.7334600000000001,2.6195,4.71,-0.97,4.8088460154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 19:30:00,6.75072,-0.10604000000000001,6.7515527844,2.55072,0.7439600000000001,2.657,4.2,-0.85,4.2851487722,6.98072,-0.28604,6.9865778891,2.55072,0.7439600000000001,2.657,4.43,-1.03,4.5481644649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 20:00:00,6.5744,-0.11080000000000001,6.5753336037,2.5343999999999998,0.7392000000000001,2.64,4.04,-0.85,4.1284500724,6.7943999999999996,-0.2908,6.8006202658,2.5343999999999998,0.7392000000000001,2.64,4.26,-1.03,4.3827502781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 20:30:00,6.59424,-0.16918000000000002,6.5964098607,2.57424,0.75082,2.6814999999999998,4.02,-0.92,4.1239301643,6.83424,-0.33918000000000004,6.8426514927,2.57424,0.75082,2.6814999999999998,4.26,-1.09,4.3972377693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 21:00:00,6.7512,-0.1459,6.7527763364,2.5512,0.7441,2.6575,4.2,-0.89,4.293262163,6.9912,-0.3259,6.9987919136,2.5512,0.7441,2.6575,4.44,-1.07,4.567110684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 21:30:00,6.55568,-0.16876000000000002,6.5578517977,2.57568,0.75124,2.683,3.98,-0.92,4.0849479801,6.77568,-0.34876,6.7846498067,2.57568,0.75124,2.683,4.2,-1.1,4.3416586692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 22:00:00,6.21192,-0.25694,6.2172315583,2.58192,0.7530600000000001,2.6895,3.63,-1.01,3.7678906566,6.42192,-0.43694000000000005,6.4367672826,2.58192,0.7530600000000001,2.6895,3.84,-1.19,4.0201616883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 22:30:00,5.76984,-0.28338,5.7767947731,2.55984,0.7466200000000001,2.6665,3.21,-1.03,3.3712015662,5.95984,-0.44338000000000005,5.9763097853,2.55984,0.7466200000000001,2.6665,3.4,-1.19,3.6022354171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 23:00:00,5.3441600000000005,-0.30212,5.3526930231,2.56416,0.7478800000000001,2.6710000000000003,2.7800000000000002,-1.05,2.9716830248,5.51416,-0.46212000000000003,5.5334903452,2.56416,0.7478800000000001,2.6710000000000003,2.95,-1.21,3.1885106241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 23:30:00,4.8444,-0.3533,4.8572659233,2.5944000000000003,0.7567,2.7025,2.25,-1.11,2.5089041432,5.0044,-0.4933,5.028654318,2.5944000000000003,0.7567,2.7025,2.41,-1.25,2.7148848963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 00:00:00,4.48312,-0.36784000000000006,4.498185323,2.61312,0.7621600000000001,2.722,1.87,-1.13,2.1849027438,4.61312,-0.49784000000000006,4.6399052577,2.61312,0.7621600000000001,2.722,2.0,-1.26,2.3638104831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 00:30:00,4.13984,-0.40588,4.159689147,2.61984,0.76412,2.729,1.52,-1.17,1.9181501505,4.23984,-0.52588,4.2723287561,2.61984,0.76412,2.729,1.62,-1.29,2.0708693827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 01:00:00,3.9074400000000002,-0.40658000000000005,3.9285359423,2.61744,0.7634200000000001,2.7265,1.29,-1.17,1.7415510328,4.01744,-0.50658,4.0492527027,2.61744,0.7634200000000001,2.7265,1.4,-1.27,1.8902116284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 01:30:00,3.87672,-0.38554000000000005,3.8958438175000003,2.58672,0.75446,2.6945,1.29,-1.1400000000000001,1.7215400081999999,3.98672,-0.48554,4.0161779654,2.58672,0.75446,2.6945,1.4,-1.24,1.8701871564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 02:00:00,3.9784,-0.3763,3.9961566849,2.6184000000000003,0.7637,2.7275,1.3599999999999999,-1.1400000000000001,1.7745985462,4.0884,-0.4763,4.1160510505,2.6184000000000003,0.7637,2.7275,1.47,-1.24,1.9231484602000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 02:30:00,3.98152,-0.36414,3.9981369974,2.59152,0.7558600000000001,2.6995,1.3900000000000001,-1.12,1.7850770292,4.06152,-0.45414000000000004,4.0868310278,2.59152,0.7558600000000001,2.6995,1.47,-1.21,1.9039432765000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 03:00:00,3.82472,-0.35154,3.8408415028,2.63472,0.76846,2.7445,1.19,-1.12,1.6341664542,3.92472,-0.44154000000000004,3.9494790353,2.63472,0.76846,2.7445,1.29,-1.21,1.7686718181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 03:30:00,3.72056,-0.39692000000000005,3.7416723801,2.65056,0.7730800000000001,2.761,1.07,-1.17,1.5854967676,3.80056,-0.47692000000000007,3.8303666926,2.65056,0.7730800000000001,2.761,1.15,-1.25,1.6985287751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 04:00:00,3.65848,-0.37336,3.6774819646,2.62848,0.7666400000000001,2.738,1.03,-1.1400000000000001,1.5363918771,3.73848,-0.46336000000000005,3.7670857702,2.62848,0.7666400000000001,2.738,1.11,-1.23,1.6568041526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 04:30:00,3.6448,-0.36860000000000004,3.6633909155,2.6448,0.7714000000000001,2.755,1.0,-1.1400000000000001,1.516443207,3.7248,-0.4586,3.7529253923,2.6448,0.7714000000000001,2.755,1.08,-1.23,1.6368567439000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 05:00:00,3.6352,-0.3714,3.6541232875,2.6352,0.7686000000000001,2.745,1.0,-1.1400000000000001,1.516443207,3.7152000000000003,-0.46140000000000003,3.7437415776,2.6352,0.7686000000000001,2.745,1.08,-1.23,1.6368567439000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 05:30:00,3.64176,-0.37532000000000004,3.6610491666,2.62176,0.76468,2.731,1.02,-1.1400000000000001,1.5297058541,3.73176,-0.46532,3.760658905,2.62176,0.76468,2.731,1.11,-1.23,1.6568041526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 06:00:00,3.59672,-0.39804,3.6186780183,2.64672,0.7719600000000001,2.757,0.9500000000000001,-1.17,1.507116452,3.68672,-0.48804000000000003,3.7188825471999998,2.64672,0.7719600000000001,2.757,1.04,-1.26,1.6337686495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 06:30:00,3.79048,-0.39986000000000005,3.8115123836,2.64048,0.77014,2.7505,1.15,-1.17,1.6405486887,3.88048,-0.5098600000000001,3.9138321694,2.64048,0.77014,2.7505,1.24,-1.28,1.7821335528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 07:00:00,4.03792,-0.32644,4.0510938029,2.61792,0.76356,2.727,1.42,-1.09,1.7901117283999999,4.14792,-0.44644000000000006,4.1718759569,2.61792,0.76356,2.727,1.53,-1.21,1.9506409203000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 07:30:00,4.35488,-0.30066000000000004,4.3652464134,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.82,-1.04,2.0961870146,4.48488,-0.42066000000000003,4.5045647348,2.5348800000000002,0.7393400000000001,2.6405000000000003,1.9500000000000002,-1.16,2.2689424849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 08:00:00,4.73432,-0.23374000000000003,4.7400865235000005,2.52432,0.73626,2.6295,2.21,-0.97,2.4135036772,4.87432,-0.36374,4.8878729781,2.52432,0.73626,2.6295,2.35,-1.1,2.5947061491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 08:30:00,5.10624,-0.18068,5.1094356048,2.46624,0.7193200000000001,2.569,2.64,-0.9,2.7891934318000002,5.27624,-0.32068,5.2859761823,2.46624,0.7193200000000001,2.569,2.81,-1.04,2.9962810282000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 09:00:00,5.33424,-0.10418000000000001,5.3352572431,2.45424,0.71582,2.5564999999999998,2.88,-0.8200000000000001,2.9944615543,5.52424,-0.25418,5.5300845428,2.45424,0.71582,2.5564999999999998,3.07,-0.97,3.219596248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 09:30:00,5.51576,-0.04832,5.515971646,2.40576,0.7016800000000001,2.5060000000000002,3.11,-0.75,3.1991561387,5.70576,-0.18832000000000002,5.7088669279,2.40576,0.7016800000000001,2.5060000000000002,3.3,-0.89,3.4179087173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 10:00:00,5.60696,-0.00672,5.606964027,2.37696,0.69328,2.476,3.23,-0.7000000000000001,3.3049810892,5.79696,-0.15672000000000003,5.7990780647,2.37696,0.69328,2.476,3.42,-0.85,3.5240459702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 10:30:00,5.6519200000000005,-0.00444,5.651921744,2.28192,0.66556,2.377,3.37,-0.67,3.4359569264,5.84192,-0.13444,5.8434667279,2.28192,0.66556,2.377,3.56,-0.8,3.6487806182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 11:00:00,5.692,0.018500000000000003,5.692030064,2.292,0.6685,2.3875,3.4,-0.65,3.4615747861,5.892,-0.1315,5.893467252,2.292,0.6685,2.3875,3.6,-0.8,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 11:30:00,5.69664,0.014020000000000001,5.6966572523,2.27664,0.66402,2.3715,3.42,-0.65,3.4812210501,5.89664,-0.13598000000000002,5.8982076812,2.27664,0.66402,2.3715,3.62,-0.8,3.7073440628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 12:00:00,5.70616,0.031380000000000005,5.7062462837,2.33616,0.6813800000000001,2.4335,3.37,-0.65,3.4321130518,5.90616,-0.11862,5.9073510688,2.33616,0.6813800000000001,2.4335,3.5700000000000003,-0.8,3.6585379593000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 12:30:00,5.77944,0.02942,5.7795148802,2.32944,0.67942,2.4265,3.45,-0.65,3.5106979363,5.9694400000000005,-0.12058,5.9706577067,2.32944,0.67942,2.4265,3.64,-0.8,3.7268753668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 13:00:00,5.78488,0.019340000000000003,5.7849123286,2.29488,0.66934,2.3905,3.49,-0.65,3.5500140845,5.98488,-0.13066,5.9863060939,2.29488,0.66934,2.3905,3.69,-0.8,3.7757250959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 13:30:00,5.77048,0.01514,5.7704998614,2.28048,0.6651400000000001,2.3755,3.49,-0.65,3.5500140845,5.97048,-0.13486,5.972002901,2.28048,0.6651400000000001,2.3755,3.69,-0.8,3.7757250959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 14:00:00,5.63048,0.01514,5.6305003552,2.28048,0.6651400000000001,2.3755,3.35,-0.65,3.4124771062,5.83048,-0.13486,5.8320394589,2.28048,0.6651400000000001,2.3755,3.55,-0.8,3.6390245946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 14:30:00,5.47808,0.00444,5.4780817993,2.27808,0.66444,2.373,3.2,-0.66,3.2673536693,5.66808,-0.13556,5.669700821,2.27808,0.66444,2.373,3.39,-0.8,3.4831164207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 15:00:00,5.42856,0.004580000000000001,5.428561932,2.27856,0.6645800000000001,2.3735,3.15,-0.66,3.2184002237,5.60856,-0.13542,5.6101946357,2.27856,0.6645800000000001,2.3735,3.33,-0.8,3.4247481659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 15:30:00,5.40864,0.007520000000000001,5.4086452278,2.28864,0.66752,2.384,3.12,-0.66,3.1890437438,5.58864,-0.13248000000000001,5.5902100139,2.28864,0.66752,2.384,3.3,-0.8,3.3955853693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 16:00:00,5.51016,-0.006620000000000001,5.5101639767,2.24016,0.6533800000000001,2.3335,3.27,-0.66,3.335940647,5.70016,-0.14662,5.7020453742,2.24016,0.6533800000000001,2.3335,3.46,-0.8,3.5512814589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 16:30:00,5.83464,0.01802,5.8346678269000005,2.32464,0.6780200000000001,2.4215,3.51,-0.66,3.5715122847,6.03464,-0.15198,6.0365534745,2.32464,0.6780200000000001,2.4215,3.71,-0.8300000000000001,3.8017101415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 17:00:00,6.23304,0.00672,6.2330436225,2.42304,0.70672,2.524,3.81,-0.7000000000000001,3.8737707728,6.46304,-0.17328000000000002,6.4653624802,2.42304,0.70672,2.524,4.04,-0.88,4.1347309465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 17:30:00,6.62392,-0.033440000000000004,6.6240044082,2.11392,0.61656,2.202,4.51,-0.65,4.5565996094,6.87392,-0.20344,6.8769298382,2.11392,0.61656,2.202,4.76,-0.8200000000000001,4.8301138703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 18:00:00,6.92136,-0.00502,6.9213618205,2.21136,0.64498,2.3035,4.71,-0.65,4.7546398391,7.16136,-0.17502,7.1634983807,2.21136,0.64498,2.3035,4.95,-0.8200000000000001,5.0174595165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 18:30:00,6.92288,-0.026660000000000003,6.9229313336,2.34288,0.6833400000000001,2.4405,4.58,-0.71,4.6347060317,7.17288,-0.20666,7.1758564541,2.34288,0.6833400000000001,2.4405,4.83,-0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 19:00:00,6.82,-0.06,6.8202639245,2.4,0.7000000000000001,2.5,4.42,-0.76,4.4848634316,7.06,-0.24,7.0640781423,2.4,0.7000000000000001,2.5,4.66,-0.9400000000000001,4.7538615882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 19:30:00,6.7092,-0.0969,6.7098997198,2.4792,0.7231000000000001,2.5825,4.23,-0.8200000000000001,4.3087469176,6.9492,-0.2869,6.9551198588,2.4792,0.7231000000000001,2.5825,4.47,-1.01,4.5826848026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 20:00:00,6.5012,-0.12340000000000001,6.5023710291,2.4912,0.7266,2.5949999999999998,4.01,-0.85,4.0990974616,6.7212,-0.3034,6.7280443667,2.4912,0.7266,2.5949999999999998,4.23,-1.03,4.3535962146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 20:30:00,6.42432,-0.17374,6.4266688922,2.52432,0.73626,2.6295,3.9,-0.91,4.0047596682,6.6443200000000004,-0.35374000000000005,6.6537297999,2.52432,0.73626,2.6295,4.12,-1.09,4.2617484675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 21:00:00,6.6496,-0.1422,6.6511202816,2.5296000000000003,0.7378,2.635,4.12,-0.88,4.2129324704,6.8696,-0.32220000000000004,6.8771518087,2.5296000000000003,0.7378,2.635,4.34,-1.06,4.4675720475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 21:30:00,6.47656,-0.17892000000000002,6.4790309306000005,2.50656,0.7310800000000001,2.6109999999999998,3.9699999999999998,-0.91,4.0729596119,6.69656,-0.35892,6.7061717395,2.50656,0.7310800000000001,2.6109999999999998,4.19,-1.09,4.3294572408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 22:00:00,6.14672,-0.22304000000000002,6.1507652857,2.52672,0.7369600000000001,2.632,3.62,-0.96,3.7451301713,6.33672,-0.39304000000000006,6.3488976051,2.52672,0.7369600000000001,2.632,3.81,-1.13,3.9740407648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 22:30:00,5.72672,-0.28054,5.7335874154,2.46672,0.7194600000000001,2.5695,3.26,-1.0,3.4099266854,5.91672,-0.45054000000000005,5.9338488226,2.46672,0.7194600000000001,2.5695,3.45,-1.17,3.6429932748000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 23:00:00,5.26736,-0.32452000000000003,5.2773473071,2.48736,0.72548,2.591,2.7800000000000002,-1.05,2.9716830248,5.42736,-0.48452000000000006,5.4489445033,2.48736,0.72548,2.591,2.94,-1.21,3.1792609204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 23:30:00,4.74904,-0.35528000000000004,4.7623108676,2.51904,0.73472,2.624,2.23,-1.09,2.4821361768,4.88904,-0.49528000000000005,4.9140629219,2.51904,0.73472,2.624,2.37,-1.23,2.670168534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 00:00:00,4.40984,-0.36088000000000003,4.4245816977,2.49984,0.7291200000000001,2.604,1.9100000000000001,-1.09,2.1991361941,4.53984,-0.48088000000000003,4.5652374308,2.49984,0.7291200000000001,2.604,2.04,-1.21,2.3718558135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 00:30:00,4.09744,-0.38158000000000003,4.1151692371,2.49744,0.7284200000000001,2.6015,1.6,-1.11,1.9473315075,4.20744,-0.50158,4.2372318617,2.49744,0.7284200000000001,2.6015,1.71,-1.23,2.1064187618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 01:00:00,3.82632,-0.40024000000000004,3.8471959659,2.53632,0.7397600000000001,2.642,1.29,-1.1400000000000001,1.7215400081999999,3.9363200000000003,-0.51024,3.9692518187,2.53632,0.7397600000000001,2.642,1.4,-1.25,1.8768324379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 01:30:00,3.79304,-0.41828000000000004,3.8160333594,2.54304,0.74172,2.649,1.25,-1.16,1.7053152201000001,3.8830400000000003,-0.5082800000000001,3.9161649863,2.54304,0.74172,2.649,1.34,-1.25,1.8325119372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 02:00:00,3.85672,-0.38304000000000005,3.8756946216,2.52672,0.7369600000000001,2.632,1.33,-1.12,1.7387639288,3.9567200000000002,-0.49304000000000003,3.9873201025,2.52672,0.7369600000000001,2.632,1.43,-1.23,1.8862131375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 02:30:00,3.886,-0.392,3.9057214442,2.496,0.728,2.6,1.3900000000000001,-1.12,1.7850770292,3.976,-0.502,4.0075653457,2.496,0.728,2.6,1.48,-1.23,1.9243960091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 03:00:00,3.74792,-0.39144,3.7683059324,2.49792,0.7285600000000001,2.602,1.25,-1.12,1.678362297,3.83792,-0.48144000000000003,3.867998759,2.49792,0.7285600000000001,2.602,1.34,-1.21,1.8054639293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 03:30:00,3.64816,-0.38262,3.6681697684,2.52816,0.73738,2.6335,1.12,-1.12,1.5839191899,3.72816,-0.48262000000000005,3.7592684195,2.52816,0.73738,2.6335,1.2,-1.22,1.7112568481000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 04:00:00,3.61296,-0.38122000000000006,3.6330164671,2.53296,0.7387800000000001,2.6385,1.08,-1.12,1.5558920271,3.6929600000000002,-0.48122000000000004,3.7241812859,2.53296,0.7387800000000001,2.6385,1.16,-1.22,1.6834488409000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 04:30:00,3.5532,-0.3899,3.5745282555999998,2.5032,0.7301000000000001,2.6075,1.05,-1.12,1.5352198540000002,3.6332,-0.4899,3.6660802296,2.5032,0.7301000000000001,2.6075,1.13,-1.22,1.6629191201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 05:00:00,3.52816,-0.38262,3.5488464393,2.52816,0.73738,2.6335,1.0,-1.12,1.5014659503,3.60816,-0.46262000000000003,3.6376965033,2.52816,0.73738,2.6335,1.08,-1.2,1.6144348856000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 05:30:00,3.59248,-0.38136000000000003,3.6126649443,2.53248,0.7386400000000001,2.638,1.06,-1.12,1.5420765221,3.68248,-0.48136000000000007,3.7138075341,2.53248,0.7386400000000001,2.638,1.15,-1.22,1.6765738874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 06:00:00,3.53688,-0.41716000000000003,3.5613961588,2.54688,0.7428400000000001,2.653,0.99,-1.16,1.5250245900000001,3.61688,-0.50716,3.6522639828,2.54688,0.7428400000000001,2.653,1.07,-1.25,1.6454178801000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 06:30:00,3.7520800000000003,-0.41856000000000004,3.7753538642,2.54208,0.7414400000000001,2.648,1.21,-1.16,1.6762159765,3.84208,-0.50856,3.8755918258,2.54208,0.7414400000000001,2.648,1.3,-1.25,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 07:00:00,3.99968,-0.36926000000000003,4.0166893146,2.53968,0.7407400000000001,2.6455,1.46,-1.11,1.834039258,4.10968,-0.47926,4.1375306464,2.53968,0.7407400000000001,2.6455,1.57,-1.22,1.9882907232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 07:30:00,4.3388,-0.3141,4.3501545088,2.4888,0.7259,2.5925000000000002,1.85,-1.04,2.1222865028,4.4588,-0.43410000000000004,4.4798817228,2.4888,0.7259,2.5925000000000002,1.97,-1.16,2.2861539756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 08:00:00,4.66808,-0.25306,4.6749342509,2.45808,0.71694,2.5605,2.21,-0.97,2.4135036772,4.81808,-0.37306000000000006,4.832501283,2.45808,0.71694,2.5605,2.36,-1.09,2.5995576547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 08:30:00,5.03936,-0.19852000000000003,5.0432687218,2.43936,0.7114800000000001,2.541,2.6,-0.91,2.7546506131,5.19936,-0.32852000000000003,5.2097283806,2.43936,0.7114800000000001,2.541,2.76,-1.04,2.9494406249000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 09:00:00,5.2932,-0.10740000000000001,5.2942894707,2.4432,0.7126,2.545,2.85,-0.8200000000000001,2.9656196654,5.4732,-0.2474,5.4787886435,2.4432,0.7126,2.545,3.03,-0.96,3.1784430151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 09:30:00,5.42056,-0.07942,5.4211417847,2.47056,0.7205800000000001,2.5735,2.95,-0.8,3.0565503431,5.60056,-0.21942000000000003,5.604856595,2.47056,0.7205800000000001,2.5735,3.13,-0.9400000000000001,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 10:00:00,5.56008,-0.04956000000000001,5.5603008732,2.4700800000000003,0.7204400000000001,2.573,3.09,-0.77,3.1844936803,5.74008,-0.17956000000000003,5.7428877927,2.4700800000000003,0.7204400000000001,2.573,3.27,-0.9,3.3915925463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 10:30:00,5.66712,-0.013340000000000001,5.6671357007,2.45712,0.7166600000000001,2.5595,3.21,-0.73,3.2919599026,5.85712,-0.15334,5.8591268846,2.45712,0.7166600000000001,2.5595,3.4,-0.87,3.5095441299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 11:00:00,5.72032,0.034260000000000006,5.7204225937,2.38032,0.6942600000000001,2.4795,3.34,-0.66,3.4045851436,5.9103200000000005,-0.10574000000000001,5.9112658077999995,2.38032,0.6942600000000001,2.4795,3.5300000000000002,-0.8,3.6195165423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 11:30:00,5.69728,0.027540000000000002,5.6973465622,2.3572800000000003,0.68754,2.4555,3.34,-0.66,3.4045851436,5.8872800000000005,-0.11246,5.8883540187,2.3572800000000003,0.68754,2.4555,3.5300000000000002,-0.8,3.6195165423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 12:00:00,5.71088,0.059840000000000004,5.7111935005,2.33088,0.6798400000000001,2.428,3.38,-0.62,3.4363934583,5.91088,-0.09016,5.9115675755,2.33088,0.6798400000000001,2.428,3.58,-0.77,3.6618711064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 12:30:00,5.80808,0.06194,5.8084102687,2.33808,0.6819400000000001,2.4355,3.47,-0.62,3.5249539004,5.99808,-0.08806000000000001,5.9987263857,2.33808,0.6819400000000001,2.4355,3.66,-0.77,3.7401203189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 13:00:00,5.75424,0.02082,5.7542776654,2.33424,0.6808200000000001,2.4314999999999998,3.42,-0.66,3.4831020657,5.93424,-0.11918000000000001,5.935436652,2.33424,0.6808200000000001,2.4314999999999998,3.6,-0.8,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 13:30:00,5.67048,0.0051400000000000005,5.6704823296,2.28048,0.6651400000000001,2.3755,3.39,-0.66,3.4536502429000002,5.86048,-0.13486,5.8620314781000005,2.28048,0.6651400000000001,2.3755,3.58,-0.8,3.6682966074000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 14:00:00,5.5168800000000005,-0.00466,5.5168819681,2.24688,0.65534,2.3405,3.27,-0.66,3.335940647,5.69688,-0.11466000000000001,5.698033753,2.24688,0.65534,2.3405,3.45,-0.77,3.5348833078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 14:30:00,5.42408,-0.00256,5.4240806041,2.25408,0.65744,2.348,3.17,-0.66,3.237977764,5.60408,-0.11256000000000001,5.6052102904000005,2.25408,0.65744,2.348,3.35,-0.77,3.4373536332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 15:00:00,5.318,0.0015,5.3180002115,2.268,0.6615,2.3625,3.05,-0.66,3.1205928924,5.4879999999999995,-0.1085,5.4890724399,2.268,0.6615,2.3625,3.22,-0.77,3.3107854053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 15:30:00,5.37456,-0.022420000000000002,5.3746067624,2.25456,0.65758,2.3485,3.12,-0.68,3.1932428658,5.54456,-0.15242,5.5466546179,2.25456,0.65758,2.3485,3.29,-0.81,3.3882443832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 16:00:00,5.4032,-0.0199,5.4032366458,2.2632,0.6601,2.3575,3.14,-0.68,3.2127869522,5.5832,-0.1499,5.5852119253,2.2632,0.6601,2.3575,3.32,-0.81,3.4173820389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 16:30:00,5.76136,-2e-05,5.76136,2.33136,0.67998,2.4285,3.43,-0.68,3.4967556392,5.95136,-0.16002000000000002,5.9535109179,2.33136,0.67998,2.4285,3.62,-0.84,3.7161808352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 17:00:00,6.1272,0.0046,6.1272017267,2.3472,0.6846,2.445,3.7800000000000002,-0.68,3.8406770237,6.3372,-0.1554,6.339105063,2.3472,0.6846,2.445,3.99,-0.84,4.0774624462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 17:30:00,6.4968,0.0074,6.4968042144,2.3568,0.6874,2.455,4.14,-0.68,4.1954737516,6.7268,-0.1526,6.7285306717,2.3568,0.6874,2.455,4.37,-0.84,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 18:00:00,6.75704,0.038720000000000004,6.7571509381,2.32704,0.6787200000000001,2.424,4.43,-0.64,4.4759915103,6.99704,-0.14128000000000002,6.9984661748,2.32704,0.6787200000000001,2.424,4.67,-0.8200000000000001,4.7414449274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 18:30:00,6.76712,0.04166,6.7672482332,2.33712,0.68166,2.4345,4.43,-0.64,4.4759915103,7.02712,-0.13834000000000002,7.0284815892,2.33712,0.68166,2.4345,4.69,-0.8200000000000001,4.7611448203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 19:00:00,6.63496,-0.020220000000000002,6.6349908101,2.36496,0.6897800000000001,2.4635,4.27,-0.71,4.3286256479,6.87496,-0.19022000000000003,6.8775910499,2.36496,0.6897800000000001,2.4635,4.51,-0.88,4.5950516863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 19:30:00,6.5072,-0.0654,6.50752864,2.3472,0.6846,2.445,4.16,-0.75,4.2270675415,6.7272,-0.2454,6.7316744574000005,2.3472,0.6846,2.445,4.38,-0.93,4.4776444699999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 20:00:00,6.312,-0.1365,6.3134757662,2.412,0.7035,2.5125,3.9,-0.84,3.9894360504,6.522,-0.3065,6.5291979791,2.412,0.7035,2.5125,4.11,-1.01,4.232280709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 20:30:00,6.36176,-0.18532,6.3644586415,2.38176,0.6946800000000001,2.481,3.98,-0.88,4.0761256114,6.56176,-0.35532,6.5713732659,2.38176,0.6946800000000001,2.481,4.18,-1.05,4.3098607866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 21:00:00,6.44208,-0.17356000000000002,6.4444175687000005,2.4220800000000002,0.7064400000000001,2.523,4.02,-0.88,4.1151913686,6.66208,-0.34356000000000003,6.6709327234,2.4220800000000002,0.7064400000000001,2.523,4.24,-1.05,4.3680773803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 21:30:00,6.32008,-0.20956000000000002,6.3235533207,2.4700800000000003,0.7204400000000001,2.573,3.85,-0.93,3.9607322555,6.54008,-0.38956,6.5516718018999995,2.4700800000000003,0.7204400000000001,2.573,4.07,-1.11,4.2186490729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 22:00:00,5.87856,-0.25292000000000003,5.8839983175,2.45856,0.71708,2.561,3.42,-0.97,3.5548980295,6.08856,-0.42292,6.1032306363,2.45856,0.71708,2.561,3.63,-1.1400000000000001,3.8047996005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 22:30:00,5.58792,-0.25894,5.5939163249,2.43792,0.71106,2.5395,3.15,-0.97,3.2959672328,5.77792,-0.40894,5.7923735593,2.43792,0.71106,2.5395,3.34,-1.12,3.5227829908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 23:00:00,5.17368,-0.25726000000000004,5.1800721472,2.44368,0.71274,2.5455,2.73,-0.97,2.8972055502,5.34368,-0.40726,5.3591768631,2.44368,0.71274,2.5455,2.9,-1.12,3.1087618114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 23:30:00,4.70128,-0.31796,4.7120199702,2.44128,0.71204,2.543,2.26,-1.03,2.4836465127,4.84128,-0.45796000000000003,4.8628920819,2.44128,0.71204,2.543,2.4,-1.17,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 00:00:00,4.35432,-0.31124,4.3654293031,2.46432,0.7187600000000001,2.567,1.8900000000000001,-1.03,2.1524404754,4.48432,-0.45124000000000003,4.5069660971,2.46432,0.7187600000000001,2.567,2.02,-1.17,2.3343735776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 00:30:00,4.03608,-0.37656,4.0536081705,2.4460800000000003,0.7134400000000001,2.548,1.5899999999999999,-1.09,1.9277447964,4.15608,-0.49656000000000006,4.185638876,2.4460800000000003,0.7134400000000001,2.548,1.71,-1.21,2.0948030934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 01:00:00,3.81384,-0.37138000000000004,3.8318792583,2.4638400000000003,0.71862,2.5665,1.35,-1.09,1.7351080658,3.92384,-0.49138000000000004,3.9544879125,2.4638400000000003,0.71862,2.5665,1.46,-1.21,1.8962331080000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 01:30:00,3.75768,-0.37026000000000003,3.7758775735,2.46768,0.71974,2.5705,1.29,-1.09,1.6888457597,3.84768,-0.49026000000000003,3.8787879872,2.46768,0.71974,2.5705,1.38,-1.21,1.8353473786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 02:00:00,3.7804,-0.3753,3.7989833179,2.4504,0.7147,2.5525,1.33,-1.09,1.7195929750999999,3.8804,-0.4953,3.9118826989,2.4504,0.7147,2.5525,1.43,-1.21,1.8732325002999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 02:30:00,3.7812,-0.3809,3.8003365969000003,2.4312,0.7091000000000001,2.5324999999999998,1.35,-1.09,1.7351080658,3.8612,-0.5009,3.8935544493,2.4312,0.7091000000000001,2.5324999999999998,1.43,-1.21,1.8732325002999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 03:00:00,3.6348000000000003,-0.37110000000000004,3.6536948764,2.4648,0.7189,2.5675,1.17,-1.09,1.5990622252,3.7148,-0.4611,3.7433076617000003,2.4648,0.7189,2.5675,1.25,-1.18,1.718982257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 03:30:00,3.576,-0.3795,3.596080679,2.436,0.7105,2.5375,1.1400000000000001,-1.09,1.5772444325000001,3.656,-0.46950000000000003,3.6860230941000003,2.436,0.7105,2.5375,1.22,-1.18,1.6972919606999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 04:00:00,3.49848,-0.37586,3.5186123756,2.44848,0.7141400000000001,2.5505,1.05,-1.09,1.5134728276,3.56848,-0.46586000000000005,3.5987602101,2.44848,0.7141400000000001,2.5505,1.12,-1.18,1.6268988905000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 04:30:00,3.47704,-0.37878,3.4976108203000003,2.50704,0.7312200000000001,2.6115,0.97,-1.11,1.4741099009,3.54704,-0.44878,3.5753176432,2.50704,0.7312200000000001,2.6115,1.04,-1.18,1.5728954193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 05:00:00,3.48736,-0.38452000000000003,3.5084947485,2.48736,0.72548,2.591,1.0,-1.11,1.4940214189,3.55736,-0.45452000000000004,3.5862792139,2.48736,0.72548,2.591,1.07,-1.18,1.5928904545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 05:30:00,3.52536,-0.35802,3.5434928319,2.4753600000000002,0.7219800000000001,2.5785,1.05,-1.08,1.5062868253000001,3.60536,-0.45802000000000004,3.6343366726,2.4753600000000002,0.7219800000000001,2.5785,1.13,-1.18,1.6337992532999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
