Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-23 06:00:00,3.41624,-0.41068000000000005,3.4408362065,2.46624,0.7193200000000001,2.569,0.9500000000000001,-1.13,1.4762791064,3.4962400000000002,-0.50068,3.5319080679,2.46624,0.7193200000000001,2.569,1.03,-1.22,1.5966527487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 06:30:00,3.6684,-0.4188,3.6922285953,2.4384,0.7112,2.54,1.23,-1.13,1.6702694393000002,3.7684,-0.5088,3.8025933256,2.4384,0.7112,2.54,1.33,-1.22,1.8047991578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 07:00:00,3.90192,-0.36194000000000004,3.9186707249,2.46192,0.71806,2.5645,1.44,-1.08,1.8,4.00192,-0.46194,4.0284925531,2.46192,0.71806,2.5645,1.54,-1.18,1.94010309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 07:30:00,4.23968,-0.29426,4.249879463,2.41968,0.70574,2.5205,1.82,-1.0,2.0766318884,4.36968,-0.41426,4.3892726789,2.41968,0.70574,2.5205,1.9500000000000002,-1.12,2.2487552112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 08:00:00,4.59984,-0.24588000000000002,4.6064069512,2.37984,0.6941200000000001,2.479,2.22,-0.9400000000000001,2.4108089928,4.73984,-0.36588000000000004,4.7539406181,2.37984,0.6941200000000001,2.479,2.36,-1.06,2.5871219531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 08:30:00,5.04224,-0.16518000000000002,5.0449448609,2.38224,0.6948200000000001,2.4815,2.66,-0.86,2.7955679208,5.20224,-0.30518,5.2111837283,2.38224,0.6948200000000001,2.4815,2.8200000000000003,-1.0,2.9920561492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 09:00:00,5.22384,-0.10638,5.2249230664,2.34384,0.68362,2.4415,2.88,-0.79,2.9863857755,5.39384,-0.24638000000000002,5.3994641447,2.34384,0.68362,2.4415,3.05,-0.93,3.1886360721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 09:30:00,5.39552,-0.09714,5.396394375,2.37552,0.69286,2.4745,3.02,-0.79,3.1216181701,5.57552,-0.21714000000000003,5.5797466833,2.37552,0.69286,2.4745,3.2,-0.91,3.326875411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 10:00:00,5.5104,-0.0328,5.5104976182000005,2.3904,0.6972,2.49,3.12,-0.73,3.2042627857,5.7104,-0.18280000000000002,5.7133251264,2.3904,0.6972,2.49,3.32,-0.88,3.4346469979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 10:30:00,5.54976,-0.03882,5.5498957693,2.36976,0.69118,2.4685,3.18,-0.73,3.2627135945,5.73976,-0.16882000000000003,5.7422421623,2.36976,0.69118,2.4685,3.37,-0.86,3.4780023002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 11:00:00,5.58848,-0.0008600000000000001,5.5884800662,2.32848,0.6791400000000001,2.4255,3.26,-0.68,3.3301651611,5.77848,-0.14086,5.7801965927,2.32848,0.6791400000000001,2.4255,3.45,-0.8200000000000001,3.5461105454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 11:30:00,5.61128,0.00704,5.6112844162,2.32128,0.6770400000000001,2.418,3.29,-0.67,3.3575288532,5.80128,-0.12296000000000001,5.8025829421,2.32128,0.6770400000000001,2.418,3.48,-0.8,3.570770225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 12:00:00,5.58248,0.028640000000000002,5.5825534659,2.29248,0.66864,2.388,3.29,-0.64,3.3516712249,5.77248,-0.11136000000000001,5.7735540527,2.29248,0.66864,2.388,3.48,-0.78,3.5663426644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 12:30:00,5.61728,4e-05,5.6172800001,2.29728,0.6700400000000001,2.393,3.32,-0.67,3.386930764,5.80728,-0.13996,5.808966328,2.29728,0.6700400000000001,2.393,3.51,-0.81,3.6022492973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 13:00:00,5.62472,0.02346,5.6247689241,2.27472,0.66346,2.3695,3.35,-0.64,3.4105864598,5.81472,-0.11654,5.8158877439,2.27472,0.66346,2.3695,3.54,-0.78,3.6249137921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 13:30:00,5.60744,0.018420000000000002,5.607470254,2.25744,0.65842,2.3515,3.35,-0.64,3.4105864598,5.77744,-0.14158,5.7791744955,2.25744,0.65842,2.3515,3.52,-0.8,3.6097645353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 14:00:00,5.46512,0.02066,5.4651590508,2.26512,0.66066,2.3595,3.2,-0.64,3.2633724887,5.64512,-0.13934000000000002,5.6468394213,2.26512,0.66066,2.3595,3.38,-0.8,3.4733845166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 14:30:00,5.38688,-0.00466,5.3868820156,2.24688,0.65534,2.3405,3.14,-0.66,3.2086134077,5.56688,-0.14466,5.5687592379,2.24688,0.65534,2.3405,3.32,-0.8,3.4150256222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 15:00:00,5.29616,-0.036120000000000006,5.2962831684000005,2.27616,0.66388,2.371,3.02,-0.7000000000000001,3.1000645155,5.46616,-0.17612000000000003,5.4689965624,2.27616,0.66388,2.371,3.19,-0.84,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 15:30:00,5.23776,-0.029820000000000003,5.237844886,2.2977600000000002,0.6701800000000001,2.3935,2.94,-0.7000000000000001,3.0221846403,5.41776,-0.16982000000000003,5.4204208554,2.2977600000000002,0.6701800000000001,2.3935,3.12,-0.84,3.2310988843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 16:00:00,5.3088,-0.026600000000000002,5.3088666399,2.3088,0.6734,2.4050000000000002,3.0,-0.7000000000000001,3.0805843601,5.4988,-0.1666,5.5013232045,2.3088,0.6734,2.4050000000000002,3.19,-0.84,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 16:30:00,5.72712,-0.04834,5.7273240043,2.33712,0.68166,2.4345,3.39,-0.73,3.4677081769,5.92712,-0.19834000000000002,5.9304376103,2.33712,0.68166,2.4345,3.59,-0.88,3.6962819157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 17:00:00,6.00976,-0.03882,6.0098853774,2.36976,0.69118,2.4685,3.64,-0.73,3.7124789562,6.21976,-0.18882000000000002,6.2226254467,2.36976,0.69118,2.4685,3.85,-0.88,3.9492910756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 17:30:00,6.51024,-0.038680000000000006,6.5103549058,2.37024,0.69132,2.469,4.14,-0.73,4.2038672672,6.73024,-0.20868,6.7334744226000005,2.37024,0.69132,2.469,4.36,-0.9,4.4519209337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 18:00:00,6.8584,-0.0038,6.8584010527,2.3184,0.6762,2.415,4.54,-0.68,4.5906426565,7.0984,-0.1938,7.1010450639,2.3184,0.6762,2.415,4.78,-0.87,4.8585285838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 18:30:00,6.7716,-0.038700000000000005,6.7717105852,2.3016,0.6713,2.3975,4.47,-0.71,4.5260357931,7.0216,-0.22870000000000001,7.0253234979,2.3016,0.6713,2.3975,4.72,-0.9,4.8050390217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 19:00:00,6.57832,-0.07924,6.5787972305,2.36832,0.69076,2.467,4.21,-0.77,4.2798364455,6.79832,-0.26924000000000003,6.8036493884,2.36832,0.69076,2.467,4.43,-0.96,4.5328247264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 19:30:00,6.34216,-0.12812,6.3434539645,2.37216,0.69188,2.471,3.9699999999999998,-0.8200000000000001,4.0538006858,6.56216,-0.29812000000000005,6.5689283296,2.37216,0.69188,2.471,4.19,-0.99,4.3053687415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 20:00:00,6.0964,-0.14980000000000002,6.098240156,2.3664,0.6902,2.465,3.73,-0.84,3.8234147042,6.3064,-0.31980000000000003,6.3145033851,2.3664,0.6902,2.465,3.94,-1.01,4.0673947436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 20:30:00,6.20968,-0.22176,6.2136384832000005,2.35968,0.6882400000000001,2.458,3.85,-0.91,3.9560839223,6.41968,-0.39176000000000005,6.4316224392,2.35968,0.6882400000000001,2.458,4.06,-1.08,4.2011903075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 21:00:00,6.3324,-0.2093,6.3358579727,2.4024,0.7007,2.5025,3.93,-0.91,4.0339806643,6.5424,-0.3793,6.5533858615,2.4024,0.7007,2.5025,4.14,-1.08,4.2785511566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 21:30:00,6.26,-0.22,6.2638646218,2.4,0.7000000000000001,2.5,3.86,-0.92,3.968122982,6.47,-0.39,6.4817435926,2.4,0.7000000000000001,2.5,4.07,-1.09,4.213430906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 22:00:00,5.9528,-0.2296,5.9572262002,2.0928,0.6104,2.18,3.86,-0.84,3.9503417574,6.1628,-0.3996,6.1757415749,2.0928,0.6104,2.18,4.07,-1.01,4.1934472693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 22:30:00,5.57912,-0.24484000000000003,5.5844898245,2.10912,0.61516,2.197,3.47,-0.86,3.5749825174,5.76912,-0.39484,5.7826156884,2.10912,0.61516,2.197,3.66,-1.01,3.7968012853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 23:00:00,5.13288,-0.27666,5.1403305195,2.34288,0.6833400000000001,2.4405,2.79,-0.96,2.950542323,5.30288,-0.42666000000000004,5.320016452,2.34288,0.6833400000000001,2.4405,2.96,-1.11,3.1612813858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 23:30:00,4.72552,-0.30964,4.7356537247,2.43552,0.7103600000000001,2.537,2.29,-1.02,2.5068905042000003,4.86552,-0.44964000000000004,4.8862522448,2.43552,0.7103600000000001,2.537,2.43,-1.16,2.6926752496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 00:00:00,4.33136,-0.33502000000000004,4.3442971641,2.45136,0.7149800000000001,2.5535,1.88,-1.05,2.1533462332,4.45136,-0.45502000000000004,4.4745557377,2.45136,0.7149800000000001,2.5535,2.0,-1.17,2.3170886906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 00:30:00,4.0544,-0.3608,4.0704220911,2.5343999999999998,0.7392000000000001,2.64,1.52,-1.1,1.8762729013000001,4.1644,-0.4808,4.1920634537,2.5343999999999998,0.7392000000000001,2.64,1.63,-1.22,2.0360009823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 01:00:00,3.8348,-0.3461,3.8503865066,2.5848,0.7539,2.6925,1.25,-1.1,1.6650825805,3.9348,-0.4661,3.9623099639,2.5848,0.7539,2.6925,1.35,-1.22,1.8195878654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 01:30:00,3.82568,-0.34876,3.8415440906000002,2.57568,0.75124,2.683,1.25,-1.1,1.6650825805,3.92568,-0.46876000000000007,3.9535679329,2.57568,0.75124,2.683,1.35,-1.22,1.8195878654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 02:00:00,3.83384,-0.34638,3.8494555784,2.58384,0.7536200000000001,2.6915,1.25,-1.1,1.6650825805,3.93384,-0.44638000000000005,3.9590847743,2.58384,0.7536200000000001,2.6915,1.35,-1.2,1.8062391868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 02:30:00,3.818,-0.391,3.8379688639,2.568,0.749,2.675,1.25,-1.1400000000000001,1.6917742166,3.918,-0.481,3.9474149769,2.568,0.749,2.675,1.35,-1.23,1.8263077506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 03:00:00,3.69536,-0.38302,3.7151567733,2.59536,0.7569800000000001,2.7035,1.1,-1.1400000000000001,1.5841717079,3.77536,-0.47302000000000005,3.8048772713,2.59536,0.7569800000000001,2.7035,1.18,-1.23,1.7044940598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 03:30:00,3.61784,-0.41938000000000003,3.6420661512,2.60784,0.7606200000000001,2.7165,1.01,-1.18,1.5532224567,3.68784,-0.5193800000000001,3.7242340756,2.60784,0.7606200000000001,2.7165,1.08,-1.28,1.6747537131999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 04:00:00,3.58688,-0.41966000000000003,3.6113463764000002,2.6068800000000003,0.76034,2.7155,0.98,-1.18,1.5338839591,3.65688,-0.51966,3.6936185307000002,2.6068800000000003,0.76034,2.7155,1.05,-1.28,1.6555663683000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 04:30:00,3.50808,-0.42806000000000005,3.5340996944,2.57808,0.75194,2.6855,0.93,-1.18,1.5024313628,3.55808,-0.5280600000000001,3.5970516607,2.57808,0.75194,2.6855,0.98,-1.28,1.6120794025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 05:00:00,3.47784,-0.43688000000000005,3.5051726348,2.54784,0.7431200000000001,2.654,0.93,-1.18,1.5024313628,3.5278400000000003,-0.53688,3.5684583786,2.54784,0.7431200000000001,2.654,0.98,-1.28,1.6120794025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 05:30:00,3.45912,-0.44234,3.4872877498,2.52912,0.7376600000000001,2.6345,0.93,-1.18,1.5024313628,3.5091200000000002,-0.54234,3.5507824278999998,2.52912,0.7376600000000001,2.6345,0.98,-1.28,1.6120794025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 06:00:00,3.34864,-0.51248,3.3876283149,2.52864,0.7375200000000001,2.634,0.8200000000000001,-1.25,1.4949581934,3.39864,-0.60248,3.4516280217,2.52864,0.7375200000000001,2.634,0.87,-1.34,1.5976545308999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 06:30:00,3.53056,-0.5319200000000001,3.5704051311000002,2.53056,0.7380800000000001,2.636,1.0,-1.27,1.6164467204,3.58056,-0.62192,3.6341703868,2.53056,0.7380800000000001,2.636,1.05,-1.3599999999999999,1.7181676286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 07:00:00,3.74872,-0.48704000000000003,3.7802261308,2.47872,0.72296,2.582,1.27,-1.21,1.7541379649,3.81872,-0.58704,3.8635784449,2.47872,0.72296,2.582,1.34,-1.31,1.873953041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 07:30:00,4.07296,-0.44872000000000006,4.0976032995,2.47296,0.72128,2.576,1.6,-1.17,1.9821453024000002,4.16296,-0.56872,4.2016280654,2.47296,0.72128,2.576,1.69,-1.29,2.1260761981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 08:00:00,4.3524,-0.39180000000000004,4.3699991991000005,2.4624,0.7182000000000001,2.565,1.8900000000000001,-1.11,2.1918485349,4.4524,-0.5118,4.4817189782,2.4624,0.7182000000000001,2.565,1.99,-1.23,2.3394443785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 08:30:00,4.77672,-0.34054,4.7888434355000005,2.46672,0.7194600000000001,2.5695,2.31,-1.06,2.541593988,4.88672,-0.47054,4.9093217709,2.46672,0.7194600000000001,2.5695,2.42,-1.19,2.696757312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 09:00:00,5.00024,-0.28118000000000004,5.0081395997,2.43024,0.70882,2.5315,2.5700000000000003,-0.99,2.7540878708000003,5.13024,-0.42118000000000005,5.1474998834,2.43024,0.70882,2.5315,2.7,-1.13,2.9269267159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 09:30:00,5.166,-0.2595,5.1725135331,2.436,0.7105,2.5375,2.73,-0.97,2.8972055502,5.316,-0.3995,5.3309901754,2.436,0.7105,2.5375,2.88,-1.11,3.0865028754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 10:00:00,5.23512,-0.22684,5.2400322327,2.44512,0.71316,2.547,2.79,-0.9400000000000001,2.9440957865,5.38512,-0.36684000000000005,5.3976003001,2.44512,0.71316,2.547,2.94,-1.08,3.1320919527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 10:30:00,5.2975200000000005,-0.22614,5.3023445239,2.44752,0.71386,2.5495,2.85,-0.9400000000000001,3.0010164945,5.43752,-0.36614,5.4498332314,2.44752,0.71386,2.5495,2.99,-1.08,3.1790721917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 11:00:00,5.40456,-0.13992000000000002,5.4063709085,2.4345600000000003,0.71008,2.536,2.9699999999999998,-0.85,3.0892393886,5.56456,-0.27992,5.5715961088,2.4345600000000003,0.71008,2.536,3.13,-0.99,3.2828341414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 11:30:00,5.35088,-0.13516,5.3525867578,2.45088,0.71484,2.553,2.9,-0.85,3.0220026473,5.51088,-0.27516,5.5177451373,2.45088,0.71484,2.553,3.06,-0.99,3.2161623093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 12:00:00,5.42016,-0.14412,5.4220757095,2.42016,0.7058800000000001,2.521,3.0,-0.85,3.1180923655,5.58016,-0.26412,5.5864071638,2.42016,0.7058800000000001,2.521,3.16,-0.97,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 12:30:00,5.4892,-0.1144,5.4903919714,2.4192,0.7056,2.52,3.07,-0.8200000000000001,3.1776248992,5.6592,-0.2644,5.665373068,2.4192,0.7056,2.52,3.24,-0.97,3.3820851556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 13:00:00,5.5032,-0.0849,5.5038548536,2.3832,0.6951,2.4825,3.12,-0.78,3.216022388,5.6732,-0.2349,5.6780609586,2.3832,0.6951,2.4825,3.29,-0.93,3.4189179575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 13:30:00,5.41552,-0.12714,5.4170122254,2.37552,0.69286,2.4745,3.04,-0.8200000000000001,3.1486505046,5.56552,-0.27714,5.5724159437,2.37552,0.69286,2.4745,3.19,-0.97,3.3342165497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 14:00:00,5.23768,-0.14776,5.2397638115,2.40768,0.7022400000000001,2.508,2.83,-0.85,2.9548942451,5.36768,-0.28776,5.3753878372,2.40768,0.7022400000000001,2.508,2.96,-0.99,3.1211696526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 14:30:00,5.11352,-0.17314000000000002,5.1164503564,2.42352,0.70686,2.5245,2.69,-0.88,2.8302826714,5.24352,-0.30314,5.2522753022,2.42352,0.70686,2.5245,2.8200000000000003,-1.01,2.9954131602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 15:00:00,5.00952,-0.16014,5.0120789549,2.39952,0.69986,2.4995,2.61,-0.86,2.7480356621,5.13952,-0.29014,5.1477030849,2.39952,0.69986,2.4995,2.74,-0.99,2.9133657512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 15:30:00,5.05752,-0.19614,5.0613219074,2.44752,0.71386,2.5495,2.61,-0.91,2.7640911707,5.18752,-0.33614000000000005,5.1983991622,2.44752,0.71386,2.5495,2.74,-1.05,2.9342971901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 16:00:00,5.04968,-0.20426000000000002,5.053809479,2.41968,0.70574,2.5205,2.63,-0.91,2.78298401,5.17968,-0.34426,5.1911077671,2.41968,0.70574,2.5205,2.76,-1.05,2.9529815441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 16:30:00,5.30336,-0.20902,5.3074774281,2.40336,0.70098,2.5035,2.9,-0.91,3.0394242876,5.45336,-0.34902000000000005,5.4645173849,2.40336,0.70098,2.5035,3.05,-1.05,3.2256782233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 17:00:00,5.57168,-0.20076000000000002,5.575295741,2.43168,0.7092400000000001,2.533,3.14,-0.91,3.2692047963,5.73168,-0.34076,5.7418005016,2.43168,0.7092400000000001,2.533,3.3,-1.05,3.4630189142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 17:30:00,5.9516,-0.1837,5.954434335,2.4216,0.7063,2.5225,3.5300000000000002,-0.89,3.640467003,6.1316,-0.3437,6.1412253053,2.4216,0.7063,2.5225,3.71,-1.05,3.8557230191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 18:00:00,6.30344,-0.10608000000000001,6.304332542,2.41344,0.7039200000000001,2.5140000000000002,3.89,-0.81,3.9734367995,6.50344,-0.29608,6.5101762803,2.41344,0.7039200000000001,2.5140000000000002,4.09,-1.0,4.2104750326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 18:30:00,6.30776,-0.13482000000000002,6.3092006348,2.41776,0.70518,2.5185,3.89,-0.84,3.9796607896,6.50776,-0.32482000000000005,6.5158612823,2.41776,0.70518,2.5185,4.09,-1.03,4.2177007955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 19:00:00,6.18896,-0.17322,6.1913836135,2.38896,0.6967800000000001,2.4885,3.8,-0.87,3.898320151,6.37896,-0.33322,6.3876573366,2.38896,0.6967800000000001,2.4885,3.99,-1.03,4.120800893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 19:30:00,6.10664,-0.20098000000000002,6.1099464032,2.39664,0.6990200000000001,2.4965,3.71,-0.9,3.8176039606,6.28664,-0.38098000000000004,6.2981734058,2.39664,0.6990200000000001,2.4965,3.89,-1.08,4.0371400768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 20:00:00,5.97208,-0.23356000000000002,5.9766453634,2.4220800000000002,0.7064400000000001,2.523,3.55,-0.9400000000000001,3.6723425766,6.16208,-0.41356000000000004,6.1759421791,2.4220800000000002,0.7064400000000001,2.523,3.74,-1.12,3.9041004085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 20:30:00,6.08072,-0.27104,6.0867576262,2.43072,0.70896,2.532,3.65,-0.98,3.7792724167,6.25072,-0.44104000000000004,6.2662601925,2.43072,0.70896,2.532,3.8200000000000003,-1.15,3.9893483177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 21:00:00,6.07928,-0.27146000000000003,6.0853377762,2.42928,0.7085400000000001,2.5305,3.65,-0.98,3.7792724167,6.22928,-0.44146,6.2449032218,2.42928,0.7085400000000001,2.5305,3.8,-1.15,3.9702015062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 21:30:00,5.99856,-0.30292,6.0062036762,2.45856,0.71708,2.561,3.54,-1.02,3.6840195439,6.16856,-0.48292,6.1874343795,2.45856,0.71708,2.561,3.71,-1.2,3.8992435164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 22:00:00,5.73528,-0.34096000000000004,5.7454060257,2.46528,0.71904,2.568,3.27,-1.06,3.4375136363,5.88528,-0.5109600000000001,5.9074191319,2.46528,0.71904,2.568,3.42,-1.23,3.6344600699000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 22:30:00,5.42528,-0.38096,5.4386389474,2.46528,0.71904,2.568,2.96,-1.1,3.1577840331,5.57528,-0.54096,5.6014627375,2.46528,0.71904,2.568,3.11,-1.26,3.3555476453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 23:00:00,4.95112,-0.44634,4.971197909,2.48112,0.7236600000000001,2.5845000000000002,2.47,-1.17,2.7330934854,5.08112,-0.5963400000000001,5.1159947078,2.48112,0.7236600000000001,2.5845000000000002,2.6,-1.32,2.915887515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 23:30:00,4.58544,-0.44508000000000003,4.6069899284,2.48544,0.72492,2.589,2.1,-1.17,2.4039342753,4.69544,-0.59508,4.7329987323000005,2.48544,0.72492,2.589,2.21,-1.32,2.5741989045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 00:00:00,4.22352,-0.5056400000000001,4.2536799362,2.48352,0.72436,2.5869999999999997,1.74,-1.23,2.1308449028,4.32352,-0.6356400000000001,4.3699958124,2.48352,0.72436,2.5869999999999997,1.8399999999999999,-1.3599999999999999,2.2880559434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 00:30:00,3.9688,-0.5041,4.0006862224,2.4888,0.7259,2.5925000000000002,1.48,-1.23,1.9243960091,4.0488,-0.6341,4.0981537611,2.4888,0.7259,2.5925000000000002,1.56,-1.3599999999999999,2.0695893312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 01:00:00,3.74728,-0.50746,3.781484239,2.47728,0.7225400000000001,2.5805,1.27,-1.23,1.7679932127,3.8172800000000002,-0.63746,3.8701397714,2.47728,0.7225400000000001,2.5805,1.34,-1.3599999999999999,1.9092406868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 01:30:00,3.65032,-0.54074,3.690153906,2.50032,0.72926,2.6045,1.15,-1.27,1.7133009075999999,3.7103200000000003,-0.6307400000000001,3.7635498469,2.50032,0.72926,2.6045,1.21,-1.3599999999999999,1.8203571078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 02:00:00,3.6570400000000003,-0.53878,3.6965153117,2.50704,0.7312200000000001,2.6115,1.15,-1.27,1.7133009075999999,3.71704,-0.62878,3.7698475632,2.50704,0.7312200000000001,2.6115,1.21,-1.3599999999999999,1.8203571078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 02:30:00,3.65416,-0.5396200000000001,3.6937887121,2.50416,0.73038,2.6085000000000003,1.15,-1.27,1.7133009075999999,3.71416,-0.6296200000000001,3.7671482384,2.50416,0.73038,2.6085000000000003,1.21,-1.3599999999999999,1.8203571078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 03:00:00,3.60056,-0.5319200000000001,3.6396388832,2.53056,0.7380800000000001,2.636,1.07,-1.27,1.6606625184000001,3.65056,-0.62192,3.7031571395,2.53056,0.7380800000000001,2.636,1.12,-1.3599999999999999,1.7618172436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 03:30:00,3.61928,-0.50146,3.653854109,2.42928,0.7085400000000001,2.5305,1.19,-1.21,1.6971151994,3.6792800000000003,-0.60146,3.7281168772,2.42928,0.7085400000000001,2.5305,1.25,-1.31,1.810690476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 04:00:00,3.60176,-0.49782000000000004,3.6360005294,2.44176,0.71218,2.5435,1.16,-1.21,1.6762159765,3.66176,-0.59782,3.7102392174,2.44176,0.71218,2.5435,1.22,-1.31,1.7901117283999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 04:30:00,3.49304,-0.5032800000000001,3.5291102561,2.42304,0.70672,2.524,1.07,-1.21,1.6152399203,3.54304,-0.60328,3.594033834,2.42304,0.70672,2.524,1.12,-1.31,1.7235138526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 05:00:00,3.3621600000000003,-0.5006200000000001,3.3992264193,2.43216,0.70938,2.5335,0.93,-1.21,1.5261061562,3.40216,-0.60062,3.4547701877,2.43216,0.70938,2.5335,0.97,-1.31,1.6300306746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 05:30:00,3.2988,-0.5016,3.3367175487000003,2.4288,0.7084,2.5300000000000002,0.87,-1.21,1.4903019828000001,3.3388,-0.6016,3.39256658,2.4288,0.7084,2.5300000000000002,0.91,-1.31,1.5950548580000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 06:00:00,3.19504,-0.53978,3.2403152702,2.43504,0.7102200000000001,2.5365,0.76,-1.25,1.4629080627,3.23504,-0.63978,3.2976965067,2.43504,0.7102200000000001,2.5365,0.8,-1.35,1.5692354826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 06:30:00,3.32032,-0.53824,3.3636627655,2.44032,0.7117600000000001,2.542,0.88,-1.25,1.5286922515999999,3.37032,-0.63824,3.4302197014,2.44032,0.7117600000000001,2.542,0.93,-1.35,1.6393291311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 07:00:00,3.4692,-0.5144000000000001,3.5071293104,2.4192,0.7056,2.52,1.05,-1.22,1.6096272861,3.5192,-0.6244000000000001,3.5741633986,2.4192,0.7056,2.52,1.1,-1.33,1.7259490143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 07:30:00,3.7720000000000002,-0.4965,3.8045362727,2.412,0.7035,2.5125,1.3599999999999999,-1.2,1.8137254478,3.832,-0.6265000000000001,3.8828760282,2.412,0.7035,2.5125,1.42,-1.33,1.9455847450000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 08:00:00,4.0636,-0.4602,4.0895756504,2.4336,0.7098,2.535,1.63,-1.17,2.0064396328,4.1536,-0.5702,4.192555426,2.4336,0.7098,2.535,1.72,-1.28,2.1440149253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 08:30:00,4.32168,-0.46076000000000006,4.3461727761,2.43168,0.7092400000000001,2.533,1.8900000000000001,-1.17,2.2228360263,4.4116800000000005,-0.57076,4.4484477517,2.43168,0.7092400000000001,2.533,1.98,-1.28,2.3577107541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 09:00:00,4.69312,-0.40034000000000003,4.71016427,2.43312,0.7096600000000001,2.5345,2.26,-1.11,2.5178760891,4.80312,-0.53034,4.8323102394,2.43312,0.7096600000000001,2.5345,2.37,-1.24,2.6747897114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 09:30:00,5.01408,-0.34006000000000003,5.0255983773,2.43408,0.70994,2.5355,2.58,-1.05,2.7854802099000002,5.14408,-0.48006000000000004,5.1664317135,2.43408,0.70994,2.5355,2.71,-1.19,2.9597635041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 10:00:00,5.29736,-0.29202,5.3054027792,2.42736,0.70798,2.5285,2.87,-1.0,3.0392268754,5.44736,-0.45202000000000003,5.4660820566,2.42736,0.70798,2.5285,3.02,-1.16,3.2351197814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 10:30:00,5.55632,-0.25524,5.562179375,2.41632,0.70476,2.517,3.14,-0.96,3.2834737703,5.72632,-0.42524000000000006,5.7420875821,2.41632,0.70476,2.517,3.31,-1.13,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 11:00:00,5.7144,-0.21580000000000002,5.7184733102,2.4144,0.7042,2.515,3.3,-0.92,3.425842962,5.8744,-0.38580000000000003,5.8870550363,2.4144,0.7042,2.515,3.46,-1.09,3.6276300804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 11:30:00,5.76744,-0.20408,5.7710495406,2.55744,0.74592,2.664,3.21,-0.9500000000000001,3.3476260245000002,5.92744,-0.36408,5.9386108813,2.55744,0.74592,2.664,3.37,-1.11,3.5480980821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 12:00:00,5.76272,-0.15504,5.7648052179,2.38272,0.69496,2.482,3.38,-0.85,3.4852403074,5.92272,-0.31504000000000004,5.9310928504,2.38272,0.69496,2.482,3.54,-1.01,3.6812633701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 12:30:00,5.7305600000000005,-0.13442,5.7321363077,2.35056,0.6855800000000001,2.4485,3.38,-0.8200000000000001,3.4780454281,5.92056,-0.29442,5.9278759982,2.35056,0.6855800000000001,2.4485,3.5700000000000003,-0.98,3.7020669902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 13:00:00,5.7128,-0.1096,5.7138512406,2.3328,0.6804,2.43,3.38,-0.79,3.4710949281,5.8628,-0.2596,5.8685446237,2.3328,0.6804,2.43,3.5300000000000002,-0.9400000000000001,3.6530124555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 13:30:00,5.62336,-0.10652,5.6243687824,2.34336,0.6834800000000001,2.441,3.2800000000000002,-0.79,3.3737960816,5.79336,-0.25652,5.799036351,2.34336,0.6834800000000001,2.441,3.45,-0.9400000000000001,3.5757656523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 14:00:00,5.47416,-0.14212000000000002,5.4760045471,2.32416,0.67788,2.421,3.15,-0.8200000000000001,3.2549807987,5.63416,-0.29212000000000005,5.6417278382,2.32416,0.67788,2.421,3.31,-0.97,3.4492028064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 14:30:00,5.39192,-0.15694000000000002,5.3942035047,2.34192,0.68306,2.4395,3.05,-0.84,3.1635581234,5.55192,-0.29694000000000004,5.5598551285,2.34192,0.68306,2.4395,3.21,-0.98,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 15:00:00,5.24664,-0.15848,5.2490329776,2.33664,0.68152,2.434,2.91,-0.84,3.0288116482,5.40664,-0.29848,5.414872704,2.33664,0.68152,2.434,3.07,-0.98,3.2226231551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 15:30:00,5.16784,-0.16688,5.1705337442,2.30784,0.67312,2.404,2.86,-0.84,2.9808052603,5.31784,-0.30688000000000004,5.3266873008,2.30784,0.67312,2.404,3.01,-0.98,3.1655173353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 16:00:00,5.1592,-0.1694,5.161980337,2.2992,0.6706000000000001,2.395,2.86,-0.84,2.9808052603,5.3092,-0.3094,5.3182076868,2.2992,0.6706000000000001,2.395,3.01,-0.98,3.1655173353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 16:30:00,5.27096,-0.19722,5.2746483342,2.34096,0.68278,2.4385,2.93,-0.88,3.0592973049,5.42096,-0.34722000000000003,5.4320685793,2.34096,0.68278,2.4385,3.08,-1.03,3.2476606966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 17:00:00,5.58288,-0.19416000000000003,5.5862552036,2.28288,0.6658400000000001,2.378,3.3,-0.86,3.4102199343,5.75288,-0.34416,5.7631653108,2.28288,0.6658400000000001,2.378,3.47,-1.01,3.6140005534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 17:30:00,5.9214400000000005,-0.17708000000000002,5.9240871871,2.34144,0.6829200000000001,2.439,3.58,-0.86,3.6818473624,6.11144,-0.35708,6.1218628701,2.34144,0.6829200000000001,2.439,3.77,-1.04,3.9108183287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 18:00:00,6.16248,-0.17386000000000001,6.1649320394,2.35248,0.6861400000000001,2.4505,3.81,-0.86,3.9058545799999997,6.35248,-0.35386,6.3623281156000004,2.35248,0.6861400000000001,2.4505,4.0,-1.04,4.132989233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 18:30:00,6.274,-0.168,6.2762488797,2.304,0.672,2.4,3.9699999999999998,-0.84,4.0578935422,6.474,-0.34800000000000003,6.4833463582,2.304,0.672,2.4,4.17,-1.02,4.2929360582000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 19:00:00,6.21752,-0.18114000000000002,6.2201580888,2.32752,0.67886,2.4245,3.89,-0.86,3.9839302203,6.41752,-0.36114,6.4276733777,2.32752,0.67886,2.4245,4.09,-1.04,4.2201540256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 19:30:00,6.17376,-0.21932000000000001,6.1776543931,2.33376,0.6806800000000001,2.431,3.84,-0.9,3.9440588230999998,6.36376,-0.40932,6.3769102393,2.33376,0.6806800000000001,2.431,4.03,-1.09,4.1748053847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 20:00:00,6.18864,-0.24498000000000003,6.1934869218,2.34864,0.6850200000000001,2.4465,3.84,-0.93,3.9510125285,6.37864,-0.42498,6.3927815738,2.34864,0.6850200000000001,2.4465,4.03,-1.11,4.1800717697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 20:30:00,6.21664,-0.26848,6.2224347646,2.33664,0.68152,2.434,3.88,-0.9500000000000001,3.994608867,6.39664,-0.44848000000000005,6.4123425985,2.33664,0.68152,2.434,4.06,-1.13,4.2143208231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 21:00:00,6.06728,-0.30246,6.0748142893,2.3572800000000003,0.68754,2.4555,3.71,-0.99,3.839817704,6.24728,-0.47246000000000005,6.2651197794,2.3572800000000003,0.68754,2.4555,3.89,-1.16,4.059273334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 21:30:00,6.16632,-0.30274,6.1737471482,2.35632,0.6872600000000001,2.4545,3.81,-0.99,3.9365213069,6.35632,-0.47274000000000005,6.3738753557,2.35632,0.6872600000000001,2.4545,4.0,-1.16,4.1648049174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 22:00:00,5.91592,-0.34994000000000003,5.9262608321,2.36592,0.69006,2.4645,3.55,-1.04,3.6992026168,6.09592,-0.5199400000000001,6.118053469,2.36592,0.69006,2.4645,3.73,-1.21,3.9213518077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 22:30:00,5.55976,-0.37882000000000005,5.5726507023,2.36976,0.69118,2.4685,3.19,-1.07,3.3646693745,5.71976,-0.5488200000000001,5.7460297467,2.36976,0.69118,2.4685,3.35,-1.24,3.5721282172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 23:00:00,5.10464,-0.43448000000000003,5.123096954,2.38464,0.69552,2.484,2.7199999999999998,-1.13,2.9453862226,5.24464,-0.58448,5.2771076927,2.38464,0.69552,2.484,2.86,-1.28,3.1333687941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 23:30:00,4.67664,-0.46098000000000006,4.699304656,2.39664,0.6990200000000001,2.4965,2.2800000000000002,-1.16,2.5581243129,4.79664,-0.6109800000000001,4.8353957284,2.39664,0.6990200000000001,2.4965,2.4,-1.31,2.7342457827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 00:00:00,4.3884,-0.46630000000000005,4.4131043779,2.3784,0.6937,2.4775,2.01,-1.16,2.3207110979,4.4984,-0.6163000000000001,4.5404215939,2.3784,0.6937,2.4775,2.12,-1.31,2.4920874784000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 00:30:00,4.10864,-0.47498,4.136003947,2.34864,0.6850200000000001,2.4465,1.76,-1.16,2.1078899402,4.20864,-0.6049800000000001,4.251899746,2.34864,0.6850200000000001,2.4465,1.8599999999999999,-1.29,2.2635591444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 01:00:00,3.8377600000000003,-0.51482,3.8721365485,2.41776,0.70518,2.5185,1.42,-1.22,1.8721111078,3.91776,-0.62482,3.9672715372000003,2.41776,0.70518,2.5185,1.5,-1.33,2.0047194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 01:30:00,3.7800000000000002,-0.52,3.8155995597,2.4,0.7000000000000001,2.5,1.38,-1.22,1.8419554826,3.84,-0.63,3.8913365313,2.4,0.7000000000000001,2.5,1.44,-1.33,1.9602295784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 02:00:00,3.79176,-0.52532,3.8279766196000002,2.38176,0.6946800000000001,2.481,1.4100000000000001,-1.22,1.8645374762,3.8617600000000003,-0.6353200000000001,3.913671141,2.38176,0.6946800000000001,2.481,1.48,-1.33,1.9897989848000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 02:30:00,3.73712,-0.5208400000000001,3.7732400136,2.39712,0.69916,2.497,1.34,-1.22,1.8121810064,3.79712,-0.6308400000000001,3.8491660655,2.39712,0.69916,2.497,1.4,-1.33,1.9310359914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 03:00:00,3.6604,-0.5028,3.6947714408,2.3904,0.6972,2.49,1.27,-1.2,1.74725499,3.7204,-0.5928,3.7673316817,2.3904,0.6972,2.49,1.33,-1.29,1.8528356646000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 03:30:00,3.6956800000000003,-0.50126,3.7295190374000002,2.39568,0.69874,2.4955,1.3,-1.2,1.7691806013,3.74568,-0.59126,3.7920584186,2.39568,0.69874,2.4955,1.35,-1.29,1.8672439584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 04:00:00,3.63848,-0.5333600000000001,3.677364491,2.38848,0.69664,2.488,1.25,-1.23,1.7536818412000001,3.68848,-0.62336,3.7407836612,2.38848,0.69664,2.488,1.3,-1.32,1.8526737435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 04:30:00,3.47776,-0.5248200000000001,3.5171367119,2.41776,0.70518,2.5185,1.06,-1.23,1.6237302732,3.52776,-0.61482,3.5809348291000003,2.41776,0.70518,2.5185,1.11,-1.32,1.7246738822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 05:00:00,3.31528,-0.52846,3.3571344105,2.40528,0.70154,2.5055,0.91,-1.23,1.5300326794,3.3652800000000003,-0.61846,3.4216373639,2.40528,0.70154,2.5055,0.96,-1.32,1.632176461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 05:30:00,3.2004,-0.5628000000000001,3.2495082705,2.3904,0.6972,2.49,0.81,-1.26,1.4978985278999999,3.2504,-0.6628000000000001,3.3172886519,2.3904,0.6972,2.49,0.86,-1.3599999999999999,1.6090991268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 06:00:00,3.06792,-0.5864400000000001,3.1234668239,2.37792,0.6935600000000001,2.477,0.6900000000000001,-1.28,1.4541320435,3.10792,-0.67644,3.1806819709,2.37792,0.6935600000000001,2.477,0.73,-1.37,1.5523530526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 06:30:00,3.2164,-0.5723,3.2669184639,2.4264,0.7077,2.5275,0.79,-1.28,1.5041608956,3.2664,-0.6623,3.3328681717,2.4264,0.7077,2.5275,0.84,-1.37,1.607015868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 07:00:00,3.32512,-0.58684,3.3765076929,2.44512,0.71316,2.547,0.88,-1.3,1.5698407563,3.37512,-0.68684,3.4442973449,2.44512,0.71316,2.547,0.93,-1.4,1.6807438828999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 07:30:00,3.5584,-0.5588000000000001,3.6020088839,2.4384,0.7112,2.54,1.12,-1.27,1.6933103673,3.6084,-0.6588,3.6680468917,2.4384,0.7112,2.54,1.17,-1.37,1.8016103907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 08:00:00,3.81712,-0.5308400000000001,3.8538547196,2.39712,0.69916,2.497,1.42,-1.23,1.8786431274000002,3.88712,-0.6308400000000001,3.9379767648,2.39712,0.69916,2.497,1.49,-1.33,1.9972481068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 08:30:00,4.11632,-0.47524000000000005,4.1436630413,2.41632,0.70476,2.517,1.7000000000000002,-1.18,2.0693960472,4.20632,-0.5952400000000001,4.2482277011,2.41632,0.70476,2.517,1.79,-1.3,2.2122612866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 09:00:00,4.49976,-0.38132000000000005,4.5158880633,2.42976,0.7086800000000001,2.531,2.07,-1.09,2.3394443785,4.60976,-0.52132,4.6391445117,2.42976,0.7086800000000001,2.531,2.18,-1.23,2.5030581296000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 09:30:00,4.8464,-0.33230000000000004,4.8577789421,2.4264,0.7077,2.5275,2.42,-1.04,2.6340083523,4.9764,-0.4823,4.999717017,2.4264,0.7077,2.5275,2.55,-1.19,2.8140007107000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 10:00:00,5.10224,-0.28518000000000004,5.1102035821,2.38224,0.6948200000000001,2.4815,2.7199999999999998,-0.98,2.8911589372,5.2522400000000005,-0.43518,5.2702378172,2.38224,0.6948200000000001,2.4815,2.87,-1.13,3.0844448447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 10:30:00,5.38472,-0.21154,5.3888735975,2.39472,0.6984600000000001,2.4945,2.99,-0.91,3.1254119728,5.54472,-0.37154000000000004,5.5571541143,2.39472,0.6984600000000001,2.4945,3.15,-1.07,3.3267702055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 11:00:00,5.5464,-0.1598,5.5487015598,2.3664,0.6902,2.465,3.18,-0.85,3.2916409282,5.7264,-0.31980000000000003,5.7353229203,2.3664,0.6902,2.465,3.36,-1.01,3.5085182057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 11:30:00,5.66704,-0.13128,5.6685603816,2.32704,0.6787200000000001,2.424,3.34,-0.81,3.4368153864,5.84704,-0.29128000000000004,5.8542908025,2.32704,0.6787200000000001,2.424,3.52,-0.97,3.6512052805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 12:00:00,5.78232,-0.08724000000000001,5.7829780736,2.27232,0.66276,2.367,3.51,-0.75,3.5892339015,5.98232,-0.24724000000000002,5.987426843,2.27232,0.66276,2.367,3.71,-0.91,3.8199738219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 12:30:00,5.81912,-0.08234000000000001,5.8197025225,2.28912,0.66766,2.3845,3.5300000000000002,-0.75,3.6087948127000002,6.01912,-0.24234000000000003,6.0239965347,2.28912,0.66766,2.3845,3.73,-0.91,3.8394009949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 13:00:00,5.91544,-0.07508000000000001,5.9159164463,2.24544,0.6549200000000001,2.339,3.67,-0.73,3.7418979142,6.10544,-0.23508,6.1099640097,2.24544,0.6549200000000001,2.339,3.86,-0.89,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 13:30:00,5.9776,-0.06570000000000001,5.9779610445,2.2776,0.6643,2.3725,3.7,-0.73,3.7713260267,6.1776,-0.2257,6.1817216251,2.2776,0.6643,2.3725,3.9,-0.89,4.0002624914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 14:00:00,5.82992,-0.06794,5.8303158619,2.26992,0.6620600000000001,2.3645,3.56,-0.73,3.6340748479,6.01992,-0.22794000000000003,6.0242338476,2.26992,0.6620600000000001,2.3645,3.75,-0.89,3.8541665766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 14:30:00,5.6985600000000005,-0.09542,5.699358828,2.27856,0.6645800000000001,2.3735,3.42,-0.76,3.5034268938,5.87856,-0.25542000000000004,5.8841063085,2.27856,0.6645800000000001,2.3735,3.6,-0.92,3.7156964354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 15:00:00,5.58008,-0.12206000000000002,5.5814148250999995,2.29008,0.6679400000000001,2.3855,3.29,-0.79,3.3835188783,5.7500800000000005,-0.28206000000000003,5.7569938206,2.29008,0.6679400000000001,2.3855,3.46,-0.9500000000000001,3.5880496095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 15:30:00,5.608,-0.14850000000000002,5.6099657976,2.268,0.6615,2.3625,3.34,-0.81,3.4368153864,5.768,-0.28850000000000003,5.775210494,2.268,0.6615,2.3625,3.5,-0.9500000000000001,3.6266375612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 16:00:00,6.0268,-0.1401,6.0284281741,2.2968,0.6699,2.3925,3.73,-0.81,3.8169359439,6.2268,-0.31010000000000004,6.2345168417,2.2968,0.6699,2.3925,3.93,-0.98,4.0503456643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 16:30:00,6.30776,-0.15982000000000002,6.3097843584,2.2977600000000002,0.6701800000000001,2.3935,4.01,-0.8300000000000001,4.0949969475,6.50776,-0.34982,6.5171553802,2.2977600000000002,0.6701800000000001,2.3935,4.21,-1.02,4.3318010111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 17:00:00,6.5388,-0.15660000000000002,6.5406749652,2.3088,0.6734,2.4050000000000002,4.23,-0.8300000000000001,4.3106612022,6.7488,-0.3466,6.7576943553,2.3088,0.6734,2.4050000000000002,4.44,-1.02,4.5556558255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 17:30:00,6.66392,-0.14094,6.6654102537,2.29392,0.6690600000000001,2.3895,4.37,-0.81,4.4444347222000005,6.87392,-0.35094000000000003,6.8828725871,2.29392,0.6690600000000001,2.3895,4.58,-1.02,4.6922063041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 18:00:00,6.49216,-0.16562000000000002,6.4942722032999995,2.31216,0.6743800000000001,2.4085,4.18,-0.84,4.2635665821,6.70216,-0.34562000000000004,6.711065627,2.31216,0.6743800000000001,2.4085,4.39,-1.02,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 18:30:00,6.40032,-0.19324000000000002,6.4032365098,2.32032,0.67676,2.417,4.08,-0.87,4.1717262614,6.59032,-0.37324,6.6008806837,2.32032,0.67676,2.417,4.27,-1.05,4.3972036569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 19:00:00,6.18024,-0.24618,6.1851411504,2.31024,0.6738200000000001,2.4065,3.87,-0.92,3.9778511787,6.38024,-0.42618000000000006,6.3944579012,2.31024,0.6738200000000001,2.4065,4.07,-1.1,4.2160289373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 19:30:00,6.09176,-0.26282,6.0974268548,2.3217600000000003,0.67718,2.4185,3.77,-0.9400000000000001,3.8854214701,6.2717600000000004,-0.45282000000000006,6.2880855155,2.3217600000000003,0.67718,2.4185,3.95,-1.13,4.1084546973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 20:00:00,6.07928,-0.26646000000000003,6.085116782,2.30928,0.67354,2.4055,3.77,-0.9400000000000001,3.8854214701,6.25928,-0.45646000000000003,6.2759016763,2.30928,0.67354,2.4055,3.95,-1.13,4.1084546973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 20:30:00,6.29856,-0.27792,6.3046885411,2.33856,0.68208,2.436,3.96,-0.96,4.0747024431,6.49856,-0.44792000000000004,6.513978385,2.33856,0.68208,2.436,4.16,-1.13,4.3107423955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 21:00:00,6.00912,-0.30484,6.0168472309,2.34912,0.6851600000000001,2.447,3.66,-0.99,3.7915300342,6.19912,-0.47484000000000004,6.2172792924,2.34912,0.6851600000000001,2.447,3.85,-1.16,4.0209575974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 21:30:00,5.87648,-0.36686,5.8879201294,2.37648,0.6931400000000001,2.4755000000000003,3.5,-1.06,3.6569933005,6.04648,-0.53686,6.0702668022,2.37648,0.6931400000000001,2.4755000000000003,3.67,-1.23,3.8706330232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 22:00:00,5.56592,-0.41994000000000004,5.5817394287,2.36592,0.69006,2.4645,3.2,-1.11,3.3870488629,5.715920000000001,-0.58994,5.7462832031,2.36592,0.69006,2.4645,3.35,-1.28,3.5862096983000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 22:30:00,5.2344,-0.45330000000000004,5.2539912686,2.3544,0.6867000000000001,2.4525,2.88,-1.1400000000000001,3.0974182798,5.3744,-0.6133000000000001,5.409280197,2.3544,0.6867000000000001,2.4525,3.02,-1.3,3.2879172738999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 23:00:00,4.84032,-0.44574,4.8608005359,2.38032,0.6942600000000001,2.4795,2.46,-1.1400000000000001,2.7113096466,4.97032,-0.6057400000000001,5.0070951509,2.38032,0.6942600000000001,2.4795,2.59,-1.3,2.8979475496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 23:30:00,4.4108,-0.5156000000000001,4.4408332551,2.3808,0.6944,2.48,2.03,-1.21,2.3632604596,4.5108,-0.6456000000000001,4.5567659584,2.3808,0.6944,2.48,2.13,-1.34,2.5164459064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 00:00:00,4.07368,-0.51476,4.1060743539,2.38368,0.6952400000000001,2.483,1.69,-1.21,2.078509081,4.15368,-0.64476,4.2034239615,2.38368,0.6952400000000001,2.483,1.77,-1.34,2.2200225224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 00:30:00,3.8628,-0.48210000000000003,3.8927681989,2.3928000000000003,0.6979000000000001,2.4925,1.47,-1.18,1.8850198938,3.9328000000000003,-0.6021000000000001,3.9786229087000002,2.3928000000000003,0.6979000000000001,2.4925,1.54,-1.3,2.0153411622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 01:00:00,3.68464,-0.48448,3.7163547732,2.38464,0.69552,2.484,1.3,-1.18,1.7556765078,3.75464,-0.5744800000000001,3.7983350037,2.38464,0.69552,2.484,1.37,-1.27,1.8681006397000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 01:30:00,3.64752,-0.48364,3.6794442243,2.38752,0.6963600000000001,2.487,1.26,-1.18,1.7262676502,3.70752,-0.57364,3.7516352968,2.38752,0.6963600000000001,2.487,1.32,-1.27,1.8317477992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 02:00:00,3.65328,-0.48196000000000006,3.6849342192,2.39328,0.6980400000000001,2.493,1.26,-1.18,1.7262676502,3.71328,-0.57196,3.7570715458,2.39328,0.6980400000000001,2.493,1.32,-1.27,1.8317477992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 02:30:00,3.73144,-0.42958,3.7560861878000003,2.40144,0.70042,2.5015,1.33,-1.13,1.7452220489,3.80144,-0.52958,3.8381507331,2.40144,0.70042,2.5015,1.4,-1.23,1.8635718392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 03:00:00,3.6728,-0.3421,3.6886979071,2.3928000000000003,0.6979000000000001,2.4925,1.28,-1.04,1.6492422502,3.7628,-0.43210000000000004,3.7875287788,2.3928000000000003,0.6979000000000001,2.4925,1.37,-1.13,1.7758941410000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 03:30:00,3.70624,-0.33818000000000004,3.721636824,2.40624,0.7018200000000001,2.5065,1.3,-1.04,1.6648123017,3.79624,-0.42818000000000006,3.8203110148,2.40624,0.7018200000000001,2.5065,1.3900000000000001,-1.13,1.7913681922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 04:00:00,3.7096,-0.3372,3.7248940925,2.4096,0.7028,2.51,1.3,-1.04,1.6648123017,3.7796000000000003,-0.4172,3.8025559825,2.4096,0.7028,2.51,1.37,-1.12,1.7695479649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 04:30:00,3.59624,-0.33818000000000004,3.6121057363,2.40624,0.7018200000000001,2.5065,1.19,-1.04,1.5804113389,3.67624,-0.41818000000000005,3.6999479794,2.40624,0.7018200000000001,2.5065,1.27,-1.12,1.6933103673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 05:00:00,3.45,-0.32,3.464808797,2.4,0.7000000000000001,2.5,1.05,-1.02,1.4638647479,3.5300000000000002,-0.42,3.5548980295,2.4,0.7000000000000001,2.5,1.13,-1.12,1.5910059711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 05:30:00,3.39296,-0.33622,3.4095778991,2.41296,0.7037800000000001,2.5135,0.98,-1.04,1.4289856542,3.47296,-0.41622000000000003,3.4978122091,2.41296,0.7037800000000001,2.5135,1.06,-1.12,1.5420765221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
