Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-04-27 06:00:00,3.35096,-0.33972,3.368136369,2.40096,0.70028,2.501,0.9500000000000001,-1.04,1.4085808461,3.43096,-0.43972000000000006,3.4590230124,2.40096,0.70028,2.501,1.03,-1.1400000000000001,1.5363918771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 06:30:00,3.592,-0.3365,3.6077272971000003,2.412,0.7035,2.5125,1.18,-1.04,1.5728954193,3.672,-0.4365,3.6978529243000002,2.412,0.7035,2.5125,1.26,-1.1400000000000001,1.699176271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 07:00:00,3.7896,-0.3372,3.8045725121,2.4096,0.7028,2.51,1.38,-1.04,1.7280046296,3.8996,-0.43720000000000003,3.9240316003,2.4096,0.7028,2.51,1.49,-1.1400000000000001,1.8760863520000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 07:30:00,4.10504,-0.32728,4.1180657596,2.3750400000000003,0.69272,2.474,1.73,-1.02,2.0083077453,4.23504,-0.44728,4.2585940403,2.3750400000000003,0.69272,2.474,1.8599999999999999,-1.1400000000000001,2.1815590755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 08:00:00,4.43448,-0.24036000000000002,4.4409892817,2.36448,0.68964,2.463,2.07,-0.93,2.2693170779000003,4.57448,-0.36036,4.5886519371,2.36448,0.68964,2.463,2.21,-1.05,2.4467529503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 08:30:00,4.76432,-0.19624000000000003,4.7683598019,2.34432,0.68376,2.442,2.42,-0.88,2.5750339803999998,4.91432,-0.32624000000000003,4.9251369118,2.34432,0.68376,2.442,2.5700000000000003,-1.01,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 09:00:00,5.0732,-0.1424,5.0751981242,2.3232,0.6776,2.42,2.75,-0.8200000000000001,2.8696515468,5.2532,-0.27240000000000003,5.2602577884,2.3232,0.6776,2.42,2.93,-0.9500000000000001,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 09:30:00,5.22536,-0.11302000000000001,5.2265821193,2.35536,0.68698,2.4535,2.87,-0.8,2.9794126938,5.41536,-0.24302,5.420810147,2.35536,0.68698,2.4535,3.06,-0.93,3.1982026202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 10:00:00,5.6092,-0.10940000000000001,5.6102667495,2.2992,0.6706000000000001,2.395,3.31,-0.78,3.4006617003,5.8192,-0.2894,5.8263917651,2.2992,0.6706000000000001,2.395,3.52,-0.96,3.6485613603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 10:30:00,4.86056,-0.07442,4.8611296887,2.35056,0.6855800000000001,2.4485,2.51,-0.76,2.6225369397,4.99056,-0.16442,4.9932677727,2.35056,0.6855800000000001,2.4485,2.64,-0.85,2.7734635386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 11:00:00,4.84184,-0.07988,4.8424988797,2.33184,0.6801200000000001,2.429,2.51,-0.76,2.6225369397,4.97184,-0.16988,4.9747414204,2.33184,0.6801200000000001,2.429,2.64,-0.85,2.7734635386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 11:30:00,5.44912,0.05766,5.4494250568,2.28912,0.66766,2.3845,3.16,-0.61,3.2183380804,5.63912,-0.052340000000000005,5.639362894,2.28912,0.66766,2.3845,3.35,-0.72,3.4264996717000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 12:00:00,5.68672,0.10196000000000001,5.687633972,2.40672,0.70196,2.507,3.2800000000000002,-0.6000000000000001,3.3344264874,5.89672,-0.038040000000000004,5.8968426976,2.40672,0.70196,2.507,3.49,-0.74,3.5675902231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 12:30:00,5.1852,0.0811,5.1858341904,2.3352,0.6811,2.4325,2.85,-0.6000000000000001,2.9124731757999998,5.3252,0.0011,5.3252001136,2.3352,0.6811,2.4325,2.99,-0.68,3.0663496213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 13:00:00,5.33848,0.06914000000000001,5.338927706,2.32848,0.6791400000000001,2.4255,3.01,-0.61,3.071188695,5.49848,-0.030860000000000002,5.4985665996,2.32848,0.6791400000000001,2.4255,3.17,-0.71,3.2485381328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 13:30:00,5.27792,-0.07394,5.2784378987,2.31792,0.6760600000000001,2.4145,2.96,-0.75,3.0535389305,5.40792,-0.17394,5.4107165745,2.31792,0.6760600000000001,2.4145,3.09,-0.85,3.2047776834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 14:00:00,5.60608,0.048440000000000004,5.6062892719,2.32608,0.67844,2.423,3.2800000000000002,-0.63,3.3399550895,5.80608,-0.09156,5.8068018909,2.32608,0.67844,2.423,3.48,-0.77,3.5641689073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 14:30:00,5.45088,0.009840000000000002,5.4508888816,2.33088,0.6798400000000001,2.428,3.12,-0.67,3.1911283271,5.64088,-0.12016,5.6421596574,2.33088,0.6798400000000001,2.428,3.31,-0.8,3.4053046853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 15:00:00,5.44568,0.01374,5.4456973337,2.27568,0.6637400000000001,2.3705,3.17,-0.65,3.2359542642,5.63568,-0.11626000000000002,5.6368790523,2.27568,0.6637400000000001,2.3705,3.36,-0.78,3.4493477644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 15:30:00,5.44296,-0.013720000000000001,5.4429772919,2.35296,0.68628,2.451,3.09,-0.7000000000000001,3.168296072,5.63296,-0.15372000000000002,5.6350570716,2.35296,0.68628,2.451,3.2800000000000002,-0.84,3.3858529206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 16:00:00,5.5496,-0.0722,5.5500696392,2.2896,0.6678000000000001,2.385,3.26,-0.74,3.3429328441,5.7496,-0.2222,5.7538919872,2.2896,0.6678000000000001,2.385,3.46,-0.89,3.5726320829000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 16:30:00,5.97224,-0.08268,5.9728122857,2.32224,0.67732,2.419,3.65,-0.76,3.7282837875,6.19224,-0.24268,6.1969936098,2.32224,0.67732,2.419,3.87,-0.92,3.9778511787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 17:00:00,6.38504,-0.06728,6.3853944592000005,2.3750400000000003,0.69272,2.474,4.01,-0.76,4.081384569,6.6150400000000005,-0.25728,6.6200413292,2.3750400000000003,0.69272,2.474,4.24,-0.9500000000000001,4.3451237036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 17:30:00,6.8112,-0.038400000000000004,6.8113082444,2.3712,0.6916,2.47,4.44,-0.73,4.4996110943,7.0612,-0.22840000000000002,7.064892922,2.3712,0.6916,2.47,4.69,-0.92,4.7793828053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 18:00:00,6.9836,-0.037700000000000004,6.9837017584000005,2.3736,0.6923,2.4725,4.61,-0.73,4.667440412,7.2336,-0.2577,7.2381888791,2.3736,0.6923,2.4725,4.86,-0.9500000000000001,4.9519794022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 18:30:00,6.96888,-0.10616,6.969688544,2.37888,0.69384,2.478,4.59,-0.8,4.6591952095,7.20888,-0.29616000000000003,7.2149609562,2.37888,0.69384,2.478,4.83,-0.99,4.930415804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 19:00:00,6.6950400000000005,-0.13728,6.6964472969,2.3750400000000003,0.69272,2.474,4.32,-0.8300000000000001,4.3990112525,6.91504,-0.32728,6.9227805396,2.3750400000000003,0.69272,2.474,4.54,-1.02,4.6531709618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 19:30:00,6.604,-0.1705,6.6062005911,2.364,0.6895,2.4625,4.24,-0.86,4.3263379433,6.824,-0.36050000000000004,6.8335156581,2.364,0.6895,2.4625,4.46,-1.05,4.581931907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 20:00:00,6.46992,-0.19044000000000003,6.472722163,2.32992,0.67956,2.427,4.14,-0.87,4.2304255105,6.67992,-0.37044000000000005,6.6901836298,2.32992,0.67956,2.427,4.35,-1.05,4.4749301671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 20:30:00,6.65856,-0.21042000000000002,6.6618839565,2.39856,0.6995800000000001,2.4985,4.26,-0.91,4.3561106506,6.87856,-0.40042000000000005,6.8902049208000005,2.39856,0.6995800000000001,2.4985,4.48,-1.1,4.6130683932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 21:00:00,6.3808,-0.2156,6.3844414008,2.3808,0.6944,2.48,4.0,-0.91,4.1022067232,6.5808,-0.4056,6.5932874956,2.3808,0.6944,2.48,4.2,-1.1,4.3416586692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 21:30:00,6.186,-0.247,6.1909292517,2.376,0.6930000000000001,2.475,3.81,-0.9400000000000001,3.9242451503,6.386,-0.40700000000000003,6.3989565556,2.376,0.6930000000000001,2.475,4.01,-1.1,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 22:00:00,5.84752,-0.28364,5.854395084,2.38752,0.6963600000000001,2.487,3.46,-0.98,3.5961090084,6.02752,-0.45364000000000004,6.0445667008,2.38752,0.6963600000000001,2.487,3.64,-1.15,3.8173420072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 22:30:00,5.4728,-0.3521,5.4841147189,2.3928000000000003,0.6979000000000001,2.4925,3.08,-1.05,3.2540590038,5.6328,-0.5221,5.6569447805,2.3928000000000003,0.6979000000000001,2.4925,3.24,-1.22,3.4620802995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 23:00:00,5.06432,-0.34874000000000005,5.0763132931,2.4043200000000002,0.7012600000000001,2.5045,2.66,-1.05,2.8597377502,5.21432,-0.5187400000000001,5.2400595655,2.4043200000000002,0.7012600000000001,2.5045,2.81,-1.22,3.0634131292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 23:30:00,4.586,-0.397,4.6031516377,2.376,0.6930000000000001,2.475,2.21,-1.09,2.4641834347,4.7059999999999995,-0.527,4.7354160324,2.376,0.6930000000000001,2.475,2.33,-1.22,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 00:00:00,4.19368,-0.43476000000000004,4.2161556186,2.38368,0.6952400000000001,2.483,1.81,-1.13,2.1337759957,4.29368,-0.55476,4.3293702313,2.38368,0.6952400000000001,2.483,1.9100000000000001,-1.25,2.2826738707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 00:30:00,3.96152,-0.42664,3.9844274871,2.41152,0.7033600000000001,2.512,1.55,-1.13,1.9181762171,4.06152,-0.54664,4.098141042,2.41152,0.7033600000000001,2.512,1.65,-1.25,2.0700241544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 01:00:00,3.78008,-0.42706000000000005,3.8041273704,2.4100800000000002,0.70294,2.5105,1.37,-1.13,1.7758941410000002,3.87008,-0.5170600000000001,3.9044679855,2.4100800000000002,0.70294,2.5105,1.46,-1.22,1.902629759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 01:30:00,3.7688,-0.42160000000000003,3.7923080044,2.4288,0.7084,2.5300000000000002,1.34,-1.13,1.7528548143,3.8588,-0.5116,3.8925662486,2.4288,0.7084,2.5300000000000002,1.43,-1.22,1.879707424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 02:00:00,3.80944,-0.40308000000000005,3.8307057574,2.38944,0.6969200000000001,2.489,1.42,-1.1,1.7962182494999999,3.88944,-0.5030800000000001,3.9218405118,2.38944,0.6969200000000001,2.489,1.5,-1.2,1.9209372712000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 02:30:00,3.8068,-0.42510000000000003,3.8304616235999998,2.4168,0.7049000000000001,2.5175,1.3900000000000001,-1.13,1.7913681922,3.8868,-0.5251,3.9221096683,2.4168,0.7049000000000001,2.5175,1.47,-1.23,1.9167159414000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 03:00:00,3.72576,-0.42832000000000003,3.7502994014,2.40576,0.7016800000000001,2.5060000000000002,1.32,-1.13,1.7376133057,3.79576,-0.52832,3.8323512365,2.40576,0.7016800000000001,2.5060000000000002,1.3900000000000001,-1.23,1.8560711193000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 03:30:00,3.77704,-0.39378,3.7975115339,2.38704,0.6962200000000001,2.4865,1.3900000000000001,-1.09,1.7664087862,3.85704,-0.49378000000000005,3.8885185161,2.38704,0.6962200000000001,2.4865,1.47,-1.19,1.8912958521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:00:00,3.7427200000000003,-0.38504000000000005,3.7624737607,2.38272,0.69496,2.482,1.3599999999999999,-1.08,1.7366634677000001,3.8227200000000003,-0.49504000000000004,3.8546404242000003,2.38272,0.69496,2.482,1.44,-1.19,1.8680738743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:30:00,3.558,-0.42350000000000004,3.5831154391,2.388,0.6965,2.4875,1.17,-1.12,1.6196604582,3.628,-0.5235000000000001,3.6655744775,2.388,0.6965,2.4875,1.24,-1.22,1.7395401691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 05:00:00,3.45008,-0.41706000000000004,3.4751965484,2.4100800000000002,0.70294,2.5105,1.04,-1.12,1.528397854,3.52008,-0.5170600000000001,3.5578524773,2.4100800000000002,0.70294,2.5105,1.11,-1.22,1.649393828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 05:30:00,3.45248,-0.43636,3.47994658,2.41248,0.70364,2.513,1.04,-1.1400000000000001,1.5431137353,3.52248,-0.52636,3.5615895609,2.41248,0.70364,2.513,1.11,-1.23,1.6568041526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 06:00:00,3.43088,-0.42266000000000004,3.4568163171,2.39088,0.6973400000000001,2.4905,1.04,-1.12,1.528397854,3.50088,-0.52266,3.5396799643,2.39088,0.6973400000000001,2.4905,1.11,-1.22,1.649393828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 06:30:00,3.6898400000000002,-0.34338,3.7057831898,2.31984,0.6766200000000001,2.4165,1.37,-1.02,1.7080105386,3.78984,-0.43338000000000004,3.8145386943,2.31984,0.6766200000000001,2.4165,1.47,-1.11,1.842009772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 07:00:00,3.89312,-0.30534,3.9050756523,2.31312,0.67466,2.4095,1.58,-0.98,1.8592471595000002,4.00312,-0.40534000000000003,4.0235892248,2.31312,0.67466,2.4095,1.69,-1.08,2.005617112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 07:30:00,4.17672,-0.30054000000000003,4.1875188656,2.22672,0.64946,2.3195,1.9500000000000002,-0.9500000000000001,2.1691011963,4.31672,-0.43054000000000003,4.3381374171000004,2.22672,0.64946,2.3195,2.09,-1.08,2.352551806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 08:00:00,4.47688,-0.24216000000000001,4.483424584,2.18688,0.6378400000000001,2.278,2.29,-0.88,2.4532631331,4.62688,-0.36216000000000004,4.6410320404,2.18688,0.6378400000000001,2.278,2.44,-1.0,2.6369679558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 08:30:00,4.8260000000000005,-0.20950000000000002,4.8305451297,2.196,0.6405000000000001,2.2875,2.63,-0.85,2.7639464539,4.986,-0.3395,4.9975450223,2.196,0.6405000000000001,2.2875,2.79,-0.98,2.9571100757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 09:00:00,5.0948,-0.1986,5.0986693362,2.1648,0.6314000000000001,2.255,2.93,-0.8300000000000001,3.0452914475,5.2748,-0.3486,5.2863065556,2.1648,0.6314000000000001,2.255,3.11,-0.98,3.2607514471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 09:30:00,5.38304,-0.17578000000000002,5.3859092315,2.24304,0.65422,2.3365,3.14,-0.8300000000000001,3.2478454397,5.57304,-0.30578000000000005,5.5814224217,2.24304,0.65422,2.3365,3.33,-0.96,3.4656168282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 10:00:00,5.59328,-0.11696000000000001,5.5945027304,2.27328,0.6630400000000001,2.368,3.32,-0.78,3.4103958714,5.78328,-0.25696,5.7889857488,2.27328,0.6630400000000001,2.368,3.51,-0.92,3.6285672103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 10:30:00,5.79704,-0.11878000000000001,5.7982567596,2.26704,0.66122,2.3615,3.5300000000000002,-0.78,3.615148683,5.99704,-0.25878,6.0026207485,2.26704,0.66122,2.3615,3.73,-0.92,3.84178344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 11:00:00,5.8886400000000005,-0.06248000000000001,5.8889714552,2.28864,0.66752,2.384,3.6,-0.73,3.6732682995,6.09864,-0.21248000000000003,6.1023403379,2.28864,0.66752,2.384,3.81,-0.88,3.9103068933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 11:30:00,6.01184,-0.047380000000000005,6.0120267007,2.27184,0.6626200000000001,2.3665,3.74,-0.71,3.8067965535,6.22184,-0.19738000000000003,6.224970028,2.27184,0.6626200000000001,2.3665,3.95,-0.86,4.0425363326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 12:00:00,6.16648,-0.03436,6.1665757273,2.31648,0.67564,2.4130000000000003,3.85,-0.71,3.914920178,6.38648,-0.18436000000000002,6.3891404273,2.31648,0.67564,2.4130000000000003,4.07,-0.86,4.1598677864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 12:30:00,6.40592,-0.01744,6.40594374,2.30592,0.67256,2.402,4.1,-0.6900000000000001,4.1576555894,6.6359200000000005,-0.16744,6.638032118,2.30592,0.67256,2.402,4.33,-0.84,4.4107255639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 13:00:00,6.49184,-0.02738,6.4918977387,2.27184,0.6626200000000001,2.3665,4.22,-0.6900000000000001,4.2760378857,6.7118400000000005,-0.19738000000000003,6.714741622,2.27184,0.6626200000000001,2.3665,4.44,-0.86,4.5225214206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 13:30:00,6.55872,-0.019540000000000002,6.5587491071,2.29872,0.6704600000000001,2.3945,4.26,-0.6900000000000001,4.3155185088,6.77872,-0.18954000000000001,6.7813693492,2.29872,0.6704600000000001,2.3945,4.48,-0.86,4.5617978912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 14:00:00,6.51064,-0.01898,6.5106676655,2.30064,0.6710200000000001,2.3965,4.21,-0.6900000000000001,4.2661692418,6.74064,-0.16898000000000002,6.7427577333,2.30064,0.6710200000000001,2.3965,4.44,-0.84,4.5187608920999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 14:30:00,6.37016,0.33088,6.378747526,2.30016,0.67088,2.396,4.07,-0.34,4.0841767836,6.59016,0.05088,6.5903564092,2.30016,0.67088,2.396,4.29,-0.62,4.3345703363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 15:00:00,5.75816,0.48738000000000004,5.7787495057000005,2.28816,0.6673800000000001,2.3835,3.47,-0.18,3.4746654515,6.00816,0.22738000000000003,6.012461081,2.28816,0.6673800000000001,2.3835,3.7199999999999998,-0.44,3.7459311259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 15:30:00,6.04056,0.5805800000000001,6.0683966787,2.23056,0.65058,2.3235,3.81,-0.07,3.8106429904,6.28056,0.25058,6.2855567971,2.23056,0.65058,2.3235,4.05,-0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 16:00:00,6.51104,0.16822,6.5132127134,2.29104,0.66822,2.3865,4.22,-0.5,4.2495176197,6.74104,-0.22178,6.7446872907,2.29104,0.66822,2.3865,4.45,-0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 16:30:00,6.8894400000000005,-0.07058,6.8898015247,2.56944,0.7494200000000001,2.6765,4.32,-0.8200000000000001,4.3971354312,7.11944,-0.25058,7.1238484157,2.56944,0.7494200000000001,2.6765,4.55,-1.0,4.6585942086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 17:00:00,7.19928,-0.05646,7.199501389,2.54928,0.7435400000000001,2.6555,4.65,-0.8,4.7183153773,7.45928,-0.23646000000000003,7.463026963,2.54928,0.7435400000000001,2.6555,4.91,-0.98,5.0068453142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 17:30:00,7.61344,-0.031080000000000003,7.613503438,2.53344,0.73892,2.6390000000000002,5.08,-0.77,5.1380249124,7.88344,-0.24108000000000002,7.8871253192,2.53344,0.73892,2.6390000000000002,5.35,-0.98,5.4390164552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 18:00:00,7.78712,-0.053340000000000005,7.7873026813,2.45712,0.7166600000000001,2.5595,5.33,-0.77,5.3853319303,8.06712,-0.26334,8.071417041,2.45712,0.7166600000000001,2.5595,5.61,-0.98,5.6949539067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 18:30:00,7.64328,-0.12446000000000002,7.6442932603,2.45328,0.7155400000000001,2.5555,5.19,-0.84,5.2575374464,7.91328,-0.34446000000000004,7.9207735134,2.45328,0.7155400000000001,2.5555,5.46,-1.06,5.5619421069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 19:00:00,7.42608,-0.14656000000000002,7.4275261023,2.4460800000000003,0.7134400000000001,2.548,4.98,-0.86,5.0537115074,7.6860800000000005,-0.34656000000000003,7.6938891076,2.4460800000000003,0.7134400000000001,2.548,5.24,-1.06,5.3461387936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 19:30:00,7.25616,-0.17612000000000003,7.2582970592,2.51616,0.7338800000000001,2.621,4.74,-0.91,4.8265619234,7.50616,-0.38612,7.5160845259,2.51616,0.7338800000000001,2.621,4.99,-1.12,5.1141470452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 20:00:00,7.05416,-0.19712000000000002,7.056913603,2.44416,0.7128800000000001,2.5460000000000003,4.61,-0.91,4.6989573312,7.29416,-0.40712000000000004,7.3055127678,2.44416,0.7128800000000001,2.5460000000000003,4.85,-1.12,4.9776400031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 20:30:00,7.12872,-0.21704,7.1320232193,2.47872,0.72296,2.582,4.65,-0.9400000000000001,4.7440594431,7.36872,-0.42704000000000003,7.3810837687,2.47872,0.72296,2.582,4.89,-1.15,5.0234052196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 21:00:00,6.75064,-0.23648000000000002,6.7547807662,2.48064,0.72352,2.584,4.27,-0.96,4.376585427,6.98064,-0.42648,6.9936556964,2.48064,0.72352,2.584,4.5,-1.15,4.6446205442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 21:30:00,6.57856,-0.25292000000000003,6.583420099,2.45856,0.71708,2.561,4.12,-0.97,4.232646926,6.79856,-0.43292,6.8123298364,2.45856,0.71708,2.561,4.34,-1.15,4.4897772773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 22:00:00,6.19328,-0.30446,6.2007590705,2.45328,0.7155400000000001,2.5555,3.74,-1.02,3.8765964453,6.39328,-0.48446000000000006,6.4116090531,2.45328,0.7155400000000001,2.5555,3.94,-1.2,4.1186891118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 22:30:00,5.7888,-0.36410000000000003,5.8002391546,2.4888,0.7259,2.5925000000000002,3.3,-1.09,3.4753560969,5.9688,-0.5441,5.9935480519,2.4888,0.7259,2.5925000000000002,3.48,-1.27,3.7044972668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 23:00:00,5.31904,-0.37278000000000006,5.3320869695,2.45904,0.7172200000000001,2.5615,2.86,-1.09,3.0606698613,5.48904,-0.55278,5.5168039525,2.45904,0.7172200000000001,2.5615,3.03,-1.27,3.2853919097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 23:30:00,4.8544,-0.4283,4.873257663,2.4744,0.7217,2.5775,2.38,-1.15,2.6432744844,4.9944,-0.5783,5.0277691126,2.4744,0.7217,2.5775,2.52,-1.3,2.8355599094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 00:00:00,4.39736,-0.46452000000000004,4.4218269754,2.48736,0.72548,2.591,1.9100000000000001,-1.19,2.2503777461,4.51736,-0.59452,4.5563137952,2.48736,0.72548,2.591,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 00:30:00,4.17384,-0.47138,4.2003737274,2.4638400000000003,0.71862,2.5665,1.71,-1.19,2.0833146666,4.27384,-0.60138,4.3159432631,2.4638400000000003,0.71862,2.5665,1.81,-1.32,2.2402008838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 01:00:00,3.98184,-0.47738,4.0103542799,2.5118400000000003,0.73262,2.6165000000000003,1.47,-1.21,1.9039432765000002,4.08184,-0.58738,4.1238856737,2.5118400000000003,0.73262,2.6165000000000003,1.57,-1.32,2.0511703976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 01:30:00,3.9324,-0.4818,3.9618052703,2.4624,0.7182000000000001,2.565,1.47,-1.2,1.8976037521,4.0324,-0.6018,4.0770593569,2.4624,0.7182000000000001,2.565,1.57,-1.32,2.0511703976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 02:00:00,4.02064,-0.47648,4.0487750246,2.48064,0.72352,2.584,1.54,-1.2,1.952331939,4.11064,-0.57648,4.1508662229,2.48064,0.72352,2.584,1.63,-1.3,2.0849220609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 02:30:00,4.08688,-0.47466,4.1143517412,2.48688,0.7253400000000001,2.5905,1.6,-1.2,2.0,4.16688,-0.5746600000000001,4.2063194184,2.48688,0.7253400000000001,2.5905,1.6800000000000002,-1.3,2.1242410409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 03:00:00,4.01128,-0.47046000000000004,4.0387745481,2.50128,0.7295400000000001,2.6055,1.51,-1.2,1.9287560758,4.08128,-0.5704600000000001,4.1209551138,2.50128,0.7295400000000001,2.6055,1.58,-1.3,2.0460694025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 03:30:00,4.05544,-0.43508,4.0787115858,2.48544,0.72492,2.589,1.57,-1.16,1.9520502042999999,4.14544,-0.53508,4.1798305468,2.48544,0.72492,2.589,1.6600000000000001,-1.26,2.0840345487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 04:00:00,3.9992,-0.39690000000000003,4.0188468806,2.4792,0.7231000000000001,2.5825,1.52,-1.12,1.8880677954,4.0892,-0.4969,4.1192798218,2.4792,0.7231000000000001,2.5825,1.6099999999999999,-1.22,2.0200247523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 04:30:00,3.82344,-0.43858,3.8485121606,2.47344,0.7214200000000001,2.5765000000000002,1.35,-1.16,1.7799157283,3.90344,-0.5385800000000001,3.9404203139,2.47344,0.7214200000000001,2.5765000000000002,1.43,-1.26,1.9059118553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 05:00:00,3.6936,-0.43270000000000003,3.7188587295,2.4936,0.7273000000000001,2.5975,1.2,-1.16,1.6690116836,3.7636000000000003,-0.5327000000000001,3.8011122385,2.4936,0.7273000000000001,2.5975,1.27,-1.26,1.7889941308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 05:30:00,3.65496,-0.43522000000000005,3.680781038,2.48496,0.7247800000000001,2.5885,1.17,-1.16,1.6475739741000002,3.7249600000000003,-0.53522,3.7632150417,2.48496,0.7247800000000001,2.5885,1.24,-1.26,1.7678235206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 06:00:00,3.63912,-0.43984,3.6656041247999998,2.46912,0.72016,2.572,1.17,-1.16,1.6475739741000002,3.70912,-0.55984,3.7511320958,2.46912,0.72016,2.572,1.24,-1.28,1.7821335528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 06:30:00,3.89024,-0.41368000000000005,3.9121731046,2.49024,0.7263200000000001,2.594,1.4,-1.1400000000000001,1.8054362354,3.9802400000000002,-0.51368,4.0132502538,2.49024,0.7263200000000001,2.594,1.49,-1.24,1.938478785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 07:00:00,4.11928,-0.36146,4.135108348,2.42928,0.7085400000000001,2.5305,1.69,-1.07,2.0002499844,4.23928,-0.48146000000000005,4.2665323918,2.42928,0.7085400000000001,2.5305,1.81,-1.19,2.166148656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 07:30:00,4.37624,-0.35068000000000005,4.3902679873,2.46624,0.7193200000000001,2.569,1.9100000000000001,-1.07,2.189292123,4.50624,-0.50068,4.533969497,2.46624,0.7193200000000001,2.569,2.04,-1.22,2.3769728648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 08:00:00,4.67976,-0.29882000000000003,4.6892906766,2.36976,0.69118,2.4685,2.31,-0.99,2.5132051249,4.82976,-0.42882000000000003,4.8487594547,2.36976,0.69118,2.4685,2.46,-1.12,2.702961339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 08:30:00,5.09856,-0.23792000000000002,5.1041081493,2.33856,0.68208,2.436,2.76,-0.92,2.9092954474,5.25856,-0.37792000000000003,5.2721226086,2.33856,0.68208,2.436,2.92,-1.06,3.1064449134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 09:00:00,5.37992,-0.19294000000000003,5.3833785906,2.38992,0.69706,2.4895,2.99,-0.89,3.119647416,5.55992,-0.33294,5.5698796621,2.38992,0.69706,2.4895,3.17,-1.03,3.3331366609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 09:30:00,5.568,-0.151,5.5700471273000005,2.328,0.679,2.425,3.24,-0.8300000000000001,3.3446225497,5.748,-0.291,5.7553614135,2.328,0.679,2.425,3.42,-0.97,3.5548980295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 10:00:00,5.78096,-0.10722000000000001,5.7819542241,2.34096,0.68278,2.4385,3.44,-0.79,3.5295467131000002,5.97096,-0.24722000000000002,5.9760757232,2.34096,0.68278,2.4385,3.63,-0.93,3.7472389836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 10:30:00,6.00416,-0.11212000000000001,6.0052067575,2.32416,0.67788,2.421,3.68,-0.79,3.7638411231,6.20416,-0.25212,6.2092806186,2.32416,0.67788,2.421,3.88,-0.93,3.9898997481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 11:00:00,6.08448,-0.08786000000000001,6.0851143169,2.30448,0.6721400000000001,2.4005,3.7800000000000002,-0.76,3.8556452118999998,6.29448,-0.23786000000000002,6.2989726027,2.30448,0.6721400000000001,2.4005,3.99,-0.91,4.092456475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 11:30:00,6.07952,-0.09514,6.0802643898,2.27952,0.66486,2.3745,3.8,-0.76,3.8752548303000003,6.2895199999999996,-0.24514000000000002,6.2942954689,2.27952,0.66486,2.3745,4.01,-0.91,4.111958171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 12:00:00,6.27456,-0.03492,6.2746571699,2.31456,0.67508,2.411,3.96,-0.71,4.0231455355,6.50456,-0.20492000000000002,6.5077871047,2.31456,0.67508,2.411,4.19,-0.88,4.2814133181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 12:30:00,6.14576,0.68418,6.1837260814,2.34576,0.68418,2.4435000000000002,3.8,0.0,3.8,6.37576,0.33418000000000003,6.3845118725,2.34576,0.68418,2.4435000000000002,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 13:00:00,6.25392,0.31656,6.2619266684,2.35392,0.6865600000000001,2.452,3.9,-0.37,3.9175119655,6.50392,-0.20344,6.5071009828,2.35392,0.6865600000000001,2.452,4.15,-0.89,4.2443609649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 13:30:00,6.64592,-0.02494,6.6459667957,2.00592,0.58506,2.0895,4.64,-0.61,4.6799252131,6.8859200000000005,-0.20494,6.8889690557000005,2.00592,0.58506,2.0895,4.88,-0.79,4.9435311266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 14:00:00,6.62488,-0.013160000000000002,6.6248930708,1.87488,0.54684,1.953,4.75,-0.56,4.7828966119,6.87488,-0.19316000000000003,6.8775930237,1.87488,0.54684,1.953,5.0,-0.74,5.0544633741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 14:30:00,6.60416,-0.01712,6.6041821901,2.20416,0.64288,2.296,4.4,-0.66,4.4492246516,6.8441600000000005,-0.19712000000000002,6.8469980575000005,2.20416,0.64288,2.296,4.64,-0.84,4.7154215082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 15:00:00,6.6036,-0.0427,6.6037380513,2.4936,0.7273000000000001,2.5975,4.11,-0.77,4.1815069054,6.8236,-0.2127,6.8269142554,2.4936,0.7273000000000001,2.5975,4.33,-0.9400000000000001,4.4308577048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 15:30:00,6.6496,-0.0472,6.6497675147,2.4096,0.7028,2.51,4.24,-0.75,4.3058216405,6.8796,-0.23720000000000002,6.883687965,2.4096,0.7028,2.51,4.47,-0.9400000000000001,4.5677675072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 16:00:00,6.52048,-0.04986,6.5206706289,2.40048,0.7001400000000001,2.5005,4.12,-0.75,4.1877082038,6.75048,-0.23986000000000002,6.7547400431,2.40048,0.7001400000000001,2.5005,4.35,-0.9400000000000001,4.450404476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 16:30:00,6.54568,-0.10376,6.5465023333,2.45568,0.7162400000000001,2.558,4.09,-0.8200000000000001,4.1713906554,6.76568,-0.28376,6.7716279874000005,2.45568,0.7162400000000001,2.558,4.31,-1.0,4.424488671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 17:00:00,6.84632,-0.07774,6.8467613548,2.47632,0.72226,2.5795,4.37,-0.8,4.442623099,7.09632,-0.25774,7.1009990459,2.47632,0.72226,2.5795,4.62,-0.98,4.7227957822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 17:30:00,7.1468,-0.057600000000000005,7.1470321113,2.4768,0.7224,2.58,4.67,-0.78,4.7346911198,7.4068,-0.2576,7.4112781624,2.4768,0.7224,2.58,4.93,-0.98,5.0264599869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 18:00:00,7.25184,-0.10488000000000001,7.2525983758,2.45184,0.7151200000000001,2.5540000000000003,4.8,-0.8200000000000001,4.8695379658,7.50184,-0.31488000000000005,7.5084454316,2.45184,0.7151200000000001,2.5540000000000003,5.05,-1.03,5.1539693441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 18:30:00,7.27056,-0.12942,7.2717117827,2.47056,0.7205800000000001,2.5735,4.8,-0.85,4.8746794766,7.52056,-0.30942000000000003,7.526922575,2.47056,0.7205800000000001,2.5735,5.05,-1.03,5.1539693441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 19:00:00,7.00096,-0.17222,7.0030779412,2.46096,0.7177800000000001,2.5635,4.54,-0.89,4.6264132976,7.24096,-0.37222000000000005,7.250520633,2.46096,0.7177800000000001,2.5635,4.78,-1.09,4.9027033359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 19:30:00,6.9216,-0.20620000000000002,6.9246707503,2.4816000000000003,0.7238,2.585,4.44,-0.93,4.5363531609,7.1416,-0.4062,7.1531425961,2.4816000000000003,0.7238,2.585,4.66,-1.13,4.7950495305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 20:00:00,6.75968,-0.23676000000000003,6.7638250273,2.47968,0.7232400000000001,2.583,4.28,-0.96,4.3863424399,6.97968,-0.42676000000000003,6.9927145659,2.47968,0.7232400000000001,2.583,4.5,-1.15,4.6446205442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 20:30:00,6.93144,-0.24208000000000002,6.9356660243,2.46144,0.7179200000000001,2.564,4.47,-0.96,4.5719251962000005,7.16144,-0.43208,7.1744627673,2.46144,0.7179200000000001,2.564,4.7,-1.15,4.838646505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 21:00:00,6.61984,-0.26838,6.6252780659,2.4398400000000002,0.71162,2.5415,4.18,-0.98,4.2933436853,6.82984,-0.45838000000000007,6.8452046463,2.4398400000000002,0.71162,2.5415,4.39,-1.17,4.5432367317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 21:30:00,6.57488,-0.29816000000000004,6.5816370608,2.47488,0.72184,2.578,4.1,-1.02,4.2249733727,6.79488,-0.48816000000000004,6.8123927074,2.47488,0.72184,2.578,4.32,-1.21,4.4862567916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 22:00:00,6.2356,-0.3367,6.2446836789,2.4455999999999998,0.7133,2.5475,3.79,-1.05,3.9327598452,6.4356,-0.49670000000000003,6.4547392085,2.4455999999999998,0.7133,2.5475,3.99,-1.21,4.1694364128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 22:30:00,5.8676,-0.37320000000000003,5.8794564375,2.4576000000000002,0.7168,2.56,3.41,-1.09,3.5799720669,6.0576,-0.5532,6.0828075755,2.4576000000000002,0.7168,2.56,3.6,-1.27,3.8174467907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 23:00:00,5.36704,-0.42628000000000005,5.3839421431,2.44704,0.71372,2.549,2.92,-1.1400000000000001,3.1346451155,5.52704,-0.58628,5.5580478048,2.44704,0.71372,2.549,3.08,-1.3,3.3431123224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 23:30:00,4.94072,-0.45104000000000005,4.9612650806000005,2.43072,0.70896,2.532,2.51,-1.16,2.7650858938000002,5.08072,-0.59104,5.1149823069,2.43072,0.70896,2.532,2.65,-1.3,2.9516944286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 00:00:00,4.51832,-0.45174000000000003,4.5408462482,2.4283200000000003,0.7082600000000001,2.5295,2.09,-1.16,2.3903347046,4.63832,-0.59174,4.6759136701,2.4283200000000003,0.7082600000000001,2.5295,2.21,-1.3,2.5640007799999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 00:30:00,4.2108,-0.49810000000000004,4.2401580454,2.4408,0.7119000000000001,2.5425,1.77,-1.21,2.1440615663,4.3108,-0.6281,4.3563179693,2.4408,0.7119000000000001,2.5425,1.87,-1.34,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:00:00,3.982,-0.5065000000000001,4.0140834882,2.412,0.7035,2.5125,1.57,-1.21,1.9821705275000001,4.072,-0.6165,4.1184045758,2.412,0.7035,2.5125,1.6600000000000001,-1.32,2.1208488866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:30:00,3.93088,-0.5151600000000001,3.9644933346,2.45088,0.71484,2.553,1.48,-1.23,1.9243960091,4.02088,-0.62516,4.0691892313,2.45088,0.71484,2.553,1.57,-1.34,2.0640978659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 02:00:00,4.0328,-0.5021,4.063936546,2.3928000000000003,0.6979000000000001,2.4925,1.6400000000000001,-1.2,2.0321417273,4.1328,-0.6121,4.1778825079,2.3928000000000003,0.6979000000000001,2.4925,1.74,-1.31,2.1780036731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 02:30:00,4.05552,-0.50714,4.0871057547,2.37552,0.69286,2.4745,1.6800000000000002,-1.2,2.0645580641,4.14552,-0.61714,4.1912048208,2.37552,0.69286,2.4745,1.77,-1.31,2.2020445045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 03:00:00,3.9509600000000002,-0.49972000000000005,3.9824370679000003,2.40096,0.70028,2.501,1.55,-1.2,1.9602295784,4.04096,-0.60972,4.0866999156,2.40096,0.70028,2.501,1.6400000000000001,-1.31,2.0989759408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 03:30:00,4.05016,-0.47412000000000004,4.0778163029,2.42016,0.7058800000000001,2.521,1.63,-1.18,2.0122872558,4.14016,-0.5741200000000001,4.1797773386,2.42016,0.7058800000000001,2.521,1.72,-1.28,2.1440149253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 04:00:00,4.00816,-0.41762000000000005,4.029857696,2.40816,0.70238,2.5085,1.6,-1.12,1.9530488985,4.09816,-0.5176200000000001,4.1307197738,2.40816,0.70238,2.5085,1.69,-1.22,2.0843464203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 04:30:00,3.8432,-0.4449,3.8688657576,2.3832,0.6951,2.4825,1.46,-1.1400000000000001,1.852349859,3.9232,-0.5249,3.9581584418,2.3832,0.6951,2.4825,1.54,-1.22,1.9646882704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 05:00:00,3.68448,-0.43286,3.7098194902,2.42448,0.7071400000000001,2.5255,1.26,-1.1400000000000001,1.699176271,3.76448,-0.54286,3.8034203883,2.42448,0.7071400000000001,2.5255,1.34,-1.25,1.8325119372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 05:30:00,3.64528,-0.46846000000000004,3.6752579569,2.40528,0.70154,2.5055,1.24,-1.17,1.7048460341,3.72528,-0.5684600000000001,3.7684025594,2.40528,0.70154,2.5055,1.32,-1.27,1.8317477992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 06:00:00,3.56136,-0.47252000000000005,3.5925701385,2.39136,0.6974800000000001,2.491,1.17,-1.17,1.654629868,3.63136,-0.57252,3.6762147108,2.39136,0.6974800000000001,2.491,1.24,-1.27,1.7749647884000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 06:30:00,3.84144,-0.43958,3.8665090004,2.40144,0.70042,2.5015,1.44,-1.1400000000000001,1.8366273438,3.94144,-0.5395800000000001,3.9782025904,2.40144,0.70042,2.5015,1.54,-1.24,1.9771696943000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 07:00:00,4.08592,-0.37244000000000005,4.1028592225,2.42592,0.7075600000000001,2.527,1.6600000000000001,-1.08,1.9804039992,4.20592,-0.48244000000000004,4.2334987186,2.42592,0.7075600000000001,2.527,1.78,-1.19,2.1411445537000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 07:30:00,4.4076,-0.31070000000000003,4.4185373428,2.3976,0.6993,2.4975,2.01,-1.01,2.2494888308,4.5376,-0.44070000000000004,4.5589505645,2.3976,0.6993,2.4975,2.14,-1.1400000000000001,2.4247061678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 08:00:00,4.7196,-0.23470000000000002,4.7254320702,2.3496,0.6853,2.4475,2.37,-0.92,2.5423021064,4.8696,-0.3647,4.8832376811,2.3496,0.6853,2.4475,2.52,-1.05,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 08:30:00,4.98712,-0.18834,4.9906750896,2.33712,0.68166,2.4345,2.65,-0.87,2.7891575789000003,5.14712,-0.31834,5.1569549785,2.33712,0.68166,2.4345,2.81,-1.0,2.9826330649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 09:00:00,5.25208,-0.18106000000000003,5.255200001,2.36208,0.6889400000000001,2.4605,2.89,-0.87,3.0181119926,5.42208,-0.31106,5.4309952909,2.36208,0.6889400000000001,2.4605,3.06,-1.0,3.2192545721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 09:30:00,5.4064,-0.1273,5.4078985059,2.3064,0.6727000000000001,2.4025,3.1,-0.8,3.2015621187,5.5864,-0.26730000000000004,5.5927912754,2.3064,0.6727000000000001,2.4025,3.2800000000000002,-0.9400000000000001,3.4120375144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 10:00:00,5.73904,-0.08778000000000001,5.7397112689,2.33904,0.68222,2.4365,3.4,-0.77,3.4861009739,5.93904,-0.23778000000000002,5.9437980661,2.33904,0.68222,2.4365,3.6,-0.92,3.7156964354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 10:30:00,5.88976,-0.09632,5.8905475467,2.30976,0.6736800000000001,2.406,3.58,-0.77,3.6618711064,6.08976,-0.24632,6.0947395679,2.30976,0.6736800000000001,2.406,3.7800000000000002,-0.92,3.8903470282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 11:00:00,6.0528,-0.0296,6.052872376,2.3328,0.6804,2.43,3.7199999999999998,-0.71,3.7871493237,6.2728,-0.1796,6.2753705867,2.3328,0.6804,2.43,3.94,-0.86,4.0327658003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 11:30:00,6.2044,-0.0008,6.2044000516,2.2944,0.6692,2.39,3.91,-0.67,3.9669887824,6.4344,-0.15080000000000002,6.4361668717,2.2944,0.6692,2.39,4.14,-0.8200000000000001,4.2204265187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 12:00:00,6.30344,-0.00108,6.3034400925,2.29344,0.6689200000000001,2.3890000000000002,4.01,-0.67,4.0655872884,6.53344,-0.15108000000000002,6.535186562,2.29344,0.6689200000000001,2.3890000000000002,4.24,-0.8200000000000001,4.3185645763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 12:30:00,6.51576,0.014180000000000002,6.5157754297,2.34576,0.68418,2.4435000000000002,4.17,-0.67,4.2234819758,6.75576,-0.16582000000000002,6.757794718,2.34576,0.68418,2.4435000000000002,4.41,-0.85,4.4911691128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 13:00:00,6.4208,-0.0131,6.4208133636,2.3208,0.6769000000000001,2.4175,4.1,-0.6900000000000001,4.1576555894,6.6608,-0.1831,6.6633161601,2.3208,0.6769000000000001,2.4175,4.34,-0.86,4.4243869632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 13:30:00,6.44768,-0.005260000000000001,6.4476821455,2.34768,0.68474,2.4455,4.1,-0.6900000000000001,4.1576555894,6.68768,-0.17526000000000003,6.6899760725,2.34768,0.68474,2.4455,4.34,-0.86,4.4243869632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 14:00:00,6.54552,0.00286,6.5455206248,2.37552,0.69286,2.4745,4.17,-0.6900000000000001,4.2267008410999996,6.78552,-0.16714,6.7875781727,2.37552,0.69286,2.4745,4.41,-0.86,4.4930724454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 14:30:00,6.59456,0.0025800000000000003,6.5945605047,2.37456,0.6925800000000001,2.4735,4.22,-0.6900000000000001,4.2760378857,6.84456,-0.18742,6.8471255173,2.37456,0.6925800000000001,2.4735,4.47,-0.88,4.555798503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 15:00:00,6.3792,-0.0019,6.379200283,2.3592,0.6881,2.4575,4.02,-0.6900000000000001,4.0787865843,6.6092,-0.19190000000000002,6.6119853486,2.3592,0.6881,2.4575,4.25,-0.88,4.340149767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 15:30:00,6.26624,-0.09568,6.2669704324,2.34624,0.68432,2.444,3.92,-0.78,3.9968487587,6.49624,-0.25568,6.5012695991000005,2.34624,0.68432,2.444,4.15,-0.9400000000000001,4.2551263201000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 16:00:00,6.73024,-0.07618000000000001,6.7306711292,2.31024,0.6738200000000001,2.4065,4.42,-0.75,4.4831796752,6.98024,-0.26618,6.9853133251,2.31024,0.6738200000000001,2.4065,4.67,-0.9400000000000001,4.7636645558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 16:30:00,6.86296,-0.09372000000000001,6.8635998864,2.35296,0.68628,2.451,4.51,-0.78,4.576953135,7.09296,-0.27372,7.0982395141,2.35296,0.68628,2.451,4.74,-0.96,4.8362382075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 17:00:00,6.98752,-0.08364,6.9880205638,2.38752,0.6963600000000001,2.487,4.6,-0.78,4.6656617966,7.22752,-0.26364000000000004,7.2323268317,2.38752,0.6963600000000001,2.487,4.84,-0.96,4.9342881959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 17:30:00,7.3012,-0.0884,7.3017351363,2.3712,0.6916,2.47,4.93,-0.78,4.99132247,7.5712,-0.2884,7.5766908344,2.3712,0.6916,2.47,5.2,-0.98,5.2915404184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 18:00:00,7.46656,-0.08392000000000001,7.4670315923,2.3865600000000002,0.69608,2.4859999999999998,5.08,-0.78,5.1395330527,7.72656,-0.28392,7.7317746993,2.3865600000000002,0.69608,2.4859999999999998,5.34,-0.98,5.429180417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 18:30:00,7.67592,-0.08994,7.6764469027,2.36592,0.69006,2.4645,5.31,-0.78,5.3669823924,7.95592,-0.30994000000000005,7.9619549013,2.36592,0.69006,2.4645,5.59,-1.0,5.6787410577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 19:00:00,7.3859200000000005,-0.11994,7.386893789,2.36592,0.69006,2.4645,5.02,-0.81,5.0849287114,7.64592,-0.33994,7.6534731887,2.36592,0.69006,2.4645,5.28,-1.03,5.3795260014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 19:30:00,7.15,-0.2,7.1527966559,2.4,0.7000000000000001,2.5,4.75,-0.9,4.8345113507,7.38,-0.41000000000000003,7.3913801147000004,2.4,0.7000000000000001,2.5,4.98,-1.11,5.1022054055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 20:00:00,6.99312,-0.20784000000000002,6.9962078871,2.37312,0.6921600000000001,2.472,4.62,-0.9,4.7068460778,7.22312,-0.41784000000000004,7.2351954224,2.37312,0.6921600000000001,2.472,4.85,-1.11,4.9753994814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 20:30:00,7.16304,-0.25078,7.167428594,2.36304,0.68922,2.4615,4.8,-0.9400000000000001,4.8911757278,7.40304,-0.45078,7.4167515699,2.36304,0.68922,2.4615,5.04,-1.1400000000000001,5.1673203888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 21:00:00,6.76672,-0.26804,6.7720266538,2.40672,0.70196,2.507,4.36,-0.97,4.4665982582,6.98672,-0.45804000000000006,7.0017181463,2.40672,0.70196,2.507,4.58,-1.16,4.7246163865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 21:30:00,6.66896,-0.29322000000000004,6.6754030178,2.38896,0.6967800000000001,2.4885,4.28,-0.99,4.3930058047,6.89896,-0.48322000000000004,6.9158622492,2.38896,0.6967800000000001,2.4885,4.51,-1.18,4.6618129521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 22:00:00,6.26768,-0.34776,6.2773202563,2.40768,0.7022400000000001,2.508,3.86,-1.05,4.0002624914,6.46768,-0.51776,6.4883711361,2.40768,0.7022400000000001,2.508,4.06,-1.22,4.2393395712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 22:30:00,5.86784,-0.35938000000000003,5.8788349398,2.36784,0.69062,2.4665,3.5,-1.05,3.6541072781,6.04784,-0.5293800000000001,6.0709646556,2.36784,0.69062,2.4665,3.68,-1.22,3.8769575701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 23:00:00,5.41504,-0.42728000000000005,5.4318713534,2.3750400000000003,0.69272,2.474,3.04,-1.12,3.239753077,5.58504,-0.58728,5.6158320488,2.3750400000000003,0.69272,2.474,3.21,-1.28,3.4557922391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 23:30:00,4.96816,-0.44512,4.9880603044,2.34816,0.68488,2.446,2.62,-1.13,2.8532963393,5.09816,-0.5951200000000001,5.1327773379,2.34816,0.68488,2.446,2.75,-1.28,3.0332985346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 00:00:00,4.51624,-0.48568000000000006,4.5422801323,2.34624,0.68432,2.444,2.17,-1.17,2.4653194519,4.63624,-0.62568,4.6782685686,2.34624,0.68432,2.444,2.29,-1.31,2.6382190963000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 00:30:00,4.24144,-0.48708,4.2693161279,2.34144,0.6829200000000001,2.439,1.9,-1.17,2.2313448859,4.35144,-0.6270800000000001,4.3963916341000004,2.34144,0.6829200000000001,2.439,2.01,-1.31,2.3992082027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 01:00:00,3.9976000000000003,-0.4882,4.027299964,2.3376,0.6818000000000001,2.435,1.6600000000000001,-1.17,2.0308865059,4.0976,-0.6082000000000001,4.1424911587,2.3376,0.6818000000000001,2.435,1.76,-1.29,2.182131985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 01:30:00,3.9992,-0.5044000000000001,4.0308832779,2.4192,0.7056,2.52,1.58,-1.21,1.9901005,4.0792,-0.6144000000000001,4.1252102977,2.4192,0.7056,2.52,1.6600000000000001,-1.32,2.1208488866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 02:00:00,4.08824,-0.49218000000000006,4.1177600039,2.35824,0.6878200000000001,2.4565,1.73,-1.18,2.0941107898,4.17824,-0.60218,4.2214109312,2.35824,0.6878200000000001,2.4565,1.82,-1.29,2.2308070289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 02:30:00,4.08968,-0.49176000000000003,4.1191395218,2.35968,0.6882400000000001,2.458,1.73,-1.18,2.0941107898,4.17968,-0.6017600000000001,4.2227763379,2.35968,0.6882400000000001,2.458,1.82,-1.29,2.2308070289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 03:00:00,4.02488,-0.49316000000000004,4.0549803699,2.35488,0.68684,2.453,1.67,-1.18,2.0448227307,4.10488,-0.60316,4.1489567122,2.35488,0.68684,2.453,1.75,-1.29,2.1740745157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 03:30:00,4.06904,-0.48028000000000004,4.0972863459,2.39904,0.69972,2.499,1.67,-1.18,2.0448227307,4.14904,-0.59028,4.1908189414,2.39904,0.69972,2.499,1.75,-1.29,2.1740745157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 04:00:00,3.9764,-0.4898,4.0064524208,2.3664,0.6902,2.465,1.6099999999999999,-1.18,1.9961212388,4.0564,-0.5798,4.0976272402,2.3664,0.6902,2.465,1.69,-1.27,2.1140009461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
