Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-01 04:30:00,3.82024,-0.48868000000000006,3.8513688216,2.37024,0.69132,2.469,1.45,-1.18,1.8694651642000002,3.89024,-0.5786800000000001,3.9330443425,2.37024,0.69132,2.469,1.52,-1.27,1.9807321879000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 05:00:00,3.69168,-0.48826,3.7238285473,2.37168,0.69174,2.4705,1.32,-1.18,1.7705366418000001,3.76168,-0.57826,3.8058666621,2.37168,0.69174,2.4705,1.3900000000000001,-1.27,1.8828170384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 05:30:00,3.6037600000000003,-0.49932000000000004,3.6381872684000003,2.33376,0.6806800000000001,2.431,1.27,-1.18,1.7335801106000002,3.67376,-0.6093200000000001,3.7239472875,2.33376,0.6806800000000001,2.431,1.34,-1.29,1.8600268815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 06:00:00,3.55416,-0.5246200000000001,3.5926702395,2.38416,0.6953800000000001,2.4835000000000003,1.17,-1.22,1.6903549923,3.61416,-0.61462,3.6660483153,2.38416,0.6953800000000001,2.4835000000000003,1.23,-1.31,1.7969418466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 06:30:00,3.76896,-0.52322,3.805104289,2.38896,0.6967800000000001,2.4885,1.38,-1.22,1.8419554826,3.83896,-0.6132200000000001,3.8876281522,2.38896,0.6967800000000001,2.4885,1.45,-1.31,1.9541238446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 07:00:00,3.94688,-0.49966000000000005,3.978381813,2.36688,0.6903400000000001,2.4655,1.58,-1.19,1.9780040445,4.03688,-0.6196600000000001,4.0841619275,2.36688,0.6903400000000001,2.4655,1.67,-1.31,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 07:30:00,4.3284,-0.44380000000000003,4.3510923916,2.3184,0.6762,2.415,2.01,-1.12,2.3009780529,4.4284,-0.5738,4.4654196891,2.3184,0.6762,2.415,2.11,-1.25,2.4524681445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 08:00:00,4.6763200000000005,-0.39274000000000003,4.6927831241,2.35632,0.6872600000000001,2.4545,2.32,-1.08,2.5590623283,4.78632,-0.5227400000000001,4.8147810179,2.35632,0.6872600000000001,2.4545,2.43,-1.21,2.7145902084999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 08:30:00,4.95272,-0.35254,4.9652512373,2.32272,0.6774600000000001,2.4195,2.63,-1.03,2.8244999557,5.08272,-0.48254,5.1055741548,2.32272,0.6774600000000001,2.4195,2.76,-1.16,2.9938603842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 09:00:00,5.26864,-0.26248000000000005,5.2751742341,2.28864,0.66752,2.384,2.98,-0.93,3.1217463062,5.41864,-0.41248,5.4343168108,2.28864,0.66752,2.384,3.13,-1.08,3.3110874347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 09:30:00,5.52168,-0.25576000000000004,5.5276001303,2.31168,0.6742400000000001,2.408,3.21,-0.93,3.342005386,5.68168,-0.40576,5.6961503491,2.31168,0.6742400000000001,2.408,3.37,-1.08,3.5388274894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 10:00:00,5.6952,-0.2364,5.7001042096,2.2752,0.6636000000000001,2.37,3.42,-0.9,3.5364388868,5.8652,-0.3864,5.8779142559,2.2752,0.6636000000000001,2.37,3.59,-1.05,3.740401048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 10:30:00,5.932,-0.199,5.9353369744,2.232,0.651,2.325,3.7,-0.85,3.7963798545,6.122,-0.34900000000000003,6.131939742,2.232,0.651,2.325,3.89,-1.0,4.0164785571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 11:00:00,5.96976,-0.17632,5.9723632843,2.30976,0.6736800000000001,2.406,3.66,-0.85,3.7574060201,6.15976,-0.32632,6.1683975229,2.30976,0.6736800000000001,2.406,3.85,-1.0,3.9777506206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 11:30:00,5.95008,-0.18206000000000003,5.9528646759,2.29008,0.6679400000000001,2.3855,3.66,-0.85,3.7574060201,6.12008,-0.33206,6.1290817461,2.29008,0.6679400000000001,2.3855,3.83,-1.0,3.9583961399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 12:00:00,6.406,-0.14200000000000002,6.4075736437,2.2560000000000002,0.658,2.35,4.15,-0.8,4.2264050918,6.626,-0.322,6.6338194127,2.2560000000000002,0.658,2.35,4.37,-0.98,4.4785377078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 12:30:00,6.4372,-0.1529,6.4390156274,2.2872,0.6671,2.3825,4.15,-0.8200000000000001,4.2302364,6.6272,-0.33290000000000003,6.6355559112,2.2872,0.6671,2.3825,4.34,-1.0,4.4537175483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 13:00:00,6.7332,-0.12990000000000002,6.7344529288,2.2632,0.6601,2.3575,4.47,-0.79,4.5392730696,6.9532,-0.3199,6.9605550246,2.2632,0.6601,2.3575,4.69,-0.98,4.7912941884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 13:30:00,6.48064,-0.16898000000000002,6.4828426674,2.30064,0.6710200000000001,2.3965,4.18,-0.84,4.2635665821,6.69064,-0.34898,6.6997351178999995,2.30064,0.6710200000000001,2.3965,4.39,-1.02,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 14:00:00,6.2877600000000005,-0.16982000000000003,6.2900528336,2.2977600000000002,0.6701800000000001,2.3935,3.99,-0.84,4.0774624462,6.48776,-0.34982,6.4971843017,2.2977600000000002,0.6701800000000001,2.3935,4.19,-1.02,4.3123659399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 14:30:00,6.11824,-0.18968000000000002,6.1211795595,2.29824,0.67032,2.394,3.8200000000000003,-0.86,3.9156097865,6.29824,-0.34968000000000005,6.3079396953,2.29824,0.67032,2.394,4.0,-1.02,4.128001938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 15:00:00,6.02544,-0.18758000000000002,6.0283591009,2.30544,0.67242,2.4015,3.7199999999999998,-0.86,3.818114718,6.19544,-0.34758000000000006,6.2051824026,2.30544,0.67242,2.4015,3.89,-1.02,4.0215046935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 15:30:00,6.09088,-0.21016,6.0945046066,2.33088,0.6798400000000001,2.428,3.76,-0.89,3.8638969966000003,6.26088,-0.38016000000000005,6.2724110197,2.33088,0.6798400000000001,2.428,3.93,-1.06,4.0704422364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 16:00:00,6.10992,-0.25044,6.1150504986,2.32992,0.67956,2.427,3.7800000000000002,-0.93,3.892723982,6.27992,-0.42044000000000004,6.2939784715,2.32992,0.67956,2.427,3.95,-1.1,4.1003048667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 16:30:00,6.4136,-0.23520000000000002,6.4179111867,2.3136,0.6748000000000001,2.41,4.1,-0.91,4.1997738034,6.6136,-0.4252,6.6272543334,2.3136,0.6748000000000001,2.41,4.3,-1.1,4.4384682042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 17:00:00,6.72512,-0.17184000000000002,6.7273150662,2.32512,0.6781600000000001,2.422,4.4,-0.85,4.481350243,6.93512,-0.35184000000000004,6.944039228,2.32512,0.6781600000000001,2.422,4.61,-1.03,4.7236638322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 17:30:00,7.01552,-0.17464000000000002,7.0176933532,2.3155200000000002,0.6753600000000001,2.412,4.7,-0.85,4.7762432936,7.24552,-0.35464,7.2541939318,2.3155200000000002,0.6753600000000001,2.412,4.93,-1.03,5.0364471604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 18:00:00,7.10024,-0.14618,7.1017446202,2.31024,0.6738200000000001,2.4065,4.79,-0.8200000000000001,4.8596810595,7.34024,-0.35618000000000005,7.3488766114,2.31024,0.6738200000000001,2.4065,5.03,-1.03,5.1343743533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 18:30:00,7.06128,-0.17296,7.0633979358,2.32128,0.6770400000000001,2.418,4.74,-0.85,4.8156100340000005,7.30128,-0.37296,7.3107994638000005,2.32128,0.6770400000000001,2.418,4.98,-1.05,5.0894891689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 19:00:00,6.8837600000000005,-0.20932,6.8869417451,2.33376,0.6806800000000001,2.431,4.55,-0.89,4.6362269142,7.11376,-0.40932,7.1255262402,2.33376,0.6806800000000001,2.431,4.78,-1.09,4.9027033359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 19:30:00,6.694,-0.23800000000000002,6.6982296168,2.304,0.672,2.4,4.39,-0.91,4.4833246592,6.914,-0.428,6.9272346575,2.304,0.672,2.4,4.61,-1.1,4.7394197957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 20:00:00,6.5428,-0.2596,6.5479480755,2.3328,0.6804,2.43,4.21,-0.9400000000000001,4.3136643356,6.7528,-0.4496,6.7677505864,2.3328,0.6804,2.43,4.42,-1.13,4.5621595763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 20:30:00,6.69872,-0.28204,6.7046548159,2.35872,0.68796,2.457,4.34,-0.97,4.4470776921,6.90872,-0.48204,6.9255161974,2.35872,0.68796,2.457,4.55,-1.17,4.6980208599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 21:00:00,6.49528,-0.31596,6.5029603259,2.34528,0.6840400000000001,2.443,4.15,-1.0,4.2687820277,6.70528,-0.48596000000000006,6.7228667248,2.34528,0.6840400000000001,2.443,4.36,-1.17,4.5142551988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 21:30:00,6.4368,-0.3326,6.4453872653,2.3568,0.6874,2.455,4.08,-1.02,4.2055677381,6.6468,-0.5226000000000001,6.6673128770000005,2.3568,0.6874,2.455,4.29,-1.21,4.4573759097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 22:00:00,6.19872,-0.38204000000000005,6.210481801,2.35872,0.68796,2.457,3.84,-1.07,3.9862890011000003,6.38872,-0.57204,6.4142788371,2.35872,0.68796,2.457,4.03,-1.26,4.222380845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 22:30:00,5.86216,-0.39812000000000003,5.8756633157,2.37216,0.69188,2.471,3.49,-1.09,3.6562549145,6.03216,-0.5681200000000001,6.0588542316,2.37216,0.69188,2.471,3.66,-1.26,3.8708138679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 23:00:00,5.4684,-0.4163,5.484223213,2.3784,0.6937,2.4775,3.09,-1.11,3.283321489,5.6184,-0.5863,5.6489084123,2.3784,0.6937,2.4775,3.24,-1.28,3.4836762192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 23:30:00,5.01248,-0.48386,5.035779607,2.35248,0.6861400000000001,2.4505,2.66,-1.17,2.905942188,5.15248,-0.6338600000000001,5.1913224375,2.35248,0.6861400000000001,2.4505,2.8,-1.32,3.0955451862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-02 00:00:00,4.62848,-0.49336,4.6546999044,2.38848,0.69664,2.488,2.24,-1.19,2.5364739305,4.73848,-0.62336,4.7793064769,2.38848,0.69664,2.488,2.35,-1.32,2.695347844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 00:30:00,4.30072,-0.48854000000000003,4.328378894,2.37072,0.6914600000000001,2.4695,1.9300000000000002,-1.18,2.2621449998,4.40072,-0.6285400000000001,4.445379517,2.37072,0.6914600000000001,2.4695,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 01:00:00,4.00424,-0.53168,4.0393838144,2.39424,0.69832,2.4939999999999998,1.6099999999999999,-1.23,2.0260799589,4.09424,-0.65168,4.1457795407,2.39424,0.69832,2.4939999999999998,1.7000000000000002,-1.35,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 01:30:00,3.96368,-0.55476,4.0023140556,2.38368,0.6952400000000001,2.483,1.58,-1.25,2.0146711891,4.04368,-0.67476,4.0995913211,2.38368,0.6952400000000001,2.483,1.6600000000000001,-1.37,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 02:00:00,4.04328,-0.53196,4.0781239069,2.39328,0.6980400000000001,2.493,1.65,-1.23,2.0580087463,4.12328,-0.6419600000000001,4.1729546607,2.39328,0.6980400000000001,2.493,1.73,-1.34,2.1882641522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 02:30:00,4.00384,-0.52888,4.0386196652,2.40384,0.7011200000000001,2.504,1.6,-1.23,2.0181427105,4.07384,-0.63888,4.1236318943,2.40384,0.7011200000000001,2.504,1.67,-1.34,2.1411445537000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 03:00:00,3.93288,-0.5291600000000001,3.968318964,2.40288,0.70084,2.503,1.53,-1.23,1.9631097779000002,3.99288,-0.6391600000000001,4.0437131698,2.40288,0.70084,2.503,1.5899999999999999,-1.34,2.0793508602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 03:30:00,3.94376,-0.5318200000000001,3.9794566777,2.39376,0.69818,2.4935,1.55,-1.23,1.9787369709,4.01376,-0.6418200000000001,4.0647511916,2.39376,0.69818,2.4935,1.62,-1.34,2.1023796042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 04:00:00,3.8132800000000002,-0.53196,3.8502059425,2.39328,0.6980400000000001,2.493,1.42,-1.23,1.8786431274000002,3.8732800000000003,-0.6419600000000001,3.9261190252000002,2.39328,0.6980400000000001,2.493,1.48,-1.34,1.9964969321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 04:30:00,3.6036799999999998,-0.53476,3.6431411996,2.38368,0.6952400000000001,2.483,1.22,-1.23,1.7324260446,3.6636800000000003,-0.64476,3.7199820698,2.38368,0.6952400000000001,2.483,1.28,-1.34,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 05:00:00,3.4704800000000002,-0.52986,3.5106955223,2.40048,0.7001400000000001,2.5005,1.07,-1.23,1.6302760502,3.52048,-0.6398600000000001,3.5781559846,2.40048,0.7001400000000001,2.5005,1.12,-1.34,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 05:30:00,3.3164,-0.5723,3.3654176932,2.4264,0.7077,2.5275,0.89,-1.28,1.5590060935999999,3.3764,-0.6723,3.4426827112,2.4264,0.7077,2.5275,0.9500000000000001,-1.38,1.6753805538000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:00:00,3.24392,-0.59594,3.2982057925,2.41392,0.70406,2.5145,0.8300000000000001,-1.3,1.5423683088,3.28392,-0.6759400000000001,3.3527638524,2.41392,0.70406,2.5145,0.87,-1.38,1.6313491349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:30:00,3.38584,-0.59538,3.4377885115,2.41584,0.70462,2.5165,0.97,-1.3,1.6220049321999999,3.4358400000000002,-0.6753800000000001,3.501590303,2.41584,0.70462,2.5165,1.02,-1.38,1.7160419574999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 07:00:00,3.482,-0.5765,3.5294016844,2.412,0.7035,2.5125,1.07,-1.28,1.6683225108,3.532,-0.6765,3.5962030324,2.412,0.7035,2.5125,1.12,-1.38,1.777301325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 07:30:00,3.61056,-0.5769200000000001,3.6563616068,2.4105600000000003,0.70308,2.511,1.2,-1.28,1.754536976,3.67056,-0.6769200000000001,3.7324564833,2.4105600000000003,0.70308,2.511,1.26,-1.38,1.8686893803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 08:00:00,3.8772,-0.5179,3.9116365181,2.4072,0.7021000000000001,2.5075000000000003,1.47,-1.22,1.9103141102999999,3.9472,-0.6279,3.9968295248,2.4072,0.7021000000000001,2.5075000000000003,1.54,-1.33,2.0348218595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 08:30:00,4.22144,-0.46958000000000005,4.2474770217,2.40144,0.70042,2.5015,1.82,-1.17,2.163631207,4.31144,-0.58958,4.3515651724,2.40144,0.70042,2.5015,1.9100000000000001,-1.29,2.3048210343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 09:00:00,4.56448,-0.44286000000000003,4.5859135022,2.42448,0.7071400000000001,2.5255,2.14,-1.15,2.4294238,4.68448,-0.58286,4.7206015136,2.42448,0.7071400000000001,2.5255,2.26,-1.29,2.6022490273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 09:30:00,4.93152,-0.38664000000000004,4.9466534142,2.41152,0.7033600000000001,2.512,2.52,-1.09,2.7456328961,5.06152,-0.53664,5.0898887218,2.41152,0.7033600000000001,2.512,2.65,-1.24,2.9257648573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 10:00:00,5.3272,-0.3279,5.3372819159,2.4072,0.7021000000000001,2.5075000000000003,2.92,-1.03,3.096336545,5.4872,-0.4879,5.5088483597,2.4072,0.7021000000000001,2.5075000000000003,3.08,-1.19,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 10:30:00,5.588,-0.29350000000000004,5.5957024805,2.388,0.6965,2.4875,3.2,-0.99,3.3496417719,5.748,-0.4535,5.7658621428,2.388,0.6965,2.4875,3.36,-1.15,3.5513518553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 11:00:00,5.86768,-0.22776000000000002,5.8720987049,2.40768,0.7022400000000001,2.508,3.46,-0.93,3.5828061628,6.04768,-0.39776000000000006,6.0607463567,2.40768,0.7022400000000001,2.508,3.64,-1.1,3.8025780728000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 11:30:00,5.99552,-0.18964,5.9985184337,2.43552,0.7103600000000001,2.537,3.56,-0.9,3.6720021786,6.19552,-0.35964,6.2059494842,2.43552,0.7103600000000001,2.537,3.76,-1.07,3.9092838219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 12:00:00,6.14096,-0.15722000000000003,6.1429722326,2.34096,0.68278,2.4385,3.8,-0.84,3.8917348317,6.35096,-0.33722,6.3599064655,2.34096,0.68278,2.4385,4.01,-1.02,4.1376925937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 12:30:00,6.37032,-0.12324000000000002,6.371511987,2.32032,0.67676,2.417,4.05,-0.8,4.1282562905,6.58032,-0.30324,6.5873033785,2.32032,0.67676,2.417,4.26,-0.98,4.3712698384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 13:00:00,6.74504,-0.11978000000000001,6.7461034568,2.43504,0.7102200000000001,2.5365,4.31,-0.8300000000000001,4.3891912695,6.96504,-0.30978,6.9719255482,2.43504,0.7102200000000001,2.5365,4.53,-1.02,4.6434146918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 13:30:00,6.978,-0.1335,6.9792769146,2.388,0.6965,2.4875,4.59,-0.8300000000000001,4.6644399449,7.218,-0.3235,7.2252457571,2.388,0.6965,2.4875,4.83,-1.02,4.9365271193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 14:00:00,6.96648,-0.13686,6.967824212,2.37648,0.6931400000000001,2.4755000000000003,4.59,-0.8300000000000001,4.6644399449,7.18648,-0.32686000000000004,7.1939093857,2.37648,0.6931400000000001,2.4755000000000003,4.8100000000000005,-1.02,4.9169604432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 14:30:00,6.87632,-0.14524,6.8778536914,2.41632,0.70476,2.517,4.46,-0.85,4.540275322,7.11632,-0.34524000000000005,7.1246895371,2.41632,0.70476,2.517,4.7,-1.05,4.8158592172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 15:00:00,6.79328,-0.15196,6.7949793966000005,2.39328,0.6980400000000001,2.493,4.4,-0.85,4.481350243,7.01328,-0.35196000000000005,7.0221059662,2.39328,0.6980400000000001,2.493,4.62,-1.05,4.7378159525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 15:30:00,6.71888,-0.18616000000000002,6.7214584727,2.37888,0.69384,2.478,4.34,-0.88,4.4283179651,6.93888,-0.37616000000000005,6.9490684268,2.37888,0.69384,2.478,4.5600000000000005,-1.07,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 16:00:00,6.64896,-0.18322000000000002,6.6514839435,2.38896,0.6967800000000001,2.4885,4.26,-0.88,4.3499425284,6.86896,-0.37322000000000005,6.8790918478,2.38896,0.6967800000000001,2.4885,4.48,-1.07,4.6060069475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 16:30:00,6.70504,-0.20478000000000002,6.7081663851,2.31504,0.67522,2.4115,4.39,-0.88,4.4773317947,6.93504,-0.39478,6.9462674185,2.31504,0.67522,2.4115,4.62,-1.07,4.7422884771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 17:00:00,6.83184,-0.18988000000000002,6.8344781952,2.57184,0.75012,2.6790000000000003,4.26,-0.9400000000000001,4.362476361,7.06184,-0.38988,7.0725943331,2.57184,0.75012,2.6790000000000003,4.49,-1.1400000000000001,4.6324615487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 17:30:00,6.9676,-0.1882,6.9701412468,2.5776,0.7518,2.685,4.39,-0.9400000000000001,4.4895099955,7.2076,-0.4082,7.2191498807,2.5776,0.7518,2.685,4.63,-1.16,4.7731017169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 18:00:00,7.0764,-0.1673,7.0783773741000005,2.5464,0.7427,2.6525,4.53,-0.91,4.6204978087,7.3164,-0.3773,7.3261220472,2.5464,0.7427,2.6525,4.77,-1.12,4.899724482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 18:30:00,7.0488,-0.2066,7.0518270682,2.5488,0.7434000000000001,2.6550000000000002,4.5,-0.9500000000000001,4.5991847104,7.2588,-0.4166,7.27074501,2.5488,0.7434000000000001,2.6550000000000002,4.71,-1.16,4.8507422112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 19:00:00,6.85152,-0.24164000000000002,6.855779766,2.53152,0.73836,2.637,4.32,-0.98,4.4297629733,7.07152,-0.42164,7.0840790086,2.53152,0.73836,2.637,4.54,-1.16,4.6858510433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 19:30:00,6.70432,-0.26374000000000003,6.709505604,2.52432,0.73626,2.6295,4.18,-1.0,4.2979530011,6.91432,-0.46374000000000004,6.9298539559000005,2.52432,0.73626,2.6295,4.39,-1.2,4.5510548228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 20:00:00,6.63312,-0.27534000000000003,6.6388322053,2.55312,0.7446600000000001,2.6595,4.08,-1.02,4.2055677381,6.84312,-0.48534000000000005,6.8603094865,2.55312,0.7446600000000001,2.6595,4.29,-1.23,4.4628466252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 20:30:00,6.6199200000000005,-0.28794000000000003,6.6261791592,2.50992,0.73206,2.6145,4.11,-1.02,4.234678264,6.82992,-0.49794000000000005,6.8480472728,2.50992,0.73206,2.6145,4.32,-1.23,4.4916923314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 21:00:00,6.34152,-0.32164000000000004,6.3496715033,2.53152,0.73836,2.637,3.81,-1.06,3.9547060573,6.54152,-0.52164,6.5622855927,2.53152,0.73836,2.637,4.01,-1.26,4.2032963255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 21:30:00,6.2744,-0.32080000000000003,6.2825956419,2.5343999999999998,0.7392000000000001,2.64,3.74,-1.06,3.8873126965,6.4544,-0.5008,6.4737995026,2.5343999999999998,0.7392000000000001,2.64,3.92,-1.24,4.1114474337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 22:00:00,5.93912,-0.36234000000000005,5.9501627415,2.52912,0.7376600000000001,2.6345,3.41,-1.1,3.5830294445,6.10912,-0.54234,6.1331459994,2.52912,0.7376600000000001,2.6345,3.58,-1.28,3.8019468697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 22:30:00,5.6244,-0.40080000000000005,5.6386626074,2.5343999999999998,0.7392000000000001,2.64,3.09,-1.1400000000000001,3.2935846733,5.7844,-0.5708,5.8124948172,2.5343999999999998,0.7392000000000001,2.64,3.25,-1.31,3.5040833323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 23:00:00,5.14592,-0.43744000000000005,5.1644792961,2.54592,0.7425600000000001,2.652,2.6,-1.18,2.8552407954,5.28592,-0.5974400000000001,5.3195756222,2.54592,0.7425600000000001,2.652,2.74,-1.34,3.0501147519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 23:30:00,4.74472,-0.44654000000000005,4.7656862937,2.51472,0.7334600000000001,2.6195,2.23,-1.18,2.5229546171,4.86472,-0.6065400000000001,4.9023863016,2.51472,0.7334600000000001,2.6195,2.35,-1.34,2.7051986988000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 00:00:00,4.32928,-0.50646,4.3588033966,2.54928,0.7435400000000001,2.6555,1.78,-1.25,2.1750632175,4.41928,-0.63646,4.4648759277,2.54928,0.7435400000000001,2.6555,1.87,-1.38,2.3240697064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 00:30:00,4.0668,-0.5101,4.098666155,2.5368,0.7399,2.6425,1.53,-1.25,1.9757024067,4.1568,-0.6401,4.2057953172,2.5368,0.7399,2.6425,1.62,-1.38,2.1280977421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 01:00:00,3.89152,-0.48164,3.921212185,2.53152,0.73836,2.637,1.3599999999999999,-1.22,1.8270194307,3.97152,-0.6016400000000001,4.0168323092,2.53152,0.73836,2.637,1.44,-1.34,1.9670282154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 01:30:00,3.88336,-0.50402,3.9159316963,2.5233600000000003,0.7359800000000001,2.6285,1.3599999999999999,-1.24,1.8404347313,3.94336,-0.60402,3.9893518584,2.5233600000000003,0.7359800000000001,2.6285,1.42,-1.34,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 02:00:00,3.94536,-0.5005200000000001,3.9769819964,2.53536,0.73948,2.641,1.4100000000000001,-1.24,1.8776847446,4.01536,-0.60052,4.060017266,2.53536,0.73948,2.641,1.48,-1.34,1.9964969321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 02:30:00,3.99016,-0.47662000000000004,4.0185250341,2.48016,0.72338,2.5835,1.51,-1.2,1.9287560758,4.06016,-0.58662,4.1023191307,2.48016,0.72338,2.5835,1.58,-1.31,2.0524375752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 03:00:00,3.91216,-0.44062,3.9368949503,2.43216,0.70938,2.5335,1.48,-1.15,1.8742731925,4.00216,-0.54062,4.0385089637,2.43216,0.70938,2.5335,1.57,-1.25,2.0068383094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 03:30:00,3.97232,-0.41474000000000005,3.9939122987,2.4523200000000003,0.71526,2.5545,1.52,-1.13,1.8940168954,4.06232,-0.5147400000000001,4.0948017107,2.4523200000000003,0.71526,2.5545,1.6099999999999999,-1.23,2.0260799589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 04:00:00,3.81176,-0.43532000000000004,3.8365372147,2.38176,0.6946800000000001,2.481,1.43,-1.13,1.8225805881000001,3.9017600000000003,-0.51532,3.935642997,2.38176,0.6946800000000001,2.481,1.52,-1.21,1.9428072473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 04:30:00,3.65384,-0.44638000000000005,3.6810055488,2.34384,0.68362,2.4415,1.31,-1.13,1.7300289014999999,3.73384,-0.5263800000000001,3.7707608052,2.34384,0.68362,2.4415,1.3900000000000001,-1.21,1.8428781837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 05:00:00,3.51424,-0.42918000000000006,3.540350018,2.33424,0.6808200000000001,2.4314999999999998,1.18,-1.11,1.6200308639,3.5842400000000003,-0.5291800000000001,3.623093685,2.33424,0.6808200000000001,2.4314999999999998,1.25,-1.21,1.7397126199000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 05:30:00,3.42584,-0.45288000000000006,3.4556446577,2.35584,0.6871200000000001,2.454,1.07,-1.1400000000000001,1.5634896866,3.4958400000000003,-0.53288,3.5362209207,2.35584,0.6871200000000001,2.454,1.1400000000000001,-1.22,1.6697305172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:00:00,3.45424,-0.45918000000000003,3.4846262712,2.33424,0.6808200000000001,2.4314999999999998,1.12,-1.1400000000000001,1.5981239001,3.53424,-0.53918,3.5751318088,2.33424,0.6808200000000001,2.4314999999999998,1.2,-1.22,1.7112568481000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:30:00,3.68968,-0.45176000000000005,3.717233595,2.35968,0.6882400000000001,2.458,1.33,-1.1400000000000001,1.7517134469000002,3.77968,-0.53176,3.8169031426,2.35968,0.6882400000000001,2.458,1.42,-1.22,1.8721111078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 07:00:00,3.94224,-0.40518000000000004,3.9630073240000003,2.38224,0.6948200000000001,2.4815,1.56,-1.1,1.908821626,4.04224,-0.5251800000000001,4.076213715,2.38224,0.6948200000000001,2.4815,1.6600000000000001,-1.22,2.0600970851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 07:30:00,4.17128,-0.39296000000000003,4.1897487275,2.32128,0.6770400000000001,2.418,1.85,-1.07,2.1371476318,4.29128,-0.5129600000000001,4.3218297051,2.32128,0.6770400000000001,2.418,1.97,-1.19,2.3015212361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 08:00:00,4.5160800000000005,-0.29906000000000005,4.5259712162,2.26608,0.6609400000000001,2.3605,2.25,-0.96,2.4462420158000002,4.65608,-0.41906000000000004,4.6749002396,2.26608,0.6609400000000001,2.3605,2.39,-1.08,2.6226894593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 08:30:00,4.97016,-0.20912000000000003,4.9745574276,2.30016,0.67088,2.396,2.67,-0.88,2.8112808469,5.13016,-0.33912000000000003,5.1413562413000005,2.30016,0.67088,2.396,2.83,-1.01,3.0048294461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 09:00:00,5.31808,-0.15806,5.3204283521,2.33808,0.6819400000000001,2.4355,2.98,-0.84,3.0961266124,5.49808,-0.30806,5.5067036101,2.33808,0.6819400000000001,2.4355,3.16,-0.99,3.3114498335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 09:30:00,5.48536,-0.13302,5.4869726307,2.35536,0.68698,2.4535,3.13,-0.8200000000000001,3.2356297687,5.66536,-0.27302000000000004,5.6719347537,2.35536,0.68698,2.4535,3.31,-0.96,3.4464039229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 10:00:00,5.61072,-0.12854000000000002,5.6121922143,2.37072,0.6914600000000001,2.4695,3.24,-0.8200000000000001,3.3421549934,5.7807200000000005,-0.26854,5.7869540736000005,2.37072,0.6914600000000001,2.4695,3.41,-0.96,3.5425555747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 10:30:00,5.75,-0.08750000000000001,5.7506657223,2.34,0.6825,2.4375,3.41,-0.77,3.4958546881,5.94,-0.23750000000000002,5.9447461048,2.34,0.6825,2.4375,3.6,-0.92,3.7156964354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 11:00:00,5.77744,-0.06408000000000001,5.7777953581,2.31744,0.6759200000000001,2.414,3.46,-0.74,3.5382481541,5.96744,-0.20408,5.970928638,2.31744,0.6759200000000001,2.414,3.65,-0.88,3.7545838651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 11:30:00,5.7888,-0.0666,5.789183103,2.3088,0.6734,2.4050000000000002,3.48,-0.74,3.5578083141,5.9888,-0.18660000000000002,5.9917063513,2.3088,0.6734,2.4050000000000002,3.68,-0.86,3.7791533443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 12:00:00,5.89664,-0.01598,5.896661653,2.27664,0.66402,2.3715,3.62,-0.68,3.6833137254,6.10664,-0.17598000000000003,6.109175153,2.27664,0.66402,2.3715,3.83,-0.84,3.9210330271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 12:30:00,5.9729600000000005,-0.03372,5.9730551814,2.35296,0.68628,2.451,3.62,-0.72,3.6909077474,6.18296,-0.17372,6.1853999871,2.35296,0.68628,2.451,3.83,-0.86,3.9253662250000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 13:00:00,6.0548,-0.0361,6.054907617,2.3448,0.6839000000000001,2.4425,3.71,-0.72,3.7792194961,6.2548,-0.1761,6.2572785019,2.3448,0.6839000000000001,2.4425,3.91,-0.86,4.0034610027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 13:30:00,6.0872,-0.0529,6.0874298559,2.2872,0.6671,2.3825,3.8,-0.72,3.8676090806000003,6.2972,-0.19290000000000002,6.3001538275,2.2872,0.6671,2.3825,4.01,-0.86,4.1011827562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 14:00:00,6.00672,-0.053040000000000004,6.00695417,2.28672,0.6669600000000001,2.382,3.7199999999999998,-0.72,3.7890368169,6.20672,-0.19304000000000002,6.2097212176,2.28672,0.6669600000000001,2.382,3.92,-0.86,4.0132281271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 14:30:00,5.76528,-0.07346000000000001,5.765747987,2.28528,0.66654,2.3805,3.48,-0.74,3.5578083141,5.94528,-0.22346000000000002,5.9494780149,2.28528,0.66654,2.3805,3.66,-0.89,3.7666563422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 15:00:00,5.69536,-0.06552000000000001,5.6957368619,2.41536,0.7044800000000001,2.516,3.2800000000000002,-0.77,3.369169037,5.87536,-0.22552000000000003,5.8796865903,2.41536,0.7044800000000001,2.516,3.46,-0.93,3.5828061628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 15:30:00,5.6416,-0.08120000000000001,5.6421843288,2.3616,0.6888000000000001,2.46,3.2800000000000002,-0.77,3.369169037,5.8416,-0.2612,5.8474367034,2.3616,0.6888000000000001,2.46,3.48,-0.9500000000000001,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 16:00:00,5.6592,-0.12440000000000001,5.6605671094000005,2.4192,0.7056,2.52,3.24,-0.8300000000000001,3.3446225497,5.8592,-0.2844,5.8660981922,2.4192,0.7056,2.52,3.44,-0.99,3.5796228852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 16:30:00,5.84848,-0.11586,5.8496274967,2.44848,0.7141400000000001,2.5505,3.4,-0.8300000000000001,3.4998428536,6.04848,-0.29586,6.0557116386,2.44848,0.7141400000000001,2.5505,3.6,-1.01,3.7389971918000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 17:00:00,6.39056,-0.10942,6.3914966831,2.47056,0.7205800000000001,2.5735,3.92,-0.8300000000000001,4.0069065375,6.61056,-0.28942,6.6168925826,2.47056,0.7205800000000001,2.5735,4.14,-1.01,4.2614199511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 17:30:00,6.78568,-0.11376000000000001,6.7866335101,2.45568,0.7162400000000001,2.558,4.33,-0.8300000000000001,4.4088320449000005,7.01568,-0.29376,7.0218274544,2.45568,0.7162400000000001,2.558,4.5600000000000005,-1.01,4.6705138904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 18:00:00,7.02552,-0.08214,7.0260001601,2.49552,0.7278600000000001,2.5995,4.53,-0.81,4.6018474551,7.25552,-0.28214,7.2610036118,2.49552,0.7278600000000001,2.5995,4.76,-1.01,4.865973695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 18:30:00,6.998,-0.1535,6.9996832964,2.388,0.6965,2.4875,4.61,-0.85,4.6877073287,7.238,-0.35350000000000004,7.2466272327,2.388,0.6965,2.4875,4.85,-1.05,4.9623583103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 19:00:00,6.71296,-0.17622000000000002,6.7152725522,2.41296,0.7037800000000001,2.5135,4.3,-0.88,4.3891229192,6.94296,-0.37622000000000005,6.9531456946,2.41296,0.7037800000000001,2.5135,4.53,-1.08,4.6569625294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 19:30:00,6.53104,-0.21678000000000003,6.5346367191,2.41104,0.7032200000000001,2.5115,4.12,-0.92,4.2214689387,6.74104,-0.40678000000000003,6.7533021738,2.41104,0.7032200000000001,2.5115,4.33,-1.11,4.4700111857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 20:00:00,6.35504,-0.27978000000000003,6.361195662,2.43504,0.7102200000000001,2.5365,3.92,-0.99,4.0430805087,6.55504,-0.45978,6.5711450334,2.43504,0.7102200000000001,2.5365,4.12,-1.17,4.2829078907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 20:30:00,6.40416,-0.29712000000000005,6.411048713,2.44416,0.7128800000000001,2.5460000000000003,3.96,-1.01,4.0867713418,6.5941600000000005,-0.47712000000000004,6.6113984602,2.44416,0.7128800000000001,2.5460000000000003,4.15,-1.19,4.3172444916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 21:00:00,6.35512,-0.29684000000000005,6.3620487423,2.44512,0.71316,2.547,3.91,-1.01,4.0383412436,6.54512,-0.47684000000000004,6.5624669294,2.44512,0.71316,2.547,4.1,-1.19,4.2692036728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 21:30:00,6.4583200000000005,-0.25174,6.4632244468,2.4283200000000003,0.7082600000000001,2.5295,4.03,-0.96,4.1427647773,6.67832,-0.43174,6.6922610118,2.4283200000000003,0.7082600000000001,2.5295,4.25,-1.1400000000000001,4.4002386299000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 22:00:00,6.11624,-0.34068000000000004,6.1257207413,2.22624,0.64932,2.319,3.89,-0.99,4.0140004983,6.31624,-0.52068,6.3376648223,2.22624,0.64932,2.319,4.09,-1.17,4.2540568873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 22:30:00,5.7144,-0.3558,5.7254660072,2.1744,0.6342,2.265,3.54,-0.99,3.6758264377,5.8944,-0.5358,5.9187019692,2.1744,0.6342,2.265,3.7199999999999998,-1.17,3.8996538308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 23:00:00,5.29432,-0.43124,5.3118539325,2.22432,0.64876,2.317,3.07,-1.08,3.2544277531,5.46432,-0.60124,5.4972977544,2.22432,0.64876,2.317,3.24,-1.25,3.4727654686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 23:30:00,4.83976,-0.41882,4.8578479855,2.12976,0.6211800000000001,2.2185,2.71,-1.04,2.9027056344,4.98976,-0.56882,5.022077364,2.12976,0.6211800000000001,2.2185,2.86,-1.19,3.0976926897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 00:00:00,4.44656,-0.46642000000000006,4.470955541,2.20656,0.64358,2.2984999999999998,2.24,-1.11,2.4999399993,4.56656,-0.5964200000000001,4.6053433151,2.20656,0.64358,2.2984999999999998,2.36,-1.24,2.6659332325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 00:30:00,4.18248,-0.47636000000000006,4.2095199014,2.17248,0.6336400000000001,2.263,2.01,-1.11,2.2961271742,4.28248,-0.60636,4.3251944927,2.17248,0.6336400000000001,2.263,2.11,-1.24,2.447386361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 01:00:00,3.94584,-0.47538,3.9743728373,2.17584,0.6346200000000001,2.2665,1.77,-1.11,2.0892582416,4.05584,-0.60538,4.1007710312,2.17584,0.6346200000000001,2.2665,1.88,-1.24,2.2521101216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 01:30:00,3.92624,-0.47818000000000005,3.9552517809000003,2.16624,0.63182,2.2565,1.76,-1.11,2.080793118,4.01624,-0.60818,4.0620274064,2.16624,0.63182,2.2565,1.85,-1.24,2.2271281957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 02:00:00,3.9718400000000003,-0.46488,3.998953163,2.21184,0.64512,2.304,1.76,-1.11,2.080793118,4.06184,-0.5948800000000001,4.1051706907,2.21184,0.64512,2.304,1.85,-1.24,2.2271281957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 02:30:00,4.00136,-0.49502,4.0318639176,2.21136,0.64498,2.3035,1.79,-1.1400000000000001,2.1221922627,4.08136,-0.59502,4.1245058189,2.21136,0.64498,2.3035,1.87,-1.24,2.2437691503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 03:00:00,3.92376,-0.45432000000000006,3.9499745822000003,2.21376,0.64568,2.306,1.71,-1.1,2.0332486321,4.00376,-0.55432,4.0419506182,2.21376,0.64568,2.306,1.79,-1.2,2.1550174013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 03:30:00,3.95432,-0.45124000000000003,3.9799829397,2.22432,0.64876,2.317,1.73,-1.1,2.0500975587,4.04432,-0.5512400000000001,4.0817140762,2.22432,0.64876,2.317,1.82,-1.2,2.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 04:00:00,3.79344,-0.44858000000000003,3.8198705541,2.23344,0.65142,2.3265000000000002,1.56,-1.1,1.908821626,3.87344,-0.5485800000000001,3.9120937425,2.23344,0.65142,2.3265000000000002,1.6400000000000001,-1.2,2.0321417273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 04:30:00,3.67136,-0.45502000000000004,3.6994496144999998,2.21136,0.64498,2.3035,1.46,-1.1,1.8280043764,3.7413600000000002,-0.5550200000000001,3.7823037755,2.21136,0.64498,2.3035,1.53,-1.2,1.9444536507999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 05:00:00,3.5484,-0.45630000000000004,3.5776182370000003,2.1384,0.6237,2.2275,1.4100000000000001,-1.08,1.7760912139,3.6184000000000003,-0.5463,3.6594073632,2.1384,0.6237,2.2275,1.48,-1.17,1.8866107177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 05:30:00,3.41696,-0.49922000000000005,3.4532356204,2.19696,0.64078,2.2885,1.22,-1.1400000000000001,1.6697305172,3.47696,-0.5992200000000001,3.5282170356,2.19696,0.64078,2.2885,1.28,-1.24,1.7821335528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 06:00:00,3.43952,-0.49264,3.4746211304,2.21952,0.64736,2.312,1.22,-1.1400000000000001,1.6697305172,3.5295199999999998,-0.5926400000000001,3.5789291136,2.21952,0.64736,2.312,1.31,-1.24,1.8038015412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 06:30:00,3.73912,-0.44234,3.7651936272,2.28912,0.66766,2.3845,1.45,-1.11,1.8260887164000001,3.82912,-0.54234,3.8673366352,2.28912,0.66766,2.3845,1.54,-1.21,1.9584943196000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 07:00:00,3.9348,-0.4036,3.9554448549,2.2848,0.6664,2.38,1.65,-1.07,1.9665706191,4.0448,-0.5136000000000001,4.0772775231,2.2848,0.6664,2.38,1.76,-1.18,2.11896201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 07:30:00,4.24904,-0.36528000000000005,4.2647122294,2.27904,0.6647200000000001,2.374,1.97,-1.03,2.2230159694,4.36904,-0.47528000000000004,4.394815309,2.27904,0.6647200000000001,2.374,2.09,-1.1400000000000001,2.3806931764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 08:00:00,4.62368,-0.29976,4.6333867527,2.26368,0.66024,2.358,2.36,-0.96,2.5477833503,4.77368,-0.41976,4.7920996651,2.26368,0.66024,2.358,2.51,-1.08,2.7324897072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 08:30:00,5.02152,-0.19914,5.0254671275,2.23152,0.6508600000000001,2.3245,2.79,-0.85,2.9166076184,5.19152,-0.33914000000000005,5.2025854967,2.23152,0.6508600000000001,2.3245,2.96,-0.99,3.1211696526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 09:00:00,5.18808,-0.14306000000000002,5.1900520469,2.21808,0.6469400000000001,2.3105,2.9699999999999998,-0.79,3.0732718721,5.35808,-0.28306000000000003,5.3655516259,2.21808,0.6469400000000001,2.3105,3.14,-0.93,3.2748282398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 09:30:00,5.32376,-0.14432,5.3257158017,2.21376,0.64568,2.306,3.11,-0.79,3.2087692345,5.5137599999999996,-0.28432,5.5210856903,2.21376,0.64568,2.306,3.3,-0.93,3.4285419642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 10:00:00,5.46024,-0.07118000000000001,5.4607039336,2.19024,0.63882,2.2815,3.27,-0.71,3.3461918654,5.65024,-0.21118,5.6541850916000005,2.19024,0.63882,2.2815,3.46,-0.85,3.5628780501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 10:30:00,5.56376,-0.06432,5.5641317741,2.21376,0.64568,2.306,3.35,-0.71,3.4244123583,5.75376,-0.20432000000000003,5.7573866294,2.21376,0.64568,2.306,3.54,-0.85,3.6406180794000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 11:00:00,5.5664,-0.0223,5.5664446687,2.1864,0.6377,2.2775,3.38,-0.66,3.4438350715,5.7664,-0.1623,5.7686835803,2.1864,0.6377,2.2775,3.58,-0.8,3.6682966074000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 11:30:00,5.532,-0.029,5.5320760118,2.232,0.651,2.325,3.3,-0.68,3.3693322781,5.7219999999999995,-0.149,5.7239396398,2.232,0.651,2.325,3.49,-0.8,3.5805167225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 12:00:00,5.6150400000000005,-0.02228,5.6150842024,2.25504,0.6577200000000001,2.349,3.36,-0.68,3.4281190178,5.81504,-0.14228000000000002,5.8167803637,2.25504,0.6577200000000001,2.349,3.56,-0.8,3.6487806182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 12:30:00,5.65304,-0.02578,5.653098783,2.24304,0.65422,2.3365,3.41,-0.68,3.4771396291,5.8330400000000004,-0.17578000000000002,5.8356879843,2.24304,0.65422,2.3365,3.59,-0.8300000000000001,3.684698088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 13:00:00,5.67704,-0.03878,5.677172452,2.26704,0.66122,2.3615,3.41,-0.7000000000000001,3.481106146,5.85704,-0.19878,5.8604121911,2.26704,0.66122,2.3615,3.59,-0.86,3.6915714811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 13:30:00,5.62648,-0.08186,5.6270754616000005,2.25648,0.6581400000000001,2.3505000000000003,3.37,-0.74,3.4502898429,5.8064800000000005,-0.22186000000000003,5.8107169824,2.25648,0.6581400000000001,2.3505000000000003,3.55,-0.88,3.657444463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 14:00:00,5.46864,-0.08998,5.4693802071,2.22864,0.65002,2.3215,3.24,-0.74,3.3234319611,5.6386400000000005,-0.22998000000000002,5.6433280828,2.22864,0.65002,2.3215,3.41,-0.88,3.5217183306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 14:30:00,5.44512,-0.09684000000000001,5.4459810686,2.20512,0.6431600000000001,2.297,3.24,-0.74,3.3234319611,5.61512,-0.23684000000000002,5.6201126145,2.20512,0.6431600000000001,2.297,3.41,-0.88,3.5217183306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 15:00:00,5.35008,-0.10956,5.3512016781,2.23008,0.65044,2.323,3.12,-0.76,3.2112302938,5.52008,-0.24956000000000003,5.5257183605,2.23008,0.65044,2.323,3.29,-0.9,3.4108796519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 15:30:00,5.32272,-0.11754,5.3240176418,2.2027200000000002,0.64246,2.2945,3.12,-0.76,3.2112302938,5.49272,-0.27754,5.4997273978,2.2027200000000002,0.64246,2.2945,3.29,-0.92,3.4162113518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 16:00:00,5.39648,-0.13186,5.3980907227,2.25648,0.6581400000000001,2.3505000000000003,3.14,-0.79,3.2378542277,5.56648,-0.28186,5.5736114549,2.25648,0.6581400000000001,2.3505000000000003,3.31,-0.9400000000000001,3.4408865137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 16:30:00,5.66856,-0.15542,5.6706902446,2.27856,0.6645800000000001,2.3735,3.39,-0.8200000000000001,3.4877643269,5.84856,-0.31542000000000003,5.8570593176,2.27856,0.6645800000000001,2.3735,3.5700000000000003,-0.98,3.7020669902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 17:00:00,6.02456,-0.14492000000000002,6.0263027637,2.31456,0.67508,2.411,3.71,-0.8200000000000001,3.7995394458,6.22456,-0.30492,6.2320240211,2.31456,0.67508,2.411,3.91,-0.98,4.0309428178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 17:30:00,6.46744,-0.12408000000000001,6.4686301486,2.31744,0.6759200000000001,2.414,4.15,-0.8,4.2264050918,6.6874400000000005,-0.30408,6.6943497369,2.31744,0.6759200000000001,2.414,4.37,-0.98,4.4785377078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 18:00:00,6.72944,-0.09808000000000001,6.7301547085,2.26944,0.6619200000000001,2.364,4.46,-0.76,4.5242899995,6.94944,-0.28808,6.955408428,2.26944,0.6619200000000001,2.364,4.68,-0.9500000000000001,4.775447623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 18:30:00,6.84768,-0.15276,6.8493836949,2.28768,0.66724,2.383,4.5600000000000005,-0.8200000000000001,4.6331414828,7.07768,-0.35276,7.0864655365,2.28768,0.66724,2.383,4.79,-1.02,4.8973972679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 19:00:00,6.6512,-0.1759,6.6535255504,2.3112,0.6741,2.4075,4.34,-0.85,4.4224540699,6.8712,-0.3659,6.8809354197,2.3112,0.6741,2.4075,4.5600000000000005,-1.04,4.6770931143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 19:30:00,6.55056,-0.22192,6.5543180271,2.29056,0.66808,2.386,4.26,-0.89,4.3519765624,6.76056,-0.41192,6.7730974892999996,2.29056,0.66808,2.386,4.47,-1.08,4.598619358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 20:00:00,6.4288,-0.2466,6.4335278813,2.3088,0.6734,2.4050000000000002,4.12,-0.92,4.2214689387,6.6388,-0.43660000000000004,6.6531409875000005,2.3088,0.6734,2.4050000000000002,4.33,-1.11,4.4700111857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 20:30:00,6.51184,-0.25988,6.5170236918,2.33184,0.6801200000000001,2.429,4.18,-0.9400000000000001,4.2843902717,6.72184,-0.45988,6.7375531612,2.33184,0.6801200000000001,2.429,4.39,-1.1400000000000001,4.5356035982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 21:00:00,6.36608,-0.27906000000000003,6.3721934253,2.26608,0.6609400000000001,2.3605,4.1,-0.9400000000000001,4.2063761125,6.57608,-0.47906000000000004,6.5935064002,2.26608,0.6609400000000001,2.3605,4.31,-1.1400000000000001,4.4582171324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 21:30:00,6.40608,-0.27156,6.4118332636,2.08608,0.6084400000000001,2.173,4.32,-0.88,4.4087186347,6.61608,-0.45156,6.6314720085,2.08608,0.6084400000000001,2.173,4.53,-1.06,4.65236499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 22:00:00,6.12784,-0.32938,6.1366859338,2.12784,0.6206200000000001,2.2165,4.0,-0.9500000000000001,4.1112650121,6.32784,-0.50938,6.3483089914,2.12784,0.6206200000000001,2.2165,4.2,-1.13,4.3493562742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 22:30:00,5.70392,-0.36594000000000004,5.715646547,2.17392,0.6340600000000001,2.2645,3.5300000000000002,-1.0,3.6689099199,5.88392,-0.5459400000000001,5.9091932656,2.17392,0.6340600000000001,2.2645,3.71,-1.18,3.8931349835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 23:00:00,5.2752,-0.39390000000000003,5.2898858447,2.2152,0.6461,2.3075,3.06,-1.04,3.2319034639,5.4352,-0.5639000000000001,5.464373912,2.2152,0.6461,2.3075,3.22,-1.21,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 23:30:00,4.7943999999999996,-0.45080000000000003,4.8155469056,2.2944,0.6692,2.39,2.5,-1.12,2.7394159962,4.9244,-0.6008,4.9609148350000005,2.2944,0.6692,2.39,2.63,-1.27,2.9205821338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 00:00:00,4.43408,-0.44506,4.4563599327,2.31408,0.6749400000000001,2.4105,2.12,-1.12,2.3976655313,4.55408,-0.57506,4.5902438552,2.31408,0.6749400000000001,2.4105,2.24,-1.25,2.5651705596000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 00:30:00,4.11696,-0.47672000000000003,4.1444687959,2.37696,0.69328,2.476,1.74,-1.17,2.0967832506,4.21696,-0.61672,4.2618182974,2.37696,0.69328,2.476,1.8399999999999999,-1.31,2.2586943131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 01:00:00,3.9008000000000003,-0.4756,3.9296865015,2.3808,0.6944,2.48,1.52,-1.17,1.9181501505,3.9908,-0.6156,4.0380004953,2.3808,0.6944,2.48,1.6099999999999999,-1.31,2.0756203892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 01:30:00,3.8412800000000002,-0.47546000000000005,3.8705935268,2.38128,0.69454,2.4805,1.46,-1.17,1.8709623192,3.93128,-0.61546,3.9791649187,2.38128,0.69454,2.4805,1.55,-1.31,2.0294334185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 02:00:00,3.90496,-0.48022000000000004,3.9343771871,2.36496,0.6897800000000001,2.4635,1.54,-1.17,1.9340372282,3.99496,-0.5902200000000001,4.038324535,2.36496,0.6897800000000001,2.4635,1.63,-1.28,2.0725105549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 02:30:00,3.96936,-0.47602000000000005,3.9978011269,2.37936,0.69398,2.4785,1.5899999999999999,-1.17,1.9740820652000002,4.04936,-0.5860200000000001,4.0915444333,2.37936,0.69398,2.4785,1.67,-1.28,2.1041150159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
