Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-06 03:00:00,3.9316,-0.4612,3.9585583234,2.3616,0.6888000000000001,2.46,1.57,-1.15,1.9461243537000001,4.0116,-0.5612,4.0506641431,2.3616,0.6888000000000001,2.46,1.65,-1.25,2.0700241544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 03:30:00,3.9100800000000002,-0.48456000000000005,3.9399903553,2.35008,0.68544,2.448,1.56,-1.17,1.9500000000000002,4.00008,-0.5945600000000001,4.0440254203,2.35008,0.68544,2.448,1.65,-1.28,2.0882768016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 04:00:00,3.72056,-0.48442,3.7519634127,2.35056,0.6855800000000001,2.4485,1.37,-1.17,1.8016103907,3.80056,-0.5944200000000001,3.8467637632000002,2.35056,0.6855800000000001,2.4485,1.45,-1.28,1.934140636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 04:30:00,3.58216,-0.49812000000000006,3.6166274069,2.37216,0.69188,2.471,1.21,-1.19,1.6971151994,3.6521600000000003,-0.5881200000000001,3.6992104293,2.37216,0.69188,2.471,1.28,-1.28,1.8101933598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 05:00:00,3.50832,-0.5017400000000001,3.5440164009,2.4283200000000003,0.7082600000000001,2.5295,1.08,-1.21,1.6218816233000002,3.57832,-0.60174,3.6285623944000003,2.4283200000000003,0.7082600000000001,2.5295,1.15,-1.31,1.7431580536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 05:30:00,3.38824,-0.54468,3.431741045,2.41824,0.7053200000000001,2.519,0.97,-1.25,1.5822136392,3.44824,-0.63468,3.5061628314,2.41824,0.7053200000000001,2.519,1.03,-1.34,1.6901183391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 06:00:00,3.45112,-0.50134,3.4873444123,2.36112,0.68866,2.4595000000000002,1.09,-1.19,1.6137533888000002,3.52112,-0.6013400000000001,3.5720996417,2.36112,0.68866,2.4595000000000002,1.16,-1.29,1.7348486966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 06:30:00,3.72192,-0.45944,3.7501698095,2.40192,0.7005600000000001,2.502,1.32,-1.16,1.7572706109,3.81192,-0.55944,3.8527531974,2.40192,0.7005600000000001,2.502,1.4100000000000001,-1.26,1.8909521411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 07:00:00,3.98352,-0.38064000000000003,4.0016644537,2.36352,0.6893600000000001,2.462,1.62,-1.07,1.9414685164,4.09352,-0.48064,4.1216405472,2.36352,0.6893600000000001,2.462,1.73,-1.17,2.0884922791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 07:30:00,4.28624,-0.38568,4.3035569475,2.34624,0.68432,2.444,1.94,-1.07,2.2155134845,4.41624,-0.48568000000000006,4.442866282,2.34624,0.68432,2.444,2.07,-1.17,2.3777720665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 08:00:00,4.63,-0.28750000000000003,4.6389175731,2.34,0.6825,2.4375,2.29,-0.97,2.4869660231,4.77,-0.41750000000000004,4.7882362358,2.34,0.6825,2.4375,2.43,-1.1,2.6673769887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 08:30:00,4.9552,-0.2464,4.9613224044,2.2752,0.6636000000000001,2.37,2.68,-0.91,2.8302826714,5.1052,-0.3764,5.1190569444,2.2752,0.6636000000000001,2.37,2.83,-1.04,3.015045605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 09:00:00,5.16504,-0.19228,5.1686177843,2.25504,0.6577200000000001,2.349,2.91,-0.85,3.0316002375,5.32504,-0.33228,5.3353969862,2.25504,0.6577200000000001,2.349,3.07,-0.99,3.2256782233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 09:30:00,5.32376,-0.12682000000000002,5.3252703077,2.2737600000000002,0.6631800000000001,2.3685,3.05,-0.79,3.1506507264,5.5137599999999996,-0.26682,5.5202121562,2.2737600000000002,0.6631800000000001,2.3685,3.24,-0.93,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 10:00:00,5.44128,-0.07046000000000001,5.4417361797,2.26128,0.65954,2.3555,3.18,-0.73,3.2627135945,5.61128,-0.20046000000000003,5.6148595218,2.26128,0.65954,2.3555,3.35,-0.86,3.4586268952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 10:30:00,5.48512,-0.04934,5.4853419082,2.26512,0.66066,2.3595,3.22,-0.71,3.2973474188,5.66512,-0.18934,5.6682831836,2.26512,0.66066,2.3595,3.4,-0.85,3.5046397818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 11:00:00,5.5072,-0.0229,5.5072476111,2.2872,0.6671,2.3825,3.22,-0.6900000000000001,3.2930988446000002,5.6872,-0.16290000000000002,5.6895325159,2.2872,0.6671,2.3825,3.4,-0.8300000000000001,3.4998428536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 11:30:00,5.5120000000000005,-0.021500000000000002,5.5120419311,2.292,0.6685,2.3875,3.22,-0.6900000000000001,3.2930988446000002,5.692,-0.1615,5.6942906714,2.292,0.6685,2.3875,3.4,-0.8300000000000001,3.4998428536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 12:00:00,5.56472,-0.02654,5.5647832887,2.27472,0.66346,2.3695,3.29,-0.6900000000000001,3.3615770109,5.75472,-0.14654,5.756585468,2.27472,0.66346,2.3695,3.48,-0.81,3.5730239294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 12:30:00,5.5868,-0.040100000000000004,5.5869439097,2.2968,0.6699,2.3925,3.29,-0.71,3.3657391462,5.7768,-0.19010000000000002,5.7799270108,2.2968,0.6699,2.3925,3.48,-0.86,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 13:00:00,5.48384,-0.04388,5.4840155543,2.28384,0.66612,2.379,3.2,-0.71,3.2778193971,5.66384,-0.19388000000000002,5.6671574003,2.28384,0.66612,2.379,3.38,-0.86,3.4876926470000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 13:30:00,5.50904,-0.04528,5.5092260799,2.27904,0.6647200000000001,2.374,3.23,-0.71,3.3071135451,5.68904,-0.19528,5.6923905699,2.27904,0.6647200000000001,2.374,3.41,-0.86,3.51677409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 14:00:00,5.38664,-0.04598000000000001,5.3868362375,2.27664,0.66402,2.3715,3.11,-0.71,3.1900156739,5.54664,-0.19598000000000002,5.5501012108,2.27664,0.66402,2.3715,3.27,-0.86,3.3811980125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 14:30:00,5.17992,-0.14794000000000002,5.1820321738,2.26992,0.6620600000000001,2.3645,2.91,-0.81,3.0206290736,5.31992,-0.26794,5.3266631816,2.26992,0.6620600000000001,2.3645,3.05,-0.93,3.1886360721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 15:00:00,5.05944,5.77192,7.6754800241000005,1.78944,0.52192,1.8639999999999999,3.27,5.25,6.1850949871,5.22944,6.36192,8.2353548072,1.78944,0.52192,1.8639999999999999,3.44,5.84,6.7778462656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 15:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 16:00:00,4.85,2.54,5.4748607288,0.0,0.0,0.0,4.85,2.54,5.4748607288,5.09,9.85,11.0874072713,0.0,0.0,0.0,5.09,9.85,11.0874072713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 16:30:00,5.35,0.37,5.3627791303,0.0,0.0,0.0,5.35,0.37,5.3627791303,5.59,-0.26,5.596043245,0.0,0.0,0.0,5.59,-0.26,5.596043245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 17:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 17:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.51,-0.24,6.514422461,0.0,0.0,0.0,6.51,-0.24,6.514422461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 18:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.79,-0.24,6.7942402077,0.0,0.0,0.0,6.79,-0.24,6.7942402077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 18:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8100000000000005,-0.24,6.8142277626,0.0,0.0,0.0,6.8100000000000005,-0.24,6.8142277626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 19:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.66,-0.26,6.6650731429,0.0,0.0,0.0,6.66,-0.26,6.6650731429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 19:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.52,-0.30000000000000004,6.5268981913,0.0,0.0,0.0,6.52,-0.30000000000000004,6.5268981913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 20:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.36,-0.32,6.368045226,0.0,0.0,0.0,6.36,-0.32,6.368045226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 20:30:00,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,6.51,-0.35000000000000003,6.5194018131,0.0,0.0,0.0,6.51,-0.35000000000000003,6.5194018131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 21:00:00,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,6.38,-0.35000000000000003,6.3895931013,0.0,0.0,0.0,6.38,-0.35000000000000003,6.3895931013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 21:30:00,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,6.44,-0.38,6.4512014385,0.0,0.0,0.0,6.44,-0.38,6.4512014385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 22:00:00,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,6.17,-0.4,6.1829523692,0.0,0.0,0.0,6.17,-0.4,6.1829523692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 22:30:00,5.54,-0.27,5.5465755201,0.0,0.0,0.0,5.54,-0.27,5.5465755201,5.78,-0.46,5.7982756057,0.0,0.0,0.0,5.78,-0.46,5.7982756057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 23:00:00,5.1,-0.29,5.1082384439,0.0,0.0,0.0,5.1,-0.29,5.1082384439,5.33,-0.46,5.3498130808,0.0,0.0,0.0,5.33,-0.46,5.3498130808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 23:30:00,4.64,-0.32,4.6510213932,0.0,0.0,0.0,4.64,-0.32,4.6510213932,4.84,-0.46,4.8618103624,0.0,0.0,0.0,4.84,-0.46,4.8618103624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 00:00:00,4.24,-0.35000000000000003,4.2544212297,0.0,0.0,0.0,4.24,-0.35000000000000003,4.2544212297,4.42,-0.5,4.4481906434,0.0,0.0,0.0,4.42,-0.5,4.4481906434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 00:30:00,3.96,-0.39,3.9791582024,0.0,0.0,0.0,3.96,-0.39,3.9791582024,4.14,-0.53,4.173787249,0.0,0.0,0.0,4.14,-0.53,4.173787249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 01:00:00,3.77,-0.39,3.7901187316,0.0,0.0,0.0,3.77,-0.39,3.7901187316,3.93,-0.51,3.9629534441,0.0,0.0,0.0,3.93,-0.51,3.9629534441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 01:30:00,3.68,-0.39,3.7006080581000003,0.0,0.0,0.0,3.68,-0.39,3.7006080581000003,3.83,-0.51,3.8638064134,0.0,0.0,0.0,3.83,-0.51,3.8638064134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 02:00:00,3.73,-0.39,3.7503333185,0.0,0.0,0.0,3.73,-0.39,3.7503333185,3.88,-0.51,3.9133745029,0.0,0.0,0.0,3.88,-0.51,3.9133745029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 02:30:00,3.73,-0.39,3.7503333185,0.0,0.0,0.0,3.73,-0.39,3.7503333185,3.88,-0.51,3.9133745029,0.0,0.0,0.0,3.88,-0.51,3.9133745029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 03:00:00,3.73,-0.39,3.7503333185,0.0,0.0,0.0,3.73,-0.39,3.7503333185,3.86,-0.51,3.8935459417000002,0.0,0.0,0.0,3.86,-0.51,3.8935459417000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 03:30:00,3.71,-0.37,3.7284044845,0.0,0.0,0.0,3.71,-0.37,3.7284044845,3.86,-0.5,3.8922487074000003,0.0,0.0,0.0,3.86,-0.5,3.8922487074000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 04:00:00,3.5300000000000002,-0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,-0.37,3.5493379664,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 04:30:00,3.43,-0.37,3.4498985492,0.0,0.0,0.0,3.43,-0.37,3.4498985492,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 05:00:00,3.38,-0.37,3.4001911711,0.0,0.0,0.0,3.38,-0.37,3.4001911711,3.52,-0.47000000000000003,3.5512392203000003,0.0,0.0,0.0,3.52,-0.47000000000000003,3.5512392203000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 05:30:00,3.27,-0.39,3.29317476,0.0,0.0,0.0,3.27,-0.39,3.29317476,3.4,-0.51,3.4380372307,0.0,0.0,0.0,3.4,-0.51,3.4380372307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 06:00:00,3.32,-0.39,3.342828144,0.0,0.0,0.0,3.32,-0.39,3.342828144,3.46,-0.51,3.4973847372,0.0,0.0,0.0,3.46,-0.51,3.4973847372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 06:30:00,3.59,-0.34,3.6060643366000003,0.0,0.0,0.0,3.59,-0.34,3.6060643366000003,3.74,-0.46,3.7681825858,0.0,0.0,0.0,3.74,-0.46,3.7681825858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 07:00:00,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338,3.95,-0.43,3.9733361298,0.0,0.0,0.0,3.95,-0.43,3.9733361298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 07:30:00,4.14,-0.25,4.1475414404,0.0,0.0,0.0,4.14,-0.25,4.1475414404,4.33,-0.38,4.3466423823,0.0,0.0,0.0,4.33,-0.38,4.3466423823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 08:00:00,4.42,-0.23,4.4259801174,0.0,0.0,0.0,4.42,-0.23,4.4259801174,4.62,-0.34,4.6324939288,0.0,0.0,0.0,4.62,-0.34,4.6324939288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 08:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 09:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,-0.24,5.2155249017,0.0,0.0,0.0,5.21,-0.24,5.2155249017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 09:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.29,-0.24,5.2954414358,0.0,0.0,0.0,5.29,-0.24,5.2954414358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 10:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.42,-0.24,5.425311051,0.0,0.0,0.0,5.42,-0.24,5.425311051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 10:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 11:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 11:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 12:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 12:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 13:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 13:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 14:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 14:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 15:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 15:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 16:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.39,-0.22,5.3944879275,0.0,0.0,0.0,5.39,-0.22,5.3944879275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 16:30:00,5.51,0.39,5.5237849343,0.0,0.0,0.0,5.51,0.39,5.5237849343,5.77,0.28,5.776789766,0.0,0.0,0.0,5.77,0.28,5.776789766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 17:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 17:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 18:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.69,-0.23,6.6939524946,0.0,0.0,0.0,6.69,-0.23,6.6939524946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 18:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.73,-0.26,6.7350204157,0.0,0.0,0.0,6.73,-0.26,6.7350204157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 19:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.52,-0.26,6.5251819898,0.0,0.0,0.0,6.52,-0.26,6.5251819898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 19:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.4,-0.29,6.4065669434,0.0,0.0,0.0,6.4,-0.29,6.4065669434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 20:00:00,6.05,0.28,6.056475873,0.0,0.0,0.0,6.05,0.28,6.056475873,6.3,-0.29,6.3066710712,0.0,0.0,0.0,6.3,-0.29,6.3066710712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 20:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.41,-0.29,6.416556709,0.0,0.0,0.0,6.41,-0.29,6.416556709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 21:00:00,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,6.33,-0.36,6.3402287025,0.0,0.0,0.0,6.33,-0.36,6.3402287025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 21:30:00,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,6.22,-0.36,6.2304092963,0.0,0.0,0.0,6.22,-0.36,6.2304092963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 22:00:00,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,6.13,-0.38,6.1417668468,0.0,0.0,0.0,6.13,-0.38,6.1417668468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 22:30:00,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,5.79,-0.42,5.8052131744,0.0,0.0,0.0,5.79,-0.42,5.8052131744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 23:00:00,5.23,-0.25,5.2359717341,0.0,0.0,0.0,5.23,-0.25,5.2359717341,5.46,-0.42,5.4761300204,0.0,0.0,0.0,5.46,-0.42,5.4761300204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 23:30:00,4.8,-0.25,4.8065060075,0.0,0.0,0.0,4.8,-0.25,4.8065060075,4.99,-0.4,5.0060063923,0.0,0.0,0.0,4.99,-0.4,5.0060063923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-08 00:00:00,4.43,-0.31,4.4408332551,0.0,0.0,0.0,4.43,-0.31,4.4408332551,4.61,-0.46,4.6328932645,0.0,0.0,0.0,4.61,-0.46,4.6328932645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 00:30:00,4.14,-0.34,4.1539378907,0.0,0.0,0.0,4.14,-0.34,4.1539378907,4.3,-0.48,4.3267077553,0.0,0.0,0.0,4.3,-0.48,4.3267077553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 01:00:00,3.93,-0.34,3.9446799617,0.0,0.0,0.0,3.93,-0.34,3.9446799617,4.09,-0.48,4.1180699363,0.0,0.0,0.0,4.09,-0.48,4.1180699363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 01:30:00,3.85,-0.34,3.8649838292,0.0,0.0,0.0,3.85,-0.34,3.8649838292,3.99,-0.48,4.0187684681,0.0,0.0,0.0,3.99,-0.48,4.0187684681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 02:00:00,3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,3.8200000000000003,-0.34,3.8351010416999998,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 02:30:00,3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,3.8200000000000003,-0.34,3.8351010416999998,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 03:00:00,3.76,-0.30000000000000004,3.7719490983,0.0,0.0,0.0,3.76,-0.30000000000000004,3.7719490983,3.9,-0.42,3.9225501909,0.0,0.0,0.0,3.9,-0.42,3.9225501909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 03:30:00,3.71,-0.34,3.7255469397,0.0,0.0,0.0,3.71,-0.34,3.7255469397,3.85,-0.46,3.8773831381,0.0,0.0,0.0,3.85,-0.46,3.8773831381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 04:00:00,3.54,-0.34,3.5562902019,0.0,0.0,0.0,3.54,-0.34,3.5562902019,3.67,-0.46,3.6987159934,0.0,0.0,0.0,3.67,-0.46,3.6987159934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 04:30:00,3.41,-0.37,3.4300145772,0.0,0.0,0.0,3.41,-0.37,3.4300145772,3.5300000000000002,-0.48,3.5624850877,0.0,0.0,0.0,3.5300000000000002,-0.48,3.5624850877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 05:00:00,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,3.46,-0.48,3.4931361267,0.0,0.0,0.0,3.46,-0.48,3.4931361267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 05:30:00,3.17,-0.42,3.1977023001,0.0,0.0,0.0,3.17,-0.42,3.1977023001,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 06:00:00,3.17,-0.42,3.1977023001,0.0,0.0,0.0,3.17,-0.42,3.1977023001,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 06:30:00,3.31,-0.42,3.3365401241,0.0,0.0,0.0,3.31,-0.42,3.3365401241,3.43,-0.54,3.472247111,0.0,0.0,0.0,3.43,-0.54,3.472247111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 07:00:00,3.44,-0.39,3.4620369727,0.0,0.0,0.0,3.44,-0.39,3.4620369727,3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 07:30:00,3.68,-0.39,3.7006080581000003,0.0,0.0,0.0,3.68,-0.39,3.7006080581000003,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 08:00:00,3.95,-0.35000000000000003,3.9654760118,0.0,0.0,0.0,3.95,-0.35000000000000003,3.9654760118,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 08:30:00,4.31,-0.31,4.3211341104,0.0,0.0,0.0,4.31,-0.31,4.3211341104,4.47,-0.43,4.490634699,0.0,0.0,0.0,4.47,-0.43,4.490634699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 09:00:00,4.62,-0.24,4.6262295663,0.0,0.0,0.0,4.62,-0.24,4.6262295663,4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 09:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.17,-0.30000000000000004,5.1786967473,0.0,0.0,0.0,5.17,-0.30000000000000004,5.1786967473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 10:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.37,-0.24,5.375360453,0.0,0.0,0.0,5.37,-0.24,5.375360453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 10:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 11:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 11:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 12:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 12:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 13:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 13:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 14:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 14:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 15:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 15:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,-0.25,5.5855975508,0.0,0.0,0.0,5.58,-0.25,5.5855975508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 16:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,-0.25,5.6954894434,0.0,0.0,0.0,5.69,-0.25,5.6954894434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 16:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.30000000000000004,5.8876480873,0.0,0.0,0.0,5.88,-0.30000000000000004,5.8876480873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 17:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,-0.26,6.3153543052,0.0,0.0,0.0,6.31,-0.26,6.3153543052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 17:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,-0.26,6.6450884118,0.0,0.0,0.0,6.64,-0.26,6.6450884118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 18:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.73,-0.26,6.7350204157,0.0,0.0,0.0,6.73,-0.26,6.7350204157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 18:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.64,-0.31,6.6472325068,0.0,0.0,0.0,6.64,-0.31,6.6472325068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 19:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.42,-0.35000000000000003,6.4295334201,0.0,0.0,0.0,6.42,-0.35000000000000003,6.4295334201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 19:30:00,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,6.22,-0.39,6.2322146946,0.0,0.0,0.0,6.22,-0.39,6.2322146946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 20:00:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,6.05,-0.39,6.0625572162,0.0,0.0,0.0,6.05,-0.39,6.0625572162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 20:30:00,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,6.17,-0.39,6.1823134828,0.0,0.0,0.0,6.17,-0.39,6.1823134828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 21:00:00,5.87,-0.22,5.8741212109,0.0,0.0,0.0,5.87,-0.22,5.8741212109,6.12,-0.39,6.1324138804,0.0,0.0,0.0,6.12,-0.39,6.1324138804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 21:30:00,5.7,-0.25,5.7054798221,0.0,0.0,0.0,5.7,-0.25,5.7054798221,5.94,-0.42,5.9548299724,0.0,0.0,0.0,5.94,-0.42,5.9548299724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 22:00:00,5.6,-0.27,5.6065051503,0.0,0.0,0.0,5.6,-0.27,5.6065051503,5.83,-0.45,5.8473412762,0.0,0.0,0.0,5.83,-0.45,5.8473412762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 22:30:00,5.31,-0.29,5.3179131245,0.0,0.0,0.0,5.31,-0.29,5.3179131245,5.54,-0.45,5.5582461263,0.0,0.0,0.0,5.54,-0.45,5.5582461263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 23:00:00,4.98,-0.31,4.9896392655,0.0,0.0,0.0,4.98,-0.31,4.9896392655,5.2,-0.48,5.2221068545,0.0,0.0,0.0,5.2,-0.48,5.2221068545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 23:30:00,4.59,-0.36,4.6040960025,0.0,0.0,0.0,4.59,-0.36,4.6040960025,4.78,-0.51,4.807130121,0.0,0.0,0.0,4.78,-0.51,4.807130121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 00:00:00,4.26,-0.36,4.2751842066,0.0,0.0,0.0,4.26,-0.36,4.2751842066,4.43,-0.51,4.4592600283,0.0,0.0,0.0,4.43,-0.51,4.4592600283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 00:30:00,4.04,-0.39,4.0587806051,0.0,0.0,0.0,4.04,-0.39,4.0587806051,4.2,-0.51,4.2308509782,0.0,0.0,0.0,4.2,-0.51,4.2308509782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 01:00:00,3.85,-0.37,3.8677383572,0.0,0.0,0.0,3.85,-0.37,3.8677383572,3.99,-0.51,4.0224619327,0.0,0.0,0.0,3.99,-0.51,4.0224619327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 01:30:00,3.7800000000000002,-0.37,3.798065297,0.0,0.0,0.0,3.7800000000000002,-0.37,3.798065297,3.93,-0.51,3.9629534441,0.0,0.0,0.0,3.93,-0.51,3.9629534441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 02:00:00,3.7800000000000002,-0.37,3.798065297,0.0,0.0,0.0,3.7800000000000002,-0.37,3.798065297,3.93,-0.51,3.9629534441,0.0,0.0,0.0,3.93,-0.51,3.9629534441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 02:30:00,3.76,-0.37,3.7781609283,0.0,0.0,0.0,3.76,-0.37,3.7781609283,3.9,-0.49,3.9306615219000003,0.0,0.0,0.0,3.9,-0.49,3.9306615219000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 03:00:00,3.71,-0.37,3.7284044845,0.0,0.0,0.0,3.71,-0.37,3.7284044845,3.85,-0.47000000000000003,3.8785822152,0.0,0.0,0.0,3.85,-0.47000000000000003,3.8785822152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 03:30:00,3.67,-0.37,3.688604072,0.0,0.0,0.0,3.67,-0.37,3.688604072,3.8,-0.47000000000000003,3.8289554711,0.0,0.0,0.0,3.8,-0.47000000000000003,3.8289554711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 04:00:00,3.48,-0.37,3.4996142645,0.0,0.0,0.0,3.48,-0.37,3.4996142645,3.61,-0.47000000000000003,3.640467003,0.0,0.0,0.0,3.61,-0.47000000000000003,3.640467003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 04:30:00,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463,3.44,-0.5,3.4761472926,0.0,0.0,0.0,3.44,-0.5,3.4761472926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 05:00:00,3.23,-0.37,3.2511228829,0.0,0.0,0.0,3.23,-0.37,3.2511228829,3.35,-0.5,3.3871079109,0.0,0.0,0.0,3.35,-0.5,3.3871079109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 05:30:00,3.08,-0.42,3.1085044636,0.0,0.0,0.0,3.08,-0.42,3.1085044636,3.19,-0.53,3.2337284982,0.0,0.0,0.0,3.19,-0.53,3.2337284982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 06:00:00,3.08,-0.42,3.1085044636,0.0,0.0,0.0,3.08,-0.42,3.1085044636,3.19,-0.53,3.2337284982,0.0,0.0,0.0,3.19,-0.53,3.2337284982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 06:30:00,3.12,-0.45,3.1522848856,0.0,0.0,0.0,3.12,-0.45,3.1522848856,3.23,-0.56,3.2781854737,0.0,0.0,0.0,3.23,-0.56,3.2781854737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 07:00:00,3.3,-0.42,3.3266199062,0.0,0.0,0.0,3.3,-0.42,3.3266199062,3.42,-0.54,3.4623691311,0.0,0.0,0.0,3.42,-0.54,3.4623691311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 07:30:00,3.5,-0.42,3.5251099274,0.0,0.0,0.0,3.5,-0.42,3.5251099274,3.62,-0.54,3.6600546444,0.0,0.0,0.0,3.62,-0.54,3.6600546444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 08:00:00,3.81,-0.39,3.8299086151,0.0,0.0,0.0,3.81,-0.39,3.8299086151,3.95,-0.52,3.9840808225,0.0,0.0,0.0,3.95,-0.52,3.9840808225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 08:30:00,4.11,-0.36,4.1257362979,0.0,0.0,0.0,4.11,-0.36,4.1257362979,4.26,-0.5,4.2892423573,0.0,0.0,0.0,4.26,-0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 09:00:00,4.39,-0.32,4.4016474189,0.0,0.0,0.0,4.39,-0.32,4.4016474189,4.5600000000000005,-0.47000000000000003,4.5841575017,0.0,0.0,0.0,4.5600000000000005,-0.47000000000000003,4.5841575017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 09:30:00,4.78,-0.30000000000000004,4.7894049735,0.0,0.0,0.0,4.78,-0.30000000000000004,4.7894049735,4.97,-0.45,4.9903306504,0.0,0.0,0.0,4.97,-0.45,4.9903306504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 10:00:00,5.06,-0.27,5.067198437,0.0,0.0,0.0,5.06,-0.27,5.067198437,5.26,-0.45,5.2792139566,0.0,0.0,0.0,5.26,-0.45,5.2792139566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 10:30:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.61,-0.37,5.6221881861,0.0,0.0,0.0,5.61,-0.37,5.6221881861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 11:00:00,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,5.87,-0.35000000000000003,5.8804251547,0.0,0.0,0.0,5.87,-0.35000000000000003,5.8804251547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 11:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 12:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.42,-0.30000000000000004,6.4270055236,0.0,0.0,0.0,6.42,-0.30000000000000004,6.4270055236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 12:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.72,-0.26,6.725027881,0.0,0.0,0.0,6.72,-0.26,6.725027881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 13:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8,-0.26,6.8049687729,0.0,0.0,0.0,6.8,-0.26,6.8049687729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 13:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.82,-0.26,6.8249542123,0.0,0.0,0.0,6.82,-0.26,6.8249542123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 14:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.87,-0.28,6.8757036004,0.0,0.0,0.0,6.87,-0.28,6.8757036004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 14:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.92,-0.28,6.9256624232,0.0,0.0,0.0,6.92,-0.28,6.9256624232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 15:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,-0.30000000000000004,6.9964348064,0.0,0.0,0.0,6.99,-0.30000000000000004,6.9964348064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 15:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.06,-0.35000000000000003,7.0686703134,0.0,0.0,0.0,7.06,-0.35000000000000003,7.0686703134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 16:00:00,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,7.06,-0.38,7.0702192328,0.0,0.0,0.0,7.06,-0.38,7.0702192328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 16:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,-0.36,7.2189819227,0.0,0.0,0.0,7.21,-0.36,7.2189819227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 17:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.32,-0.36,7.3288471126,0.0,0.0,0.0,7.32,-0.36,7.3288471126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 17:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.48,-0.38,7.4896461866,0.0,0.0,0.0,7.48,-0.38,7.4896461866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 18:00:00,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,7.36,-0.38,7.3698032538,0.0,0.0,0.0,7.36,-0.38,7.3698032538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 18:30:00,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,7.3,-0.4,7.3109506906,0.0,0.0,0.0,7.3,-0.4,7.3109506906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 19:00:00,6.87,-0.22,6.8735216592,0.0,0.0,0.0,6.87,-0.22,6.8735216592,7.15,-0.42,7.1623250415,0.0,0.0,0.0,7.15,-0.42,7.1623250415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 19:30:00,6.39,-0.29,6.3965772097,0.0,0.0,0.0,6.39,-0.29,6.3965772097,6.63,-0.5,6.6488269642,0.0,0.0,0.0,6.63,-0.5,6.6488269642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 20:00:00,6.44,-0.29,6.4465261963,0.0,0.0,0.0,6.44,-0.29,6.4465261963,6.69,-0.5,6.7086585842,0.0,0.0,0.0,6.69,-0.5,6.7086585842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 20:30:00,6.4,-0.31,6.407503414,0.0,0.0,0.0,6.4,-0.31,6.407503414,6.65,-0.52,6.6702998433000005,0.0,0.0,0.0,6.65,-0.52,6.6702998433000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 21:00:00,6.4,-0.31,6.407503414,0.0,0.0,0.0,6.4,-0.31,6.407503414,6.67,-0.52,6.6902391587,0.0,0.0,0.0,6.67,-0.52,6.6902391587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 21:30:00,6.22,-0.31,6.2277202892,0.0,0.0,0.0,6.22,-0.31,6.2277202892,6.47,-0.52,6.4908628086,0.0,0.0,0.0,6.47,-0.52,6.4908628086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 22:00:00,6.04,-0.34,6.0495619676,0.0,0.0,0.0,6.04,-0.34,6.0495619676,6.29,-0.54,6.3131370966,0.0,0.0,0.0,6.29,-0.54,6.3131370966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 22:30:00,5.69,-0.37,5.7020171869,0.0,0.0,0.0,5.69,-0.37,5.7020171869,5.93,-0.56,5.9563831307,0.0,0.0,0.0,5.93,-0.56,5.9563831307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 23:00:00,5.3,-0.42,5.3166154647,0.0,0.0,0.0,5.3,-0.42,5.3166154647,5.52,-0.59,5.5514412543,0.0,0.0,0.0,5.52,-0.59,5.5514412543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 23:30:00,4.8,-0.46,4.8219912899,0.0,0.0,0.0,4.8,-0.46,4.8219912899,5.0,-0.62,5.0382933618,0.0,0.0,0.0,5.0,-0.62,5.0382933618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 00:00:00,4.47,-0.46,4.4936065693,0.0,0.0,0.0,4.47,-0.46,4.4936065693,4.65,-0.62,4.6911512446,0.0,0.0,0.0,4.65,-0.62,4.6911512446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 00:30:00,4.23,-0.48,4.2571469319,0.0,0.0,0.0,4.23,-0.48,4.2571469319,4.39,-0.62,4.4335651568,0.0,0.0,0.0,4.39,-0.62,4.4335651568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 01:00:00,4.01,-0.46,4.0362978086,0.0,0.0,0.0,4.01,-0.46,4.0362978086,4.17,-0.62,4.215839181,0.0,0.0,0.0,4.17,-0.62,4.215839181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 01:30:00,3.96,-0.46,3.9866276474999998,0.0,0.0,0.0,3.96,-0.46,3.9866276474999998,4.11,-0.59,4.1521319825,0.0,0.0,0.0,4.11,-0.59,4.1521319825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 02:00:00,3.98,-0.46,4.0064947273,0.0,0.0,0.0,3.98,-0.46,4.0064947273,4.14,-0.59,4.1818297431,0.0,0.0,0.0,4.14,-0.59,4.1818297431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 02:30:00,4.05,-0.46,4.0760397447,0.0,0.0,0.0,4.05,-0.46,4.0760397447,4.2,-0.59,4.2412380268,0.0,0.0,0.0,4.2,-0.59,4.2412380268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 03:00:00,4.07,-0.39,4.0886428066,0.0,0.0,0.0,4.07,-0.39,4.0886428066,4.23,-0.52,4.2618423246,0.0,0.0,0.0,4.23,-0.52,4.2618423246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 03:30:00,4.05,-0.37,4.0668661153,0.0,0.0,0.0,4.05,-0.37,4.0668661153,4.23,-0.5,4.2594483211,0.0,0.0,0.0,4.23,-0.5,4.2594483211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 04:00:00,3.88,-0.37,3.8976018268,0.0,0.0,0.0,3.88,-0.37,3.8976018268,4.03,-0.5,4.0608989153,0.0,0.0,0.0,4.03,-0.5,4.0608989153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 04:30:00,3.7,-0.37,3.7184539798,0.0,0.0,0.0,3.7,-0.37,3.7184539798,3.84,-0.5,3.872415267,0.0,0.0,0.0,3.84,-0.5,3.872415267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 05:00:00,3.6,-0.39,3.6210633797,0.0,0.0,0.0,3.6,-0.39,3.6210633797,3.74,-0.5,3.7732744401,0.0,0.0,0.0,3.74,-0.5,3.7732744401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 05:30:00,3.52,-0.43,3.5461669447,0.0,0.0,0.0,3.52,-0.43,3.5461669447,3.65,-0.54,3.6897289873,0.0,0.0,0.0,3.65,-0.54,3.6897289873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 06:00:00,3.6,-0.4,3.6221540553000002,0.0,0.0,0.0,3.6,-0.4,3.6221540553000002,3.75,-0.51,3.7845211058,0.0,0.0,0.0,3.75,-0.51,3.7845211058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 06:30:00,3.77,-0.4,3.7911607721,0.0,0.0,0.0,3.77,-0.4,3.7911607721,3.93,-0.53,3.9655768811,0.0,0.0,0.0,3.93,-0.53,3.9655768811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 07:00:00,4.01,-0.38,4.0279647466,0.0,0.0,0.0,4.01,-0.38,4.0279647466,4.18,-0.5,4.2097980949,0.0,0.0,0.0,4.18,-0.5,4.2097980949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 07:30:00,4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,4.38,-0.32,4.3916739405000005,4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 08:00:00,4.71,-0.24,4.7161106857,0.0,0.0,0.0,4.71,-0.24,4.7161106857,4.91,-0.36,4.9231798667,0.0,0.0,0.0,4.91,-0.36,4.9231798667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 08:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.23,-0.33,5.240400748,0.0,0.0,0.0,5.23,-0.33,5.240400748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 09:00:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 09:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,-0.28,5.6669215629,0.0,0.0,0.0,5.66,-0.28,5.6669215629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 10:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,-0.26,5.7159163745,0.0,0.0,0.0,5.71,-0.26,5.7159163745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 10:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.99,-0.23,5.9944140664,0.0,0.0,0.0,5.99,-0.23,5.9944140664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 11:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.06,-0.23,6.0643631158,0.0,0.0,0.0,6.06,-0.23,6.0643631158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 11:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 12:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.4,-0.23,6.404131479,0.0,0.0,0.0,6.4,-0.23,6.404131479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 12:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,-0.23,6.4640931305,0.0,0.0,0.0,6.46,-0.23,6.4640931305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 13:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,-0.23,6.6439822396,0.0,0.0,0.0,6.64,-0.23,6.6439822396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 13:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.5,-0.23,6.5040679578,0.0,0.0,0.0,6.5,-0.23,6.5040679578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 14:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,-0.23,6.4141250378,0.0,0.0,0.0,6.41,-0.23,6.4141250378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 14:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,-0.25,6.3149505145,0.0,0.0,0.0,6.31,-0.25,6.3149505145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 15:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,-0.25,6.2450060048000005,0.0,0.0,0.0,6.24,-0.25,6.2450060048000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 15:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.35,-0.28,6.3561702306,0.0,0.0,0.0,6.35,-0.28,6.3561702306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 16:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,-0.28,6.4960372536,0.0,0.0,0.0,6.49,-0.28,6.4960372536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 16:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.75,-0.31,6.7571147689,0.0,0.0,0.0,6.75,-0.31,6.7571147689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 17:00:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.12,-0.31,7.1267454003,0.0,0.0,0.0,7.12,-0.31,7.1267454003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 17:30:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.71,-0.31,7.7162296493,0.0,0.0,0.0,7.71,-0.31,7.7162296493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 18:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.8100000000000005,-0.27,7.8146656998,0.0,0.0,0.0,7.8100000000000005,-0.27,7.8146656998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 18:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.77,-0.34,7.7774353098999995,0.0,0.0,0.0,7.77,-0.34,7.7774353098999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 19:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.57,-0.34,7.5776315561,0.0,0.0,0.0,7.57,-0.34,7.5776315561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 19:30:00,6.97,-0.22,6.9734711586,0.0,0.0,0.0,6.97,-0.22,6.9734711586,7.27,-0.39,7.2804532826,0.0,0.0,0.0,7.27,-0.39,7.2804532826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 20:00:00,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,6.98,-0.39,6.9908869251,0.0,0.0,0.0,6.98,-0.39,6.9908869251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 20:30:00,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,7.08,-0.44,7.0936591404,0.0,0.0,0.0,7.08,-0.44,7.0936591404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 21:00:00,6.76,-0.22,6.7635789343,0.0,0.0,0.0,6.76,-0.22,6.7635789343,7.04,-0.44,7.0537365984000004,0.0,0.0,0.0,7.04,-0.44,7.0537365984000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 21:30:00,6.46,-0.27,6.4656399529,0.0,0.0,0.0,6.46,-0.27,6.4656399529,6.75,-0.49,6.7677618161,0.0,0.0,0.0,6.75,-0.49,6.7677618161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 22:00:00,6.32,-0.27,6.3257647759,0.0,0.0,0.0,6.32,-0.27,6.3257647759,6.59,-0.49,6.6081918858,0.0,0.0,0.0,6.59,-0.49,6.6081918858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 22:30:00,5.88,-0.36,5.8910101001,0.0,0.0,0.0,5.88,-0.36,5.8910101001,6.14,-0.5700000000000001,6.1664008952,0.0,0.0,0.0,6.14,-0.5700000000000001,6.1664008952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 23:00:00,5.43,-0.4,5.4447130319,0.0,0.0,0.0,5.43,-0.4,5.4447130319,5.67,-0.5700000000000001,5.6985787702,0.0,0.0,0.0,5.67,-0.5700000000000001,5.6985787702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 23:30:00,4.97,-0.4,4.9860705972,0.0,0.0,0.0,4.97,-0.4,4.9860705972,5.18,-0.5700000000000001,5.2112666407,0.0,0.0,0.0,5.18,-0.5700000000000001,5.2112666407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 00:00:00,4.5600000000000005,-0.42,4.5793012567,0.0,0.0,0.0,4.5600000000000005,-0.42,4.5793012567,4.75,-0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,4.75,-0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 00:30:00,4.28,-0.45,4.3035915234,0.0,0.0,0.0,4.28,-0.45,4.3035915234,4.47,-0.61,4.5114299285,0.0,0.0,0.0,4.47,-0.61,4.5114299285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 01:00:00,4.04,-0.45,4.0649846248,0.0,0.0,0.0,4.04,-0.45,4.0649846248,4.21,-0.59,4.2511410233,0.0,0.0,0.0,4.21,-0.59,4.2511410233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 01:30:00,4.01,-0.45,4.0351703805,0.0,0.0,0.0,4.01,-0.45,4.0351703805,4.18,-0.59,4.2214334058,0.0,0.0,0.0,4.18,-0.59,4.2214334058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 02:00:00,4.08,-0.45,4.1047411611,0.0,0.0,0.0,4.08,-0.45,4.1047411611,4.25,-0.59,4.2907575089,0.0,0.0,0.0,4.25,-0.59,4.2907575089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 02:30:00,4.12,-0.45,4.1445023827,0.0,0.0,0.0,4.12,-0.45,4.1445023827,4.28,-0.59,4.3204745110000005,0.0,0.0,0.0,4.28,-0.59,4.3204745110000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 03:00:00,4.09,-0.45,4.1146810326,0.0,0.0,0.0,4.09,-0.45,4.1146810326,4.26,-0.6000000000000001,4.3020460249,0.0,0.0,0.0,4.26,-0.6000000000000001,4.3020460249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 03:30:00,4.04,-0.45,4.0649846248,0.0,0.0,0.0,4.04,-0.45,4.0649846248,4.2,-0.6000000000000001,4.2426406871,0.0,0.0,0.0,4.2,-0.6000000000000001,4.2426406871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 04:00:00,3.87,-0.45,3.8960749479,0.0,0.0,0.0,3.87,-0.45,3.8960749479,4.03,-0.6000000000000001,4.0744202042,0.0,0.0,0.0,4.03,-0.6000000000000001,4.0744202042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 04:30:00,3.74,-0.45,3.7669749136,0.0,0.0,0.0,3.74,-0.45,3.7669749136,3.89,-0.6000000000000001,3.9360005081000002,0.0,0.0,0.0,3.89,-0.6000000000000001,3.9360005081000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 05:00:00,3.64,-0.48,3.6715119501,0.0,0.0,0.0,3.64,-0.48,3.6715119501,3.7800000000000002,-0.6000000000000001,3.8273228241,0.0,0.0,0.0,3.7800000000000002,-0.6000000000000001,3.8273228241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 05:30:00,3.54,-0.5,3.575136361,0.0,0.0,0.0,3.54,-0.5,3.575136361,3.68,-0.64,3.7352376096,0.0,0.0,0.0,3.68,-0.64,3.7352376096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 06:00:00,3.63,-0.46,3.6590299261,0.0,0.0,0.0,3.63,-0.46,3.6590299261,3.79,-0.59,3.8356485762,0.0,0.0,0.0,3.79,-0.59,3.8356485762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
