Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-12 06:30:00,3.86,-0.43,3.883876929,0.0,0.0,0.0,3.86,-0.43,3.883876929,4.03,-0.55,4.0673578648,0.0,0.0,0.0,4.03,-0.55,4.0673578648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 07:00:00,4.09,-0.37,4.1067018397,0.0,0.0,0.0,4.09,-0.37,4.1067018397,4.27,-0.5,4.2991743393,0.0,0.0,0.0,4.27,-0.5,4.2991743393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 07:30:00,4.4,-0.33,4.4123576464,0.0,0.0,0.0,4.4,-0.33,4.4123576464,4.6,-0.48,4.6249756756,0.0,0.0,0.0,4.6,-0.48,4.6249756756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 08:00:00,4.67,-0.29,4.6789956187,0.0,0.0,0.0,4.67,-0.29,4.6789956187,4.88,-0.44,4.8997959141,0.0,0.0,0.0,4.88,-0.44,4.8997959141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 08:30:00,5.03,-0.24,5.0357223911,0.0,0.0,0.0,5.03,-0.24,5.0357223911,5.26,-0.38,5.2737083727,0.0,0.0,0.0,5.26,-0.38,5.2737083727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 09:00:00,5.24,-0.24,5.2454933038,0.0,0.0,0.0,5.24,-0.24,5.2454933038,5.47,-0.32,5.4793521515,0.0,0.0,0.0,5.47,-0.32,5.4793521515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 09:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.63,-0.28,5.6369583997,0.0,0.0,0.0,5.63,-0.28,5.6369583997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 10:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.68,-0.24,5.6850681614,0.0,0.0,0.0,5.68,-0.24,5.6850681614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 10:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.75,-0.24,5.7550065161,0.0,0.0,0.0,5.75,-0.24,5.7550065161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 11:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.75,-0.24,5.7550065161,0.0,0.0,0.0,5.75,-0.24,5.7550065161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 11:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.84,-0.24,5.8449294264,0.0,0.0,0.0,5.84,-0.24,5.8449294264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 12:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.86,-0.24,5.8649126166,0.0,0.0,0.0,5.86,-0.24,5.8649126166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 12:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.99,-0.24,5.9948060853000005,0.0,0.0,0.0,5.99,-0.24,5.9948060853000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 13:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,-0.24,6.0647506132,0.0,0.0,0.0,6.06,-0.24,6.0647506132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 13:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,-0.27,6.2058762476,0.0,0.0,0.0,6.2,-0.27,6.2058762476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 14:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.14,-0.27,6.145933615,0.0,0.0,0.0,6.14,-0.27,6.145933615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 14:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.05,-0.27,6.0560217965,0.0,0.0,0.0,6.05,-0.27,6.0560217965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 15:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,-0.29,6.007004245,0.0,0.0,0.0,6.0,-0.29,6.007004245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 15:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.19,-0.29,6.1967894913,0.0,0.0,0.0,6.19,-0.29,6.1967894913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 16:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.28,-0.33,6.2886644051000005,0.0,0.0,0.0,6.28,-0.33,6.2886644051000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 16:30:00,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,6.53,-0.33,6.5383331209,0.0,0.0,0.0,6.53,-0.33,6.5383331209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 17:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.06,-0.33,7.0677082566,0.0,0.0,0.0,7.06,-0.33,7.0677082566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 17:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.46,-0.33,7.4672953604,0.0,0.0,0.0,7.46,-0.33,7.4672953604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 18:00:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.76,-0.28,7.7650499033,0.0,0.0,0.0,7.76,-0.28,7.7650499033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 18:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.31,7.5663531506,0.0,0.0,0.0,7.5600000000000005,-0.31,7.5663531506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 19:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.33,-0.33,7.3374246163,0.0,0.0,0.0,7.33,-0.33,7.3374246163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 19:30:00,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,7.22,-0.38,7.2299930844,0.0,0.0,0.0,7.22,-0.38,7.2299930844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 20:00:00,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,6.94,-0.4,6.9515178199,0.0,0.0,0.0,6.94,-0.4,6.9515178199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 20:30:00,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,6.97,-0.45,6.984511436,0.0,0.0,0.0,6.97,-0.45,6.984511436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 21:00:00,6.53,-0.26,6.5351740604,0.0,0.0,0.0,6.53,-0.26,6.5351740604,6.82,-0.47000000000000003,6.8361758316,0.0,0.0,0.0,6.82,-0.47000000000000003,6.8361758316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 21:30:00,6.29,-0.31,6.2976344765,0.0,0.0,0.0,6.29,-0.31,6.2976344765,6.5600000000000005,-0.5,6.5790272837,0.0,0.0,0.0,6.5600000000000005,-0.5,6.5790272837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 22:00:00,6.19,-0.33,6.1987902045,0.0,0.0,0.0,6.19,-0.33,6.1987902045,6.46,-0.52,6.4808949999,0.0,0.0,0.0,6.46,-0.52,6.4808949999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 22:30:00,5.83,-0.35000000000000003,5.8404965542,0.0,0.0,0.0,5.83,-0.35000000000000003,5.8404965542,6.08,-0.55,6.1048259598,0.0,0.0,0.0,6.08,-0.55,6.1048259598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 23:00:00,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,5.36,-0.35000000000000003,5.3714150836,5.59,-0.55,5.6169920776,0.0,0.0,0.0,5.59,-0.55,5.6169920776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 23:30:00,4.9,-0.43,4.918831162,0.0,0.0,0.0,4.9,-0.43,4.918831162,5.11,-0.6000000000000001,5.1451044693,0.0,0.0,0.0,5.11,-0.6000000000000001,5.1451044693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 00:00:00,4.49,-0.43,4.5105432045,0.0,0.0,0.0,4.49,-0.43,4.5105432045,4.67,-0.58,4.7058793015,0.0,0.0,0.0,4.67,-0.58,4.7058793015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 00:30:00,4.15,-0.47000000000000003,4.1765296599,0.0,0.0,0.0,4.15,-0.47000000000000003,4.1765296599,4.33,-0.6000000000000001,4.3713727821,0.0,0.0,0.0,4.33,-0.6000000000000001,4.3713727821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 01:00:00,3.89,-0.47000000000000003,3.9182904435,0.0,0.0,0.0,3.89,-0.47000000000000003,3.9182904435,4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 01:30:00,3.89,-0.49,3.9207397261,0.0,0.0,0.0,3.89,-0.49,3.9207397261,4.06,-0.62,4.10706708,0.0,0.0,0.0,4.06,-0.62,4.10706708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 02:00:00,3.99,-0.46,4.016428762,0.0,0.0,0.0,3.99,-0.46,4.016428762,4.16,-0.6000000000000001,4.2030465141,0.0,0.0,0.0,4.16,-0.6000000000000001,4.2030465141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 02:30:00,4.05,-0.48,4.0783452527,0.0,0.0,0.0,4.05,-0.48,4.0783452527,4.21,-0.6000000000000001,4.2525404172,0.0,0.0,0.0,4.21,-0.6000000000000001,4.2525404172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 03:00:00,4.03,-0.45,4.0550462389,0.0,0.0,0.0,4.03,-0.45,4.0550462389,4.21,-0.6000000000000001,4.2525404172,0.0,0.0,0.0,4.21,-0.6000000000000001,4.2525404172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 03:30:00,3.91,-0.45,3.9358099548,0.0,0.0,0.0,3.91,-0.45,3.9358099548,4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 04:00:00,3.7199999999999998,-0.45,3.7471188932,0.0,0.0,0.0,3.7199999999999998,-0.45,3.7471188932,3.87,-0.5700000000000001,3.9117515259,0.0,0.0,0.0,3.87,-0.5700000000000001,3.9117515259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 04:30:00,3.62,-0.45,3.6478623878,0.0,0.0,0.0,3.62,-0.45,3.6478623878,3.76,-0.5700000000000001,3.8029593740000003,0.0,0.0,0.0,3.76,-0.5700000000000001,3.8029593740000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 05:00:00,3.5300000000000002,-0.45,3.5585671274,0.0,0.0,0.0,3.5300000000000002,-0.45,3.5585671274,3.67,-0.5700000000000001,3.7140005385,0.0,0.0,0.0,3.67,-0.5700000000000001,3.7140005385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 05:30:00,3.42,-0.51,3.4578172306,0.0,0.0,0.0,3.42,-0.51,3.4578172306,3.55,-0.63,3.6054680695,0.0,0.0,0.0,3.55,-0.63,3.6054680695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 06:00:00,3.51,-0.5,3.5454336829,0.0,0.0,0.0,3.51,-0.5,3.5454336829,3.65,-0.61,3.7006215694,0.0,0.0,0.0,3.65,-0.61,3.7006215694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 06:30:00,3.8,-0.45,3.8265519727,0.0,0.0,0.0,3.8,-0.45,3.8265519727,3.96,-0.5700000000000001,4.0008124175,0.0,0.0,0.0,3.96,-0.5700000000000001,4.0008124175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 07:00:00,4.02,-0.42,4.0418807503,0.0,0.0,0.0,4.02,-0.42,4.0418807503,4.2,-0.54,4.2345719973,0.0,0.0,0.0,4.2,-0.54,4.2345719973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 07:30:00,4.41,-0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,-0.35000000000000003,4.4238670866,4.6,-0.49,4.6260242109,0.0,0.0,0.0,4.6,-0.49,4.6260242109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 08:00:00,4.73,-0.31,4.740147677,0.0,0.0,0.0,4.73,-0.31,4.740147677,4.94,-0.46,4.9613707783,0.0,0.0,0.0,4.94,-0.46,4.9613707783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 08:30:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,5.23,-0.43,5.2476470918,0.0,0.0,0.0,5.23,-0.43,5.2476470918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 09:00:00,5.23,-0.26,5.236458727,0.0,0.0,0.0,5.23,-0.26,5.236458727,5.46,-0.37,5.4725222704,0.0,0.0,0.0,5.46,-0.37,5.4725222704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 09:30:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.75,-0.31,5.7583504582,0.0,0.0,0.0,5.75,-0.31,5.7583504582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 10:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.89,-0.27,5.8961852074,0.0,0.0,0.0,5.89,-0.27,5.8961852074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 10:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.94,-0.27,5.9461331973,0.0,0.0,0.0,5.94,-0.27,5.9461331973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 11:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.94,-0.24,5.9448465077,0.0,0.0,0.0,5.94,-0.24,5.9448465077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 11:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,-0.24,5.9748221731,0.0,0.0,0.0,5.97,-0.24,5.9748221731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 12:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,-0.24,6.244613679,0.0,0.0,0.0,6.24,-0.24,6.244613679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 12:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.37,-0.24,6.3745195897,0.0,0.0,0.0,6.37,-0.24,6.3745195897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 13:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,-0.24,6.4944360802,0.0,0.0,0.0,6.49,-0.24,6.4944360802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 13:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.31,-0.27,6.3157739035,0.0,0.0,0.0,6.31,-0.27,6.3157739035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 14:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.23,-0.27,6.2358479776,0.0,0.0,0.0,6.23,-0.27,6.2358479776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 14:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.13,-0.27,6.1359432853,0.0,0.0,0.0,6.13,-0.27,6.1359432853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 15:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.96,-0.33,5.9691289147,0.0,0.0,0.0,5.96,-0.33,5.9691289147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 15:30:00,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,6.07,-0.33,6.0789637275,0.0,0.0,0.0,6.07,-0.33,6.0789637275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 16:00:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 16:30:00,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 17:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,-0.35000000000000003,6.9188582873,0.0,0.0,0.0,6.91,-0.35000000000000003,6.9188582873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 17:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.36,-0.33,7.3673943834,0.0,0.0,0.0,7.36,-0.33,7.3673943834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 18:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.52,-0.33,7.527237209,0.0,0.0,0.0,7.52,-0.33,7.527237209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 18:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.48,-0.38,7.4896461866,0.0,0.0,0.0,7.48,-0.38,7.4896461866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 19:00:00,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,7.26,-0.4,7.2710109338,0.0,0.0,0.0,7.26,-0.4,7.2710109338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 19:30:00,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,6.98,-0.45,6.9944906891,0.0,0.0,0.0,6.98,-0.45,6.9944906891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 20:00:00,6.63,-0.22,6.6336490712,0.0,0.0,0.0,6.63,-0.22,6.6336490712,6.92,-0.45,6.9346160672,0.0,0.0,0.0,6.92,-0.45,6.9346160672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 20:30:00,6.47,-0.28,6.4760558985,0.0,0.0,0.0,6.47,-0.28,6.4760558985,6.75,-0.49,6.7677618161,0.0,0.0,0.0,6.75,-0.49,6.7677618161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 21:00:00,6.47,-0.28,6.4760558985,0.0,0.0,0.0,6.47,-0.28,6.4760558985,6.75,-0.49,6.7677618161,0.0,0.0,0.0,6.75,-0.49,6.7677618161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 21:30:00,6.4,-0.32,6.4079950062,0.0,0.0,0.0,6.4,-0.32,6.4079950062,6.68,-0.53,6.7009924638000005,0.0,0.0,0.0,6.68,-0.53,6.7009924638000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 22:00:00,6.25,-0.32,6.2581866383,0.0,0.0,0.0,6.25,-0.32,6.2581866383,6.52,-0.53,6.5415059428,0.0,0.0,0.0,6.52,-0.53,6.5415059428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 22:30:00,5.87,-0.32,5.8787158462,0.0,0.0,0.0,5.87,-0.32,5.8787158462,6.13,-0.55,6.1546242777,0.0,0.0,0.0,6.13,-0.55,6.1546242777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 23:00:00,5.4,-0.38,5.4133538587,0.0,0.0,0.0,5.4,-0.38,5.4133538587,5.64,-0.58,5.6697442623,0.0,0.0,0.0,5.64,-0.58,5.6697442623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 23:30:00,4.89,-0.45,4.9106618699,0.0,0.0,0.0,4.89,-0.45,4.9106618699,5.1,-0.62,5.1375480533,0.0,0.0,0.0,5.1,-0.62,5.1375480533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 00:00:00,4.53,-0.45,4.5522961239,0.0,0.0,0.0,4.53,-0.45,4.5522961239,4.72,-0.62,4.7605461872,0.0,0.0,0.0,4.72,-0.62,4.7605461872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 00:30:00,4.21,-0.47000000000000003,4.236153916,0.0,0.0,0.0,4.21,-0.47000000000000003,4.236153916,4.39,-0.62,4.4335651568,0.0,0.0,0.0,4.39,-0.62,4.4335651568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 01:00:00,4.01,-0.49,4.039826729,0.0,0.0,0.0,4.01,-0.49,4.039826729,4.18,-0.62,4.225730706,0.0,0.0,0.0,4.18,-0.62,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 01:30:00,3.98,-0.49,4.010049875,0.0,0.0,0.0,3.98,-0.49,4.010049875,4.15,-0.66,4.2021542095,0.0,0.0,0.0,4.15,-0.66,4.2021542095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 02:00:00,4.05,-0.49,4.0795342871,0.0,0.0,0.0,4.05,-0.49,4.0795342871,4.22,-0.63,4.2667669259,0.0,0.0,0.0,4.22,-0.63,4.2667669259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 02:30:00,4.1,-0.49,4.1291766734,0.0,0.0,0.0,4.1,-0.49,4.1291766734,4.25,-0.63,4.2964403871,0.0,0.0,0.0,4.25,-0.63,4.2964403871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 03:00:00,4.1,-0.49,4.1291766734,0.0,0.0,0.0,4.1,-0.49,4.1291766734,4.25,-0.63,4.2964403871,0.0,0.0,0.0,4.25,-0.63,4.2964403871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 03:30:00,4.02,-0.49,4.0497530789,0.0,0.0,0.0,4.02,-0.49,4.0497530789,4.17,-0.63,4.2173214248,0.0,0.0,0.0,4.17,-0.63,4.2173214248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 04:00:00,3.83,-0.49,3.8612174246,0.0,0.0,0.0,3.83,-0.49,3.8612174246,3.98,-0.63,4.0295533251,0.0,0.0,0.0,3.98,-0.63,4.0295533251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 04:30:00,3.69,-0.49,3.7223917043,0.0,0.0,0.0,3.69,-0.49,3.7223917043,3.84,-0.63,3.8913365313,0.0,0.0,0.0,3.84,-0.63,3.8913365313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 05:00:00,3.63,-0.49,3.6629223306,0.0,0.0,0.0,3.63,-0.49,3.6629223306,3.77,-0.63,3.8222768084,0.0,0.0,0.0,3.77,-0.63,3.8222768084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 05:30:00,3.45,-0.56,3.4951537877,0.0,0.0,0.0,3.45,-0.56,3.4951537877,3.59,-0.68,3.6538336032,0.0,0.0,0.0,3.59,-0.68,3.6538336032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 06:00:00,3.54,-0.53,3.5794552658,0.0,0.0,0.0,3.54,-0.53,3.5794552658,3.69,-0.64,3.7450901191,0.0,0.0,0.0,3.69,-0.64,3.7450901191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 06:30:00,3.8,-0.47000000000000003,3.8289554711,0.0,0.0,0.0,3.8,-0.47000000000000003,3.8289554711,3.96,-0.6000000000000001,4.0051966244,0.0,0.0,0.0,3.96,-0.6000000000000001,4.0051966244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 07:00:00,4.09,-0.44,4.1135993971,0.0,0.0,0.0,4.09,-0.44,4.1135993971,4.26,-0.5700000000000001,4.2979646346,0.0,0.0,0.0,4.26,-0.5700000000000001,4.2979646346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 07:30:00,4.46,-0.37,4.4753212175,0.0,0.0,0.0,4.46,-0.37,4.4753212175,4.66,-0.51,4.6878246554,0.0,0.0,0.0,4.66,-0.51,4.6878246554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 08:00:00,4.7,-0.32,4.7108810216,0.0,0.0,0.0,4.7,-0.32,4.7108810216,4.91,-0.47000000000000003,4.9324436135,0.0,0.0,0.0,4.91,-0.47000000000000003,4.9324436135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 08:30:00,5.1,-0.24,5.1056439359,0.0,0.0,0.0,5.1,-0.24,5.1056439359,5.33,-0.4,5.3449883068,0.0,0.0,0.0,5.33,-0.4,5.3449883068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 09:00:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 09:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.62,-0.33,5.6296802751,0.0,0.0,0.0,5.62,-0.33,5.6296802751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 10:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,-0.25,5.8753212678,0.0,0.0,0.0,5.87,-0.25,5.8753212678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 10:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,-0.28,5.8766742295,0.0,0.0,0.0,5.87,-0.28,5.8766742295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 11:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,-0.25,5.8753212678,0.0,0.0,0.0,5.87,-0.25,5.8753212678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 11:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,-0.25,5.8753212678,0.0,0.0,0.0,5.87,-0.25,5.8753212678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 12:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.94,-0.25,5.9452586151,0.0,0.0,0.0,5.94,-0.25,5.9452586151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 12:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.05,-0.26,6.0555841997,0.0,0.0,0.0,6.05,-0.26,6.0555841997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 13:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,-0.26,5.9856495053,0.0,0.0,0.0,5.98,-0.26,5.9856495053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 13:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,-0.26,5.9856495053,0.0,0.0,0.0,5.98,-0.26,5.9856495053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 14:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.26,5.8657650822,0.0,0.0,0.0,5.86,-0.26,5.8657650822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 14:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.73,-0.26,5.7358957452,0.0,0.0,0.0,5.73,-0.26,5.7358957452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 15:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.66,-0.29,5.6674244591,0.0,0.0,0.0,5.66,-0.29,5.6674244591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 15:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.62,-0.33,5.6296802751,0.0,0.0,0.0,5.62,-0.33,5.6296802751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 16:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.71,-0.31,5.7184088696,0.0,0.0,0.0,5.71,-0.31,5.7184088696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 16:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,-0.33,5.9092216069,0.0,0.0,0.0,5.9,-0.33,5.9092216069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 17:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.33,-0.33,6.3385960591,0.0,0.0,0.0,6.33,-0.33,6.3385960591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 17:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.73,-0.33,6.7380857816,0.0,0.0,0.0,6.73,-0.33,6.7380857816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 18:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.98,-0.33,6.9877965053,0.0,0.0,0.0,6.98,-0.33,6.9877965053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 18:30:00,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,7.05,-0.36,7.0591855054,0.0,0.0,0.0,7.05,-0.36,7.0591855054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 19:00:00,6.62,-0.22,6.6236545804,0.0,0.0,0.0,6.62,-0.22,6.6236545804,6.91,-0.39,6.920997038,0.0,0.0,0.0,6.91,-0.39,6.920997038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 19:30:00,6.43,-0.22,6.4337625073,0.0,0.0,0.0,6.43,-0.22,6.4337625073,6.69,-0.43,6.7038048898,0.0,0.0,0.0,6.69,-0.43,6.7038048898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 20:00:00,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,6.43,-0.43,6.4443618769,0.0,0.0,0.0,6.43,-0.43,6.4443618769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 20:30:00,6.32,-0.27,6.3257647759,0.0,0.0,0.0,6.32,-0.27,6.3257647759,6.59,-0.46,6.6060351194999996,0.0,0.0,0.0,6.59,-0.46,6.6060351194999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 21:00:00,6.43,-0.27,6.4356662437,0.0,0.0,0.0,6.43,-0.27,6.4356662437,6.7,-0.46,6.7157724798,0.0,0.0,0.0,6.7,-0.46,6.7157724798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 21:30:00,6.21,-0.30000000000000004,6.2172421539,0.0,0.0,0.0,6.21,-0.30000000000000004,6.2172421539,6.47,-0.5,6.4892911785,0.0,0.0,0.0,6.47,-0.5,6.4892911785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 22:00:00,6.14,-0.32,6.1483331074,0.0,0.0,0.0,6.14,-0.32,6.1483331074,6.4,-0.51,6.4202881555,0.0,0.0,0.0,6.4,-0.51,6.4202881555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 22:30:00,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,5.82,-0.34,5.8299228124999996,6.07,-0.54,6.0939724318,0.0,0.0,0.0,6.07,-0.54,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 23:00:00,5.29,-0.4,5.3051013185,0.0,0.0,0.0,5.29,-0.4,5.3051013185,5.52,-0.58,5.5503873739,0.0,0.0,0.0,5.52,-0.58,5.5503873739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 23:30:00,4.82,-0.43,4.839142486,0.0,0.0,0.0,4.82,-0.43,4.839142486,5.03,-0.58,5.0633289445,0.0,0.0,0.0,5.03,-0.58,5.0633289445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 00:00:00,4.41,-0.48,4.4360455363,0.0,0.0,0.0,4.41,-0.48,4.4360455363,4.59,-0.64,4.634403953,0.0,0.0,0.0,4.59,-0.64,4.634403953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 00:30:00,4.13,-0.48,4.1577998990000005,0.0,0.0,0.0,4.13,-0.48,4.1577998990000005,4.31,-0.64,4.3572583123,0.0,0.0,0.0,4.31,-0.64,4.3572583123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 01:00:00,3.92,-0.48,3.9492784151,0.0,0.0,0.0,3.92,-0.48,3.9492784151,4.09,-0.62,4.1367257584,0.0,0.0,0.0,4.09,-0.62,4.1367257584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 01:30:00,3.84,-0.51,3.8737191430999998,0.0,0.0,0.0,3.84,-0.51,3.8737191430999998,4.0,-0.65,4.0524683836,0.0,0.0,0.0,4.0,-0.65,4.0524683836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 02:00:00,3.93,-0.48,3.9592044655,0.0,0.0,0.0,3.93,-0.48,3.9592044655,4.08,-0.61,4.1253484701,0.0,0.0,0.0,4.08,-0.61,4.1253484701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 02:30:00,4.0,-0.5,4.0311288741,0.0,0.0,0.0,4.0,-0.5,4.0311288741,4.15,-0.61,4.1945917561,0.0,0.0,0.0,4.15,-0.61,4.1945917561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 03:00:00,3.98,-0.46,4.0064947273,0.0,0.0,0.0,3.98,-0.46,4.0064947273,4.13,-0.59,4.171930009,0.0,0.0,0.0,4.13,-0.59,4.171930009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 03:30:00,3.85,-0.48,3.8798066962,0.0,0.0,0.0,3.85,-0.48,3.8798066962,3.99,-0.61,4.0363597461,0.0,0.0,0.0,3.99,-0.61,4.0363597461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 04:00:00,3.69,-0.48,3.7210885504,0.0,0.0,0.0,3.69,-0.48,3.7210885504,3.83,-0.59,3.8751774153,0.0,0.0,0.0,3.83,-0.59,3.8751774153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 04:30:00,3.56,-0.48,3.5922138021,0.0,0.0,0.0,3.56,-0.48,3.5922138021,3.7,-0.59,3.7467452542,0.0,0.0,0.0,3.7,-0.59,3.7467452542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 05:00:00,3.49,-0.48,3.5228539567,0.0,0.0,0.0,3.49,-0.48,3.5228539567,3.62,-0.59,3.667764987,0.0,0.0,0.0,3.62,-0.59,3.667764987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 05:30:00,3.34,-0.56,3.3866207346,0.0,0.0,0.0,3.34,-0.56,3.3866207346,3.46,-0.68,3.5261877432,0.0,0.0,0.0,3.46,-0.68,3.5261877432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 06:00:00,3.41,-0.56,3.4556764895,0.0,0.0,0.0,3.41,-0.56,3.4556764895,3.54,-0.68,3.6047191291000003,0.0,0.0,0.0,3.54,-0.68,3.6047191291000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 06:30:00,3.64,-0.53,3.6783827968000002,0.0,0.0,0.0,3.64,-0.53,3.6783827968000002,3.7800000000000002,-0.68,3.8406770237,0.0,0.0,0.0,3.7800000000000002,-0.68,3.8406770237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 07:00:00,3.83,-0.51,3.8638064134,0.0,0.0,0.0,3.83,-0.51,3.8638064134,3.98,-0.64,4.0311288741,0.0,0.0,0.0,3.98,-0.64,4.0311288741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 07:30:00,4.21,-0.47000000000000003,4.236153916,0.0,0.0,0.0,4.21,-0.47000000000000003,4.236153916,4.37,-0.61,4.4123689782,0.0,0.0,0.0,4.37,-0.61,4.4123689782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 08:00:00,4.53,-0.38,4.5459102499,0.0,0.0,0.0,4.53,-0.38,4.5459102499,4.72,-0.53,4.749663146,0.0,0.0,0.0,4.72,-0.53,4.749663146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 08:30:00,4.85,-0.31,4.8598971183,0.0,0.0,0.0,4.85,-0.31,4.8598971183,5.04,-0.48,5.0628055463,0.0,0.0,0.0,5.04,-0.48,5.0628055463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 09:00:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,5.2,-0.45,5.2194348353,0.0,0.0,0.0,5.2,-0.45,5.2194348353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 09:30:00,5.22,-0.24,5.2255143288,0.0,0.0,0.0,5.22,-0.24,5.2255143288,5.44,-0.41000000000000003,5.4554284891,0.0,0.0,0.0,5.44,-0.41000000000000003,5.4554284891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 10:00:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.54,-0.36,5.5516844291,0.0,0.0,0.0,5.54,-0.36,5.5516844291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 10:30:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.73,-0.36,5.7412977627,0.0,0.0,0.0,5.73,-0.36,5.7412977627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 11:00:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,5.67,-0.34,5.6801848561,0.0,0.0,0.0,5.67,-0.34,5.6801848561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 11:30:00,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 12:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.11,-0.34,6.1194525899,0.0,0.0,0.0,6.11,-0.34,6.1194525899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 12:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,-0.34,6.2991824866,0.0,0.0,0.0,6.29,-0.34,6.2991824866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 13:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.4,-0.31,6.407503414,0.0,0.0,0.0,6.4,-0.31,6.407503414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 13:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,-0.33,6.3385960591,0.0,0.0,0.0,6.33,-0.33,6.3385960591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 14:00:00,5.94,-0.23,5.9444511942,0.0,0.0,0.0,5.94,-0.23,5.9444511942,6.17,-0.38,6.1816907072,0.0,0.0,0.0,6.17,-0.38,6.1816907072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 14:30:00,5.72,-0.23,5.7246222583,0.0,0.0,0.0,5.72,-0.23,5.7246222583,5.94,-0.41000000000000003,5.9541330183,0.0,0.0,0.0,5.94,-0.41000000000000003,5.9541330183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 15:00:00,5.59,-0.23,5.5947296628,0.0,0.0,0.0,5.59,-0.23,5.5947296628,5.8100000000000005,-0.39,5.8230747891,0.0,0.0,0.0,5.8100000000000005,-0.39,5.8230747891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 15:30:00,5.52,-0.26,5.526119796,0.0,0.0,0.0,5.52,-0.26,5.526119796,5.74,-0.44,5.7568394106,0.0,0.0,0.0,5.74,-0.44,5.7568394106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 16:00:00,5.46,-0.26,5.4661869708,0.0,0.0,0.0,5.46,-0.26,5.4661869708,5.69,-0.44,5.7069869458,0.0,0.0,0.0,5.69,-0.44,5.7069869458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 16:30:00,5.6,-0.26,5.6060324651,0.0,0.0,0.0,5.6,-0.26,5.6060324651,5.85,-0.44,5.8665236725,0.0,0.0,0.0,5.85,-0.44,5.8665236725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 17:00:00,5.86,-0.24,5.8649126166,0.0,0.0,0.0,5.86,-0.24,5.8649126166,6.1,-0.44,6.115848265,0.0,0.0,0.0,6.1,-0.44,6.115848265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 17:30:00,6.29,-0.24,6.2945770311,0.0,0.0,0.0,6.29,-0.24,6.2945770311,6.54,-0.39,6.5516181207,0.0,0.0,0.0,6.54,-0.39,6.5516181207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 18:00:00,6.46,-0.24,6.464456667,0.0,0.0,0.0,6.46,-0.24,6.464456667,6.74,-0.39,6.7512739539,0.0,0.0,0.0,6.74,-0.39,6.7512739539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 18:30:00,6.52,-0.24,6.5244156826,0.0,0.0,0.0,6.52,-0.24,6.5244156826,6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 19:00:00,6.39,-0.24,6.3945054539,0.0,0.0,0.0,6.39,-0.24,6.3945054539,6.67,-0.44,6.6844969893,0.0,0.0,0.0,6.67,-0.44,6.6844969893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 19:30:00,6.33,-0.24,6.3345481291,0.0,0.0,0.0,6.33,-0.24,6.3345481291,6.59,-0.42,6.6033703516,0.0,0.0,0.0,6.59,-0.42,6.6033703516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 20:00:00,6.21,-0.24,6.2146359507,0.0,0.0,0.0,6.21,-0.24,6.2146359507,6.46,-0.44,6.4749671814,0.0,0.0,0.0,6.46,-0.44,6.4749671814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 20:30:00,6.09,-0.33,6.0989343331,0.0,0.0,0.0,6.09,-0.33,6.0989343331,6.35,-0.51,6.370447394,0.0,0.0,0.0,6.35,-0.51,6.370447394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 21:00:00,6.14,-0.31,6.1478207521,0.0,0.0,0.0,6.14,-0.31,6.1478207521,6.41,-0.51,6.4302566045,0.0,0.0,0.0,6.41,-0.51,6.4302566045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 21:30:00,6.04,-0.34,6.0495619676,0.0,0.0,0.0,6.04,-0.34,6.0495619676,6.3,-0.55,6.3239623655,0.0,0.0,0.0,6.3,-0.55,6.3239623655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 22:00:00,5.97,-0.38,5.9820815775,0.0,0.0,0.0,5.97,-0.38,5.9820815775,6.22,-0.5700000000000001,6.2460627599,0.0,0.0,0.0,6.22,-0.5700000000000001,6.2460627599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 22:30:00,5.68,-0.4,5.6940670878,0.0,0.0,0.0,5.68,-0.4,5.6940670878,5.92,-0.6000000000000001,5.9503277221,0.0,0.0,0.0,5.92,-0.6000000000000001,5.9503277221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 23:00:00,5.32,-0.43,5.3373495295,0.0,0.0,0.0,5.32,-0.43,5.3373495295,5.54,-0.62,5.5745851864,0.0,0.0,0.0,5.54,-0.62,5.5745851864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 23:30:00,4.85,-0.47000000000000003,4.8727199796,0.0,0.0,0.0,4.85,-0.47000000000000003,4.8727199796,5.05,-0.65,5.0916598472,0.0,0.0,0.0,5.05,-0.65,5.0916598472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 00:00:00,4.47,-0.51,4.4989998889,0.0,0.0,0.0,4.47,-0.51,4.4989998889,4.65,-0.67,4.6980208599,0.0,0.0,0.0,4.65,-0.67,4.6980208599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 00:30:00,4.2,-0.51,4.2308509782,0.0,0.0,0.0,4.2,-0.51,4.2308509782,4.37,-0.67,4.4210632205,0.0,0.0,0.0,4.37,-0.67,4.4210632205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 01:00:00,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,3.95,-0.51,3.9827879682000003,4.12,-0.65,4.1709591223,0.0,0.0,0.0,4.12,-0.65,4.1709591223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 01:30:00,3.9,-0.51,3.9332048002,0.0,0.0,0.0,3.9,-0.51,3.9332048002,4.06,-0.65,4.1117028103,0.0,0.0,0.0,4.06,-0.65,4.1117028103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 02:00:00,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,3.94,-0.49,3.9703526291999998,4.09,-0.61,4.1352388081,0.0,0.0,0.0,4.09,-0.61,4.1352388081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 02:30:00,3.9699999999999998,-0.49,4.000124998,0.0,0.0,0.0,3.9699999999999998,-0.49,4.000124998,4.12,-0.61,4.1649129643,0.0,0.0,0.0,4.12,-0.61,4.1649129643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 03:00:00,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,3.94,-0.49,3.9703526291999998,4.08,-0.61,4.1253484701,0.0,0.0,0.0,4.08,-0.61,4.1253484701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 03:30:00,3.75,-0.51,3.7845211058,0.0,0.0,0.0,3.75,-0.51,3.7845211058,3.89,-0.65,3.9439320481,0.0,0.0,0.0,3.89,-0.65,3.9439320481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 04:00:00,3.55,-0.51,3.5864467095,0.0,0.0,0.0,3.55,-0.51,3.5864467095,3.68,-0.65,3.7369640084,0.0,0.0,0.0,3.68,-0.65,3.7369640084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 04:30:00,3.42,-0.51,3.4578172306,0.0,0.0,0.0,3.42,-0.51,3.4578172306,3.54,-0.65,3.5991804623,0.0,0.0,0.0,3.54,-0.65,3.5991804623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 05:00:00,3.33,-0.51,3.3688276893,0.0,0.0,0.0,3.33,-0.51,3.3688276893,3.45,-0.65,3.5106979363,0.0,0.0,0.0,3.45,-0.65,3.5106979363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 05:30:00,3.18,-0.59,3.2342696239,0.0,0.0,0.0,3.18,-0.59,3.2342696239,3.3,-0.71,3.3755147756,0.0,0.0,0.0,3.3,-0.71,3.3755147756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 06:00:00,3.26,-0.54,3.3044212806,0.0,0.0,0.0,3.26,-0.54,3.3044212806,3.38,-0.66,3.4438350715,0.0,0.0,0.0,3.38,-0.66,3.4438350715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 06:30:00,3.39,-0.54,3.4327394308,0.0,0.0,0.0,3.39,-0.54,3.4327394308,3.51,-0.66,3.5715122847,0.0,0.0,0.0,3.51,-0.66,3.5715122847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 07:00:00,3.52,-0.52,3.5582017930000003,0.0,0.0,0.0,3.52,-0.52,3.5582017930000003,3.66,-0.66,3.7190321322,0.0,0.0,0.0,3.66,-0.66,3.7190321322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 07:30:00,3.76,-0.49,3.7917937708,0.0,0.0,0.0,3.76,-0.49,3.7917937708,3.91,-0.62,3.9588508434,0.0,0.0,0.0,3.91,-0.62,3.9588508434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 08:00:00,4.09,-0.44,4.1135993971,0.0,0.0,0.0,4.09,-0.44,4.1135993971,4.26,-0.58,4.299302269,0.0,0.0,0.0,4.26,-0.58,4.299302269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 08:30:00,4.43,-0.39,4.4471339085,0.0,0.0,0.0,4.43,-0.39,4.4471339085,4.62,-0.55,4.6526229162,0.0,0.0,0.0,4.62,-0.55,4.6526229162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 09:00:00,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,-0.35000000000000003,4.8326907619,5.02,-0.5,5.0448389469,0.0,0.0,0.0,5.02,-0.5,5.0448389469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 09:30:00,5.09,-0.29,5.0982546033,0.0,0.0,0.0,5.09,-0.29,5.0982546033,5.3,-0.46,5.3199248115,0.0,0.0,0.0,5.3,-0.46,5.3199248115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 10:00:00,5.28,-0.24,5.2854517309,0.0,0.0,0.0,5.28,-0.24,5.2854517309,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 10:30:00,5.42,-0.24,5.425311051,0.0,0.0,0.0,5.42,-0.24,5.425311051,5.65,-0.36,5.6614574095,0.0,0.0,0.0,5.65,-0.36,5.6614574095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 11:00:00,5.7,-0.24,5.7050503942,0.0,0.0,0.0,5.7,-0.24,5.7050503942,5.94,-0.32,5.9486132838,0.0,0.0,0.0,5.94,-0.32,5.9486132838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 11:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.92,-0.29,5.9270987844,0.0,0.0,0.0,5.92,-0.29,5.9270987844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 12:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,-0.29,5.9870276432,0.0,0.0,0.0,5.98,-0.29,5.9870276432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 12:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.01,-0.29,6.0169926043,0.0,0.0,0.0,6.01,-0.29,6.0169926043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 13:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.09,-0.29,6.0969008521,0.0,0.0,0.0,6.09,-0.29,6.0969008521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 13:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,-0.31,5.9580701574,0.0,0.0,0.0,5.95,-0.31,5.9580701574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 14:00:00,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,5.85,-0.33,5.8593002995,0.0,0.0,0.0,5.85,-0.33,5.8593002995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 14:30:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.76,-0.31,5.7683359819,0.0,0.0,0.0,5.76,-0.31,5.7683359819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 15:00:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.76,-0.31,5.7683359819,0.0,0.0,0.0,5.76,-0.31,5.7683359819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 15:30:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.76,-0.34,5.7700259965,0.0,0.0,0.0,5.76,-0.34,5.7700259965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 16:00:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,5.69,-0.4,5.7040424262,0.0,0.0,0.0,5.69,-0.4,5.7040424262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 16:30:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,5.8100000000000005,-0.4,5.8237530854,0.0,0.0,0.0,5.8100000000000005,-0.4,5.8237530854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 17:00:00,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,6.21,-0.38,6.2216155458,0.0,0.0,0.0,6.21,-0.38,6.2216155458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 17:30:00,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,6.51,-0.38,6.5210811987,0.0,0.0,0.0,6.51,-0.38,6.5210811987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 18:00:00,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,6.6,-0.38,6.610930343,0.0,0.0,0.0,6.6,-0.38,6.610930343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 18:30:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.72,-0.41000000000000003,6.7324958225,0.0,0.0,0.0,6.72,-0.41000000000000003,6.7324958225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 19:00:00,6.41,-0.22,6.4137742399,0.0,0.0,0.0,6.41,-0.22,6.4137742399,6.69,-0.37,6.7002238769,0.0,0.0,0.0,6.69,-0.37,6.7002238769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 19:30:00,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,6.55,-0.42,6.5634518357000005,0.0,0.0,0.0,6.55,-0.42,6.5634518357000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 20:00:00,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,6.38,-0.42,6.3938095061,0.0,0.0,0.0,6.38,-0.42,6.3938095061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 20:30:00,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,6.44,-0.45,6.4557029052,0.0,0.0,0.0,6.44,-0.45,6.4557029052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 21:00:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.52,-0.45,6.5355106916,0.0,0.0,0.0,6.52,-0.45,6.5355106916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 21:30:00,6.02,-0.28,6.02650811,0.0,0.0,0.0,6.02,-0.28,6.02650811,6.28,-0.49,6.2990872355,0.0,0.0,0.0,6.28,-0.49,6.2990872355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 22:00:00,5.94,-0.32,5.9486132838,0.0,0.0,0.0,5.94,-0.32,5.9486132838,6.19,-0.5,6.2101610285,0.0,0.0,0.0,6.19,-0.5,6.2101610285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 22:30:00,5.64,-0.39,5.6534679622,0.0,0.0,0.0,5.64,-0.39,5.6534679622,5.88,-0.56,5.9066064707,0.0,0.0,0.0,5.88,-0.56,5.9066064707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 23:00:00,5.26,-0.39,5.2744383587,0.0,0.0,0.0,5.26,-0.39,5.2744383587,5.49,-0.59,5.5216120834,0.0,0.0,0.0,5.49,-0.59,5.5216120834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 23:30:00,4.84,-0.41000000000000003,4.8573346601,0.0,0.0,0.0,4.84,-0.41000000000000003,4.8573346601,5.04,-0.59,5.0744162226,0.0,0.0,0.0,5.04,-0.59,5.0744162226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 00:00:00,4.46,-0.46,4.4836592199,0.0,0.0,0.0,4.46,-0.46,4.4836592199,4.64,-0.62,4.6812391522,0.0,0.0,0.0,4.64,-0.62,4.6812391522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 00:30:00,4.17,-0.46,4.1952949837,0.0,0.0,0.0,4.17,-0.46,4.1952949837,4.34,-0.62,4.3840620434,0.0,0.0,0.0,4.34,-0.62,4.3840620434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 01:00:00,3.9,-0.51,3.9332048002,0.0,0.0,0.0,3.9,-0.51,3.9332048002,4.06,-0.66,4.1132955158,0.0,0.0,0.0,4.06,-0.66,4.1132955158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 01:30:00,3.8,-0.53,3.8367825062,0.0,0.0,0.0,3.8,-0.53,3.8367825062,3.95,-0.66,4.0047596682,0.0,0.0,0.0,3.95,-0.66,4.0047596682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 02:00:00,3.85,-0.49,3.8810565572,0.0,0.0,0.0,3.85,-0.49,3.8810565572,3.99,-0.64,4.0410023509,0.0,0.0,0.0,3.99,-0.64,4.0410023509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 02:30:00,3.92,-0.49,3.9505062967,0.0,0.0,0.0,3.92,-0.49,3.9505062967,4.06,-0.62,4.10706708,0.0,0.0,0.0,4.06,-0.62,4.10706708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 03:00:00,3.87,-0.46,3.897242615,0.0,0.0,0.0,3.87,-0.46,3.897242615,4.01,-0.6000000000000001,4.0546393181,0.0,0.0,0.0,4.01,-0.6000000000000001,4.0546393181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 03:30:00,3.69,-0.46,3.7185615498,0.0,0.0,0.0,3.69,-0.46,3.7185615498,3.83,-0.6000000000000001,3.8767125248000003,0.0,0.0,0.0,3.83,-0.6000000000000001,3.8767125248000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 04:00:00,3.48,-0.51,3.5171721596000003,0.0,0.0,0.0,3.48,-0.51,3.5171721596000003,3.61,-0.64,3.6662924051,0.0,0.0,0.0,3.61,-0.64,3.6662924051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 04:30:00,3.34,-0.51,3.3787127726,0.0,0.0,0.0,3.34,-0.51,3.3787127726,3.46,-0.64,3.5186929391,0.0,0.0,0.0,3.46,-0.64,3.5186929391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 05:00:00,3.2,-0.53,3.243593686,0.0,0.0,0.0,3.2,-0.53,3.243593686,3.33,-0.66,3.3947753976,0.0,0.0,0.0,3.33,-0.66,3.3947753976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 05:30:00,3.08,-0.56,3.1304951685,0.0,0.0,0.0,3.08,-0.56,3.1304951685,3.2,-0.66,3.2673536693,0.0,0.0,0.0,3.2,-0.66,3.2673536693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 06:00:00,3.08,-0.56,3.1304951685,0.0,0.0,0.0,3.08,-0.56,3.1304951685,3.2,-0.66,3.2673536693,0.0,0.0,0.0,3.2,-0.66,3.2673536693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 06:30:00,3.17,-0.56,3.2190837206,0.0,0.0,0.0,3.17,-0.56,3.2190837206,3.29,-0.66,3.3555476453,0.0,0.0,0.0,3.29,-0.66,3.3555476453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 07:00:00,3.34,-0.54,3.3833710999999997,0.0,0.0,0.0,3.34,-0.54,3.3833710999999997,3.47,-0.66,3.5322089406,0.0,0.0,0.0,3.47,-0.66,3.5322089406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 07:30:00,3.49,-0.51,3.5270667700000002,0.0,0.0,0.0,3.49,-0.51,3.5270667700000002,3.62,-0.64,3.6761392792,0.0,0.0,0.0,3.62,-0.64,3.6761392792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 08:00:00,3.79,-0.49,3.8215441905,0.0,0.0,0.0,3.79,-0.49,3.8215441905,3.94,-0.61,3.9869411834,0.0,0.0,0.0,3.94,-0.61,3.9869411834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 08:30:00,4.12,-0.45,4.1445023827,0.0,0.0,0.0,4.12,-0.45,4.1445023827,4.29,-0.61,4.3331512782,0.0,0.0,0.0,4.29,-0.61,4.3331512782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 09:00:00,4.55,-0.37,4.5650191675,0.0,0.0,0.0,4.55,-0.37,4.5650191675,4.73,-0.52,4.7584976621,0.0,0.0,0.0,4.73,-0.52,4.7584976621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 09:30:00,4.91,-0.34,4.9217578161,0.0,0.0,0.0,4.91,-0.34,4.9217578161,5.11,-0.5,5.1344035681,0.0,0.0,0.0,5.11,-0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 10:00:00,5.08,-0.29,5.0882708261,0.0,0.0,0.0,5.08,-0.29,5.0882708261,5.3,-0.46,5.3199248115,0.0,0.0,0.0,5.3,-0.46,5.3199248115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 10:30:00,5.47,-0.24,5.4752625508,0.0,0.0,0.0,5.47,-0.24,5.4752625508,5.71,-0.38,5.7226305140000004,0.0,0.0,0.0,5.71,-0.38,5.7226305140000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 11:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.89,-0.32,5.8986862944,0.0,0.0,0.0,5.89,-0.32,5.8986862944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 11:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.97,-0.30000000000000004,5.9775329359,0.0,0.0,0.0,5.97,-0.30000000000000004,5.9775329359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 12:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.05,-0.28,6.056475873,0.0,0.0,0.0,6.05,-0.28,6.056475873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
