Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-17 12:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,-0.26,6.3153543052,0.0,0.0,0.0,6.31,-0.26,6.3153543052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 13:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,-0.22,6.3138340175,0.0,0.0,0.0,6.31,-0.22,6.3138340175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 13:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,-0.27,6.3157739035,0.0,0.0,0.0,6.31,-0.27,6.3157739035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 14:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,-0.27,6.3157739035,0.0,0.0,0.0,6.31,-0.27,6.3157739035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 14:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,-0.32,6.1782926444,0.0,0.0,0.0,6.17,-0.32,6.1782926444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 15:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,-0.32,6.1782926444,0.0,0.0,0.0,6.17,-0.32,6.1782926444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 15:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.34,6.1294371683,0.0,0.0,0.0,6.12,-0.34,6.1294371683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 16:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.14,-0.34,6.1494064754,0.0,0.0,0.0,6.14,-0.34,6.1494064754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 16:30:00,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,6.46,-0.34,6.4689411807,0.0,0.0,0.0,6.46,-0.34,6.4689411807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 17:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.54,-0.36,6.5499007626,0.0,0.0,0.0,6.54,-0.36,6.5499007626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 17:30:00,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,6.65,-0.39,6.6614262737,0.0,0.0,0.0,6.65,-0.39,6.6614262737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 18:00:00,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,6.53,-0.37,6.5404739889,0.0,0.0,0.0,6.53,-0.37,6.5404739889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 18:30:00,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,6.63,-0.39,6.6414606827,0.0,0.0,0.0,6.63,-0.39,6.6414606827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 19:00:00,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,6.57,-0.42,6.58341097,0.0,0.0,0.0,6.57,-0.42,6.58341097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 19:30:00,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,6.49,-0.44,6.5048981545,0.0,0.0,0.0,6.49,-0.44,6.5048981545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 20:00:00,6.03,-0.26,6.035602704,0.0,0.0,0.0,6.03,-0.26,6.035602704,6.29,-0.46,6.3067979197,0.0,0.0,0.0,6.29,-0.46,6.3067979197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 20:30:00,5.88,-0.32,5.8887010452,0.0,0.0,0.0,5.88,-0.32,5.8887010452,6.14,-0.51,6.1611443742,0.0,0.0,0.0,6.14,-0.51,6.1611443742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 21:00:00,5.96,-0.34,5.9696901092,0.0,0.0,0.0,5.96,-0.34,5.9696901092,6.21,-0.54,6.2334340455,0.0,0.0,0.0,6.21,-0.54,6.2334340455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 21:30:00,5.78,-0.34,5.7899913644000005,0.0,0.0,0.0,5.78,-0.34,5.7899913644000005,6.03,-0.54,6.0541308212,0.0,0.0,0.0,6.03,-0.54,6.0541308212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 22:00:00,5.72,-0.34,5.7300959852,0.0,0.0,0.0,5.72,-0.34,5.7300959852,5.95,-0.54,5.9744539499,0.0,0.0,0.0,5.95,-0.54,5.9744539499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 22:30:00,5.41,-0.36,5.4219645886,0.0,0.0,0.0,5.41,-0.36,5.4219645886,5.64,-0.54,5.6657920894,0.0,0.0,0.0,5.64,-0.54,5.6657920894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 23:00:00,5.02,-0.4,5.0359110397,0.0,0.0,0.0,5.02,-0.4,5.0359110397,5.23,-0.59,5.2631739473,0.0,0.0,0.0,5.23,-0.59,5.2631739473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 23:30:00,4.54,-0.45,4.5622472533,0.0,0.0,0.0,4.54,-0.45,4.5622472533,4.73,-0.62,4.7704611936,0.0,0.0,0.0,4.73,-0.62,4.7704611936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 00:00:00,4.25,-0.45,4.2737571293,0.0,0.0,0.0,4.25,-0.45,4.2737571293,4.41,-0.58,4.4479770683,0.0,0.0,0.0,4.41,-0.58,4.4479770683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 00:30:00,3.9699999999999998,-0.49,4.000124998,0.0,0.0,0.0,3.9699999999999998,-0.49,4.000124998,4.12,-0.63,4.167889154,0.0,0.0,0.0,4.12,-0.63,4.167889154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 01:00:00,3.73,-0.49,3.7620473150000002,0.0,0.0,0.0,3.73,-0.49,3.7620473150000002,3.89,-0.61,3.9375373014,0.0,0.0,0.0,3.89,-0.61,3.9375373014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 01:30:00,3.66,-0.49,3.6926548715000003,0.0,0.0,0.0,3.66,-0.49,3.6926548715000003,3.8,-0.63,3.8518696759,0.0,0.0,0.0,3.8,-0.63,3.8518696759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 02:00:00,3.69,-0.46,3.7185615498,0.0,0.0,0.0,3.69,-0.46,3.7185615498,3.84,-0.59,3.8850611321,0.0,0.0,0.0,3.84,-0.59,3.8850611321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 02:30:00,3.7800000000000002,-0.46,3.8078865529,0.0,0.0,0.0,3.7800000000000002,-0.46,3.8078865529,3.93,-0.59,3.9740407648,0.0,0.0,0.0,3.93,-0.59,3.9740407648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 03:00:00,3.76,-0.41000000000000003,3.7822876675,0.0,0.0,0.0,3.76,-0.41000000000000003,3.7822876675,3.93,-0.53,3.9655768811,0.0,0.0,0.0,3.93,-0.53,3.9655768811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 03:30:00,3.58,-0.41000000000000003,3.6034011711,0.0,0.0,0.0,3.58,-0.41000000000000003,3.6034011711,3.74,-0.53,3.7773668077,0.0,0.0,0.0,3.74,-0.53,3.7773668077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 04:00:00,3.48,-0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,-0.41000000000000003,3.5040690632000002,3.62,-0.5,3.6543672503,0.0,0.0,0.0,3.62,-0.5,3.6543672503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 04:30:00,3.4,-0.41000000000000003,3.424631367,0.0,0.0,0.0,3.4,-0.41000000000000003,3.424631367,3.54,-0.5,3.575136361,0.0,0.0,0.0,3.54,-0.5,3.575136361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 05:00:00,3.29,-0.41000000000000003,3.3154486876,0.0,0.0,0.0,3.29,-0.41000000000000003,3.3154486876,3.43,-0.52,3.4691929897,0.0,0.0,0.0,3.43,-0.52,3.4691929897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 05:30:00,3.26,-0.45,3.2909117278,0.0,0.0,0.0,3.26,-0.45,3.2909117278,3.4,-0.55,3.4441980199,0.0,0.0,0.0,3.4,-0.55,3.4441980199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 06:00:00,3.31,-0.45,3.3404490716,0.0,0.0,0.0,3.31,-0.45,3.3404490716,3.44,-0.55,3.4836905718,0.0,0.0,0.0,3.44,-0.55,3.4836905718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 06:30:00,3.6,-0.39,3.6210633797,0.0,0.0,0.0,3.6,-0.39,3.6210633797,3.74,-0.51,3.7746125629,0.0,0.0,0.0,3.74,-0.51,3.7746125629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 07:00:00,3.8,-0.32,3.8134498817,0.0,0.0,0.0,3.8,-0.32,3.8134498817,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,3.9699999999999998,-0.44,3.9943084508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 07:30:00,4.2,-0.25,4.2074338973,0.0,0.0,0.0,4.2,-0.25,4.2074338973,4.39,-0.38,4.406415777,0.0,0.0,0.0,4.39,-0.38,4.406415777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 08:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.7,-0.33,4.7115708633,0.0,0.0,0.0,4.7,-0.33,4.7115708633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 08:30:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.97,-0.33,4.9809436857,0.0,0.0,0.0,4.97,-0.33,4.9809436857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 09:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.23,-0.27,5.2369647698,0.0,0.0,0.0,5.23,-0.27,5.2369647698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 09:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.37,-0.24,5.375360453,0.0,0.0,0.0,5.37,-0.24,5.375360453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 10:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 10:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 11:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 11:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 12:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 12:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 13:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 13:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 14:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 14:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 15:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 15:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 16:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 16:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 17:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 17:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 18:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 18:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8,-0.25,6.8045940364,0.0,0.0,0.0,6.8,-0.25,6.8045940364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 19:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.65,-0.25,6.6546975889,0.0,0.0,0.0,6.65,-0.25,6.6546975889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 19:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.51,-0.31,6.5173767729000005,0.0,0.0,0.0,6.51,-0.31,6.5173767729000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 20:00:00,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,6.3,-0.35000000000000003,6.3097147321,0.0,0.0,0.0,6.3,-0.35000000000000003,6.3097147321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 20:30:00,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,6.3,-0.42,6.3139844789,0.0,0.0,0.0,6.3,-0.42,6.3139844789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 21:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.43,-0.38,6.4412188288,0.0,0.0,0.0,6.43,-0.38,6.4412188288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 21:30:00,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,6.17,-0.38,6.1816907072,0.0,0.0,0.0,6.17,-0.38,6.1816907072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 22:00:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,6.05,-0.38,6.0619221374,0.0,0.0,0.0,6.05,-0.38,6.0619221374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 22:30:00,5.48,-0.22,5.4844142805,0.0,0.0,0.0,5.48,-0.22,5.4844142805,5.73,-0.4,5.7439446376,0.0,0.0,0.0,5.73,-0.4,5.7439446376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 23:00:00,5.04,-0.29,5.0483363596,0.0,0.0,0.0,5.04,-0.29,5.0483363596,5.27,-0.46,5.290037807,0.0,0.0,0.0,5.27,-0.46,5.290037807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 23:30:00,4.57,-0.36,4.5841575017,0.0,0.0,0.0,4.57,-0.36,4.5841575017,4.77,-0.5,4.7961338597,0.0,0.0,0.0,4.77,-0.5,4.7961338597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-19 00:00:00,4.24,-0.36,4.255255574,0.0,0.0,0.0,4.24,-0.36,4.255255574,4.43,-0.48,4.455928635,0.0,0.0,0.0,4.43,-0.48,4.455928635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 00:30:00,3.94,-0.25,3.9479235048,0.0,0.0,0.0,3.94,-0.25,3.9479235048,4.11,-0.39,4.1284621834,0.0,0.0,0.0,4.11,-0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 01:00:00,3.77,-0.25,3.778280032,0.0,0.0,0.0,3.77,-0.25,3.778280032,3.93,-0.37,3.9473788772000002,0.0,0.0,0.0,3.93,-0.37,3.9473788772000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 01:30:00,3.67,-0.27,3.6799184774,0.0,0.0,0.0,3.67,-0.27,3.6799184774,3.83,-0.37,3.8478305576,0.0,0.0,0.0,3.83,-0.37,3.8478305576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 02:00:00,3.61,-0.25,3.6186461557,0.0,0.0,0.0,3.61,-0.25,3.6186461557,3.77,-0.37,3.7881129867,0.0,0.0,0.0,3.77,-0.37,3.7881129867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 02:30:00,3.66,-0.28,3.6706947571,0.0,0.0,0.0,3.66,-0.28,3.6706947571,3.8,-0.4,3.8209946349,0.0,0.0,0.0,3.8,-0.4,3.8209946349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:00:00,3.5700000000000003,-0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,-0.28,3.5809635575,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:30:00,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,3.5700000000000003,-0.4,3.5923390709,0.0,0.0,0.0,3.5700000000000003,-0.4,3.5923390709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 04:00:00,3.26,-0.32,3.2756678708,0.0,0.0,0.0,3.26,-0.32,3.2756678708,3.41,-0.43,3.4370045097,0.0,0.0,0.0,3.41,-0.43,3.4370045097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 04:30:00,3.21,-0.32,3.2259107241000002,0.0,0.0,0.0,3.21,-0.32,3.2259107241000002,3.34,-0.43,3.3675658865,0.0,0.0,0.0,3.34,-0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 05:00:00,3.13,-0.34,3.1484122983,0.0,0.0,0.0,3.13,-0.34,3.1484122983,3.27,-0.45,3.3008180804,0.0,0.0,0.0,3.27,-0.45,3.3008180804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 05:30:00,3.11,-0.34,3.1285300062,0.0,0.0,0.0,3.11,-0.34,3.1285300062,3.23,-0.45,3.2611960996000002,0.0,0.0,0.0,3.23,-0.45,3.2611960996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 06:00:00,3.22,-0.34,3.2379005544,0.0,0.0,0.0,3.22,-0.34,3.2379005544,3.35,-0.45,3.3800887562,0.0,0.0,0.0,3.35,-0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 06:30:00,3.47,-0.29,3.4820970693,0.0,0.0,0.0,3.47,-0.29,3.4820970693,3.62,-0.41000000000000003,3.6431442464,0.0,0.0,0.0,3.62,-0.41000000000000003,3.6431442464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 07:00:00,3.7199999999999998,-0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,-0.23,3.727103433,3.88,-0.35000000000000003,3.895754099,0.0,0.0,0.0,3.88,-0.35000000000000003,3.895754099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 07:30:00,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,4.21,-0.33,4.2229136861,0.0,0.0,0.0,4.21,-0.33,4.2229136861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 08:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.54,-0.26,4.5474388396,0.0,0.0,0.0,4.54,-0.26,4.5474388396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 08:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 09:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 09:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 10:00:00,5.05,0.22,5.0547898077,0.0,0.0,0.0,5.05,0.22,5.0547898077,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 10:30:00,5.12,0.22,5.1247243828,0.0,0.0,0.0,5.12,0.22,5.1247243828,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 11:00:00,5.12,0.22,5.1247243828,0.0,0.0,0.0,5.12,0.22,5.1247243828,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 11:30:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 12:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 12:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 13:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 13:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 14:00:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 14:30:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 15:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 15:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 16:00:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 16:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 17:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 17:30:00,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,6.19,0.22,6.1939082977,0.0,0.0,0.0,6.19,0.22,6.1939082977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 18:00:00,6.06,0.22,6.0639920844,0.0,0.0,0.0,6.06,0.22,6.0639920844,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 18:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 19:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 19:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 20:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 20:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.91,-0.23,5.914473772,0.0,0.0,0.0,5.91,-0.23,5.914473772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 21:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.98,-0.23,5.9844214424,0.0,0.0,0.0,5.98,-0.23,5.9844214424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 21:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.91,-0.23,5.914473772,0.0,0.0,0.0,5.91,-0.23,5.914473772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 22:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,-0.23,5.8745042344,0.0,0.0,0.0,5.87,-0.23,5.8745042344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 22:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.64,-0.26,5.6459897272,0.0,0.0,0.0,5.64,-0.26,5.6459897272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 23:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.29,-0.28,5.2974050251,0.0,0.0,0.0,5.29,-0.28,5.2974050251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 23:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.8,-0.30000000000000004,4.8093658626,0.0,0.0,0.0,4.8,-0.30000000000000004,4.8093658626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 00:00:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,4.41,-0.33,4.4223297028,0.0,0.0,0.0,4.41,-0.33,4.4223297028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 00:30:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,4.15,-0.33,4.1630998066,0.0,0.0,0.0,4.15,-0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 01:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,3.92,-0.33,3.9338657832,0.0,0.0,0.0,3.92,-0.33,3.9338657832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 01:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,3.83,-0.33,3.8441904219,0.0,0.0,0.0,3.83,-0.33,3.8441904219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,3.81,-0.33,3.8242646352,0.0,0.0,0.0,3.81,-0.33,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:30:00,3.42,-0.24,3.4284107105,0.0,0.0,0.0,3.42,-0.24,3.4284107105,3.56,-0.35000000000000003,3.5771636809,0.0,0.0,0.0,3.56,-0.35000000000000003,3.5771636809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 04:00:00,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004,3.45,-0.35000000000000003,3.4677081769,0.0,0.0,0.0,3.45,-0.35000000000000003,3.4677081769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 04:30:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,3.36,-0.35000000000000003,3.3781799834,0.0,0.0,0.0,3.36,-0.35000000000000003,3.3781799834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 05:00:00,3.13,-0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,3.13,-0.30000000000000004,3.1443441287000002,3.25,-0.4,3.274522866,0.0,0.0,0.0,3.25,-0.4,3.274522866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 05:30:00,3.09,-0.30000000000000004,3.1045289498,0.0,0.0,0.0,3.09,-0.30000000000000004,3.1045289498,3.21,-0.4,3.2348261159,0.0,0.0,0.0,3.21,-0.4,3.2348261159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 06:00:00,3.17,-0.30000000000000004,3.1841639405,0.0,0.0,0.0,3.17,-0.30000000000000004,3.1841639405,3.3,-0.4,3.3241540277,0.0,0.0,0.0,3.3,-0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 06:30:00,3.42,-0.26,3.4298688022,0.0,0.0,0.0,3.42,-0.26,3.4298688022,3.5700000000000003,-0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,-0.37,3.5891224554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 07:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,3.84,-0.31,3.8524926995,0.0,0.0,0.0,3.84,-0.31,3.8524926995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 07:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.15,-0.31,4.1615622067,0.0,0.0,0.0,4.15,-0.31,4.1615622067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 08:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,-0.23,4.4659265556,0.0,0.0,0.0,4.46,-0.23,4.4659265556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 08:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.74,-0.23,4.745576888,0.0,0.0,0.0,4.74,-0.23,4.745576888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 09:00:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 09:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 10:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 10:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 11:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 11:30:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 12:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 12:30:00,5.12,0.22,5.1247243828,0.0,0.0,0.0,5.12,0.22,5.1247243828,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 13:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 13:30:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 14:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 14:30:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 15:00:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 15:30:00,4.9,0.22,4.9049362891,0.0,0.0,0.0,4.9,0.22,4.9049362891,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 16:00:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 16:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 17:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 17:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 18:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 18:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 19:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 19:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 20:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.91,-0.26,5.9157163556,0.0,0.0,0.0,5.91,-0.26,5.9157163556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 20:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 21:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,-0.30000000000000004,5.9875203549,0.0,0.0,0.0,5.98,-0.30000000000000004,5.9875203549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 21:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.91,-0.32,5.9186569422,0.0,0.0,0.0,5.91,-0.32,5.9186569422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 22:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8100000000000005,-0.32,5.8188057194,0.0,0.0,0.0,5.8100000000000005,-0.32,5.8188057194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 22:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.53,-0.34,5.5404422206,0.0,0.0,0.0,5.53,-0.34,5.5404422206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 23:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 23:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.7,-0.38,4.7153366794,0.0,0.0,0.0,4.7,-0.38,4.7153366794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-22 00:00:00,4.2,-0.25,4.2074338973,0.0,0.0,0.0,4.2,-0.25,4.2074338973,4.38,-0.38,4.3964531159,0.0,0.0,0.0,4.38,-0.38,4.3964531159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 00:30:00,4.02,-0.39,4.0388736054,0.0,0.0,0.0,4.02,-0.39,4.0388736054,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 01:00:00,3.79,-0.39,3.8100131233,0.0,0.0,0.0,3.79,-0.39,3.8100131233,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 01:30:00,3.67,-0.39,3.6906638969000003,0.0,0.0,0.0,3.67,-0.39,3.6906638969000003,3.81,-0.54,3.848077442,0.0,0.0,0.0,3.81,-0.54,3.848077442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 02:00:00,3.64,-0.39,3.6608332385,0.0,0.0,0.0,3.64,-0.39,3.6608332385,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 02:30:00,3.68,-0.39,3.7006080581000003,0.0,0.0,0.0,3.68,-0.39,3.7006080581000003,3.81,-0.51,3.8439823101,0.0,0.0,0.0,3.81,-0.51,3.8439823101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 03:00:00,3.55,-0.39,3.571358285,0.0,0.0,0.0,3.55,-0.39,3.571358285,3.68,-0.51,3.7151715977,0.0,0.0,0.0,3.68,-0.51,3.7151715977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 03:30:00,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,3.51,-0.51,3.5468577643,0.0,0.0,0.0,3.51,-0.51,3.5468577643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 04:00:00,3.27,-0.39,3.29317476,0.0,0.0,0.0,3.27,-0.39,3.29317476,3.39,-0.51,3.4281481882,0.0,0.0,0.0,3.39,-0.51,3.4281481882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 04:30:00,3.21,-0.39,3.2336047996,0.0,0.0,0.0,3.21,-0.39,3.2336047996,3.32,-0.51,3.3589432862,0.0,0.0,0.0,3.32,-0.51,3.3589432862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 05:00:00,3.04,-0.42,3.0688760157,0.0,0.0,0.0,3.04,-0.42,3.0688760157,3.15,-0.51,3.1910186461,0.0,0.0,0.0,3.15,-0.51,3.1910186461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 05:30:00,3.01,-0.43,3.0405591591,0.0,0.0,0.0,3.01,-0.43,3.0405591591,3.12,-0.54,3.1663859525,0.0,0.0,0.0,3.12,-0.54,3.1663859525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 06:00:00,3.04,-0.43,3.0702605753,0.0,0.0,0.0,3.04,-0.43,3.0702605753,3.15,-0.54,3.1959505628000002,0.0,0.0,0.0,3.15,-0.54,3.1959505628000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 06:30:00,3.14,-0.43,3.1693059177,0.0,0.0,0.0,3.14,-0.43,3.1693059177,3.26,-0.54,3.3044212806,0.0,0.0,0.0,3.26,-0.54,3.3044212806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 07:00:00,3.31,-0.39,3.3328966381000003,0.0,0.0,0.0,3.31,-0.39,3.3328966381000003,3.44,-0.51,3.477599747,0.0,0.0,0.0,3.44,-0.51,3.477599747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 07:30:00,3.55,-0.39,3.571358285,0.0,0.0,0.0,3.55,-0.39,3.571358285,3.69,-0.51,3.7250771804,0.0,0.0,0.0,3.69,-0.51,3.7250771804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 08:00:00,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,4.0,-0.46,4.0263631232,0.0,0.0,0.0,4.0,-0.46,4.0263631232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 08:30:00,4.18,-0.28,4.189367494,0.0,0.0,0.0,4.18,-0.28,4.189367494,4.34,-0.42,4.3602752207,0.0,0.0,0.0,4.34,-0.42,4.3602752207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 09:00:00,4.55,-0.25,4.556862956,0.0,0.0,0.0,4.55,-0.25,4.556862956,4.73,-0.36,4.7436800061,0.0,0.0,0.0,4.73,-0.36,4.7436800061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 09:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.07,-0.33,5.0807282943,0.0,0.0,0.0,5.07,-0.33,5.0807282943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 10:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.15,-0.31,5.1593216608,0.0,0.0,0.0,5.15,-0.31,5.1593216608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 10:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.33,-0.27,5.3368342676000005,0.0,0.0,0.0,5.33,-0.27,5.3368342676000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 11:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,-0.25,5.4757099996,0.0,0.0,0.0,5.47,-0.25,5.4757099996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 11:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 12:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 12:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 13:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 13:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 14:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 14:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 15:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,-0.24,5.5052338733,0.0,0.0,0.0,5.5,-0.24,5.5052338733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 15:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,-0.32,5.4793521515,0.0,0.0,0.0,5.47,-0.32,5.4793521515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 16:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.54,-0.32,5.5492341814,0.0,0.0,0.0,5.54,-0.32,5.5492341814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 16:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.32,5.7389284714,0.0,0.0,0.0,5.73,-0.32,5.7389284714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 17:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.05,-0.32,6.0584568992,0.0,0.0,0.0,6.05,-0.32,6.0584568992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 17:30:00,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,6.29,-0.32,6.2981346445,0.0,0.0,0.0,6.29,-0.32,6.2981346445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 18:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,-0.29,6.4565160884,0.0,0.0,0.0,6.45,-0.29,6.4565160884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 18:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.48,-0.32,6.4878964233,0.0,0.0,0.0,6.48,-0.32,6.4878964233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 19:00:00,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,6.34,-0.32,6.348070573,0.0,0.0,0.0,6.34,-0.32,6.348070573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 19:30:00,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,6.13,-0.39,6.1423936702,0.0,0.0,0.0,6.13,-0.39,6.1423936702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 20:00:00,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,6.06,-0.39,6.0725365376,0.0,0.0,0.0,6.06,-0.39,6.0725365376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 20:30:00,5.79,-0.22,5.7941781126,0.0,0.0,0.0,5.79,-0.22,5.7941781126,6.03,-0.43,6.0453122335,0.0,0.0,0.0,6.03,-0.43,6.0453122335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 21:00:00,5.79,-0.26,5.7958347112,0.0,0.0,0.0,5.79,-0.26,5.7958347112,6.03,-0.45,6.0467677316,0.0,0.0,0.0,6.03,-0.45,6.0467677316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 21:30:00,5.6,-0.31,5.6085737938,0.0,0.0,0.0,5.6,-0.31,5.6085737938,5.83,-0.5,5.8514015415,0.0,0.0,0.0,5.83,-0.5,5.8514015415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 22:00:00,5.63,-0.29,5.6374639688,0.0,0.0,0.0,5.63,-0.29,5.6374639688,5.86,-0.47000000000000003,5.8788179084,0.0,0.0,0.0,5.86,-0.47000000000000003,5.8788179084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 22:30:00,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,5.64,-0.5,5.6621197444,0.0,0.0,0.0,5.64,-0.5,5.6621197444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 23:00:00,5.13,-0.36,5.1426160658,0.0,0.0,0.0,5.13,-0.36,5.1426160658,5.33,-0.53,5.3562860267,0.0,0.0,0.0,5.33,-0.53,5.3562860267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 23:30:00,4.79,-0.38,4.8050494274,0.0,0.0,0.0,4.79,-0.38,4.8050494274,4.98,-0.53,5.008123401,0.0,0.0,0.0,4.98,-0.53,5.008123401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 00:00:00,4.49,-0.38,4.5060514866,0.0,0.0,0.0,4.49,-0.38,4.5060514866,4.66,-0.53,4.6900426437,0.0,0.0,0.0,4.66,-0.53,4.6900426437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 00:30:00,4.18,-0.42,4.2010474884,0.0,0.0,0.0,4.18,-0.42,4.2010474884,4.33,-0.56,4.3660622991,0.0,0.0,0.0,4.33,-0.56,4.3660622991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 01:00:00,3.9,-0.42,3.9225501909,0.0,0.0,0.0,3.9,-0.42,3.9225501909,4.05,-0.56,4.0885327442,0.0,0.0,0.0,4.05,-0.56,4.0885327442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 01:30:00,3.79,-0.42,3.8132007553,0.0,0.0,0.0,3.79,-0.42,3.8132007553,3.93,-0.56,3.9696977215,0.0,0.0,0.0,3.93,-0.56,3.9696977215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 02:00:00,3.69,-0.42,3.7138255209,0.0,0.0,0.0,3.69,-0.42,3.7138255209,3.83,-0.56,3.8707234466,0.0,0.0,0.0,3.83,-0.56,3.8707234466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 02:30:00,3.61,-0.4,3.6320930605,0.0,0.0,0.0,3.61,-0.4,3.6320930605,3.74,-0.52,3.7759766947999998,0.0,0.0,0.0,3.74,-0.52,3.7759766947999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 03:00:00,3.45,-0.4,3.4731109974,0.0,0.0,0.0,3.45,-0.4,3.4731109974,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 03:30:00,3.33,-0.4,3.3539379839,0.0,0.0,0.0,3.33,-0.4,3.3539379839,3.44,-0.5,3.4761472926,0.0,0.0,0.0,3.44,-0.5,3.4761472926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 04:00:00,3.24,-0.4,3.2645979844,0.0,0.0,0.0,3.24,-0.4,3.2645979844,3.35,-0.53,3.3916662572,0.0,0.0,0.0,3.35,-0.53,3.3916662572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 04:30:00,3.2,-0.4,3.2249030993,0.0,0.0,0.0,3.2,-0.4,3.2249030993,3.31,-0.5,3.3475513439,0.0,0.0,0.0,3.31,-0.5,3.3475513439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 05:00:00,3.1,-0.4,3.1256999216,0.0,0.0,0.0,3.1,-0.4,3.1256999216,3.2,-0.5,3.2388269481,0.0,0.0,0.0,3.2,-0.5,3.2388269481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 05:30:00,2.99,-0.44,3.0222011846,0.0,0.0,0.0,2.99,-0.44,3.0222011846,3.09,-0.55,3.1385665518,0.0,0.0,0.0,3.09,-0.55,3.1385665518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 06:00:00,3.04,-0.44,3.0716770664,0.0,0.0,0.0,3.04,-0.44,3.0716770664,3.15,-0.55,3.1976553911,0.0,0.0,0.0,3.15,-0.55,3.1976553911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 06:30:00,3.15,-0.44,3.1805817078,0.0,0.0,0.0,3.15,-0.44,3.1805817078,3.26,-0.55,3.3060701747,0.0,0.0,0.0,3.26,-0.55,3.3060701747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 07:00:00,3.25,-0.42,3.2770260908,0.0,0.0,0.0,3.25,-0.42,3.2770260908,3.37,-0.55,3.4145863586000003,0.0,0.0,0.0,3.37,-0.55,3.4145863586000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 07:30:00,3.44,-0.4,3.4631777315,0.0,0.0,0.0,3.44,-0.4,3.4631777315,3.5700000000000003,-0.52,3.6076723798,0.0,0.0,0.0,3.5700000000000003,-0.52,3.6076723798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 08:00:00,3.77,-0.37,3.7881129867,0.0,0.0,0.0,3.77,-0.37,3.7881129867,3.91,-0.5,3.941839672,0.0,0.0,0.0,3.91,-0.5,3.941839672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 08:30:00,4.21,-0.34,4.2237069027,0.0,0.0,0.0,4.21,-0.34,4.2237069027,4.37,-0.48,4.3962825205,0.0,0.0,0.0,4.37,-0.48,4.3962825205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 09:00:00,4.58,-0.27,4.5879516126,0.0,0.0,0.0,4.58,-0.27,4.5879516126,4.76,-0.41000000000000003,4.777624933,0.0,0.0,0.0,4.76,-0.41000000000000003,4.777624933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 09:30:00,4.99,-0.24,4.9957682092,0.0,0.0,0.0,4.99,-0.24,4.9957682092,5.2,-0.39,5.2146044912,0.0,0.0,0.0,5.2,-0.39,5.2146044912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 10:00:00,5.33,-0.24,5.335400641,0.0,0.0,0.0,5.33,-0.24,5.335400641,5.54,-0.34,5.5504234073,0.0,0.0,0.0,5.54,-0.34,5.5504234073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 10:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 11:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.02,-0.24,6.0247821537,0.0,0.0,0.0,6.02,-0.24,6.0247821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 11:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 12:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.29,-0.23,6.2942036828,0.0,0.0,0.0,6.29,-0.23,6.2942036828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 12:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.4,-0.23,6.404131479,0.0,0.0,0.0,6.4,-0.23,6.404131479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 13:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.4,-0.23,6.404131479,0.0,0.0,0.0,6.4,-0.23,6.404131479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 13:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,-0.23,6.2342441402,0.0,0.0,0.0,6.23,-0.23,6.2342441402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 14:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 14:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,-0.23,5.9344586948,0.0,0.0,0.0,5.93,-0.23,5.9344586948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 15:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.23,5.88449658,0.0,0.0,0.0,5.88,-0.23,5.88449658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 15:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 16:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,-0.27,5.8462381066999995,0.0,0.0,0.0,5.84,-0.27,5.8462381066999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 16:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,-0.27,5.8961852074,0.0,0.0,0.0,5.89,-0.27,5.8961852074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 17:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,-0.27,6.0160618348,0.0,0.0,0.0,6.01,-0.27,6.0160618348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 17:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,-0.29,6.0469579129,0.0,0.0,0.0,6.04,-0.29,6.0469579129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 18:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.12,-0.26,6.1255203861,0.0,0.0,0.0,6.12,-0.26,6.1255203861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 18:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 19:00:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,5.93,-0.30000000000000004,5.9375836836,0.0,0.0,0.0,5.93,-0.30000000000000004,5.9375836836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 19:30:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,5.69,-0.37,5.7020171869,0.0,0.0,0.0,5.69,-0.37,5.7020171869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 20:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.51,-0.37,5.5224088947,0.0,0.0,0.0,5.51,-0.37,5.5224088947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 20:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.51,-0.41000000000000003,5.5252330268000005,0.0,0.0,0.0,5.51,-0.41000000000000003,5.5252330268000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 21:00:00,5.13,-0.26,5.1365844683,0.0,0.0,0.0,5.13,-0.26,5.1365844683,5.34,-0.44,5.358096677,0.0,0.0,0.0,5.34,-0.44,5.358096677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 21:30:00,5.18,-0.30000000000000004,5.1886799863,0.0,0.0,0.0,5.18,-0.30000000000000004,5.1886799863,5.39,-0.48,5.4113307051,0.0,0.0,0.0,5.39,-0.48,5.4113307051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 22:00:00,5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,-0.30000000000000004,5.3384361006,5.54,-0.46,5.5590646695,0.0,0.0,0.0,5.54,-0.46,5.5590646695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 22:30:00,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,-0.30000000000000004,5.2485807605,5.45,-0.46,5.4693783925,0.0,0.0,0.0,5.45,-0.46,5.4693783925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
