Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-24 23:00:00,4.91,-0.34,4.9217578161,0.0,0.0,0.0,4.91,-0.34,4.9217578161,5.11,-0.5,5.1344035681,0.0,0.0,0.0,5.11,-0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 23:30:00,4.54,-0.38,4.5558753275,0.0,0.0,0.0,4.54,-0.38,4.5558753275,4.71,-0.54,4.7408543534,0.0,0.0,0.0,4.71,-0.54,4.7408543534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 00:00:00,4.25,-0.38,4.2669544174,0.0,0.0,0.0,4.25,-0.38,4.2669544174,4.41,-0.54,4.442938217,0.0,0.0,0.0,4.41,-0.54,4.442938217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 00:30:00,3.98,-0.38,3.9980995485,0.0,0.0,0.0,3.98,-0.38,3.9980995485,4.13,-0.54,4.1651530584,0.0,0.0,0.0,4.13,-0.54,4.1651530584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 01:00:00,3.71,-0.4,3.7315010385000003,0.0,0.0,0.0,3.71,-0.4,3.7315010385000003,3.85,-0.54,3.8876856869000003,0.0,0.0,0.0,3.85,-0.54,3.8876856869000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 01:30:00,3.58,-0.4,3.6022770576000003,0.0,0.0,0.0,3.58,-0.4,3.6022770576000003,3.71,-0.54,3.7490932237,0.0,0.0,0.0,3.71,-0.54,3.7490932237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 02:00:00,3.51,-0.4,3.5327185,0.0,0.0,0.0,3.51,-0.4,3.5327185,3.64,-0.51,3.67555438,0.0,0.0,0.0,3.64,-0.51,3.67555438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 02:30:00,3.51,-0.4,3.5327185,0.0,0.0,0.0,3.51,-0.4,3.5327185,3.64,-0.51,3.67555438,0.0,0.0,0.0,3.64,-0.51,3.67555438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 03:00:00,3.34,-0.4,3.3638668226,0.0,0.0,0.0,3.34,-0.4,3.3638668226,3.46,-0.51,3.4973847372,0.0,0.0,0.0,3.46,-0.51,3.4973847372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 03:30:00,3.21,-0.43,3.2386725676,0.0,0.0,0.0,3.21,-0.43,3.2386725676,3.32,-0.54,3.3636289926,0.0,0.0,0.0,3.32,-0.54,3.3636289926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 04:00:00,3.17,-0.43,3.1990311033,0.0,0.0,0.0,3.17,-0.43,3.1990311033,3.2800000000000002,-0.54,3.3241540277,0.0,0.0,0.0,3.2800000000000002,-0.54,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 04:30:00,3.17,-0.41000000000000003,3.1964042298,0.0,0.0,0.0,3.17,-0.41000000000000003,3.1964042298,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,3.2800000000000002,-0.52,3.3209637156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 05:00:00,3.0,-0.44,3.0320949853,0.0,0.0,0.0,3.0,-0.44,3.0320949853,3.1,-0.55,3.1484122983,0.0,0.0,0.0,3.1,-0.55,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 05:30:00,3.0,-0.44,3.0320949853,0.0,0.0,0.0,3.0,-0.44,3.0320949853,3.1,-0.55,3.1484122983,0.0,0.0,0.0,3.1,-0.55,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 06:00:00,3.0,-0.44,3.0320949853,0.0,0.0,0.0,3.0,-0.44,3.0320949853,3.1,-0.55,3.1484122983,0.0,0.0,0.0,3.1,-0.55,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 06:30:00,3.18,-0.44,3.2102959365,0.0,0.0,0.0,3.18,-0.44,3.2102959365,3.2800000000000002,-0.55,3.3257931385,0.0,0.0,0.0,3.2800000000000002,-0.55,3.3257931385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 07:00:00,3.32,-0.42,3.346460817,0.0,0.0,0.0,3.32,-0.42,3.346460817,3.44,-0.55,3.4836905718,0.0,0.0,0.0,3.44,-0.55,3.4836905718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 07:30:00,3.56,-0.38,3.5802234566999998,0.0,0.0,0.0,3.56,-0.38,3.5802234566999998,3.69,-0.5,3.7237212570000002,0.0,0.0,0.0,3.69,-0.5,3.7237212570000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 08:00:00,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,3.87,-0.32,3.8832074372000003,4.01,-0.45,4.0351703805,0.0,0.0,0.0,4.01,-0.45,4.0351703805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 08:30:00,4.2,-0.29,4.21,0.0,0.0,0.0,4.2,-0.29,4.21,4.36,-0.45,4.3831609599,0.0,0.0,0.0,4.36,-0.45,4.3831609599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 09:00:00,4.52,-0.23,4.5258479868,0.0,0.0,0.0,4.52,-0.23,4.5258479868,4.7,-0.36,4.713767071,0.0,0.0,0.0,4.7,-0.36,4.713767071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 09:30:00,4.8,-0.23,4.8055072573,0.0,0.0,0.0,4.8,-0.23,4.8055072573,5.0,-0.33,5.0108781665,0.0,0.0,0.0,5.0,-0.33,5.0108781665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 10:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.25,-0.27,5.2569382724,0.0,0.0,0.0,5.25,-0.27,5.2569382724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 10:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,-0.23,5.4748333308,0.0,0.0,0.0,5.47,-0.23,5.4748333308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 11:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.45,-0.23,5.454851052,0.0,0.0,0.0,5.45,-0.23,5.454851052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 11:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,-0.23,5.574746631,0.0,0.0,0.0,5.57,-0.23,5.574746631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 12:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 12:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 13:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 13:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 14:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 14:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 15:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 15:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.95,-0.24,4.9558147665,0.0,0.0,0.0,4.95,-0.24,4.9558147665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 16:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.03,-0.24,5.0357223911,0.0,0.0,0.0,5.03,-0.24,5.0357223911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 16:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.26,-0.24,5.2654724384,0.0,0.0,0.0,5.26,-0.24,5.2654724384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 17:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.48,-0.24,5.4852529568,0.0,0.0,0.0,5.48,-0.24,5.4852529568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 17:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,-0.24,5.8449294264,0.0,0.0,0.0,5.84,-0.24,5.8449294264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 18:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.04,-0.24,6.0447663313,0.0,0.0,0.0,6.04,-0.24,6.0447663313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 18:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.08,-0.24,6.0847349983,0.0,0.0,0.0,6.08,-0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 19:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.05,-0.24,6.0547584593,0.0,0.0,0.0,6.05,-0.24,6.0547584593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 19:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,-0.26,5.8857454923,0.0,0.0,0.0,5.88,-0.26,5.8857454923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 20:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.7,-0.28,5.7068730492,0.0,0.0,0.0,5.7,-0.28,5.7068730492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 20:30:00,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,5.65,-0.35000000000000003,5.6608303278,0.0,0.0,0.0,5.65,-0.35000000000000003,5.6608303278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 21:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.51,-0.39,5.5237849343,0.0,0.0,0.0,5.51,-0.39,5.5237849343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 21:30:00,5.24,-0.27,5.2469514959,0.0,0.0,0.0,5.24,-0.27,5.2469514959,5.45,-0.45,5.4685464248,0.0,0.0,0.0,5.45,-0.45,5.4685464248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 22:00:00,5.37,-0.27,5.3767834251,0.0,0.0,0.0,5.37,-0.27,5.3767834251,5.59,-0.45,5.6080834516,0.0,0.0,0.0,5.59,-0.45,5.6080834516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 22:30:00,5.28,-0.23,5.2850070955,0.0,0.0,0.0,5.28,-0.23,5.2850070955,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 23:00:00,4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,4.89,-0.28,4.8980097999000005,5.08,-0.45,5.0998921557,0.0,0.0,0.0,5.08,-0.45,5.0998921557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 23:30:00,4.52,-0.28,4.5286642622,0.0,0.0,0.0,4.52,-0.28,4.5286642622,4.7,-0.45,4.7214934078,0.0,0.0,0.0,4.7,-0.45,4.7214934078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 00:00:00,4.18,-0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,-0.30000000000000004,4.1907517225,4.34,-0.45,4.3632671245,0.0,0.0,0.0,4.34,-0.45,4.3632671245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 00:30:00,3.9,-0.37,3.9175119655,0.0,0.0,0.0,3.9,-0.37,3.9175119655,4.05,-0.49,4.0795342871,0.0,0.0,0.0,4.05,-0.49,4.0795342871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 01:00:00,3.63,-0.34,3.6458880948,0.0,0.0,0.0,3.63,-0.34,3.6458880948,3.76,-0.49,3.7917937708,0.0,0.0,0.0,3.76,-0.49,3.7917937708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 01:30:00,3.51,-0.36,3.5284132411,0.0,0.0,0.0,3.51,-0.36,3.5284132411,3.64,-0.49,3.6728326943000003,0.0,0.0,0.0,3.64,-0.49,3.6728326943000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:00:00,3.44,-0.34,3.4567614902,0.0,0.0,0.0,3.44,-0.34,3.4567614902,3.5700000000000003,-0.45,3.5982495744,0.0,0.0,0.0,3.5700000000000003,-0.45,3.5982495744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:30:00,3.42,-0.36,3.4388951714,0.0,0.0,0.0,3.42,-0.36,3.4388951714,3.54,-0.47000000000000003,3.5710642671,0.0,0.0,0.0,3.54,-0.47000000000000003,3.5710642671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 03:00:00,3.37,-0.26,3.3800147929,0.0,0.0,0.0,3.37,-0.26,3.3800147929,3.5,-0.36,3.5184655747,0.0,0.0,0.0,3.5,-0.36,3.5184655747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 03:30:00,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004,3.44,-0.34,3.4567614902,0.0,0.0,0.0,3.44,-0.34,3.4567614902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 04:00:00,3.26,-0.24,3.2688224179,0.0,0.0,0.0,3.26,-0.24,3.2688224179,3.4,-0.29,3.4123452346,0.0,0.0,0.0,3.4,-0.29,3.4123452346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 04:30:00,3.22,-0.27,3.231300048,0.0,0.0,0.0,3.22,-0.27,3.231300048,3.35,-0.37,3.3703708995,0.0,0.0,0.0,3.35,-0.37,3.3703708995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 05:00:00,3.09,-0.27,3.1017736861,0.0,0.0,0.0,3.09,-0.27,3.1017736861,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 05:30:00,3.06,-0.30000000000000004,3.0746707141,0.0,0.0,0.0,3.06,-0.30000000000000004,3.0746707141,3.18,-0.39,3.203825838,0.0,0.0,0.0,3.18,-0.39,3.203825838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 06:00:00,3.13,-0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,3.13,-0.30000000000000004,3.1443441287000002,3.26,-0.41000000000000003,3.2856810557,0.0,0.0,0.0,3.26,-0.41000000000000003,3.2856810557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 06:30:00,3.37,-0.30000000000000004,3.3833267652,0.0,0.0,0.0,3.37,-0.30000000000000004,3.3833267652,3.52,-0.41000000000000003,3.5437973983,0.0,0.0,0.0,3.52,-0.41000000000000003,3.5437973983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 07:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,3.77,-0.35000000000000003,3.7862118271,0.0,0.0,0.0,3.77,-0.35000000000000003,3.7862118271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 07:30:00,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363,4.13,-0.30000000000000004,4.1408815487,0.0,0.0,0.0,4.13,-0.30000000000000004,4.1408815487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 08:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.32,-0.28,4.3290645641,0.0,0.0,0.0,4.32,-0.28,4.3290645641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 08:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 09:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,4.96,-0.23,4.9653297977,0.0,0.0,0.0,4.96,-0.23,4.9653297977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 09:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 10:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 10:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 11:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 11:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 12:00:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 12:30:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 13:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 13:30:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 14:00:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 14:30:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 15:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 15:30:00,5.13,0.22,5.134715182,0.0,0.0,0.0,5.13,0.22,5.134715182,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 16:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 16:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 17:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 17:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 18:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 18:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 19:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 19:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 20:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 20:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.87,-0.24,5.8749042545,0.0,0.0,0.0,5.87,-0.24,5.8749042545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 21:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.26,5.7358957452,0.0,0.0,0.0,5.73,-0.26,5.7358957452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 21:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 22:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 22:30:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.61,-0.33,5.6196975008,0.0,0.0,0.0,5.61,-0.33,5.6196975008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 23:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.27,-0.33,5.2803219599,0.0,0.0,0.0,5.27,-0.33,5.2803219599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 23:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 00:00:00,4.25,-0.22,4.2556903083,0.0,0.0,0.0,4.25,-0.22,4.2556903083,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 00:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 01:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,3.9,-0.37,3.9175119655,0.0,0.0,0.0,3.9,-0.37,3.9175119655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 01:30:00,3.62,-0.27,3.630055096,0.0,0.0,0.0,3.62,-0.27,3.630055096,3.77,-0.37,3.7881129867,0.0,0.0,0.0,3.77,-0.37,3.7881129867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:00:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:30:00,3.51,-0.23,3.5175275408,0.0,0.0,0.0,3.51,-0.23,3.5175275408,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 03:00:00,3.41,-0.23,3.4177477964,0.0,0.0,0.0,3.41,-0.23,3.4177477964,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 03:30:00,3.2800000000000002,-0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,-0.28,3.2919295254,3.41,-0.39,3.432229596,0.0,0.0,0.0,3.41,-0.39,3.432229596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 04:00:00,3.23,-0.28,3.2421135082,0.0,0.0,0.0,3.23,-0.28,3.2421135082,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 04:30:00,3.21,-0.28,3.2221886971,0.0,0.0,0.0,3.21,-0.28,3.2221886971,3.34,-0.39,3.3626923737,0.0,0.0,0.0,3.34,-0.39,3.3626923737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 05:00:00,3.05,-0.31,3.06571362,0.0,0.0,0.0,3.05,-0.31,3.06571362,3.17,-0.42,3.1977023001,0.0,0.0,0.0,3.17,-0.42,3.1977023001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 05:30:00,3.05,-0.34,3.0688923083,0.0,0.0,0.0,3.05,-0.34,3.0688923083,3.17,-0.45,3.2017807545,0.0,0.0,0.0,3.17,-0.45,3.2017807545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 06:00:00,3.13,-0.31,3.1453139748,0.0,0.0,0.0,3.13,-0.31,3.1453139748,3.26,-0.42,3.2869438693,0.0,0.0,0.0,3.26,-0.42,3.2869438693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 06:30:00,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,3.54,-0.39,3.5614182568,0.0,0.0,0.0,3.54,-0.39,3.5614182568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 07:00:00,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,3.67,-0.24,3.6778390394000002,3.83,-0.32,3.8433448974,0.0,0.0,0.0,3.83,-0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 07:30:00,3.95,-0.24,3.9572844224,0.0,0.0,0.0,3.95,-0.24,3.9572844224,4.13,-0.32,4.1423785438,0.0,0.0,0.0,4.13,-0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 08:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.37,-0.27,4.3783330161,0.0,0.0,0.0,4.37,-0.27,4.3783330161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 08:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 09:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 09:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 10:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 10:30:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 11:00:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 11:30:00,5.23,0.22,5.234625106,0.0,0.0,0.0,5.23,0.22,5.234625106,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 12:00:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 12:30:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 13:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 13:30:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 14:00:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 14:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 15:00:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 15:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 16:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 16:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 17:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 17:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 18:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 18:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 19:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,-0.22,6.3138340175,0.0,0.0,0.0,6.31,-0.22,6.3138340175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 19:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.16,-0.28,6.1663603528,0.0,0.0,0.0,6.16,-0.28,6.1663603528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 20:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 20:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.83,-0.25,5.835357744,0.0,0.0,0.0,5.83,-0.25,5.835357744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 21:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,-0.28,5.7668015398,0.0,0.0,0.0,5.76,-0.28,5.7668015398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 21:30:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.71,-0.33,5.7195279525,0.0,0.0,0.0,5.71,-0.33,5.7195279525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 22:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,-0.28,5.8067546874,0.0,0.0,0.0,5.8,-0.28,5.8067546874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 22:30:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 23:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.23,-0.34,5.2410399731,0.0,0.0,0.0,5.23,-0.34,5.2410399731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 23:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.8100000000000005,-0.34,4.8220016591,0.0,0.0,0.0,4.8100000000000005,-0.34,4.8220016591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 00:00:00,4.25,-0.25,4.2573465915,0.0,0.0,0.0,4.25,-0.25,4.2573465915,4.43,-0.38,4.4462680981,0.0,0.0,0.0,4.43,-0.38,4.4462680981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 00:30:00,3.99,-0.25,3.9978244084,0.0,0.0,0.0,3.99,-0.25,3.9978244084,4.15,-0.38,4.1673612754,0.0,0.0,0.0,4.15,-0.38,4.1673612754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 01:00:00,3.73,-0.25,3.7383686282,0.0,0.0,0.0,3.73,-0.25,3.7383686282,3.88,-0.38,3.8985638381000003,0.0,0.0,0.0,3.88,-0.38,3.8985638381000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 01:30:00,3.62,-0.25,3.6286223281,0.0,0.0,0.0,3.62,-0.25,3.6286223281,3.76,-0.38,3.7791533443,0.0,0.0,0.0,3.76,-0.38,3.7791533443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:00:00,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,3.66,-0.36,3.677662301,0.0,0.0,0.0,3.66,-0.36,3.677662301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:30:00,3.48,-0.25,3.4889683289,0.0,0.0,0.0,3.48,-0.25,3.4889683289,3.62,-0.36,3.6378565117,0.0,0.0,0.0,3.62,-0.36,3.6378565117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 03:00:00,3.35,-0.28,3.3616811270999998,0.0,0.0,0.0,3.35,-0.28,3.3616811270999998,3.48,-0.39,3.501785259,0.0,0.0,0.0,3.48,-0.39,3.501785259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 03:30:00,3.24,-0.31,3.2547964606,0.0,0.0,0.0,3.24,-0.31,3.2547964606,3.37,-0.42,3.3960712596000002,0.0,0.0,0.0,3.37,-0.42,3.3960712596000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:00:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,3.31,-0.43,3.3378136556999998,0.0,0.0,0.0,3.31,-0.43,3.3378136556999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:30:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,3.31,-0.43,3.3378136556999998,0.0,0.0,0.0,3.31,-0.43,3.3378136556999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 05:00:00,3.03,-0.33,3.0479173217,0.0,0.0,0.0,3.03,-0.33,3.0479173217,3.14,-0.43,3.1693059177,0.0,0.0,0.0,3.14,-0.43,3.1693059177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 05:30:00,3.07,-0.33,3.0876852171,0.0,0.0,0.0,3.07,-0.33,3.0876852171,3.19,-0.41000000000000003,3.2162400408,0.0,0.0,0.0,3.19,-0.41000000000000003,3.2162400408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 06:00:00,3.16,-0.28,3.1723808094,0.0,0.0,0.0,3.16,-0.28,3.1723808094,3.2800000000000002,-0.39,3.3031046002,0.0,0.0,0.0,3.2800000000000002,-0.39,3.3031046002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 06:30:00,3.37,-0.28,3.3816120416,0.0,0.0,0.0,3.37,-0.28,3.3816120416,3.51,-0.39,3.5316002039,0.0,0.0,0.0,3.51,-0.39,3.5316002039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 07:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,3.76,-0.31,3.7727576121,0.0,0.0,0.0,3.76,-0.31,3.7727576121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 07:30:00,3.94,-0.23,3.9467074885,0.0,0.0,0.0,3.94,-0.23,3.9467074885,4.11,-0.31,4.121674417,0.0,0.0,0.0,4.11,-0.31,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 08:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,-0.24,4.4664527312,0.0,0.0,0.0,4.46,-0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 08:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 09:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 09:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 10:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 10:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 11:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 11:30:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 12:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 12:30:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 13:00:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 13:30:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 14:00:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 14:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 15:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 15:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 16:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 16:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 17:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 17:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 18:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 18:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 19:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 19:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 20:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 20:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 21:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 21:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,-0.32,5.6989911388,0.0,0.0,0.0,5.69,-0.32,5.6989911388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 22:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,-0.28,5.8067546874,0.0,0.0,0.0,5.8,-0.28,5.8067546874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 22:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 23:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.28,-0.32,5.2896880815,0.0,0.0,0.0,5.28,-0.32,5.2896880815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 23:30:00,4.55,-0.25,4.556862956,0.0,0.0,0.0,4.55,-0.25,4.556862956,4.74,-0.39,4.7560172413,0.0,0.0,0.0,4.74,-0.39,4.7560172413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 00:00:00,4.21,-0.25,4.2174162707,0.0,0.0,0.0,4.21,-0.25,4.2174162707,4.38,-0.39,4.3973287346,0.0,0.0,0.0,4.38,-0.39,4.3973287346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 00:30:00,3.94,-0.25,3.9479235048,0.0,0.0,0.0,3.94,-0.25,3.9479235048,4.11,-0.39,4.1284621834,0.0,0.0,0.0,4.11,-0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 01:00:00,3.74,-0.25,3.748346302,0.0,0.0,0.0,3.74,-0.25,3.748346302,3.89,-0.35000000000000003,3.9057137632,0.0,0.0,0.0,3.89,-0.35000000000000003,3.9057137632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 01:30:00,3.62,-0.25,3.6286223281,0.0,0.0,0.0,3.62,-0.25,3.6286223281,3.76,-0.35000000000000003,3.7762547584,0.0,0.0,0.0,3.76,-0.35000000000000003,3.7762547584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 02:00:00,3.54,-0.25,3.5488167042,0.0,0.0,0.0,3.54,-0.25,3.5488167042,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 02:30:00,3.49,-0.25,3.4989426974,0.0,0.0,0.0,3.49,-0.25,3.4989426974,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 03:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,3.51,-0.35000000000000003,3.5274069796000003,0.0,0.0,0.0,3.51,-0.35000000000000003,3.5274069796000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 03:30:00,3.2800000000000002,-0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,-0.27,3.291094043,3.41,-0.38,3.4311076929,0.0,0.0,0.0,3.41,-0.38,3.4311076929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 04:00:00,3.24,-0.27,3.2512305363,0.0,0.0,0.0,3.24,-0.27,3.2512305363,3.36,-0.38,3.3814198201,0.0,0.0,0.0,3.36,-0.38,3.3814198201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 04:30:00,3.21,-0.27,3.2213351269,0.0,0.0,0.0,3.21,-0.27,3.2213351269,3.33,-0.38,3.3516115527,0.0,0.0,0.0,3.33,-0.38,3.3516115527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 05:00:00,3.04,-0.32,3.0567957079,0.0,0.0,0.0,3.04,-0.32,3.0567957079,3.16,-0.42,3.1877892026,0.0,0.0,0.0,3.16,-0.42,3.1877892026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 05:30:00,3.08,-0.34,3.0987094088,0.0,0.0,0.0,3.08,-0.34,3.0987094088,3.19,-0.45,3.2215834616,0.0,0.0,0.0,3.19,-0.45,3.2215834616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 06:00:00,3.11,-0.34,3.1285300062,0.0,0.0,0.0,3.11,-0.34,3.1285300062,3.22,-0.45,3.2512920509,0.0,0.0,0.0,3.22,-0.45,3.2512920509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 06:30:00,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,3.46,-0.49,3.4945242881,0.0,0.0,0.0,3.46,-0.49,3.4945242881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 07:00:00,3.56,-0.31,3.5734717013,0.0,0.0,0.0,3.56,-0.31,3.5734717013,3.69,-0.44,3.716140471,0.0,0.0,0.0,3.69,-0.44,3.716140471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 07:30:00,3.9,-0.29,3.9107671882,0.0,0.0,0.0,3.9,-0.29,3.9107671882,4.05,-0.44,4.0738311207,0.0,0.0,0.0,4.05,-0.44,4.0738311207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 08:00:00,4.22,-0.25,4.2273987273,0.0,0.0,0.0,4.22,-0.25,4.2273987273,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 08:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.79,-0.27,4.7976035684,0.0,0.0,0.0,4.79,-0.27,4.7976035684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 09:00:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.95,-0.23,4.9553405534,0.0,0.0,0.0,4.95,-0.23,4.9553405534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 09:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.15,-0.23,5.1551333639,0.0,0.0,0.0,5.15,-0.23,5.1551333639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 10:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 10:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 11:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 11:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 12:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 12:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 13:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 13:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 14:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 14:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 15:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 15:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 16:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 16:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 17:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 17:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 18:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 18:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 19:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 19:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 20:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,-0.25,5.7953947234,0.0,0.0,0.0,5.79,-0.25,5.7953947234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 20:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.27,5.6964023734,0.0,0.0,0.0,5.69,-0.27,5.6964023734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 21:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 21:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.5600000000000005,-0.38,5.5729704826,0.0,0.0,0.0,5.5600000000000005,-0.38,5.5729704826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 22:00:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.59,-0.38,5.6029010343,0.0,0.0,0.0,5.59,-0.38,5.6029010343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 22:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 23:00:00,5.02,-0.27,5.0272557126,0.0,0.0,0.0,5.02,-0.27,5.0272557126,5.22,-0.43,5.2376807845,0.0,0.0,0.0,5.22,-0.43,5.2376807845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 23:30:00,4.65,-0.29,4.6590342347,0.0,0.0,0.0,4.65,-0.29,4.6590342347,4.84,-0.43,4.8590636958,0.0,0.0,0.0,4.84,-0.43,4.8590636958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 00:00:00,4.31,-0.29,4.3197453629,0.0,0.0,0.0,4.31,-0.29,4.3197453629,4.48,-0.43,4.5005888504,0.0,0.0,0.0,4.48,-0.43,4.5005888504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 00:30:00,4.03,-0.29,4.0404207702,0.0,0.0,0.0,4.03,-0.29,4.0404207702,4.18,-0.43,4.2020590191,0.0,0.0,0.0,4.18,-0.43,4.2020590191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 01:00:00,3.77,-0.29,3.781137395,0.0,0.0,0.0,3.77,-0.29,3.781137395,3.91,-0.43,3.933573439,0.0,0.0,0.0,3.91,-0.43,3.933573439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 01:30:00,3.61,-0.29,3.6216294675,0.0,0.0,0.0,3.61,-0.29,3.6216294675,3.74,-0.43,3.7646380968,0.0,0.0,0.0,3.74,-0.43,3.7646380968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 02:00:00,3.5300000000000002,-0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,-0.29,3.5418921496999998,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 02:30:00,3.49,-0.33,3.5055670012,0.0,0.0,0.0,3.49,-0.33,3.5055670012,3.6,-0.43,3.6255896072000002,0.0,0.0,0.0,3.6,-0.43,3.6255896072000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 03:00:00,3.33,-0.33,3.3463114021,0.0,0.0,0.0,3.33,-0.33,3.3463114021,3.45,-0.43,3.4766938318,0.0,0.0,0.0,3.45,-0.43,3.4766938318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 03:30:00,3.2,-0.33,3.2169706247,0.0,0.0,0.0,3.2,-0.33,3.2169706247,3.33,-0.43,3.3576479863,0.0,0.0,0.0,3.33,-0.43,3.3576479863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 04:00:00,3.15,-0.33,3.1672385449,0.0,0.0,0.0,3.15,-0.33,3.1672385449,3.27,-0.43,3.2981509971,0.0,0.0,0.0,3.27,-0.43,3.2981509971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 04:30:00,3.09,-0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,-0.35000000000000003,3.1097588331,3.2,-0.46,3.2328934409,0.0,0.0,0.0,3.2,-0.46,3.2328934409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 05:00:00,2.92,-0.4,2.9472699232,0.0,0.0,0.0,2.92,-0.4,2.9472699232,3.02,-0.5,3.0611109095,0.0,0.0,0.0,3.02,-0.5,3.0611109095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 05:30:00,2.9,-0.44,2.9331893904,0.0,0.0,0.0,2.9,-0.44,2.9331893904,3.0,-0.54,3.048212591,0.0,0.0,0.0,3.0,-0.54,3.048212591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 06:00:00,2.95,-0.4,2.9769951293,0.0,0.0,0.0,2.95,-0.4,2.9769951293,3.05,-0.51,3.0923453882,0.0,0.0,0.0,3.05,-0.51,3.0923453882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 06:30:00,3.14,-0.4,3.1653751752,0.0,0.0,0.0,3.14,-0.4,3.1653751752,3.26,-0.51,3.2996514967,0.0,0.0,0.0,3.26,-0.51,3.2996514967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 07:00:00,3.3,-0.38,3.3218067373,0.0,0.0,0.0,3.3,-0.38,3.3218067373,3.42,-0.51,3.4578172306,0.0,0.0,0.0,3.42,-0.51,3.4578172306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 07:30:00,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,-0.35000000000000003,3.5672117963,3.68,-0.47000000000000003,3.7098921817,0.0,0.0,0.0,3.68,-0.47000000000000003,3.7098921817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 08:00:00,3.8200000000000003,-0.26,3.8288379438,0.0,0.0,0.0,3.8200000000000003,-0.26,3.8288379438,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 08:30:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,4.4,-0.34,4.4131168124,0.0,0.0,0.0,4.4,-0.34,4.4131168124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 09:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,4.69,-0.29,4.6989573312,0.0,0.0,0.0,4.69,-0.29,4.6989573312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 09:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.95,-0.23,4.9553405534,0.0,0.0,0.0,4.95,-0.23,4.9553405534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 10:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.18,-0.23,5.1851036634,0.0,0.0,0.0,5.18,-0.23,5.1851036634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 10:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 11:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 11:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 12:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 12:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
