Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-05-30 13:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 13:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 14:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 14:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 15:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 15:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 16:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 16:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 17:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 17:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 18:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 18:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 19:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 19:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 20:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 20:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,-0.26,5.506142025,0.0,0.0,0.0,5.5,-0.26,5.506142025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 21:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,-0.29,5.4177670677,0.0,0.0,0.0,5.41,-0.29,5.4177670677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 21:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.41,-0.34,5.4206733899,0.0,0.0,0.0,5.41,-0.34,5.4206733899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 22:00:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.6,-0.32,5.6091354057,0.0,0.0,0.0,5.6,-0.32,5.6091354057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 22:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.48,-0.37,5.4924766727,0.0,0.0,0.0,5.48,-0.37,5.4924766727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 23:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.19,-0.37,5.2031721094,0.0,0.0,0.0,5.19,-0.37,5.2031721094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 23:30:00,4.62,-0.26,4.6273102338,0.0,0.0,0.0,4.62,-0.26,4.6273102338,4.8,-0.42,4.8183399631,0.0,0.0,0.0,4.8,-0.42,4.8183399631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 00:00:00,4.3,-0.26,4.3078532937,0.0,0.0,0.0,4.3,-0.26,4.3078532937,4.47,-0.42,4.4896881852,0.0,0.0,0.0,4.47,-0.42,4.4896881852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 00:30:00,4.02,-0.26,4.0283991858,0.0,0.0,0.0,4.02,-0.26,4.0283991858,4.17,-0.42,4.1910977082,0.0,0.0,0.0,4.17,-0.42,4.1910977082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 01:00:00,3.74,-0.31,3.7528256021,0.0,0.0,0.0,3.74,-0.31,3.7528256021,3.88,-0.44,3.9048687558,0.0,0.0,0.0,3.88,-0.44,3.9048687558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 01:30:00,3.58,-0.33,3.5951773253,0.0,0.0,0.0,3.58,-0.33,3.5951773253,3.7199999999999998,-0.44,3.7459311259,0.0,0.0,0.0,3.7199999999999998,-0.44,3.7459311259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 02:00:00,3.48,-0.33,3.4956115345,0.0,0.0,0.0,3.48,-0.33,3.4956115345,3.62,-0.44,3.6466422912,0.0,0.0,0.0,3.62,-0.44,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 02:30:00,3.44,-0.33,3.4557922391,0.0,0.0,0.0,3.44,-0.33,3.4557922391,3.56,-0.44,3.5870879554,0.0,0.0,0.0,3.56,-0.44,3.5870879554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 03:00:00,3.32,-0.33,3.3363602923,0.0,0.0,0.0,3.32,-0.33,3.3363602923,3.44,-0.44,3.4680253748,0.0,0.0,0.0,3.44,-0.44,3.4680253748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 03:30:00,3.21,-0.33,3.2269180343,0.0,0.0,0.0,3.21,-0.33,3.2269180343,3.32,-0.44,3.3490297102,0.0,0.0,0.0,3.32,-0.44,3.3490297102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 04:00:00,3.11,-0.33,3.1274590325,0.0,0.0,0.0,3.11,-0.33,3.1274590325,3.23,-0.44,3.259831284,0.0,0.0,0.0,3.23,-0.44,3.259831284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 04:30:00,3.05,-0.33,3.067800515,0.0,0.0,0.0,3.05,-0.33,3.067800515,3.16,-0.44,3.1904858564,0.0,0.0,0.0,3.16,-0.44,3.1904858564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 05:00:00,2.89,-0.38,2.9148756406,0.0,0.0,0.0,2.89,-0.38,2.9148756406,2.99,-0.49,3.0298844862,0.0,0.0,0.0,2.99,-0.49,3.0298844862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 05:30:00,2.85,-0.4,2.8779332862,0.0,0.0,0.0,2.85,-0.4,2.8779332862,2.95,-0.51,2.9937601774,0.0,0.0,0.0,2.95,-0.51,2.9937601774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 06:00:00,2.88,-0.4,2.9076450953,0.0,0.0,0.0,2.88,-0.4,2.9076450953,2.98,-0.51,3.0233259831,0.0,0.0,0.0,2.98,-0.51,3.0233259831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 06:30:00,3.02,-0.38,3.0438133977,0.0,0.0,0.0,3.02,-0.38,3.0438133977,3.13,-0.51,3.1712773452,0.0,0.0,0.0,3.13,-0.51,3.1712773452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 07:00:00,3.16,-0.38,3.1827660926,0.0,0.0,0.0,3.16,-0.38,3.1827660926,3.27,-0.49,3.3065087328000002,0.0,0.0,0.0,3.27,-0.49,3.3065087328000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 07:30:00,3.38,-0.35000000000000003,3.3980729833,0.0,0.0,0.0,3.38,-0.35000000000000003,3.3980729833,3.5,-0.47000000000000003,3.5314161465,0.0,0.0,0.0,3.5,-0.47000000000000003,3.5314161465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 08:00:00,3.62,-0.32,3.6341161236,0.0,0.0,0.0,3.62,-0.32,3.6341161236,3.76,-0.44,3.7856571424,0.0,0.0,0.0,3.76,-0.44,3.7856571424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 08:30:00,4.02,-0.25,4.0277661303,0.0,0.0,0.0,4.02,-0.25,4.0277661303,4.17,-0.38,4.1872783523,0.0,0.0,0.0,4.17,-0.38,4.1872783523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 09:00:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,4.5,-0.32,4.5113634303,0.0,0.0,0.0,4.5,-0.32,4.5113634303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 09:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.85,-0.28,4.8580757507,0.0,0.0,0.0,4.85,-0.28,4.8580757507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 10:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.16,-0.23,5.1651234254,0.0,0.0,0.0,5.16,-0.23,5.1651234254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 10:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.37,-0.23,5.3749232553,0.0,0.0,0.0,5.37,-0.23,5.3749232553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 11:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 11:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 12:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 12:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 13:00:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 13:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 14:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 14:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 15:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 15:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 16:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.51,-0.22,5.5143902655,0.0,0.0,0.0,5.51,-0.22,5.5143902655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 16:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 17:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 17:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 18:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 18:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 19:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 19:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.82,-0.26,5.8258046655,0.0,0.0,0.0,5.82,-0.26,5.8258046655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 20:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,-0.29,5.6574375825,0.0,0.0,0.0,5.65,-0.29,5.6574375825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 20:30:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.53,-0.31,5.5386821537,0.0,0.0,0.0,5.53,-0.31,5.5386821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 21:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 21:30:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.43,-0.39,5.4439875092,0.0,0.0,0.0,5.43,-0.39,5.4439875092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 22:00:00,5.25,-0.26,5.2564341525,0.0,0.0,0.0,5.25,-0.26,5.2564341525,5.46,-0.42,5.4761300204,0.0,0.0,0.0,5.46,-0.42,5.4761300204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 22:30:00,5.2,-0.24,5.2055355152,0.0,0.0,0.0,5.2,-0.24,5.2055355152,5.4,-0.42,5.4163087061,0.0,0.0,0.0,5.4,-0.42,5.4163087061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 23:00:00,4.88,-0.24,4.8858980751,0.0,0.0,0.0,4.88,-0.24,4.8858980751,5.07,-0.4,5.0857546146,0.0,0.0,0.0,5.07,-0.4,5.0857546146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 23:30:00,4.48,-0.28,4.4887414717,0.0,0.0,0.0,4.48,-0.28,4.4887414717,4.65,-0.42,4.6689292134,0.0,0.0,0.0,4.65,-0.42,4.6689292134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 00:00:00,4.16,-0.28,4.1694124286,0.0,0.0,0.0,4.16,-0.28,4.1694124286,4.33,-0.42,4.3503218272,0.0,0.0,0.0,4.33,-0.42,4.3503218272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 00:30:00,3.93,-0.28,3.9399619288,0.0,0.0,0.0,3.93,-0.28,3.9399619288,4.08,-0.42,4.1015606786,0.0,0.0,0.0,4.08,-0.42,4.1015606786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 01:00:00,3.69,-0.28,3.7006080581000003,0.0,0.0,0.0,3.69,-0.28,3.7006080581000003,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 01:30:00,3.56,-0.28,3.5709942593,0.0,0.0,0.0,3.56,-0.28,3.5709942593,3.7,-0.4,3.7215588132,0.0,0.0,0.0,3.7,-0.4,3.7215588132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 02:00:00,3.49,-0.25,3.4989426974,0.0,0.0,0.0,3.49,-0.25,3.4989426974,3.62,-0.38,3.6398901082,0.0,0.0,0.0,3.62,-0.38,3.6398901082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 02:30:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,3.58,-0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,-0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 03:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.47,-0.33,3.4856563227,0.0,0.0,0.0,3.47,-0.33,3.4856563227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 03:30:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.4,-0.31,3.4141031033,0.0,0.0,0.0,3.4,-0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 04:00:00,3.19,-0.26,3.2005780728,0.0,0.0,0.0,3.19,-0.26,3.2005780728,3.32,-0.35000000000000003,3.3383978193,0.0,0.0,0.0,3.32,-0.35000000000000003,3.3383978193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 04:30:00,3.17,-0.28,3.1823419049,0.0,0.0,0.0,3.17,-0.28,3.1823419049,3.29,-0.38,3.3118725821,0.0,0.0,0.0,3.29,-0.38,3.3118725821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 05:00:00,3.03,-0.28,3.0429097916,0.0,0.0,0.0,3.03,-0.28,3.0429097916,3.15,-0.38,3.1728378465000002,0.0,0.0,0.0,3.15,-0.38,3.1728378465000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 05:30:00,3.06,-0.31,3.0756625303,0.0,0.0,0.0,3.06,-0.31,3.0756625303,3.18,-0.41000000000000003,3.2063218803,0.0,0.0,0.0,3.18,-0.41000000000000003,3.2063218803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 06:00:00,3.15,-0.31,3.1652172121,0.0,0.0,0.0,3.15,-0.31,3.1652172121,3.27,-0.41000000000000003,3.2956031314,0.0,0.0,0.0,3.27,-0.41000000000000003,3.2956031314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 06:30:00,3.38,-0.26,3.3899852507,0.0,0.0,0.0,3.38,-0.26,3.3899852507,3.5300000000000002,-0.38,3.5503943443,0.0,0.0,0.0,3.5300000000000002,-0.38,3.5503943443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 07:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.81,-0.33,3.8242646352,0.0,0.0,0.0,3.81,-0.33,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 07:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.15,-0.33,4.1630998066,0.0,0.0,0.0,4.15,-0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 08:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 08:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 09:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 09:30:00,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 10:00:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 10:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 11:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 11:30:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 12:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 12:30:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 13:00:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 13:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 14:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 14:30:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 15:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 15:30:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 16:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 16:30:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 17:00:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 17:30:00,6.13,0.22,6.1339465273,0.0,0.0,0.0,6.13,0.22,6.1339465273,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 18:00:00,6.27,0.22,6.2738584619,0.0,0.0,0.0,6.27,0.22,6.2738584619,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 18:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 19:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 19:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 20:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 20:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 21:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.25,5.6954894434,0.0,0.0,0.0,5.69,-0.25,5.6954894434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 21:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.63,-0.32,5.6390868055,0.0,0.0,0.0,5.63,-0.32,5.6390868055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 22:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 22:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,-0.32,5.5891680955,0.0,0.0,0.0,5.58,-0.32,5.5891680955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 23:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.21,-0.32,5.2198180045,0.0,0.0,0.0,5.21,-0.32,5.2198180045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 23:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.8,-0.32,4.8106548411,0.0,0.0,0.0,4.8,-0.32,4.8106548411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 00:00:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,4.39,-0.32,4.4016474189,0.0,0.0,0.0,4.39,-0.32,4.4016474189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 00:30:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,4.12,-0.36,4.1356982482,0.0,0.0,0.0,4.12,-0.36,4.1356982482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 01:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,3.88,-0.34,3.8948684188,0.0,0.0,0.0,3.88,-0.34,3.8948684188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 01:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.77,-0.36,3.7871493237,0.0,0.0,0.0,3.77,-0.36,3.7871493237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 02:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.68,-0.34,3.6956731457,0.0,0.0,0.0,3.68,-0.34,3.6956731457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 02:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.65,-0.34,3.6658014131,0.0,0.0,0.0,3.65,-0.34,3.6658014131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 03:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,3.5300000000000002,-0.31,3.5435857546,0.0,0.0,0.0,3.5300000000000002,-0.31,3.5435857546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 03:30:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.44,-0.33,3.4557922391,0.0,0.0,0.0,3.44,-0.33,3.4557922391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 04:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.37,-0.33,3.3861187221,0.0,0.0,0.0,3.37,-0.33,3.3861187221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 04:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 05:00:00,3.07,-0.27,3.0818500937,0.0,0.0,0.0,3.07,-0.27,3.0818500937,3.19,-0.37,3.2113859936,0.0,0.0,0.0,3.19,-0.37,3.2113859936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 05:30:00,3.07,-0.30000000000000004,3.0846231536,0.0,0.0,0.0,3.07,-0.30000000000000004,3.0846231536,3.19,-0.4,3.2149805598,0.0,0.0,0.0,3.19,-0.4,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 06:00:00,3.17,-0.30000000000000004,3.1841639405,0.0,0.0,0.0,3.17,-0.30000000000000004,3.1841639405,3.3,-0.4,3.3241540277,0.0,0.0,0.0,3.3,-0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 06:30:00,3.43,-0.25,3.4390987191,0.0,0.0,0.0,3.43,-0.25,3.4390987191,3.58,-0.37,3.5990693241000002,0.0,0.0,0.0,3.58,-0.37,3.5990693241000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 07:00:00,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 07:30:00,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434,4.18,-0.29,4.1900477324,0.0,0.0,0.0,4.18,-0.29,4.1900477324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 08:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.5,-0.25,4.5069390943,0.0,0.0,0.0,4.5,-0.25,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 08:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 09:00:00,4.84,0.22,4.84499742,0.0,0.0,0.0,4.84,0.22,4.84499742,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 09:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 10:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 10:30:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 11:00:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 11:30:00,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 12:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 12:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 13:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 13:30:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 14:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 14:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 15:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 15:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 16:00:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 16:30:00,5.24,0.25,5.2459603506,0.0,0.0,0.0,5.24,0.25,5.2459603506,5.45,0.26,5.4561983102,0.0,0.0,0.0,5.45,0.26,5.4561983102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 17:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 17:30:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 18:00:00,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 18:30:00,6.13,0.22,6.1339465273,0.0,0.0,0.0,6.13,0.22,6.1339465273,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 19:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 19:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 20:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 20:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 21:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 21:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 22:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,-0.24,5.7649978317,0.0,0.0,0.0,5.76,-0.24,5.7649978317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 22:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,-0.28,5.5770332615000004,0.0,0.0,0.0,5.57,-0.28,5.5770332615000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 23:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,-0.28,5.2374898568,0.0,0.0,0.0,5.23,-0.28,5.2374898568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 23:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.73,-0.32,4.7408121667,0.0,0.0,0.0,4.73,-0.32,4.7408121667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 00:00:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,4.39,-0.32,4.4016474189,0.0,0.0,0.0,4.39,-0.32,4.4016474189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 00:30:00,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,4.07,-0.32,4.0825604711,0.0,0.0,0.0,4.07,-0.32,4.0825604711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 01:00:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 01:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 02:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.63,-0.32,3.6440773867000003,0.0,0.0,0.0,3.63,-0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 02:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.6,-0.32,3.6141942394,0.0,0.0,0.0,3.6,-0.32,3.6141942394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 03:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.48,-0.32,3.4946816736,0.0,0.0,0.0,3.48,-0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 03:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.36,-0.32,3.3752036976,0.0,0.0,0.0,3.36,-0.32,3.3752036976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 04:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.31,-0.32,3.3254323027,0.0,0.0,0.0,3.31,-0.32,3.3254323027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 04:30:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,3.34,-0.32,3.3552943239,0.0,0.0,0.0,3.34,-0.32,3.3552943239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 05:00:00,3.06,-0.25,3.0701954335,0.0,0.0,0.0,3.06,-0.25,3.0701954335,3.18,-0.35000000000000003,3.1992030258,0.0,0.0,0.0,3.18,-0.35000000000000003,3.1992030258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 05:30:00,3.09,-0.27,3.1017736861,0.0,0.0,0.0,3.09,-0.27,3.1017736861,3.21,-0.37,3.2312536267,0.0,0.0,0.0,3.21,-0.37,3.2312536267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 06:00:00,3.18,-0.27,3.1914416805,0.0,0.0,0.0,3.18,-0.27,3.1914416805,3.3,-0.39,3.322965543,0.0,0.0,0.0,3.3,-0.39,3.322965543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 06:30:00,3.46,-0.23,3.4676360824,0.0,0.0,0.0,3.46,-0.23,3.4676360824,3.6,-0.34,3.6160199114,0.0,0.0,0.0,3.6,-0.34,3.6160199114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 07:00:00,3.69,-0.23,3.697161073,0.0,0.0,0.0,3.69,-0.23,3.697161073,3.85,-0.29,3.8609066293,0.0,0.0,0.0,3.85,-0.29,3.8609066293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 07:30:00,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263,4.2,-0.29,4.21,0.0,0.0,0.0,4.2,-0.29,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 08:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.44,-0.23,4.4459532161,0.0,0.0,0.0,4.44,-0.23,4.4459532161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 08:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.75,-0.23,4.7555651609,0.0,0.0,0.0,4.75,-0.23,4.7555651609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 09:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.01,-0.23,5.0152766624,0.0,0.0,0.0,5.01,-0.23,5.0152766624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 09:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 10:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 10:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 11:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 11:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 12:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 12:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 13:00:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 13:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 14:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 14:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 15:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 15:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 16:00:00,5.61,0.37,5.6221881861,0.0,0.0,0.0,5.61,0.37,5.6221881861,5.84,0.39,5.8530077738,0.0,0.0,0.0,5.84,0.39,5.8530077738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 16:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 17:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 17:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 18:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 18:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.28,-0.22,7.2833234172,0.0,0.0,0.0,7.28,-0.22,7.2833234172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 19:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 19:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.77,-0.25,6.7746143802,0.0,0.0,0.0,6.77,-0.25,6.7746143802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 20:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,-0.29,6.416556709,0.0,0.0,0.0,6.41,-0.29,6.416556709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 20:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,-0.33,6.1788186573,0.0,0.0,0.0,6.17,-0.33,6.1788186573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 21:00:00,5.74,-0.22,5.7442144807,0.0,0.0,0.0,5.74,-0.22,5.7442144807,5.98,-0.35000000000000003,5.9902337183,0.0,0.0,0.0,5.98,-0.35000000000000003,5.9902337183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 21:30:00,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,5.89,-0.39,5.9028975936,0.0,0.0,0.0,5.89,-0.39,5.9028975936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 22:00:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 22:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.45,-0.38,5.4632316444,0.0,0.0,0.0,5.45,-0.38,5.4632316444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 23:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.05,-0.38,5.0642768487,0.0,0.0,0.0,5.05,-0.38,5.0642768487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 23:30:00,4.46,-0.26,4.4675720475,0.0,0.0,0.0,4.46,-0.26,4.4675720475,4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 00:00:00,4.09,-0.31,4.1017313418,0.0,0.0,0.0,4.09,-0.31,4.1017313418,4.27,-0.44,4.2926099287,0.0,0.0,0.0,4.27,-0.44,4.2926099287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 00:30:00,3.81,-0.31,3.8225907445000002,0.0,0.0,0.0,3.81,-0.31,3.8225907445000002,3.98,-0.44,4.0042477446,0.0,0.0,0.0,3.98,-0.44,4.0042477446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 01:00:00,3.6,-0.31,3.6133225707000003,0.0,0.0,0.0,3.6,-0.31,3.6133225707000003,3.76,-0.44,3.7856571424,0.0,0.0,0.0,3.76,-0.44,3.7856571424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 01:30:00,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,3.64,-0.44,3.6664969658,0.0,0.0,0.0,3.64,-0.44,3.6664969658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:00:00,3.41,-0.31,3.4240619153000003,0.0,0.0,0.0,3.41,-0.31,3.4240619153000003,3.56,-0.41000000000000003,3.5835317775,0.0,0.0,0.0,3.56,-0.41000000000000003,3.5835317775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:30:00,3.41,-0.31,3.4240619153000003,0.0,0.0,0.0,3.41,-0.31,3.4240619153000003,3.56,-0.41000000000000003,3.5835317775,0.0,0.0,0.0,3.56,-0.41000000000000003,3.5835317775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 03:00:00,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893,3.44,-0.41000000000000003,3.4643469803,0.0,0.0,0.0,3.44,-0.41000000000000003,3.4643469803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 03:30:00,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421,3.33,-0.41000000000000003,3.3551453024,0.0,0.0,0.0,3.33,-0.41000000000000003,3.3551453024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 04:00:00,3.16,-0.28,3.1723808094,0.0,0.0,0.0,3.16,-0.28,3.1723808094,3.29,-0.41000000000000003,3.3154486876,0.0,0.0,0.0,3.29,-0.41000000000000003,3.3154486876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 04:30:00,3.14,-0.28,3.1524593574,0.0,0.0,0.0,3.14,-0.28,3.1524593574,3.27,-0.41000000000000003,3.2956031314,0.0,0.0,0.0,3.27,-0.41000000000000003,3.2956031314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 05:00:00,2.98,-0.33,2.9982161363,0.0,0.0,0.0,2.98,-0.33,2.9982161363,3.1,-0.44,3.1310701046,0.0,0.0,0.0,3.1,-0.44,3.1310701046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 05:30:00,3.02,-0.33,3.0379763001,0.0,0.0,0.0,3.02,-0.33,3.0379763001,3.14,-0.44,3.1706781609,0.0,0.0,0.0,3.14,-0.44,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 06:00:00,3.12,-0.33,3.137403385,0.0,0.0,0.0,3.12,-0.33,3.137403385,3.25,-0.44,3.2796493715,0.0,0.0,0.0,3.25,-0.44,3.2796493715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 06:30:00,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,3.5,-0.44,3.527548724,0.0,0.0,0.0,3.5,-0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 07:00:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,3.84,-0.35000000000000003,3.8559175302,0.0,0.0,0.0,3.84,-0.35000000000000003,3.8559175302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 07:30:00,4.04,-0.23,4.0465417334,0.0,0.0,0.0,4.04,-0.23,4.0465417334,4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 08:00:00,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 08:30:00,4.63,-0.23,4.635709223,0.0,0.0,0.0,4.63,-0.23,4.635709223,4.83,-0.28,4.8381091348,0.0,0.0,0.0,4.83,-0.28,4.8381091348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 09:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 09:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 10:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 10:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 11:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 11:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 12:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 12:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 13:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 13:30:00,5.78,0.43,5.7959727398,0.0,0.0,0.0,5.78,0.43,5.7959727398,6.03,0.22,6.0340119324,0.0,0.0,0.0,6.03,0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 14:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 14:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 15:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 15:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 16:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 16:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 17:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 17:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.18,-0.22,7.1833696828,0.0,0.0,0.0,7.18,-0.22,7.1833696828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 18:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.18,-0.22,7.1833696828,0.0,0.0,0.0,7.18,-0.22,7.1833696828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 18:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,-0.27,7.1151247354,0.0,0.0,0.0,7.11,-0.27,7.1151247354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 19:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.97,-0.29,6.9760303898,0.0,0.0,0.0,6.97,-0.29,6.9760303898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 19:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.73,-0.31,6.73713589,0.0,0.0,0.0,6.73,-0.31,6.73713589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 20:00:00,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,6.45,-0.34,6.4589550238,0.0,0.0,0.0,6.45,-0.34,6.4589550238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 20:30:00,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,6.32,-0.39,6.332021794,0.0,0.0,0.0,6.32,-0.39,6.332021794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 21:00:00,5.84,-0.26,5.8457848062,0.0,0.0,0.0,5.84,-0.26,5.8457848062,6.08,-0.44,6.0959002617,0.0,0.0,0.0,6.08,-0.44,6.0959002617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 21:30:00,5.79,-0.26,5.7958347112,0.0,0.0,0.0,5.79,-0.26,5.7958347112,6.04,-0.44,6.056005284,0.0,0.0,0.0,6.04,-0.44,6.056005284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 22:00:00,5.61,-0.27,5.6164935681,0.0,0.0,0.0,5.61,-0.27,5.6164935681,5.85,-0.44,5.8665236725,0.0,0.0,0.0,5.85,-0.44,5.8665236725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 22:30:00,5.42,-0.27,5.4267209252,0.0,0.0,0.0,5.42,-0.27,5.4267209252,5.65,-0.44,5.6671068456,0.0,0.0,0.0,5.65,-0.44,5.6671068456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 23:00:00,5.02,-0.27,5.0272557126,0.0,0.0,0.0,5.02,-0.27,5.0272557126,5.24,-0.44,5.2584408336,0.0,0.0,0.0,5.24,-0.44,5.2584408336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 23:30:00,4.52,-0.34,4.5327695728,0.0,0.0,0.0,4.52,-0.34,4.5327695728,4.71,-0.5,4.7364649265,0.0,0.0,0.0,4.71,-0.5,4.7364649265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 00:00:00,4.17,-0.34,4.183837951,0.0,0.0,0.0,4.17,-0.34,4.183837951,4.35,-0.5,4.3786413418,0.0,0.0,0.0,4.35,-0.5,4.3786413418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 00:30:00,3.86,-0.39,3.8796520463,0.0,0.0,0.0,3.86,-0.39,3.8796520463,4.02,-0.52,4.0534923214,0.0,0.0,0.0,4.02,-0.52,4.0534923214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 01:00:00,3.62,-0.39,3.6409476788,0.0,0.0,0.0,3.62,-0.39,3.6409476788,3.77,-0.52,3.8056931038,0.0,0.0,0.0,3.77,-0.52,3.8056931038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 01:30:00,3.52,-0.39,3.5415392134,0.0,0.0,0.0,3.52,-0.39,3.5415392134,3.66,-0.52,3.6967553341,0.0,0.0,0.0,3.66,-0.52,3.6967553341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 02:00:00,3.48,-0.39,3.501785259,0.0,0.0,0.0,3.48,-0.39,3.501785259,3.62,-0.5,3.6543672503,0.0,0.0,0.0,3.62,-0.5,3.6543672503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 02:30:00,3.48,-0.36,3.4985711369,0.0,0.0,0.0,3.48,-0.36,3.4985711369,3.59,-0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,3.59,-0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
