Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-06-05 03:00:00,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,3.48,-0.45,3.5089742091,0.0,0.0,0.0,3.48,-0.45,3.5089742091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 03:30:00,3.25,-0.36,3.2698776736,0.0,0.0,0.0,3.25,-0.36,3.2698776736,3.38,-0.45,3.4098240424,0.0,0.0,0.0,3.38,-0.45,3.4098240424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:00:00,3.19,-0.36,3.2102492115,0.0,0.0,0.0,3.19,-0.36,3.2102492115,3.31,-0.47000000000000003,3.3432020579,0.0,0.0,0.0,3.31,-0.47000000000000003,3.3432020579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:30:00,3.16,-0.39,3.1839755024,0.0,0.0,0.0,3.16,-0.39,3.1839755024,3.27,-0.5,3.3080054413,0.0,0.0,0.0,3.27,-0.5,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 05:00:00,3.04,-0.39,3.0649143544,0.0,0.0,0.0,3.04,-0.39,3.0649143544,3.15,-0.5,3.1894356868,0.0,0.0,0.0,3.15,-0.5,3.1894356868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 05:30:00,3.04,-0.42,3.0688760157,0.0,0.0,0.0,3.04,-0.42,3.0688760157,3.15,-0.52,3.1926321429,0.0,0.0,0.0,3.15,-0.52,3.1926321429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 06:00:00,3.12,-0.42,3.1481423094,0.0,0.0,0.0,3.12,-0.42,3.1481423094,3.23,-0.52,3.2715898276,0.0,0.0,0.0,3.23,-0.52,3.2715898276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 06:30:00,3.38,-0.42,3.4059947152,0.0,0.0,0.0,3.38,-0.42,3.4059947152,3.51,-0.55,3.552829858,0.0,0.0,0.0,3.51,-0.55,3.552829858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 07:00:00,3.64,-0.39,3.6608332385,0.0,0.0,0.0,3.64,-0.39,3.6608332385,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 07:30:00,4.02,-0.37,4.036991454,0.0,0.0,0.0,4.02,-0.37,4.036991454,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 08:00:00,4.35,-0.32,4.3617542343,0.0,0.0,0.0,4.35,-0.32,4.3617542343,4.52,-0.46,4.543346784,0.0,0.0,0.0,4.52,-0.46,4.543346784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 08:30:00,4.72,-0.27,4.7277161505,0.0,0.0,0.0,4.72,-0.27,4.7277161505,4.9,-0.42,4.9179670597000005,0.0,0.0,0.0,4.9,-0.42,4.9179670597000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 09:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.18,-0.36,5.1924945835,0.0,0.0,0.0,5.18,-0.36,5.1924945835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 09:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.37,-0.34,5.3807527354,0.0,0.0,0.0,5.37,-0.34,5.3807527354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 10:00:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.59,-0.34,5.6003303474,0.0,0.0,0.0,5.59,-0.34,5.6003303474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 10:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.69,-0.29,5.6973853652,0.0,0.0,0.0,5.69,-0.29,5.6973853652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 11:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.77,-0.29,5.7772830985,0.0,0.0,0.0,5.77,-0.29,5.7772830985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 11:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.74,-0.24,5.7450152306,0.0,0.0,0.0,5.74,-0.24,5.7450152306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 12:00:00,5.71,0.78,5.7630287176,0.0,0.0,0.0,5.71,0.78,5.7630287176,5.94,0.99,6.021934905,0.0,0.0,0.0,5.94,0.99,6.021934905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 12:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,-0.24,6.0647506132,0.0,0.0,0.0,6.06,-0.24,6.0647506132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 13:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.93,-0.24,5.9348546739,0.0,0.0,0.0,5.93,-0.24,5.9348546739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 13:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.19,-0.24,6.1946509183,0.0,0.0,0.0,6.19,-0.24,6.1946509183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 14:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,-0.24,5.9648302574,0.0,0.0,0.0,5.96,-0.24,5.9648302574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 14:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,-0.27,5.8562274546,0.0,0.0,0.0,5.85,-0.27,5.8562274546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 15:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,-0.27,5.8262595205,0.0,0.0,0.0,5.82,-0.27,5.8262595205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 15:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.7,-0.29,5.7073724252,0.0,0.0,0.0,5.7,-0.29,5.7073724252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 16:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.7,-0.31,5.7084236003,0.0,0.0,0.0,5.7,-0.31,5.7084236003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 16:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.85,-0.31,5.8582079171,0.0,0.0,0.0,5.85,-0.31,5.8582079171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 17:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,-0.31,6.0579369426,0.0,0.0,0.0,6.05,-0.31,6.0579369426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 17:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,-0.29,6.4964759678,0.0,0.0,0.0,6.49,-0.29,6.4964759678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 18:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.65,-0.29,6.6563203048,0.0,0.0,0.0,6.65,-0.29,6.6563203048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 18:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,-0.31,6.5972873213,0.0,0.0,0.0,6.59,-0.31,6.5972873213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 19:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,-0.33,6.448449426,0.0,0.0,0.0,6.44,-0.33,6.448449426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 19:30:00,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,6.28,-0.35000000000000003,6.2897456228,0.0,0.0,0.0,6.28,-0.35000000000000003,6.2897456228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 20:00:00,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,6.0,-0.35000000000000003,6.0101996639,0.0,0.0,0.0,6.0,-0.35000000000000003,6.0101996639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 20:30:00,5.69,-0.25,5.6954894434,0.0,0.0,0.0,5.69,-0.25,5.6954894434,5.91,-0.44,5.9263563848,0.0,0.0,0.0,5.91,-0.44,5.9263563848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 21:00:00,5.53,-0.28,5.5370840702,0.0,0.0,0.0,5.53,-0.28,5.5370840702,5.75,-0.46,5.7683706538,0.0,0.0,0.0,5.75,-0.46,5.7683706538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 21:30:00,5.49,-0.32,5.4993181396,0.0,0.0,0.0,5.49,-0.32,5.4993181396,5.71,-0.5,5.7318496142,0.0,0.0,0.0,5.71,-0.5,5.7318496142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 22:00:00,5.52,-0.32,5.5292675826,0.0,0.0,0.0,5.52,-0.32,5.5292675826,5.75,-0.5,5.7716981903,0.0,0.0,0.0,5.75,-0.5,5.7716981903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 22:30:00,5.52,-0.30000000000000004,5.528146163,0.0,0.0,0.0,5.52,-0.30000000000000004,5.528146163,5.75,-0.5,5.7716981903,0.0,0.0,0.0,5.75,-0.5,5.7716981903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 23:00:00,5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,5.18,-0.35000000000000003,5.1918108594,5.39,-0.53,5.4159948301,0.0,0.0,0.0,5.39,-0.53,5.4159948301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 23:30:00,4.75,-0.38,4.7651757575,0.0,0.0,0.0,4.75,-0.38,4.7651757575,4.94,-0.53,4.9683498267,0.0,0.0,0.0,4.94,-0.53,4.9683498267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 00:00:00,4.37,-0.38,4.3864906246,0.0,0.0,0.0,4.37,-0.38,4.3864906246,4.54,-0.55,4.5731936325,0.0,0.0,0.0,4.54,-0.55,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 00:30:00,4.02,-0.42,4.0418807503,0.0,0.0,0.0,4.02,-0.42,4.0418807503,4.17,-0.55,4.2061145966,0.0,0.0,0.0,4.17,-0.55,4.2061145966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 01:00:00,3.8,-0.42,3.8231400707,0.0,0.0,0.0,3.8,-0.42,3.8231400707,3.94,-0.55,3.978203112,0.0,0.0,0.0,3.94,-0.55,3.978203112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 01:30:00,3.65,-0.42,3.6740849201,0.0,0.0,0.0,3.65,-0.42,3.6740849201,3.79,-0.55,3.8296997271,0.0,0.0,0.0,3.79,-0.55,3.8296997271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 02:00:00,3.56,-0.45,3.5883283016,0.0,0.0,0.0,3.56,-0.45,3.5883283016,3.69,-0.55,3.7307639968,0.0,0.0,0.0,3.69,-0.55,3.7307639968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 02:30:00,3.54,-0.45,3.5684870744,0.0,0.0,0.0,3.54,-0.45,3.5684870744,3.66,-0.55,3.7010944327,0.0,0.0,0.0,3.66,-0.55,3.7010944327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 03:00:00,3.43,-0.45,3.4593930103,0.0,0.0,0.0,3.43,-0.45,3.4593930103,3.56,-0.55,3.6022354171,0.0,0.0,0.0,3.56,-0.55,3.6022354171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 03:30:00,3.31,-0.45,3.3404490716,0.0,0.0,0.0,3.31,-0.45,3.3404490716,3.43,-0.55,3.4738163452,0.0,0.0,0.0,3.43,-0.55,3.4738163452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 04:00:00,3.24,-0.45,3.2711007322,0.0,0.0,0.0,3.24,-0.45,3.2711007322,3.36,-0.55,3.4047173157,0.0,0.0,0.0,3.36,-0.55,3.4047173157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 04:30:00,3.18,-0.45,3.2116818024000002,0.0,0.0,0.0,3.18,-0.45,3.2116818024000002,3.3,-0.5700000000000001,3.3488654795,0.0,0.0,0.0,3.3,-0.5700000000000001,3.3488654795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 05:00:00,2.98,-0.5,3.0216551756,0.0,0.0,0.0,2.98,-0.5,3.0216551756,3.09,-0.62,3.1515869019,0.0,0.0,0.0,3.09,-0.62,3.1515869019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 05:30:00,3.01,-0.5,3.0512456473,0.0,0.0,0.0,3.01,-0.5,3.0512456473,3.11,-0.62,3.1711985116,0.0,0.0,0.0,3.11,-0.62,3.1711985116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 06:00:00,3.03,-0.5,3.0709770432,0.0,0.0,0.0,3.03,-0.5,3.0709770432,3.14,-0.62,3.200624939,0.0,0.0,0.0,3.14,-0.62,3.200624939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 06:30:00,3.2,-0.49,3.2372982563,0.0,0.0,0.0,3.2,-0.49,3.2372982563,3.32,-0.62,3.3773954462,0.0,0.0,0.0,3.32,-0.62,3.3773954462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 07:00:00,3.37,-0.44,3.398602654,0.0,0.0,0.0,3.37,-0.44,3.398602654,3.5,-0.56,3.5445168923,0.0,0.0,0.0,3.5,-0.56,3.5445168923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 07:30:00,3.63,-0.42,3.6542167423,0.0,0.0,0.0,3.63,-0.42,3.6542167423,3.7800000000000002,-0.56,3.8212563379,0.0,0.0,0.0,3.7800000000000002,-0.56,3.8212563379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 08:00:00,3.94,-0.38,3.9582824558,0.0,0.0,0.0,3.94,-0.38,3.9582824558,4.09,-0.51,4.121674417,0.0,0.0,0.0,4.09,-0.51,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 08:30:00,4.28,-0.34,4.2934834342,0.0,0.0,0.0,4.28,-0.34,4.2934834342,4.45,-0.48,4.4758127754,0.0,0.0,0.0,4.45,-0.48,4.4758127754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 09:00:00,4.59,-0.28,4.5985323745999995,0.0,0.0,0.0,4.59,-0.28,4.5985323745999995,4.77,-0.42,4.7884548656,0.0,0.0,0.0,4.77,-0.42,4.7884548656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 09:30:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 10:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.54,-0.33,5.5498198169,0.0,0.0,0.0,5.54,-0.33,5.5498198169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 10:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.27,5.8861957154,0.0,0.0,0.0,5.88,-0.27,5.8861957154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 11:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,-0.25,6.1750627527,0.0,0.0,0.0,6.17,-0.25,6.1750627527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 11:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.34,-0.23,6.3441705526,0.0,0.0,0.0,6.34,-0.23,6.3441705526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 12:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.43,-0.23,6.4341122154,0.0,0.0,0.0,6.43,-0.23,6.4341122154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 12:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,-0.23,6.4840805054,0.0,0.0,0.0,6.48,-0.23,6.4840805054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 13:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.35,-0.23,6.3541639891,0.0,0.0,0.0,6.35,-0.23,6.3541639891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 13:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,-0.23,6.2542305682,0.0,0.0,0.0,6.25,-0.23,6.2542305682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 14:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.13,-0.23,6.1343133275,0.0,0.0,0.0,6.13,-0.23,6.1343133275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 14:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,-0.23,5.9344586948,0.0,0.0,0.0,5.93,-0.23,5.9344586948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 15:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,-0.23,5.9644362684,0.0,0.0,0.0,5.96,-0.23,5.9644362684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 15:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.87,-0.28,5.8766742295,0.0,0.0,0.0,5.87,-0.28,5.8766742295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 16:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,-0.28,5.8067546874,0.0,0.0,0.0,5.8,-0.28,5.8067546874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 16:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,-0.28,5.9166291079,0.0,0.0,0.0,5.91,-0.28,5.9166291079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 17:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.34,-0.28,6.3461799533,0.0,0.0,0.0,6.34,-0.28,6.3461799533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 17:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.61,-0.28,6.6159277505,0.0,0.0,0.0,6.61,-0.28,6.6159277505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 18:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.0,-0.28,7.0055977618,0.0,0.0,0.0,7.0,-0.28,7.0055977618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 18:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.22,-0.28,7.225427323,0.0,0.0,0.0,7.22,-0.28,7.225427323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 19:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.83,-0.32,6.8374922303000005,0.0,0.0,0.0,6.83,-0.32,6.8374922303000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 19:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.83,-0.35000000000000003,6.8389619095,0.0,0.0,0.0,6.83,-0.35000000000000003,6.8389619095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 20:00:00,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,6.57,-0.37,6.5804103216000005,0.0,0.0,0.0,6.57,-0.37,6.5804103216000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 20:30:00,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,6.29,-0.41000000000000003,6.3033483166,0.0,0.0,0.0,6.29,-0.41000000000000003,6.3033483166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 21:00:00,5.87,-0.22,5.8741212109,0.0,0.0,0.0,5.87,-0.22,5.8741212109,6.11,-0.41000000000000003,6.1237406869,0.0,0.0,0.0,6.11,-0.41000000000000003,6.1237406869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 21:30:00,5.7,-0.27,5.7063911538,0.0,0.0,0.0,5.7,-0.27,5.7063911538,5.94,-0.46,5.9577848232,0.0,0.0,0.0,5.94,-0.46,5.9577848232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 22:00:00,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,5.9,-0.46,5.9179050347,0.0,0.0,0.0,5.9,-0.46,5.9179050347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 22:30:00,5.52,-0.30000000000000004,5.528146163,0.0,0.0,0.0,5.52,-0.30000000000000004,5.528146163,5.76,-0.5,5.7816606611,0.0,0.0,0.0,5.76,-0.5,5.7816606611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 23:00:00,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,-0.35000000000000003,5.2117655358,5.42,-0.52,5.4448875103,0.0,0.0,0.0,5.42,-0.52,5.4448875103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 23:30:00,4.83,-0.37,4.8441511124000005,0.0,0.0,0.0,4.83,-0.37,4.8441511124000005,5.03,-0.52,5.0568072931,0.0,0.0,0.0,5.03,-0.52,5.0568072931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 00:00:00,4.43,-0.41000000000000003,4.4489324562,0.0,0.0,0.0,4.43,-0.41000000000000003,4.4489324562,4.61,-0.56,4.6438884569,0.0,0.0,0.0,4.61,-0.56,4.6438884569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 00:30:00,4.08,-0.44,4.1036569057,0.0,0.0,0.0,4.08,-0.44,4.1036569057,4.25,-0.6000000000000001,4.2921439864,0.0,0.0,0.0,4.25,-0.6000000000000001,4.2921439864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 01:00:00,3.8,-0.44,3.8253888691,0.0,0.0,0.0,3.8,-0.44,3.8253888691,3.95,-0.56,3.9894987154,0.0,0.0,0.0,3.95,-0.56,3.9894987154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 01:30:00,3.65,-0.44,3.6764248938,0.0,0.0,0.0,3.65,-0.44,3.6764248938,3.79,-0.59,3.8356485762,0.0,0.0,0.0,3.79,-0.59,3.8356485762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 02:00:00,3.61,-0.44,3.6367155512,0.0,0.0,0.0,3.61,-0.44,3.6367155512,3.76,-0.5700000000000001,3.8029593740000003,0.0,0.0,0.0,3.76,-0.5700000000000001,3.8029593740000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 02:30:00,3.59,-0.44,3.6168632819,0.0,0.0,0.0,3.59,-0.44,3.6168632819,3.7199999999999998,-0.5700000000000001,3.7634160015,0.0,0.0,0.0,3.7199999999999998,-0.5700000000000001,3.7634160015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 03:00:00,3.48,-0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,-0.41000000000000003,3.5040690632000002,3.61,-0.54,3.6501643799,0.0,0.0,0.0,3.61,-0.54,3.6501643799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 03:30:00,3.31,-0.41000000000000003,3.3352960888,0.0,0.0,0.0,3.31,-0.41000000000000003,3.3352960888,3.44,-0.54,3.4821257875000002,0.0,0.0,0.0,3.44,-0.54,3.4821257875000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 04:00:00,3.27,-0.44,3.2994696544,0.0,0.0,0.0,3.27,-0.44,3.2994696544,3.39,-0.55,3.4343267171000003,0.0,0.0,0.0,3.39,-0.55,3.4343267171000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 04:30:00,3.17,-0.44,3.2003906012,0.0,0.0,0.0,3.17,-0.44,3.2003906012,3.29,-0.55,3.3356558575,0.0,0.0,0.0,3.29,-0.55,3.3356558575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 05:00:00,2.9699999999999998,-0.44,3.0024156941,0.0,0.0,0.0,2.9699999999999998,-0.44,3.0024156941,3.09,-0.55,3.1385665518,0.0,0.0,0.0,3.09,-0.55,3.1385665518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 05:30:00,2.9699999999999998,-0.46,3.0054117854,0.0,0.0,0.0,2.9699999999999998,-0.46,3.0054117854,3.09,-0.55,3.1385665518,0.0,0.0,0.0,3.09,-0.55,3.1385665518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 06:00:00,3.0,-0.46,3.0350617786,0.0,0.0,0.0,3.0,-0.46,3.0350617786,3.12,-0.55,3.1681066901,0.0,0.0,0.0,3.12,-0.55,3.1681066901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 06:30:00,3.14,-0.46,3.1735154009,0.0,0.0,0.0,3.14,-0.46,3.1735154009,3.26,-0.58,3.3111931384,0.0,0.0,0.0,3.26,-0.58,3.3111931384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 07:00:00,3.24,-0.46,3.2724914056,0.0,0.0,0.0,3.24,-0.46,3.2724914056,3.36,-0.56,3.406347017,0.0,0.0,0.0,3.36,-0.56,3.406347017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 07:30:00,3.42,-0.43,3.4469261669,0.0,0.0,0.0,3.42,-0.43,3.4469261669,3.54,-0.56,3.5840200892,0.0,0.0,0.0,3.54,-0.56,3.5840200892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 08:00:00,3.7199999999999998,-0.38,3.7393582337,0.0,0.0,0.0,3.7199999999999998,-0.38,3.7393582337,3.86,-0.51,3.8935459417000002,0.0,0.0,0.0,3.86,-0.51,3.8935459417000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 08:30:00,4.1,-0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,-0.35000000000000003,4.1149119067,4.26,-0.51,4.2904195599,0.0,0.0,0.0,4.26,-0.51,4.2904195599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 09:00:00,4.51,-0.28,4.5186834366,0.0,0.0,0.0,4.51,-0.28,4.5186834366,4.69,-0.43,4.7096709015,0.0,0.0,0.0,4.69,-0.43,4.7096709015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 09:30:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.1,-0.39,5.1148900281,0.0,0.0,0.0,5.1,-0.39,5.1148900281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 10:00:00,5.35,-0.22,5.3545214539,0.0,0.0,0.0,5.35,-0.22,5.3545214539,5.57,-0.34,5.5803673714,0.0,0.0,0.0,5.57,-0.34,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 10:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,-0.31,6.008002996,0.0,0.0,0.0,6.0,-0.31,6.008002996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 11:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,-0.31,6.2377079124,0.0,0.0,0.0,6.23,-0.31,6.2377079124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 11:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,-0.27,6.4856225607,0.0,0.0,0.0,6.48,-0.27,6.4856225607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 12:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.72,-0.23,6.7239348599,0.0,0.0,0.0,6.72,-0.23,6.7239348599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 12:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,-0.23,6.9937829535,0.0,0.0,0.0,6.99,-0.23,6.9937829535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 13:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.16,-0.23,7.1636931816,0.0,0.0,0.0,7.16,-0.23,7.1636931816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 13:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.27,-0.23,7.2736373294,0.0,0.0,0.0,7.27,-0.23,7.2736373294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 14:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.27,-0.23,7.2736373294,0.0,0.0,0.0,7.27,-0.23,7.2736373294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 14:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.19,-0.23,7.1936777798,0.0,0.0,0.0,7.19,-0.23,7.1936777798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 15:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.09,-0.23,7.0937296255,0.0,0.0,0.0,7.09,-0.23,7.0937296255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 15:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,-0.23,7.0237667957,0.0,0.0,0.0,7.02,-0.23,7.0237667957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 16:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.83,-0.23,6.8338715235,0.0,0.0,0.0,6.83,-0.23,6.8338715235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 16:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.87,-0.26,6.8749181813,0.0,0.0,0.0,6.87,-0.26,6.8749181813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 17:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.98,-0.24,6.9841248557,0.0,0.0,0.0,6.98,-0.24,6.9841248557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 17:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.95,-0.28,6.9556380009000005,0.0,0.0,0.0,6.95,-0.28,6.9556380009000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 18:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.02,-0.28,7.0255818264,0.0,0.0,0.0,7.02,-0.28,7.0255818264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 18:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,-0.33,6.9178753964,0.0,0.0,0.0,6.91,-0.33,6.9178753964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 19:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.64,-0.33,6.6481952438,0.0,0.0,0.0,6.64,-0.33,6.6481952438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 19:30:00,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,6.54,-0.38,6.5510304533,0.0,0.0,0.0,6.54,-0.38,6.5510304533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 20:00:00,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,6.48,-0.4,6.4923339409,0.0,0.0,0.0,6.48,-0.4,6.4923339409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 20:30:00,6.02,-0.26,6.0256120021,0.0,0.0,0.0,6.02,-0.26,6.0256120021,6.27,-0.44,6.285419636,0.0,0.0,0.0,6.27,-0.44,6.285419636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 21:00:00,5.88,-0.28,5.8866628917,0.0,0.0,0.0,5.88,-0.28,5.8866628917,6.12,-0.44,6.1357966068,0.0,0.0,0.0,6.12,-0.44,6.1357966068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 21:30:00,5.78,-0.34,5.7899913644000005,0.0,0.0,0.0,5.78,-0.34,5.7899913644000005,6.02,-0.53,6.0432855302,0.0,0.0,0.0,6.02,-0.53,6.0432855302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 22:00:00,5.66,-0.35000000000000003,5.6708112294,0.0,0.0,0.0,5.66,-0.35000000000000003,5.6708112294,5.89,-0.53,5.9137974264,0.0,0.0,0.0,5.89,-0.53,5.9137974264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 22:30:00,5.45,-0.34,5.4605952057,0.0,0.0,0.0,5.45,-0.34,5.4605952057,5.69,-0.53,5.7146303468,0.0,0.0,0.0,5.69,-0.53,5.7146303468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 23:00:00,5.01,-0.36,5.0229174789,0.0,0.0,0.0,5.01,-0.36,5.0229174789,5.22,-0.53,5.2468371425,0.0,0.0,0.0,5.22,-0.53,5.2468371425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 23:30:00,4.58,-0.41000000000000003,4.5983149087,0.0,0.0,0.0,4.58,-0.41000000000000003,4.5983149087,4.77,-0.56,4.8027596234,0.0,0.0,0.0,4.77,-0.56,4.8027596234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 00:00:00,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,-0.41000000000000003,4.2896386794,4.44,-0.56,4.4751759742,0.0,0.0,0.0,4.44,-0.56,4.4751759742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 00:30:00,3.94,-0.44,3.9644924013000002,0.0,0.0,0.0,3.94,-0.44,3.9644924013000002,4.09,-0.58,4.1309199944,0.0,0.0,0.0,4.09,-0.58,4.1309199944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 01:00:00,3.67,-0.44,3.6962819157,0.0,0.0,0.0,3.67,-0.44,3.6962819157,3.8200000000000003,-0.56,3.8608289265,0.0,0.0,0.0,3.8200000000000003,-0.56,3.8608289265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 01:30:00,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293,3.69,-0.56,3.7322513313,0.0,0.0,0.0,3.69,-0.56,3.7322513313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 02:00:00,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293,3.69,-0.56,3.7322513313,0.0,0.0,0.0,3.69,-0.56,3.7322513313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 02:30:00,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293,3.67,-0.56,3.7124789562,0.0,0.0,0.0,3.67,-0.56,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 03:00:00,3.4,-0.42,3.425842962,0.0,0.0,0.0,3.4,-0.42,3.425842962,3.5300000000000002,-0.54,3.5710642671,0.0,0.0,0.0,3.5300000000000002,-0.54,3.5710642671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 03:30:00,3.27,-0.44,3.2994696544,0.0,0.0,0.0,3.27,-0.44,3.2994696544,3.4,-0.56,3.4458090487,0.0,0.0,0.0,3.4,-0.56,3.4458090487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 04:00:00,3.25,-0.39,3.2733163611,0.0,0.0,0.0,3.25,-0.39,3.2733163611,3.4,-0.5,3.4365680555,0.0,0.0,0.0,3.4,-0.5,3.4365680555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 04:30:00,3.25,-0.38,3.2721399726,0.0,0.0,0.0,3.25,-0.38,3.2721399726,3.37,-0.49,3.4054368295,0.0,0.0,0.0,3.37,-0.49,3.4054368295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 05:00:00,3.15,-0.38,3.1728378465000002,0.0,0.0,0.0,3.15,-0.38,3.1728378465000002,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 05:30:00,3.17,-0.38,3.1926947865,0.0,0.0,0.0,3.17,-0.38,3.1926947865,3.3,-0.49,3.3361804508,0.0,0.0,0.0,3.3,-0.49,3.3361804508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 06:00:00,3.2800000000000002,-0.35000000000000003,3.298620924,0.0,0.0,0.0,3.2800000000000002,-0.35000000000000003,3.298620924,3.42,-0.46,3.4507970094,0.0,0.0,0.0,3.42,-0.46,3.4507970094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 06:30:00,3.5,-0.35000000000000003,3.5174564674,0.0,0.0,0.0,3.5,-0.35000000000000003,3.5174564674,3.66,-0.46,3.6887938408,0.0,0.0,0.0,3.66,-0.46,3.6887938408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 07:00:00,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 07:30:00,4.18,-0.26,4.1880783183,0.0,0.0,0.0,4.18,-0.26,4.1880783183,4.38,-0.4,4.3982269155000004,0.0,0.0,0.0,4.38,-0.4,4.3982269155000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 08:00:00,4.48,-0.23,4.4859001326,0.0,0.0,0.0,4.48,-0.23,4.4859001326,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 08:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.13,-0.25,5.1360880054999996,0.0,0.0,0.0,5.13,-0.25,5.1360880054999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 09:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 09:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 10:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 10:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 11:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 11:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 12:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 12:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 13:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 13:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 14:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 14:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 15:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 15:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 16:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 16:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 18:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 18:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,-0.22,7.1833696828,0.0,0.0,0.0,7.18,-0.22,7.1833696828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 19:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.03,-0.22,7.0334415474,0.0,0.0,0.0,7.03,-0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 19:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,-0.28,6.4560746588,0.0,0.0,0.0,6.45,-0.28,6.4560746588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:30:00,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,6.17,-0.37,6.1810840473,0.0,0.0,0.0,6.17,-0.37,6.1810840473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:00:00,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,6.07,-0.39,6.0825159268,0.0,0.0,0.0,6.07,-0.39,6.0825159268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:30:00,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,6.07,-0.37,6.0812663155,0.0,0.0,0.0,6.07,-0.37,6.0812663155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:00:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.94,-0.37,5.9515124128,0.0,0.0,0.0,5.94,-0.37,5.9515124128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:30:00,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,5.8100000000000005,-0.37,5.8217694905,0.0,0.0,0.0,5.8100000000000005,-0.37,5.8217694905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:00:00,5.07,-0.24,5.0756772947,0.0,0.0,0.0,5.07,-0.24,5.0756772947,5.29,-0.42,5.3066467755,0.0,0.0,0.0,5.29,-0.42,5.3066467755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:30:00,4.58,-0.28,4.5885509695,0.0,0.0,0.0,4.58,-0.28,4.5885509695,4.78,-0.42,4.7984164054,0.0,0.0,0.0,4.78,-0.42,4.7984164054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:00:00,4.23,-0.28,4.2392570104,0.0,0.0,0.0,4.23,-0.28,4.2392570104,4.42,-0.42,4.439909909,0.0,0.0,0.0,4.42,-0.42,4.439909909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:30:00,3.88,-0.33,3.8940082178,0.0,0.0,0.0,3.88,-0.33,3.8940082178,4.05,-0.48,4.0783452527,0.0,0.0,0.0,4.05,-0.48,4.0783452527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:00:00,3.67,-0.33,3.6848066435,0.0,0.0,0.0,3.67,-0.33,3.6848066435,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:30:00,3.59,-0.33,3.6051352263,0.0,0.0,0.0,3.59,-0.33,3.6051352263,3.74,-0.45,3.7669749136,0.0,0.0,0.0,3.74,-0.45,3.7669749136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:00:00,3.59,-0.30000000000000004,3.6025130118,0.0,0.0,0.0,3.59,-0.30000000000000004,3.6025130118,3.74,-0.43,3.7646380968,0.0,0.0,0.0,3.74,-0.43,3.7646380968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:30:00,3.52,-0.33,3.5354349096,0.0,0.0,0.0,3.52,-0.33,3.5354349096,3.67,-0.45,3.6974856322000003,0.0,0.0,0.0,3.67,-0.45,3.6974856322000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:00:00,3.38,-0.35000000000000003,3.3980729833,0.0,0.0,0.0,3.38,-0.35000000000000003,3.3980729833,3.52,-0.46,3.5499295768,0.0,0.0,0.0,3.52,-0.46,3.5499295768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:30:00,3.27,-0.38,3.2920054678,0.0,0.0,0.0,3.27,-0.38,3.2920054678,3.41,-0.49,3.445025399,0.0,0.0,0.0,3.41,-0.49,3.445025399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:00:00,3.21,-0.38,3.2324139586,0.0,0.0,0.0,3.21,-0.38,3.2324139586,3.34,-0.49,3.3757517680999998,0.0,0.0,0.0,3.34,-0.49,3.3757517680999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:30:00,3.18,-0.38,3.2026239242,0.0,0.0,0.0,3.18,-0.38,3.2026239242,3.31,-0.49,3.3460723244,0.0,0.0,0.0,3.31,-0.49,3.3460723244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:00:00,3.06,-0.38,3.0835044998,0.0,0.0,0.0,3.06,-0.38,3.0835044998,3.2,-0.49,3.2372982563,0.0,0.0,0.0,3.2,-0.49,3.2372982563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:30:00,3.16,-0.38,3.1827660926,0.0,0.0,0.0,3.16,-0.38,3.1827660926,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:00:00,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,3.37,-0.49,3.4054368295,0.0,0.0,0.0,3.37,-0.49,3.4054368295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:30:00,3.48,-0.34,3.4965697476,0.0,0.0,0.0,3.48,-0.34,3.4965697476,3.63,-0.45,3.6577862157,0.0,0.0,0.0,3.63,-0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:00:00,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,-0.30000000000000004,3.7819175031,3.94,-0.42,3.9623225511999998,0.0,0.0,0.0,3.94,-0.42,3.9623225511999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:30:00,4.16,-0.26,4.1681170809,0.0,0.0,0.0,4.16,-0.26,4.1681170809,4.34,-0.4,4.3583941997,0.0,0.0,0.0,4.34,-0.4,4.3583941997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 08:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.69,-0.34,4.702307944,0.0,0.0,0.0,4.69,-0.34,4.702307944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 08:30:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.07,-0.30000000000000004,5.0788679841,0.0,0.0,0.0,5.07,-0.30000000000000004,5.0788679841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,-0.26,5.2863976392,0.0,0.0,0.0,5.28,-0.26,5.2863976392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 10:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 10:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 11:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 11:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 12:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 12:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 13:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 13:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 14:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 14:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 15:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 15:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.51,-0.22,5.5143902655,0.0,0.0,0.0,5.51,-0.22,5.5143902655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 16:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 16:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 17:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 17:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 18:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 18:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,-0.25,6.6447046586,0.0,0.0,0.0,6.64,-0.25,6.6447046586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,-0.27,6.4856225607,0.0,0.0,0.0,6.48,-0.27,6.4856225607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.19,-0.27,6.1958857317,0.0,0.0,0.0,6.19,-0.27,6.1958857317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,-0.32,6.0484708811,0.0,0.0,0.0,6.04,-0.32,6.0484708811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:00:00,5.62,-0.24,5.6251222209,0.0,0.0,0.0,5.62,-0.24,5.6251222209,5.85,-0.38,5.8623288888000005,0.0,0.0,0.0,5.85,-0.38,5.8623288888000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:30:00,5.52,-0.26,5.526119796,0.0,0.0,0.0,5.52,-0.26,5.526119796,5.74,-0.45,5.7576123524,0.0,0.0,0.0,5.74,-0.45,5.7576123524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:00:00,5.48,-0.26,5.4861644161,0.0,0.0,0.0,5.48,-0.26,5.4861644161,5.71,-0.45,5.7277046013,0.0,0.0,0.0,5.71,-0.45,5.7277046013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:30:00,5.41,-0.26,5.4162440861,0.0,0.0,0.0,5.41,-0.26,5.4162440861,5.64,-0.45,5.6579236474,0.0,0.0,0.0,5.64,-0.45,5.6579236474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:00:00,4.99,-0.26,4.996768956,0.0,0.0,0.0,4.99,-0.26,4.996768956,5.2,-0.45,5.2194348353,0.0,0.0,0.0,5.2,-0.45,5.2194348353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:30:00,4.5600000000000005,-0.29,4.5692121859,0.0,0.0,0.0,4.5600000000000005,-0.29,4.5692121859,4.75,-0.45,4.7712681752,0.0,0.0,0.0,4.75,-0.45,4.7712681752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:00:00,4.16,-0.32,4.1722895393,0.0,0.0,0.0,4.16,-0.32,4.1722895393,4.34,-0.45,4.3632671245,0.0,0.0,0.0,4.34,-0.45,4.3632671245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:30:00,3.85,-0.36,3.8667945381,0.0,0.0,0.0,3.85,-0.36,3.8667945381,4.01,-0.49,4.039826729,0.0,0.0,0.0,4.01,-0.49,4.039826729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:00:00,3.59,-0.36,3.6080049889,0.0,0.0,0.0,3.59,-0.36,3.6080049889,3.74,-0.49,3.7719623540000002,0.0,0.0,0.0,3.74,-0.49,3.7719623540000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:30:00,3.48,-0.38,3.5006856471,0.0,0.0,0.0,3.48,-0.38,3.5006856471,3.62,-0.49,3.6530124555,0.0,0.0,0.0,3.62,-0.49,3.6530124555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:00:00,3.48,-0.34,3.4965697476,0.0,0.0,0.0,3.48,-0.34,3.4965697476,3.6,-0.49,3.6331941869,0.0,0.0,0.0,3.6,-0.49,3.6331941869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:30:00,3.44,-0.38,3.4609247319,0.0,0.0,0.0,3.44,-0.38,3.4609247319,3.56,-0.49,3.5935636908,0.0,0.0,0.0,3.56,-0.49,3.5935636908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:00:00,3.32,-0.36,3.3394610344,0.0,0.0,0.0,3.32,-0.36,3.3394610344,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:30:00,3.23,-0.38,3.252276126,0.0,0.0,0.0,3.23,-0.38,3.252276126,3.36,-0.49,3.395541194,0.0,0.0,0.0,3.36,-0.49,3.395541194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:00:00,3.16,-0.38,3.1827660926,0.0,0.0,0.0,3.16,-0.38,3.1827660926,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:30:00,3.16,-0.38,3.1827660926,0.0,0.0,0.0,3.16,-0.38,3.1827660926,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,-0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:00:00,3.05,-0.38,3.0735809734,0.0,0.0,0.0,3.05,-0.38,3.0735809734,3.17,-0.49,3.2076471128,0.0,0.0,0.0,3.17,-0.49,3.2076471128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:30:00,3.05,-0.42,3.0787822268,0.0,0.0,0.0,3.05,-0.42,3.0787822268,3.17,-0.53,3.2140006223,0.0,0.0,0.0,3.17,-0.53,3.2140006223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:00:00,3.13,-0.42,3.1580531978,0.0,0.0,0.0,3.13,-0.42,3.1580531978,3.25,-0.53,3.2929318244,0.0,0.0,0.0,3.25,-0.53,3.2929318244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:30:00,3.4,-0.42,3.425842962,0.0,0.0,0.0,3.4,-0.42,3.425842962,3.52,-0.53,3.5596769516,0.0,0.0,0.0,3.52,-0.53,3.5596769516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:00:00,3.69,-0.39,3.7105525195,0.0,0.0,0.0,3.69,-0.39,3.7105525195,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:30:00,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,4.03,-0.35000000000000003,4.0451699593,4.19,-0.51,4.2209240694,0.0,0.0,0.0,4.19,-0.51,4.2209240694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:00:00,4.41,-0.29,4.4195248613,0.0,0.0,0.0,4.41,-0.29,4.4195248613,4.58,-0.43,4.6001413022,0.0,0.0,0.0,4.58,-0.43,4.6001413022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:30:00,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,4.9,-0.37,4.9139495317,0.0,0.0,0.0,4.9,-0.37,4.9139495317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:00:00,4.97,-0.23,4.9753190852,0.0,0.0,0.0,4.97,-0.23,4.9753190852,5.16,-0.32,5.1699129586,0.0,0.0,0.0,5.16,-0.32,5.1699129586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:30:00,5.15,-0.23,5.1551333639,0.0,0.0,0.0,5.15,-0.23,5.1551333639,5.35,-0.32,5.3595615492,0.0,0.0,0.0,5.35,-0.32,5.3595615492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.43,-0.30000000000000004,5.4382809784,0.0,0.0,0.0,5.43,-0.30000000000000004,5.4382809784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,-0.27,5.586528439,0.0,0.0,0.0,5.58,-0.27,5.586528439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 11:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.24,5.7350239755,0.0,0.0,0.0,5.73,-0.24,5.7350239755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
