Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-06-10 11:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,-0.24,5.7749891775,0.0,0.0,0.0,5.77,-0.24,5.7749891775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 12:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 12:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,-0.25,6.0151974199,0.0,0.0,0.0,6.01,-0.25,6.0151974199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 13:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.25,6.0951292029,0.0,0.0,0.0,6.09,-0.25,6.0951292029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 13:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,-0.28,6.056475873,0.0,0.0,0.0,6.05,-0.28,6.056475873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.85,-0.26,5.8557749274,0.0,0.0,0.0,5.85,-0.26,5.8557749274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,-0.26,5.7059267433,0.0,0.0,0.0,5.7,-0.26,5.7059267433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.63,-0.26,5.6360003549,0.0,0.0,0.0,5.63,-0.26,5.6360003549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.57,-0.26,5.5760649207,0.0,0.0,0.0,5.57,-0.26,5.5760649207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.88,-0.24,5.8848959209,0.0,0.0,0.0,5.88,-0.24,5.8848959209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.14,-0.26,6.1455024205,0.0,0.0,0.0,6.14,-0.26,6.1455024205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.52,-0.26,6.5251819898,0.0,0.0,0.0,6.52,-0.26,6.5251819898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.9,-0.28,6.9056788225,0.0,0.0,0.0,6.9,-0.28,6.9056788225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.17,-0.26,7.1747125378,0.0,0.0,0.0,7.17,-0.26,7.1747125378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.28,7.225427323,0.0,0.0,0.0,7.22,-0.28,7.225427323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,-0.34,6.848445079,0.0,0.0,0.0,6.84,-0.34,6.848445079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:30:00,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,6.46,-0.36,6.4700231839,0.0,0.0,0.0,6.46,-0.36,6.4700231839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:00:00,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,6.21,-0.4,6.2228691132,0.0,0.0,0.0,6.21,-0.4,6.2228691132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:30:00,5.85,-0.26,5.8557749274,0.0,0.0,0.0,5.85,-0.26,5.8557749274,6.07,-0.44,6.085926388,0.0,0.0,0.0,6.07,-0.44,6.085926388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:00:00,5.7,-0.28,5.7068730492,0.0,0.0,0.0,5.7,-0.28,5.7068730492,5.93,-0.48,5.9493949272,0.0,0.0,0.0,5.93,-0.48,5.9493949272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:30:00,5.6,-0.33,5.6097147878,0.0,0.0,0.0,5.6,-0.33,5.6097147878,5.82,-0.53,5.8440824772,0.0,0.0,0.0,5.82,-0.53,5.8440824772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:00:00,5.54,-0.33,5.5498198169,0.0,0.0,0.0,5.54,-0.33,5.5498198169,5.75,-0.53,5.774374425,0.0,0.0,0.0,5.75,-0.53,5.774374425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:30:00,5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,5.39,-0.30000000000000004,5.3983423382,5.61,-0.49,5.6313586283,0.0,0.0,0.0,5.61,-0.49,5.6313586283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:00:00,5.0,-0.32,5.0102295357,0.0,0.0,0.0,5.0,-0.32,5.0102295357,5.2,-0.49,5.2230355159,0.0,0.0,0.0,5.2,-0.49,5.2230355159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:30:00,4.57,-0.36,4.5841575017,0.0,0.0,0.0,4.57,-0.36,4.5841575017,4.75,-0.51,4.777300493,0.0,0.0,0.0,4.75,-0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:00:00,4.16,-0.4,4.1791865237,0.0,0.0,0.0,4.16,-0.4,4.1791865237,4.32,-0.54,4.3536191841,0.0,0.0,0.0,4.32,-0.54,4.3536191841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:30:00,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,3.83,-0.4,3.8508310790999998,3.98,-0.54,4.0164661084,0.0,0.0,0.0,3.98,-0.54,4.0164661084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:00:00,3.56,-0.42,3.5846896658,0.0,0.0,0.0,3.56,-0.42,3.5846896658,3.7,-0.5700000000000001,3.7436479535,0.0,0.0,0.0,3.7,-0.5700000000000001,3.7436479535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:30:00,3.45,-0.45,3.4792240514,0.0,0.0,0.0,3.45,-0.45,3.4792240514,3.58,-0.5700000000000001,3.6250931023,0.0,0.0,0.0,3.58,-0.5700000000000001,3.6250931023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:00:00,3.42,-0.45,3.4494782214,0.0,0.0,0.0,3.42,-0.45,3.4494782214,3.55,-0.5700000000000001,3.5954693713,0.0,0.0,0.0,3.55,-0.5700000000000001,3.5954693713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:30:00,3.4,-0.45,3.4296501279,0.0,0.0,0.0,3.4,-0.45,3.4296501279,3.52,-0.5700000000000001,3.5658519319,0.0,0.0,0.0,3.52,-0.5700000000000001,3.5658519319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:00:00,3.31,-0.42,3.3365401241,0.0,0.0,0.0,3.31,-0.42,3.3365401241,3.43,-0.53,3.4707059801,0.0,0.0,0.0,3.43,-0.53,3.4707059801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:30:00,3.2,-0.42,3.2274448098,0.0,0.0,0.0,3.2,-0.42,3.2274448098,3.31,-0.53,3.3521634805,0.0,0.0,0.0,3.31,-0.53,3.3521634805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:00:00,3.15,-0.42,3.1778766496,0.0,0.0,0.0,3.15,-0.42,3.1778766496,3.27,-0.53,3.312672637,0.0,0.0,0.0,3.27,-0.53,3.312672637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:30:00,3.13,-0.44,3.1607752214,0.0,0.0,0.0,3.13,-0.44,3.1607752214,3.24,-0.55,3.2863505594999998,0.0,0.0,0.0,3.24,-0.55,3.2863505594999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:00:00,3.02,-0.46,3.0548322376,0.0,0.0,0.0,3.02,-0.46,3.0548322376,3.12,-0.5700000000000001,3.1716399543,0.0,0.0,0.0,3.12,-0.5700000000000001,3.1716399543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:30:00,3.07,-0.46,3.104271251,0.0,0.0,0.0,3.07,-0.46,3.104271251,3.17,-0.5700000000000001,3.2208384002,0.0,0.0,0.0,3.17,-0.5700000000000001,3.2208384002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:00:00,3.15,-0.44,3.1805817078,0.0,0.0,0.0,3.15,-0.44,3.1805817078,3.26,-0.5700000000000001,3.3094561487,0.0,0.0,0.0,3.26,-0.5700000000000001,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:30:00,3.36,-0.44,3.3886870614,0.0,0.0,0.0,3.36,-0.44,3.3886870614,3.48,-0.5700000000000001,3.5263720734,0.0,0.0,0.0,3.48,-0.5700000000000001,3.5263720734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:00:00,3.67,-0.36,3.687614405,0.0,0.0,0.0,3.67,-0.36,3.687614405,3.8200000000000003,-0.49,3.8512984823,0.0,0.0,0.0,3.8200000000000003,-0.49,3.8512984823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:30:00,4.04,-0.36,4.0560078895,0.0,0.0,0.0,4.04,-0.36,4.0560078895,4.2,-0.52,4.2320680524,0.0,0.0,0.0,4.2,-0.52,4.2320680524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:00:00,4.37,-0.32,4.3817005831,0.0,0.0,0.0,4.37,-0.32,4.3817005831,4.53,-0.46,4.5532955098,0.0,0.0,0.0,4.53,-0.46,4.5532955098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:30:00,4.75,-0.24,4.7560592932,0.0,0.0,0.0,4.75,-0.24,4.7560592932,4.93,-0.39,4.9454019048,0.0,0.0,0.0,4.93,-0.39,4.9454019048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 09:00:00,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,5.27,-0.34,5.2809563528,0.0,0.0,0.0,5.27,-0.34,5.2809563528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 09:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.62,-0.30000000000000004,5.6280014215000005,0.0,0.0,0.0,5.62,-0.30000000000000004,5.6280014215000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,-0.30000000000000004,5.7877802308,0.0,0.0,0.0,5.78,-0.30000000000000004,5.7877802308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.87,-0.26,5.8757552706,0.0,0.0,0.0,5.87,-0.26,5.8757552706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,-0.26,6.0655749934,0.0,0.0,0.0,6.06,-0.26,6.0655749934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.16,-0.24,6.1646735518,0.0,0.0,0.0,6.16,-0.24,6.1646735518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,-0.24,6.3345481291,0.0,0.0,0.0,6.33,-0.24,6.3345481291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.49,-0.24,6.4944360802,0.0,0.0,0.0,6.49,-0.24,6.4944360802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.46,-0.24,6.464456667,0.0,0.0,0.0,6.46,-0.24,6.464456667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,-0.24,6.2346210791,0.0,0.0,0.0,6.23,-0.24,6.2346210791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.08,-0.24,6.0847349983,0.0,0.0,0.0,6.08,-0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.24,5.9448465077,0.0,0.0,0.0,5.94,-0.24,5.9448465077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,-0.24,5.8449294264,0.0,0.0,0.0,5.84,-0.24,5.8449294264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 16:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.95,-0.24,5.9548383689,0.0,0.0,0.0,5.95,-0.24,5.9548383689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 16:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,-0.28,6.1763500548,0.0,0.0,0.0,6.17,-0.28,6.1763500548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 17:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.58,-0.28,6.5859547523,0.0,0.0,0.0,6.58,-0.28,6.5859547523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 17:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.41,-0.28,7.4152882614,0.0,0.0,0.0,7.41,-0.28,7.4152882614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.16,-0.31,7.1667077518,0.0,0.0,0.0,7.16,-0.31,7.1667077518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.97,-0.35000000000000003,6.9787821287,0.0,0.0,0.0,6.97,-0.35000000000000003,6.9787821287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:00:00,6.39,-0.22,6.3937860458,0.0,0.0,0.0,6.39,-0.22,6.3937860458,6.65,-0.39,6.6614262737,0.0,0.0,0.0,6.65,-0.39,6.6614262737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:30:00,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,6.51,-0.44,6.5248524888,0.0,0.0,0.0,6.51,-0.44,6.5248524888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:00:00,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,6.37,-0.44,6.3851781494,0.0,0.0,0.0,6.37,-0.44,6.3851781494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:30:00,5.93,-0.29,5.9370868277,0.0,0.0,0.0,5.93,-0.29,5.9370868277,6.17,-0.48,6.1886428238,0.0,0.0,0.0,6.17,-0.48,6.1886428238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:00:00,5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,5.76,-0.29,5.7672957268000005,5.99,-0.48,6.009201278,0.0,0.0,0.0,5.99,-0.48,6.009201278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:30:00,5.41,-0.33,5.4200553503,0.0,0.0,0.0,5.41,-0.33,5.4200553503,5.63,-0.51,5.6530522729,0.0,0.0,0.0,5.63,-0.51,5.6530522729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:00:00,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,5.26,-0.51,5.2846664985,0.0,0.0,0.0,5.26,-0.51,5.2846664985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:30:00,4.5600000000000005,-0.39,4.5766472444,0.0,0.0,0.0,4.5600000000000005,-0.39,4.5766472444,4.75,-0.55,4.7817360864000005,0.0,0.0,0.0,4.75,-0.55,4.7817360864000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:00:00,4.19,-0.44,4.213039283,0.0,0.0,0.0,4.19,-0.44,4.213039283,4.36,-0.58,4.3984088032,0.0,0.0,0.0,4.36,-0.58,4.3984088032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:30:00,3.9,-0.44,3.9247420297,0.0,0.0,0.0,3.9,-0.44,3.9247420297,4.05,-0.58,4.0913200804,0.0,0.0,0.0,4.05,-0.58,4.0913200804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:00:00,3.62,-0.44,3.6466422912,0.0,0.0,0.0,3.62,-0.44,3.6466422912,3.75,-0.58,3.7945882517,0.0,0.0,0.0,3.75,-0.58,3.7945882517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:30:00,3.51,-0.44,3.5374708479,0.0,0.0,0.0,3.51,-0.44,3.5374708479,3.64,-0.58,3.6859191527,0.0,0.0,0.0,3.64,-0.58,3.6859191527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:00:00,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293,3.67,-0.56,3.7124789562,0.0,0.0,0.0,3.67,-0.56,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:30:00,3.5,-0.44,3.527548724,0.0,0.0,0.0,3.5,-0.44,3.527548724,3.63,-0.56,3.6729416004,0.0,0.0,0.0,3.63,-0.56,3.6729416004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:00:00,3.38,-0.44,3.4085187399,0.0,0.0,0.0,3.38,-0.44,3.4085187399,3.51,-0.56,3.5543916498,0.0,0.0,0.0,3.51,-0.56,3.5543916498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:30:00,3.29,-0.44,3.3192920932,0.0,0.0,0.0,3.29,-0.44,3.3192920932,3.42,-0.56,3.4655446901999998,0.0,0.0,0.0,3.42,-0.56,3.4655446901999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 04:00:00,3.24,-0.44,3.2697400508,0.0,0.0,0.0,3.24,-0.44,3.2697400508,3.36,-0.54,3.403116219,0.0,0.0,0.0,3.36,-0.54,3.403116219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 04:30:00,3.22,-0.4,3.2447496051,0.0,0.0,0.0,3.22,-0.4,3.2447496051,3.33,-0.52,3.3703560643,0.0,0.0,0.0,3.33,-0.52,3.3703560643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:00:00,3.11,-0.43,3.13958596,0.0,0.0,0.0,3.11,-0.43,3.13958596,3.22,-0.54,3.2649655435,0.0,0.0,0.0,3.22,-0.54,3.2649655435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:30:00,3.13,-0.43,3.159398677,0.0,0.0,0.0,3.13,-0.43,3.159398677,3.24,-0.54,3.2846917664,0.0,0.0,0.0,3.24,-0.54,3.2846917664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:00:00,3.22,-0.43,3.248584307,0.0,0.0,0.0,3.22,-0.43,3.248584307,3.33,-0.54,3.3734996665,0.0,0.0,0.0,3.33,-0.54,3.3734996665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:30:00,3.42,-0.43,3.4469261669,0.0,0.0,0.0,3.42,-0.43,3.4469261669,3.55,-0.54,3.5908355574,0.0,0.0,0.0,3.55,-0.54,3.5908355574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:00:00,3.7199999999999998,-0.37,3.7383552533,0.0,0.0,0.0,3.7199999999999998,-0.37,3.7383552533,3.86,-0.5,3.8922487074000003,0.0,0.0,0.0,3.86,-0.5,3.8922487074000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:30:00,4.12,-0.33,4.1331948902,0.0,0.0,0.0,4.12,-0.33,4.1331948902,4.28,-0.5,4.309106636,0.0,0.0,0.0,4.28,-0.5,4.309106636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:00:00,4.43,-0.28,4.4388399385,0.0,0.0,0.0,4.43,-0.28,4.4388399385,4.6,-0.43,4.6200541122,0.0,0.0,0.0,4.6,-0.43,4.6200541122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:30:00,4.76,-0.24,4.7660465797,0.0,0.0,0.0,4.76,-0.24,4.7660465797,4.94,-0.4,4.9561678745,0.0,0.0,0.0,4.94,-0.4,4.9561678745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.24,-0.32,5.2497618994,0.0,0.0,0.0,5.24,-0.32,5.2497618994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,-0.27,5.576540146,0.0,0.0,0.0,5.57,-0.27,5.576540146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 10:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,-0.27,5.6864136325,0.0,0.0,0.0,5.68,-0.27,5.6864136325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 10:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.87,-0.24,5.8749042545,0.0,0.0,0.0,5.87,-0.24,5.8749042545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.98,-0.24,5.9848141157,0.0,0.0,0.0,5.98,-0.24,5.9848141157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,-0.24,6.0247821537,0.0,0.0,0.0,6.02,-0.24,6.0247821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 12:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.24,6.0847349983,0.0,0.0,0.0,6.08,-0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 12:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,-0.24,6.1346964065,0.0,0.0,0.0,6.13,-0.24,6.1346964065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 13:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 13:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 14:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 14:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 15:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 15:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,-0.26,5.9157163556,0.0,0.0,0.0,5.91,-0.26,5.9157163556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 16:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.99,-0.26,5.9956400826,0.0,0.0,0.0,5.99,-0.26,5.9956400826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 16:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.16,-0.26,6.1654845714,0.0,0.0,0.0,6.16,-0.26,6.1654845714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 17:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,-0.24,6.6143555998,0.0,0.0,0.0,6.61,-0.24,6.6143555998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 17:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.16,-0.24,7.1640212172,0.0,0.0,0.0,7.16,-0.24,7.1640212172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 18:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.24,7.2239878184,0.0,0.0,0.0,7.22,-0.24,7.2239878184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 18:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.24,7.2239878184,0.0,0.0,0.0,7.22,-0.24,7.2239878184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 19:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,-0.27,7.0251903889,0.0,0.0,0.0,7.02,-0.27,7.0251903889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 19:30:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.84,-0.30000000000000004,6.8465757865,0.0,0.0,0.0,6.84,-0.30000000000000004,6.8465757865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 20:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.63,-0.33,6.6382075894,0.0,0.0,0.0,6.63,-0.33,6.6382075894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 20:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,-0.33,6.5083715321,0.0,0.0,0.0,6.5,-0.33,6.5083715321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 21:00:00,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,6.32,-0.37,6.3308214317000004,0.0,0.0,0.0,6.32,-0.37,6.3308214317000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 21:30:00,5.87,-0.26,5.8757552706,0.0,0.0,0.0,5.87,-0.26,5.8757552706,6.1,-0.46,6.1173196745,0.0,0.0,0.0,6.1,-0.46,6.1173196745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 22:00:00,5.7,-0.26,5.7059267433,0.0,0.0,0.0,5.7,-0.26,5.7059267433,5.94,-0.46,5.9577848232,0.0,0.0,0.0,5.94,-0.46,5.9577848232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 22:30:00,5.43,-0.26,5.436221114,0.0,0.0,0.0,5.43,-0.26,5.436221114,5.66,-0.46,5.6786618142,0.0,0.0,0.0,5.66,-0.46,5.6786618142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 23:00:00,5.05,-0.31,5.0595059047,0.0,0.0,0.0,5.05,-0.31,5.0595059047,5.26,-0.48,5.2818557345,0.0,0.0,0.0,5.26,-0.48,5.2818557345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 23:30:00,4.66,-0.36,4.6738848937,0.0,0.0,0.0,4.66,-0.36,4.6738848937,4.85,-0.53,4.8788728206,0.0,0.0,0.0,4.85,-0.53,4.8788728206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 00:00:00,4.28,-0.36,4.2951135026,0.0,0.0,0.0,4.28,-0.36,4.2951135026,4.45,-0.51,4.4791293797,0.0,0.0,0.0,4.45,-0.51,4.4791293797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 00:30:00,3.9699999999999998,-0.39,3.9891101765,0.0,0.0,0.0,3.9699999999999998,-0.39,3.9891101765,4.13,-0.55,4.1664613283,0.0,0.0,0.0,4.13,-0.55,4.1664613283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 01:00:00,3.7,-0.39,3.7204972786,0.0,0.0,0.0,3.7,-0.39,3.7204972786,3.85,-0.53,3.8863093032,0.0,0.0,0.0,3.85,-0.53,3.8863093032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 01:30:00,3.6,-0.39,3.6210633797,0.0,0.0,0.0,3.6,-0.39,3.6210633797,3.73,-0.53,3.7674659919,0.0,0.0,0.0,3.73,-0.53,3.7674659919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 02:00:00,3.5700000000000003,-0.39,3.5912393404,0.0,0.0,0.0,3.5700000000000003,-0.39,3.5912393404,3.71,-0.5,3.7435411044,0.0,0.0,0.0,3.71,-0.5,3.7435411044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 02:30:00,3.54,-0.39,3.5614182568,0.0,0.0,0.0,3.54,-0.39,3.5614182568,3.67,-0.5,3.7039033464999997,0.0,0.0,0.0,3.67,-0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 03:00:00,3.39,-0.39,3.4123598872,0.0,0.0,0.0,3.39,-0.39,3.4123598872,3.51,-0.5,3.5454336829,0.0,0.0,0.0,3.51,-0.5,3.5454336829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 03:30:00,3.26,-0.39,3.2832453457,0.0,0.0,0.0,3.26,-0.39,3.2832453457,3.38,-0.52,3.4197660739,0.0,0.0,0.0,3.38,-0.52,3.4197660739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 04:00:00,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254,3.33,-0.5,3.3673283178,0.0,0.0,0.0,3.33,-0.5,3.3673283178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 04:30:00,3.15,-0.41000000000000003,3.1765704777,0.0,0.0,0.0,3.15,-0.41000000000000003,3.1765704777,3.26,-0.52,3.3012118987,0.0,0.0,0.0,3.26,-0.52,3.3012118987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 05:00:00,3.01,-0.44,3.0419894806,0.0,0.0,0.0,3.01,-0.44,3.0419894806,3.12,-0.54,3.1663859525,0.0,0.0,0.0,3.12,-0.54,3.1663859525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 05:30:00,3.01,-0.44,3.0419894806,0.0,0.0,0.0,3.01,-0.44,3.0419894806,3.12,-0.54,3.1663859525,0.0,0.0,0.0,3.12,-0.54,3.1663859525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 06:00:00,3.04,-0.44,3.0716770664,0.0,0.0,0.0,3.04,-0.44,3.0716770664,3.16,-0.54,3.2058072306,0.0,0.0,0.0,3.16,-0.54,3.2058072306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 06:30:00,3.22,-0.44,3.249923076,0.0,0.0,0.0,3.22,-0.44,3.249923076,3.34,-0.54,3.3833710999999997,0.0,0.0,0.0,3.34,-0.54,3.3833710999999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 07:00:00,3.38,-0.4,3.4035863438,0.0,0.0,0.0,3.38,-0.4,3.4035863438,3.51,-0.51,3.5468577643,0.0,0.0,0.0,3.51,-0.51,3.5468577643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 07:30:00,3.67,-0.4,3.6917340099000002,0.0,0.0,0.0,3.67,-0.4,3.6917340099000002,3.81,-0.51,3.8439823101,0.0,0.0,0.0,3.81,-0.51,3.8439823101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 08:00:00,3.98,-0.34,3.9944962135,0.0,0.0,0.0,3.98,-0.34,3.9944962135,4.14,-0.47000000000000003,4.1665933327,0.0,0.0,0.0,4.14,-0.47000000000000003,4.1665933327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 08:30:00,4.41,-0.25,4.4170804838,0.0,0.0,0.0,4.41,-0.25,4.4170804838,4.58,-0.39,4.5965748117,0.0,0.0,0.0,4.58,-0.39,4.5965748117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 09:00:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.9,-0.32,4.9104378623,0.0,0.0,0.0,4.9,-0.32,4.9104378623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 09:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.3,-0.25,5.3058929503,0.0,0.0,0.0,5.3,-0.25,5.3058929503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 10:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 10:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 11:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 11:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 12:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 12:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 13:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 13:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 14:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 14:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 15:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 15:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 16:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 16:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 17:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 17:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 18:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 18:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 19:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 19:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.28,5.8467084757,0.0,0.0,0.0,5.84,-0.28,5.8467084757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 20:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.28,5.8467084757,0.0,0.0,0.0,5.84,-0.28,5.8467084757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 20:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.33,5.8493161994000005,0.0,0.0,0.0,5.84,-0.33,5.8493161994000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 21:00:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.69,-0.35000000000000003,5.7007543361,0.0,0.0,0.0,5.69,-0.35000000000000003,5.7007543361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 21:30:00,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,5.77,-0.38,5.7824994596,0.0,0.0,0.0,5.77,-0.38,5.7824994596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 22:00:00,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,5.77,-0.38,5.7824994596,0.0,0.0,0.0,5.77,-0.38,5.7824994596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 22:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.52,-0.41000000000000003,5.5352055066,0.0,0.0,0.0,5.52,-0.41000000000000003,5.5352055066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 23:00:00,5.03,-0.26,5.0367151994,0.0,0.0,0.0,5.03,-0.26,5.0367151994,5.23,-0.43,5.2476470918,0.0,0.0,0.0,5.23,-0.43,5.2476470918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 23:30:00,4.7,-0.28,4.7083330383,0.0,0.0,0.0,4.7,-0.28,4.7083330383,4.89,-0.43,4.9088695236,0.0,0.0,0.0,4.89,-0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 00:00:00,4.29,-0.33,4.3026735874,0.0,0.0,0.0,4.29,-0.33,4.3026735874,4.46,-0.48,4.4857552318,0.0,0.0,0.0,4.46,-0.48,4.4857552318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 00:30:00,3.99,-0.33,4.0036233589,0.0,0.0,0.0,3.99,-0.33,4.0036233589,4.15,-0.48,4.1776668129,0.0,0.0,0.0,4.15,-0.48,4.1776668129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 01:00:00,3.75,-0.33,3.7644919976,0.0,0.0,0.0,3.75,-0.33,3.7644919976,3.89,-0.45,3.9159417769,0.0,0.0,0.0,3.89,-0.45,3.9159417769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 01:30:00,3.63,-0.33,3.6449691357000003,0.0,0.0,0.0,3.63,-0.33,3.6449691357000003,3.77,-0.48,3.8004341857,0.0,0.0,0.0,3.77,-0.48,3.8004341857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 02:00:00,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,3.71,-0.45,3.7371914588,0.0,0.0,0.0,3.71,-0.45,3.7371914588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 02:30:00,3.51,-0.33,3.5254786909,0.0,0.0,0.0,3.51,-0.33,3.5254786909,3.63,-0.45,3.6577862157,0.0,0.0,0.0,3.63,-0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 03:00:00,3.39,-0.33,3.4060240751,0.0,0.0,0.0,3.39,-0.33,3.4060240751,3.51,-0.45,3.5387285852,0.0,0.0,0.0,3.51,-0.45,3.5387285852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 03:30:00,3.29,-0.33,3.3065087328000002,0.0,0.0,0.0,3.29,-0.33,3.3065087328000002,3.41,-0.45,3.4395639258,0.0,0.0,0.0,3.41,-0.45,3.4395639258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 04:00:00,3.2,-0.33,3.2169706247,0.0,0.0,0.0,3.2,-0.33,3.2169706247,3.31,-0.45,3.3404490716,0.0,0.0,0.0,3.31,-0.45,3.3404490716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 04:30:00,3.07,-0.4,3.095948966,0.0,0.0,0.0,3.07,-0.4,3.095948966,3.18,-0.51,3.220636583,0.0,0.0,0.0,3.18,-0.51,3.220636583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 05:00:00,2.9,-0.4,2.9274562337,0.0,0.0,0.0,2.9,-0.4,2.9274562337,3.01,-0.51,3.0529002604,0.0,0.0,0.0,3.01,-0.51,3.0529002604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 05:30:00,2.9,-0.43,2.931705988,0.0,0.0,0.0,2.9,-0.43,2.931705988,3.01,-0.54,3.0580549374,0.0,0.0,0.0,3.01,-0.54,3.0580549374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 06:00:00,2.94,-0.43,2.9712791858000003,0.0,0.0,0.0,2.94,-0.43,2.9712791858000003,3.05,-0.54,3.0974344222,0.0,0.0,0.0,3.05,-0.54,3.0974344222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 06:30:00,3.03,-0.43,3.060359456,0.0,0.0,0.0,3.03,-0.43,3.060359456,3.14,-0.54,3.1860947883,0.0,0.0,0.0,3.14,-0.54,3.1860947883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 07:00:00,3.15,-0.39,3.1740510393,0.0,0.0,0.0,3.15,-0.39,3.1740510393,3.27,-0.51,3.3095316889,0.0,0.0,0.0,3.27,-0.51,3.3095316889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 07:30:00,3.35,-0.39,3.3726250903,0.0,0.0,0.0,3.35,-0.39,3.3726250903,3.48,-0.51,3.5171721596000003,0.0,0.0,0.0,3.48,-0.51,3.5171721596000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 08:00:00,3.63,-0.37,3.6488080245,0.0,0.0,0.0,3.63,-0.37,3.6488080245,3.76,-0.51,3.7944301285,0.0,0.0,0.0,3.76,-0.51,3.7944301285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 08:30:00,4.04,-0.30000000000000004,4.051123301,0.0,0.0,0.0,4.04,-0.30000000000000004,4.051123301,4.19,-0.42,4.2109975065,0.0,0.0,0.0,4.19,-0.42,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 09:00:00,4.43,-0.24,4.4364963654,0.0,0.0,0.0,4.43,-0.24,4.4364963654,4.61,-0.36,4.6240350345,0.0,0.0,0.0,4.61,-0.36,4.6240350345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 09:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.34,5.0714100603,0.0,0.0,0.0,5.06,-0.34,5.0714100603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 10:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.41,-0.32,5.4194556922,0.0,0.0,0.0,5.41,-0.32,5.4194556922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 10:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.71,-0.26,5.7159163745,0.0,0.0,0.0,5.71,-0.26,5.7159163745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 11:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 11:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 12:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 12:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 13:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 13:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 14:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 14:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 15:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 15:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 16:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 16:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 17:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 17:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 18:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 18:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.39,-0.22,6.3937860458,0.0,0.0,0.0,6.39,-0.22,6.3937860458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 19:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 19:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,-0.28,6.02650811,0.0,0.0,0.0,6.02,-0.28,6.02650811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 20:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,-0.28,5.8067546874,0.0,0.0,0.0,5.8,-0.28,5.8067546874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 20:30:00,5.48,-0.22,5.4844142805,0.0,0.0,0.0,5.48,-0.22,5.4844142805,5.7,-0.31,5.7084236003,0.0,0.0,0.0,5.7,-0.31,5.7084236003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 21:00:00,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,5.62,-0.34,5.6302753040999995,0.0,0.0,0.0,5.62,-0.34,5.6302753040999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 21:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.52,-0.38,5.5330642505,0.0,0.0,0.0,5.52,-0.38,5.5330642505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 22:00:00,5.27,-0.25,5.2759264589,0.0,0.0,0.0,5.27,-0.25,5.2759264589,5.48,-0.41000000000000003,5.4953161874,0.0,0.0,0.0,5.48,-0.41000000000000003,5.4953161874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 22:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.55,-0.38,5.5629937983,0.0,0.0,0.0,5.55,-0.38,5.5629937983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 23:00:00,4.94,-0.26,4.9468373735,0.0,0.0,0.0,4.94,-0.26,4.9468373735,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 23:30:00,4.5,-0.32,4.5113634303,0.0,0.0,0.0,4.5,-0.32,4.5113634303,4.68,-0.47000000000000003,4.7035412191,0.0,0.0,0.0,4.68,-0.47000000000000003,4.7035412191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 00:00:00,4.19,-0.32,4.2022018038,0.0,0.0,0.0,4.19,-0.32,4.2022018038,4.37,-0.45,4.393108239,0.0,0.0,0.0,4.37,-0.45,4.393108239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 00:30:00,3.89,-0.32,3.9031397618,0.0,0.0,0.0,3.89,-0.32,3.9031397618,4.03,-0.45,4.0550462389,0.0,0.0,0.0,4.03,-0.45,4.0550462389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 01:00:00,3.64,-0.32,3.6540388613,0.0,0.0,0.0,3.64,-0.32,3.6540388613,3.7800000000000002,-0.45,3.8066914769,0.0,0.0,0.0,3.7800000000000002,-0.45,3.8066914769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 01:30:00,3.5300000000000002,-0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,-0.32,3.5444745732,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 02:00:00,3.46,-0.29,3.4721319099,0.0,0.0,0.0,3.46,-0.29,3.4721319099,3.59,-0.42,3.6144847489,0.0,0.0,0.0,3.59,-0.42,3.6144847489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 02:30:00,3.41,-0.33,3.4259305305,0.0,0.0,0.0,3.41,-0.33,3.4259305305,3.5300000000000002,-0.44,3.5573164043,0.0,0.0,0.0,3.5300000000000002,-0.44,3.5573164043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 03:00:00,3.26,-0.31,3.2747060937,0.0,0.0,0.0,3.26,-0.31,3.2747060937,3.39,-0.43,3.4171625656,0.0,0.0,0.0,3.39,-0.43,3.4171625656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 03:30:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,3.31,-0.44,3.3391166497,0.0,0.0,0.0,3.31,-0.44,3.3391166497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 04:00:00,3.12,-0.33,3.137403385,0.0,0.0,0.0,3.12,-0.33,3.137403385,3.23,-0.44,3.259831284,0.0,0.0,0.0,3.23,-0.44,3.259831284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 04:30:00,3.03,-0.36,3.0513111936,0.0,0.0,0.0,3.03,-0.36,3.0513111936,3.15,-0.48,3.1863615614,0.0,0.0,0.0,3.15,-0.48,3.1863615614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 05:00:00,2.93,-0.38,2.9545388811,0.0,0.0,0.0,2.93,-0.38,2.9545388811,3.04,-0.49,3.0792369185,0.0,0.0,0.0,3.04,-0.49,3.0792369185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 05:30:00,2.98,-0.38,3.0041304898,0.0,0.0,0.0,2.98,-0.38,3.0041304898,3.09,-0.49,3.128609915,0.0,0.0,0.0,3.09,-0.49,3.128609915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 06:00:00,3.07,-0.38,3.0934285187,0.0,0.0,0.0,3.07,-0.38,3.0934285187,3.19,-0.49,3.2274138253,0.0,0.0,0.0,3.19,-0.49,3.2274138253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 06:30:00,3.33,-0.38,3.3516115527,0.0,0.0,0.0,3.33,-0.38,3.3516115527,3.46,-0.49,3.4945242881,0.0,0.0,0.0,3.46,-0.49,3.4945242881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 07:00:00,3.6,-0.32,3.6141942394,0.0,0.0,0.0,3.6,-0.32,3.6141942394,3.74,-0.45,3.7669749136,0.0,0.0,0.0,3.74,-0.45,3.7669749136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 07:30:00,4.04,-0.27,4.0490122252,0.0,0.0,0.0,4.04,-0.27,4.0490122252,4.21,-0.39,4.2280255439,0.0,0.0,0.0,4.21,-0.39,4.2280255439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 08:00:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,4.57,-0.30000000000000004,4.5798362416,0.0,0.0,0.0,4.57,-0.30000000000000004,4.5798362416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 08:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 09:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.18,-0.23,5.1851036634,0.0,0.0,0.0,5.18,-0.23,5.1851036634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 09:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 10:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 10:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 11:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 11:30:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 12:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 12:30:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 13:00:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 13:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 14:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 14:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 15:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 15:30:00,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 16:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 16:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 17:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 17:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 18:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 18:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 19:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 19:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 20:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 20:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,-0.26,5.7858447957,0.0,0.0,0.0,5.78,-0.26,5.7858447957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 21:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,-0.31,5.6784681033,0.0,0.0,0.0,5.67,-0.31,5.6784681033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 21:30:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.62,-0.35000000000000003,5.6308880294,0.0,0.0,0.0,5.62,-0.35000000000000003,5.6308880294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 22:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 22:30:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 23:00:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
