Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-06-15 23:30:00,4.47,-0.25,4.476985593,0.0,0.0,0.0,4.47,-0.25,4.476985593,4.65,-0.39,4.6663261781,0.0,0.0,0.0,4.65,-0.39,4.6663261781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 00:00:00,4.11,-0.27,4.1188590653,0.0,0.0,0.0,4.11,-0.27,4.1188590653,4.28,-0.39,4.29773196,0.0,0.0,0.0,4.28,-0.39,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 00:30:00,3.8200000000000003,-0.27,3.8295299973,0.0,0.0,0.0,3.8200000000000003,-0.27,3.8295299973,3.96,-0.39,3.9791582024,0.0,0.0,0.0,3.96,-0.39,3.9791582024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 01:00:00,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862,3.7199999999999998,-0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,-0.39,3.7403876804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 01:30:00,3.43,-0.27,3.440610411,0.0,0.0,0.0,3.43,-0.27,3.440610411,3.5700000000000003,-0.39,3.5912393404,0.0,0.0,0.0,3.5700000000000003,-0.39,3.5912393404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:00:00,3.38,-0.27,3.3907668749,0.0,0.0,0.0,3.38,-0.27,3.3907668749,3.52,-0.39,3.5415392134,0.0,0.0,0.0,3.52,-0.39,3.5415392134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:30:00,3.34,-0.27,3.3508954027,0.0,0.0,0.0,3.34,-0.27,3.3508954027,3.47,-0.39,3.4918476485,0.0,0.0,0.0,3.47,-0.39,3.4918476485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 03:00:00,3.25,-0.27,3.2611960996000002,0.0,0.0,0.0,3.25,-0.27,3.2611960996000002,3.37,-0.39,3.3924917096,0.0,0.0,0.0,3.37,-0.39,3.3924917096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 03:30:00,3.18,-0.27,3.1914416805,0.0,0.0,0.0,3.18,-0.27,3.1914416805,3.3,-0.39,3.322965543,0.0,0.0,0.0,3.3,-0.39,3.322965543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 04:00:00,3.14,-0.27,3.1515869019,0.0,0.0,0.0,3.14,-0.27,3.1515869019,3.26,-0.39,3.2832453457,0.0,0.0,0.0,3.26,-0.39,3.2832453457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 04:30:00,3.06,-0.32,3.0766865294,0.0,0.0,0.0,3.06,-0.32,3.0766865294,3.18,-0.43,3.2089406352,0.0,0.0,0.0,3.18,-0.43,3.2089406352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 05:00:00,2.95,-0.35000000000000003,2.9706901555,0.0,0.0,0.0,2.95,-0.35000000000000003,2.9706901555,3.06,-0.46,3.0943820062,0.0,0.0,0.0,3.06,-0.46,3.0943820062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 05:30:00,2.95,-0.38,2.9743738837,0.0,0.0,0.0,2.95,-0.38,2.9743738837,3.08,-0.5,3.1203204964,0.0,0.0,0.0,3.08,-0.5,3.1203204964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 06:00:00,3.07,-0.34,3.0887699817,0.0,0.0,0.0,3.07,-0.34,3.0887699817,3.19,-0.45,3.2215834616,0.0,0.0,0.0,3.19,-0.45,3.2215834616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 06:30:00,3.34,-0.31,3.3543553777,0.0,0.0,0.0,3.34,-0.31,3.3543553777,3.47,-0.44,3.4977850134,0.0,0.0,0.0,3.47,-0.44,3.4977850134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 07:00:00,3.6,-0.27,3.6101108016,0.0,0.0,0.0,3.6,-0.27,3.6101108016,3.74,-0.4,3.7613295522,0.0,0.0,0.0,3.74,-0.4,3.7613295522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 07:30:00,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695,4.12,-0.38,4.1374871601,0.0,0.0,0.0,4.12,-0.38,4.1374871601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 08:00:00,4.31,-0.23,4.3161325281,0.0,0.0,0.0,4.31,-0.23,4.3161325281,4.48,-0.30000000000000004,4.4900334074,0.0,0.0,0.0,4.48,-0.30000000000000004,4.4900334074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 08:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 09:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,4.94,-0.25,4.9463218658,0.0,0.0,0.0,4.94,-0.25,4.9463218658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 09:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 10:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 10:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 11:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 11:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 12:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 12:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 13:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 13:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 14:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 14:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 15:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 15:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 16:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 16:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 17:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 17:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 18:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 18:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 19:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 19:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 20:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.43,-0.30000000000000004,6.4369946404,0.0,0.0,0.0,6.43,-0.30000000000000004,6.4369946404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 20:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,-0.34,6.1793608084,0.0,0.0,0.0,6.17,-0.34,6.1793608084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 21:00:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,5.96,-0.34,5.9696901092,0.0,0.0,0.0,5.96,-0.34,5.9696901092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 21:30:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,5.8,-0.4,5.8137767415,0.0,0.0,0.0,5.8,-0.4,5.8137767415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 22:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.62,-0.4,5.6342168932,0.0,0.0,0.0,5.62,-0.4,5.6342168932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 22:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.42,-0.4,5.4347401042,0.0,0.0,0.0,5.42,-0.4,5.4347401042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 23:00:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,5.0,-0.4,5.0159744816,0.0,0.0,0.0,5.0,-0.4,5.0159744816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 23:30:00,4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,4.33,-0.30000000000000004,4.3403801677,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 00:00:00,4.02,-0.32,4.0327162062,0.0,0.0,0.0,4.02,-0.32,4.0327162062,4.18,-0.45,4.2041527089,0.0,0.0,0.0,4.18,-0.45,4.2041527089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 00:30:00,3.77,-0.32,3.7835565279,0.0,0.0,0.0,3.77,-0.32,3.7835565279,3.91,-0.45,3.9358099548,0.0,0.0,0.0,3.91,-0.45,3.9358099548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 01:00:00,3.54,-0.32,3.5544338508,0.0,0.0,0.0,3.54,-0.32,3.5544338508,3.68,-0.45,3.7074114959,0.0,0.0,0.0,3.68,-0.45,3.7074114959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 01:30:00,3.45,-0.32,3.464808797,0.0,0.0,0.0,3.45,-0.32,3.464808797,3.58,-0.45,3.608171282,0.0,0.0,0.0,3.58,-0.45,3.608171282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 02:00:00,3.4,-0.32,3.4150256222,0.0,0.0,0.0,3.4,-0.32,3.4150256222,3.5300000000000002,-0.45,3.5585671274,0.0,0.0,0.0,3.5300000000000002,-0.45,3.5585671274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 02:30:00,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463,3.45,-0.48,3.4832312585,0.0,0.0,0.0,3.45,-0.48,3.4832312585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 03:00:00,3.22,-0.37,3.2411880538,0.0,0.0,0.0,3.22,-0.37,3.2411880538,3.34,-0.48,3.3743147452,0.0,0.0,0.0,3.34,-0.48,3.3743147452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 03:30:00,3.12,-0.39,3.1442805218,0.0,0.0,0.0,3.12,-0.39,3.1442805218,3.25,-0.5,3.2882366095,0.0,0.0,0.0,3.25,-0.5,3.2882366095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 04:00:00,3.09,-0.39,3.1145144084,0.0,0.0,0.0,3.09,-0.39,3.1145144084,3.21,-0.5,3.2487074353,0.0,0.0,0.0,3.21,-0.5,3.2487074353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 04:30:00,3.05,-0.36,3.0711724146,0.0,0.0,0.0,3.05,-0.36,3.0711724146,3.16,-0.47000000000000003,3.1947613369,0.0,0.0,0.0,3.16,-0.47000000000000003,3.1947613369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 05:00:00,2.92,-0.4,2.9472699232,0.0,0.0,0.0,2.92,-0.4,2.9472699232,3.03,-0.51,3.072621031,0.0,0.0,0.0,3.03,-0.51,3.072621031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 05:30:00,2.98,-0.43,3.0108636635,0.0,0.0,0.0,2.98,-0.43,3.0108636635,3.09,-0.54,3.1368296097,0.0,0.0,0.0,3.09,-0.54,3.1368296097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 06:00:00,3.07,-0.4,3.095948966,0.0,0.0,0.0,3.07,-0.4,3.095948966,3.19,-0.52,3.2321045775,0.0,0.0,0.0,3.19,-0.52,3.2321045775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 06:30:00,3.33,-0.4,3.3539379839,0.0,0.0,0.0,3.33,-0.4,3.3539379839,3.45,-0.52,3.4889683289,0.0,0.0,0.0,3.45,-0.52,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 07:00:00,3.67,-0.33,3.6848066435,0.0,0.0,0.0,3.67,-0.33,3.6848066435,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 07:30:00,4.07,-0.26,4.0782962129,0.0,0.0,0.0,4.07,-0.26,4.0782962129,4.23,-0.4,4.2488704381,0.0,0.0,0.0,4.23,-0.4,4.2488704381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 08:00:00,4.34,-0.23,4.3460901969,0.0,0.0,0.0,4.34,-0.23,4.3460901969,4.51,-0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,-0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 08:30:00,4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,4.68,-0.23,4.6856483009000005,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 09:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.12,-0.24,5.1256219135,0.0,0.0,0.0,5.12,-0.24,5.1256219135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 09:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.3,-0.24,5.3054311795,0.0,0.0,0.0,5.3,-0.24,5.3054311795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 10:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.43,-0.24,5.4353012796,0.0,0.0,0.0,5.43,-0.24,5.4353012796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 10:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 11:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,-0.24,5.6650860541,0.0,0.0,0.0,5.66,-0.24,5.6650860541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 11:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.65,-0.24,5.6550950478,0.0,0.0,0.0,5.65,-0.24,5.6550950478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 12:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 12:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 13:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 13:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 14:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 14:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 15:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 15:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 16:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 16:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 17:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 17:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 18:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 18:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.74,-0.25,6.7446349049,0.0,0.0,0.0,6.74,-0.25,6.7446349049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 19:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.58,-0.25,6.5847475274,0.0,0.0,0.0,6.58,-0.25,6.5847475274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 19:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,-0.28,6.3561702306,0.0,0.0,0.0,6.35,-0.28,6.3561702306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 20:00:00,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,6.09,-0.32,6.0984014299,0.0,0.0,0.0,6.09,-0.32,6.0984014299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 20:30:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,6.03,-0.35000000000000003,6.0401490048,0.0,0.0,0.0,6.03,-0.35000000000000003,6.0401490048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 21:00:00,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,5.8100000000000005,-0.37,5.8217694905,0.0,0.0,0.0,5.8100000000000005,-0.37,5.8217694905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 21:30:00,5.53,-0.25,5.5356481102,0.0,0.0,0.0,5.53,-0.25,5.5356481102,5.74,-0.43,5.7560837381,0.0,0.0,0.0,5.74,-0.43,5.7560837381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 22:00:00,5.36,-0.28,5.3673084502,0.0,0.0,0.0,5.36,-0.28,5.3673084502,5.58,-0.45,5.5981157544,0.0,0.0,0.0,5.58,-0.45,5.5981157544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 22:30:00,5.31,-0.25,5.3158818648,0.0,0.0,0.0,5.31,-0.25,5.3158818648,5.53,-0.43,5.5466927083,0.0,0.0,0.0,5.53,-0.43,5.5466927083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:00:00,4.95,-0.25,4.9563091106,0.0,0.0,0.0,4.95,-0.25,4.9563091106,5.15,-0.43,5.167920278,0.0,0.0,0.0,5.15,-0.43,5.167920278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:30:00,4.5,-0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,-0.30000000000000004,4.5099889135,4.69,-0.46,4.7125046419,0.0,0.0,0.0,4.69,-0.46,4.7125046419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 00:00:00,4.16,-0.30000000000000004,4.1708032799,0.0,0.0,0.0,4.16,-0.30000000000000004,4.1708032799,4.32,-0.46,4.3444217107,0.0,0.0,0.0,4.32,-0.46,4.3444217107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 00:30:00,3.84,-0.35000000000000003,3.8559175302,0.0,0.0,0.0,3.84,-0.35000000000000003,3.8559175302,3.99,-0.46,4.016428762,0.0,0.0,0.0,3.99,-0.46,4.016428762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 01:00:00,3.5700000000000003,-0.35000000000000003,3.5871158331,0.0,0.0,0.0,3.5700000000000003,-0.35000000000000003,3.5871158331,3.71,-0.49,3.7422185933,0.0,0.0,0.0,3.71,-0.49,3.7422185933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 01:30:00,3.48,-0.35000000000000003,3.4975562898,0.0,0.0,0.0,3.48,-0.35000000000000003,3.4975562898,3.62,-0.49,3.6530124555,0.0,0.0,0.0,3.62,-0.49,3.6530124555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 02:00:00,3.41,-0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,-0.35000000000000003,3.4279148181,3.54,-0.47000000000000003,3.5710642671,0.0,0.0,0.0,3.54,-0.47000000000000003,3.5710642671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 02:30:00,3.37,-0.38,3.3913566607,0.0,0.0,0.0,3.37,-0.38,3.3913566607,3.49,-0.5,3.5256346946,0.0,0.0,0.0,3.49,-0.5,3.5256346946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 03:00:00,3.27,-0.38,3.2920054678,0.0,0.0,0.0,3.27,-0.38,3.2920054678,3.39,-0.5,3.4266747730000002,0.0,0.0,0.0,3.39,-0.5,3.4266747730000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 03:30:00,3.17,-0.36,3.1903761534,0.0,0.0,0.0,3.17,-0.36,3.1903761534,3.29,-0.47000000000000003,3.3234018716,0.0,0.0,0.0,3.29,-0.47000000000000003,3.3234018716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 04:00:00,3.13,-0.36,3.1506348567,0.0,0.0,0.0,3.13,-0.36,3.1506348567,3.24,-0.47000000000000003,3.273912033,0.0,0.0,0.0,3.24,-0.47000000000000003,3.273912033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 04:30:00,3.13,-0.39,3.1542035445,0.0,0.0,0.0,3.13,-0.39,3.1542035445,3.24,-0.5,3.2783532452,0.0,0.0,0.0,3.24,-0.5,3.2783532452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 05:00:00,3.05,-0.37,3.0723606559,0.0,0.0,0.0,3.05,-0.37,3.0723606559,3.16,-0.48,3.1962478002,0.0,0.0,0.0,3.16,-0.48,3.1962478002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 05:30:00,3.0,-0.4,3.0265491901,0.0,0.0,0.0,3.0,-0.4,3.0265491901,3.11,-0.51,3.1515393064,0.0,0.0,0.0,3.11,-0.51,3.1515393064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 06:00:00,3.11,-0.4,3.1356179614,0.0,0.0,0.0,3.11,-0.4,3.1356179614,3.22,-0.51,3.2601380339,0.0,0.0,0.0,3.22,-0.51,3.2601380339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 06:30:00,3.4,-0.34,3.4169577112000002,0.0,0.0,0.0,3.4,-0.34,3.4169577112000002,3.52,-0.46,3.5499295768,0.0,0.0,0.0,3.52,-0.46,3.5499295768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 07:00:00,3.7,-0.29,3.7113474642,0.0,0.0,0.0,3.7,-0.29,3.7113474642,3.84,-0.42,3.8629004647,0.0,0.0,0.0,3.84,-0.42,3.8629004647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 07:30:00,4.13,-0.23,4.1363994004,0.0,0.0,0.0,4.13,-0.23,4.1363994004,4.29,-0.39,4.3076907967,0.0,0.0,0.0,4.29,-0.39,4.3076907967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 08:00:00,4.46,-0.23,4.4659265556,0.0,0.0,0.0,4.46,-0.23,4.4659265556,4.64,-0.34,4.6524402199,0.0,0.0,0.0,4.64,-0.34,4.6524402199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 08:30:00,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 09:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.22,-0.25,5.2259831611,0.0,0.0,0.0,5.22,-0.25,5.2259831611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 09:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.48,-0.22,5.4844142805,0.0,0.0,0.0,5.48,-0.22,5.4844142805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 10:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 10:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 11:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.87,-0.22,5.8741212109,0.0,0.0,0.0,5.87,-0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 11:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 12:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,-0.22,6.23388322,0.0,0.0,0.0,6.23,-0.22,6.23388322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 12:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 13:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 13:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 14:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 14:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 15:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 15:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 16:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 16:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.32,-0.28,6.326199491,0.0,0.0,0.0,6.32,-0.28,6.326199491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 17:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.7,-0.26,6.7050428783000005,0.0,0.0,0.0,6.7,-0.26,6.7050428783000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 17:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 18:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 18:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 19:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,-0.26,6.7550055514,0.0,0.0,0.0,6.75,-0.26,6.7550055514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 19:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,-0.28,6.7558049113,0.0,0.0,0.0,6.75,-0.28,6.7558049113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 20:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,-0.30000000000000004,6.4869407273,0.0,0.0,0.0,6.48,-0.30000000000000004,6.4869407273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 20:30:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.22,-0.38,6.2315969061,0.0,0.0,0.0,6.22,-0.38,6.2315969061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 21:00:00,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,5.99,-0.38,6.0020413194,0.0,0.0,0.0,5.99,-0.38,6.0020413194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 21:30:00,5.5600000000000005,-0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,-0.27,5.566551895,5.78,-0.45,5.7974908366,0.0,0.0,0.0,5.78,-0.45,5.7974908366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 22:00:00,5.45,-0.27,5.4566839747,0.0,0.0,0.0,5.45,-0.27,5.4566839747,5.67,-0.45,5.6878291114,0.0,0.0,0.0,5.67,-0.45,5.6878291114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 22:30:00,5.4,-0.27,5.4067457865,0.0,0.0,0.0,5.4,-0.27,5.4067457865,5.62,-0.45,5.6379872295,0.0,0.0,0.0,5.62,-0.45,5.6379872295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 23:00:00,5.01,-0.27,5.0172701741,0.0,0.0,0.0,5.01,-0.27,5.0172701741,5.22,-0.45,5.239360648,0.0,0.0,0.0,5.22,-0.45,5.239360648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 23:30:00,4.59,-0.32,4.6011411628,0.0,0.0,0.0,4.59,-0.32,4.6011411628,4.78,-0.45,4.8011352824,0.0,0.0,0.0,4.78,-0.45,4.8011352824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 00:00:00,4.25,-0.33,4.262792512,0.0,0.0,0.0,4.25,-0.33,4.262792512,4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 00:30:00,3.95,-0.33,3.9637608404,0.0,0.0,0.0,3.95,-0.33,3.9637608404,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 01:00:00,3.69,-0.33,3.7047267106,0.0,0.0,0.0,3.69,-0.33,3.7047267106,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 01:30:00,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,3.69,-0.45,3.7173377571,0.0,0.0,0.0,3.69,-0.45,3.7173377571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 02:00:00,3.48,-0.33,3.4956115345,0.0,0.0,0.0,3.48,-0.33,3.4956115345,3.61,-0.48,3.6417715469000003,0.0,0.0,0.0,3.61,-0.48,3.6417715469000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 02:30:00,3.4,-0.38,3.4211693907000003,0.0,0.0,0.0,3.4,-0.38,3.4211693907000003,3.52,-0.5,3.5553340209,0.0,0.0,0.0,3.52,-0.5,3.5553340209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:00:00,3.31,-0.37,3.3306155587,0.0,0.0,0.0,3.31,-0.37,3.3306155587,3.43,-0.48,3.4634231621,0.0,0.0,0.0,3.43,-0.48,3.4634231621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:30:00,3.24,-0.37,3.2610581105,0.0,0.0,0.0,3.24,-0.37,3.2610581105,3.36,-0.48,3.3941125497,0.0,0.0,0.0,3.36,-0.48,3.3941125497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 04:00:00,3.2,-0.37,3.2213196054,0.0,0.0,0.0,3.2,-0.37,3.2213196054,3.32,-0.48,3.3545193396,0.0,0.0,0.0,3.32,-0.48,3.3545193396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 04:30:00,3.18,-0.37,3.2014527952,0.0,0.0,0.0,3.18,-0.37,3.2014527952,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 05:00:00,3.03,-0.39,3.0549959083,0.0,0.0,0.0,3.03,-0.39,3.0549959083,3.13,-0.5,3.1696845269,0.0,0.0,0.0,3.13,-0.5,3.1696845269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 05:30:00,3.07,-0.39,3.0946728422,0.0,0.0,0.0,3.07,-0.39,3.0946728422,3.18,-0.5,3.2190681882,0.0,0.0,0.0,3.18,-0.5,3.2190681882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 06:00:00,3.18,-0.39,3.203825838,0.0,0.0,0.0,3.18,-0.39,3.203825838,3.29,-0.5,3.3277770358,0.0,0.0,0.0,3.29,-0.5,3.3277770358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 06:30:00,3.45,-0.39,3.4719735022,0.0,0.0,0.0,3.45,-0.39,3.4719735022,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,3.5700000000000003,-0.5,3.6048439633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 07:00:00,3.7199999999999998,-0.34,3.7355053206,0.0,0.0,0.0,3.7199999999999998,-0.34,3.7355053206,3.87,-0.47000000000000003,3.8984355837,0.0,0.0,0.0,3.87,-0.47000000000000003,3.8984355837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 07:30:00,4.15,-0.31,4.1615622067,0.0,0.0,0.0,4.15,-0.31,4.1615622067,4.31,-0.44,4.3324011818,0.0,0.0,0.0,4.31,-0.44,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 08:00:00,4.46,-0.24,4.4664527312,0.0,0.0,0.0,4.46,-0.24,4.4664527312,4.63,-0.38,4.6455677802,0.0,0.0,0.0,4.63,-0.38,4.6455677802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 08:30:00,4.87,-0.24,4.8759101714,0.0,0.0,0.0,4.87,-0.24,4.8759101714,5.05,-0.33,5.0607706923,0.0,0.0,0.0,5.05,-0.33,5.0607706923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 09:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 09:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.55,-0.26,5.5560867524,0.0,0.0,0.0,5.55,-0.26,5.5560867524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 10:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 10:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,-0.22,5.7941781126,0.0,0.0,0.0,5.79,-0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 11:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 11:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 12:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 12:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 13:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 13:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 14:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 14:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 15:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,-0.25,5.9052942348,0.0,0.0,0.0,5.9,-0.25,5.9052942348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 15:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.95,-0.25,5.9552497849,0.0,0.0,0.0,5.95,-0.25,5.9552497849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 16:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.99,-0.25,5.9952147585,0.0,0.0,0.0,5.99,-0.25,5.9952147585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 16:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.28,6.0964333835,0.0,0.0,0.0,6.09,-0.28,6.0964333835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 17:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.32,-0.26,6.3253458403,0.0,0.0,0.0,6.32,-0.26,6.3253458403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 17:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.62,-0.22,6.6236545804,0.0,0.0,0.0,6.62,-0.22,6.6236545804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 18:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,-0.22,6.6636326429,0.0,0.0,0.0,6.66,-0.22,6.6636326429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 18:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 19:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.54,-0.22,6.5436992596,0.0,0.0,0.0,6.54,-0.22,6.5436992596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 19:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,-0.26,6.4552381831,0.0,0.0,0.0,6.45,-0.26,6.4552381831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 20:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.16,-0.30000000000000004,6.1673008683,0.0,0.0,0.0,6.16,-0.30000000000000004,6.1673008683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 20:30:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.91,-0.36,5.920954315,0.0,0.0,0.0,5.91,-0.36,5.920954315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 21:00:00,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,5.77,-0.4,5.7838481998999995,0.0,0.0,0.0,5.77,-0.4,5.7838481998999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 21:30:00,5.45,-0.26,5.4561983102,0.0,0.0,0.0,5.45,-0.26,5.4561983102,5.68,-0.45,5.6977978202,0.0,0.0,0.0,5.68,-0.45,5.6977978202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 22:00:00,5.41,-0.28,5.4172409952,0.0,0.0,0.0,5.41,-0.28,5.4172409952,5.63,-0.45,5.6479553823,0.0,0.0,0.0,5.63,-0.45,5.6479553823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 22:30:00,5.47,-0.25,5.4757099996,0.0,0.0,0.0,5.47,-0.25,5.4757099996,5.69,-0.45,5.7077666385,0.0,0.0,0.0,5.69,-0.45,5.7077666385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 23:00:00,5.18,-0.28,5.1875620478,0.0,0.0,0.0,5.18,-0.28,5.1875620478,5.4,-0.45,5.4187175605,0.0,0.0,0.0,5.4,-0.45,5.4187175605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 23:30:00,4.8100000000000005,-0.30000000000000004,4.8193464287,0.0,0.0,0.0,4.8100000000000005,-0.30000000000000004,4.8193464287,5.0,-0.45,5.020209159,0.0,0.0,0.0,5.0,-0.45,5.020209159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 00:00:00,4.38,-0.35000000000000003,4.3939617659,0.0,0.0,0.0,4.38,-0.35000000000000003,4.3939617659,4.55,-0.5,4.5773900861,0.0,0.0,0.0,4.55,-0.5,4.5773900861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 00:30:00,4.06,-0.39,4.0786885147,0.0,0.0,0.0,4.06,-0.39,4.0786885147,4.22,-0.54,4.2544094772,0.0,0.0,0.0,4.22,-0.54,4.2544094772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 01:00:00,3.8200000000000003,-0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,-0.35000000000000003,3.8360005214,3.96,-0.5,3.9914408426,0.0,0.0,0.0,3.96,-0.5,3.9914408426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 01:30:00,3.67,-0.35000000000000003,3.6866515973,0.0,0.0,0.0,3.67,-0.35000000000000003,3.6866515973,3.81,-0.5,3.8426683436999998,0.0,0.0,0.0,3.81,-0.5,3.8426683436999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 02:00:00,3.58,-0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,-0.35000000000000003,3.5970682507,3.71,-0.47000000000000003,3.7396523903,0.0,0.0,0.0,3.71,-0.47000000000000003,3.7396523903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 02:30:00,3.5,-0.4,3.5227829908,0.0,0.0,0.0,3.5,-0.4,3.5227829908,3.62,-0.52,3.657157366,0.0,0.0,0.0,3.62,-0.52,3.657157366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 03:00:00,3.35,-0.4,3.3737960816,0.0,0.0,0.0,3.35,-0.4,3.3737960816,3.46,-0.52,3.4988569562,0.0,0.0,0.0,3.46,-0.52,3.4988569562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 03:30:00,3.26,-0.4,3.2844482033,0.0,0.0,0.0,3.26,-0.4,3.2844482033,3.37,-0.52,3.4098826959,0.0,0.0,0.0,3.37,-0.52,3.4098826959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 04:00:00,3.22,-0.4,3.2447496051,0.0,0.0,0.0,3.22,-0.4,3.2447496051,3.34,-0.52,3.3802366781,0.0,0.0,0.0,3.34,-0.52,3.3802366781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 04:30:00,3.15,-0.4,3.1752952619,0.0,0.0,0.0,3.15,-0.4,3.1752952619,3.27,-0.52,3.3110874347,0.0,0.0,0.0,3.27,-0.52,3.3110874347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 05:00:00,3.01,-0.44,3.0419894806,0.0,0.0,0.0,3.01,-0.44,3.0419894806,3.12,-0.55,3.1681066901,0.0,0.0,0.0,3.12,-0.55,3.1681066901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 05:30:00,3.01,-0.44,3.0419894806,0.0,0.0,0.0,3.01,-0.44,3.0419894806,3.13,-0.55,3.1779553175,0.0,0.0,0.0,3.13,-0.55,3.1779553175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 06:00:00,3.09,-0.41000000000000003,3.1170819688,0.0,0.0,0.0,3.09,-0.41000000000000003,3.1170819688,3.2,-0.53,3.243593686,0.0,0.0,0.0,3.2,-0.53,3.243593686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 06:30:00,3.19,-0.41000000000000003,3.2162400408,0.0,0.0,0.0,3.19,-0.41000000000000003,3.2162400408,3.31,-0.53,3.3521634805,0.0,0.0,0.0,3.31,-0.53,3.3521634805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 07:00:00,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,3.49,-0.5,3.5256346946,0.0,0.0,0.0,3.49,-0.5,3.5256346946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 07:30:00,3.75,-0.36,3.7672403693,0.0,0.0,0.0,3.75,-0.36,3.7672403693,3.9,-0.5,3.9319206503,0.0,0.0,0.0,3.9,-0.5,3.9319206503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 08:00:00,4.06,-0.29,4.0703439658,0.0,0.0,0.0,4.06,-0.29,4.0703439658,4.22,-0.42,4.2408489716,0.0,0.0,0.0,4.22,-0.42,4.2408489716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 08:30:00,4.5,-0.23,4.5058739441,0.0,0.0,0.0,4.5,-0.23,4.5058739441,4.68,-0.38,4.6954020062,0.0,0.0,0.0,4.68,-0.38,4.6954020062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 09:00:00,4.85,-0.23,4.8554505455,0.0,0.0,0.0,4.85,-0.23,4.8554505455,5.04,-0.31,5.0495247301,0.0,0.0,0.0,5.04,-0.31,5.0495247301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 09:30:00,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,5.32,-0.28,5.3273633253,0.0,0.0,0.0,5.32,-0.28,5.3273633253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 10:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 10:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 11:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 11:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 12:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 12:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 13:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 13:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 14:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 14:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 15:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 15:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 16:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 16:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 17:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 17:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 18:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 18:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 19:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.27,-0.22,6.2738584619,0.0,0.0,0.0,6.27,-0.22,6.2738584619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 19:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 20:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.29,5.887147017,0.0,0.0,0.0,5.88,-0.29,5.887147017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 20:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,-0.33,5.6995613866,0.0,0.0,0.0,5.69,-0.33,5.6995613866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 21:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.63,-0.39,5.6434918269,0.0,0.0,0.0,5.63,-0.39,5.6434918269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 21:30:00,5.31,-0.25,5.3158818648,0.0,0.0,0.0,5.31,-0.25,5.3158818648,5.52,-0.44,5.537508465,0.0,0.0,0.0,5.52,-0.44,5.537508465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 22:00:00,5.31,-0.27,5.3168599756,0.0,0.0,0.0,5.31,-0.27,5.3168599756,5.52,-0.44,5.537508465,0.0,0.0,0.0,5.52,-0.44,5.537508465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 22:30:00,5.35,-0.24,5.355380472,0.0,0.0,0.0,5.35,-0.24,5.355380472,5.5600000000000005,-0.44,5.5773828988,0.0,0.0,0.0,5.5600000000000005,-0.44,5.5773828988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 23:00:00,5.06,-0.28,5.0677411141,0.0,0.0,0.0,5.06,-0.28,5.0677411141,5.27,-0.46,5.290037807,0.0,0.0,0.0,5.27,-0.46,5.290037807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 23:30:00,4.74,-0.31,4.7501263141,0.0,0.0,0.0,4.74,-0.31,4.7501263141,4.93,-0.48,4.9533120233000005,0.0,0.0,0.0,4.93,-0.48,4.9533120233000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 00:00:00,4.37,-0.33,4.3824422415,0.0,0.0,0.0,4.37,-0.33,4.3824422415,4.54,-0.48,4.5653039329,0.0,0.0,0.0,4.54,-0.48,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 00:30:00,4.01,-0.36,4.0261271714,0.0,0.0,0.0,4.01,-0.36,4.0261271714,4.17,-0.5,4.1998690456,0.0,0.0,0.0,4.17,-0.5,4.1998690456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 01:00:00,3.76,-0.36,3.7771947262000003,0.0,0.0,0.0,3.76,-0.36,3.7771947262000003,3.9,-0.5,3.9319206503,0.0,0.0,0.0,3.9,-0.5,3.9319206503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 01:30:00,3.61,-0.4,3.6320930605,0.0,0.0,0.0,3.61,-0.4,3.6320930605,3.75,-0.5,3.7831864876,0.0,0.0,0.0,3.75,-0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 02:00:00,3.54,-0.37,3.5592836358,0.0,0.0,0.0,3.54,-0.37,3.5592836358,3.67,-0.5,3.7039033464999997,0.0,0.0,0.0,3.67,-0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 02:30:00,3.46,-0.37,3.4797270008,0.0,0.0,0.0,3.46,-0.37,3.4797270008,3.58,-0.5,3.6147475707,0.0,0.0,0.0,3.58,-0.5,3.6147475707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 03:00:00,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463,3.44,-0.5,3.4761472926,0.0,0.0,0.0,3.44,-0.5,3.4761472926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 03:30:00,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254,3.35,-0.5,3.3871079109,0.0,0.0,0.0,3.35,-0.5,3.3871079109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 04:00:00,3.14,-0.39,3.1641270518,0.0,0.0,0.0,3.14,-0.39,3.1641270518,3.26,-0.5,3.298120677,0.0,0.0,0.0,3.26,-0.5,3.298120677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 04:30:00,3.11,-0.39,3.1343579885,0.0,0.0,0.0,3.11,-0.39,3.1343579885,3.22,-0.5,3.2585886515,0.0,0.0,0.0,3.22,-0.5,3.2585886515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 05:00:00,2.95,-0.39,2.9756679922,0.0,0.0,0.0,2.95,-0.39,2.9756679922,3.07,-0.5,3.1104501282,0.0,0.0,0.0,3.07,-0.5,3.1104501282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 05:30:00,2.9,-0.41000000000000003,2.9288393606,0.0,0.0,0.0,2.9,-0.41000000000000003,2.9288393606,3.01,-0.53,3.0563049586,0.0,0.0,0.0,3.01,-0.53,3.0563049586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 06:00:00,2.94,-0.41000000000000003,2.9684507744,0.0,0.0,0.0,2.94,-0.41000000000000003,2.9684507744,3.05,-0.53,3.0957067045,0.0,0.0,0.0,3.05,-0.53,3.0957067045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 06:30:00,3.1,-0.41000000000000003,3.126995363,0.0,0.0,0.0,3.1,-0.41000000000000003,3.126995363,3.21,-0.53,3.2534596970000003,0.0,0.0,0.0,3.21,-0.53,3.2534596970000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 07:00:00,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254,3.34,-0.5,3.3772177898,0.0,0.0,0.0,3.34,-0.5,3.3772177898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 07:30:00,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,3.5,-0.5,3.5355339059,0.0,0.0,0.0,3.5,-0.5,3.5355339059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 08:00:00,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,3.65,-0.35000000000000003,3.6667424235,3.7800000000000002,-0.48,3.8103543142,0.0,0.0,0.0,3.7800000000000002,-0.48,3.8103543142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 08:30:00,4.1,-0.31,4.1117028103,0.0,0.0,0.0,4.1,-0.31,4.1117028103,4.25,-0.45,4.2737571293,0.0,0.0,0.0,4.25,-0.45,4.2737571293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 09:00:00,4.53,-0.24,4.5363531609,0.0,0.0,0.0,4.53,-0.24,4.5363531609,4.71,-0.39,4.7261189151,0.0,0.0,0.0,4.71,-0.39,4.7261189151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 09:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.15,-0.34,5.1612110982,0.0,0.0,0.0,5.15,-0.34,5.1612110982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
