Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-06-21 10:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,-0.28,5.5970081293,0.0,0.0,0.0,5.59,-0.28,5.5970081293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 10:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,-0.26,5.8058246615,0.0,0.0,0.0,5.8,-0.26,5.8058246615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 11:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 11:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 12:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 12:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 13:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 13:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 14:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 14:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 15:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 15:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 16:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 16:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 17:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,-0.22,6.23388322,0.0,0.0,0.0,6.23,-0.22,6.23388322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 17:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 18:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 18:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,-0.27,6.2158667939,0.0,0.0,0.0,6.21,-0.27,6.2158667939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 19:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.1,-0.27,6.105972486,0.0,0.0,0.0,6.1,-0.27,6.105972486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 19:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.97,-0.34,5.9796739042,0.0,0.0,0.0,5.97,-0.34,5.9796739042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 20:00:00,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,5.8,-0.34,5.8099569706,0.0,0.0,0.0,5.8,-0.34,5.8099569706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 20:30:00,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,5.77,-0.39,5.7831652233,0.0,0.0,0.0,5.77,-0.39,5.7831652233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 21:00:00,5.34,-0.24,5.3453905377,0.0,0.0,0.0,5.34,-0.24,5.3453905377,5.55,-0.42,5.5658692044,0.0,0.0,0.0,5.55,-0.42,5.5658692044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 21:30:00,5.23,-0.29,5.2380339823,0.0,0.0,0.0,5.23,-0.29,5.2380339823,5.44,-0.46,5.459413888,0.0,0.0,0.0,5.44,-0.46,5.459413888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 22:00:00,5.17,-0.29,5.1781270745,0.0,0.0,0.0,5.17,-0.29,5.1781270745,5.37,-0.46,5.3896660379,0.0,0.0,0.0,5.37,-0.46,5.3896660379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 22:30:00,5.27,-0.29,5.2779730958,0.0,0.0,0.0,5.27,-0.29,5.2779730958,5.48,-0.44,5.4976358555000004,0.0,0.0,0.0,5.48,-0.44,5.4976358555000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 23:00:00,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,5.18,-0.44,5.1986536719,0.0,0.0,0.0,5.18,-0.44,5.1986536719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 23:30:00,4.54,-0.31,4.5505713927,0.0,0.0,0.0,4.54,-0.31,4.5505713927,4.73,-0.44,4.750421034,0.0,0.0,0.0,4.73,-0.44,4.750421034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 00:00:00,4.22,-0.34,4.2336745269,0.0,0.0,0.0,4.22,-0.34,4.2336745269,4.38,-0.48,4.4062228723,0.0,0.0,0.0,4.38,-0.48,4.4062228723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 00:30:00,3.88,-0.38,3.8985638381000003,0.0,0.0,0.0,3.88,-0.38,3.8985638381000003,4.03,-0.51,4.0621422919,0.0,0.0,0.0,4.03,-0.51,4.0621422919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 01:00:00,3.59,-0.38,3.6100554012,0.0,0.0,0.0,3.59,-0.38,3.6100554012,3.73,-0.51,3.7647045037,0.0,0.0,0.0,3.73,-0.51,3.7647045037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 01:30:00,3.46,-0.38,3.4808045047,0.0,0.0,0.0,3.46,-0.38,3.4808045047,3.59,-0.51,3.6260446771,0.0,0.0,0.0,3.59,-0.51,3.6260446771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 02:00:00,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,3.5300000000000002,-0.51,3.5666510903,0.0,0.0,0.0,3.5300000000000002,-0.51,3.5666510903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 02:30:00,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,3.5,-0.51,3.5369619732,0.0,0.0,0.0,3.5,-0.51,3.5369619732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 03:00:00,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,3.36,-0.51,3.3984849566,0.0,0.0,0.0,3.36,-0.51,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 03:30:00,3.18,-0.4,3.2050585018,0.0,0.0,0.0,3.18,-0.4,3.2050585018,3.29,-0.51,3.3292942195,0.0,0.0,0.0,3.29,-0.51,3.3292942195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 04:00:00,3.1,-0.4,3.1256999216,0.0,0.0,0.0,3.1,-0.4,3.1256999216,3.21,-0.51,3.2502615279000002,0.0,0.0,0.0,3.21,-0.51,3.2502615279000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 04:30:00,3.02,-0.43,3.0504589819,0.0,0.0,0.0,3.02,-0.43,3.0504589819,3.13,-0.54,3.1762399154,0.0,0.0,0.0,3.13,-0.54,3.1762399154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 05:00:00,2.91,-0.43,2.9415982051,0.0,0.0,0.0,2.91,-0.43,2.9415982051,3.02,-0.54,3.0678983034,0.0,0.0,0.0,3.02,-0.54,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 05:30:00,2.94,-0.43,2.9712791858000003,0.0,0.0,0.0,2.94,-0.43,2.9712791858000003,3.04,-0.54,3.0875880554,0.0,0.0,0.0,3.04,-0.54,3.0875880554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 06:00:00,3.09,-0.39,3.1145144084,0.0,0.0,0.0,3.09,-0.39,3.1145144084,3.21,-0.51,3.2502615279000002,0.0,0.0,0.0,3.21,-0.51,3.2502615279000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 06:30:00,3.4,-0.39,3.4222945519,0.0,0.0,0.0,3.4,-0.39,3.4222945519,3.5300000000000002,-0.51,3.5666510903,0.0,0.0,0.0,3.5300000000000002,-0.51,3.5666510903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 07:00:00,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,-0.35000000000000003,3.7065617491,3.83,-0.49,3.8612174246,0.0,0.0,0.0,3.83,-0.49,3.8612174246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 07:30:00,4.14,-0.26,4.1481562169,0.0,0.0,0.0,4.14,-0.26,4.1481562169,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 08:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.64,-0.31,4.6503440733,0.0,0.0,0.0,4.64,-0.31,4.6503440733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 08:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,5.03,-0.25,5.0362088916,0.0,0.0,0.0,5.03,-0.25,5.0362088916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 09:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 09:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 10:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 10:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 11:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 11:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 12:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 12:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 13:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 13:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 14:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 14:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 15:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 15:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 16:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 16:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 17:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 17:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 18:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 18:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 19:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 19:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 20:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 20:30:00,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,5.9,-0.29,5.9071228191,0.0,0.0,0.0,5.9,-0.29,5.9071228191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 21:00:00,5.51,-0.22,5.5143902655,0.0,0.0,0.0,5.51,-0.22,5.5143902655,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,5.73,-0.31,5.7383795622000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 21:30:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.59,-0.37,5.6022316982,0.0,0.0,0.0,5.59,-0.37,5.6022316982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 22:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 22:30:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.46,-0.39,5.4739108506,0.0,0.0,0.0,5.46,-0.39,5.4739108506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 23:00:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.08,-0.39,5.0949484786,0.0,0.0,0.0,5.08,-0.39,5.0949484786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 23:30:00,4.45,-0.27,4.4581834866,0.0,0.0,0.0,4.45,-0.27,4.4581834866,4.63,-0.42,4.6490106474,0.0,0.0,0.0,4.63,-0.42,4.6490106474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 00:00:00,4.09,-0.27,4.0989022921,0.0,0.0,0.0,4.09,-0.27,4.0989022921,4.25,-0.42,4.2707025183,0.0,0.0,0.0,4.25,-0.42,4.2707025183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 00:30:00,3.81,-0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,3.81,-0.30000000000000004,3.8217927730000003,3.95,-0.44,3.9744307769000002,0.0,0.0,0.0,3.95,-0.44,3.9744307769000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 01:00:00,3.62,-0.27,3.630055096,0.0,0.0,0.0,3.62,-0.27,3.630055096,3.76,-0.4,3.7812167354,0.0,0.0,0.0,3.76,-0.4,3.7812167354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 01:30:00,3.44,-0.31,3.4539397794,0.0,0.0,0.0,3.44,-0.31,3.4539397794,3.58,-0.43,3.6057315485,0.0,0.0,0.0,3.58,-0.43,3.6057315485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 02:00:00,3.38,-0.31,3.3941862059,0.0,0.0,0.0,3.38,-0.31,3.3941862059,3.51,-0.43,3.536240942,0.0,0.0,0.0,3.51,-0.43,3.536240942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 02:30:00,3.36,-0.29,3.3724916605,0.0,0.0,0.0,3.36,-0.29,3.3724916605,3.48,-0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,-0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 03:00:00,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,3.35,-0.44,3.3787719663,0.0,0.0,0.0,3.35,-0.44,3.3787719663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 03:30:00,3.16,-0.33,3.177184288,0.0,0.0,0.0,3.16,-0.33,3.177184288,3.27,-0.44,3.2994696544,0.0,0.0,0.0,3.27,-0.44,3.2994696544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 04:00:00,3.12,-0.33,3.137403385,0.0,0.0,0.0,3.12,-0.33,3.137403385,3.24,-0.44,3.2697400508,0.0,0.0,0.0,3.24,-0.44,3.2697400508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 04:30:00,3.07,-0.33,3.0876852171,0.0,0.0,0.0,3.07,-0.33,3.0876852171,3.19,-0.44,3.220201857,0.0,0.0,0.0,3.19,-0.44,3.220201857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 05:00:00,2.95,-0.37,2.9731128468,0.0,0.0,0.0,2.95,-0.37,2.9731128468,3.06,-0.48,3.0974182798,0.0,0.0,0.0,3.06,-0.48,3.0974182798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 05:30:00,3.0,-0.37,3.0227305537,0.0,0.0,0.0,3.0,-0.37,3.0227305537,3.1,-0.48,3.1369411853,0.0,0.0,0.0,3.1,-0.48,3.1369411853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 06:00:00,3.12,-0.37,3.1418625049,0.0,0.0,0.0,3.12,-0.37,3.1418625049,3.24,-0.48,3.2753625753,0.0,0.0,0.0,3.24,-0.48,3.2753625753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 06:30:00,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,3.56,-0.42,3.5846896658,0.0,0.0,0.0,3.56,-0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 07:00:00,3.65,-0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,-0.30000000000000004,3.6623080154,3.8,-0.42,3.8231400707,0.0,0.0,0.0,3.8,-0.42,3.8231400707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 07:30:00,4.07,-0.25,4.0776709038,0.0,0.0,0.0,4.07,-0.25,4.0776709038,4.24,-0.35000000000000003,4.2544212297,0.0,0.0,0.0,4.24,-0.35000000000000003,4.2544212297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 08:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.57,-0.25,4.5768329661,0.0,0.0,0.0,4.57,-0.25,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 08:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.97,-0.23,4.9753190852,0.0,0.0,0.0,4.97,-0.23,4.9753190852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 09:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 09:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 10:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 10:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 11:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 11:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 12:00:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 12:30:00,5.36,0.22,5.3645130254,0.0,0.0,0.0,5.36,0.22,5.3645130254,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 13:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 13:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 14:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 14:30:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 15:00:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 15:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 16:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 16:30:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 17:00:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 17:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 18:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 18:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 19:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 19:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 20:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 20:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.85,-0.25,5.8553394436,0.0,0.0,0.0,5.85,-0.25,5.8553394436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 21:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.25,5.6954894434,0.0,0.0,0.0,5.69,-0.25,5.6954894434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 21:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.32,5.6989911388,0.0,0.0,0.0,5.69,-0.32,5.6989911388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 22:00:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.58,-0.32,5.5891680955,0.0,0.0,0.0,5.58,-0.32,5.5891680955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 22:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.54,-0.32,5.5492341814,0.0,0.0,0.0,5.54,-0.32,5.5492341814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 23:00:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.25,-0.32,5.2597433397,0.0,0.0,0.0,5.25,-0.32,5.2597433397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 23:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.8100000000000005,-0.32,4.8206327386000005,0.0,0.0,0.0,4.8100000000000005,-0.32,4.8206327386000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 00:00:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 00:30:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 01:00:00,3.65,-0.28,3.6607239721,0.0,0.0,0.0,3.65,-0.28,3.6607239721,3.79,-0.4,3.8110497242,0.0,0.0,0.0,3.79,-0.4,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 01:30:00,3.52,-0.28,3.5311188029,0.0,0.0,0.0,3.52,-0.28,3.5311188029,3.66,-0.42,3.6840195439,0.0,0.0,0.0,3.66,-0.42,3.6840195439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 02:00:00,3.41,-0.28,3.4214762896,0.0,0.0,0.0,3.41,-0.28,3.4214762896,3.55,-0.39,3.571358285,0.0,0.0,0.0,3.55,-0.39,3.571358285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 02:30:00,3.38,-0.28,3.3915778039,0.0,0.0,0.0,3.38,-0.28,3.3915778039,3.5,-0.39,3.5216615397,0.0,0.0,0.0,3.5,-0.39,3.5216615397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 03:00:00,3.27,-0.28,3.2819658743,0.0,0.0,0.0,3.27,-0.28,3.2819658743,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 03:30:00,3.21,-0.28,3.2221886971,0.0,0.0,0.0,3.21,-0.28,3.2221886971,3.33,-0.39,3.3527600570000002,0.0,0.0,0.0,3.33,-0.39,3.3527600570000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 04:00:00,3.18,-0.28,3.1923032437,0.0,0.0,0.0,3.18,-0.28,3.1923032437,3.29,-0.39,3.3130348625,0.0,0.0,0.0,3.29,-0.39,3.3130348625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 04:30:00,3.08,-0.30000000000000004,3.0945758999,0.0,0.0,0.0,3.08,-0.30000000000000004,3.0945758999,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 05:00:00,2.99,-0.34,3.0092690142,0.0,0.0,0.0,2.99,-0.34,3.0092690142,3.09,-0.45,3.1225950746,0.0,0.0,0.0,3.09,-0.45,3.1225950746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 05:30:00,3.03,-0.34,3.0490162348,0.0,0.0,0.0,3.03,-0.34,3.0490162348,3.14,-0.45,3.1720813357,0.0,0.0,0.0,3.14,-0.45,3.1720813357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 06:00:00,3.18,-0.29,3.1931958913,0.0,0.0,0.0,3.18,-0.29,3.1931958913,3.3,-0.4,3.3241540277,0.0,0.0,0.0,3.3,-0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 06:30:00,3.45,-0.29,3.4621669515,0.0,0.0,0.0,3.45,-0.29,3.4621669515,3.58,-0.4,3.6022770576000003,0.0,0.0,0.0,3.58,-0.4,3.6022770576000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 07:00:00,3.7800000000000002,-0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,-0.23,3.7869908899,3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 07:30:00,4.2,-0.23,4.2062929047,0.0,0.0,0.0,4.2,-0.23,4.2062929047,4.37,-0.27,4.3783330161,0.0,0.0,0.0,4.37,-0.27,4.3783330161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 09:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 09:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 10:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 10:30:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 11:00:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 11:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 12:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 12:30:00,5.48,0.27,5.4866474281,0.0,0.0,0.0,5.48,0.27,5.4866474281,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 13:00:00,5.5,0.27,5.5066232847,0.0,0.0,0.0,5.5,0.27,5.5066232847,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 13:30:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 14:00:00,5.35,0.23,5.354941643,0.0,0.0,0.0,5.35,0.23,5.354941643,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 14:30:00,5.26,0.23,5.2650261158,0.0,0.0,0.0,5.26,0.23,5.2650261158,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 15:00:00,5.16,0.23,5.1651234254,0.0,0.0,0.0,5.16,0.23,5.1651234254,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 15:30:00,5.19,0.23,5.1950938394,0.0,0.0,0.0,5.19,0.23,5.1950938394,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 16:00:00,5.4,0.23,5.4048959287,0.0,0.0,0.0,5.4,0.23,5.4048959287,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 16:30:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 17:00:00,5.89,0.23,5.8944889516,0.0,0.0,0.0,5.89,0.23,5.8944889516,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 17:30:00,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 18:00:00,6.3,0.23,6.3041970147,0.0,0.0,0.0,6.3,0.23,6.3041970147,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 18:30:00,6.27,0.23,6.2742170826,0.0,0.0,0.0,6.27,0.23,6.2742170826,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 19:00:00,6.17,0.23,6.1742853838,0.0,0.0,0.0,6.17,0.23,6.1742853838,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 19:30:00,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 20:00:00,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 20:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 21:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 21:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 22:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.73,-0.22,5.7342218304,0.0,0.0,0.0,5.73,-0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 22:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 23:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 23:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.96,-0.26,4.9668098413,0.0,0.0,0.0,4.96,-0.26,4.9668098413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 00:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.57,-0.25,4.5768329661,0.0,0.0,0.0,4.57,-0.25,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 00:30:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,4.24,-0.28,4.2492352253,0.0,0.0,0.0,4.24,-0.28,4.2492352253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 01:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.96,-0.31,3.9721153055,0.0,0.0,0.0,3.96,-0.31,3.9721153055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 01:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,3.83,-0.31,3.8425252114,0.0,0.0,0.0,3.83,-0.31,3.8425252114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 02:00:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.71,-0.29,3.7213169712000003,0.0,0.0,0.0,3.71,-0.29,3.7213169712000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 02:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,3.66,-0.32,3.6739624386000003,0.0,0.0,0.0,3.66,-0.32,3.6739624386000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 03:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.55,-0.32,3.5643933565,0.0,0.0,0.0,3.55,-0.32,3.5643933565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 03:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.46,-0.32,3.4747661792,0.0,0.0,0.0,3.46,-0.32,3.4747661792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 04:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.42,-0.32,3.4349381363,0.0,0.0,0.0,3.42,-0.32,3.4349381363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 04:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.35,-0.32,3.3652488764,0.0,0.0,0.0,3.35,-0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 05:00:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,3.2,-0.32,3.2159601988,0.0,0.0,0.0,3.2,-0.32,3.2159601988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 05:30:00,3.14,-0.27,3.1515869019,0.0,0.0,0.0,3.14,-0.27,3.1515869019,3.25,-0.38,3.2721399726,0.0,0.0,0.0,3.25,-0.38,3.2721399726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 06:00:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 06:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.69,-0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,-0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 07:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.95,-0.25,3.9579034854,0.0,0.0,0.0,3.95,-0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 07:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.38,-0.25,4.3871289017,0.0,0.0,0.0,4.38,-0.25,4.3871289017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 08:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 08:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 09:00:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 09:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 10:00:00,5.34,0.28,5.3473357852,0.0,0.0,0.0,5.34,0.28,5.3473357852,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 10:30:00,5.41,0.28,5.4172409952,0.0,0.0,0.0,5.41,0.28,5.4172409952,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 11:00:00,5.48,0.31,5.4887612446,0.0,0.0,0.0,5.48,0.31,5.4887612446,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 11:30:00,5.5,0.31,5.5087294361,0.0,0.0,0.0,5.5,0.31,5.5087294361,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 12:00:00,5.55,0.35000000000000003,5.5610250854,0.0,0.0,0.0,5.55,0.35000000000000003,5.5610250854,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 12:30:00,5.62,0.33,5.6296802751,0.0,0.0,0.0,5.62,0.33,5.6296802751,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 13:00:00,5.62,0.33,5.6296802751,0.0,0.0,0.0,5.62,0.33,5.6296802751,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 13:30:00,5.59,0.33,5.5997321365,0.0,0.0,0.0,5.59,0.33,5.5997321365,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 14:00:00,5.5,0.33,5.5098911059999995,0.0,0.0,0.0,5.5,0.33,5.5098911059999995,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 14:30:00,5.4,0.29,5.4077814305,0.0,0.0,0.0,5.4,0.29,5.4077814305,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 15:00:00,5.4,0.29,5.4077814305,0.0,0.0,0.0,5.4,0.29,5.4077814305,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 15:30:00,5.36,0.29,5.3678394164,0.0,0.0,0.0,5.36,0.29,5.3678394164,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 16:00:00,5.5,0.31,5.5087294361,0.0,0.0,0.0,5.5,0.31,5.5087294361,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 16:30:00,5.58,0.26,5.5860540635,0.0,0.0,0.0,5.58,0.26,5.5860540635,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 17:00:00,5.9,0.28,5.906640331,0.0,0.0,0.0,5.9,0.28,5.906640331,6.15,0.22,6.1539337013,0.0,0.0,0.0,6.15,0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 17:30:00,6.16,0.31,6.1677953922,0.0,0.0,0.0,6.16,0.31,6.1677953922,6.41,0.22,6.4137742399,0.0,0.0,0.0,6.41,0.22,6.4137742399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 18:00:00,6.32,0.33,6.3286096419,0.0,0.0,0.0,6.32,0.33,6.3286096419,6.59,0.22,6.5936712081,0.0,0.0,0.0,6.59,0.22,6.5936712081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 18:30:00,6.35,0.28,6.3561702306,0.0,0.0,0.0,6.35,0.28,6.3561702306,6.61,0.22,6.6136601062,0.0,0.0,0.0,6.61,0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 19:00:00,6.22,0.28,6.2262990612,0.0,0.0,0.0,6.22,0.28,6.2262990612,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 19:30:00,6.07,0.24,6.0747427929,0.0,0.0,0.0,6.07,0.24,6.0747427929,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 20:00:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 20:30:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 21:00:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 21:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 22:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 22:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,-0.22,5.7841853359,0.0,0.0,0.0,5.78,-0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 23:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 23:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 00:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 00:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 01:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 01:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 02:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 02:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.75,-0.26,3.7590025273,0.0,0.0,0.0,3.75,-0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 03:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 03:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.54,-0.28,3.5510561809,0.0,0.0,0.0,3.54,-0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 04:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 05:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,3.33,-0.28,3.341751038,0.0,0.0,0.0,3.33,-0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 05:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.37,-0.28,3.3816120416,0.0,0.0,0.0,3.37,-0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 06:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.46,-0.28,3.4713109915,0.0,0.0,0.0,3.46,-0.28,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 06:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,3.7,-0.28,3.7105794696,0.0,0.0,0.0,3.7,-0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 07:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 07:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 08:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 08:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 09:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 09:30:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 10:00:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 10:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 11:00:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 11:30:00,5.5,0.27,5.5066232847,0.0,0.0,0.0,5.5,0.27,5.5066232847,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 12:00:00,5.62,0.31,5.6285433284,0.0,0.0,0.0,5.62,0.31,5.6285433284,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 12:30:00,5.72,0.33,5.7295113230000005,0.0,0.0,0.0,5.72,0.33,5.7295113230000005,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 13:00:00,5.69,0.33,5.6995613866,0.0,0.0,0.0,5.69,0.33,5.6995613866,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 13:30:00,5.73,0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,0.30000000000000004,5.7378480287,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 14:00:00,5.65,0.28,5.6569337984,0.0,0.0,0.0,5.65,0.28,5.6569337984,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 14:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 15:00:00,5.49,0.27,5.4966353345,0.0,0.0,0.0,5.49,0.27,5.4966353345,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 15:30:00,5.42,0.23,5.4248778788,0.0,0.0,0.0,5.42,0.23,5.4248778788,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 16:00:00,5.51,0.25,5.5156685905,0.0,0.0,0.0,5.51,0.25,5.5156685905,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 16:30:00,5.61,0.25,5.6155676472,0.0,0.0,0.0,5.61,0.25,5.6155676472,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 17:00:00,5.83,0.28,5.8367199693,0.0,0.0,0.0,5.83,0.28,5.8367199693,6.06,0.22,6.0639920844,0.0,0.0,0.0,6.06,0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 17:30:00,6.02,0.28,6.02650811,0.0,0.0,0.0,6.02,0.28,6.02650811,6.27,0.22,6.2738584619,0.0,0.0,0.0,6.27,0.22,6.2738584619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 18:00:00,6.09,0.26,6.0955475554,0.0,0.0,0.0,6.09,0.26,6.0955475554,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 18:30:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 19:00:00,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 19:30:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 20:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 20:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 21:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 21:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 22:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 22:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 23:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.35,-0.25,5.3558379363,0.0,0.0,0.0,5.35,-0.25,5.3558379363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 23:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,5.05,-0.23,5.0552349105,0.0,0.0,0.0,5.05,-0.23,5.0552349105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 00:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.7,-0.23,4.7056242944,0.0,0.0,0.0,4.7,-0.23,4.7056242944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 00:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.38,-0.26,4.3877101089,0.0,0.0,0.0,4.38,-0.26,4.3877101089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
