Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-06-27 01:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 01:30:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,3.96,-0.26,3.9685261748,0.0,0.0,0.0,3.96,-0.26,3.9685261748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 02:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 02:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.71,-0.30000000000000004,3.7221096169,0.0,0.0,0.0,3.71,-0.30000000000000004,3.7221096169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 03:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.6,-0.27,3.6101108016,0.0,0.0,0.0,3.6,-0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 03:30:00,3.35,-0.24,3.358586012,0.0,0.0,0.0,3.35,-0.24,3.358586012,3.48,-0.32,3.4946816736,0.0,0.0,0.0,3.48,-0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 04:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.45,-0.29,3.4621669515,0.0,0.0,0.0,3.45,-0.29,3.4621669515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 04:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.29,3.4123452346,0.0,0.0,0.0,3.4,-0.29,3.4123452346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 05:00:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,3.2800000000000002,-0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,-0.29,3.2927951652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 05:30:00,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,3.22,-0.33,3.236865768,0.0,0.0,0.0,3.22,-0.33,3.236865768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 06:00:00,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712,3.26,-0.33,3.2766598847,0.0,0.0,0.0,3.26,-0.33,3.2766598847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 06:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 07:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,3.58,-0.30000000000000004,3.5925478424,0.0,0.0,0.0,3.58,-0.30000000000000004,3.5925478424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 07:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 08:00:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,4.09,-0.30000000000000004,4.1009876859,0.0,0.0,0.0,4.09,-0.30000000000000004,4.1009876859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 08:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.43,-0.27,4.4382203641,0.0,0.0,0.0,4.43,-0.27,4.4382203641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 09:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,4.79,-0.24,4.7960087573,0.0,0.0,0.0,4.79,-0.24,4.7960087573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 09:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.07,-0.24,5.0756772947,0.0,0.0,0.0,5.07,-0.24,5.0756772947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 10:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 10:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 11:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 11:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 12:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 12:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 13:00:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 13:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 14:00:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 14:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 15:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 15:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 16:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 16:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 17:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 17:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 18:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 18:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 19:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 19:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.97,-0.27,5.9761024088,0.0,0.0,0.0,5.97,-0.27,5.9761024088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 20:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.86,-0.27,5.8662168388,0.0,0.0,0.0,5.86,-0.27,5.8662168388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 20:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 21:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.48,-0.33,5.4899271398,0.0,0.0,0.0,5.48,-0.33,5.4899271398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 21:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.29,-0.37,5.3029237219,0.0,0.0,0.0,5.29,-0.37,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 22:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.27,-0.4,5.285158465,0.0,0.0,0.0,5.27,-0.4,5.285158465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 22:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 23:00:00,4.94,-0.25,4.9463218658,0.0,0.0,0.0,4.94,-0.25,4.9463218658,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 23:30:00,4.62,-0.28,4.6284770713,0.0,0.0,0.0,4.62,-0.28,4.6284770713,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 00:00:00,4.3,-0.28,4.309106636,0.0,0.0,0.0,4.3,-0.28,4.309106636,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 00:30:00,4.03,-0.28,4.0397153365,0.0,0.0,0.0,4.03,-0.28,4.0397153365,4.19,-0.43,4.2120066477,0.0,0.0,0.0,4.19,-0.43,4.2120066477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 01:00:00,3.76,-0.28,3.7704111182,0.0,0.0,0.0,3.76,-0.28,3.7704111182,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 01:30:00,3.5700000000000003,-0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,-0.34,3.5861539287,3.71,-0.45,3.7371914588,0.0,0.0,0.0,3.71,-0.45,3.7371914588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 02:00:00,3.45,-0.34,3.4667131407,0.0,0.0,0.0,3.45,-0.34,3.4667131407,3.58,-0.45,3.608171282,0.0,0.0,0.0,3.58,-0.45,3.608171282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 02:30:00,3.38,-0.34,3.3970575503,0.0,0.0,0.0,3.38,-0.34,3.3970575503,3.5,-0.45,3.5288099977,0.0,0.0,0.0,3.5,-0.45,3.5288099977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 03:00:00,3.25,-0.34,3.2677362195,0.0,0.0,0.0,3.25,-0.34,3.2677362195,3.36,-0.45,3.39,0.0,0.0,0.0,3.36,-0.45,3.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 03:30:00,3.16,-0.34,3.1782385058,0.0,0.0,0.0,3.16,-0.34,3.1782385058,3.27,-0.45,3.3008180804,0.0,0.0,0.0,3.27,-0.45,3.3008180804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 04:00:00,3.09,-0.34,3.1086492243,0.0,0.0,0.0,3.09,-0.34,3.1086492243,3.2,-0.45,3.2314857264,0.0,0.0,0.0,3.2,-0.45,3.2314857264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 04:30:00,3.01,-0.36,3.0314517974,0.0,0.0,0.0,3.01,-0.36,3.0314517974,3.12,-0.47000000000000003,3.1552020538,0.0,0.0,0.0,3.12,-0.47000000000000003,3.1552020538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 05:00:00,2.85,-0.38,2.8752217306,0.0,0.0,0.0,2.85,-0.38,2.8752217306,2.95,-0.49,2.990418031,0.0,0.0,0.0,2.95,-0.49,2.990418031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 05:30:00,2.85,-0.38,2.8752217306,0.0,0.0,0.0,2.85,-0.38,2.8752217306,2.95,-0.49,2.990418031,0.0,0.0,0.0,2.95,-0.49,2.990418031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 06:00:00,2.88,-0.38,2.9049612734,0.0,0.0,0.0,2.88,-0.38,2.9049612734,2.99,-0.49,3.0298844862,0.0,0.0,0.0,2.99,-0.49,3.0298844862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 06:30:00,3.0,-0.38,3.0239708993,0.0,0.0,0.0,3.0,-0.38,3.0239708993,3.11,-0.49,3.1483646549,0.0,0.0,0.0,3.11,-0.49,3.1483646549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 07:00:00,3.15,-0.36,3.1705046917,0.0,0.0,0.0,3.15,-0.36,3.1705046917,3.26,-0.46,3.292294033,0.0,0.0,0.0,3.26,-0.46,3.292294033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 07:30:00,3.38,-0.33,3.3960712596000002,0.0,0.0,0.0,3.38,-0.33,3.3960712596000002,3.5,-0.44,3.527548724,0.0,0.0,0.0,3.5,-0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 08:00:00,3.6,-0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,-0.30000000000000004,3.6124783736,3.74,-0.42,3.7635090009,0.0,0.0,0.0,3.74,-0.42,3.7635090009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 08:30:00,3.98,-0.26,3.9884834210999998,0.0,0.0,0.0,3.98,-0.26,3.9884834210999998,4.13,-0.39,4.1483731751,0.0,0.0,0.0,4.13,-0.39,4.1483731751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 09:00:00,4.37,-0.24,4.376585427,0.0,0.0,0.0,4.37,-0.24,4.376585427,4.54,-0.33,4.5519775922,0.0,0.0,0.0,4.54,-0.33,4.5519775922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 09:30:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,4.99,-0.27,4.9972992706,0.0,0.0,0.0,4.99,-0.27,4.9972992706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 10:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.25,-0.24,5.2554828513,0.0,0.0,0.0,5.25,-0.24,5.2554828513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 10:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 11:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 11:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 12:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 12:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 13:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 13:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 14:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 14:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 15:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 15:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 16:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 16:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 17:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,-0.22,6.333821911,0.0,0.0,0.0,6.33,-0.22,6.333821911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 17:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 18:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,-0.25,6.2849741447,0.0,0.0,0.0,6.28,-0.25,6.2849741447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 18:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,-0.27,6.2658199783,0.0,0.0,0.0,6.26,-0.27,6.2658199783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 19:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,-0.27,6.076001975,0.0,0.0,0.0,6.07,-0.27,6.076001975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 19:30:00,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,5.84,-0.34,5.8498888878,0.0,0.0,0.0,5.84,-0.34,5.8498888878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 20:00:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,5.67,-0.37,5.6820594858,0.0,0.0,0.0,5.67,-0.37,5.6820594858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 20:30:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.61,-0.37,5.6221881861,0.0,0.0,0.0,5.61,-0.37,5.6221881861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 21:00:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.54,-0.41000000000000003,5.555150763,0.0,0.0,0.0,5.54,-0.41000000000000003,5.555150763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 21:30:00,5.29,-0.25,5.2959040777,0.0,0.0,0.0,5.29,-0.25,5.2959040777,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,5.5,-0.41000000000000003,5.5152606466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 22:00:00,5.13,-0.27,5.1371003494,0.0,0.0,0.0,5.13,-0.27,5.1371003494,5.33,-0.44,5.3481305145,0.0,0.0,0.0,5.33,-0.44,5.3481305145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 22:30:00,5.15,-0.27,5.1570728131,0.0,0.0,0.0,5.15,-0.27,5.1570728131,5.35,-0.44,5.3680629654,0.0,0.0,0.0,5.35,-0.44,5.3680629654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 23:00:00,4.85,-0.25,4.8564390246,0.0,0.0,0.0,4.85,-0.25,4.8564390246,5.04,-0.42,5.0574697231,0.0,0.0,0.0,5.04,-0.42,5.0574697231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 23:30:00,4.46,-0.31,4.4707605617,0.0,0.0,0.0,4.46,-0.31,4.4707605617,4.63,-0.46,4.652794859,0.0,0.0,0.0,4.63,-0.46,4.652794859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 00:00:00,4.15,-0.31,4.1615622067,0.0,0.0,0.0,4.15,-0.31,4.1615622067,4.31,-0.46,4.3344780539,0.0,0.0,0.0,4.31,-0.46,4.3344780539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 00:30:00,3.79,-0.35000000000000003,3.80612664,0.0,0.0,0.0,3.79,-0.35000000000000003,3.80612664,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 01:00:00,3.54,-0.35000000000000003,3.5572601817000002,0.0,0.0,0.0,3.54,-0.35000000000000003,3.5572601817000002,3.68,-0.49,3.7124789562,0.0,0.0,0.0,3.68,-0.49,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 01:30:00,3.41,-0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,-0.35000000000000003,3.4279148181,3.54,-0.49,3.5737515303,0.0,0.0,0.0,3.54,-0.49,3.5737515303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 02:00:00,3.32,-0.35000000000000003,3.3383978193,0.0,0.0,0.0,3.32,-0.35000000000000003,3.3383978193,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 02:30:00,3.32,-0.35000000000000003,3.3383978193,0.0,0.0,0.0,3.32,-0.35000000000000003,3.3383978193,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 03:00:00,3.23,-0.33,3.2468138228,0.0,0.0,0.0,3.23,-0.33,3.2468138228,3.34,-0.44,3.3688573731,0.0,0.0,0.0,3.34,-0.44,3.3688573731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 03:30:00,3.14,-0.33,3.1572931445,0.0,0.0,0.0,3.14,-0.33,3.1572931445,3.26,-0.44,3.289559241,0.0,0.0,0.0,3.26,-0.44,3.289559241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 04:00:00,3.1,-0.33,3.1175150361,0.0,0.0,0.0,3.1,-0.33,3.1175150361,3.21,-0.44,3.2400154321,0.0,0.0,0.0,3.21,-0.44,3.2400154321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 04:30:00,3.1,-0.33,3.1175150361,0.0,0.0,0.0,3.1,-0.33,3.1175150361,3.21,-0.44,3.2400154321,0.0,0.0,0.0,3.21,-0.44,3.2400154321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 05:00:00,2.95,-0.36,2.9718849237000002,0.0,0.0,0.0,2.95,-0.36,2.9718849237000002,3.06,-0.46,3.0943820062,0.0,0.0,0.0,3.06,-0.46,3.0943820062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 05:30:00,2.99,-0.36,3.0115942622,0.0,0.0,0.0,2.99,-0.36,3.0115942622,3.09,-0.49,3.128609915,0.0,0.0,0.0,3.09,-0.49,3.128609915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 06:00:00,3.11,-0.35000000000000003,3.1296325663,0.0,0.0,0.0,3.11,-0.35000000000000003,3.1296325663,3.23,-0.46,3.2625909949,0.0,0.0,0.0,3.23,-0.46,3.2625909949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 06:30:00,3.49,-0.26,3.4996714131,0.0,0.0,0.0,3.49,-0.26,3.4996714131,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 07:00:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,3.87,-0.34,3.8849066913,0.0,0.0,0.0,3.87,-0.34,3.8849066913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 07:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.27,-0.32,4.2819738439,0.0,0.0,0.0,4.27,-0.32,4.2819738439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 08:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.58,-0.26,4.5873739765,0.0,0.0,0.0,4.58,-0.26,4.5873739765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 08:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 09:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 09:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 10:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 10:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 11:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 11:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 12:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 12:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 13:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 13:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 14:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 14:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 15:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 15:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 16:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 16:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 17:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 17:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 18:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 18:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 19:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 19:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,-0.22,6.6336490712,0.0,0.0,0.0,6.63,-0.22,6.6336490712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 20:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 20:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.27,6.1259529871,0.0,0.0,0.0,6.12,-0.27,6.1259529871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 21:00:00,5.74,-0.22,5.7442144807,0.0,0.0,0.0,5.74,-0.22,5.7442144807,5.98,-0.31,5.988029726,0.0,0.0,0.0,5.98,-0.31,5.988029726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 21:30:00,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,5.92,-0.35000000000000003,5.9303372585,0.0,0.0,0.0,5.92,-0.35000000000000003,5.9303372585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 22:00:00,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,5.76,-0.38,5.772521113,0.0,0.0,0.0,5.76,-0.38,5.772521113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 22:30:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,5.68,-0.38,5.6926970761,0.0,0.0,0.0,5.68,-0.38,5.6926970761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 23:00:00,4.94,-0.24,4.9458265234,0.0,0.0,0.0,4.94,-0.24,4.9458265234,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 23:30:00,4.53,-0.27,4.5380392242,0.0,0.0,0.0,4.53,-0.27,4.5380392242,4.72,-0.41000000000000003,4.7377737388,0.0,0.0,0.0,4.72,-0.41000000000000003,4.7377737388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 00:00:00,4.19,-0.27,4.198690272,0.0,0.0,0.0,4.19,-0.27,4.198690272,4.37,-0.41000000000000003,4.3891912695,0.0,0.0,0.0,4.37,-0.41000000000000003,4.3891912695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 00:30:00,3.88,-0.27,3.8893829845,0.0,0.0,0.0,3.88,-0.27,3.8893829845,4.04,-0.41000000000000003,4.060751162,0.0,0.0,0.0,4.04,-0.41000000000000003,4.060751162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 01:00:00,3.63,-0.27,3.6400274724,0.0,0.0,0.0,3.63,-0.27,3.6400274724,3.7800000000000002,-0.41000000000000003,3.8021704328,0.0,0.0,0.0,3.7800000000000002,-0.41000000000000003,3.8021704328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 01:30:00,3.47,-0.32,3.4847238054,0.0,0.0,0.0,3.47,-0.32,3.4847238054,3.61,-0.44,3.6367155512,0.0,0.0,0.0,3.61,-0.44,3.6367155512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 02:00:00,3.43,-0.30000000000000004,3.4430945383,0.0,0.0,0.0,3.43,-0.30000000000000004,3.4430945383,3.56,-0.42,3.5846896658,0.0,0.0,0.0,3.56,-0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 02:30:00,3.37,-0.30000000000000004,3.3833267652,0.0,0.0,0.0,3.37,-0.30000000000000004,3.3833267652,3.5,-0.42,3.5251099274,0.0,0.0,0.0,3.5,-0.42,3.5251099274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 03:00:00,3.31,-0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,-0.30000000000000004,3.3235673605000002,3.44,-0.39,3.4620369727,0.0,0.0,0.0,3.44,-0.39,3.4620369727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 03:30:00,3.22,-0.30000000000000004,3.2339449593,0.0,0.0,0.0,3.22,-0.30000000000000004,3.2339449593,3.35,-0.39,3.3726250903,0.0,0.0,0.0,3.35,-0.39,3.3726250903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 04:00:00,3.18,-0.30000000000000004,3.194119597,0.0,0.0,0.0,3.18,-0.30000000000000004,3.194119597,3.3,-0.39,3.322965543,0.0,0.0,0.0,3.3,-0.39,3.322965543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 04:30:00,3.21,-0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,-0.30000000000000004,3.2239882134,3.34,-0.39,3.3626923737,0.0,0.0,0.0,3.34,-0.39,3.3626923737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 05:00:00,3.06,-0.33,3.0777426793,0.0,0.0,0.0,3.06,-0.33,3.0777426793,3.19,-0.43,3.2188507266,0.0,0.0,0.0,3.19,-0.43,3.2188507266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 05:30:00,3.08,-0.33,3.0976281249,0.0,0.0,0.0,3.08,-0.33,3.0976281249,3.2,-0.43,3.2287613724,0.0,0.0,0.0,3.2,-0.43,3.2287613724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 06:00:00,3.17,-0.34,3.1881812997,0.0,0.0,0.0,3.17,-0.34,3.1881812997,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 06:30:00,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,-0.30000000000000004,3.5128336141,3.65,-0.42,3.6740849201,0.0,0.0,0.0,3.65,-0.42,3.6740849201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 07:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.95,-0.34,3.9646059073,0.0,0.0,0.0,3.95,-0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 07:30:00,4.18,-0.22,4.1857854699,0.0,0.0,0.0,4.18,-0.22,4.1857854699,4.36,-0.34,4.3732367876,0.0,0.0,0.0,4.36,-0.34,4.3732367876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 08:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.71,-0.25,4.716630153,0.0,0.0,0.0,4.71,-0.25,4.716630153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 08:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.06,-0.23,5.0652245755,0.0,0.0,0.0,5.06,-0.23,5.0652245755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 09:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.19,-0.23,5.1950938394,0.0,0.0,0.0,5.19,-0.23,5.1950938394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 09:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 10:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 10:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 11:00:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 11:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 12:00:00,5.45,1.02,5.5446280308,0.0,0.0,0.0,5.45,1.02,5.5446280308,5.68,1.12,5.7893695684,0.0,0.0,0.0,5.68,1.12,5.7893695684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 12:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 13:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 13:30:00,5.51,0.22,5.5143902655,0.0,0.0,0.0,5.51,0.22,5.5143902655,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 14:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 14:30:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 15:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 15:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 16:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 16:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 17:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 17:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 18:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 18:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 19:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 19:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 20:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 20:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,-0.24,6.0647506132,0.0,0.0,0.0,6.06,-0.24,6.0647506132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 21:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.83,-0.28,5.8367199693,0.0,0.0,0.0,5.83,-0.28,5.8367199693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 21:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,-0.30000000000000004,5.8576872569,0.0,0.0,0.0,5.85,-0.30000000000000004,5.8576872569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 22:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 22:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.63,-0.28,5.6369583997,0.0,0.0,0.0,5.63,-0.28,5.6369583997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.25,-0.28,5.2574613646,0.0,0.0,0.0,5.25,-0.28,5.2574613646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 23:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.74,-0.33,4.7514734557,0.0,0.0,0.0,4.74,-0.33,4.7514734557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 00:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.38,-0.31,4.3909566156,0.0,0.0,0.0,4.38,-0.31,4.3909566156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 00:30:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,4.05,-0.31,4.0618468706,0.0,0.0,0.0,4.05,-0.31,4.0618468706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 01:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.77,-0.33,3.7844154106,0.0,0.0,0.0,3.77,-0.33,3.7844154106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 01:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 02:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.58,-0.32,3.5942732228,0.0,0.0,0.0,3.58,-0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 02:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.56,-0.32,3.5743530883,0.0,0.0,0.0,3.56,-0.32,3.5743530883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 03:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.32,3.4448947734,0.0,0.0,0.0,3.43,-0.32,3.4448947734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 03:30:00,3.21,-0.25,3.2197204848,0.0,0.0,0.0,3.21,-0.25,3.2197204848,3.34,-0.35000000000000003,3.3582882545,0.0,0.0,0.0,3.34,-0.35000000000000003,3.3582882545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 04:00:00,3.18,-0.23,3.1883067606,0.0,0.0,0.0,3.18,-0.23,3.1883067606,3.32,-0.33,3.3363602923,0.0,0.0,0.0,3.32,-0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 04:30:00,3.18,-0.23,3.1883067606,0.0,0.0,0.0,3.18,-0.23,3.1883067606,3.32,-0.33,3.3363602923,0.0,0.0,0.0,3.32,-0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 05:00:00,3.04,-0.27,3.0519665791,0.0,0.0,0.0,3.04,-0.27,3.0519665791,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 05:30:00,3.09,-0.30000000000000004,3.1045289498,0.0,0.0,0.0,3.09,-0.30000000000000004,3.1045289498,3.21,-0.4,3.2348261159,0.0,0.0,0.0,3.21,-0.4,3.2348261159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 06:00:00,3.17,-0.28,3.1823419049,0.0,0.0,0.0,3.17,-0.28,3.1823419049,3.3,-0.4,3.3241540277,0.0,0.0,0.0,3.3,-0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 06:30:00,3.48,-0.26,3.4896991274,0.0,0.0,0.0,3.48,-0.26,3.4896991274,3.63,-0.38,3.6498356127,0.0,0.0,0.0,3.63,-0.38,3.6498356127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 07:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,3.91,-0.33,3.9239011201,0.0,0.0,0.0,3.91,-0.33,3.9239011201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 07:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.38,-0.28,4.3889406467,0.0,0.0,0.0,4.38,-0.28,4.3889406467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 08:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 08:30:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 09:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 09:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 10:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 10:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 11:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 11:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 12:00:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 12:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 13:00:00,5.79,0.25,5.7953947234,0.0,0.0,0.0,5.79,0.25,5.7953947234,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 13:30:00,5.79,0.23,5.7945664204,0.0,0.0,0.0,5.79,0.23,5.7945664204,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 14:00:00,5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,5.5600000000000005,0.23,5.5647551608,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 14:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 15:00:00,5.46,0.23,5.4648421752,0.0,0.0,0.0,5.46,0.23,5.4648421752,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 15:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 16:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 16:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 17:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 17:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 18:00:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 18:30:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 19:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 19:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 20:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 20:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 21:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 21:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.74,-0.31,5.7483649849,0.0,0.0,0.0,5.74,-0.31,5.7483649849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 22:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.65,-0.33,5.6596289631,0.0,0.0,0.0,5.65,-0.33,5.6596289631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 22:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.59,-0.29,5.5975173068,0.0,0.0,0.0,5.59,-0.29,5.5975173068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 23:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,-0.29,5.2679882308,0.0,0.0,0.0,5.26,-0.29,5.2679882308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 23:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.74,-0.34,4.7521784478,0.0,0.0,0.0,4.74,-0.34,4.7521784478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 00:00:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,4.38,-0.34,4.3931765273,0.0,0.0,0.0,4.38,-0.34,4.3931765273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 00:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 01:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.79,-0.34,3.8052200988,0.0,0.0,0.0,3.79,-0.34,3.8052200988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 01:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 02:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 02:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,3.51,-0.33,3.5254786909,0.0,0.0,0.0,3.51,-0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 03:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.43,-0.33,3.4458380693,0.0,0.0,0.0,3.43,-0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 03:30:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,3.33,-0.36,3.3494029319,0.0,0.0,0.0,3.33,-0.36,3.3494029319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 04:00:00,3.2,-0.24,3.2089873792,0.0,0.0,0.0,3.2,-0.24,3.2089873792,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 04:30:00,3.15,-0.26,3.1607119451,0.0,0.0,0.0,3.15,-0.26,3.1607119451,3.27,-0.36,3.2897568299,0.0,0.0,0.0,3.27,-0.36,3.2897568299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 05:00:00,3.02,-0.28,3.032952357,0.0,0.0,0.0,3.02,-0.28,3.032952357,3.15,-0.39,3.1740510393,0.0,0.0,0.0,3.15,-0.39,3.1740510393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 05:30:00,3.07,-0.31,3.0856117708,0.0,0.0,0.0,3.07,-0.31,3.0856117708,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 06:00:00,3.21,-0.29,3.2230730677,0.0,0.0,0.0,3.21,-0.29,3.2230730677,3.33,-0.39,3.3527600570000002,0.0,0.0,0.0,3.33,-0.39,3.3527600570000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 06:30:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,3.58,-0.37,3.5990693241000002,0.0,0.0,0.0,3.58,-0.37,3.5990693241000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 07:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.95,-0.31,3.9621458832,0.0,0.0,0.0,3.95,-0.31,3.9621458832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 07:30:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,4.42,-0.28,4.4288598984,0.0,0.0,0.0,4.42,-0.28,4.4288598984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.73,-0.24,4.736084881,0.0,0.0,0.0,4.73,-0.24,4.736084881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 08:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.02,-0.24,5.0257337773,0.0,0.0,0.0,5.02,-0.24,5.0257337773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 09:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.2,-0.24,5.2055355152,0.0,0.0,0.0,5.2,-0.24,5.2055355152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 09:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 10:00:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 10:30:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 11:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 11:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 12:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 12:30:00,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 13:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 13:30:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
