Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-02 14:00:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 14:30:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 15:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 15:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 16:00:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 16:30:00,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 17:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 17:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 18:00:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 18:30:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 19:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 19:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 20:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 20:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 21:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 21:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,-0.29,5.6973853652,0.0,0.0,0.0,5.69,-0.29,5.6973853652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 22:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 22:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.68,-0.28,5.6868972208,0.0,0.0,0.0,5.68,-0.28,5.6868972208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 23:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.32,-0.28,5.3273633253,0.0,0.0,0.0,5.32,-0.28,5.3273633253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 23:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.84,-0.28,4.8480924084,0.0,0.0,0.0,4.84,-0.28,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 00:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.45,-0.28,4.4588002871,0.0,0.0,0.0,4.45,-0.28,4.4588002871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 00:30:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,4.11,-0.28,4.1195266718,0.0,0.0,0.0,4.11,-0.28,4.1195266718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 01:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.81,-0.33,3.8242646352,0.0,0.0,0.0,3.81,-0.33,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 01:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.71,-0.33,3.7246476343,0.0,0.0,0.0,3.71,-0.33,3.7246476343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 02:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.63,-0.31,3.6432128678,0.0,0.0,0.0,3.63,-0.31,3.6432128678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 02:30:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,3.59,-0.31,3.6033595435,0.0,0.0,0.0,3.59,-0.31,3.6033595435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:30:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,3.36,-0.36,3.3792306817,0.0,0.0,0.0,3.36,-0.36,3.3792306817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 04:00:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,3.36,-0.36,3.3792306817,0.0,0.0,0.0,3.36,-0.36,3.3792306817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 04:30:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,3.36,-0.36,3.3792306817,0.0,0.0,0.0,3.36,-0.36,3.3792306817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 05:00:00,3.07,-0.32,3.0866324692,0.0,0.0,0.0,3.07,-0.32,3.0866324692,3.19,-0.42,3.2175301086,0.0,0.0,0.0,3.19,-0.42,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 05:30:00,3.07,-0.35000000000000003,3.0898867293,0.0,0.0,0.0,3.07,-0.35000000000000003,3.0898867293,3.17,-0.45,3.2017807545,0.0,0.0,0.0,3.17,-0.45,3.2017807545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 06:00:00,3.17,-0.35000000000000003,3.1892632378,0.0,0.0,0.0,3.17,-0.35000000000000003,3.1892632378,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 06:30:00,3.41,-0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,-0.35000000000000003,3.4279148181,3.5300000000000002,-0.45,3.5585671274,0.0,0.0,0.0,3.5300000000000002,-0.45,3.5585671274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 07:00:00,3.69,-0.32,3.703849349,0.0,0.0,0.0,3.69,-0.32,3.703849349,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 07:30:00,4.14,-0.26,4.1481562169,0.0,0.0,0.0,4.14,-0.26,4.1481562169,4.29,-0.4,4.3086076637,0.0,0.0,0.0,4.29,-0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 08:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,4.68,-0.32,4.6909274136,0.0,0.0,0.0,4.68,-0.32,4.6909274136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 08:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.97,-0.28,4.9778810753,0.0,0.0,0.0,4.97,-0.28,4.9778810753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 09:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.26,-0.25,5.2659377133,0.0,0.0,0.0,5.26,-0.25,5.2659377133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 09:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.43,-0.23,5.4348689037,0.0,0.0,0.0,5.43,-0.23,5.4348689037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 10:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.48,-0.23,5.4848245186,0.0,0.0,0.0,5.48,-0.23,5.4848245186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 10:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.63,-0.23,5.6346960876,0.0,0.0,0.0,5.63,-0.23,5.6346960876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 11:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 11:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 12:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 12:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 13:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 13:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 14:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 14:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 15:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 15:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 16:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 16:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 17:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 17:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 18:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 18:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 19:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 19:30:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 20:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 20:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,-0.30000000000000004,6.2372189315,0.0,0.0,0.0,6.23,-0.30000000000000004,6.2372189315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 21:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,-0.32,6.0784290734,0.0,0.0,0.0,6.07,-0.32,6.0784290734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 21:30:00,5.68,-0.23,5.6846547828,0.0,0.0,0.0,5.68,-0.23,5.6846547828,5.91,-0.37,5.9215707376,0.0,0.0,0.0,5.91,-0.37,5.9215707376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 22:00:00,5.53,-0.23,5.5347809351,0.0,0.0,0.0,5.53,-0.23,5.5347809351,5.76,-0.41000000000000003,5.7745735773,0.0,0.0,0.0,5.76,-0.41000000000000003,5.7745735773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 22:30:00,5.42,-0.23,5.4248778788,0.0,0.0,0.0,5.42,-0.23,5.4248778788,5.65,-0.41000000000000003,5.6648565736,0.0,0.0,0.0,5.65,-0.41000000000000003,5.6648565736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 23:00:00,5.07,-0.27,5.077184259,0.0,0.0,0.0,5.07,-0.27,5.077184259,5.28,-0.43,5.2974805332,0.0,0.0,0.0,5.28,-0.43,5.2974805332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 23:30:00,4.69,-0.27,4.6977654262,0.0,0.0,0.0,4.69,-0.27,4.6977654262,4.87,-0.43,4.8889467168,0.0,0.0,0.0,4.87,-0.43,4.8889467168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 00:00:00,4.33,-0.27,4.3384098469,0.0,0.0,0.0,4.33,-0.27,4.3384098469,4.51,-0.43,4.530452516,0.0,0.0,0.0,4.51,-0.43,4.530452516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 00:30:00,4.02,-0.30000000000000004,4.0311784877,0.0,0.0,0.0,4.02,-0.30000000000000004,4.0311784877,4.18,-0.43,4.2020590191,0.0,0.0,0.0,4.18,-0.43,4.2020590191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 01:00:00,3.71,-0.34,3.7255469397,0.0,0.0,0.0,3.71,-0.34,3.7255469397,3.85,-0.46,3.8773831381,0.0,0.0,0.0,3.85,-0.46,3.8773831381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 01:30:00,3.56,-0.36,3.5781559496,0.0,0.0,0.0,3.56,-0.36,3.5781559496,3.69,-0.48,3.7210885504,0.0,0.0,0.0,3.69,-0.48,3.7210885504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 02:00:00,3.52,-0.33,3.5354349096,0.0,0.0,0.0,3.52,-0.33,3.5354349096,3.65,-0.45,3.6776351097,0.0,0.0,0.0,3.65,-0.45,3.6776351097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 02:30:00,3.46,-0.33,3.4757013681,0.0,0.0,0.0,3.46,-0.33,3.4757013681,3.58,-0.45,3.608171282,0.0,0.0,0.0,3.58,-0.45,3.608171282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 03:00:00,3.36,-0.33,3.3761664651,0.0,0.0,0.0,3.36,-0.33,3.3761664651,3.48,-0.43,3.5064654568,0.0,0.0,0.0,3.48,-0.43,3.5064654568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 03:30:00,3.27,-0.33,3.2866091949,0.0,0.0,0.0,3.27,-0.33,3.2866091949,3.39,-0.43,3.4171625656,0.0,0.0,0.0,3.39,-0.43,3.4171625656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 04:00:00,3.22,-0.30000000000000004,3.2339449593,0.0,0.0,0.0,3.22,-0.30000000000000004,3.2339449593,3.34,-0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,-0.41000000000000003,3.3650705788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 04:30:00,3.2,-0.30000000000000004,3.214031736,0.0,0.0,0.0,3.2,-0.30000000000000004,3.214031736,3.31,-0.41000000000000003,3.3352960888,0.0,0.0,0.0,3.31,-0.41000000000000003,3.3352960888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 05:00:00,3.01,-0.39,3.0351606218,0.0,0.0,0.0,3.01,-0.39,3.0351606218,3.12,-0.49,3.1582431825,0.0,0.0,0.0,3.12,-0.49,3.1582431825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 05:30:00,2.98,-0.39,3.0054117854,0.0,0.0,0.0,2.98,-0.39,3.0054117854,3.07,-0.51,3.1120732639,0.0,0.0,0.0,3.07,-0.51,3.1120732639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 06:00:00,3.06,-0.39,3.0847528264,0.0,0.0,0.0,3.06,-0.39,3.0847528264,3.17,-0.51,3.2107631492,0.0,0.0,0.0,3.17,-0.51,3.2107631492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 06:30:00,3.26,-0.36,3.2798170681,0.0,0.0,0.0,3.26,-0.36,3.2798170681,3.38,-0.47000000000000003,3.4125210622,0.0,0.0,0.0,3.38,-0.47000000000000003,3.4125210622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 07:00:00,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,3.6,-0.42,3.6244171945,0.0,0.0,0.0,3.6,-0.42,3.6244171945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 07:30:00,3.8,-0.28,3.8103018253,0.0,0.0,0.0,3.8,-0.28,3.8103018253,3.94,-0.42,3.9623225511999998,0.0,0.0,0.0,3.94,-0.42,3.9623225511999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 08:00:00,4.13,-0.23,4.1363994004,0.0,0.0,0.0,4.13,-0.23,4.1363994004,4.29,-0.37,4.3059261489,0.0,0.0,0.0,4.29,-0.37,4.3059261489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 08:30:00,4.58,-0.23,4.5857714727,0.0,0.0,0.0,4.58,-0.23,4.5857714727,4.76,-0.31,4.7700838567,0.0,0.0,0.0,4.76,-0.31,4.7700838567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 09:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.08,-0.25,5.0861478547,0.0,0.0,0.0,5.08,-0.25,5.0861478547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 09:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.46,-0.23,5.4648421752,0.0,0.0,0.0,5.46,-0.23,5.4648421752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 10:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 10:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 11:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 11:30:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 12:00:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 12:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 13:00:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 13:30:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 14:00:00,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 14:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 15:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 15:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 16:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 16:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 17:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 17:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.55,-0.22,6.5536936151,0.0,0.0,0.0,6.55,-0.22,6.5536936151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 18:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.58,-0.22,6.5836767843,0.0,0.0,0.0,6.58,-0.22,6.5836767843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 18:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.53,-0.22,6.5337049214,0.0,0.0,0.0,6.53,-0.22,6.5337049214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 19:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 19:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 20:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 20:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,-0.29,5.887147017,0.0,0.0,0.0,5.88,-0.29,5.887147017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 21:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.7,-0.32,5.7089753897,0.0,0.0,0.0,5.7,-0.32,5.7089753897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 21:30:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.6,-0.35000000000000003,5.6109268397,0.0,0.0,0.0,5.6,-0.35000000000000003,5.6109268397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 22:00:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,5.58,-0.35000000000000003,5.5909659273,0.0,0.0,0.0,5.58,-0.35000000000000003,5.5909659273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 22:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.55,-0.38,5.5629937983,0.0,0.0,0.0,5.55,-0.38,5.5629937983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 23:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.32,-0.38,5.3335541621,0.0,0.0,0.0,5.32,-0.38,5.3335541621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 23:30:00,4.73,-0.25,4.7366021577,0.0,0.0,0.0,4.73,-0.25,4.7366021577,4.92,-0.38,4.9346529767,0.0,0.0,0.0,4.92,-0.38,4.9346529767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 00:00:00,4.39,-0.25,4.397112689,0.0,0.0,0.0,4.39,-0.25,4.397112689,4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 00:30:00,4.05,-0.27,4.0589900222,0.0,0.0,0.0,4.05,-0.27,4.0589900222,4.2,-0.4,4.2190046219,0.0,0.0,0.0,4.2,-0.4,4.2190046219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 01:00:00,3.8,-0.27,3.8095800293,0.0,0.0,0.0,3.8,-0.27,3.8095800293,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 01:30:00,3.65,-0.27,3.6599726775,0.0,0.0,0.0,3.65,-0.27,3.6599726775,3.7800000000000002,-0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,-0.4,3.8011051025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 02:00:00,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,3.56,-0.27,3.5702240826000002,3.69,-0.38,3.7095147931,0.0,0.0,0.0,3.69,-0.38,3.7095147931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 02:30:00,3.52,-0.27,3.530339927,0.0,0.0,0.0,3.52,-0.27,3.530339927,3.64,-0.38,3.6597814142000002,0.0,0.0,0.0,3.64,-0.38,3.6597814142000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 03:00:00,3.39,-0.27,3.4007352146,0.0,0.0,0.0,3.39,-0.27,3.4007352146,3.51,-0.38,3.5305098782,0.0,0.0,0.0,3.51,-0.38,3.5305098782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 03:30:00,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,3.35,-0.45,3.3800887562,0.0,0.0,0.0,3.35,-0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 04:00:00,3.18,-0.33,3.1970767898,0.0,0.0,0.0,3.18,-0.33,3.1970767898,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 04:30:00,3.11,-0.33,3.1274590325,0.0,0.0,0.0,3.11,-0.33,3.1274590325,3.22,-0.45,3.2512920509,0.0,0.0,0.0,3.22,-0.45,3.2512920509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 05:00:00,2.93,-0.37,2.9532693748,0.0,0.0,0.0,2.93,-0.37,2.9532693748,3.03,-0.47000000000000003,3.0662354769,0.0,0.0,0.0,3.03,-0.47000000000000003,3.0662354769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 05:30:00,2.91,-0.37,2.9334280288,0.0,0.0,0.0,2.91,-0.37,2.9334280288,3.01,-0.47000000000000003,3.046473371,0.0,0.0,0.0,3.01,-0.47000000000000003,3.046473371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 06:00:00,2.94,-0.37,2.9631908477,0.0,0.0,0.0,2.94,-0.37,2.9631908477,3.04,-0.47000000000000003,3.0761176831,0.0,0.0,0.0,3.04,-0.47000000000000003,3.0761176831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 06:30:00,3.03,-0.37,3.0525071662,0.0,0.0,0.0,3.03,-0.37,3.0525071662,3.14,-0.47000000000000003,3.1749803149,0.0,0.0,0.0,3.14,-0.47000000000000003,3.1749803149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 07:00:00,3.24,-0.35000000000000003,3.2588494902000003,0.0,0.0,0.0,3.24,-0.35000000000000003,3.2588494902000003,3.35,-0.45,3.3800887562,0.0,0.0,0.0,3.35,-0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 07:30:00,3.45,-0.35000000000000003,3.4677081769,0.0,0.0,0.0,3.45,-0.35000000000000003,3.4677081769,3.5700000000000003,-0.45,3.5982495744,0.0,0.0,0.0,3.5700000000000003,-0.45,3.5982495744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 08:00:00,3.76,-0.28,3.7704111182,0.0,0.0,0.0,3.76,-0.28,3.7704111182,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 08:30:00,4.19,-0.24,4.1968678797,0.0,0.0,0.0,4.19,-0.24,4.1968678797,4.35,-0.37,4.3657072737,0.0,0.0,0.0,4.35,-0.37,4.3657072737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 09:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 09:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.23,-0.25,5.2359717341,0.0,0.0,0.0,5.23,-0.25,5.2359717341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 10:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 10:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 11:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 11:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 12:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 12:30:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 13:00:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 13:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 14:00:00,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 14:30:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 15:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 15:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 16:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 16:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 17:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.4,-0.22,6.4037801336,0.0,0.0,0.0,6.4,-0.22,6.4037801336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 17:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.62,-0.22,6.6236545804,0.0,0.0,0.0,6.62,-0.22,6.6236545804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 18:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,-0.22,6.6636326429,0.0,0.0,0.0,6.66,-0.22,6.6636326429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 18:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,-0.22,6.5037220113,0.0,0.0,0.0,6.5,-0.22,6.5037220113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 19:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.31,-0.22,6.3138340175,0.0,0.0,0.0,6.31,-0.22,6.3138340175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 19:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.29,6.106889552,0.0,0.0,0.0,6.1,-0.29,6.106889552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 20:00:00,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,5.86,-0.33,5.8692844538,0.0,0.0,0.0,5.86,-0.33,5.8692844538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 20:30:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.72,-0.37,5.7319542915,0.0,0.0,0.0,5.72,-0.37,5.7319542915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 21:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.55,-0.39,5.5636858287,0.0,0.0,0.0,5.55,-0.39,5.5636858287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 21:30:00,5.29,-0.26,5.29638556,0.0,0.0,0.0,5.29,-0.26,5.29638556,5.5,-0.44,5.5175719298,0.0,0.0,0.0,5.5,-0.44,5.5175719298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 22:00:00,5.23,-0.26,5.236458727,0.0,0.0,0.0,5.23,-0.26,5.236458727,5.44,-0.44,5.4577651104000005,0.0,0.0,0.0,5.44,-0.44,5.4577651104000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 22:30:00,5.2,-0.26,5.2064959426,0.0,0.0,0.0,5.2,-0.26,5.2064959426,5.41,-0.44,5.4278632997,0.0,0.0,0.0,5.41,-0.44,5.4278632997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 23:00:00,4.9,-0.26,4.9068931107000004,0.0,0.0,0.0,4.9,-0.26,4.9068931107000004,5.09,-0.42,5.1072986989,0.0,0.0,0.0,5.09,-0.42,5.1072986989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 23:30:00,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625,4.68,-0.44,4.7006382545,0.0,0.0,0.0,4.68,-0.44,4.7006382545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 00:00:00,4.11,-0.33,4.1232268916,0.0,0.0,0.0,4.11,-0.33,4.1232268916,4.26,-0.47000000000000003,4.2858488074,0.0,0.0,0.0,4.26,-0.47000000000000003,4.2858488074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 00:30:00,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,3.99,-0.47000000000000003,4.0175863401,0.0,0.0,0.0,3.99,-0.47000000000000003,4.0175863401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 01:00:00,3.67,-0.29,3.6814399357000003,0.0,0.0,0.0,3.67,-0.29,3.6814399357000003,3.81,-0.42,3.8330797018,0.0,0.0,0.0,3.81,-0.42,3.8330797018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 01:30:00,3.5300000000000002,-0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,-0.32,3.5444745732,3.66,-0.44,3.6863532115,0.0,0.0,0.0,3.66,-0.44,3.6863532115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 02:00:00,3.45,-0.32,3.464808797,0.0,0.0,0.0,3.45,-0.32,3.464808797,3.5700000000000003,-0.44,3.5970126494,0.0,0.0,0.0,3.5700000000000003,-0.44,3.5970126494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 02:30:00,3.4,-0.34,3.4169577112000002,0.0,0.0,0.0,3.4,-0.34,3.4169577112000002,3.52,-0.44,3.5473934093,0.0,0.0,0.0,3.52,-0.44,3.5473934093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 03:00:00,3.27,-0.34,3.2876283245,0.0,0.0,0.0,3.27,-0.34,3.2876283245,3.38,-0.44,3.4085187399,0.0,0.0,0.0,3.38,-0.44,3.4085187399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 03:30:00,3.23,-0.34,3.2478454397,0.0,0.0,0.0,3.23,-0.34,3.2478454397,3.35,-0.45,3.3800887562,0.0,0.0,0.0,3.35,-0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 04:00:00,3.18,-0.34,3.1981244504,0.0,0.0,0.0,3.18,-0.34,3.1981244504,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 04:30:00,3.18,-0.34,3.1981244504,0.0,0.0,0.0,3.18,-0.34,3.1981244504,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 05:00:00,3.0,-0.37,3.0227305537,0.0,0.0,0.0,3.0,-0.37,3.0227305537,3.11,-0.45,3.1423876273,0.0,0.0,0.0,3.11,-0.45,3.1423876273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 05:30:00,3.11,-0.35000000000000003,3.1296325663,0.0,0.0,0.0,3.11,-0.35000000000000003,3.1296325663,3.23,-0.45,3.2611960996000002,0.0,0.0,0.0,3.23,-0.45,3.2611960996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 06:00:00,3.18,-0.35000000000000003,3.1992030258,0.0,0.0,0.0,3.18,-0.35000000000000003,3.1992030258,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 06:30:00,3.55,-0.24,3.5581034274,0.0,0.0,0.0,3.55,-0.24,3.5581034274,3.7,-0.35000000000000003,3.7165171868,0.0,0.0,0.0,3.7,-0.35000000000000003,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 07:00:00,3.88,-0.24,3.8874155939,0.0,0.0,0.0,3.88,-0.24,3.8874155939,4.06,-0.29,4.0703439658,0.0,0.0,0.0,4.06,-0.29,4.0703439658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 07:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.52,-0.26,4.5274717006,0.0,0.0,0.0,4.52,-0.26,4.5274717006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 08:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 08:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 09:00:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 09:30:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 10:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 10:30:00,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 11:00:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 11:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 12:00:00,5.75,0.26,5.7558752592,0.0,0.0,0.0,5.75,0.26,5.7558752592,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 12:30:00,5.96,0.26,5.9656684454,0.0,0.0,0.0,5.96,0.26,5.9656684454,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 13:00:00,5.98,0.26,5.9856495053,0.0,0.0,0.0,5.98,0.26,5.9856495053,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 13:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 14:00:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 14:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 15:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 15:30:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 16:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 16:30:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 17:00:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 17:30:00,6.34,0.22,6.3438158864,0.0,0.0,0.0,6.34,0.22,6.3438158864,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 18:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 18:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 19:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 19:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 20:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 20:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,-0.23,6.0044067151,0.0,0.0,0.0,6.0,-0.23,6.0044067151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 21:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.82,-0.27,5.8262595205,0.0,0.0,0.0,5.82,-0.27,5.8262595205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 21:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.75,-0.30000000000000004,5.7578207683,0.0,0.0,0.0,5.75,-0.30000000000000004,5.7578207683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 22:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.7,-0.30000000000000004,5.7078892771,0.0,0.0,0.0,5.7,-0.30000000000000004,5.7078892771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 22:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 23:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.78,-0.34,4.792076794,0.0,0.0,0.0,4.78,-0.34,4.792076794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 00:00:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,4.33,-0.37,4.3457795618,0.0,0.0,0.0,4.33,-0.37,4.3457795618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 00:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 01:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,3.8200000000000003,-0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,-0.35000000000000003,3.8360005214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 01:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 02:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,3.66,-0.33,3.6748469355999998,0.0,0.0,0.0,3.66,-0.33,3.6748469355999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 02:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 03:00:00,3.37,-0.22,3.3771733743,0.0,0.0,0.0,3.37,-0.22,3.3771733743,3.51,-0.29,3.5219596818,0.0,0.0,0.0,3.51,-0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 03:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.29,3.4422376443,0.0,0.0,0.0,3.43,-0.29,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 04:00:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,3.39,-0.29,3.4023815189,0.0,0.0,0.0,3.39,-0.29,3.4023815189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 04:30:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.41,-0.29,3.422309162,0.0,0.0,0.0,3.41,-0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 05:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.31,-0.31,3.3244849225,0.0,0.0,0.0,3.31,-0.31,3.3244849225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 05:30:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.31,-0.31,3.3244849225,0.0,0.0,0.0,3.31,-0.31,3.3244849225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 06:00:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.42,-0.33,3.4358841657,0.0,0.0,0.0,3.42,-0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 06:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,3.74,-0.33,3.7545305965,0.0,0.0,0.0,3.74,-0.33,3.7545305965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 07:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,4.06,-0.29,4.0703439658,0.0,0.0,0.0,4.06,-0.29,4.0703439658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 07:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.51,-0.24,4.5163812948,0.0,0.0,0.0,4.51,-0.24,4.5163812948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 08:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.88,-0.24,4.8858980751,0.0,0.0,0.0,4.88,-0.24,4.8858980751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 08:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 09:00:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 09:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 10:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 10:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 11:00:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 11:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 12:00:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 12:30:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 13:00:00,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 13:30:00,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 14:00:00,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 14:30:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 15:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 15:30:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 16:00:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 16:30:00,6.19,0.22,6.1939082977,0.0,0.0,0.0,6.19,0.22,6.1939082977,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 17:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 17:30:00,6.8100000000000005,0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,0.22,6.813552671,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 18:00:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 18:30:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 19:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 19:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 20:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 20:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 21:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.3,-0.26,6.3053627969,0.0,0.0,0.0,6.3,-0.26,6.3053627969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 21:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 22:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.95,-0.30000000000000004,5.9575582246,0.0,0.0,0.0,5.95,-0.30000000000000004,5.9575582246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 22:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,-0.27,5.7163799734000005,0.0,0.0,0.0,5.71,-0.27,5.7163799734000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 23:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.28,-0.27,5.286898902,0.0,0.0,0.0,5.28,-0.27,5.286898902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.85,-0.27,4.85750965,0.0,0.0,0.0,4.85,-0.27,4.85750965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 00:00:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,4.39,-0.32,4.4016474189,0.0,0.0,0.0,4.39,-0.32,4.4016474189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 00:30:00,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,4.09,-0.32,4.1024992383,0.0,0.0,0.0,4.09,-0.32,4.1024992383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 01:00:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,3.85,-0.32,3.8632758121,0.0,0.0,0.0,3.85,-0.32,3.8632758121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 01:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,3.76,-0.32,3.7735924528,0.0,0.0,0.0,3.76,-0.32,3.7735924528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.68,-0.29,3.6914089451,0.0,0.0,0.0,3.68,-0.29,3.6914089451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
