Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-08 03:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,3.58,-0.29,3.5917266043,0.0,0.0,0.0,3.58,-0.29,3.5917266043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 03:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.48,-0.33,3.4956115345,0.0,0.0,0.0,3.48,-0.33,3.4956115345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 04:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.44,-0.33,3.4557922391,0.0,0.0,0.0,3.44,-0.33,3.4557922391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 04:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.44,-0.29,3.4522021957,0.0,0.0,0.0,3.44,-0.29,3.4522021957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 05:00:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.35,-0.31,3.3643127084,0.0,0.0,0.0,3.35,-0.31,3.3643127084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 05:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 06:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.46,-0.34,3.4766650687,0.0,0.0,0.0,3.46,-0.34,3.4766650687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 06:30:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.8200000000000003,-0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,-0.31,3.8325578926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 07:00:00,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,4.1,-0.28,4.1095498537,0.0,0.0,0.0,4.1,-0.28,4.1095498537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 07:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.5600000000000005,-0.25,4.5668479283,0.0,0.0,0.0,4.5600000000000005,-0.25,4.5668479283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 08:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 08:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:00:00,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:30:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 11:00:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 11:30:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 12:00:00,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 12:30:00,6.06,0.22,6.0639920844,0.0,0.0,0.0,6.06,0.22,6.0639920844,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:00:00,6.13,0.22,6.1339465273,0.0,0.0,0.0,6.13,0.22,6.1339465273,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:30:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:00:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:30:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:30:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:00:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:30:00,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:00:00,6.7,0.22,6.7036109672,0.0,0.0,0.0,6.7,0.22,6.7036109672,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,-0.22,6.6436435786,0.0,0.0,0.0,6.64,-0.22,6.6436435786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,-0.22,6.5337049214,0.0,0.0,0.0,6.53,-0.22,6.5337049214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.17,-0.24,6.1746659829,0.0,0.0,0.0,6.17,-0.24,6.1746659829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.27,5.9461331973,0.0,0.0,0.0,5.94,-0.27,5.9461331973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,-0.30000000000000004,5.6979031231,0.0,0.0,0.0,5.69,-0.30000000000000004,5.6979031231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.29,-0.30000000000000004,5.2984997877,0.0,0.0,0.0,5.29,-0.30000000000000004,5.2984997877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.77,-0.33,4.7814014682,0.0,0.0,0.0,4.77,-0.33,4.7814014682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:00:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,4.39,-0.33,4.4023857169,0.0,0.0,0.0,4.39,-0.33,4.4023857169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:30:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,4.06,-0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,-0.35000000000000003,4.0750582818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:30:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,3.71,-0.37,3.7284044845,0.0,0.0,0.0,3.71,-0.37,3.7284044845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,3.71,-0.33,3.7246476343,0.0,0.0,0.0,3.71,-0.33,3.7246476343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:30:00,3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,-0.23,3.5374849823,3.67,-0.33,3.6848066435,0.0,0.0,0.0,3.67,-0.33,3.6848066435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:00:00,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167,3.59,-0.30000000000000004,3.6025130118,0.0,0.0,0.0,3.59,-0.30000000000000004,3.6025130118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:30:00,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:00:00,3.3,-0.23,3.3080054413,0.0,0.0,0.0,3.3,-0.23,3.3080054413,3.44,-0.32,3.4548516611,0.0,0.0,0.0,3.44,-0.32,3.4548516611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:30:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,3.46,-0.28,3.4713109915,0.0,0.0,0.0,3.46,-0.28,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:00:00,3.18,-0.23,3.1883067606,0.0,0.0,0.0,3.18,-0.23,3.1883067606,3.33,-0.31,3.3443983016,0.0,0.0,0.0,3.33,-0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:30:00,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:00:00,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:30:00,3.62,-0.23,3.6272992708,0.0,0.0,0.0,3.62,-0.23,3.6272992708,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.15,-0.23,4.1563686073,0.0,0.0,0.0,4.15,-0.23,4.1563686073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:30:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 10:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 10:30:00,5.65,0.25,5.6555282689,0.0,0.0,0.0,5.65,0.25,5.6555282689,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 11:00:00,5.79,0.25,5.7953947234,0.0,0.0,0.0,5.79,0.25,5.7953947234,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 11:30:00,5.89,0.23,5.8944889516,0.0,0.0,0.0,5.89,0.23,5.8944889516,6.16,0.45,6.1764148177,0.0,0.0,0.0,6.16,0.45,6.1764148177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 12:00:00,6.07,0.26,6.0755658173,0.0,0.0,0.0,6.07,0.26,6.0755658173,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 12:30:00,6.12,0.24,6.1247040745,0.0,0.0,0.0,6.12,0.24,6.1247040745,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 13:00:00,6.12,0.24,6.1247040745,0.0,0.0,0.0,6.12,0.24,6.1247040745,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 13:30:00,6.12,0.24,6.1247040745,0.0,0.0,0.0,6.12,0.24,6.1247040745,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 14:00:00,6.01,0.24,6.0147901044,0.0,0.0,0.0,6.01,0.24,6.0147901044,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 14:30:00,5.96,0.24,5.9648302574,0.0,0.0,0.0,5.96,0.24,5.9648302574,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 15:00:00,5.92,0.24,5.9248628676,0.0,0.0,0.0,5.92,0.24,5.9248628676,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 15:30:00,6.0,0.24,6.0047980815,0.0,0.0,0.0,6.0,0.24,6.0047980815,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 16:00:00,6.14,0.24,6.1446887635,0.0,0.0,0.0,6.14,0.24,6.1446887635,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 16:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 17:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 17:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.1,-0.22,7.103407633,0.0,0.0,0.0,7.1,-0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 18:00:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 18:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 19:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.15,-0.25,7.1543692944,0.0,0.0,0.0,7.15,-0.25,7.1543692944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 19:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.99,-0.25,6.9944692436,0.0,0.0,0.0,6.99,-0.25,6.9944692436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 20:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.65,-0.25,6.6546975889,0.0,0.0,0.0,6.65,-0.25,6.6546975889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 20:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.54,-0.28,6.5459911396,0.0,0.0,0.0,6.54,-0.28,6.5459911396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 21:00:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,6.17,-0.32,6.1782926444,0.0,0.0,0.0,6.17,-0.32,6.1782926444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 21:30:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.07,-0.4,6.0831652945,0.0,0.0,0.0,6.07,-0.4,6.0831652945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 22:00:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.93,-0.4,5.9434754143,0.0,0.0,0.0,5.93,-0.4,5.9434754143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 22:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.69,-0.4,5.7040424262,0.0,0.0,0.0,5.69,-0.4,5.7040424262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 23:00:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,5.28,-0.4,5.2951298379,0.0,0.0,0.0,5.28,-0.4,5.2951298379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 23:30:00,4.61,-0.28,4.618495426,0.0,0.0,0.0,4.61,-0.28,4.618495426,4.79,-0.44,4.8101663173,0.0,0.0,0.0,4.79,-0.44,4.8101663173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 00:00:00,4.24,-0.28,4.2492352253,0.0,0.0,0.0,4.24,-0.28,4.2492352253,4.41,-0.44,4.4318957569,0.0,0.0,0.0,4.41,-0.44,4.4318957569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 00:30:00,3.88,-0.34,3.8948684188,0.0,0.0,0.0,3.88,-0.34,3.8948684188,4.03,-0.5,4.0608989153,0.0,0.0,0.0,4.03,-0.5,4.0608989153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 01:00:00,3.64,-0.34,3.6558446356000003,0.0,0.0,0.0,3.64,-0.34,3.6558446356000003,3.79,-0.46,3.8178135104,0.0,0.0,0.0,3.79,-0.46,3.8178135104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 01:30:00,3.5300000000000002,-0.34,3.5463361375,0.0,0.0,0.0,3.5300000000000002,-0.34,3.5463361375,3.66,-0.46,3.6887938408,0.0,0.0,0.0,3.66,-0.46,3.6887938408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 02:00:00,3.49,-0.34,3.5065224939,0.0,0.0,0.0,3.49,-0.34,3.5065224939,3.62,-0.46,3.6491094804,0.0,0.0,0.0,3.62,-0.46,3.6491094804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 02:30:00,3.47,-0.34,3.4866172718,0.0,0.0,0.0,3.47,-0.34,3.4866172718,3.58,-0.46,3.6094320883,0.0,0.0,0.0,3.58,-0.46,3.6094320883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 03:00:00,3.38,-0.34,3.3970575503,0.0,0.0,0.0,3.38,-0.34,3.3970575503,3.5,-0.46,3.5300991486999997,0.0,0.0,0.0,3.5,-0.46,3.5300991486999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 03:30:00,3.2800000000000002,-0.34,3.2975748665,0.0,0.0,0.0,3.2800000000000002,-0.34,3.2975748665,3.41,-0.46,3.4408865137,0.0,0.0,0.0,3.41,-0.46,3.4408865137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 04:00:00,3.24,-0.34,3.2577906624,0.0,0.0,0.0,3.24,-0.34,3.2577906624,3.36,-0.46,3.3913419173,0.0,0.0,0.0,3.36,-0.46,3.3913419173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 04:30:00,3.24,-0.34,3.2577906624,0.0,0.0,0.0,3.24,-0.34,3.2577906624,3.36,-0.46,3.3913419173,0.0,0.0,0.0,3.36,-0.46,3.3913419173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 05:00:00,3.11,-0.38,3.133129426,0.0,0.0,0.0,3.11,-0.38,3.133129426,3.22,-0.49,3.2570692348,0.0,0.0,0.0,3.22,-0.49,3.2570692348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 05:30:00,3.14,-0.38,3.1629100525,0.0,0.0,0.0,3.14,-0.38,3.1629100525,3.26,-0.49,3.2966194806,0.0,0.0,0.0,3.26,-0.49,3.2966194806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 06:00:00,3.29,-0.38,3.3118725821,0.0,0.0,0.0,3.29,-0.38,3.3118725821,3.42,-0.49,3.4549240223,0.0,0.0,0.0,3.42,-0.49,3.4549240223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 06:30:00,3.61,-0.35000000000000003,3.626927074,0.0,0.0,0.0,3.61,-0.35000000000000003,3.626927074,3.74,-0.49,3.7719623540000002,0.0,0.0,0.0,3.74,-0.49,3.7719623540000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 07:00:00,3.92,-0.31,3.9322385482,0.0,0.0,0.0,3.92,-0.31,3.9322385482,4.06,-0.44,4.0837727655,0.0,0.0,0.0,4.06,-0.44,4.0837727655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 07:30:00,4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,4.36,-0.25,4.3671615496000005,4.53,-0.4,4.5476257542,0.0,0.0,0.0,4.53,-0.4,4.5476257542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 08:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.91,-0.32,4.920416649,0.0,0.0,0.0,4.91,-0.32,4.920416649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 08:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.25,-0.27,5.2569382724,0.0,0.0,0.0,5.25,-0.27,5.2569382724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 09:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.42,-0.24,5.425311051,0.0,0.0,0.0,5.42,-0.24,5.425311051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 09:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,-0.24,5.6850681614,0.0,0.0,0.0,5.68,-0.24,5.6850681614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 10:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 10:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 11:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 11:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 12:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 12:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 13:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 13:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 14:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 14:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 15:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 15:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 16:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 16:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 17:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 17:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 18:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 18:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 19:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 19:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.15,-0.27,6.1559239761,0.0,0.0,0.0,6.15,-0.27,6.1559239761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 20:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 20:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.30000000000000004,5.8876480873,0.0,0.0,0.0,5.88,-0.30000000000000004,5.8876480873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 21:00:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.72,-0.32,5.7289440563,0.0,0.0,0.0,5.72,-0.32,5.7289440563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 21:30:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.62,-0.41000000000000003,5.6349356696,0.0,0.0,0.0,5.62,-0.41000000000000003,5.6349356696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 22:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.71,-0.41000000000000003,5.7247008655,0.0,0.0,0.0,5.71,-0.41000000000000003,5.7247008655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 22:30:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,5.66,-0.41000000000000003,5.6748303939,0.0,0.0,0.0,5.66,-0.41000000000000003,5.6748303939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 23:00:00,5.13,-0.24,5.1356109666,0.0,0.0,0.0,5.13,-0.24,5.1356109666,5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 23:30:00,4.7,-0.28,4.7083330383,0.0,0.0,0.0,4.7,-0.28,4.7083330383,4.89,-0.44,4.9097555947,0.0,0.0,0.0,4.89,-0.44,4.9097555947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 00:00:00,4.34,-0.31,4.3510573428,0.0,0.0,0.0,4.34,-0.31,4.3510573428,4.5,-0.46,4.5234500107999995,0.0,0.0,0.0,4.5,-0.46,4.5234500107999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 00:30:00,4.05,-0.31,4.0618468706,0.0,0.0,0.0,4.05,-0.31,4.0618468706,4.21,-0.46,4.2350560799,0.0,0.0,0.0,4.21,-0.46,4.2350560799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 01:00:00,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338,3.93,-0.44,3.9545543365,0.0,0.0,0.0,3.93,-0.44,3.9545543365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 01:30:00,3.62,-0.36,3.6378565117,0.0,0.0,0.0,3.62,-0.36,3.6378565117,3.75,-0.48,3.7805951911999998,0.0,0.0,0.0,3.75,-0.48,3.7805951911999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 02:00:00,3.49,-0.39,3.5117232237,0.0,0.0,0.0,3.49,-0.39,3.5117232237,3.63,-0.5,3.6642734614,0.0,0.0,0.0,3.63,-0.5,3.6642734614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 02:30:00,3.45,-0.39,3.4719735022,0.0,0.0,0.0,3.45,-0.39,3.4719735022,3.58,-0.5,3.6147475707,0.0,0.0,0.0,3.58,-0.5,3.6147475707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 03:00:00,3.32,-0.39,3.342828144,0.0,0.0,0.0,3.32,-0.39,3.342828144,3.44,-0.5,3.4761472926,0.0,0.0,0.0,3.44,-0.5,3.4761472926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 03:30:00,3.23,-0.35000000000000003,3.2489075087,0.0,0.0,0.0,3.23,-0.35000000000000003,3.2489075087,3.34,-0.47000000000000003,3.3729067583,0.0,0.0,0.0,3.34,-0.47000000000000003,3.3729067583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 04:00:00,3.16,-0.35000000000000003,3.1793238275,0.0,0.0,0.0,3.16,-0.35000000000000003,3.1793238275,3.27,-0.47000000000000003,3.3036040925,0.0,0.0,0.0,3.27,-0.47000000000000003,3.3036040925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 04:30:00,3.19,-0.35000000000000003,3.2091431878,0.0,0.0,0.0,3.19,-0.35000000000000003,3.2091431878,3.3,-0.47000000000000003,3.3333016665,0.0,0.0,0.0,3.3,-0.47000000000000003,3.3333016665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 05:00:00,3.0,-0.39,3.0252437918,0.0,0.0,0.0,3.0,-0.39,3.0252437918,3.11,-0.5,3.1499365073,0.0,0.0,0.0,3.11,-0.5,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 05:30:00,2.9699999999999998,-0.44,3.0024156941,0.0,0.0,0.0,2.9699999999999998,-0.44,3.0024156941,3.08,-0.54,3.1269793731,0.0,0.0,0.0,3.08,-0.54,3.1269793731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 06:00:00,3.06,-0.41000000000000003,3.0873451378,0.0,0.0,0.0,3.06,-0.41000000000000003,3.0873451378,3.17,-0.51,3.2107631492,0.0,0.0,0.0,3.17,-0.51,3.2107631492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 06:30:00,3.2800000000000002,-0.41000000000000003,3.3055256768,0.0,0.0,0.0,3.2800000000000002,-0.41000000000000003,3.3055256768,3.4,-0.51,3.4380372307,0.0,0.0,0.0,3.4,-0.51,3.4380372307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 07:00:00,3.45,-0.35000000000000003,3.4677081769,0.0,0.0,0.0,3.45,-0.35000000000000003,3.4677081769,3.58,-0.48,3.6120354373,0.0,0.0,0.0,3.58,-0.48,3.6120354373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 07:30:00,3.77,-0.32,3.7835565279,0.0,0.0,0.0,3.77,-0.32,3.7835565279,3.91,-0.46,3.9369658368,0.0,0.0,0.0,3.91,-0.46,3.9369658368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 08:00:00,4.12,-0.27,4.1288376088,0.0,0.0,0.0,4.12,-0.27,4.1288376088,4.28,-0.41000000000000003,4.299593004,0.0,0.0,0.0,4.28,-0.41000000000000003,4.299593004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 08:30:00,4.55,-0.25,4.556862956,0.0,0.0,0.0,4.55,-0.25,4.556862956,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 09:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.19,-0.25,5.1960177059,0.0,0.0,0.0,5.19,-0.25,5.1960177059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 09:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 10:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.73,-0.22,5.7342218304,0.0,0.0,0.0,5.73,-0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 10:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 11:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 11:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 12:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 12:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 13:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 13:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 14:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 14:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 15:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 15:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 16:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 16:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 17:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 17:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 18:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 18:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 19:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 19:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 20:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 20:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.54,-0.27,5.5465755201,0.0,0.0,0.0,5.54,-0.27,5.5465755201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 21:00:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 21:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.43,-0.38,5.443280261,0.0,0.0,0.0,5.43,-0.38,5.443280261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 22:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.5,-0.38,5.5131116441,0.0,0.0,0.0,5.5,-0.38,5.5131116441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 22:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.47,-0.38,5.4831833819,0.0,0.0,0.0,5.47,-0.38,5.4831833819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 23:00:00,5.01,-0.25,5.0162336469,0.0,0.0,0.0,5.01,-0.25,5.0162336469,5.21,-0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,-0.41000000000000003,5.2261075381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 23:30:00,4.67,-0.25,4.6766868614,0.0,0.0,0.0,4.67,-0.25,4.6766868614,4.86,-0.41000000000000003,4.877263577,0.0,0.0,0.0,4.86,-0.41000000000000003,4.877263577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 00:00:00,4.3,-0.25,4.3072613109,0.0,0.0,0.0,4.3,-0.25,4.3072613109,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 00:30:00,3.99,-0.33,4.0036233589,0.0,0.0,0.0,3.99,-0.33,4.0036233589,4.14,-0.45,4.1643847085,0.0,0.0,0.0,4.14,-0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 01:00:00,3.69,-0.33,3.7047267106,0.0,0.0,0.0,3.69,-0.33,3.7047267106,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 01:30:00,3.52,-0.39,3.5415392134,0.0,0.0,0.0,3.52,-0.39,3.5415392134,3.65,-0.51,3.6854579091,0.0,0.0,0.0,3.65,-0.51,3.6854579091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 02:00:00,3.45,-0.37,3.4697838549,0.0,0.0,0.0,3.45,-0.37,3.4697838549,3.5700000000000003,-0.49,3.6034705493,0.0,0.0,0.0,3.5700000000000003,-0.49,3.6034705493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 02:30:00,3.45,-0.37,3.4697838549,0.0,0.0,0.0,3.45,-0.37,3.4697838549,3.55,-0.49,3.5836573497,0.0,0.0,0.0,3.55,-0.49,3.5836573497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 03:00:00,3.29,-0.37,3.3107400985,0.0,0.0,0.0,3.29,-0.37,3.3107400985,3.4,-0.49,3.435127363,0.0,0.0,0.0,3.4,-0.49,3.435127363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 03:30:00,3.18,-0.39,3.203825838,0.0,0.0,0.0,3.18,-0.39,3.203825838,3.3,-0.49,3.3361804508,0.0,0.0,0.0,3.3,-0.49,3.3361804508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 04:00:00,3.1,-0.39,3.1244359491,0.0,0.0,0.0,3.1,-0.39,3.1244359491,3.22,-0.49,3.2570692348,0.0,0.0,0.0,3.22,-0.49,3.2570692348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 04:30:00,3.05,-0.39,3.0748333288,0.0,0.0,0.0,3.05,-0.39,3.0748333288,3.17,-0.5,3.2091899289,0.0,0.0,0.0,3.17,-0.5,3.2091899289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 05:00:00,2.88,-0.43,2.9119237627,0.0,0.0,0.0,2.88,-0.43,2.9119237627,2.99,-0.53,3.0366099519,0.0,0.0,0.0,2.99,-0.53,3.0366099519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 05:30:00,2.86,-0.45,2.895185659,0.0,0.0,0.0,2.86,-0.45,2.895185659,2.96,-0.55,3.0106643785,0.0,0.0,0.0,2.96,-0.55,3.0106643785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 06:00:00,2.92,-0.45,2.9544711879000003,0.0,0.0,0.0,2.92,-0.45,2.9544711879000003,3.03,-0.55,3.0795129485,0.0,0.0,0.0,3.03,-0.55,3.0795129485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 06:30:00,3.07,-0.45,3.1028051824,0.0,0.0,0.0,3.07,-0.45,3.1028051824,3.18,-0.55,3.2272124194,0.0,0.0,0.0,3.18,-0.55,3.2272124194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 07:00:00,3.18,-0.41000000000000003,3.2063218803,0.0,0.0,0.0,3.18,-0.41000000000000003,3.2063218803,3.3,-0.52,3.3407184856,0.0,0.0,0.0,3.3,-0.52,3.3407184856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 07:30:00,3.41,-0.41000000000000003,3.4345596515,0.0,0.0,0.0,3.41,-0.41000000000000003,3.4345596515,3.5300000000000002,-0.52,3.5680947297,0.0,0.0,0.0,3.5300000000000002,-0.52,3.5680947297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 08:00:00,3.79,-0.31,3.8026569659,0.0,0.0,0.0,3.79,-0.31,3.8026569659,3.93,-0.43,3.9534541859,0.0,0.0,0.0,3.93,-0.43,3.9534541859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 08:30:00,4.15,-0.27,4.1587738578,0.0,0.0,0.0,4.15,-0.27,4.1587738578,4.3,-0.39,4.3176498237,0.0,0.0,0.0,4.3,-0.39,4.3176498237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 09:00:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 09:30:00,4.9,-0.23,4.9053949892,0.0,0.0,0.0,4.9,-0.23,4.9053949892,5.09,-0.30000000000000004,5.0988331999,0.0,0.0,0.0,5.09,-0.30000000000000004,5.0988331999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 10:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.49,-0.23,5.4948157385,0.0,0.0,0.0,5.49,-0.23,5.4948157385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 10:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.7,-0.23,5.7046384636,0.0,0.0,0.0,5.7,-0.23,5.7046384636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 11:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 11:30:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 12:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 12:30:00,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 13:00:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 13:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 14:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 14:30:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 15:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 15:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 16:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 16:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 17:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 17:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 18:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 18:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 19:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 19:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 20:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,-0.25,5.8053854308,0.0,0.0,0.0,5.8,-0.25,5.8053854308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 20:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.30000000000000004,5.6979031231,0.0,0.0,0.0,5.69,-0.30000000000000004,5.6979031231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 21:00:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.48,-0.33,5.4899271398,0.0,0.0,0.0,5.48,-0.33,5.4899271398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 21:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 22:00:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 22:30:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,5.42,-0.35000000000000003,5.4312889814,0.0,0.0,0.0,5.42,-0.35000000000000003,5.4312889814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 23:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 23:30:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 00:00:00,4.08,-0.29,4.090293388,0.0,0.0,0.0,4.08,-0.29,4.090293388,4.24,-0.43,4.2617484675,0.0,0.0,0.0,4.24,-0.43,4.2617484675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 00:30:00,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386,3.9699999999999998,-0.43,3.9932192527,0.0,0.0,0.0,3.9699999999999998,-0.43,3.9932192527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 01:00:00,3.5700000000000003,-0.29,3.5817593442,0.0,0.0,0.0,3.5700000000000003,-0.29,3.5817593442,3.7,-0.43,3.7249026833,0.0,0.0,0.0,3.7,-0.43,3.7249026833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 01:30:00,3.43,-0.33,3.4458380693,0.0,0.0,0.0,3.43,-0.33,3.4458380693,3.56,-0.45,3.5883283016,0.0,0.0,0.0,3.56,-0.45,3.5883283016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 02:00:00,3.35,-0.31,3.3643127084,0.0,0.0,0.0,3.35,-0.31,3.3643127084,3.48,-0.42,3.5052532006,0.0,0.0,0.0,3.48,-0.42,3.5052532006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 02:30:00,3.35,-0.31,3.3643127084,0.0,0.0,0.0,3.35,-0.31,3.3643127084,3.48,-0.42,3.5052532006,0.0,0.0,0.0,3.48,-0.42,3.5052532006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 03:00:00,3.26,-0.31,3.2747060937,0.0,0.0,0.0,3.26,-0.31,3.2747060937,3.39,-0.42,3.4159186173,0.0,0.0,0.0,3.39,-0.42,3.4159186173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 03:30:00,3.21,-0.31,3.2249341079000002,0.0,0.0,0.0,3.21,-0.31,3.2249341079000002,3.34,-0.42,3.3663036108,0.0,0.0,0.0,3.34,-0.42,3.3663036108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 04:00:00,3.15,-0.31,3.1652172121,0.0,0.0,0.0,3.15,-0.31,3.1652172121,3.27,-0.4,3.2943739921,0.0,0.0,0.0,3.27,-0.4,3.2943739921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 04:30:00,3.15,-0.31,3.1652172121,0.0,0.0,0.0,3.15,-0.31,3.1652172121,3.27,-0.4,3.2943739921,0.0,0.0,0.0,3.27,-0.4,3.2943739921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 05:00:00,3.04,-0.31,3.0557650433,0.0,0.0,0.0,3.04,-0.31,3.0557650433,3.16,-0.43,3.1891221363,0.0,0.0,0.0,3.16,-0.43,3.1891221363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 05:30:00,3.13,-0.26,3.1407801579,0.0,0.0,0.0,3.13,-0.26,3.1407801579,3.27,-0.37,3.2908661474,0.0,0.0,0.0,3.27,-0.37,3.2908661474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 06:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.36,-0.32,3.3752036976,0.0,0.0,0.0,3.36,-0.32,3.3752036976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 06:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.68,-0.32,3.6938868418,0.0,0.0,0.0,3.68,-0.32,3.6938868418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 07:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.98,-0.25,3.987844029,0.0,0.0,0.0,3.98,-0.25,3.987844029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 07:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 08:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 08:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 09:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 09:30:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 10:00:00,5.36,0.22,5.3645130254,0.0,0.0,0.0,5.36,0.22,5.3645130254,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 10:30:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 11:00:00,5.5,0.28,5.5071226607,0.0,0.0,0.0,5.5,0.28,5.5071226607,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 11:30:00,5.6,0.28,5.6069956305,0.0,0.0,0.0,5.6,0.28,5.6069956305,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 12:00:00,5.57,0.28,5.5770332615000004,0.0,0.0,0.0,5.57,0.28,5.5770332615000004,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 12:30:00,5.66,0.28,5.6669215629,0.0,0.0,0.0,5.66,0.28,5.6669215629,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 13:00:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 13:30:00,5.71,0.24,5.7150415572,0.0,0.0,0.0,5.71,0.24,5.7150415572,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 14:00:00,5.71,0.24,5.7150415572,0.0,0.0,0.0,5.71,0.24,5.7150415572,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
