Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-13 14:30:00,5.61,0.24,5.6151313431,0.0,0.0,0.0,5.61,0.24,5.6151313431,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 15:00:00,5.5600000000000005,0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,0.24,5.5651774455,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 15:30:00,5.59,0.24,5.5951496852,0.0,0.0,0.0,5.59,0.24,5.5951496852,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 16:00:00,5.76,0.24,5.7649978317,0.0,0.0,0.0,5.76,0.24,5.7649978317,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 16:30:00,6.03,0.24,6.0347742294,0.0,0.0,0.0,6.03,0.24,6.0347742294,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 17:00:00,6.38,0.24,6.3845125108000005,0.0,0.0,0.0,6.38,0.24,6.3845125108000005,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 17:30:00,6.74,0.24,6.7442716434,0.0,0.0,0.0,6.74,0.24,6.7442716434,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 18:00:00,6.9,0.24,6.9041726514,0.0,0.0,0.0,6.9,0.24,6.9041726514,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 18:30:00,6.84,0.24,6.8442092312,0.0,0.0,0.0,6.84,0.24,6.8442092312,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 19:00:00,6.59,0.24,6.5943688098,0.0,0.0,0.0,6.59,0.24,6.5943688098,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 19:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 20:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 20:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 21:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 21:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.83,-0.25,5.835357744,0.0,0.0,0.0,5.83,-0.25,5.835357744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 22:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.78,-0.25,5.7854040481,0.0,0.0,0.0,5.78,-0.25,5.7854040481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 22:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.64,-0.27,5.6464590674,0.0,0.0,0.0,5.64,-0.27,5.6464590674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 23:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.16,-0.27,5.1670591249,0.0,0.0,0.0,5.16,-0.27,5.1670591249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 23:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.7,-0.27,4.7077489313,0.0,0.0,0.0,4.7,-0.27,4.7077489313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 00:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.34,-0.27,4.3483905068,0.0,0.0,0.0,4.34,-0.27,4.3483905068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 00:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.04,-0.27,4.0490122252,0.0,0.0,0.0,4.04,-0.27,4.0490122252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.83,-0.25,3.8381505963,0.0,0.0,0.0,3.83,-0.25,3.8381505963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 01:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.75,-0.25,3.7583240946,0.0,0.0,0.0,3.75,-0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 02:00:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.62,-0.29,3.6315974447,0.0,0.0,0.0,3.62,-0.29,3.6315974447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 02:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,3.5700000000000003,-0.32,3.5843130444,0.0,0.0,0.0,3.5700000000000003,-0.32,3.5843130444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 03:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 03:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 04:00:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.35,-0.30000000000000004,3.3634060118,0.0,0.0,0.0,3.35,-0.30000000000000004,3.3634060118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 04:30:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 05:00:00,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,3.25,-0.33,3.2667108841,0.0,0.0,0.0,3.25,-0.33,3.2667108841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 05:30:00,3.13,-0.25,3.1399681527,0.0,0.0,0.0,3.13,-0.25,3.1399681527,3.25,-0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,-0.35000000000000003,3.2687918257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 06:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.29,3.4422376443,0.0,0.0,0.0,3.43,-0.29,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 06:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.8200000000000003,-0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,-0.24,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 07:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.08,-0.24,4.0870527278,0.0,0.0,0.0,4.08,-0.24,4.0870527278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 07:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.62,-0.24,4.6262295663,0.0,0.0,0.0,4.62,-0.24,4.6262295663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 08:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 08:30:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 09:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 09:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 10:00:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 10:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 11:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 11:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 12:00:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 12:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 13:00:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 13:30:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 14:00:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 14:30:00,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 15:00:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 15:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 16:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 16:30:00,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 17:00:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 17:30:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 18:00:00,6.55,0.22,6.5536936151,0.0,0.0,0.0,6.55,0.22,6.5536936151,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 18:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 19:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 19:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 20:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 20:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 21:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,-0.24,6.0747427929,0.0,0.0,0.0,6.07,-0.24,6.0747427929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 21:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,-0.28,5.906640331,0.0,0.0,0.0,5.9,-0.28,5.906640331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 22:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 22:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.68,-0.28,5.6868972208,0.0,0.0,0.0,5.68,-0.28,5.6868972208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.24,-0.28,5.2474755836,0.0,0.0,0.0,5.24,-0.28,5.2474755836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 23:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 00:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.38,-0.28,4.3889406467,0.0,0.0,0.0,4.38,-0.28,4.3889406467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 00:30:00,3.86,-0.25,3.8680873827,0.0,0.0,0.0,3.86,-0.25,3.8680873827,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,4.03,-0.35000000000000003,4.0451699593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 01:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.81,-0.33,3.8242646352,0.0,0.0,0.0,3.81,-0.33,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 01:30:00,3.55,-0.26,3.5595083929999998,0.0,0.0,0.0,3.55,-0.26,3.5595083929999998,3.71,-0.37,3.7284044845,0.0,0.0,0.0,3.71,-0.37,3.7284044845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 02:00:00,3.44,-0.24,3.44836193,0.0,0.0,0.0,3.44,-0.24,3.44836193,3.59,-0.35000000000000003,3.6070209315,0.0,0.0,0.0,3.59,-0.35000000000000003,3.6070209315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 02:30:00,3.44,-0.24,3.44836193,0.0,0.0,0.0,3.44,-0.24,3.44836193,3.5700000000000003,-0.35000000000000003,3.5871158331,0.0,0.0,0.0,3.5700000000000003,-0.35000000000000003,3.5871158331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 03:00:00,3.32,-0.24,3.3286633954,0.0,0.0,0.0,3.32,-0.24,3.3286633954,3.47,-0.32,3.4847238054,0.0,0.0,0.0,3.47,-0.32,3.4847238054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 03:30:00,3.24,-0.24,3.248876729,0.0,0.0,0.0,3.24,-0.24,3.248876729,3.38,-0.32,3.3951141365,0.0,0.0,0.0,3.38,-0.32,3.3951141365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 04:00:00,3.2,-0.24,3.2089873792,0.0,0.0,0.0,3.2,-0.24,3.2089873792,3.35,-0.32,3.3652488764,0.0,0.0,0.0,3.35,-0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 04:30:00,3.2,-0.24,3.2089873792,0.0,0.0,0.0,3.2,-0.24,3.2089873792,3.35,-0.32,3.3652488764,0.0,0.0,0.0,3.35,-0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 05:00:00,3.14,-0.24,3.1491586178,0.0,0.0,0.0,3.14,-0.24,3.1491586178,3.2800000000000002,-0.36,3.2996969558,0.0,0.0,0.0,3.2800000000000002,-0.36,3.2996969558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 05:30:00,3.12,-0.27,3.1316609012,0.0,0.0,0.0,3.12,-0.27,3.1316609012,3.25,-0.38,3.2721399726,0.0,0.0,0.0,3.25,-0.38,3.2721399726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 06:00:00,3.23,-0.27,3.2412651851,0.0,0.0,0.0,3.23,-0.27,3.2412651851,3.37,-0.38,3.3913566607,0.0,0.0,0.0,3.37,-0.38,3.3913566607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 06:30:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 07:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 07:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.58,-0.23,4.5857714727,0.0,0.0,0.0,4.58,-0.23,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 08:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.89,-0.23,4.8954060097,0.0,0.0,0.0,4.89,-0.23,4.8954060097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 08:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 09:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 09:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 10:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 10:30:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 11:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 11:30:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 12:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 12:30:00,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 13:00:00,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 13:30:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 14:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 14:30:00,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 15:00:00,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 15:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 16:00:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 16:30:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 17:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 17:30:00,6.7,0.22,6.7036109672,0.0,0.0,0.0,6.7,0.22,6.7036109672,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 18:00:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 18:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 19:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 19:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 20:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.49,-0.23,6.4940742219,0.0,0.0,0.0,6.49,-0.23,6.4940742219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 20:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.39,-0.23,6.3941379403,0.0,0.0,0.0,6.39,-0.23,6.3941379403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 21:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,-0.23,6.2942036828,0.0,0.0,0.0,6.29,-0.23,6.2942036828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 21:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.1,-0.29,6.106889552,0.0,0.0,0.0,6.1,-0.29,6.106889552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 22:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,-0.29,5.9270987844,0.0,0.0,0.0,5.92,-0.29,5.9270987844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 22:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.64,-0.29,5.6474507523,0.0,0.0,0.0,5.64,-0.29,5.6474507523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 23:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.24,-0.29,5.2480186737,0.0,0.0,0.0,5.24,-0.29,5.2480186737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 23:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.79,-0.29,4.7987706759,0.0,0.0,0.0,4.79,-0.29,4.7987706759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 00:00:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 00:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.07,-0.32,4.0825604711,0.0,0.0,0.0,4.07,-0.32,4.0825604711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 01:00:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,3.84,-0.30000000000000004,3.851700923,0.0,0.0,0.0,3.84,-0.30000000000000004,3.851700923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 01:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,3.69,-0.34,3.7056308505,0.0,0.0,0.0,3.69,-0.34,3.7056308505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 02:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.64,-0.32,3.6540388613,0.0,0.0,0.0,3.64,-0.32,3.6540388613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 02:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.62,-0.32,3.6341161236,0.0,0.0,0.0,3.62,-0.32,3.6341161236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 03:00:00,3.37,-0.22,3.3771733743,0.0,0.0,0.0,3.37,-0.22,3.3771733743,3.51,-0.32,3.5245567097,0.0,0.0,0.0,3.51,-0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 03:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.43,-0.34,3.4468101195,0.0,0.0,0.0,3.43,-0.34,3.4468101195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 04:00:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.41,-0.32,3.4249817518,0.0,0.0,0.0,3.41,-0.32,3.4249817518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 04:30:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.41,-0.34,3.4269082275000002,0.0,0.0,0.0,3.41,-0.34,3.4269082275000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 05:00:00,3.17,-0.24,3.1790721917,0.0,0.0,0.0,3.17,-0.24,3.1790721917,3.31,-0.34,3.3274164152,0.0,0.0,0.0,3.31,-0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 05:30:00,3.2,-0.24,3.2089873792,0.0,0.0,0.0,3.2,-0.24,3.2089873792,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 06:00:00,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004,3.46,-0.34,3.4766650687,0.0,0.0,0.0,3.46,-0.34,3.4766650687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 06:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 07:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.13,-0.23,4.1363994004,0.0,0.0,0.0,4.13,-0.23,4.1363994004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 07:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.53,-0.23,4.535835094,0.0,0.0,0.0,4.53,-0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 08:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 08:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 09:00:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 09:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 10:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 10:30:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 11:00:00,5.64,0.26,5.6459897272,0.0,0.0,0.0,5.64,0.26,5.6459897272,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 11:30:00,5.68,0.26,5.6859475903,0.0,0.0,0.0,5.68,0.26,5.6859475903,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 12:00:00,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615,6.06,0.22,6.0639920844,0.0,0.0,0.0,6.06,0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 12:30:00,5.89,0.26,5.8957357471,0.0,0.0,0.0,5.89,0.26,5.8957357471,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 13:00:00,5.89,0.29,5.8971348976,0.0,0.0,0.0,5.89,0.29,5.8971348976,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 13:30:00,5.83,0.29,5.8372082368000004,0.0,0.0,0.0,5.83,0.29,5.8372082368000004,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 14:00:00,5.63,0.29,5.6374639688,0.0,0.0,0.0,5.63,0.29,5.6374639688,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 14:30:00,5.5600000000000005,0.29,5.5675578129000005,0.0,0.0,0.0,5.5600000000000005,0.29,5.5675578129000005,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 15:00:00,5.53,0.29,5.5375987576,0.0,0.0,0.0,5.53,0.29,5.5375987576,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 15:30:00,5.53,0.26,5.5361087417,0.0,0.0,0.0,5.53,0.26,5.5361087417,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 16:00:00,5.66,0.23,5.6646712173000004,0.0,0.0,0.0,5.66,0.23,5.6646712173000004,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 16:30:00,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 17:00:00,6.19,0.23,6.1942715472,0.0,0.0,0.0,6.19,0.23,6.1942715472,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 17:30:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 18:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 18:30:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 19:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 19:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 20:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,-0.25,6.2050382755,0.0,0.0,0.0,6.2,-0.25,6.2050382755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 20:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,-0.29,6.0669349758,0.0,0.0,0.0,6.06,-0.29,6.0669349758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 21:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,-0.31,6.008002996,0.0,0.0,0.0,6.0,-0.31,6.008002996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 21:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,-0.34,5.9397390515,0.0,0.0,0.0,5.93,-0.34,5.9397390515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 22:00:00,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,5.8,-0.34,5.8099569706,0.0,0.0,0.0,5.8,-0.34,5.8099569706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 22:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.55,-0.37,5.56231966,0.0,0.0,0.0,5.55,-0.37,5.56231966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 23:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.18,-0.39,5.1946607204,0.0,0.0,0.0,5.18,-0.39,5.1946607204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 23:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 00:00:00,4.2,-0.27,4.2086696235,0.0,0.0,0.0,4.2,-0.27,4.2086696235,4.35,-0.39,4.3674477673,0.0,0.0,0.0,4.35,-0.39,4.3674477673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 00:30:00,3.89,-0.32,3.9031397618,0.0,0.0,0.0,3.89,-0.32,3.9031397618,4.04,-0.45,4.0649846248,0.0,0.0,0.0,4.04,-0.45,4.0649846248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 01:00:00,3.7199999999999998,-0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,-0.30000000000000004,3.7320771696,3.85,-0.43,3.8739385643,0.0,0.0,0.0,3.85,-0.43,3.8739385643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 01:30:00,3.59,-0.30000000000000004,3.6025130118,0.0,0.0,0.0,3.59,-0.30000000000000004,3.6025130118,3.71,-0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,3.71,-0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:00:00,3.51,-0.24,3.5181955602,0.0,0.0,0.0,3.51,-0.24,3.5181955602,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:30:00,3.45,-0.26,3.4597832302000002,0.0,0.0,0.0,3.45,-0.26,3.4597832302000002,3.5700000000000003,-0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,-0.37,3.5891224554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 03:00:00,3.32,-0.26,3.3301651611,0.0,0.0,0.0,3.32,-0.26,3.3301651611,3.44,-0.37,3.4598410368,0.0,0.0,0.0,3.44,-0.37,3.4598410368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 03:30:00,3.27,-0.29,3.2828341414,0.0,0.0,0.0,3.27,-0.29,3.2828341414,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 04:00:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 04:30:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,3.31,-0.37,3.3306155587,0.0,0.0,0.0,3.31,-0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 05:00:00,3.11,-0.31,3.1254119728,0.0,0.0,0.0,3.11,-0.31,3.1254119728,3.22,-0.41000000000000003,3.2459975354,0.0,0.0,0.0,3.22,-0.41000000000000003,3.2459975354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 05:30:00,3.11,-0.33,3.1274590325,0.0,0.0,0.0,3.11,-0.33,3.1274590325,3.22,-0.44,3.249923076,0.0,0.0,0.0,3.22,-0.44,3.249923076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 06:00:00,3.19,-0.29,3.203154695,0.0,0.0,0.0,3.19,-0.29,3.203154695,3.31,-0.41000000000000003,3.3352960888,0.0,0.0,0.0,3.31,-0.41000000000000003,3.3352960888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 06:30:00,3.48,-0.29,3.4920624278,0.0,0.0,0.0,3.48,-0.29,3.4920624278,3.61,-0.41000000000000003,3.6332079489,0.0,0.0,0.0,3.61,-0.41000000000000003,3.6332079489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 07:00:00,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,3.91,-0.38,3.9284220751000003,0.0,0.0,0.0,3.91,-0.38,3.9284220751000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 07:30:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,4.39,-0.35000000000000003,4.403930063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 08:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.7,-0.29,4.7089383092,0.0,0.0,0.0,4.7,-0.29,4.7089383092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 08:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.11,-0.23,5.1151735063,0.0,0.0,0.0,5.11,-0.23,5.1151735063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 09:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 09:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 10:00:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 10:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 11:00:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 11:30:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 12:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 12:30:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 13:00:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 13:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 14:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 14:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 15:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 15:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 16:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 16:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 17:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 17:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 18:00:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 18:30:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 19:00:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 19:30:00,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 20:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 20:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,-0.23,5.8345351143,0.0,0.0,0.0,5.83,-0.23,5.8345351143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 21:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,-0.23,5.6746629856,0.0,0.0,0.0,5.67,-0.23,5.6746629856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 21:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 22:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 22:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.48,-0.27,5.4866474281,0.0,0.0,0.0,5.48,-0.27,5.4866474281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 23:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.15,-0.31,5.1593216608,0.0,0.0,0.0,5.15,-0.31,5.1593216608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 23:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.84,-0.29,4.8486802328,0.0,0.0,0.0,4.84,-0.29,4.8486802328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 00:00:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.42,-0.33,4.432301885,0.0,0.0,0.0,4.42,-0.33,4.432301885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 00:30:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,4.14,-0.33,4.1531313488,0.0,0.0,0.0,4.14,-0.33,4.1531313488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 01:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,3.9,-0.33,3.9139366372,0.0,0.0,0.0,3.9,-0.33,3.9139366372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 01:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,3.74,-0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,-0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 02:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,3.63,-0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 02:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.59,-0.35000000000000003,3.6070209315,0.0,0.0,0.0,3.59,-0.35000000000000003,3.6070209315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 03:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.47,-0.35000000000000003,3.4876066292,0.0,0.0,0.0,3.47,-0.35000000000000003,3.4876066292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 03:30:00,3.26,-0.26,3.270351663,0.0,0.0,0.0,3.26,-0.26,3.270351663,3.38,-0.37,3.4001911711,0.0,0.0,0.0,3.38,-0.37,3.4001911711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 04:00:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,3.33,-0.37,3.3504925011,0.0,0.0,0.0,3.33,-0.37,3.3504925011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 04:30:00,3.19,-0.24,3.1990154735,0.0,0.0,0.0,3.19,-0.24,3.1990154735,3.31,-0.34,3.3274164152,0.0,0.0,0.0,3.31,-0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 05:00:00,3.11,-0.24,3.1192467039,0.0,0.0,0.0,3.11,-0.24,3.1192467039,3.22,-0.36,3.2400617278,0.0,0.0,0.0,3.22,-0.36,3.2400617278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 05:30:00,3.03,-0.28,3.0429097916,0.0,0.0,0.0,3.03,-0.28,3.0429097916,3.14,-0.39,3.1641270518,0.0,0.0,0.0,3.14,-0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 06:00:00,3.1,-0.28,3.1126194756,0.0,0.0,0.0,3.1,-0.28,3.1126194756,3.21,-0.39,3.2336047996,0.0,0.0,0.0,3.21,-0.39,3.2336047996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 06:30:00,3.3,-0.28,3.3118574849,0.0,0.0,0.0,3.3,-0.28,3.3118574849,3.42,-0.39,3.4421650164,0.0,0.0,0.0,3.42,-0.39,3.4421650164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 07:00:00,3.47,-0.26,3.4797270008,0.0,0.0,0.0,3.47,-0.26,3.4797270008,3.59,-0.39,3.6111217094,0.0,0.0,0.0,3.59,-0.39,3.6111217094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 07:30:00,3.75,-0.23,3.7570467125,0.0,0.0,0.0,3.75,-0.23,3.7570467125,3.89,-0.35000000000000003,3.9057137632,0.0,0.0,0.0,3.89,-0.35000000000000003,3.9057137632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 08:00:00,4.07,-0.23,4.0764935913,0.0,0.0,0.0,4.07,-0.23,4.0764935913,4.22,-0.32,4.2321153103,0.0,0.0,0.0,4.22,-0.32,4.2321153103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 08:30:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.65,-0.28,4.6584224798000005,0.0,0.0,0.0,4.65,-0.28,4.6584224798000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 09:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.97,-0.24,4.9757913943,0.0,0.0,0.0,4.97,-0.24,4.9757913943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 09:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 10:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 10:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 11:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 11:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 12:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 12:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 13:00:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 13:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 14:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 14:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 15:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 15:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 16:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 16:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 17:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 17:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 18:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 18:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 19:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.27,-0.22,6.2738584619,0.0,0.0,0.0,6.27,-0.22,6.2738584619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 19:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 20:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 20:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 21:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 21:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,-0.29,5.5875307605,0.0,0.0,0.0,5.58,-0.29,5.5875307605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 22:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.55,-0.29,5.557571412,0.0,0.0,0.0,5.55,-0.29,5.557571412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 22:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.41,-0.29,5.4177670677,0.0,0.0,0.0,5.41,-0.29,5.4177670677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 23:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.17,-0.29,5.1781270745,0.0,0.0,0.0,5.17,-0.29,5.1781270745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 23:30:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.77,-0.36,4.7835656157,0.0,0.0,0.0,4.77,-0.36,4.7835656157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 00:00:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.43,-0.36,4.4446034694,0.0,0.0,0.0,4.43,-0.36,4.4446034694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 00:30:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,4.13,-0.36,4.1456603817,0.0,0.0,0.0,4.13,-0.36,4.1456603817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 01:00:00,3.73,-0.25,3.7383686282,0.0,0.0,0.0,3.73,-0.25,3.7383686282,3.87,-0.36,3.8867081187,0.0,0.0,0.0,3.87,-0.36,3.8867081187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 01:30:00,3.5300000000000002,-0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,-0.30000000000000004,3.5427249399000003,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,3.66,-0.43,3.6851729946000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 02:00:00,3.45,-0.30000000000000004,3.4630189142,0.0,0.0,0.0,3.45,-0.30000000000000004,3.4630189142,3.58,-0.41000000000000003,3.6034011711,0.0,0.0,0.0,3.58,-0.41000000000000003,3.6034011711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 02:30:00,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,3.5300000000000002,-0.41000000000000003,3.5537304343000002,0.0,0.0,0.0,3.5300000000000002,-0.41000000000000003,3.5537304343000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 03:00:00,3.31,-0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,-0.30000000000000004,3.3235673605000002,3.42,-0.41000000000000003,3.444488351,0.0,0.0,0.0,3.42,-0.41000000000000003,3.444488351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 03:30:00,3.21,-0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,-0.30000000000000004,3.2239882134,3.33,-0.41000000000000003,3.3551453024,0.0,0.0,0.0,3.33,-0.41000000000000003,3.3551453024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
