Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-19 04:00:00,3.13,-0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,3.13,-0.30000000000000004,3.1443441287000002,3.25,-0.41000000000000003,3.2757594539,0.0,0.0,0.0,3.25,-0.41000000000000003,3.2757594539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 04:30:00,3.09,-0.30000000000000004,3.1045289498,0.0,0.0,0.0,3.09,-0.30000000000000004,3.1045289498,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,-0.41000000000000003,3.2261587066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 05:00:00,3.01,-0.30000000000000004,3.0249132219,0.0,0.0,0.0,3.01,-0.30000000000000004,3.0249132219,3.13,-0.41000000000000003,3.1567388235,0.0,0.0,0.0,3.13,-0.41000000000000003,3.1567388235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 05:30:00,2.92,-0.34,2.9397278786000003,0.0,0.0,0.0,2.92,-0.34,2.9397278786000003,3.03,-0.45,3.0632335856,0.0,0.0,0.0,3.03,-0.45,3.0632335856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 06:00:00,2.92,-0.34,2.9397278786000003,0.0,0.0,0.0,2.92,-0.34,2.9397278786000003,3.03,-0.45,3.0632335856,0.0,0.0,0.0,3.03,-0.45,3.0632335856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 06:30:00,3.09,-0.34,3.1086492243,0.0,0.0,0.0,3.09,-0.34,3.1086492243,3.2,-0.45,3.2314857264,0.0,0.0,0.0,3.2,-0.45,3.2314857264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 07:00:00,3.23,-0.34,3.2478454397,0.0,0.0,0.0,3.23,-0.34,3.2478454397,3.34,-0.45,3.3701780368,0.0,0.0,0.0,3.34,-0.45,3.3701780368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 07:30:00,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,3.61,-0.42,3.6343500107,0.0,0.0,0.0,3.61,-0.42,3.6343500107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 08:00:00,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,3.92,-0.39,3.9393527387000002,0.0,0.0,0.0,3.92,-0.39,3.9393527387000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 08:30:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,4.34,-0.35000000000000003,4.3540900312,0.0,0.0,0.0,4.34,-0.35000000000000003,4.3540900312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 09:00:00,4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,4.55,-0.23,4.5558094780000005,4.73,-0.25,4.7366021577,0.0,0.0,0.0,4.73,-0.25,4.7366021577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 09:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 10:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 10:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 11:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 11:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 12:00:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 12:30:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 13:00:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 13:30:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 14:00:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 14:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 15:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 15:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 16:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 16:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 17:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 17:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 18:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 18:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 19:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 19:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 20:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 20:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,-0.26,5.6060324651,0.0,0.0,0.0,5.6,-0.26,5.6060324651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 21:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.31,5.5386821537,0.0,0.0,0.0,5.53,-0.31,5.5386821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 21:30:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.44,-0.4,5.4546860588,0.0,0.0,0.0,5.44,-0.4,5.4546860588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 22:00:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.49,-0.4,5.5045526612,0.0,0.0,0.0,5.49,-0.4,5.5045526612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 22:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.4,-0.4,5.4147945483,0.0,0.0,0.0,5.4,-0.4,5.4147945483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 23:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.03,-0.4,5.0458795071,0.0,0.0,0.0,5.03,-0.4,5.0458795071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 23:30:00,4.39,-0.27,4.3982951242,0.0,0.0,0.0,4.39,-0.27,4.3982951242,4.57,-0.4,4.5874720708,0.0,0.0,0.0,4.57,-0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 00:00:00,4.11,-0.27,4.1188590653,0.0,0.0,0.0,4.11,-0.27,4.1188590653,4.28,-0.42,4.3005581033,0.0,0.0,0.0,4.28,-0.42,4.3005581033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 00:30:00,3.83,-0.27,3.8395051765,0.0,0.0,0.0,3.83,-0.27,3.8395051765,3.98,-0.42,4.002099449,0.0,0.0,0.0,3.98,-0.42,4.002099449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 01:00:00,3.61,-0.27,3.6200828720000002,0.0,0.0,0.0,3.61,-0.27,3.6200828720000002,3.75,-0.4,3.7712729946,0.0,0.0,0.0,3.75,-0.4,3.7712729946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 01:30:00,3.49,-0.27,3.5004285452,0.0,0.0,0.0,3.49,-0.27,3.5004285452,3.62,-0.4,3.6420323996,0.0,0.0,0.0,3.62,-0.4,3.6420323996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 02:00:00,3.42,-0.27,3.4306413395,0.0,0.0,0.0,3.42,-0.27,3.4306413395,3.55,-0.4,3.5724641355999998,0.0,0.0,0.0,3.55,-0.4,3.5724641355999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 02:30:00,3.38,-0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,-0.30000000000000004,3.3932874915,3.5,-0.4,3.5227829908,0.0,0.0,0.0,3.5,-0.4,3.5227829908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 03:00:00,3.27,-0.32,3.285620185,0.0,0.0,0.0,3.27,-0.32,3.285620185,3.39,-0.43,3.4171625656,0.0,0.0,0.0,3.39,-0.43,3.4171625656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 03:30:00,3.21,-0.32,3.2259107241000002,0.0,0.0,0.0,3.21,-0.32,3.2259107241000002,3.34,-0.43,3.3675658865,0.0,0.0,0.0,3.34,-0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 04:00:00,3.17,-0.32,3.1861104814,0.0,0.0,0.0,3.17,-0.32,3.1861104814,3.29,-0.43,3.317981314,0.0,0.0,0.0,3.29,-0.43,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 04:30:00,3.17,-0.28,3.1823419049,0.0,0.0,0.0,3.17,-0.28,3.1823419049,3.29,-0.39,3.3130348625,0.0,0.0,0.0,3.29,-0.39,3.3130348625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 05:00:00,3.1,-0.28,3.1126194756,0.0,0.0,0.0,3.1,-0.28,3.1126194756,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 05:30:00,3.1,-0.25,3.110064308,0.0,0.0,0.0,3.1,-0.25,3.110064308,3.22,-0.34,3.2379005544,0.0,0.0,0.0,3.22,-0.34,3.2379005544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 06:00:00,3.2,-0.23,3.2082549774,0.0,0.0,0.0,3.2,-0.23,3.2082549774,3.34,-0.34,3.3572607882,0.0,0.0,0.0,3.34,-0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 06:30:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 07:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 07:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 08:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 08:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 09:00:00,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 09:30:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 10:00:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 10:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 11:00:00,5.45,0.26,5.4561983102,0.0,0.0,0.0,5.45,0.26,5.4561983102,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 11:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 12:00:00,5.54,0.30000000000000004,5.5481167976,0.0,0.0,0.0,5.54,0.30000000000000004,5.5481167976,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 12:30:00,5.75,0.30000000000000004,5.7578207683,0.0,0.0,0.0,5.75,0.30000000000000004,5.7578207683,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 13:00:00,5.78,0.30000000000000004,5.7877802308,0.0,0.0,0.0,5.78,0.30000000000000004,5.7877802308,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 13:30:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 14:00:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 14:30:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 15:00:00,5.42,0.25,5.4257626192,0.0,0.0,0.0,5.42,0.25,5.4257626192,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 15:30:00,5.44,0.25,5.4457414555,0.0,0.0,0.0,5.44,0.25,5.4457414555,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 16:00:00,5.5,0.25,5.5056788864,0.0,0.0,0.0,5.5,0.25,5.5056788864,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 16:30:00,5.63,0.23,5.6346960876,0.0,0.0,0.0,5.63,0.23,5.6346960876,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 17:00:00,5.88,0.23,5.88449658,0.0,0.0,0.0,5.88,0.23,5.88449658,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 17:30:00,6.29,0.23,6.2942036828,0.0,0.0,0.0,6.29,0.23,6.2942036828,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 18:00:00,6.35,0.23,6.3541639891,0.0,0.0,0.0,6.35,0.23,6.3541639891,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 18:30:00,6.42,0.23,6.4241186166,0.0,0.0,0.0,6.42,0.23,6.4241186166,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 19:00:00,6.29,0.23,6.2942036828,0.0,0.0,0.0,6.29,0.23,6.2942036828,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 19:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 20:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 20:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 21:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 21:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.78,-0.22,5.7841853359,0.0,0.0,0.0,5.78,-0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 22:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 22:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,-0.28,5.5970081293,0.0,0.0,0.0,5.59,-0.28,5.5970081293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 23:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.24,-0.28,5.2474755836,0.0,0.0,0.0,5.24,-0.28,5.2474755836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 23:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.76,-0.28,4.7682281825,0.0,0.0,0.0,4.76,-0.28,4.7682281825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 00:00:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.35,-0.32,4.3617542343,0.0,0.0,0.0,4.35,-0.32,4.3617542343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 00:30:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,4.05,-0.32,4.0626223059,0.0,0.0,0.0,4.05,-0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 01:00:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,3.84,-0.28,3.8501948003,0.0,0.0,0.0,3.84,-0.28,3.8501948003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 01:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 02:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.62,-0.31,3.6332492345,0.0,0.0,0.0,3.62,-0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 02:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.62,-0.28,3.6308125812,0.0,0.0,0.0,3.62,-0.28,3.6308125812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 03:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.5,-0.28,3.5111821371,0.0,0.0,0.0,3.5,-0.28,3.5111821371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 03:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 04:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 05:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.32,-0.31,3.3344414825,0.0,0.0,0.0,3.32,-0.31,3.3344414825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 05:30:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.32,-0.31,3.3344414825,0.0,0.0,0.0,3.32,-0.31,3.3344414825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 06:00:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.42,-0.29,3.4322732991000002,0.0,0.0,0.0,3.42,-0.29,3.4322732991000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 06:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,3.77,-0.29,3.781137395,0.0,0.0,0.0,3.77,-0.29,3.781137395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 07:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.04,-0.25,4.0477277576,0.0,0.0,0.0,4.04,-0.25,4.0477277576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 07:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,-0.23,4.4359666365,0.0,0.0,0.0,4.43,-0.23,4.4359666365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 08:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 09:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 09:30:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 10:00:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 10:30:00,5.41,0.27,5.4167333329,0.0,0.0,0.0,5.41,0.27,5.4167333329,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 11:00:00,5.36,0.27,5.3667960647,0.0,0.0,0.0,5.36,0.27,5.3667960647,5.61,0.24,5.6151313431,0.0,0.0,0.0,5.61,0.24,5.6151313431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 11:30:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,5.65,0.24,5.6550950478,0.0,0.0,0.0,5.65,0.24,5.6550950478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 12:00:00,5.54,0.29,5.5475850602,0.0,0.0,0.0,5.54,0.29,5.5475850602,5.8,0.24,5.8049633935,0.0,0.0,0.0,5.8,0.24,5.8049633935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 12:30:00,5.54,0.26,5.5460977272,0.0,0.0,0.0,5.54,0.26,5.5460977272,5.8,0.24,5.8049633935,0.0,0.0,0.0,5.8,0.24,5.8049633935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 13:00:00,5.54,0.28,5.5470712993,0.0,0.0,0.0,5.54,0.28,5.5470712993,5.8,0.24,5.8049633935,0.0,0.0,0.0,5.8,0.24,5.8049633935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 13:30:00,5.57,0.26,5.5760649207,0.0,0.0,0.0,5.57,0.26,5.5760649207,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 14:00:00,5.43,0.26,5.436221114,0.0,0.0,0.0,5.43,0.26,5.436221114,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 14:30:00,5.39,0.26,5.3962672284,0.0,0.0,0.0,5.39,0.26,5.3962672284,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 15:00:00,5.42,0.26,5.4262325789,0.0,0.0,0.0,5.42,0.26,5.4262325789,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 15:30:00,5.48,0.26,5.4861644161,0.0,0.0,0.0,5.48,0.26,5.4861644161,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 16:00:00,5.48,0.26,5.4861644161,0.0,0.0,0.0,5.48,0.26,5.4861644161,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 16:30:00,5.73,0.23,5.734614198,0.0,0.0,0.0,5.73,0.23,5.734614198,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 17:00:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 17:30:00,6.49,0.23,6.4940742219,0.0,0.0,0.0,6.49,0.23,6.4940742219,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 18:00:00,6.66,0.23,6.663970288,0.0,0.0,0.0,6.66,0.23,6.663970288,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 18:30:00,6.6,0.23,6.6040063598,0.0,0.0,0.0,6.6,0.23,6.6040063598,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 19:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 19:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 20:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 20:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 21:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 21:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 22:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.78,-0.22,5.7841853359,0.0,0.0,0.0,5.78,-0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 22:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 23:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 23:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.67,-0.28,4.678386474,0.0,0.0,0.0,4.67,-0.28,4.678386474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 00:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.33,-0.28,4.3390436734,0.0,0.0,0.0,4.33,-0.28,4.3390436734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 00:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.04,-0.28,4.0496913463,0.0,0.0,0.0,4.04,-0.28,4.0496913463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 01:30:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,3.7199999999999998,-0.26,3.7290749523,0.0,0.0,0.0,3.7199999999999998,-0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 02:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.6,-0.29,3.6116616674,0.0,0.0,0.0,3.6,-0.29,3.6116616674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 02:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.58,-0.31,3.5933967218,0.0,0.0,0.0,3.58,-0.31,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 03:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.48,-0.29,3.4920624278,0.0,0.0,0.0,3.48,-0.29,3.4920624278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 03:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.31,3.4141031033,0.0,0.0,0.0,3.4,-0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 04:00:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.33,-0.31,3.3443983016,0.0,0.0,0.0,3.33,-0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 04:30:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.33,-0.31,3.3443983016,0.0,0.0,0.0,3.33,-0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 05:00:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,3.33,-0.31,3.3443983016,0.0,0.0,0.0,3.33,-0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 05:30:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,3.26,-0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,3.26,-0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 06:00:00,3.24,-0.24,3.248876729,0.0,0.0,0.0,3.24,-0.24,3.248876729,3.38,-0.35000000000000003,3.3980729833,0.0,0.0,0.0,3.38,-0.35000000000000003,3.3980729833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 06:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 07:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.9699999999999998,-0.25,3.9778637483,0.0,0.0,0.0,3.9699999999999998,-0.25,3.9778637483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 07:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.42,-0.23,4.4259801174,0.0,0.0,0.0,4.42,-0.23,4.4259801174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 08:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.74,-0.23,4.745576888,0.0,0.0,0.0,4.74,-0.23,4.745576888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 08:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 09:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 09:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 10:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 10:30:00,5.36,0.22,5.3645130254,0.0,0.0,0.0,5.36,0.22,5.3645130254,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 11:00:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 11:30:00,5.5,0.27,5.5066232847,0.0,0.0,0.0,5.5,0.27,5.5066232847,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 12:00:00,5.53,0.31,5.5386821537,0.0,0.0,0.0,5.53,0.31,5.5386821537,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 12:30:00,5.58,0.31,5.5886044770000005,0.0,0.0,0.0,5.58,0.31,5.5886044770000005,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 13:00:00,5.58,0.33,5.5897495472,0.0,0.0,0.0,5.58,0.33,5.5897495472,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 13:30:00,5.49,0.30000000000000004,5.4981906115,0.0,0.0,0.0,5.49,0.30000000000000004,5.4981906115,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 14:00:00,5.3,0.24,5.3054311795,0.0,0.0,0.0,5.3,0.24,5.3054311795,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 14:30:00,5.35,0.24,5.355380472,0.0,0.0,0.0,5.35,0.24,5.355380472,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 15:00:00,5.25,0.24,5.2554828513,0.0,0.0,0.0,5.25,0.24,5.2554828513,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 15:30:00,5.32,0.24,5.3254107823,0.0,0.0,0.0,5.32,0.24,5.3254107823,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 16:00:00,5.44,0.24,5.4452915441,0.0,0.0,0.0,5.44,0.24,5.4452915441,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 16:30:00,5.58,0.24,5.5851589055,0.0,0.0,0.0,5.58,0.24,5.5851589055,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 17:00:00,5.88,0.24,5.8848959209,0.0,0.0,0.0,5.88,0.24,5.8848959209,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 17:30:00,6.28,0.24,6.284584314,0.0,0.0,0.0,6.28,0.24,6.284584314,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 18:00:00,6.51,0.24,6.514422461,0.0,0.0,0.0,6.51,0.24,6.514422461,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 18:30:00,6.47,0.24,6.4744497836,0.0,0.0,0.0,6.47,0.24,6.4744497836,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 19:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 19:30:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 20:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 20:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 21:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 21:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 22:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 22:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 00:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 00:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,4.14,-0.24,4.146950687,0.0,0.0,0.0,4.14,-0.24,4.146950687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 01:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,3.84,-0.28,3.8501948003,0.0,0.0,0.0,3.84,-0.28,3.8501948003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 01:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 02:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.69,-0.24,3.6977966412,0.0,0.0,0.0,3.69,-0.24,3.6977966412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 02:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 03:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,-0.24,3.5680807166,0.0,0.0,0.0,3.56,-0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 03:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,3.46,-0.24,3.4683137113,0.0,0.0,0.0,3.46,-0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 04:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.42,-0.24,3.4284107105,0.0,0.0,0.0,3.42,-0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 04:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.42,-0.24,3.4284107105,0.0,0.0,0.0,3.42,-0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 05:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.38,-0.24,3.388509997,0.0,0.0,0.0,3.38,-0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 05:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.34,-0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,-0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 06:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.46,-0.27,3.4705186932,0.0,0.0,0.0,3.46,-0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 06:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,-0.23,3.7370844251,0.0,0.0,0.0,3.73,-0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 07:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,4.01,-0.23,4.016590594,0.0,0.0,0.0,4.01,-0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 07:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 08:30:00,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 09:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 09:30:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 10:00:00,5.24,0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,0.30000000000000004,5.2485807605,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 10:30:00,5.38,0.32,5.3895083264,0.0,0.0,0.0,5.38,0.32,5.3895083264,5.63,0.22,5.6342967618,0.0,0.0,0.0,5.63,0.22,5.6342967618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 11:00:00,5.44,0.32,5.4494036371,0.0,0.0,0.0,5.44,0.32,5.4494036371,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 11:30:00,5.49,0.35000000000000003,5.5011453353,0.0,0.0,0.0,5.49,0.35000000000000003,5.5011453353,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 12:00:00,5.53,0.35000000000000003,5.5410648796,0.0,0.0,0.0,5.53,0.35000000000000003,5.5410648796,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 12:30:00,5.6,0.35000000000000003,5.6109268397,0.0,0.0,0.0,5.6,0.35000000000000003,5.6109268397,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 13:00:00,5.6,0.35000000000000003,5.6109268397,0.0,0.0,0.0,5.6,0.35000000000000003,5.6109268397,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 13:30:00,5.6,0.32,5.6091354057,0.0,0.0,0.0,5.6,0.32,5.6091354057,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 14:00:00,5.51,0.32,5.5192843739,0.0,0.0,0.0,5.51,0.32,5.5192843739,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 14:30:00,5.51,0.29,5.5176263012,0.0,0.0,0.0,5.51,0.29,5.5176263012,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 15:00:00,5.46,0.29,5.4676960413,0.0,0.0,0.0,5.46,0.29,5.4676960413,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 15:30:00,5.52,0.26,5.526119796,0.0,0.0,0.0,5.52,0.26,5.526119796,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 16:00:00,5.65,0.26,5.6559791372,0.0,0.0,0.0,5.65,0.26,5.6559791372,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 16:30:00,5.7,0.23,5.7046384636,0.0,0.0,0.0,5.7,0.23,5.7046384636,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 17:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 17:30:00,6.29,0.23,6.2942036828,0.0,0.0,0.0,6.29,0.23,6.2942036828,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 18:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 18:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 19:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 19:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 20:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 20:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 21:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 21:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,-0.29,5.7972579725,0.0,0.0,0.0,5.79,-0.29,5.7972579725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 22:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,5.76,-0.29,5.7672957268000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 22:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,-0.29,5.507640148,0.0,0.0,0.0,5.5,-0.29,5.507640148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 23:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.33,5.0707494515,0.0,0.0,0.0,5.06,-0.33,5.0707494515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 23:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.67,-0.33,4.68164501,0.0,0.0,0.0,4.67,-0.33,4.68164501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 00:00:00,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,4.29,-0.38,4.3067969537,0.0,0.0,0.0,4.29,-0.38,4.3067969537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 00:30:00,3.85,-0.25,3.8581083447999998,0.0,0.0,0.0,3.85,-0.25,3.8581083447999998,3.99,-0.38,4.0080543908,0.0,0.0,0.0,3.99,-0.38,4.0080543908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 01:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.7800000000000002,-0.34,3.7952602019,0.0,0.0,0.0,3.7800000000000002,-0.34,3.7952602019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 01:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.64,-0.34,3.6558446356000003,0.0,0.0,0.0,3.64,-0.34,3.6558446356000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 02:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.5700000000000003,-0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,-0.34,3.5861539287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 02:30:00,3.43,-0.25,3.4390987191,0.0,0.0,0.0,3.43,-0.25,3.4390987191,3.54,-0.34,3.5562902019,0.0,0.0,0.0,3.54,-0.34,3.5562902019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 03:00:00,3.35,-0.23,3.3578862399,0.0,0.0,0.0,3.35,-0.23,3.3578862399,3.47,-0.34,3.4866172718,0.0,0.0,0.0,3.47,-0.34,3.4866172718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 03:30:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,3.39,-0.34,3.4070074846000002,0.0,0.0,0.0,3.39,-0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 04:00:00,3.23,-0.23,3.2381785003,0.0,0.0,0.0,3.23,-0.23,3.2381785003,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 04:30:00,3.23,-0.23,3.2381785003,0.0,0.0,0.0,3.23,-0.23,3.2381785003,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 05:00:00,3.19,-0.23,3.1982807882,0.0,0.0,0.0,3.19,-0.23,3.1982807882,3.31,-0.34,3.3274164152,0.0,0.0,0.0,3.31,-0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 05:30:00,3.13,-0.28,3.1424990056,0.0,0.0,0.0,3.13,-0.28,3.1424990056,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 06:00:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.35,-0.38,3.3714833531,0.0,0.0,0.0,3.35,-0.38,3.3714833531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 06:30:00,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,3.6,-0.38,3.62,0.0,0.0,0.0,3.6,-0.38,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 07:00:00,3.74,-0.26,3.7490265403,0.0,0.0,0.0,3.74,-0.26,3.7490265403,3.87,-0.36,3.8867081187,0.0,0.0,0.0,3.87,-0.36,3.8867081187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 07:30:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 08:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.66,-0.25,4.6667011903,0.0,0.0,0.0,4.66,-0.25,4.6667011903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 08:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 09:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 09:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 10:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 10:30:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 11:00:00,5.51,0.22,5.5143902655,0.0,0.0,0.0,5.51,0.22,5.5143902655,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 11:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 12:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 12:30:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 13:00:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 13:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 14:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 14:30:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 15:00:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 15:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 16:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 16:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 17:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 17:30:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
