Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-24 18:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 18:30:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 19:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 19:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 20:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 20:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 21:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 21:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 22:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.79,-0.24,5.7949719585,0.0,0.0,0.0,5.79,-0.24,5.7949719585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 22:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.51,-0.26,5.5161308904,0.0,0.0,0.0,5.51,-0.26,5.5161308904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 23:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.15,-0.29,5.1581585862,0.0,0.0,0.0,5.15,-0.29,5.1581585862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 23:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.77,-0.29,4.7788073826,0.0,0.0,0.0,4.77,-0.29,4.7788073826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 00:00:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,4.44,-0.33,4.4522466239,0.0,0.0,0.0,4.44,-0.33,4.4522466239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 00:30:00,3.96,-0.25,3.9678835668,0.0,0.0,0.0,3.96,-0.25,3.9678835668,4.11,-0.38,4.1275295275,0.0,0.0,0.0,4.11,-0.38,4.1275295275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 01:00:00,3.73,-0.25,3.7383686282,0.0,0.0,0.0,3.73,-0.25,3.7383686282,3.87,-0.38,3.8886115774,0.0,0.0,0.0,3.87,-0.38,3.8886115774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 01:30:00,3.6,-0.25,3.6086701152,0.0,0.0,0.0,3.6,-0.25,3.6086701152,3.73,-0.38,3.7493066026,0.0,0.0,0.0,3.73,-0.38,3.7493066026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 02:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.6,-0.34,3.6160199114,0.0,0.0,0.0,3.6,-0.34,3.6160199114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 02:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.58,-0.34,3.5961090084,0.0,0.0,0.0,3.58,-0.34,3.5961090084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 03:00:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.45,-0.34,3.4667131407,0.0,0.0,0.0,3.45,-0.34,3.4667131407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 03:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.37,-0.34,3.3871079109,0.0,0.0,0.0,3.37,-0.34,3.3871079109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 04:00:00,3.23,-0.25,3.239660476,0.0,0.0,0.0,3.23,-0.25,3.239660476,3.34,-0.34,3.3572607882,0.0,0.0,0.0,3.34,-0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 04:30:00,3.2,-0.25,3.2097507691000002,0.0,0.0,0.0,3.2,-0.25,3.2097507691000002,3.31,-0.34,3.3274164152,0.0,0.0,0.0,3.31,-0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 05:00:00,3.13,-0.25,3.1399681527,0.0,0.0,0.0,3.13,-0.25,3.1399681527,3.24,-0.34,3.2577906624,0.0,0.0,0.0,3.24,-0.34,3.2577906624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 05:30:00,3.04,-0.28,3.0528675045,0.0,0.0,0.0,3.04,-0.28,3.0528675045,3.14,-0.39,3.1641270518,0.0,0.0,0.0,3.14,-0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 06:00:00,3.08,-0.28,3.0927010848,0.0,0.0,0.0,3.08,-0.28,3.0927010848,3.19,-0.39,3.2137517017,0.0,0.0,0.0,3.19,-0.39,3.2137517017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 06:30:00,3.25,-0.28,3.2620392395,0.0,0.0,0.0,3.25,-0.28,3.2620392395,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 07:00:00,3.4,-0.24,3.4084600628,0.0,0.0,0.0,3.4,-0.24,3.4084600628,3.52,-0.35000000000000003,3.537357771,0.0,0.0,0.0,3.52,-0.35000000000000003,3.537357771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 07:30:00,3.7800000000000002,-0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,-0.24,3.7876113845,3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 08:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.26,-0.25,4.2673293756,0.0,0.0,0.0,4.26,-0.25,4.2673293756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 08:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.67,-0.23,4.6756603812,0.0,0.0,0.0,4.67,-0.23,4.6756603812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 09:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.05,-0.23,5.0552349105,0.0,0.0,0.0,5.05,-0.23,5.0552349105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 09:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 10:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 10:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 11:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 11:30:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 12:00:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 12:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 13:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 13:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 14:00:00,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 14:30:00,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 15:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 15:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 16:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 16:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 17:00:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 17:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 18:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 18:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 19:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 19:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 20:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 20:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,-0.24,5.8349378746,0.0,0.0,0.0,5.83,-0.24,5.8349378746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 21:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.74,-0.24,5.7450152306,0.0,0.0,0.0,5.74,-0.24,5.7450152306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 21:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,-0.32,5.6690387192,0.0,0.0,0.0,5.66,-0.32,5.6690387192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 22:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.71,-0.32,5.7189596956,0.0,0.0,0.0,5.71,-0.32,5.7189596956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 22:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 23:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.14,-0.33,5.1505824913,0.0,0.0,0.0,5.14,-0.33,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 23:30:00,4.63,-0.24,4.6362161296,0.0,0.0,0.0,4.63,-0.24,4.6362161296,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 00:00:00,4.26,-0.27,4.2685477624,0.0,0.0,0.0,4.26,-0.27,4.2685477624,4.43,-0.41000000000000003,4.4489324562,0.0,0.0,0.0,4.43,-0.41000000000000003,4.4489324562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 00:30:00,4.0,-0.27,4.0091021439,0.0,0.0,0.0,4.0,-0.27,4.0091021439,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 01:00:00,3.75,-0.27,3.7597074354,0.0,0.0,0.0,3.75,-0.27,3.7597074354,3.89,-0.38,3.9085163426,0.0,0.0,0.0,3.89,-0.38,3.9085163426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 01:30:00,3.59,-0.29,3.6016940459,0.0,0.0,0.0,3.59,-0.29,3.6016940459,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 02:00:00,3.48,-0.29,3.4920624278,0.0,0.0,0.0,3.48,-0.29,3.4920624278,3.62,-0.4,3.6420323996,0.0,0.0,0.0,3.62,-0.4,3.6420323996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 02:30:00,3.39,-0.30000000000000004,3.4032484482,0.0,0.0,0.0,3.39,-0.30000000000000004,3.4032484482,3.51,-0.4,3.5327185,0.0,0.0,0.0,3.51,-0.4,3.5327185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 03:00:00,3.3,-0.27,3.311027031,0.0,0.0,0.0,3.3,-0.27,3.311027031,3.42,-0.38,3.4410463525,0.0,0.0,0.0,3.42,-0.38,3.4410463525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 03:30:00,3.23,-0.27,3.2412651851,0.0,0.0,0.0,3.23,-0.27,3.2412651851,3.34,-0.38,3.3615472628,0.0,0.0,0.0,3.34,-0.38,3.3615472628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 04:00:00,3.15,-0.31,3.1652172121,0.0,0.0,0.0,3.15,-0.31,3.1652172121,3.26,-0.42,3.2869438693,0.0,0.0,0.0,3.26,-0.42,3.2869438693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 04:30:00,3.1,-0.31,3.1154614425,0.0,0.0,0.0,3.1,-0.31,3.1154614425,3.21,-0.42,3.2373600356,0.0,0.0,0.0,3.21,-0.42,3.2373600356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 05:00:00,3.06,-0.31,3.0756625303,0.0,0.0,0.0,3.06,-0.31,3.0756625303,3.18,-0.42,3.2076159371,0.0,0.0,0.0,3.18,-0.42,3.2076159371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 05:30:00,2.93,-0.33,2.948525055,0.0,0.0,0.0,2.93,-0.33,2.948525055,3.03,-0.44,3.0617805277,0.0,0.0,0.0,3.03,-0.44,3.0617805277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 06:00:00,2.95,-0.33,2.9684002426,0.0,0.0,0.0,2.95,-0.33,2.9684002426,3.06,-0.44,3.0914721412,0.0,0.0,0.0,3.06,-0.44,3.0914721412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 06:30:00,3.11,-0.33,3.1274590325,0.0,0.0,0.0,3.11,-0.33,3.1274590325,3.21,-0.44,3.2400154321,0.0,0.0,0.0,3.21,-0.44,3.2400154321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 07:00:00,3.3,-0.33,3.316458955,0.0,0.0,0.0,3.3,-0.33,3.316458955,3.41,-0.44,3.4382699138,0.0,0.0,0.0,3.41,-0.44,3.4382699138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 07:30:00,3.5,-0.33,3.5155227207,0.0,0.0,0.0,3.5,-0.33,3.5155227207,3.62,-0.44,3.6466422912,0.0,0.0,0.0,3.62,-0.44,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 08:00:00,3.81,-0.23,3.8169359439,0.0,0.0,0.0,3.81,-0.23,3.8169359439,3.95,-0.34,3.9646059073,0.0,0.0,0.0,3.95,-0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 08:30:00,4.23,-0.23,4.2362483402,0.0,0.0,0.0,4.23,-0.23,4.2362483402,4.39,-0.34,4.4031466021,0.0,0.0,0.0,4.39,-0.34,4.4031466021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 09:00:00,4.62,-0.23,4.6257215653,0.0,0.0,0.0,4.62,-0.23,4.6257215653,4.79,-0.25,4.7965195715,0.0,0.0,0.0,4.79,-0.25,4.7965195715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 09:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 10:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.44,-0.23,5.4448599615,0.0,0.0,0.0,5.44,-0.23,5.4448599615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 10:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 11:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 11:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 12:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 12:30:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 13:00:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 13:30:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 14:00:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 14:30:00,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 15:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 15:30:00,6.13,0.22,6.1339465273,0.0,0.0,0.0,6.13,0.22,6.1339465273,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 16:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 16:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 17:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 17:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 18:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 18:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 19:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 19:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 20:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 20:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,-0.26,5.8058246615,0.0,0.0,0.0,5.8,-0.26,5.8058246615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 21:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 21:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 22:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.71,-0.31,5.7184088696,0.0,0.0,0.0,5.71,-0.31,5.7184088696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 22:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.42,-0.38,5.4333047034,0.0,0.0,0.0,5.42,-0.38,5.4333047034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 23:00:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.05,-0.38,5.0642768487,0.0,0.0,0.0,5.05,-0.38,5.0642768487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 23:30:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.69,-0.38,4.7053692735,0.0,0.0,0.0,4.69,-0.38,4.7053692735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 00:00:00,4.17,-0.25,4.177487283,0.0,0.0,0.0,4.17,-0.25,4.177487283,4.33,-0.38,4.3466423823,0.0,0.0,0.0,4.33,-0.38,4.3466423823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 00:30:00,3.87,-0.29,3.8808504223,0.0,0.0,0.0,3.87,-0.29,3.8808504223,4.0,-0.41000000000000003,4.0209575974,0.0,0.0,0.0,4.0,-0.41000000000000003,4.0209575974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 01:00:00,3.63,-0.24,3.6379252329,0.0,0.0,0.0,3.63,-0.24,3.6379252329,3.77,-0.37,3.7881129867,0.0,0.0,0.0,3.77,-0.37,3.7881129867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 01:30:00,3.5,-0.24,3.5082189213,0.0,0.0,0.0,3.5,-0.24,3.5082189213,3.63,-0.37,3.6488080245,0.0,0.0,0.0,3.63,-0.37,3.6488080245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 02:00:00,3.41,-0.24,3.4184353146,0.0,0.0,0.0,3.41,-0.24,3.4184353146,3.54,-0.37,3.5592836358,0.0,0.0,0.0,3.54,-0.37,3.5592836358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 02:30:00,3.41,-0.24,3.4184353146,0.0,0.0,0.0,3.41,-0.24,3.4184353146,3.54,-0.37,3.5592836358,0.0,0.0,0.0,3.54,-0.37,3.5592836358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 03:00:00,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004,3.43,-0.35000000000000003,3.4478108997,0.0,0.0,0.0,3.43,-0.35000000000000003,3.4478108997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 03:30:00,3.31,-0.24,3.3186895004,0.0,0.0,0.0,3.31,-0.24,3.3186895004,3.43,-0.35000000000000003,3.4478108997,0.0,0.0,0.0,3.43,-0.35000000000000003,3.4478108997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 04:00:00,3.23,-0.27,3.2412651851,0.0,0.0,0.0,3.23,-0.27,3.2412651851,3.35,-0.38,3.3714833531,0.0,0.0,0.0,3.35,-0.38,3.3714833531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 04:30:00,3.26,-0.23,3.2681034255,0.0,0.0,0.0,3.26,-0.23,3.2681034255,3.39,-0.30000000000000004,3.4032484482,0.0,0.0,0.0,3.39,-0.30000000000000004,3.4032484482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 05:00:00,3.24,-0.23,3.2481533215,0.0,0.0,0.0,3.24,-0.23,3.2481533215,3.37,-0.28,3.3816120416,0.0,0.0,0.0,3.37,-0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 05:30:00,3.2,-0.23,3.2082549774,0.0,0.0,0.0,3.2,-0.23,3.2082549774,3.33,-0.28,3.341751038,0.0,0.0,0.0,3.33,-0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 06:00:00,3.26,-0.23,3.2681034255,0.0,0.0,0.0,3.26,-0.23,3.2681034255,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 06:30:00,3.62,-0.23,3.6272992708,0.0,0.0,0.0,3.62,-0.23,3.6272992708,3.77,-0.26,3.778954882,0.0,0.0,0.0,3.77,-0.26,3.778954882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 07:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 08:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 08:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 09:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 09:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 10:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 10:30:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 11:00:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 11:30:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 12:00:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 12:30:00,6.05,0.22,6.0539986786,0.0,0.0,0.0,6.05,0.22,6.0539986786,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 13:00:00,6.05,0.25,6.0551630862,0.0,0.0,0.0,6.05,0.25,6.0551630862,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 13:30:00,6.01,0.23,6.0143993881,0.0,0.0,0.0,6.01,0.23,6.0143993881,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 14:00:00,5.83,0.23,5.8345351143,0.0,0.0,0.0,5.83,0.23,5.8345351143,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 14:30:00,5.7,0.23,5.7046384636,0.0,0.0,0.0,5.7,0.23,5.7046384636,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 15:00:00,5.68,0.25,5.6854990986,0.0,0.0,0.0,5.68,0.25,5.6854990986,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 15:30:00,5.72,0.25,5.7254606802,0.0,0.0,0.0,5.72,0.25,5.7254606802,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 16:00:00,5.76,0.25,5.7654227946,0.0,0.0,0.0,5.76,0.25,5.7654227946,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 16:30:00,5.85,0.23,5.8545196216,0.0,0.0,0.0,5.85,0.23,5.8545196216,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 17:00:00,6.16,0.27,6.1659143685,0.0,0.0,0.0,6.16,0.27,6.1659143685,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 17:30:00,6.65,0.27,6.655478946,0.0,0.0,0.0,6.65,0.27,6.655478946,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 18:00:00,6.68,0.23,6.6839584080000005,0.0,0.0,0.0,6.68,0.23,6.6839584080000005,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 18:30:00,6.68,0.23,6.6839584080000005,0.0,0.0,0.0,6.68,0.23,6.6839584080000005,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 19:00:00,6.53,0.23,6.5340492805,0.0,0.0,0.0,6.53,0.23,6.5340492805,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 19:30:00,6.42,0.23,6.4241186166,0.0,0.0,0.0,6.42,0.23,6.4241186166,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 20:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 20:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 21:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 21:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 22:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 22:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 23:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,-0.24,5.2355037962,0.0,0.0,0.0,5.23,-0.24,5.2355037962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 23:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.78,-0.26,4.7870659072,0.0,0.0,0.0,4.78,-0.26,4.7870659072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 00:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.47,-0.26,4.4775551365,0.0,0.0,0.0,4.47,-0.26,4.4775551365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 00:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.15,-0.26,4.1581366019,0.0,0.0,0.0,4.15,-0.26,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.95,-0.24,3.9572844224,0.0,0.0,0.0,3.95,-0.24,3.9572844224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 01:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 02:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.68,-0.28,3.6906368014,0.0,0.0,0.0,3.68,-0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 02:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.64,-0.28,3.6507533469,0.0,0.0,0.0,3.64,-0.28,3.6507533469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 03:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,3.54,-0.28,3.5510561809,0.0,0.0,0.0,3.54,-0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 03:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.47,-0.31,3.4838197428,0.0,0.0,0.0,3.47,-0.31,3.4838197428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 04:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.31,3.4439802555,0.0,0.0,0.0,3.43,-0.31,3.4439802555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 04:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.28,3.4414095949,0.0,0.0,0.0,3.43,-0.28,3.4414095949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 05:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 05:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.34,-0.32,3.3552943239,0.0,0.0,0.0,3.34,-0.32,3.3552943239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 06:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.43,-0.32,3.4448947734,0.0,0.0,0.0,3.43,-0.32,3.4448947734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 06:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,3.76,-0.29,3.7711669282,0.0,0.0,0.0,3.76,-0.29,3.7711669282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 07:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.07,-0.24,4.0770700264,0.0,0.0,0.0,4.07,-0.24,4.0770700264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 07:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.45,-0.24,4.4564672107,0.0,0.0,0.0,4.45,-0.24,4.4564672107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 08:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 08:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 09:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 09:30:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 10:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 10:30:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 11:00:00,5.51,0.24,5.5152243835,0.0,0.0,0.0,5.51,0.24,5.5152243835,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 11:30:00,5.53,0.24,5.5352055066,0.0,0.0,0.0,5.53,0.24,5.5352055066,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 12:00:00,5.5600000000000005,0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,0.27,5.566551895,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 12:30:00,5.6,0.25,5.6055775795,0.0,0.0,0.0,5.6,0.25,5.6055775795,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 13:00:00,5.6,0.27,5.6065051503,0.0,0.0,0.0,5.6,0.27,5.6065051503,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 13:30:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 14:00:00,5.5,0.26,5.506142025,0.0,0.0,0.0,5.5,0.26,5.506142025,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 14:30:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 15:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.59,0.31,5.5985891080000005,0.0,0.0,0.0,5.59,0.31,5.5985891080000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 15:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 16:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 16:30:00,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 17:00:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 17:30:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 18:00:00,6.49,0.22,6.493727743,0.0,0.0,0.0,6.49,0.22,6.493727743,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 18:30:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 19:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 19:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 20:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 20:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 21:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 21:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.03,-0.26,6.035602704,0.0,0.0,0.0,6.03,-0.26,6.035602704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 22:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,-0.26,6.0056306913,0.0,0.0,0.0,6.0,-0.26,6.0056306913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 22:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,-0.30000000000000004,5.568087643,0.0,0.0,0.0,5.5600000000000005,-0.30000000000000004,5.568087643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 23:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 23:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,4.82,-0.27,4.8275563176,0.0,0.0,0.0,4.82,-0.27,4.8275563176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 00:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.44,-0.27,4.4482018839,0.0,0.0,0.0,4.44,-0.27,4.4482018839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 00:30:00,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 01:00:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 01:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,3.7199999999999998,-0.35000000000000003,3.7364287763,0.0,0.0,0.0,3.7199999999999998,-0.35000000000000003,3.7364287763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 02:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,3.64,-0.30000000000000004,3.6523417146,0.0,0.0,0.0,3.64,-0.30000000000000004,3.6523417146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 02:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.6,-0.33,3.6150933598,0.0,0.0,0.0,3.6,-0.33,3.6150933598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 03:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,3.5,-0.33,3.5155227207,0.0,0.0,0.0,3.5,-0.33,3.5155227207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 03:30:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.45,-0.31,3.4638995366,0.0,0.0,0.0,3.45,-0.31,3.4638995366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 04:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.31,3.4141031033,0.0,0.0,0.0,3.4,-0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 05:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 05:30:00,3.17,-0.26,3.1806445888,0.0,0.0,0.0,3.17,-0.26,3.1806445888,3.3,-0.36,3.3195782865,0.0,0.0,0.0,3.3,-0.36,3.3195782865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 06:00:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,3.41,-0.33,3.4259305305,0.0,0.0,0.0,3.41,-0.33,3.4259305305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 06:30:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 07:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 07:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.42,-0.23,4.4259801174,0.0,0.0,0.0,4.42,-0.23,4.4259801174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 08:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 08:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 09:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 09:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 10:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 10:30:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 11:00:00,5.45,0.25,5.4557309318,0.0,0.0,0.0,5.45,0.25,5.4557309318,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 11:30:00,5.53,0.25,5.5356481102,0.0,0.0,0.0,5.53,0.25,5.5356481102,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 12:00:00,5.57,0.29,5.5775442625,0.0,0.0,0.0,5.57,0.29,5.5775442625,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 12:30:00,5.61,0.24,5.6151313431,0.0,0.0,0.0,5.61,0.24,5.6151313431,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 13:00:00,5.61,0.24,5.6151313431,0.0,0.0,0.0,5.61,0.24,5.6151313431,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 13:30:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 14:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 14:30:00,5.36,0.22,5.3645130254,0.0,0.0,0.0,5.36,0.22,5.3645130254,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 15:00:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 15:30:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 16:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 16:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 17:00:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 17:30:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 18:00:00,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 18:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 19:00:00,6.32,0.22,6.3238279546000005,0.0,0.0,0.0,6.32,0.22,6.3238279546000005,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 19:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 20:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 20:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 21:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 21:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 22:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 22:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,-0.25,5.7154702344,0.0,0.0,0.0,5.71,-0.25,5.7154702344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 23:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,-0.28,5.2674471995,0.0,0.0,0.0,5.26,-0.28,5.2674471995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 23:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 00:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.48,-0.26,4.4875383007,0.0,0.0,0.0,4.48,-0.26,4.4875383007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 00:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.14,-0.29,4.1501445758,0.0,0.0,0.0,4.14,-0.29,4.1501445758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 01:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,3.9,-0.29,3.9107671882,0.0,0.0,0.0,3.9,-0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 01:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,3.79,-0.31,3.8026569659,0.0,0.0,0.0,3.79,-0.31,3.8026569659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 02:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.67,-0.31,3.6830693721000003,0.0,0.0,0.0,3.67,-0.31,3.6830693721000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 02:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.65,-0.28,3.6607239721,0.0,0.0,0.0,3.65,-0.28,3.6607239721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 03:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.56,-0.28,3.5709942593,0.0,0.0,0.0,3.56,-0.28,3.5709942593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 03:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.49,-0.31,3.503740858,0.0,0.0,0.0,3.49,-0.31,3.503740858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 04:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.45,-0.29,3.4621669515,0.0,0.0,0.0,3.45,-0.29,3.4621669515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.29,3.4123452346,0.0,0.0,0.0,3.4,-0.29,3.4123452346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 05:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.29,3.4123452346,0.0,0.0,0.0,3.4,-0.29,3.4123452346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 05:30:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 06:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.33,3.4458380693,0.0,0.0,0.0,3.43,-0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 06:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,3.75,-0.30000000000000004,3.7619808612,0.0,0.0,0.0,3.75,-0.30000000000000004,3.7619808612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 07:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.01,-0.23,4.016590594,0.0,0.0,0.0,4.01,-0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 07:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 08:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.76,-0.23,4.7655534831,0.0,0.0,0.0,4.76,-0.23,4.7655534831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
