Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-07-30 08:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 09:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 09:30:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 10:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 10:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 11:00:00,5.45,0.27,5.4566839747,0.0,0.0,0.0,5.45,0.27,5.4566839747,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 11:30:00,5.5,0.27,5.5066232847,0.0,0.0,0.0,5.5,0.27,5.5066232847,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 12:00:00,5.5,0.31,5.5087294361,0.0,0.0,0.0,5.5,0.31,5.5087294361,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 12:30:00,5.5,0.31,5.5087294361,0.0,0.0,0.0,5.5,0.31,5.5087294361,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 13:00:00,5.57,0.34,5.5803673714,0.0,0.0,0.0,5.57,0.34,5.5803673714,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 13:30:00,5.52,0.34,5.5304611019,0.0,0.0,0.0,5.52,0.34,5.5304611019,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 14:00:00,5.52,0.34,5.5304611019,0.0,0.0,0.0,5.52,0.34,5.5304611019,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 14:30:00,5.37,0.31,5.3789404161,0.0,0.0,0.0,5.37,0.31,5.3789404161,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 15:00:00,5.34,0.31,5.348990559,0.0,0.0,0.0,5.34,0.31,5.348990559,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 15:30:00,5.34,0.27,5.3468214857,0.0,0.0,0.0,5.34,0.27,5.3468214857,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 16:00:00,5.36,0.27,5.3667960647,0.0,0.0,0.0,5.36,0.27,5.3667960647,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 16:30:00,5.58,0.25,5.5855975508,0.0,0.0,0.0,5.58,0.25,5.5855975508,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 17:00:00,5.8,0.25,5.8053854308,0.0,0.0,0.0,5.8,0.25,5.8053854308,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 17:30:00,6.18,0.27,6.1858952464,0.0,0.0,0.0,6.18,0.27,6.1858952464,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 18:00:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 18:30:00,6.28,0.23,6.284210372,0.0,0.0,0.0,6.28,0.23,6.284210372,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 19:00:00,6.12,0.23,6.1243203704999996,0.0,0.0,0.0,6.12,0.23,6.1243203704999996,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 19:30:00,6.04,0.23,6.0443775527,0.0,0.0,0.0,6.04,0.23,6.0443775527,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 20:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 20:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 21:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 21:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 22:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 22:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 23:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,-0.24,5.3254107823,0.0,0.0,0.0,5.32,-0.24,5.3254107823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 23:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.91,-0.24,4.9158620811,0.0,0.0,0.0,4.91,-0.24,4.9158620811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 00:00:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,4.5600000000000005,-0.24,4.5663114217,0.0,0.0,0.0,4.5600000000000005,-0.24,4.5663114217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 00:30:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,4.22,-0.32,4.2321153103,0.0,0.0,0.0,4.22,-0.32,4.2321153103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 01:00:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,3.96,-0.29,3.970604488,0.0,0.0,0.0,3.96,-0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 01:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,3.79,-0.31,3.8026569659,0.0,0.0,0.0,3.79,-0.31,3.8026569659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 02:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,3.7,-0.31,3.7129637757,0.0,0.0,0.0,3.7,-0.31,3.7129637757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 02:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.62,-0.31,3.6332492345,0.0,0.0,0.0,3.62,-0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 03:00:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,3.51,-0.31,3.523662867,0.0,0.0,0.0,3.51,-0.31,3.523662867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 03:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.35000000000000003,3.4179672321,0.0,0.0,0.0,3.4,-0.35000000000000003,3.4179672321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 04:00:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 04:30:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 05:00:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,-0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 05:30:00,3.19,-0.28,3.2022648235,0.0,0.0,0.0,3.19,-0.28,3.2022648235,3.3,-0.39,3.322965543,0.0,0.0,0.0,3.3,-0.39,3.322965543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 06:00:00,3.26,-0.28,3.272002445,0.0,0.0,0.0,3.26,-0.28,3.272002445,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 06:30:00,3.5700000000000003,-0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,-0.25,3.5787427960000002,3.69,-0.36,3.7075193863,0.0,0.0,0.0,3.69,-0.36,3.7075193863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 07:00:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,4.01,-0.32,4.0227478171,0.0,0.0,0.0,4.01,-0.32,4.0227478171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 07:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.51,-0.27,4.5180748112,0.0,0.0,0.0,4.51,-0.27,4.5180748112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 08:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 08:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 09:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 09:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 10:00:00,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 10:30:00,5.62,0.27,5.626482027,0.0,0.0,0.0,5.62,0.27,5.626482027,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 11:00:00,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,0.30000000000000004,5.6879170177,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 11:30:00,5.61,0.30000000000000004,5.6180156639,0.0,0.0,0.0,5.61,0.30000000000000004,5.6180156639,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 12:00:00,5.65,0.33,5.6596289631,0.0,0.0,0.0,5.65,0.33,5.6596289631,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 12:30:00,5.7,0.33,5.7095446403,0.0,0.0,0.0,5.7,0.33,5.7095446403,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 13:00:00,5.73,0.36,5.7412977627,0.0,0.0,0.0,5.73,0.36,5.7412977627,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 13:30:00,5.65,0.33,5.6596289631,0.0,0.0,0.0,5.65,0.33,5.6596289631,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 14:00:00,5.49,0.29,5.4976540451,0.0,0.0,0.0,5.49,0.29,5.4976540451,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 14:30:00,5.37,0.26,5.3762905427,0.0,0.0,0.0,5.37,0.26,5.3762905427,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 15:00:00,5.33,0.26,5.3363376955,0.0,0.0,0.0,5.33,0.26,5.3363376955,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 15:30:00,5.33,0.26,5.3363376955,0.0,0.0,0.0,5.33,0.26,5.3363376955,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 16:00:00,5.36,0.25,5.3658270565,0.0,0.0,0.0,5.36,0.25,5.3658270565,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 16:30:00,5.49,0.25,5.4956892197,0.0,0.0,0.0,5.49,0.25,5.4956892197,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 17:00:00,5.68,0.28,5.6868972208,0.0,0.0,0.0,5.68,0.28,5.6868972208,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 17:30:00,5.93,0.24,5.9348546739,0.0,0.0,0.0,5.93,0.24,5.9348546739,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 18:00:00,6.1,0.26,6.1055384693,0.0,0.0,0.0,6.1,0.26,6.1055384693,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 18:30:00,6.19,0.23,6.1942715472,0.0,0.0,0.0,6.19,0.23,6.1942715472,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 19:00:00,6.07,0.23,6.0743559329,0.0,0.0,0.0,6.07,0.23,6.0743559329,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 19:30:00,5.87,0.23,5.8745042344,0.0,0.0,0.0,5.87,0.23,5.8745042344,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 20:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 20:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 21:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 21:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 22:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 22:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 23:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 00:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 00:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 01:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 01:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.91,-0.25,3.9179841756,0.0,0.0,0.0,3.91,-0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 02:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.77,-0.25,3.778280032,0.0,0.0,0.0,3.77,-0.25,3.778280032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 02:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,3.71,-0.25,3.7184136403,0.0,0.0,0.0,3.71,-0.25,3.7184136403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 03:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.59,-0.25,3.5986942076,0.0,0.0,0.0,3.59,-0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.52,-0.27,3.530339927,0.0,0.0,0.0,3.52,-0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 04:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.47,-0.27,3.4804884715,0.0,0.0,0.0,3.47,-0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 04:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.45,-0.27,3.4605490894,0.0,0.0,0.0,3.45,-0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 05:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,3.41,-0.24,3.4184353146,0.0,0.0,0.0,3.41,-0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 05:30:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,3.2800000000000002,-0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,-0.29,3.2927951652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 06:00:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,3.31,-0.29,3.3226796415,0.0,0.0,0.0,3.31,-0.29,3.3226796415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 06:30:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,3.51,-0.29,3.5219596818,0.0,0.0,0.0,3.51,-0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 07:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 07:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,3.99,-0.26,3.9984622044,0.0,0.0,0.0,3.99,-0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 08:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.26,-0.23,4.266204402,0.0,0.0,0.0,4.26,-0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 08:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 09:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 09:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 10:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 10:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 11:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 11:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 12:00:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 12:30:00,5.69,0.24,5.6950592622,0.0,0.0,0.0,5.69,0.24,5.6950592622,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 13:00:00,5.69,0.27,5.6964023734,0.0,0.0,0.0,5.69,0.27,5.6964023734,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 13:30:00,5.53,0.23,5.5347809351,0.0,0.0,0.0,5.53,0.23,5.5347809351,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 14:00:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 14:30:00,5.52,0.23,5.5247895888,0.0,0.0,0.0,5.52,0.23,5.5247895888,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 15:00:00,5.4,0.23,5.4048959287,0.0,0.0,0.0,5.4,0.23,5.4048959287,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 15:30:00,5.53,0.23,5.5347809351,0.0,0.0,0.0,5.53,0.23,5.5347809351,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 16:00:00,5.48,0.23,5.4848245186,0.0,0.0,0.0,5.48,0.23,5.4848245186,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 16:30:00,5.59,0.23,5.5947296628,0.0,0.0,0.0,5.59,0.23,5.5947296628,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 17:00:00,5.72,0.23,5.7246222583,0.0,0.0,0.0,5.72,0.23,5.7246222583,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 17:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 18:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 18:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 19:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 19:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 20:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 20:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 21:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 21:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 22:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 22:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.38,-0.25,5.3858054179,0.0,0.0,0.0,5.38,-0.25,5.3858054179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 23:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.07,-0.25,5.076159966,0.0,0.0,0.0,5.07,-0.25,5.076159966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 23:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.79,-0.25,4.7965195715,0.0,0.0,0.0,4.79,-0.25,4.7965195715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 00:00:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.45,-0.27,4.4581834866,0.0,0.0,0.0,4.45,-0.27,4.4581834866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 00:30:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,4.17,-0.29,4.1800717697,0.0,0.0,0.0,4.17,-0.29,4.1800717697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 01:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 01:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,3.8,-0.32,3.8134498817,0.0,0.0,0.0,3.8,-0.32,3.8134498817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 02:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.65,-0.32,3.6640005459,0.0,0.0,0.0,3.65,-0.32,3.6640005459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 02:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,3.6,-0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,-0.30000000000000004,3.6124783736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 03:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.47,-0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,-0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 03:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,3.4,-0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 04:00:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.32,-0.33,3.3363602923,0.0,0.0,0.0,3.32,-0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 04:30:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,3.27,-0.33,3.2866091949,0.0,0.0,0.0,3.27,-0.33,3.2866091949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 05:00:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,3.22,-0.33,3.236865768,0.0,0.0,0.0,3.22,-0.33,3.236865768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 05:30:00,3.0,-0.27,3.0121254954,0.0,0.0,0.0,3.0,-0.27,3.0121254954,3.11,-0.38,3.133129426,0.0,0.0,0.0,3.11,-0.38,3.133129426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 06:00:00,2.98,-0.27,2.9922065437,0.0,0.0,0.0,2.98,-0.27,2.9922065437,3.09,-0.38,3.1132780152,0.0,0.0,0.0,3.09,-0.38,3.1132780152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 06:30:00,3.15,-0.27,3.1615502526,0.0,0.0,0.0,3.15,-0.27,3.1615502526,3.26,-0.38,3.282072516,0.0,0.0,0.0,3.26,-0.38,3.282072516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 07:00:00,3.2800000000000002,-0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,-0.27,3.291094043,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 07:30:00,3.44,-0.27,3.4505796614,0.0,0.0,0.0,3.44,-0.27,3.4505796614,3.55,-0.36,3.5682068326,0.0,0.0,0.0,3.55,-0.36,3.5682068326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 08:00:00,3.73,-0.23,3.7370844251,0.0,0.0,0.0,3.73,-0.23,3.7370844251,3.86,-0.32,3.8732415365,0.0,0.0,0.0,3.86,-0.32,3.8732415365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 08:30:00,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668,4.29,-0.27,4.2984881063,0.0,0.0,0.0,4.29,-0.27,4.2984881063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 09:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.67,-0.24,4.676162957,0.0,0.0,0.0,4.67,-0.24,4.676162957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 09:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 10:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 10:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 11:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 11:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 12:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 12:30:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 13:00:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 13:30:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 14:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 14:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 15:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 15:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 16:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 16:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 17:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 17:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 18:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 18:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 19:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 19:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 20:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 20:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.63,-0.25,5.6355478882,0.0,0.0,0.0,5.63,-0.25,5.6355478882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 21:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.65,-0.27,5.6564476485,0.0,0.0,0.0,5.65,-0.27,5.6564476485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 21:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.68,-0.29,5.6873983507,0.0,0.0,0.0,5.68,-0.29,5.6873983507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 22:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,-0.29,5.5675578129000005,0.0,0.0,0.0,5.5600000000000005,-0.29,5.5675578129000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 22:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.29,-0.34,5.3009150154,0.0,0.0,0.0,5.29,-0.34,5.3009150154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 23:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.91,-0.34,4.9217578161,0.0,0.0,0.0,4.91,-0.34,4.9217578161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 23:30:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,4.57,-0.31,4.5805021559,0.0,0.0,0.0,4.57,-0.31,4.5805021559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 00:00:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,4.24,-0.31,4.2513174429,0.0,0.0,0.0,4.24,-0.31,4.2513174429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 00:30:00,3.7800000000000002,-0.25,3.7882581749,0.0,0.0,0.0,3.7800000000000002,-0.25,3.7882581749,3.92,-0.37,3.9374230151000003,0.0,0.0,0.0,3.92,-0.37,3.9374230151000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 01:00:00,3.59,-0.23,3.5973601432,0.0,0.0,0.0,3.59,-0.23,3.5973601432,3.73,-0.34,3.7454639232,0.0,0.0,0.0,3.73,-0.34,3.7454639232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 01:30:00,3.43,-0.28,3.4414095949,0.0,0.0,0.0,3.43,-0.28,3.4414095949,3.56,-0.39,3.5812986471,0.0,0.0,0.0,3.56,-0.39,3.5812986471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 02:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 02:30:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,3.49,-0.36,3.5085182057,0.0,0.0,0.0,3.49,-0.36,3.5085182057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 03:00:00,3.26,-0.25,3.2695718374,0.0,0.0,0.0,3.26,-0.25,3.2695718374,3.38,-0.36,3.3991175325,0.0,0.0,0.0,3.38,-0.36,3.3991175325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 03:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.38,-0.34,3.3970575503,0.0,0.0,0.0,3.38,-0.34,3.3970575503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 04:00:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 04:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.36,-0.34,3.377158569,0.0,0.0,0.0,3.36,-0.34,3.377158569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 05:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,3.34,-0.28,3.3517159784,0.0,0.0,0.0,3.34,-0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 05:30:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,3.34,-0.28,3.3517159784,0.0,0.0,0.0,3.34,-0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 06:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.42,-0.25,3.4291252529,0.0,0.0,0.0,3.42,-0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 06:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.7,-0.25,3.7084363282,0.0,0.0,0.0,3.7,-0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 07:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 07:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 08:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 08:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 09:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 09:30:00,5.25,0.24,5.2554828513,0.0,0.0,0.0,5.25,0.24,5.2554828513,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 10:00:00,5.33,0.28,5.3373495295,0.0,0.0,0.0,5.33,0.28,5.3373495295,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 10:30:00,5.36,0.26,5.3663022651,0.0,0.0,0.0,5.36,0.26,5.3663022651,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 11:00:00,5.38,0.28,5.3872813181,0.0,0.0,0.0,5.38,0.28,5.3872813181,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 11:30:00,5.45,0.28,5.4571879205,0.0,0.0,0.0,5.45,0.28,5.4571879205,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 12:00:00,5.45,0.28,5.4571879205,0.0,0.0,0.0,5.45,0.28,5.4571879205,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 12:30:00,5.57,0.28,5.5770332615000004,0.0,0.0,0.0,5.57,0.28,5.5770332615000004,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 13:00:00,5.68,0.28,5.6868972208,0.0,0.0,0.0,5.68,0.28,5.6868972208,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 13:30:00,5.68,0.25,5.6854990986,0.0,0.0,0.0,5.68,0.25,5.6854990986,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 14:00:00,5.44,0.25,5.4457414555,0.0,0.0,0.0,5.44,0.25,5.4457414555,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 14:30:00,5.36,0.25,5.3658270565,0.0,0.0,0.0,5.36,0.25,5.3658270565,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 15:00:00,5.31,0.28,5.317377173,0.0,0.0,0.0,5.31,0.28,5.317377173,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 15:30:00,5.33,0.23,5.3349601685,0.0,0.0,0.0,5.33,0.23,5.3349601685,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 16:00:00,5.39,0.23,5.3949050038,0.0,0.0,0.0,5.39,0.23,5.3949050038,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 16:30:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 17:00:00,5.86,0.23,5.8645119149,0.0,0.0,0.0,5.86,0.23,5.8645119149,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 17:30:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 18:00:00,6.37,0.23,6.3741509238,0.0,0.0,0.0,6.37,0.23,6.3741509238,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 18:30:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 19:00:00,6.34,0.23,6.3441705526,0.0,0.0,0.0,6.34,0.23,6.3441705526,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 19:30:00,6.02,0.23,6.0243920855,0.0,0.0,0.0,6.02,0.23,6.0243920855,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 20:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 20:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 21:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 21:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 22:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 22:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 23:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 23:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 00:00:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.35,-0.25,4.3571779858,0.0,0.0,0.0,4.35,-0.25,4.3571779858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 00:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,-0.28,4.0596674741,0.0,0.0,0.0,4.05,-0.28,4.0596674741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,-0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,-0.25,3.8281718875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 01:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.71,-0.27,3.7198118232,0.0,0.0,0.0,3.71,-0.27,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 02:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.63,-0.27,3.6400274724,0.0,0.0,0.0,3.63,-0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 02:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 03:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 03:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 04:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,3.38,-0.28,3.3915778039,0.0,0.0,0.0,3.38,-0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 04:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,3.38,-0.28,3.3915778039,0.0,0.0,0.0,3.38,-0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 05:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,3.38,-0.28,3.3915778039,0.0,0.0,0.0,3.38,-0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 05:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.34,-0.33,3.3562628026,0.0,0.0,0.0,3.34,-0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 06:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.30000000000000004,3.4132096332,0.0,0.0,0.0,3.4,-0.30000000000000004,3.4132096332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 06:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,3.68,-0.28,3.6906368014,0.0,0.0,0.0,3.68,-0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 07:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 07:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.3,-0.24,4.3066924664,0.0,0.0,0.0,4.3,-0.24,4.3066924664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 08:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.63,-0.24,4.6362161296,0.0,0.0,0.0,4.63,-0.24,4.6362161296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 08:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 09:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 09:30:00,5.18,0.23,5.1851036634,0.0,0.0,0.0,5.18,0.23,5.1851036634,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 10:00:00,5.43,0.23,5.4348689037,0.0,0.0,0.0,5.43,0.23,5.4348689037,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 10:30:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 11:00:00,5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,5.5600000000000005,0.23,5.5647551608,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 11:30:00,5.52,0.23,5.5247895888,0.0,0.0,0.0,5.52,0.23,5.5247895888,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 12:00:00,5.55,0.23,5.5547637213000005,0.0,0.0,0.0,5.55,0.23,5.5547637213000005,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 12:30:00,5.65,0.23,5.6546794781,0.0,0.0,0.0,5.65,0.23,5.6546794781,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 13:00:00,5.75,0.24,5.7550065161,0.0,0.0,0.0,5.75,0.24,5.7550065161,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 13:30:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 14:00:00,5.41,0.23,5.4148868871,0.0,0.0,0.0,5.41,0.23,5.4148868871,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 14:30:00,5.45,0.23,5.454851052,0.0,0.0,0.0,5.45,0.23,5.454851052,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 15:00:00,5.36,0.23,5.364932432,0.0,0.0,0.0,5.36,0.23,5.364932432,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 15:30:00,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 16:00:00,5.36,0.23,5.364932432,0.0,0.0,0.0,5.36,0.23,5.364932432,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 16:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 17:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 17:30:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 18:00:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 18:30:00,6.45,0.23,6.4540994724,0.0,0.0,0.0,6.45,0.23,6.4540994724,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 19:00:00,6.34,0.23,6.3441705526,0.0,0.0,0.0,6.34,0.23,6.3441705526,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 19:30:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 20:00:00,5.99,0.23,5.9944140664,0.0,0.0,0.0,5.99,0.23,5.9944140664,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 20:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 21:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 21:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 22:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,-0.23,5.9544437188,0.0,0.0,0.0,5.95,-0.23,5.9544437188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 22:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.55,-0.23,5.5547637213000005,0.0,0.0,0.0,5.55,-0.23,5.5547637213000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 23:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.18,-0.23,5.1851036634,0.0,0.0,0.0,5.18,-0.23,5.1851036634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
