Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-08-04 23:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.76,-0.23,4.7655534831,0.0,0.0,0.0,4.76,-0.23,4.7655534831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 00:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.37,-0.27,4.3783330161,0.0,0.0,0.0,4.37,-0.27,4.3783330161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 00:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.06,-0.30000000000000004,4.0710686558,0.0,0.0,0.0,4.06,-0.30000000000000004,4.0710686558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 01:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.84,-0.28,3.8501948003,0.0,0.0,0.0,3.84,-0.28,3.8501948003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 01:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,3.74,-0.28,3.7504666375999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 02:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 02:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 03:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,3.5,-0.25,3.5089172119,0.0,0.0,0.0,3.5,-0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 03:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,3.43,-0.25,3.4390987191,0.0,0.0,0.0,3.43,-0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 04:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 04:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 05:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 05:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.42,-0.25,3.4291252529,0.0,0.0,0.0,3.42,-0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 06:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 06:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,3.76,-0.23,3.7670280063,0.0,0.0,0.0,3.76,-0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 07:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.08,-0.23,4.0864777009,0.0,0.0,0.0,4.08,-0.23,4.0864777009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 08:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 09:00:00,5.09,0.23,5.0951938138,0.0,0.0,0.0,5.09,0.23,5.0951938138,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 09:30:00,5.29,0.25,5.2959040777,0.0,0.0,0.0,5.29,0.25,5.2959040777,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 10:00:00,5.4,0.33,5.4100739366,0.0,0.0,0.0,5.4,0.33,5.4100739366,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 10:30:00,5.46,0.35000000000000003,5.4712064483,0.0,0.0,0.0,5.46,0.35000000000000003,5.4712064483,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 11:00:00,5.51,0.35000000000000003,5.5211049619,0.0,0.0,0.0,5.51,0.35000000000000003,5.5211049619,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 11:30:00,5.51,0.35000000000000003,5.5211049619,0.0,0.0,0.0,5.51,0.35000000000000003,5.5211049619,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 12:00:00,5.6,0.35000000000000003,5.6109268397,0.0,0.0,0.0,5.6,0.35000000000000003,5.6109268397,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 12:30:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 13:00:00,5.68,0.33,5.6895781917,0.0,0.0,0.0,5.68,0.33,5.6895781917,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 13:30:00,5.54,0.30000000000000004,5.5481167976,0.0,0.0,0.0,5.54,0.30000000000000004,5.5481167976,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 14:00:00,5.51,0.33,5.5198731869,0.0,0.0,0.0,5.51,0.33,5.5198731869,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 14:30:00,5.45,0.29,5.4577101425,0.0,0.0,0.0,5.45,0.29,5.4577101425,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 15:00:00,5.41,0.29,5.4177670677,0.0,0.0,0.0,5.41,0.29,5.4177670677,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 15:30:00,5.54,0.26,5.5460977272,0.0,0.0,0.0,5.54,0.26,5.5460977272,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 16:00:00,5.65,0.26,5.6559791372,0.0,0.0,0.0,5.65,0.26,5.6559791372,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 16:30:00,5.76,0.23,5.7645901849,0.0,0.0,0.0,5.76,0.23,5.7645901849,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 17:00:00,5.96,0.23,5.9644362684,0.0,0.0,0.0,5.96,0.23,5.9644362684,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 17:30:00,6.3,0.25,6.3049583662,0.0,0.0,0.0,6.3,0.25,6.3049583662,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 18:00:00,6.51,0.27,6.5155966726,0.0,0.0,0.0,6.51,0.27,6.5155966726,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 18:30:00,6.55,0.24,6.5543954717,0.0,0.0,0.0,6.55,0.24,6.5543954717,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 19:00:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 19:30:00,6.24,0.22,6.2438770007,0.0,0.0,0.0,6.24,0.22,6.2438770007,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 20:00:00,6.06,0.22,6.0639920844,0.0,0.0,0.0,6.06,0.22,6.0639920844,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 20:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 21:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 21:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 22:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 22:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 23:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 00:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 00:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.11,-0.25,4.1175963862,0.0,0.0,0.0,4.11,-0.25,4.1175963862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 01:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.93,-0.23,3.9367245268,0.0,0.0,0.0,3.93,-0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 01:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 02:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,-0.23,3.7370844251,0.0,0.0,0.0,3.73,-0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.59,-0.23,3.5973601432,0.0,0.0,0.0,3.59,-0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 03:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 04:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 04:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 05:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 05:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 06:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.49,-0.23,3.4975705854,0.0,0.0,0.0,3.49,-0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 06:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,3.76,-0.23,3.7670280063,0.0,0.0,0.0,3.76,-0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 07:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 07:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 08:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 08:30:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 09:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 09:30:00,5.37,0.28,5.3772948589,0.0,0.0,0.0,5.37,0.28,5.3772948589,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 10:00:00,5.44,0.30000000000000004,5.4482657791,0.0,0.0,0.0,5.44,0.30000000000000004,5.4482657791,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 10:30:00,5.46,0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,0.30000000000000004,5.4682355472,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 11:00:00,5.55,0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,0.30000000000000004,5.5581021941,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 11:30:00,5.57,0.34,5.5803673714,0.0,0.0,0.0,5.57,0.34,5.5803673714,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 12:00:00,5.65,0.34,5.6602208437,0.0,0.0,0.0,5.65,0.34,5.6602208437,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 12:30:00,5.72,0.38,5.7326084813,0.0,0.0,0.0,5.72,0.38,5.7326084813,5.96,0.25,5.9652409842,0.0,0.0,0.0,5.96,0.25,5.9652409842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 13:00:00,5.79,0.38,5.8024563764,0.0,0.0,0.0,5.79,0.38,5.8024563764,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 13:30:00,5.65,0.35000000000000003,5.6608303278,0.0,0.0,0.0,5.65,0.35000000000000003,5.6608303278,5.89,0.23,5.8944889516,0.0,0.0,0.0,5.89,0.23,5.8944889516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 14:00:00,5.57,0.33,5.5797670202,0.0,0.0,0.0,5.57,0.33,5.5797670202,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 14:30:00,5.53,0.31,5.5386821537,0.0,0.0,0.0,5.53,0.31,5.5386821537,5.75,0.23,5.7545981615,0.0,0.0,0.0,5.75,0.23,5.7545981615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 15:00:00,5.55,0.31,5.5586509155,0.0,0.0,0.0,5.55,0.31,5.5586509155,5.78,0.23,5.7845743145,0.0,0.0,0.0,5.78,0.23,5.7845743145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 15:30:00,5.74,0.33,5.7494782372,0.0,0.0,0.0,5.74,0.33,5.7494782372,5.99,0.23,5.9944140664,0.0,0.0,0.0,5.99,0.23,5.9944140664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 16:00:00,5.72,0.29,5.7273466806,0.0,0.0,0.0,5.72,0.29,5.7273466806,5.95,0.23,5.9544437188,0.0,0.0,0.0,5.95,0.23,5.9544437188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 16:30:00,5.85,0.25,5.8553394436,0.0,0.0,0.0,5.85,0.25,5.8553394436,6.09,0.23,6.0943416379,0.0,0.0,0.0,6.09,0.23,6.0943416379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 17:00:00,6.17,0.25,6.1750627527,0.0,0.0,0.0,6.17,0.25,6.1750627527,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 17:30:00,6.39,0.25,6.3948885839,0.0,0.0,0.0,6.39,0.25,6.3948885839,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 18:00:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 18:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 19:00:00,6.31,0.22,6.3138340175,0.0,0.0,0.0,6.31,0.22,6.3138340175,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 19:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 20:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 20:30:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 21:00:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 21:30:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 22:00:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 22:30:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 23:00:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 23:30:00,6.053,0.003,6.0530007434,0.0,0.0,0.0,6.053,0.003,6.0530007434,6.293,0.003,6.2930007151,0.0,0.0,0.0,6.293,0.003,6.2930007151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 00:00:00,4.663,0.003,4.663000965,0.0,0.0,0.0,4.663,0.003,4.663000965,4.833,-0.273,4.8407042876,0.0,0.0,0.0,4.833,-0.273,4.8407042876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 00:30:00,4.663,0.003,4.663000965,0.0,0.0,0.0,4.663,0.003,4.663000965,4.833,-0.273,4.8407042876,0.0,0.0,0.0,4.833,-0.273,4.8407042876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 01:00:00,4.663,0.003,4.663000965,0.0,0.0,0.0,4.663,0.003,4.663000965,4.833,-0.273,4.8407042876,0.0,0.0,0.0,4.833,-0.273,4.8407042876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 01:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.76,-0.31,3.7727576121,0.0,0.0,0.0,3.76,-0.31,3.7727576121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 02:00:00,3.623,-0.223,3.629856471,0.0,0.0,0.0,3.623,-0.223,3.629856471,3.763,-0.313,3.7759949682,0.0,0.0,0.0,3.763,-0.313,3.7759949682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 02:30:00,3.623,-0.223,3.629856471,0.0,0.0,0.0,3.623,-0.223,3.629856471,3.763,-0.313,3.7759949682,0.0,0.0,0.0,3.763,-0.313,3.7759949682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 03:00:00,3.623,-0.223,3.629856471,0.0,0.0,0.0,3.623,-0.223,3.629856471,3.763,-0.313,3.7759949682,0.0,0.0,0.0,3.763,-0.313,3.7759949682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 03:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.42,-0.33,3.4358841657,0.0,0.0,0.0,3.42,-0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 04:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.37,-0.33,3.3861187221,0.0,0.0,0.0,3.37,-0.33,3.3861187221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.37,-0.33,3.3861187221,0.0,0.0,0.0,3.37,-0.33,3.3861187221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 05:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.35,-0.33,3.3662144911,0.0,0.0,0.0,3.35,-0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 05:30:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.35,-0.36,3.3692877586,0.0,0.0,0.0,3.35,-0.36,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 06:00:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.35,-0.36,3.3692877586,0.0,0.0,0.0,3.35,-0.36,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 06:30:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,3.67,-0.36,3.687614405,0.0,0.0,0.0,3.67,-0.36,3.687614405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,3.9699999999999998,-0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,-0.29,3.9805778475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.43,-0.25,4.4370485686,0.0,0.0,0.0,4.43,-0.25,4.4370485686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 08:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 08:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 09:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 09:30:00,5.47,0.24,5.4752625508,0.0,0.0,0.0,5.47,0.24,5.4752625508,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 10:00:00,5.51,0.26,5.5161308904,0.0,0.0,0.0,5.51,0.26,5.5161308904,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 10:30:00,5.49,0.28,5.4971356178,0.0,0.0,0.0,5.49,0.28,5.4971356178,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 11:00:00,5.49,0.31,5.4987453114000004,0.0,0.0,0.0,5.49,0.31,5.4987453114000004,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 11:30:00,5.58,0.31,5.5886044770000005,0.0,0.0,0.0,5.58,0.31,5.5886044770000005,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 12:00:00,5.72,0.36,5.7313174751,0.0,0.0,0.0,5.72,0.36,5.7313174751,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 12:30:00,5.84,0.36,5.8510853694,0.0,0.0,0.0,5.84,0.36,5.8510853694,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 13:00:00,5.82,0.32,5.8287906121,0.0,0.0,0.0,5.82,0.32,5.8287906121,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 13:30:00,5.65,0.28,5.6569337984,0.0,0.0,0.0,5.65,0.28,5.6569337984,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 14:00:00,5.61,0.28,5.616983176,0.0,0.0,0.0,5.61,0.28,5.616983176,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 14:30:00,5.49,0.28,5.4971356178,0.0,0.0,0.0,5.49,0.28,5.4971356178,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 15:00:00,5.49,0.28,5.4971356178,0.0,0.0,0.0,5.49,0.28,5.4971356178,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 15:30:00,5.54,0.27,5.5465755201,0.0,0.0,0.0,5.54,0.27,5.5465755201,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 16:00:00,5.43,0.27,5.4367085631,0.0,0.0,0.0,5.43,0.27,5.4367085631,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 16:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 17:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 17:30:00,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 18:00:00,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 18:30:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 19:00:00,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 19:30:00,6.01,0.22,6.0140252743,0.0,0.0,0.0,6.01,0.22,6.0140252743,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 20:00:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 20:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 21:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 21:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 22:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 22:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 23:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 23:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 00:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 00:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 04:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 04:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.51,-0.24,3.5181955602,0.0,0.0,0.0,3.51,-0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 05:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.51,-0.24,3.5181955602,0.0,0.0,0.0,3.51,-0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 05:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.46,-0.24,3.4683137113,0.0,0.0,0.0,3.46,-0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 06:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.41,-0.27,3.4206724485,0.0,0.0,0.0,3.41,-0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 06:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 07:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 07:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 08:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 08:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 09:00:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 09:30:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 10:00:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 10:30:00,5.53,0.28,5.5370840702,0.0,0.0,0.0,5.53,0.28,5.5370840702,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 11:00:00,5.6,0.31,5.6085737938,0.0,0.0,0.0,5.6,0.31,5.6085737938,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 11:30:00,5.7,0.35000000000000003,5.7107355043,0.0,0.0,0.0,5.7,0.35000000000000003,5.7107355043,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 12:00:00,5.73,0.39,5.7432569157,0.0,0.0,0.0,5.73,0.39,5.7432569157,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 12:30:00,5.73,0.39,5.7432569157,0.0,0.0,0.0,5.73,0.39,5.7432569157,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 13:00:00,5.65,0.37,5.6621020831,0.0,0.0,0.0,5.65,0.37,5.6621020831,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 13:30:00,5.59,0.37,5.6022316982,0.0,0.0,0.0,5.59,0.37,5.6022316982,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 14:00:00,5.5,0.31,5.5087294361,0.0,0.0,0.0,5.5,0.31,5.5087294361,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 14:30:00,5.41,0.31,5.4188744219,0.0,0.0,0.0,5.41,0.31,5.4188744219,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 15:00:00,5.35,0.31,5.3589737824,0.0,0.0,0.0,5.35,0.31,5.3589737824,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 15:30:00,5.38,0.31,5.3889238258,0.0,0.0,0.0,5.38,0.31,5.3889238258,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 16:00:00,5.46,0.31,5.4687932855,0.0,0.0,0.0,5.46,0.31,5.4687932855,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 16:30:00,5.51,0.30000000000000004,5.5181609255,0.0,0.0,0.0,5.51,0.30000000000000004,5.5181609255,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 17:00:00,5.69,0.30000000000000004,5.6979031231,0.0,0.0,0.0,5.69,0.30000000000000004,5.6979031231,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 17:30:00,5.8100000000000005,0.27,5.8162702826,0.0,0.0,0.0,5.8100000000000005,0.27,5.8162702826,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 18:00:00,5.93,0.27,5.9361435293,0.0,0.0,0.0,5.93,0.27,5.9361435293,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 18:30:00,5.93,0.24,5.9348546739,0.0,0.0,0.0,5.93,0.24,5.9348546739,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 19:00:00,5.82,0.24,5.8249463517,0.0,0.0,0.0,5.82,0.24,5.8249463517,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 19:30:00,5.73,0.24,5.7350239755,0.0,0.0,0.0,5.73,0.24,5.7350239755,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 20:00:00,5.64,0.24,5.6451040734,0.0,0.0,0.0,5.64,0.24,5.6451040734,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 20:30:00,5.53,0.24,5.5352055066,0.0,0.0,0.0,5.53,0.24,5.5352055066,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 21:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 21:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 22:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 22:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 23:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 00:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 00:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 01:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.01,-0.27,4.0190794966,0.0,0.0,0.0,4.01,-0.27,4.0190794966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 01:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,3.84,-0.29,3.8509349514,0.0,0.0,0.0,3.84,-0.29,3.8509349514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 02:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.73,-0.26,3.7390506817,0.0,0.0,0.0,3.73,-0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 02:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.67,-0.26,3.6791982822,0.0,0.0,0.0,3.67,-0.26,3.6791982822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 03:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,3.55,-0.26,3.5595083929999998,0.0,0.0,0.0,3.55,-0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 03:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.45,-0.28,3.4613436697,0.0,0.0,0.0,3.45,-0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 04:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 04:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,3.36,-0.28,3.3716464821,0.0,0.0,0.0,3.36,-0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 05:00:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.33,-0.28,3.341751038,0.0,0.0,0.0,3.33,-0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 05:30:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.33,-0.31,3.3443983016,0.0,0.0,0.0,3.33,-0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 06:00:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 06:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,3.31,-0.33,3.3264094757000002,0.0,0.0,0.0,3.31,-0.33,3.3264094757000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 07:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.47,-0.33,3.4856563227,0.0,0.0,0.0,3.47,-0.33,3.4856563227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 07:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.64,-0.33,3.6549281799,0.0,0.0,0.0,3.64,-0.33,3.6549281799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 08:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.94,-0.29,3.950658173,0.0,0.0,0.0,3.94,-0.29,3.950658173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 08:30:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.33,-0.29,4.3397004505,0.0,0.0,0.0,4.33,-0.29,4.3397004505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 09:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.69,-0.25,4.6966583866,0.0,0.0,0.0,4.69,-0.25,4.6966583866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 09:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 10:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 10:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 11:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 11:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 12:00:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 12:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 13:00:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 13:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 14:00:00,5.84,0.25,5.8453485781,0.0,0.0,0.0,5.84,0.25,5.8453485781,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 14:30:00,5.66,0.23,5.6646712173000004,0.0,0.0,0.0,5.66,0.23,5.6646712173000004,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 15:00:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 15:30:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 16:00:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 16:30:00,5.63,0.23,5.6346960876,0.0,0.0,0.0,5.63,0.23,5.6346960876,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 17:00:00,5.77,0.23,5.7745822360000005,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 17:30:00,5.85,0.23,5.8545196216,0.0,0.0,0.0,5.85,0.23,5.8545196216,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 18:00:00,5.92,0.23,5.9244662207,0.0,0.0,0.0,5.92,0.23,5.9244662207,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 18:30:00,5.88,0.23,5.88449658,0.0,0.0,0.0,5.88,0.23,5.88449658,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 19:00:00,5.83,0.23,5.8345351143,0.0,0.0,0.0,5.83,0.23,5.8345351143,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 19:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 20:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 20:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 21:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 21:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 22:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 22:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 23:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.2,-0.24,5.2055355152,0.0,0.0,0.0,5.2,-0.24,5.2055355152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 23:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 00:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.4,-0.27,4.4082763071,0.0,0.0,0.0,4.4,-0.27,4.4082763071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 00:30:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,4.13,-0.31,4.1416180413,0.0,0.0,0.0,4.13,-0.31,4.1416180413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 01:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.9,-0.28,3.910038363,0.0,0.0,0.0,3.9,-0.28,3.910038363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 01:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 02:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.68,-0.24,3.6878177829,0.0,0.0,0.0,3.68,-0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 02:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.63,-0.28,3.6407828828,0.0,0.0,0.0,3.63,-0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 03:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 03:30:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.47,-0.28,3.4812785008000002,0.0,0.0,0.0,3.47,-0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 04:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 04:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 05:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 05:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,3.51,-0.25,3.518891871,0.0,0.0,0.0,3.51,-0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 06:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 07:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 08:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 08:30:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 09:00:00,5.13,0.22,5.134715182,0.0,0.0,0.0,5.13,0.22,5.134715182,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 09:30:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 10:00:00,5.38,0.28,5.3872813181,0.0,0.0,0.0,5.38,0.28,5.3872813181,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 10:30:00,5.46,0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,0.30000000000000004,5.4682355472,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 11:00:00,5.46,0.34,5.4705758381,0.0,0.0,0.0,5.46,0.34,5.4705758381,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 11:30:00,5.46,0.34,5.4705758381,0.0,0.0,0.0,5.46,0.34,5.4705758381,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 12:00:00,5.52,0.39,5.5337600237,0.0,0.0,0.0,5.52,0.39,5.5337600237,5.76,0.27,5.7663246527,0.0,0.0,0.0,5.76,0.27,5.7663246527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 12:30:00,5.61,0.45,5.6280191897,0.0,0.0,0.0,5.61,0.45,5.6280191897,5.86,0.33,5.8692844538,0.0,0.0,0.0,5.86,0.33,5.8692844538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
