Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-08-10 13:00:00,5.65,0.47000000000000003,5.6695149704,0.0,0.0,0.0,5.65,0.47000000000000003,5.6695149704,5.9,0.33,5.9092216069,0.0,0.0,0.0,5.9,0.33,5.9092216069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 13:30:00,5.65,0.45,5.6678920244,0.0,0.0,0.0,5.65,0.45,5.6678920244,5.9,0.33,5.9092216069,0.0,0.0,0.0,5.9,0.33,5.9092216069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 14:00:00,5.52,0.45,5.5383120172,0.0,0.0,0.0,5.52,0.45,5.5383120172,5.76,0.33,5.7694453806,0.0,0.0,0.0,5.76,0.33,5.7694453806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 14:30:00,5.58,0.45,5.5981157544,0.0,0.0,0.0,5.58,0.45,5.5981157544,5.82,0.33,5.8293481625,0.0,0.0,0.0,5.82,0.33,5.8293481625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 15:00:00,5.5600000000000005,0.45,5.578180707,0.0,0.0,0.0,5.5600000000000005,0.45,5.578180707,5.8,0.33,5.8093803456,0.0,0.0,0.0,5.8,0.33,5.8093803456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 15:30:00,5.6,0.4,5.614267539,0.0,0.0,0.0,5.6,0.4,5.614267539,5.84,0.28,5.8467084757,0.0,0.0,0.0,5.84,0.28,5.8467084757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 16:00:00,5.67,0.45,5.6878291114,0.0,0.0,0.0,5.67,0.45,5.6878291114,5.91,0.32,5.9186569422,0.0,0.0,0.0,5.91,0.32,5.9186569422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 16:30:00,5.8,0.43,5.8159178123,0.0,0.0,0.0,5.8,0.43,5.8159178123,6.06,0.29,6.0669349758,0.0,0.0,0.0,6.06,0.29,6.0669349758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 17:00:00,6.1,0.43,6.1151369568,0.0,0.0,0.0,6.1,0.43,6.1151369568,6.37,0.29,6.376597839,0.0,0.0,0.0,6.37,0.29,6.376597839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 17:30:00,6.42,0.45,6.4357517043,0.0,0.0,0.0,6.42,0.45,6.4357517043,6.7,0.29,6.7062731826,0.0,0.0,0.0,6.7,0.29,6.7062731826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 18:00:00,6.59,0.5,6.6089409136,0.0,0.0,0.0,6.59,0.5,6.6089409136,6.88,0.34,6.8883960397,0.0,0.0,0.0,6.88,0.34,6.8883960397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 18:30:00,6.63,0.47000000000000003,6.646638248,0.0,0.0,0.0,6.63,0.47000000000000003,6.646638248,6.91,0.30000000000000004,6.9165092352,0.0,0.0,0.0,6.91,0.30000000000000004,6.9165092352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 19:00:00,6.46,0.4,6.4723720536,0.0,0.0,0.0,6.46,0.4,6.4723720536,6.74,0.25,6.7446349049,0.0,0.0,0.0,6.74,0.25,6.7446349049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 19:30:00,6.25,0.34,6.2592411681,0.0,0.0,0.0,6.25,0.34,6.2592411681,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 20:00:00,6.16,0.31,6.1677953922,0.0,0.0,0.0,6.16,0.31,6.1677953922,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 20:30:00,6.14,0.25,6.1450874689,0.0,0.0,0.0,6.14,0.25,6.1450874689,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 21:00:00,6.04,0.23,6.0443775527,0.0,0.0,0.0,6.04,0.23,6.0443775527,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 21:30:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 22:00:00,5.95,0.23,5.9544437188,0.0,0.0,0.0,5.95,0.23,5.9544437188,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 22:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 23:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 23:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 00:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 00:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 01:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 01:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 03:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 04:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 04:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 05:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 05:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 06:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 06:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 07:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 07:30:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 08:00:00,4.68,0.22,4.6851680866,0.0,0.0,0.0,4.68,0.22,4.6851680866,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 08:30:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 09:00:00,5.16,0.28,5.1675913151,0.0,0.0,0.0,5.16,0.28,5.1675913151,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 09:30:00,5.33,0.31,5.3390073984,0.0,0.0,0.0,5.33,0.31,5.3390073984,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 10:00:00,5.44,0.36,5.4518987518,0.0,0.0,0.0,5.44,0.36,5.4518987518,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 10:30:00,5.46,0.36,5.4718552612,0.0,0.0,0.0,5.46,0.36,5.4718552612,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 11:00:00,5.46,0.36,5.4718552612,0.0,0.0,0.0,5.46,0.36,5.4718552612,5.69,0.25,5.6954894434,0.0,0.0,0.0,5.69,0.25,5.6954894434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 11:30:00,5.46,0.43,5.4769060609,0.0,0.0,0.0,5.46,0.43,5.4769060609,5.69,0.31,5.6984383826,0.0,0.0,0.0,5.69,0.31,5.6984383826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 12:00:00,5.61,0.45,5.6280191897,0.0,0.0,0.0,5.61,0.45,5.6280191897,5.86,0.33,5.8692844538,0.0,0.0,0.0,5.86,0.33,5.8692844538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 12:30:00,5.73,0.53,5.7544591405,0.0,0.0,0.0,5.73,0.53,5.7544591405,5.98,0.4,5.9933629958,0.0,0.0,0.0,5.98,0.4,5.9933629958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 13:00:00,5.76,0.55,5.7861990979,0.0,0.0,0.0,5.76,0.55,5.7861990979,6.02,0.4,6.0332744012,0.0,0.0,0.0,6.02,0.4,6.0332744012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 13:30:00,5.69,0.55,5.7165199204,0.0,0.0,0.0,5.69,0.55,5.7165199204,5.94,0.44,5.9562740031,0.0,0.0,0.0,5.94,0.44,5.9562740031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 14:00:00,5.67,0.55,5.6966130288,0.0,0.0,0.0,5.67,0.55,5.6966130288,5.92,0.42,5.9348799482,0.0,0.0,0.0,5.92,0.42,5.9348799482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 14:30:00,5.72,0.55,5.7463814701,0.0,0.0,0.0,5.72,0.55,5.7463814701,5.98,0.42,5.9947310198,0.0,0.0,0.0,5.98,0.42,5.9947310198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 15:00:00,5.68,0.55,5.7065663932,0.0,0.0,0.0,5.68,0.55,5.7065663932,5.93,0.44,5.9463013714,0.0,0.0,0.0,5.93,0.44,5.9463013714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 15:30:00,5.75,0.55,5.7762444547000005,0.0,0.0,0.0,5.75,0.55,5.7762444547000005,6.01,0.44,6.0260849646,0.0,0.0,0.0,6.01,0.44,6.0260849646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 16:00:00,5.78,0.55,5.8061088519,0.0,0.0,0.0,5.78,0.55,5.8061088519,6.04,0.41000000000000003,6.0538995697,0.0,0.0,0.0,6.04,0.41000000000000003,6.0538995697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 16:30:00,5.92,0.49,5.9402441027,0.0,0.0,0.0,5.92,0.49,5.9402441027,6.19,0.34,6.199330609,0.0,0.0,0.0,6.19,0.34,6.199330609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 17:00:00,6.2,0.49,6.2193327616,0.0,0.0,0.0,6.2,0.49,6.2193327616,6.48,0.34,6.4889136225,0.0,0.0,0.0,6.48,0.34,6.4889136225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 17:30:00,6.43,0.49,6.4486432682,0.0,0.0,0.0,6.43,0.49,6.4486432682,6.72,0.34,6.728595693,0.0,0.0,0.0,6.72,0.34,6.728595693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 18:00:00,6.58,0.49,6.5982194568,0.0,0.0,0.0,6.58,0.49,6.5982194568,6.86,0.34,6.868420488,0.0,0.0,0.0,6.86,0.34,6.868420488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 18:30:00,6.6,0.45,6.6153231214,0.0,0.0,0.0,6.6,0.45,6.6153231214,6.88,0.29,6.8861092062,0.0,0.0,0.0,6.88,0.29,6.8861092062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 19:00:00,6.53,0.45,6.5454869949,0.0,0.0,0.0,6.53,0.45,6.5454869949,6.82,0.29,6.8261629046,0.0,0.0,0.0,6.82,0.29,6.8261629046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 19:30:00,6.51,0.45,6.5255344609,0.0,0.0,0.0,6.51,0.45,6.5255344609,6.8,0.29,6.8061810143,0.0,0.0,0.0,6.8,0.29,6.8061810143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 20:00:00,6.26,0.37,6.2709249716,0.0,0.0,0.0,6.26,0.37,6.2709249716,6.53,0.23,6.5340492805,0.0,0.0,0.0,6.53,0.23,6.5340492805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 20:30:00,6.2,0.35000000000000003,6.2098711742,0.0,0.0,0.0,6.2,0.35000000000000003,6.2098711742,6.47,0.23,6.4740868082,0.0,0.0,0.0,6.47,0.23,6.4740868082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 21:00:00,6.2,0.35000000000000003,6.2098711742,0.0,0.0,0.0,6.2,0.35000000000000003,6.2098711742,6.47,0.23,6.4740868082,0.0,0.0,0.0,6.47,0.23,6.4740868082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 21:30:00,6.31,0.32,6.3181088943,0.0,0.0,0.0,6.31,0.32,6.3181088943,6.58,0.23,6.5840185297,0.0,0.0,0.0,6.58,0.23,6.5840185297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 22:00:00,6.08,0.26,6.0855566713,0.0,0.0,0.0,6.08,0.26,6.0855566713,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 22:30:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 23:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 23:30:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 00:00:00,4.59,0.22,4.5952693066,0.0,0.0,0.0,4.59,0.22,4.5952693066,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 00:30:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 01:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 01:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 02:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 02:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 03:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 03:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 04:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 04:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 05:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 05:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 06:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 06:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 07:00:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 07:30:00,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 08:00:00,4.8,0.26,4.8070365091,0.0,0.0,0.0,4.8,0.26,4.8070365091,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 08:30:00,5.14,0.32,5.1499514561,0.0,0.0,0.0,5.14,0.32,5.1499514561,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 09:00:00,5.41,0.42,5.4262786512,0.0,0.0,0.0,5.41,0.42,5.4262786512,5.65,0.29,5.6574375825,0.0,0.0,0.0,5.65,0.29,5.6574375825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 09:30:00,5.51,0.42,5.5259840753,0.0,0.0,0.0,5.51,0.42,5.5259840753,5.76,0.29,5.7672957268000005,0.0,0.0,0.0,5.76,0.29,5.7672957268000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 10:00:00,5.71,0.5700000000000001,5.7383795622000004,0.0,0.0,0.0,5.71,0.5700000000000001,5.7383795622000004,5.97,0.43,5.9854657296,0.0,0.0,0.0,5.97,0.43,5.9854657296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 10:30:00,5.74,0.5700000000000001,5.7682319648,0.0,0.0,0.0,5.74,0.5700000000000001,5.7682319648,6.0,0.46,6.017607498,0.0,0.0,0.0,6.0,0.46,6.017607498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 11:00:00,5.8,0.6000000000000001,5.8309518948,0.0,0.0,0.0,5.8,0.6000000000000001,5.8309518948,6.06,0.46,6.0774336689,0.0,0.0,0.0,6.06,0.46,6.0774336689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 11:30:00,5.78,0.6000000000000001,5.8110584234000004,0.0,0.0,0.0,5.78,0.6000000000000001,5.8110584234000004,6.04,0.46,6.0574912299,0.0,0.0,0.0,6.04,0.46,6.0574912299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 12:00:00,5.84,0.6000000000000001,5.8707410094,0.0,0.0,0.0,5.84,0.6000000000000001,5.8707410094,6.11,0.48,6.1288253361,0.0,0.0,0.0,6.11,0.48,6.1288253361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 12:30:00,5.93,0.62,5.9623233726,0.0,0.0,0.0,5.93,0.62,5.9623233726,6.2,0.48,6.2185528863,0.0,0.0,0.0,6.2,0.48,6.2185528863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 13:00:00,5.93,0.62,5.9623233726,0.0,0.0,0.0,5.93,0.62,5.9623233726,6.2,0.48,6.2185528863,0.0,0.0,0.0,6.2,0.48,6.2185528863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 13:30:00,5.96,0.62,5.9921615466,0.0,0.0,0.0,5.96,0.62,5.9921615466,6.2,0.51,6.2209404434,0.0,0.0,0.0,6.2,0.51,6.2209404434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 14:00:00,5.87,0.66,5.9069873878,0.0,0.0,0.0,5.87,0.66,5.9069873878,6.13,0.54,6.153738701,0.0,0.0,0.0,6.13,0.54,6.153738701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 14:30:00,5.83,0.63,5.8639406545,0.0,0.0,0.0,5.83,0.63,5.8639406545,6.09,0.51,6.1113173703,0.0,0.0,0.0,6.09,0.51,6.1113173703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 15:00:00,5.8,0.63,5.8341151857,0.0,0.0,0.0,5.8,0.63,5.8341151857,6.05,0.51,6.0714578151,0.0,0.0,0.0,6.05,0.51,6.0714578151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 15:30:00,5.9,0.6000000000000001,5.9304300013,0.0,0.0,0.0,5.9,0.6000000000000001,5.9304300013,6.15,0.48,6.1687032673,0.0,0.0,0.0,6.15,0.48,6.1687032673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 16:00:00,5.97,0.62,6.002107963,0.0,0.0,0.0,5.97,0.62,6.002107963,6.22,0.48,6.2384934079,0.0,0.0,0.0,6.22,0.48,6.2384934079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 16:30:00,6.16,0.62,6.1911226769,0.0,0.0,0.0,6.16,0.62,6.1911226769,6.42,0.48,6.4379189184,0.0,0.0,0.0,6.42,0.48,6.4379189184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 17:00:00,6.41,0.62,6.4399145957,0.0,0.0,0.0,6.41,0.62,6.4399145957,6.68,0.48,6.6972233052,0.0,0.0,0.0,6.68,0.48,6.6972233052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 17:30:00,6.68,0.62,6.7087107554,0.0,0.0,0.0,6.68,0.62,6.7087107554,6.96,0.48,6.9765320898,0.0,0.0,0.0,6.96,0.48,6.9765320898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 18:00:00,6.73,0.55,6.7524365973,0.0,0.0,0.0,6.73,0.55,6.7524365973,7.01,0.4,7.0214029937,0.0,0.0,0.0,7.01,0.4,7.0214029937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 18:30:00,6.72,0.52,6.7400890202,0.0,0.0,0.0,6.72,0.52,6.7400890202,7.01,0.36,7.0192378504,0.0,0.0,0.0,7.01,0.36,7.0192378504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 19:00:00,6.62,0.56,6.6436435786,0.0,0.0,0.0,6.62,0.56,6.6436435786,6.91,0.4,6.9215677415,0.0,0.0,0.0,6.91,0.4,6.9215677415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 19:30:00,6.66,0.51,6.6794984842,0.0,0.0,0.0,6.66,0.51,6.6794984842,6.94,0.35000000000000003,6.9488200437,0.0,0.0,0.0,6.94,0.35000000000000003,6.9488200437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 20:00:00,6.8,0.49,6.8176315536,0.0,0.0,0.0,6.8,0.49,6.8176315536,7.09,0.33,7.0976756759,0.0,0.0,0.0,7.09,0.33,7.0976756759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 20:30:00,6.69,0.45,6.7051174486,0.0,0.0,0.0,6.69,0.45,6.7051174486,6.97,0.29,6.9760303898,0.0,0.0,0.0,6.97,0.29,6.9760303898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 21:00:00,6.58,0.45,6.5953695878000005,0.0,0.0,0.0,6.58,0.45,6.5953695878000005,6.86,0.29,6.8661270014,0.0,0.0,0.0,6.86,0.29,6.8661270014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 21:30:00,6.3,0.35000000000000003,6.3097147321,0.0,0.0,0.0,6.3,0.35000000000000003,6.3097147321,6.57,0.25,6.5747547483,0.0,0.0,0.0,6.57,0.25,6.5747547483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 22:00:00,6.03,0.31,6.0379632327,0.0,0.0,0.0,6.03,0.31,6.0379632327,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 22:30:00,5.68,0.26,5.6859475903,0.0,0.0,0.0,5.68,0.26,5.6859475903,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 23:00:00,5.39,0.24,5.3953405824,0.0,0.0,0.0,5.39,0.24,5.3953405824,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 23:30:00,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 00:00:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 00:30:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 01:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 01:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 02:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 02:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 03:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 03:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 04:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 04:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 05:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 05:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 06:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 06:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 07:00:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 07:30:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 08:00:00,4.75,0.26,4.7571104675,0.0,0.0,0.0,4.75,0.26,4.7571104675,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 08:30:00,5.1,0.31,5.1094128821,0.0,0.0,0.0,5.1,0.31,5.1094128821,5.32,0.24,5.3254107823,0.0,0.0,0.0,5.32,0.24,5.3254107823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 09:00:00,5.3,0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,5.3,0.41000000000000003,5.3158348357000005,5.53,0.28,5.5370840702,0.0,0.0,0.0,5.53,0.28,5.5370840702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 09:30:00,5.45,0.43,5.4669369852,0.0,0.0,0.0,5.45,0.43,5.4669369852,5.68,0.32,5.6890069432,0.0,0.0,0.0,5.68,0.32,5.6890069432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 10:00:00,5.54,0.46,5.5590646695,0.0,0.0,0.0,5.54,0.46,5.5590646695,5.78,0.34,5.7899913644000005,0.0,0.0,0.0,5.78,0.34,5.7899913644000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 10:30:00,5.6,0.46,5.6188610946,0.0,0.0,0.0,5.6,0.46,5.6188610946,5.83,0.34,5.8399058212,0.0,0.0,0.0,5.83,0.34,5.8399058212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 11:00:00,5.57,0.46,5.5889623366,0.0,0.0,0.0,5.57,0.46,5.5889623366,5.8100000000000005,0.34,5.8199398622,0.0,0.0,0.0,5.8100000000000005,0.34,5.8199398622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 11:30:00,5.68,0.46,5.6985963184,0.0,0.0,0.0,5.68,0.46,5.6985963184,5.92,0.32,5.9286423404,0.0,0.0,0.0,5.92,0.32,5.9286423404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 12:00:00,5.82,0.44,5.8366086043,0.0,0.0,0.0,5.82,0.44,5.8366086043,6.08,0.29,6.0869121892999996,0.0,0.0,0.0,6.08,0.29,6.0869121892999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 12:30:00,6.01,0.44,6.0260849646,0.0,0.0,0.0,6.01,0.44,6.0260849646,6.28,0.29,6.286692294,0.0,0.0,0.0,6.28,0.29,6.286692294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 13:00:00,6.01,0.44,6.0260849646,0.0,0.0,0.0,6.01,0.44,6.0260849646,6.3,0.29,6.3066710712,0.0,0.0,0.0,6.3,0.29,6.3066710712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 13:30:00,6.17,0.41000000000000003,6.1836073614,0.0,0.0,0.0,6.17,0.41000000000000003,6.1836073614,6.44,0.25,6.4448506577,0.0,0.0,0.0,6.44,0.25,6.4448506577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 14:00:00,5.98,0.39,5.9927038972,0.0,0.0,0.0,5.98,0.39,5.9927038972,6.23,0.25,6.2350140337,0.0,0.0,0.0,6.23,0.25,6.2350140337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 14:30:00,5.83,0.39,5.8430300359,0.0,0.0,0.0,5.83,0.39,5.8430300359,6.06,0.25,6.0651545735,0.0,0.0,0.0,6.06,0.25,6.0651545735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 15:00:00,5.7,0.32,5.7089753897,0.0,0.0,0.0,5.7,0.32,5.7089753897,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 15:30:00,5.66,0.29,5.6674244591,0.0,0.0,0.0,5.66,0.29,5.6674244591,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 16:00:00,5.71,0.29,5.7173595304,0.0,0.0,0.0,5.71,0.29,5.7173595304,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 16:30:00,5.86,0.27,5.8662168388,0.0,0.0,0.0,5.86,0.27,5.8662168388,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 17:00:00,6.15,0.27,6.1559239761,0.0,0.0,0.0,6.15,0.27,6.1559239761,6.4,0.22,6.4037801336,0.0,0.0,0.0,6.4,0.22,6.4037801336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 17:30:00,6.31,0.24,6.3145625343,0.0,0.0,0.0,6.31,0.24,6.3145625343,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 18:00:00,6.46,0.24,6.464456667,0.0,0.0,0.0,6.46,0.24,6.464456667,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 18:30:00,6.46,0.24,6.464456667,0.0,0.0,0.0,6.46,0.24,6.464456667,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 19:00:00,6.31,0.24,6.3145625343,0.0,0.0,0.0,6.31,0.24,6.3145625343,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 19:30:00,6.23,0.24,6.2346210791,0.0,0.0,0.0,6.23,0.24,6.2346210791,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 20:00:00,6.06,0.24,6.0647506132,0.0,0.0,0.0,6.06,0.24,6.0647506132,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 20:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 21:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 21:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 22:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 22:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 23:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 23:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.73,-0.26,4.7371404877,0.0,0.0,0.0,4.73,-0.26,4.7371404877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 00:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.41,-0.24,4.4165257839,0.0,0.0,0.0,4.41,-0.24,4.4165257839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 00:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.16,-0.24,4.1669173258,0.0,0.0,0.0,4.16,-0.24,4.1669173258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 01:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 01:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 02:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.67,-0.25,3.6785051312,0.0,0.0,0.0,3.67,-0.25,3.6785051312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 02:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.62,-0.25,3.6286223281,0.0,0.0,0.0,3.62,-0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 03:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 03:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.44,-0.28,3.451376537,0.0,0.0,0.0,3.44,-0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 04:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.44,-0.28,3.451376537,0.0,0.0,0.0,3.44,-0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 04:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.41,-0.28,3.4214762896,0.0,0.0,0.0,3.41,-0.28,3.4214762896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 05:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 05:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,3.51,-0.28,3.5211503802,0.0,0.0,0.0,3.51,-0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 06:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,3.51,-0.28,3.5211503802,0.0,0.0,0.0,3.51,-0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 06:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,3.69,-0.31,3.7029987848,0.0,0.0,0.0,3.69,-0.31,3.7029987848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 07:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.92,-0.28,3.9299872773,0.0,0.0,0.0,3.92,-0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 07:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.3,-0.26,4.3078532937,0.0,0.0,0.0,4.3,-0.26,4.3078532937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 08:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.58,-0.23,4.5857714727,0.0,0.0,0.0,4.58,-0.23,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 08:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 09:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 09:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 10:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 10:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 11:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 11:30:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 12:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 12:30:00,5.63,0.22,5.6342967618,0.0,0.0,0.0,5.63,0.22,5.6342967618,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 13:00:00,5.63,0.22,5.6342967618,0.0,0.0,0.0,5.63,0.22,5.6342967618,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 13:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 14:00:00,5.52,0.25,5.5256583318,0.0,0.0,0.0,5.52,0.25,5.5256583318,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 14:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 15:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 15:30:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 16:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 16:30:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 17:00:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 17:30:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 18:00:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 18:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 19:00:00,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 19:30:00,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 20:00:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 20:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 21:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 21:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 22:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.87,-0.22,5.8741212109,0.0,0.0,0.0,5.87,-0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 22:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 23:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 23:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.88,-0.25,4.8863994925,0.0,0.0,0.0,4.88,-0.25,4.8863994925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 00:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.55,-0.27,4.5580039491,0.0,0.0,0.0,4.55,-0.27,4.5580039491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 00:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.25,-0.27,4.2585678344,0.0,0.0,0.0,4.25,-0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 01:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.01,-0.24,4.0171756247,0.0,0.0,0.0,4.01,-0.24,4.0171756247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 01:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,3.86,-0.27,3.8694314828,0.0,0.0,0.0,3.86,-0.27,3.8694314828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 02:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,3.73,-0.27,3.7397593505,0.0,0.0,0.0,3.73,-0.27,3.7397593505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 02:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.66,-0.27,3.6699455037,0.0,0.0,0.0,3.66,-0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 03:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 03:30:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.47,-0.27,3.4804884715,0.0,0.0,0.0,3.47,-0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 04:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.43,-0.27,3.440610411,0.0,0.0,0.0,3.43,-0.27,3.440610411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 04:30:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,3.36,-0.33,3.3761664651,0.0,0.0,0.0,3.36,-0.33,3.3761664651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 05:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,3.36,-0.33,3.3761664651,0.0,0.0,0.0,3.36,-0.33,3.3761664651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 05:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.39,-0.33,3.4060240751,0.0,0.0,0.0,3.39,-0.33,3.4060240751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 06:00:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,3.32,-0.33,3.3363602923,0.0,0.0,0.0,3.32,-0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 06:30:00,3.31,-0.26,3.3201957774,0.0,0.0,0.0,3.31,-0.26,3.3201957774,3.42,-0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,-0.35000000000000003,3.4378627081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 07:00:00,3.44,-0.24,3.44836193,0.0,0.0,0.0,3.44,-0.24,3.44836193,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 07:30:00,3.77,-0.24,3.7776315331,0.0,0.0,0.0,3.77,-0.24,3.7776315331,3.9,-0.32,3.9131061831,0.0,0.0,0.0,3.9,-0.32,3.9131061831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 08:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.3,-0.24,4.3066924664,0.0,0.0,0.0,4.3,-0.24,4.3066924664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 08:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 09:00:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 09:30:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 10:00:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 10:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 11:00:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 11:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 12:00:00,5.58,0.26,5.5860540635,0.0,0.0,0.0,5.58,0.26,5.5860540635,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 12:30:00,5.62,0.26,5.6260110203,0.0,0.0,0.0,5.62,0.26,5.6260110203,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 13:00:00,5.5600000000000005,0.26,5.5660758169,0.0,0.0,0.0,5.5600000000000005,0.26,5.5660758169,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 13:30:00,5.52,0.24,5.5252149279000005,0.0,0.0,0.0,5.52,0.24,5.5252149279000005,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 14:00:00,5.49,0.24,5.4952433977,0.0,0.0,0.0,5.49,0.24,5.4952433977,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 14:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 15:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 15:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 16:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 16:30:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 17:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 17:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 18:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 18:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 19:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 19:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 20:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 20:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 21:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 21:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 22:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 22:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.34,-0.26,5.3463258412,0.0,0.0,0.0,5.34,-0.26,5.3463258412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 23:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.06,-0.24,5.0656885021,0.0,0.0,0.0,5.06,-0.24,5.0656885021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 23:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.72,-0.24,4.7260977561,0.0,0.0,0.0,4.72,-0.24,4.7260977561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 00:00:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,4.38,-0.30000000000000004,4.3902619512,0.0,0.0,0.0,4.38,-0.30000000000000004,4.3902619512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 00:30:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,4.14,-0.30000000000000004,4.1508553335,0.0,0.0,0.0,4.14,-0.30000000000000004,4.1508553335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.77,-0.32,3.7835565279,0.0,0.0,0.0,3.77,-0.32,3.7835565279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 02:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 02:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.58,-0.31,3.5933967218,0.0,0.0,0.0,3.58,-0.31,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 03:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,3.43,-0.33,3.4458380693,0.0,0.0,0.0,3.43,-0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
