Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-08-16 03:30:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.34,-0.36,3.3593451743,0.0,0.0,0.0,3.34,-0.36,3.3593451743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 04:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,3.2800000000000002,-0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,-0.33,3.2965588118999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 04:30:00,3.14,-0.24,3.1491586178,0.0,0.0,0.0,3.14,-0.24,3.1491586178,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 05:00:00,3.12,-0.24,3.1292171545,0.0,0.0,0.0,3.12,-0.24,3.1292171545,3.23,-0.33,3.2468138228,0.0,0.0,0.0,3.23,-0.33,3.2468138228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 05:30:00,3.14,-0.24,3.1491586178,0.0,0.0,0.0,3.14,-0.24,3.1491586178,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 06:00:00,3.09,-0.27,3.1017736861,0.0,0.0,0.0,3.09,-0.27,3.1017736861,3.19,-0.37,3.2113859936,0.0,0.0,0.0,3.19,-0.37,3.2113859936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 06:30:00,3.14,-0.29,3.1533632839,0.0,0.0,0.0,3.14,-0.29,3.1533632839,3.24,-0.39,3.2633878102000002,0.0,0.0,0.0,3.24,-0.39,3.2633878102000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 07:00:00,3.27,-0.29,3.2828341414,0.0,0.0,0.0,3.27,-0.29,3.2828341414,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 07:30:00,3.48,-0.24,3.4882660449,0.0,0.0,0.0,3.48,-0.24,3.4882660449,3.6,-0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,-0.35000000000000003,3.6169738733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 08:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 08:30:00,4.09,-0.22,4.0959125967,0.0,0.0,0.0,4.09,-0.22,4.0959125967,4.23,-0.32,4.2420867506,0.0,0.0,0.0,4.23,-0.32,4.2420867506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 09:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.59,-0.27,4.5979343188,0.0,0.0,0.0,4.59,-0.27,4.5979343188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 09:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.06,-0.24,5.0656885021,0.0,0.0,0.0,5.06,-0.24,5.0656885021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 10:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,-0.24,5.4153208585,0.0,0.0,0.0,5.41,-0.24,5.4153208585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 10:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.65,-0.24,5.6550950478,0.0,0.0,0.0,5.65,-0.24,5.6550950478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 11:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 11:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 12:00:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 12:30:00,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 13:00:00,6.25,0.22,6.2538708014,0.0,0.0,0.0,6.25,0.22,6.2538708014,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 13:30:00,6.19,0.22,6.1939082977,0.0,0.0,0.0,6.19,0.22,6.1939082977,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 14:00:00,6.24,0.22,6.2438770007,0.0,0.0,0.0,6.24,0.22,6.2438770007,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 14:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 15:00:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 15:30:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 16:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 16:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 17:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 17:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 18:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 18:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 19:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 19:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 20:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 20:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 21:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.03,-0.22,6.0340119324,0.0,0.0,0.0,6.03,-0.22,6.0340119324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 21:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.89,-0.27,5.8961852074,0.0,0.0,0.0,5.89,-0.27,5.8961852074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 22:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.62,-0.27,5.626482027,0.0,0.0,0.0,5.62,-0.27,5.626482027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 22:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.35,-0.27,5.3568087515,0.0,0.0,0.0,5.35,-0.27,5.3568087515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 23:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.95,-0.27,4.9573581674,0.0,0.0,0.0,4.95,-0.27,4.9573581674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 23:30:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.58,-0.30000000000000004,4.5898148111,0.0,0.0,0.0,4.58,-0.30000000000000004,4.5898148111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:00:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,4.27,-0.30000000000000004,4.2805256687,0.0,0.0,0.0,4.27,-0.30000000000000004,4.2805256687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:30:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,3.96,-0.36,3.9763299662,0.0,0.0,0.0,3.96,-0.36,3.9763299662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 01:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,3.76,-0.33,3.7744536028,0.0,0.0,0.0,3.76,-0.33,3.7744536028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 01:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,3.66,-0.33,3.6748469355999998,0.0,0.0,0.0,3.66,-0.33,3.6748469355999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 02:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.58,-0.33,3.5951773253,0.0,0.0,0.0,3.58,-0.33,3.5951773253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 02:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,3.54,-0.33,3.5553480842000003,0.0,0.0,0.0,3.54,-0.33,3.5553480842000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 03:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.42,-0.33,3.4358841657,0.0,0.0,0.0,3.42,-0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 03:30:00,3.25,-0.26,3.260383413,0.0,0.0,0.0,3.25,-0.26,3.260383413,3.36,-0.37,3.3803106366,0.0,0.0,0.0,3.36,-0.37,3.3803106366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 04:00:00,3.25,-0.24,3.2588494902000003,0.0,0.0,0.0,3.25,-0.24,3.2588494902000003,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 04:30:00,3.25,-0.24,3.2588494902000003,0.0,0.0,0.0,3.25,-0.24,3.2588494902000003,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 05:00:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,3.35,-0.32,3.3652488764,0.0,0.0,0.0,3.35,-0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 05:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,3.5,-0.24,3.5082189213,0.0,0.0,0.0,3.5,-0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 06:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 07:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 07:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 08:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 08:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 09:00:00,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 09:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 10:00:00,5.44,0.26,5.4462096912,0.0,0.0,0.0,5.44,0.26,5.4462096912,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 10:30:00,5.54,0.28,5.5470712993,0.0,0.0,0.0,5.54,0.28,5.5470712993,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 11:00:00,5.54,0.28,5.5470712993,0.0,0.0,0.0,5.54,0.28,5.5470712993,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 11:30:00,5.6,0.28,5.6069956305,0.0,0.0,0.0,5.6,0.28,5.6069956305,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 12:00:00,5.74,0.32,5.7489129407,0.0,0.0,0.0,5.74,0.32,5.7489129407,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 12:30:00,5.74,0.35000000000000003,5.7506608316,0.0,0.0,0.0,5.74,0.35000000000000003,5.7506608316,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 13:00:00,5.77,0.35000000000000003,5.7806055046,0.0,0.0,0.0,5.77,0.35000000000000003,5.7806055046,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 13:30:00,5.87,0.33,5.879268662,0.0,0.0,0.0,5.87,0.33,5.879268662,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 14:00:00,5.73,0.33,5.7394947513,0.0,0.0,0.0,5.73,0.33,5.7394947513,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 14:30:00,5.6,0.31,5.6085737938,0.0,0.0,0.0,5.6,0.31,5.6085737938,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 15:00:00,5.5600000000000005,0.31,5.5686353804,0.0,0.0,0.0,5.5600000000000005,0.31,5.5686353804,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 15:30:00,5.48,0.28,5.487148622,0.0,0.0,0.0,5.48,0.28,5.487148622,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 16:00:00,5.65,0.32,5.6590546914,0.0,0.0,0.0,5.65,0.32,5.6590546914,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 16:30:00,5.96,0.29,5.967051198,0.0,0.0,0.0,5.96,0.29,5.967051198,6.21,0.22,6.2138957185,0.0,0.0,0.0,6.21,0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 17:00:00,6.1,0.29,6.106889552,0.0,0.0,0.0,6.1,0.29,6.106889552,6.37,0.22,6.3737979259,0.0,0.0,0.0,6.37,0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 17:30:00,6.4,0.29,6.4065669434,0.0,0.0,0.0,6.4,0.29,6.4065669434,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 18:00:00,6.57,0.31,6.5773094803,0.0,0.0,0.0,6.57,0.31,6.5773094803,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 18:30:00,6.65,0.27,6.655478946,0.0,0.0,0.0,6.65,0.27,6.655478946,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 19:00:00,6.61,0.23,6.6140003024,0.0,0.0,0.0,6.61,0.23,6.6140003024,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 19:30:00,6.39,0.23,6.3941379403,0.0,0.0,0.0,6.39,0.23,6.3941379403,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 20:00:00,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 20:30:00,6.21,0.22,6.2138957185,0.0,0.0,0.0,6.21,0.22,6.2138957185,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 21:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 21:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 22:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 22:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 23:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.15,-0.22,5.1546968873,0.0,0.0,0.0,5.15,-0.22,5.1546968873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 23:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 01:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 01:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 02:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 02:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 03:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 03:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 04:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 04:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 05:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 05:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 06:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 07:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 07:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 08:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 08:30:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 09:00:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 09:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 10:00:00,5.38,0.25,5.3858054179,0.0,0.0,0.0,5.38,0.25,5.3858054179,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 10:30:00,5.49,0.27,5.4966353345,0.0,0.0,0.0,5.49,0.27,5.4966353345,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 11:00:00,5.49,0.27,5.4966353345,0.0,0.0,0.0,5.49,0.27,5.4966353345,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 11:30:00,5.49,0.27,5.4966353345,0.0,0.0,0.0,5.49,0.27,5.4966353345,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 12:00:00,5.55,0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,0.30000000000000004,5.5581021941,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 12:30:00,5.61,0.30000000000000004,5.6180156639,0.0,0.0,0.0,5.61,0.30000000000000004,5.6180156639,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 13:00:00,5.77,0.30000000000000004,5.7777936966,0.0,0.0,0.0,5.77,0.30000000000000004,5.7777936966,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 13:30:00,5.72,0.29,5.7273466806,0.0,0.0,0.0,5.72,0.29,5.7273466806,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 14:00:00,5.54,0.29,5.5475850602,0.0,0.0,0.0,5.54,0.29,5.5475850602,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 14:30:00,5.52,0.29,5.5276125045,0.0,0.0,0.0,5.52,0.29,5.5276125045,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 15:00:00,5.47,0.31,5.4787772358,0.0,0.0,0.0,5.47,0.31,5.4787772358,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 15:30:00,5.5600000000000005,0.28,5.5670458953,0.0,0.0,0.0,5.5600000000000005,0.28,5.5670458953,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 16:00:00,5.71,0.28,5.7168610268,0.0,0.0,0.0,5.71,0.28,5.7168610268,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 16:30:00,5.9,0.28,5.906640331,0.0,0.0,0.0,5.9,0.28,5.906640331,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 17:00:00,6.04,0.25,6.045171627,0.0,0.0,0.0,6.04,0.25,6.045171627,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 17:30:00,6.27,0.25,6.2749820717,0.0,0.0,0.0,6.27,0.25,6.2749820717,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 18:00:00,6.46,0.30000000000000004,6.4669621926,0.0,0.0,0.0,6.46,0.30000000000000004,6.4669621926,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 18:30:00,6.46,0.25,6.4648356514,0.0,0.0,0.0,6.46,0.25,6.4648356514,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 19:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 19:30:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 20:00:00,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 20:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 21:00:00,6.08,0.23,6.0843487737,0.0,0.0,0.0,6.08,0.23,6.0843487737,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 21:30:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 22:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 22:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 23:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 01:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 02:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 02:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 03:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 04:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 04:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 05:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 05:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 06:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 06:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 07:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 07:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 08:00:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 08:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 09:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 09:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 10:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 10:30:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 11:00:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 11:30:00,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 12:00:00,5.723,0.303,5.7310154423,0.0,0.0,0.0,5.723,0.303,5.7310154423,5.983,0.223,5.9871544159,0.0,0.0,0.0,5.983,0.223,5.9871544159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 12:30:00,5.84,0.25,5.8453485781,0.0,0.0,0.0,5.84,0.25,5.8453485781,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 13:00:00,5.92,0.25,5.9252763649,0.0,0.0,0.0,5.92,0.25,5.9252763649,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 13:30:00,5.9,0.25,5.9052942348,0.0,0.0,0.0,5.9,0.25,5.9052942348,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 14:00:00,5.77,0.25,5.7754134051,0.0,0.0,0.0,5.77,0.25,5.7754134051,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 14:30:00,5.73,0.23,5.734614198,0.0,0.0,0.0,5.73,0.23,5.734614198,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 15:00:00,5.75,0.23,5.7545981615,0.0,0.0,0.0,5.75,0.23,5.7545981615,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 15:30:00,5.77,0.23,5.7745822360000005,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 16:00:00,5.92,0.25,5.9252763649,0.0,0.0,0.0,5.92,0.25,5.9252763649,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 16:30:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 17:00:00,6.33,0.25,6.3349348852,0.0,0.0,0.0,6.33,0.25,6.3349348852,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 17:30:00,6.64,0.28,6.6459009923,0.0,0.0,0.0,6.64,0.28,6.6459009923,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 18:00:00,6.84,0.28,6.8457285953,0.0,0.0,0.0,6.84,0.28,6.8457285953,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 18:30:00,6.88,0.25,6.8845406528,0.0,0.0,0.0,6.88,0.25,6.8845406528,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 19:00:00,6.7,0.25,6.7046625568,0.0,0.0,0.0,6.7,0.25,6.7046625568,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 19:30:00,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 20:00:00,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 20:30:00,6.27,0.22,6.2738584619,0.0,0.0,0.0,6.27,0.22,6.2738584619,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 21:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 21:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 22:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 22:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 23:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 00:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 00:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 01:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 01:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 04:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 04:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 05:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 05:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 06:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.55,-0.25,3.5587919299,0.0,0.0,0.0,3.55,-0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 06:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 07:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,-0.23,4.056525607,0.0,0.0,0.0,4.05,-0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 07:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 08:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 08:30:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 09:00:00,5.22,0.27,5.2269780945,0.0,0.0,0.0,5.22,0.27,5.2269780945,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 09:30:00,5.47,0.31,5.4787772358,0.0,0.0,0.0,5.47,0.31,5.4787772358,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 10:00:00,5.5,0.38,5.5131116441,0.0,0.0,0.0,5.5,0.38,5.5131116441,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 10:30:00,5.53,0.38,5.5430406818,0.0,0.0,0.0,5.53,0.38,5.5430406818,5.77,0.26,5.7758549151,0.0,0.0,0.0,5.77,0.26,5.7758549151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 11:00:00,5.5600000000000005,0.41000000000000003,5.5750964117,0.0,0.0,0.0,5.5600000000000005,0.41000000000000003,5.5750964117,5.8100000000000005,0.28,5.816743075,0.0,0.0,0.0,5.8100000000000005,0.28,5.816743075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 11:30:00,5.6,0.41000000000000003,5.6149888691,0.0,0.0,0.0,5.6,0.41000000000000003,5.6149888691,5.85,0.28,5.8566970214000005,0.0,0.0,0.0,5.85,0.28,5.8566970214000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 12:00:00,5.58,0.42,5.5957841274,0.0,0.0,0.0,5.58,0.42,5.5957841274,5.83,0.28,5.8367199693,0.0,0.0,0.0,5.83,0.28,5.8367199693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 12:30:00,5.53,0.33,5.5398375427,0.0,0.0,0.0,5.53,0.33,5.5398375427,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 13:00:00,5.5600000000000005,0.33,5.569784556,0.0,0.0,0.0,5.5600000000000005,0.33,5.569784556,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 13:30:00,5.49,0.30000000000000004,5.4981906115,0.0,0.0,0.0,5.49,0.30000000000000004,5.4981906115,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 14:00:00,5.46,0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,0.30000000000000004,5.4682355472,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 14:30:00,5.35,0.30000000000000004,5.3584046133,0.0,0.0,0.0,5.35,0.30000000000000004,5.3584046133,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 15:00:00,5.28,0.29,5.287958018,0.0,0.0,0.0,5.28,0.29,5.287958018,5.51,0.22,5.5143902655,0.0,0.0,0.0,5.51,0.22,5.5143902655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 15:30:00,5.32,0.26,5.3263495942,0.0,0.0,0.0,5.32,0.26,5.3263495942,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 16:00:00,5.38,0.26,5.3862788639,0.0,0.0,0.0,5.38,0.26,5.3862788639,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 16:30:00,5.6,0.23,5.6047212241,0.0,0.0,0.0,5.6,0.23,5.6047212241,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 17:00:00,5.82,0.23,5.8245429005,0.0,0.0,0.0,5.82,0.23,5.8245429005,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 17:30:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 18:00:00,6.14,0.23,6.1443063075,0.0,0.0,0.0,6.14,0.23,6.1443063075,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 18:30:00,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 19:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 19:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 20:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 20:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 21:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 21:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 22:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,-0.24,5.8249463517,0.0,0.0,0.0,5.82,-0.24,5.8249463517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 22:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 23:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.05,-0.32,5.0601284569,0.0,0.0,0.0,5.05,-0.32,5.0601284569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 23:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.66,-0.32,4.6709742025,0.0,0.0,0.0,4.66,-0.32,4.6709742025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 00:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 00:30:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,4.07,-0.32,4.0825604711,0.0,0.0,0.0,4.07,-0.32,4.0825604711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 01:00:00,3.69,-0.25,3.6984591386,0.0,0.0,0.0,3.69,-0.25,3.6984591386,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 01:30:00,3.52,-0.27,3.530339927,0.0,0.0,0.0,3.52,-0.27,3.530339927,3.64,-0.39,3.6608332385,0.0,0.0,0.0,3.64,-0.39,3.6608332385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 02:00:00,3.42,-0.27,3.4306413395,0.0,0.0,0.0,3.42,-0.27,3.4306413395,3.54,-0.39,3.5614182568,0.0,0.0,0.0,3.54,-0.39,3.5614182568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 02:30:00,3.4,-0.26,3.4099266854,0.0,0.0,0.0,3.4,-0.26,3.4099266854,3.51,-0.36,3.5284132411,0.0,0.0,0.0,3.51,-0.36,3.5284132411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 03:00:00,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314,3.42,-0.34,3.4368590312,0.0,0.0,0.0,3.42,-0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 03:30:00,3.26,-0.25,3.2695718374,0.0,0.0,0.0,3.26,-0.25,3.2695718374,3.36,-0.36,3.3792306817,0.0,0.0,0.0,3.36,-0.36,3.3792306817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 04:00:00,3.21,-0.25,3.2197204848,0.0,0.0,0.0,3.21,-0.25,3.2197204848,3.31,-0.36,3.3295194849,0.0,0.0,0.0,3.31,-0.36,3.3295194849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 04:30:00,3.18,-0.25,3.1898119067,0.0,0.0,0.0,3.18,-0.25,3.1898119067,3.29,-0.36,3.3096374424,0.0,0.0,0.0,3.29,-0.36,3.3096374424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 05:00:00,3.2,-0.27,3.211370424,0.0,0.0,0.0,3.2,-0.27,3.211370424,3.31,-0.37,3.3306155587,0.0,0.0,0.0,3.31,-0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 05:30:00,3.27,-0.27,3.2811278549000003,0.0,0.0,0.0,3.27,-0.27,3.2811278549000003,3.38,-0.37,3.4001911711,0.0,0.0,0.0,3.38,-0.37,3.4001911711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 06:00:00,3.33,-0.27,3.3409280148000002,0.0,0.0,0.0,3.33,-0.27,3.3409280148000002,3.44,-0.37,3.4598410368,0.0,0.0,0.0,3.44,-0.37,3.4598410368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 06:30:00,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,3.56,-0.27,3.5702240826000002,3.68,-0.37,3.6985537714000003,0.0,0.0,0.0,3.68,-0.37,3.6985537714000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 07:00:00,3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,3.7199999999999998,-0.27,3.7297855166,3.85,-0.37,3.8677383572,0.0,0.0,0.0,3.85,-0.37,3.8677383572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 07:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.25,-0.34,4.2635783094,0.0,0.0,0.0,4.25,-0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 08:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,4.57,-0.28,4.5785696456,0.0,0.0,0.0,4.57,-0.28,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 08:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 09:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 09:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 10:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 10:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 11:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 11:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 12:00:00,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 12:30:00,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 13:00:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 13:30:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 14:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 14:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 15:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 15:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 16:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 16:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 17:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 17:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 18:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 18:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 19:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 19:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 20:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
