Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-08-21 20:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.01,-0.26,6.0156213312,0.0,0.0,0.0,6.01,-0.26,6.0156213312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 21:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.19,-0.23,6.1942715472,0.0,0.0,0.0,6.19,-0.23,6.1942715472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 21:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,-0.25,6.1550792034,0.0,0.0,0.0,6.15,-0.25,6.1550792034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 22:00:00,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,5.8,-0.31,5.8082785746,0.0,0.0,0.0,5.8,-0.31,5.8082785746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 22:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,5.43,-0.35000000000000003,5.4412682345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 23:00:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 23:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.71,-0.35000000000000003,4.7229863434,0.0,0.0,0.0,4.71,-0.35000000000000003,4.7229863434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 00:00:00,4.24,-0.27,4.2485880007,0.0,0.0,0.0,4.24,-0.27,4.2485880007,4.39,-0.4,4.4081855678,0.0,0.0,0.0,4.39,-0.4,4.4081855678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 00:30:00,3.94,-0.27,3.9492404333,0.0,0.0,0.0,3.94,-0.27,3.9492404333,4.08,-0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,-0.41000000000000003,4.1005487438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 01:00:00,3.74,-0.27,3.7497333239,0.0,0.0,0.0,3.74,-0.27,3.7497333239,3.87,-0.41000000000000003,3.8916577445,0.0,0.0,0.0,3.87,-0.41000000000000003,3.8916577445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 01:30:00,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862,3.71,-0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,3.71,-0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 02:00:00,3.47,-0.27,3.4804884715,0.0,0.0,0.0,3.47,-0.27,3.4804884715,3.59,-0.39,3.6111217094,0.0,0.0,0.0,3.59,-0.39,3.6111217094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 02:30:00,3.42,-0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,-0.30000000000000004,3.4331326802,3.54,-0.39,3.5614182568,0.0,0.0,0.0,3.54,-0.39,3.5614182568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 03:00:00,3.32,-0.28,3.3317863077,0.0,0.0,0.0,3.32,-0.28,3.3317863077,3.43,-0.39,3.4521008097,0.0,0.0,0.0,3.43,-0.39,3.4521008097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 03:30:00,3.25,-0.28,3.2620392395,0.0,0.0,0.0,3.25,-0.28,3.2620392395,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 04:00:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 04:30:00,3.19,-0.26,3.2005780728,0.0,0.0,0.0,3.19,-0.26,3.2005780728,3.3,-0.37,3.3206776417,0.0,0.0,0.0,3.3,-0.37,3.3206776417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 05:00:00,3.19,-0.24,3.1990154735,0.0,0.0,0.0,3.19,-0.24,3.1990154735,3.3,-0.34,3.3174689147,0.0,0.0,0.0,3.3,-0.34,3.3174689147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 05:30:00,3.2800000000000002,-0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,-0.24,3.2887687666,3.38,-0.34,3.3970575503,0.0,0.0,0.0,3.38,-0.34,3.3970575503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 06:00:00,3.23,-0.26,3.2404475,0.0,0.0,0.0,3.23,-0.26,3.2404475,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 06:30:00,3.3,-0.28,3.3118574849,0.0,0.0,0.0,3.3,-0.28,3.3118574849,3.42,-0.39,3.4421650164,0.0,0.0,0.0,3.42,-0.39,3.4421650164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 07:00:00,3.43,-0.28,3.4414095949,0.0,0.0,0.0,3.43,-0.28,3.4414095949,3.55,-0.39,3.571358285,0.0,0.0,0.0,3.55,-0.39,3.571358285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 07:30:00,3.74,-0.24,3.7476926235,0.0,0.0,0.0,3.74,-0.24,3.7476926235,3.87,-0.36,3.8867081187,0.0,0.0,0.0,3.87,-0.36,3.8867081187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 08:00:00,4.08,-0.23,4.0864777009,0.0,0.0,0.0,4.08,-0.23,4.0864777009,4.23,-0.34,4.2436423035,0.0,0.0,0.0,4.23,-0.34,4.2436423035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 08:30:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,4.67,-0.30000000000000004,4.6796260534,0.0,0.0,0.0,4.67,-0.30000000000000004,4.6796260534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 09:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.06,-0.25,5.066172125,0.0,0.0,0.0,5.06,-0.25,5.066172125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 09:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 10:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 10:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 11:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 11:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 12:00:00,5.67,0.25,5.6755087878,0.0,0.0,0.0,5.67,0.25,5.6755087878,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 12:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 13:00:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 13:30:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 14:00:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 14:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 15:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 15:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 16:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 16:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 17:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 17:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 18:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 18:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 19:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,-0.22,6.23388322,0.0,0.0,0.0,6.23,-0.22,6.23388322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 19:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 20:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 20:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,-0.25,5.8253669412,0.0,0.0,0.0,5.82,-0.25,5.8253669412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 21:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,-0.25,5.9452586151,0.0,0.0,0.0,5.94,-0.25,5.9452586151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 21:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,-0.27,5.9061747350000005,0.0,0.0,0.0,5.9,-0.27,5.9061747350000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 22:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.64,-0.27,5.6464590674,0.0,0.0,0.0,5.64,-0.27,5.6464590674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 22:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.37,-0.33,5.38013011,0.0,0.0,0.0,5.37,-0.33,5.38013011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 23:00:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.08,-0.33,5.09070722,0.0,0.0,0.0,5.08,-0.33,5.09070722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 23:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.71,-0.36,4.7237379267,0.0,0.0,0.0,4.71,-0.36,4.7237379267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 00:00:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.41,-0.36,4.4246694792,0.0,0.0,0.0,4.41,-0.36,4.4246694792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 00:30:00,3.96,-0.25,3.9678835668,0.0,0.0,0.0,3.96,-0.25,3.9678835668,4.1,-0.39,4.118507011,0.0,0.0,0.0,4.1,-0.39,4.118507011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 01:00:00,3.73,-0.25,3.7383686282,0.0,0.0,0.0,3.73,-0.25,3.7383686282,3.86,-0.39,3.8796520463,0.0,0.0,0.0,3.86,-0.39,3.8796520463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 01:30:00,3.63,-0.25,3.6385986313,0.0,0.0,0.0,3.63,-0.25,3.6385986313,3.75,-0.39,3.7702254574,0.0,0.0,0.0,3.75,-0.39,3.7702254574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 02:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.64,-0.33,3.6549281799,0.0,0.0,0.0,3.64,-0.33,3.6549281799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 02:30:00,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,3.5300000000000002,-0.38,3.5503943443,0.0,0.0,0.0,3.5300000000000002,-0.38,3.5503943443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 03:00:00,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893,3.42,-0.38,3.4410463525,0.0,0.0,0.0,3.42,-0.38,3.4410463525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 03:30:00,3.25,-0.28,3.2620392395,0.0,0.0,0.0,3.25,-0.28,3.2620392395,3.35,-0.38,3.3714833531,0.0,0.0,0.0,3.35,-0.38,3.3714833531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 04:00:00,3.18,-0.28,3.1923032437,0.0,0.0,0.0,3.18,-0.28,3.1923032437,3.29,-0.38,3.3118725821,0.0,0.0,0.0,3.29,-0.38,3.3118725821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 04:30:00,3.12,-0.30000000000000004,3.1343898928,0.0,0.0,0.0,3.12,-0.30000000000000004,3.1343898928,3.23,-0.41000000000000003,3.2559176894,0.0,0.0,0.0,3.23,-0.41000000000000003,3.2559176894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 05:00:00,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064,3.23,-0.39,3.2534596970000003,0.0,0.0,0.0,3.23,-0.39,3.2534596970000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 05:30:00,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064,3.23,-0.39,3.2534596970000003,0.0,0.0,0.0,3.23,-0.39,3.2534596970000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 06:00:00,3.08,-0.31,3.0955613384,0.0,0.0,0.0,3.08,-0.31,3.0955613384,3.19,-0.42,3.2175301086,0.0,0.0,0.0,3.19,-0.42,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 06:30:00,3.1,-0.34,3.1185894247,0.0,0.0,0.0,3.1,-0.34,3.1185894247,3.19,-0.45,3.2215834616,0.0,0.0,0.0,3.19,-0.45,3.2215834616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 07:00:00,3.25,-0.32,3.265715848,0.0,0.0,0.0,3.25,-0.32,3.265715848,3.35,-0.42,3.3762257034,0.0,0.0,0.0,3.35,-0.42,3.3762257034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 07:30:00,3.46,-0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,-0.30000000000000004,3.4729814280999998,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 08:00:00,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,3.91,-0.37,3.9274673773,0.0,0.0,0.0,3.91,-0.37,3.9274673773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 08:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,4.36,-0.31,4.371006749,0.0,0.0,0.0,4.36,-0.31,4.371006749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 09:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.73,-0.25,4.7366021577,0.0,0.0,0.0,4.73,-0.25,4.7366021577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 09:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 10:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 10:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 11:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 11:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 12:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 12:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 13:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 13:30:00,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 14:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 14:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 15:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 15:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 16:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 16:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 17:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 17:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 18:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.38,-0.22,6.3837919766,0.0,0.0,0.0,6.38,-0.22,6.3837919766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 18:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 19:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 19:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.05,-0.26,6.0555841997,0.0,0.0,0.0,6.05,-0.26,6.0555841997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 20:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,-0.28,5.9366067748999996,0.0,0.0,0.0,5.93,-0.28,5.9366067748999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 20:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 21:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,-0.28,6.1563706841,0.0,0.0,0.0,6.15,-0.28,6.1563706841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 21:30:00,5.74,-0.22,5.7442144807,0.0,0.0,0.0,5.74,-0.22,5.7442144807,5.97,-0.33,5.9791136467,0.0,0.0,0.0,5.97,-0.33,5.9791136467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 22:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.62,-0.37,5.6321665458,0.0,0.0,0.0,5.62,-0.37,5.6321665458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 22:30:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.38,-0.35000000000000003,5.391372738,0.0,0.0,0.0,5.38,-0.35000000000000003,5.391372738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 23:00:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.97,-0.34,4.9816162036,0.0,0.0,0.0,4.97,-0.34,4.9816162036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 23:30:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 00:00:00,4.03,-0.27,4.0390345381,0.0,0.0,0.0,4.03,-0.27,4.0390345381,4.18,-0.41000000000000003,4.2000595234,0.0,0.0,0.0,4.18,-0.41000000000000003,4.2000595234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 00:30:00,3.76,-0.27,3.7696816842,0.0,0.0,0.0,3.76,-0.27,3.7696816842,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 01:00:00,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997,3.7,-0.41000000000000003,3.7226469078,0.0,0.0,0.0,3.7,-0.41000000000000003,3.7226469078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 01:30:00,3.45,-0.30000000000000004,3.4630189142,0.0,0.0,0.0,3.45,-0.30000000000000004,3.4630189142,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:00:00,3.34,-0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,-0.30000000000000004,3.3534459888,3.46,-0.41000000000000003,3.4842072269,0.0,0.0,0.0,3.46,-0.41000000000000003,3.4842072269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:30:00,3.34,-0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,-0.30000000000000004,3.3534459888,3.46,-0.41000000000000003,3.4842072269,0.0,0.0,0.0,3.46,-0.41000000000000003,3.4842072269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 03:00:00,3.25,-0.30000000000000004,3.2638167841,0.0,0.0,0.0,3.25,-0.30000000000000004,3.2638167841,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 03:30:00,3.25,-0.28,3.2620392395,0.0,0.0,0.0,3.25,-0.28,3.2620392395,3.36,-0.39,3.3825582035,0.0,0.0,0.0,3.36,-0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 04:00:00,3.19,-0.28,3.2022648235,0.0,0.0,0.0,3.19,-0.28,3.2022648235,3.31,-0.39,3.3328966381000003,0.0,0.0,0.0,3.31,-0.39,3.3328966381000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 04:30:00,3.21,-0.24,3.2189594592,0.0,0.0,0.0,3.21,-0.24,3.2189594592,3.34,-0.34,3.3572607882,0.0,0.0,0.0,3.34,-0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 05:00:00,3.21,-0.24,3.2189594592,0.0,0.0,0.0,3.21,-0.24,3.2189594592,3.34,-0.33,3.3562628026,0.0,0.0,0.0,3.34,-0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 05:30:00,3.36,-0.24,3.3685605234000002,0.0,0.0,0.0,3.36,-0.24,3.3685605234000002,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 06:00:00,3.39,-0.24,3.3984849566,0.0,0.0,0.0,3.39,-0.24,3.3984849566,3.5300000000000002,-0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,-0.29,3.5418921496999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 06:30:00,3.59,-0.24,3.5980133407,0.0,0.0,0.0,3.59,-0.24,3.5980133407,3.74,-0.29,3.7512264661,0.0,0.0,0.0,3.74,-0.29,3.7512264661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 07:00:00,3.87,-0.24,3.877434719,0.0,0.0,0.0,3.87,-0.24,3.877434719,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 07:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,-0.23,4.4659265556,0.0,0.0,0.0,4.46,-0.23,4.4659265556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 08:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 08:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 09:00:00,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 09:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 10:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 10:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:30:00,5.61,0.30000000000000004,5.6180156639,0.0,0.0,0.0,5.61,0.30000000000000004,5.6180156639,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 12:00:00,5.57,0.32,5.5791845282,0.0,0.0,0.0,5.57,0.32,5.5791845282,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 12:30:00,5.62,0.32,5.6291029481,0.0,0.0,0.0,5.62,0.32,5.6291029481,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 13:00:00,5.65,0.32,5.6590546914,0.0,0.0,0.0,5.65,0.32,5.6590546914,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 13:30:00,5.61,0.34,5.6202935866,0.0,0.0,0.0,5.61,0.34,5.6202935866,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 14:00:00,5.47,0.34,5.4805565411,0.0,0.0,0.0,5.47,0.34,5.4805565411,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 14:30:00,5.44,0.34,5.4506146442,0.0,0.0,0.0,5.44,0.34,5.4506146442,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 15:00:00,5.35,0.27,5.3568087515,0.0,0.0,0.0,5.35,0.27,5.3568087515,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 15:30:00,5.35,0.23,5.354941643,0.0,0.0,0.0,5.35,0.23,5.354941643,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:00:00,5.45,0.23,5.454851052,0.0,0.0,0.0,5.45,0.23,5.454851052,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:30:00,5.68,0.23,5.6846547828,0.0,0.0,0.0,5.68,0.23,5.6846547828,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:00:00,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:30:00,6.26,0.23,6.2642238146,0.0,0.0,0.0,6.26,0.23,6.2642238146,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:00:00,6.37,0.23,6.3741509238,0.0,0.0,0.0,6.37,0.23,6.3741509238,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:30:00,6.42,0.23,6.4241186166,0.0,0.0,0.0,6.42,0.23,6.4241186166,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:00:00,6.31,0.23,6.3141903677,0.0,0.0,0.0,6.31,0.23,6.3141903677,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 20:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 20:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 00:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 00:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.12,-0.25,4.1275779823,0.0,0.0,0.0,4.12,-0.25,4.1275779823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 01:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.88,-0.25,3.8880457816,0.0,0.0,0.0,3.88,-0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 01:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.75,-0.25,3.7583240946,0.0,0.0,0.0,3.75,-0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 02:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 02:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.58,-0.23,3.58738066,0.0,0.0,0.0,3.58,-0.23,3.58738066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 03:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 04:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 04:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 05:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 05:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 06:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.62,-0.23,3.6272992708,0.0,0.0,0.0,3.62,-0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 07:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 07:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.5,-0.23,4.5058739441,0.0,0.0,0.0,4.5,-0.23,4.5058739441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 08:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 08:30:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 09:00:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 09:30:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 10:00:00,5.44,0.24,5.4452915441,0.0,0.0,0.0,5.44,0.24,5.4452915441,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 10:30:00,5.67,0.28,5.6769093704,0.0,0.0,0.0,5.67,0.28,5.6769093704,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 11:00:00,5.65,0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,0.30000000000000004,5.657958996,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 11:30:00,5.65,0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,0.30000000000000004,5.657958996,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 12:00:00,5.71,0.30000000000000004,5.7178754796,0.0,0.0,0.0,5.71,0.30000000000000004,5.7178754796,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 12:30:00,5.71,0.30000000000000004,5.7178754796,0.0,0.0,0.0,5.71,0.30000000000000004,5.7178754796,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 13:00:00,5.71,0.30000000000000004,5.7178754796,0.0,0.0,0.0,5.71,0.30000000000000004,5.7178754796,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 13:30:00,5.71,0.30000000000000004,5.7178754796,0.0,0.0,0.0,5.71,0.30000000000000004,5.7178754796,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 14:00:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 14:30:00,5.49,0.30000000000000004,5.4981906115,0.0,0.0,0.0,5.49,0.30000000000000004,5.4981906115,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 15:00:00,5.51,0.30000000000000004,5.5181609255,0.0,0.0,0.0,5.51,0.30000000000000004,5.5181609255,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 15:30:00,5.5600000000000005,0.27,5.566551895,0.0,0.0,0.0,5.5600000000000005,0.27,5.566551895,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 16:00:00,5.69,0.27,5.6964023734,0.0,0.0,0.0,5.69,0.27,5.6964023734,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 16:30:00,5.84,0.27,5.8462381066999995,0.0,0.0,0.0,5.84,0.27,5.8462381066999995,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 17:00:00,6.03,0.27,6.0360417494,0.0,0.0,0.0,6.03,0.27,6.0360417494,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 17:30:00,6.31,0.23,6.3141903677,0.0,0.0,0.0,6.31,0.23,6.3141903677,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 18:00:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 18:30:00,6.4,0.23,6.404131479,0.0,0.0,0.0,6.4,0.23,6.404131479,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 19:00:00,6.2,0.23,6.2042646623,0.0,0.0,0.0,6.2,0.23,6.2042646623,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 19:30:00,6.09,0.23,6.0943416379,0.0,0.0,0.0,6.09,0.23,6.0943416379,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 20:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 20:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 21:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 21:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 22:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 22:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 23:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.15,-0.22,5.1546968873,0.0,0.0,0.0,5.15,-0.22,5.1546968873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 23:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 00:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 00:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.07,-0.25,4.0776709038,0.0,0.0,0.0,4.07,-0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 01:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 01:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 02:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 02:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 03:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 03:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,3.43,-0.27,3.440610411,0.0,0.0,0.0,3.43,-0.27,3.440610411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 04:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.27,3.4107037397,0.0,0.0,0.0,3.4,-0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,3.4,-0.27,3.4107037397,0.0,0.0,0.0,3.4,-0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 05:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.43,-0.27,3.440610411,0.0,0.0,0.0,3.43,-0.27,3.440610411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 05:30:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 06:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,3.6,-0.24,3.6079911308,0.0,0.0,0.0,3.6,-0.24,3.6079911308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.8200000000000003,-0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,-0.24,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 07:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 07:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 08:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 08:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 09:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 09:30:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 10:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 10:30:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 11:00:00,5.68,0.26,5.6859475903,0.0,0.0,0.0,5.68,0.26,5.6859475903,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 11:30:00,5.68,0.23,5.6846547828,0.0,0.0,0.0,5.68,0.23,5.6846547828,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 12:00:00,5.77,0.23,5.7745822360000005,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 12:30:00,6.08,0.26,6.0855566713,0.0,0.0,0.0,6.08,0.26,6.0855566713,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 13:00:00,6.27,0.26,6.2753884342,0.0,0.0,0.0,6.27,0.26,6.2753884342,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 13:30:00,6.27,0.26,6.2753884342,0.0,0.0,0.0,6.27,0.26,6.2753884342,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 14:00:00,6.18,0.23,6.1842784543,0.0,0.0,0.0,6.18,0.23,6.1842784543,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 14:30:00,6.15,0.23,6.1542993102,0.0,0.0,0.0,6.15,0.23,6.1542993102,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 15:00:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 15:30:00,5.97,0.23,5.974428843,0.0,0.0,0.0,5.97,0.23,5.974428843,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 16:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 16:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 17:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 17:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 18:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 18:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.05,-0.26,7.0547926972,0.0,0.0,0.0,7.05,-0.26,7.0547926972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 19:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,-0.26,6.7550055514,0.0,0.0,0.0,6.75,-0.26,6.7550055514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 19:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.6,-0.28,6.6059367239,0.0,0.0,0.0,6.6,-0.28,6.6059367239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 20:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.6,-0.31,6.6072762921,0.0,0.0,0.0,6.6,-0.31,6.6072762921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 20:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.65,-0.31,6.6572216427,0.0,0.0,0.0,6.65,-0.31,6.6572216427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 21:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,-0.31,6.6172652962,0.0,0.0,0.0,6.61,-0.31,6.6172652962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 21:30:00,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,6.33,-0.35000000000000003,6.3396687611,0.0,0.0,0.0,6.33,-0.35000000000000003,6.3396687611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 22:00:00,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,5.99,-0.37,6.0014164995,0.0,0.0,0.0,5.99,-0.37,6.0014164995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 22:30:00,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,5.5600000000000005,-0.37,5.5722975513,0.0,0.0,0.0,5.5600000000000005,-0.37,5.5722975513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 23:00:00,4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,4.94,-0.27,4.9473730403000005,5.12,-0.44,5.1388714714,0.0,0.0,0.0,5.12,-0.44,5.1388714714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 23:30:00,4.54,-0.27,4.5480215479,0.0,0.0,0.0,4.54,-0.27,4.5480215479,4.71,-0.44,4.7305073724,0.0,0.0,0.0,4.71,-0.44,4.7305073724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 00:00:00,4.17,-0.27,4.1787318651,0.0,0.0,0.0,4.17,-0.27,4.1787318651,4.33,-0.44,4.3522982435,0.0,0.0,0.0,4.33,-0.44,4.3522982435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 00:30:00,3.93,-0.30000000000000004,3.9414337493,0.0,0.0,0.0,3.93,-0.30000000000000004,3.9414337493,4.06,-0.44,4.0837727655,0.0,0.0,0.0,4.06,-0.44,4.0837727655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 01:00:00,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,-0.30000000000000004,3.6722744995000003,3.8,-0.44,3.8253888691,0.0,0.0,0.0,3.8,-0.44,3.8253888691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 01:30:00,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,3.68,-0.44,3.7062110032,0.0,0.0,0.0,3.68,-0.44,3.7062110032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 02:00:00,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,3.6,-0.44,3.6267892136,0.0,0.0,0.0,3.6,-0.44,3.6267892136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 02:30:00,3.42,-0.31,3.4340209667,0.0,0.0,0.0,3.42,-0.31,3.4340209667,3.5300000000000002,-0.44,3.5573164043,0.0,0.0,0.0,3.5300000000000002,-0.44,3.5573164043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:00:00,3.35,-0.31,3.3643127084,0.0,0.0,0.0,3.35,-0.31,3.3643127084,3.45,-0.44,3.4779447954,0.0,0.0,0.0,3.45,-0.44,3.4779447954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:30:00,3.26,-0.33,3.2766598847,0.0,0.0,0.0,3.26,-0.33,3.2766598847,3.37,-0.44,3.398602654,0.0,0.0,0.0,3.37,-0.44,3.398602654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 04:00:00,3.23,-0.29,3.2429924453,0.0,0.0,0.0,3.23,-0.29,3.2429924453,3.34,-0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,-0.41000000000000003,3.3650705788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 04:30:00,3.23,-0.32,3.2458126871,0.0,0.0,0.0,3.23,-0.32,3.2458126871,3.34,-0.43,3.3675658865,0.0,0.0,0.0,3.34,-0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 05:00:00,3.23,-0.32,3.2458126871,0.0,0.0,0.0,3.23,-0.32,3.2458126871,3.34,-0.43,3.3675658865,0.0,0.0,0.0,3.34,-0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 05:30:00,3.3,-0.32,3.3154788493,0.0,0.0,0.0,3.3,-0.32,3.3154788493,3.41,-0.43,3.4370045097,0.0,0.0,0.0,3.41,-0.43,3.4370045097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 06:00:00,3.42,-0.32,3.4349381363,0.0,0.0,0.0,3.42,-0.32,3.4349381363,3.54,-0.43,3.5660201905999998,0.0,0.0,0.0,3.54,-0.43,3.5660201905999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 06:30:00,3.5700000000000003,-0.32,3.5843130444,0.0,0.0,0.0,3.5700000000000003,-0.32,3.5843130444,3.69,-0.43,3.7149697172,0.0,0.0,0.0,3.69,-0.43,3.7149697172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:00:00,3.81,-0.28,3.8202748592,0.0,0.0,0.0,3.81,-0.28,3.8202748592,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:30:00,4.22,-0.26,4.2280018921,0.0,0.0,0.0,4.22,-0.26,4.2280018921,4.38,-0.4,4.3982269155000004,0.0,0.0,0.0,4.38,-0.4,4.3982269155000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 08:00:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,4.67,-0.34,4.6823605158,0.0,0.0,0.0,4.67,-0.34,4.6823605158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 08:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.03,-0.29,5.0383529055,0.0,0.0,0.0,5.03,-0.29,5.0383529055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
