Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-08-28 09:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.24,-0.24,5.2454933038,0.0,0.0,0.0,5.24,-0.24,5.2454933038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 09:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.46,-0.24,5.4652721799,0.0,0.0,0.0,5.46,-0.24,5.4652721799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 10:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.55,-0.24,5.5551867655,0.0,0.0,0.0,5.55,-0.24,5.5551867655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 10:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.73,-0.24,5.7350239755,0.0,0.0,0.0,5.73,-0.24,5.7350239755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 11:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 11:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 12:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 12:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 13:00:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 13:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 14:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 14:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 15:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 15:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 16:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 16:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 17:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 17:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 18:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 18:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.1,-0.22,7.103407633,0.0,0.0,0.0,7.1,-0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 19:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 19:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 20:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 20:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.72,-0.24,6.7242843485,0.0,0.0,0.0,6.72,-0.24,6.7242843485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 21:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,-0.27,6.6155120739,0.0,0.0,0.0,6.61,-0.27,6.6155120739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 21:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,-0.32,6.3380833065,0.0,0.0,0.0,6.33,-0.32,6.3380833065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 22:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,-0.32,6.0185131054,0.0,0.0,0.0,6.01,-0.32,6.0185131054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 22:30:00,5.39,-0.22,5.3944879275,0.0,0.0,0.0,5.39,-0.22,5.3944879275,5.6,-0.38,5.6128780496,0.0,0.0,0.0,5.6,-0.38,5.6128780496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 23:00:00,5.02,-0.25,5.0262212446,0.0,0.0,0.0,5.02,-0.25,5.0262212446,5.22,-0.42,5.2368692938,0.0,0.0,0.0,5.22,-0.42,5.2368692938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 23:30:00,4.65,-0.25,4.6567155808,0.0,0.0,0.0,4.65,-0.25,4.6567155808,4.83,-0.42,4.8482264799,0.0,0.0,0.0,4.83,-0.42,4.8482264799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 00:00:00,4.33,-0.27,4.3384098469,0.0,0.0,0.0,4.33,-0.27,4.3384098469,4.49,-0.42,4.5096008693,0.0,0.0,0.0,4.49,-0.42,4.5096008693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 00:30:00,4.03,-0.29,4.0404207702,0.0,0.0,0.0,4.03,-0.29,4.0404207702,4.17,-0.44,4.1931491745,0.0,0.0,0.0,4.17,-0.44,4.1931491745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 01:00:00,3.79,-0.29,3.8010787942,0.0,0.0,0.0,3.79,-0.29,3.8010787942,3.93,-0.44,3.9545543365,0.0,0.0,0.0,3.93,-0.44,3.9545543365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 01:30:00,3.6,-0.36,3.6179552236,0.0,0.0,0.0,3.6,-0.36,3.6179552236,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 02:00:00,3.56,-0.36,3.5781559496,0.0,0.0,0.0,3.56,-0.36,3.5781559496,3.68,-0.49,3.7124789562,0.0,0.0,0.0,3.68,-0.49,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 02:30:00,3.52,-0.36,3.5383612026,0.0,0.0,0.0,3.52,-0.36,3.5383612026,3.63,-0.49,3.6629223306,0.0,0.0,0.0,3.63,-0.49,3.6629223306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 03:00:00,3.39,-0.36,3.4090614544,0.0,0.0,0.0,3.39,-0.36,3.4090614544,3.5,-0.49,3.5341335572,0.0,0.0,0.0,3.5,-0.49,3.5341335572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 03:30:00,3.33,-0.36,3.3494029319,0.0,0.0,0.0,3.33,-0.36,3.3494029319,3.44,-0.49,3.4747230105,0.0,0.0,0.0,3.44,-0.49,3.4747230105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 04:00:00,3.3,-0.36,3.3195782865,0.0,0.0,0.0,3.3,-0.36,3.3195782865,3.4,-0.49,3.435127363,0.0,0.0,0.0,3.4,-0.49,3.435127363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 04:30:00,3.27,-0.36,3.2897568299,0.0,0.0,0.0,3.27,-0.36,3.2897568299,3.38,-0.49,3.4153330731000002,0.0,0.0,0.0,3.38,-0.49,3.4153330731000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 05:00:00,3.25,-0.36,3.2698776736,0.0,0.0,0.0,3.25,-0.36,3.2698776736,3.35,-0.46,3.3814346068,0.0,0.0,0.0,3.35,-0.46,3.3814346068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 05:30:00,3.29,-0.36,3.3096374424,0.0,0.0,0.0,3.29,-0.36,3.3096374424,3.39,-0.48,3.4238136632,0.0,0.0,0.0,3.39,-0.48,3.4238136632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 06:00:00,3.34,-0.36,3.3593451743,0.0,0.0,0.0,3.34,-0.36,3.3593451743,3.45,-0.48,3.4832312585,0.0,0.0,0.0,3.45,-0.48,3.4832312585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 06:30:00,3.41,-0.38,3.4311076929,0.0,0.0,0.0,3.41,-0.38,3.4311076929,3.52,-0.48,3.5525765298,0.0,0.0,0.0,3.52,-0.48,3.5525765298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:00:00,3.6,-0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,-0.35000000000000003,3.6169738733,3.71,-0.48,3.7409223462,0.0,0.0,0.0,3.71,-0.48,3.7409223462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:30:00,3.95,-0.30000000000000004,3.9613760236,0.0,0.0,0.0,3.95,-0.30000000000000004,3.9613760236,4.09,-0.43,4.1125417931,0.0,0.0,0.0,4.09,-0.43,4.1125417931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 08:00:00,4.3,-0.26,4.3078532937,0.0,0.0,0.0,4.3,-0.26,4.3078532937,4.46,-0.39,4.4770190976,0.0,0.0,0.0,4.46,-0.39,4.4770190976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 08:30:00,4.74,-0.23,4.745576888,0.0,0.0,0.0,4.74,-0.23,4.745576888,4.91,-0.35000000000000003,4.9224587352,0.0,0.0,0.0,4.91,-0.35000000000000003,4.9224587352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 09:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.16,-0.27,5.1670591249,0.0,0.0,0.0,5.16,-0.27,5.1670591249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 09:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.6,-0.25,5.6055775795,0.0,0.0,0.0,5.6,-0.25,5.6055775795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 10:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 10:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 11:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 11:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 12:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 12:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 13:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 13:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 14:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 14:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 15:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 15:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 16:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 16:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 17:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 17:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 18:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 18:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.8,-0.24,6.804233976,0.0,0.0,0.0,6.8,-0.24,6.804233976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 19:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.78,-0.24,6.7842464578,0.0,0.0,0.0,6.78,-0.24,6.7842464578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 19:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.68,-0.28,6.6858656882,0.0,0.0,0.0,6.68,-0.28,6.6858656882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 20:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.63,-0.28,6.6359098849,0.0,0.0,0.0,6.63,-0.28,6.6359098849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 20:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.55,-0.32,6.5578121352,0.0,0.0,0.0,6.55,-0.32,6.5578121352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 21:00:00,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,6.38,-0.35000000000000003,6.3895931013,0.0,0.0,0.0,6.38,-0.35000000000000003,6.3895931013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 21:30:00,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,6.13,-0.38,6.1417668468,0.0,0.0,0.0,6.13,-0.38,6.1417668468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 22:00:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,5.92,-0.38,5.9321834092,0.0,0.0,0.0,5.92,-0.38,5.9321834092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 22:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,5.63,-0.38,5.6428095839,0.0,0.0,0.0,5.63,-0.38,5.6428095839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 23:00:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.26,-0.38,5.2737083727,0.0,0.0,0.0,5.26,-0.38,5.2737083727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 23:30:00,4.63,-0.31,4.6403663648,0.0,0.0,0.0,4.63,-0.31,4.6403663648,4.8100000000000005,-0.46,4.8319457778,0.0,0.0,0.0,4.8100000000000005,-0.46,4.8319457778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 00:00:00,4.33,-0.31,4.3410828142,0.0,0.0,0.0,4.33,-0.31,4.3410828142,4.48,-0.45,4.5025437255,0.0,0.0,0.0,4.48,-0.45,4.5025437255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 00:30:00,4.06,-0.32,4.0725913127,0.0,0.0,0.0,4.06,-0.32,4.0725913127,4.2,-0.45,4.2240383521,0.0,0.0,0.0,4.2,-0.45,4.2240383521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 01:00:00,3.8200000000000003,-0.32,3.8333797099,0.0,0.0,0.0,3.8200000000000003,-0.32,3.8333797099,3.95,-0.45,3.9755502764,0.0,0.0,0.0,3.95,-0.45,3.9755502764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 01:30:00,3.7,-0.32,3.7138120577000002,0.0,0.0,0.0,3.7,-0.32,3.7138120577000002,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 02:00:00,3.62,-0.32,3.6341161236,0.0,0.0,0.0,3.62,-0.32,3.6341161236,3.74,-0.45,3.7669749136,0.0,0.0,0.0,3.74,-0.45,3.7669749136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 02:30:00,3.5300000000000002,-0.38,3.5503943443,0.0,0.0,0.0,3.5300000000000002,-0.38,3.5503943443,3.64,-0.5,3.6741801807,0.0,0.0,0.0,3.64,-0.5,3.6741801807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 03:00:00,3.41,-0.38,3.4311076929,0.0,0.0,0.0,3.41,-0.38,3.4311076929,3.52,-0.5,3.5553340209,0.0,0.0,0.0,3.52,-0.5,3.5553340209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 03:30:00,3.33,-0.38,3.3516115527,0.0,0.0,0.0,3.33,-0.38,3.3516115527,3.44,-0.5,3.4761472926,0.0,0.0,0.0,3.44,-0.5,3.4761472926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 04:00:00,3.27,-0.38,3.2920054678,0.0,0.0,0.0,3.27,-0.38,3.2920054678,3.38,-0.5,3.4167821119,0.0,0.0,0.0,3.38,-0.5,3.4167821119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 04:30:00,3.23,-0.38,3.252276126,0.0,0.0,0.0,3.23,-0.38,3.252276126,3.34,-0.5,3.3772177898,0.0,0.0,0.0,3.34,-0.5,3.3772177898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 05:00:00,3.21,-0.38,3.2324139586,0.0,0.0,0.0,3.21,-0.38,3.2324139586,3.34,-0.5,3.3772177898,0.0,0.0,0.0,3.34,-0.5,3.3772177898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 05:30:00,3.23,-0.38,3.252276126,0.0,0.0,0.0,3.23,-0.38,3.252276126,3.34,-0.5,3.3772177898,0.0,0.0,0.0,3.34,-0.5,3.3772177898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 06:00:00,3.23,-0.38,3.252276126,0.0,0.0,0.0,3.23,-0.38,3.252276126,3.34,-0.5,3.3772177898,0.0,0.0,0.0,3.34,-0.5,3.3772177898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 06:30:00,3.23,-0.42,3.2571920422,0.0,0.0,0.0,3.23,-0.42,3.2571920422,3.34,-0.54,3.3833710999999997,0.0,0.0,0.0,3.34,-0.54,3.3833710999999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 07:00:00,3.37,-0.42,3.3960712596000002,0.0,0.0,0.0,3.37,-0.42,3.3960712596000002,3.48,-0.54,3.5216473418,0.0,0.0,0.0,3.48,-0.54,3.5216473418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 07:30:00,3.64,-0.38,3.6597814142000002,0.0,0.0,0.0,3.64,-0.38,3.6597814142000002,3.76,-0.51,3.7944301285,0.0,0.0,0.0,3.76,-0.51,3.7944301285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 08:00:00,4.03,-0.33,4.0434885928,0.0,0.0,0.0,4.03,-0.33,4.0434885928,4.16,-0.46,4.185355421,0.0,0.0,0.0,4.16,-0.46,4.185355421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 08:30:00,4.43,-0.26,4.4376232377000004,0.0,0.0,0.0,4.43,-0.26,4.4376232377000004,4.59,-0.4,4.6073962278,0.0,0.0,0.0,4.59,-0.4,4.6073962278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 09:00:00,4.77,-0.23,4.7755418541,0.0,0.0,0.0,4.77,-0.23,4.7755418541,4.94,-0.34,4.9516865814,0.0,0.0,0.0,4.94,-0.34,4.9516865814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 09:30:00,5.2,-0.23,5.2050840531,0.0,0.0,0.0,5.2,-0.23,5.2050840531,5.4,-0.27,5.4067457865,0.0,0.0,0.0,5.4,-0.27,5.4067457865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 10:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 10:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 11:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 11:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 12:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 12:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 13:00:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 13:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 14:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 14:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 15:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 15:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 16:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 16:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 17:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 17:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.39,-0.25,6.3948885839,0.0,0.0,0.0,6.39,-0.25,6.3948885839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 18:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,-0.25,6.3049583662,0.0,0.0,0.0,6.3,-0.25,6.3049583662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 18:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,-0.28,6.266258852,0.0,0.0,0.0,6.26,-0.28,6.266258852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 19:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,-0.28,6.266258852,0.0,0.0,0.0,6.26,-0.28,6.266258852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 19:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.19,-0.32,6.1982658865,0.0,0.0,0.0,6.19,-0.32,6.1982658865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 20:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,-0.32,6.1383466829,0.0,0.0,0.0,6.13,-0.32,6.1383466829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 20:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,-0.32,6.2881475810000005,0.0,0.0,0.0,6.28,-0.32,6.2881475810000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 21:00:00,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,6.33,-0.34,6.3391245452,0.0,0.0,0.0,6.33,-0.34,6.3391245452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 21:30:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.06,-0.39,6.0725365376,0.0,0.0,0.0,6.06,-0.39,6.0725365376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 22:00:00,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,5.84,-0.4,5.8536826016,0.0,0.0,0.0,5.84,-0.4,5.8536826016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 22:30:00,5.33,-0.25,5.3358598182,0.0,0.0,0.0,5.33,-0.25,5.3358598182,5.54,-0.43,5.5566626675,0.0,0.0,0.0,5.54,-0.43,5.5566626675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 23:00:00,5.02,-0.25,5.0262212446,0.0,0.0,0.0,5.02,-0.25,5.0262212446,5.21,-0.43,5.2277146058,0.0,0.0,0.0,5.21,-0.43,5.2277146058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 23:30:00,4.59,-0.32,4.6011411628,0.0,0.0,0.0,4.59,-0.32,4.6011411628,4.76,-0.46,4.7821752373,0.0,0.0,0.0,4.76,-0.46,4.7821752373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 00:00:00,4.3,-0.32,4.3118905366,0.0,0.0,0.0,4.3,-0.32,4.3118905366,4.45,-0.46,4.4737121052,0.0,0.0,0.0,4.45,-0.46,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 00:30:00,4.0,-0.32,4.0127795853,0.0,0.0,0.0,4.0,-0.32,4.0127795853,4.14,-0.46,4.1654771635,0.0,0.0,0.0,4.14,-0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 01:00:00,3.77,-0.32,3.7835565279,0.0,0.0,0.0,3.77,-0.32,3.7835565279,3.9,-0.46,3.9270345046,0.0,0.0,0.0,3.9,-0.46,3.9270345046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 01:30:00,3.63,-0.37,3.6488080245,0.0,0.0,0.0,3.63,-0.37,3.6488080245,3.75,-0.49,3.7818778404,0.0,0.0,0.0,3.75,-0.49,3.7818778404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 02:00:00,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,-0.35000000000000003,3.5672117963,3.67,-0.46,3.6987159934,0.0,0.0,0.0,3.67,-0.46,3.6987159934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 02:30:00,3.52,-0.35000000000000003,3.537357771,0.0,0.0,0.0,3.52,-0.35000000000000003,3.537357771,3.64,-0.46,3.6689508037,0.0,0.0,0.0,3.64,-0.46,3.6689508037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 03:00:00,3.38,-0.37,3.4001911711,0.0,0.0,0.0,3.38,-0.37,3.4001911711,3.49,-0.48,3.5228539567,0.0,0.0,0.0,3.49,-0.48,3.5228539567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 03:30:00,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,3.45,-0.48,3.4832312585,0.0,0.0,0.0,3.45,-0.48,3.4832312585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 04:00:00,3.27,-0.37,3.2908661474,0.0,0.0,0.0,3.27,-0.37,3.2908661474,3.38,-0.48,3.4139127112,0.0,0.0,0.0,3.38,-0.48,3.4139127112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 04:30:00,3.24,-0.34,3.2577906624,0.0,0.0,0.0,3.24,-0.34,3.2577906624,3.35,-0.45,3.3800887562,0.0,0.0,0.0,3.35,-0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 05:00:00,3.22,-0.34,3.2379005544,0.0,0.0,0.0,3.22,-0.34,3.2379005544,3.33,-0.45,3.3602678465,0.0,0.0,0.0,3.33,-0.45,3.3602678465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 05:30:00,3.2800000000000002,-0.32,3.2955727878,0.0,0.0,0.0,3.2800000000000002,-0.32,3.2955727878,3.39,-0.43,3.4171625656,0.0,0.0,0.0,3.39,-0.43,3.4171625656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 06:00:00,3.2800000000000002,-0.34,3.2975748665,0.0,0.0,0.0,3.2800000000000002,-0.34,3.2975748665,3.39,-0.45,3.419736832,0.0,0.0,0.0,3.39,-0.45,3.419736832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 06:30:00,3.32,-0.39,3.342828144,0.0,0.0,0.0,3.32,-0.39,3.342828144,3.43,-0.5,3.4662515777,0.0,0.0,0.0,3.43,-0.5,3.4662515777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 07:00:00,3.49,-0.37,3.5095583768000003,0.0,0.0,0.0,3.49,-0.37,3.5095583768000003,3.61,-0.5,3.6444615515,0.0,0.0,0.0,3.61,-0.5,3.6444615515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 07:30:00,3.77,-0.37,3.7881129867,0.0,0.0,0.0,3.77,-0.37,3.7881129867,3.91,-0.5,3.941839672,0.0,0.0,0.0,3.91,-0.5,3.941839672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 08:00:00,4.08,-0.32,4.09252978,0.0,0.0,0.0,4.08,-0.32,4.09252978,4.24,-0.45,4.2638128477,0.0,0.0,0.0,4.24,-0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 08:30:00,4.52,-0.25,4.5269084373,0.0,0.0,0.0,4.52,-0.25,4.5269084373,4.68,-0.4,4.6970629121,0.0,0.0,0.0,4.68,-0.4,4.6970629121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 09:00:00,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,5.04,-0.37,5.0535630994,0.0,0.0,0.0,5.04,-0.37,5.0535630994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 09:30:00,5.21,-0.23,5.2150743044,0.0,0.0,0.0,5.21,-0.23,5.2150743044,5.42,-0.31,5.4288580751,0.0,0.0,0.0,5.42,-0.31,5.4288580751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 10:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.71,-0.25,5.7154702344,0.0,0.0,0.0,5.71,-0.25,5.7154702344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 10:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 11:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 11:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 12:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 12:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 13:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 13:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 14:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 14:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 15:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 15:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 16:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 16:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 17:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 17:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.53,-0.22,6.5337049214,0.0,0.0,0.0,6.53,-0.22,6.5337049214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 18:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.8,-0.22,6.8035578927,0.0,0.0,0.0,6.8,-0.22,6.8035578927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 18:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.8,-0.22,6.8035578927,0.0,0.0,0.0,6.8,-0.22,6.8035578927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 19:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.6,-0.22,6.6036656487,0.0,0.0,0.0,6.6,-0.22,6.6036656487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 19:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 20:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.37,-0.27,6.3757195672,0.0,0.0,0.0,6.37,-0.27,6.3757195672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 20:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.63,-0.27,6.63549546,0.0,0.0,0.0,6.63,-0.27,6.63549546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 21:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,-0.27,6.6754625308,0.0,0.0,0.0,6.67,-0.27,6.6754625308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 21:30:00,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,6.27,-0.38,6.2815045968,0.0,0.0,0.0,6.27,-0.38,6.2815045968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 22:00:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.91,-0.4,5.9235209124,0.0,0.0,0.0,5.91,-0.4,5.9235209124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 22:30:00,5.33,-0.25,5.3358598182,0.0,0.0,0.0,5.33,-0.25,5.3358598182,5.53,-0.44,5.547476904,0.0,0.0,0.0,5.53,-0.44,5.547476904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 23:00:00,4.93,-0.25,4.9363346726,0.0,0.0,0.0,4.93,-0.25,4.9363346726,5.12,-0.44,5.1388714714,0.0,0.0,0.0,5.12,-0.44,5.1388714714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 23:30:00,4.49,-0.31,4.5006888362,0.0,0.0,0.0,4.49,-0.31,4.5006888362,4.65,-0.44,4.6707708143,0.0,0.0,0.0,4.65,-0.44,4.6707708143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 00:00:00,4.13,-0.33,4.1431630429,0.0,0.0,0.0,4.13,-0.33,4.1431630429,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 00:30:00,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,-0.35000000000000003,3.8459589181,3.9699999999999998,-0.47000000000000003,3.9977243527,0.0,0.0,0.0,3.9699999999999998,-0.47000000000000003,3.9977243527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 01:00:00,3.62,-0.35000000000000003,3.6368805314,0.0,0.0,0.0,3.62,-0.35000000000000003,3.6368805314,3.75,-0.47000000000000003,3.7793385665,0.0,0.0,0.0,3.75,-0.47000000000000003,3.7793385665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 01:30:00,3.5,-0.38,3.520568136,0.0,0.0,0.0,3.5,-0.38,3.520568136,3.62,-0.5,3.6543672503,0.0,0.0,0.0,3.62,-0.5,3.6543672503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 02:00:00,3.44,-0.36,3.4587859142,0.0,0.0,0.0,3.44,-0.36,3.4587859142,3.56,-0.5,3.5949408896,0.0,0.0,0.0,3.56,-0.5,3.5949408896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 02:30:00,3.44,-0.36,3.4587859142,0.0,0.0,0.0,3.44,-0.36,3.4587859142,3.56,-0.47000000000000003,3.5908912543,0.0,0.0,0.0,3.56,-0.47000000000000003,3.5908912543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 03:00:00,3.37,-0.36,3.3891739407,0.0,0.0,0.0,3.37,-0.36,3.3891739407,3.48,-0.47000000000000003,3.5115950792,0.0,0.0,0.0,3.48,-0.47000000000000003,3.5115950792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 03:30:00,3.31,-0.36,3.3295194849,0.0,0.0,0.0,3.31,-0.36,3.3295194849,3.43,-0.47000000000000003,3.462051415,0.0,0.0,0.0,3.43,-0.47000000000000003,3.462051415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 04:00:00,3.24,-0.36,3.2599386497,0.0,0.0,0.0,3.24,-0.36,3.2599386497,3.36,-0.47000000000000003,3.3927127789,0.0,0.0,0.0,3.36,-0.47000000000000003,3.3927127789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 04:30:00,3.2800000000000002,-0.32,3.2955727878,0.0,0.0,0.0,3.2800000000000002,-0.32,3.2955727878,3.4,-0.43,3.4270833080000003,0.0,0.0,0.0,3.4,-0.43,3.4270833080000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 05:00:00,3.31,-0.32,3.3254323027,0.0,0.0,0.0,3.31,-0.32,3.3254323027,3.43,-0.43,3.4568482755,0.0,0.0,0.0,3.43,-0.43,3.4568482755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 05:30:00,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 06:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.79,-0.23,3.7969724782,0.0,0.0,0.0,3.79,-0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 06:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.09,-0.26,4.0982557265,0.0,0.0,0.0,4.09,-0.26,4.0982557265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 07:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 07:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 08:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 08:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 09:00:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 09:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 10:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 10:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 11:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 11:30:00,5.5600000000000005,0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,0.24,5.5651774455,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 12:00:00,5.8,0.24,5.8049633935,0.0,0.0,0.0,5.8,0.24,5.8049633935,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 12:30:00,5.87,0.24,5.8749042545,0.0,0.0,0.0,5.87,0.24,5.8749042545,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 13:00:00,5.87,0.24,5.8749042545,0.0,0.0,0.0,5.87,0.24,5.8749042545,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 13:30:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 14:00:00,5.63,0.22,5.6342967618,0.0,0.0,0.0,5.63,0.22,5.6342967618,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 14:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 15:00:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 15:30:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 16:00:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 16:30:00,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 17:00:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 17:30:00,6.61,0.22,6.6136601062,0.0,0.0,0.0,6.61,0.22,6.6136601062,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 18:00:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 18:30:00,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 19:00:00,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 19:30:00,6.52,0.22,6.5237106006,0.0,0.0,0.0,6.52,0.22,6.5237106006,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 20:00:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 20:30:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 21:00:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 21:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 22:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 22:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 23:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 00:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 00:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 01:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 01:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 02:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 02:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.71,-0.25,3.7184136403,0.0,0.0,0.0,3.71,-0.25,3.7184136403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 03:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 04:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.51,-0.23,3.5175275408,0.0,0.0,0.0,3.51,-0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.51,-0.23,3.5175275408,0.0,0.0,0.0,3.51,-0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 05:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.51,-0.25,3.518891871,0.0,0.0,0.0,3.51,-0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 05:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,3.64,-0.25,3.6485750643,0.0,0.0,0.0,3.64,-0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 06:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.75,-0.25,3.7583240946,0.0,0.0,0.0,3.75,-0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 06:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.07,-0.23,4.0764935913,0.0,0.0,0.0,4.07,-0.23,4.0764935913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 07:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,4.36,-0.23,4.3660622991,0.0,0.0,0.0,4.36,-0.23,4.3660622991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 07:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 08:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 08:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 09:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 09:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 10:00:00,5.46,0.22,5.4644304369,0.0,0.0,0.0,5.46,0.22,5.4644304369,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 10:30:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 11:00:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 11:30:00,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 12:00:00,5.69,0.28,5.6968851138000005,0.0,0.0,0.0,5.69,0.28,5.6968851138000005,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 12:30:00,5.82,0.31,5.8282501662,0.0,0.0,0.0,5.82,0.31,5.8282501662,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 13:00:00,5.85,0.31,5.8582079171,0.0,0.0,0.0,5.85,0.31,5.8582079171,6.11,0.22,6.1139594372,0.0,0.0,0.0,6.11,0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 13:30:00,5.94,0.28,5.9465956647,0.0,0.0,0.0,5.94,0.28,5.9465956647,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 14:00:00,5.88,0.28,5.8866628917,0.0,0.0,0.0,5.88,0.28,5.8866628917,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 14:30:00,5.98,0.26,5.9856495053,0.0,0.0,0.0,5.98,0.26,5.9856495053,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 15:00:00,5.95,0.26,5.9556779631,0.0,0.0,0.0,5.95,0.26,5.9556779631,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 15:30:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 16:00:00,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 16:30:00,6.48,0.26,6.4852139518000005,0.0,0.0,0.0,6.48,0.26,6.4852139518000005,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 17:00:00,6.8100000000000005,0.26,6.8149614819,0.0,0.0,0.0,6.8100000000000005,0.26,6.8149614819,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 17:30:00,7.25,0.31,7.2566245597,0.0,0.0,0.0,7.25,0.31,7.2566245597,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 18:00:00,7.43,0.31,7.4364642136,0.0,0.0,0.0,7.43,0.31,7.4364642136,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 18:30:00,7.5,0.25,7.5041655099,0.0,0.0,0.0,7.5,0.25,7.5041655099,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 19:00:00,7.42,0.25,7.4242103957,0.0,0.0,0.0,7.42,0.25,7.4242103957,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 19:30:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 20:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 20:30:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 21:00:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 21:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 22:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 22:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 23:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
