Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-03 00:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 00:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 01:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 01:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 02:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 02:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 03:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 03:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 04:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 04:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 05:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 05:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 06:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 06:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 07:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 07:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 08:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 08:30:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 09:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 09:30:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 10:00:00,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 10:30:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 11:00:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 11:30:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,6.15,0.22,6.1539337013,0.0,0.0,0.0,6.15,0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 12:00:00,5.9,0.25,5.9052942348,0.0,0.0,0.0,5.9,0.25,5.9052942348,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 12:30:00,5.93,0.25,5.935267475,0.0,0.0,0.0,5.93,0.25,5.935267475,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 13:00:00,5.93,0.29,5.9370868277,0.0,0.0,0.0,5.93,0.29,5.9370868277,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 13:30:00,5.85,0.29,5.8571836236,0.0,0.0,0.0,5.85,0.29,5.8571836236,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 14:00:00,5.67,0.25,5.6755087878,0.0,0.0,0.0,5.67,0.25,5.6755087878,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 14:30:00,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 15:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 15:30:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 16:00:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 16:30:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 17:00:00,6.25,0.22,6.2538708014,0.0,0.0,0.0,6.25,0.22,6.2538708014,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 17:30:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 18:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 18:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 19:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 19:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 20:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 20:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 21:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 21:30:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.38,-0.27,6.3857106104,0.0,0.0,0.0,6.38,-0.27,6.3857106104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 22:00:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,5.98,-0.29,5.9870276432,0.0,0.0,0.0,5.98,-0.29,5.9870276432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 22:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.5,-0.38,5.5131116441,0.0,0.0,0.0,5.5,-0.38,5.5131116441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 23:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 23:30:00,4.44,-0.27,4.4482018839,0.0,0.0,0.0,4.44,-0.27,4.4482018839,4.61,-0.42,4.6290927837,0.0,0.0,0.0,4.61,-0.42,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 00:00:00,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,4.22,-0.42,4.2408489716,0.0,0.0,0.0,4.22,-0.42,4.2408489716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 00:30:00,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338,3.91,-0.44,3.9346791483,0.0,0.0,0.0,3.91,-0.44,3.9346791483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 01:00:00,3.58,-0.29,3.5917266043,0.0,0.0,0.0,3.58,-0.29,3.5917266043,3.7,-0.41000000000000003,3.7226469078,0.0,0.0,0.0,3.7,-0.41000000000000003,3.7226469078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 01:30:00,3.48,-0.31,3.4937801877,0.0,0.0,0.0,3.48,-0.31,3.4937801877,3.6,-0.41000000000000003,3.6232720019,0.0,0.0,0.0,3.6,-0.41000000000000003,3.6232720019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 02:00:00,3.45,-0.29,3.4621669515,0.0,0.0,0.0,3.45,-0.29,3.4621669515,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,3.5700000000000003,-0.41000000000000003,3.5934662931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 02:30:00,3.41,-0.29,3.422309162,0.0,0.0,0.0,3.41,-0.29,3.422309162,3.51,-0.41000000000000003,3.5338647399000003,0.0,0.0,0.0,3.51,-0.41000000000000003,3.5338647399000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 03:00:00,3.34,-0.29,3.3525661813,0.0,0.0,0.0,3.34,-0.29,3.3525661813,3.45,-0.41000000000000003,3.4742769032,0.0,0.0,0.0,3.45,-0.41000000000000003,3.4742769032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 03:30:00,3.23,-0.34,3.2478454397,0.0,0.0,0.0,3.23,-0.34,3.2478454397,3.34,-0.45,3.3701780368,0.0,0.0,0.0,3.34,-0.45,3.3701780368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 04:00:00,3.19,-0.34,3.2080679544,0.0,0.0,0.0,3.19,-0.34,3.2080679544,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 04:30:00,3.18,-0.34,3.1981244504,0.0,0.0,0.0,3.18,-0.34,3.1981244504,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 05:00:00,3.21,-0.34,3.2279560096,0.0,0.0,0.0,3.21,-0.34,3.2279560096,3.32,-0.45,3.3503581898,0.0,0.0,0.0,3.32,-0.45,3.3503581898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 05:30:00,3.35,-0.34,3.3672095272,0.0,0.0,0.0,3.35,-0.34,3.3672095272,3.46,-0.45,3.4891402953,0.0,0.0,0.0,3.46,-0.45,3.4891402953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 06:00:00,3.5300000000000002,-0.34,3.5463361375,0.0,0.0,0.0,3.5300000000000002,-0.34,3.5463361375,3.64,-0.45,3.6677104575,0.0,0.0,0.0,3.64,-0.45,3.6677104575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 06:30:00,3.79,-0.34,3.8052200988,0.0,0.0,0.0,3.79,-0.34,3.8052200988,3.92,-0.45,3.9457445432,0.0,0.0,0.0,3.92,-0.45,3.9457445432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 07:00:00,4.16,-0.29,4.1700959222,0.0,0.0,0.0,4.16,-0.29,4.1700959222,4.31,-0.45,4.3334282041,0.0,0.0,0.0,4.31,-0.45,4.3334282041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 07:30:00,4.78,-0.26,4.7870659072,0.0,0.0,0.0,4.78,-0.26,4.7870659072,4.96,-0.37,4.9737812578,0.0,0.0,0.0,4.96,-0.37,4.9737812578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 08:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.27,-0.29,5.2779730958,0.0,0.0,0.0,5.27,-0.29,5.2779730958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 08:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.38,-0.25,5.3858054179,0.0,0.0,0.0,5.38,-0.25,5.3858054179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 09:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 09:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 10:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 10:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 11:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 11:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 12:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 12:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 13:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 13:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 14:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 14:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 15:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 15:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 16:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 16:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.27,-0.22,6.2738584619,0.0,0.0,0.0,6.27,-0.22,6.2738584619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 17:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 17:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 18:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 18:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.93,-0.22,6.9334911841,0.0,0.0,0.0,6.93,-0.22,6.9334911841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 19:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 19:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 20:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.63,-0.25,6.6347117496,0.0,0.0,0.0,6.63,-0.25,6.6347117496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 20:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8,-0.25,6.8045940364,0.0,0.0,0.0,6.8,-0.25,6.8045940364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 21:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.6,-0.30000000000000004,6.6068146637,0.0,0.0,0.0,6.6,-0.30000000000000004,6.6068146637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 21:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.29,-0.33,6.2986506491,0.0,0.0,0.0,6.29,-0.33,6.2986506491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 22:00:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,6.02,-0.33,6.0290380659,0.0,0.0,0.0,6.02,-0.33,6.0290380659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 22:30:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.62,-0.38,5.6328323249,0.0,0.0,0.0,5.62,-0.38,5.6328323249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 23:00:00,5.03,-0.25,5.0362088916,0.0,0.0,0.0,5.03,-0.25,5.0362088916,5.22,-0.41000000000000003,5.2360767756,0.0,0.0,0.0,5.22,-0.41000000000000003,5.2360767756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 23:30:00,4.63,-0.28,4.6384587958,0.0,0.0,0.0,4.63,-0.28,4.6384587958,4.8,-0.44,4.8201244797000005,0.0,0.0,0.0,4.8,-0.44,4.8201244797000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 00:00:00,4.28,-0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,-0.30000000000000004,4.2905011362,4.43,-0.44,4.4517973898,0.0,0.0,0.0,4.43,-0.44,4.4517973898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 00:30:00,3.99,-0.30000000000000004,4.0012623008,0.0,0.0,0.0,3.99,-0.30000000000000004,4.0012623008,4.12,-0.44,4.143428532,0.0,0.0,0.0,4.12,-0.44,4.143428532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 01:00:00,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,-0.33,3.7346084132,3.85,-0.46,3.8773831381,0.0,0.0,0.0,3.85,-0.46,3.8773831381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 01:30:00,3.59,-0.38,3.6100554012,0.0,0.0,0.0,3.59,-0.38,3.6100554012,3.71,-0.5,3.7435411044,0.0,0.0,0.0,3.71,-0.5,3.7435411044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 02:00:00,3.59,-0.33,3.6051352263,0.0,0.0,0.0,3.59,-0.33,3.6051352263,3.71,-0.46,3.7384087524,0.0,0.0,0.0,3.71,-0.46,3.7384087524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 02:30:00,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585,3.68,-0.46,3.7086385642,0.0,0.0,0.0,3.68,-0.46,3.7086385642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 03:00:00,3.41,-0.36,3.4289502767,0.0,0.0,0.0,3.41,-0.36,3.4289502767,3.52,-0.48,3.5525765298,0.0,0.0,0.0,3.52,-0.48,3.5525765298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 03:30:00,3.32,-0.39,3.342828144,0.0,0.0,0.0,3.32,-0.39,3.342828144,3.42,-0.5,3.4563564631,0.0,0.0,0.0,3.42,-0.5,3.4563564631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 04:00:00,3.26,-0.39,3.2832453457,0.0,0.0,0.0,3.26,-0.39,3.2832453457,3.37,-0.5,3.4068900775,0.0,0.0,0.0,3.37,-0.5,3.4068900775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 04:30:00,3.26,-0.37,3.2809297463,0.0,0.0,0.0,3.26,-0.37,3.2809297463,3.37,-0.5,3.4068900775,0.0,0.0,0.0,3.37,-0.5,3.4068900775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 05:00:00,3.24,-0.37,3.2610581105,0.0,0.0,0.0,3.24,-0.37,3.2610581105,3.34,-0.49,3.3757517680999998,0.0,0.0,0.0,3.34,-0.49,3.3757517680999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 05:30:00,3.29,-0.37,3.3107400985,0.0,0.0,0.0,3.29,-0.37,3.3107400985,3.4,-0.49,3.435127363,0.0,0.0,0.0,3.4,-0.49,3.435127363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 06:00:00,3.35,-0.37,3.3703708995,0.0,0.0,0.0,3.35,-0.37,3.3703708995,3.46,-0.49,3.4945242881,0.0,0.0,0.0,3.46,-0.49,3.4945242881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 06:30:00,3.47,-0.37,3.4896704715,0.0,0.0,0.0,3.47,-0.37,3.4896704715,3.58,-0.49,3.613377921,0.0,0.0,0.0,3.58,-0.49,3.613377921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 07:00:00,3.62,-0.32,3.6341161236,0.0,0.0,0.0,3.62,-0.32,3.6341161236,3.74,-0.45,3.7669749136,0.0,0.0,0.0,3.74,-0.45,3.7669749136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 07:30:00,3.96,-0.32,3.9729082547,0.0,0.0,0.0,3.96,-0.32,3.9729082547,4.1,-0.45,4.1246211947,0.0,0.0,0.0,4.1,-0.45,4.1246211947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 08:00:00,4.39,-0.25,4.397112689,0.0,0.0,0.0,4.39,-0.25,4.397112689,4.55,-0.38,4.5658405579,0.0,0.0,0.0,4.55,-0.38,4.5658405579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 08:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.03,-0.33,5.0408134264,0.0,0.0,0.0,5.03,-0.33,5.0408134264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 09:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.38,-0.28,5.3872813181,0.0,0.0,0.0,5.38,-0.28,5.3872813181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 09:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,-0.22,5.7941781126,0.0,0.0,0.0,5.79,-0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 10:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 10:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 11:00:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 11:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 12:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 12:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 13:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 13:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 14:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 14:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 15:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 15:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,-0.22,5.6742664724,0.0,0.0,0.0,5.67,-0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 16:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 16:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 17:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 17:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 18:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 18:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.55,-0.22,6.5536936151,0.0,0.0,0.0,6.55,-0.22,6.5536936151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 19:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 19:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,-0.27,6.3357556771,0.0,0.0,0.0,6.33,-0.27,6.3357556771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 20:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,-0.27,6.2058762476,0.0,0.0,0.0,6.2,-0.27,6.2058762476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 20:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.59,-0.25,6.5947403285,0.0,0.0,0.0,6.59,-0.25,6.5947403285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 21:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.38,-0.29,6.3865875082,0.0,0.0,0.0,6.38,-0.29,6.3865875082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 21:30:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.08,-0.35000000000000003,6.0900656811,0.0,0.0,0.0,6.08,-0.35000000000000003,6.0900656811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 22:00:00,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,5.9,-0.38,5.9122246236,0.0,0.0,0.0,5.9,-0.38,5.9122246236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 22:30:00,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,5.5600000000000005,-0.4,5.5743699196000005,0.0,0.0,0.0,5.5600000000000005,-0.4,5.5743699196000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 23:00:00,5.01,-0.25,5.0162336469,0.0,0.0,0.0,5.01,-0.25,5.0162336469,5.2,-0.4,5.2153619242,0.0,0.0,0.0,5.2,-0.4,5.2153619242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 23:30:00,4.58,-0.29,4.5891720386,0.0,0.0,0.0,4.58,-0.29,4.5891720386,4.75,-0.44,4.770335418,0.0,0.0,0.0,4.75,-0.44,4.770335418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 00:00:00,4.29,-0.29,4.2997906926,0.0,0.0,0.0,4.29,-0.29,4.2997906926,4.44,-0.44,4.4617485362,0.0,0.0,0.0,4.44,-0.44,4.4617485362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 00:30:00,4.03,-0.31,4.0419054912,0.0,0.0,0.0,4.03,-0.31,4.0419054912,4.17,-0.44,4.1931491745,0.0,0.0,0.0,4.17,-0.44,4.1931491745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 01:00:00,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,-0.29,3.7911080175,3.91,-0.42,3.9324928481,0.0,0.0,0.0,3.91,-0.42,3.9324928481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 01:30:00,3.65,-0.33,3.6648874471,0.0,0.0,0.0,3.65,-0.33,3.6648874471,3.7800000000000002,-0.44,3.8055223032,0.0,0.0,0.0,3.7800000000000002,-0.44,3.8055223032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 02:00:00,3.61,-0.31,3.6232858016,0.0,0.0,0.0,3.61,-0.31,3.6232858016,3.74,-0.44,3.7657934091,0.0,0.0,0.0,3.74,-0.44,3.7657934091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 02:30:00,3.5300000000000002,-0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,-0.37,3.5493379664,3.65,-0.49,3.6827435425,0.0,0.0,0.0,3.65,-0.49,3.6827435425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 03:00:00,3.42,-0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,-0.35000000000000003,3.4378627081,3.5300000000000002,-0.46,3.5598455023,0.0,0.0,0.0,3.5300000000000002,-0.46,3.5598455023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 03:30:00,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463,3.42,-0.48,3.4535199435,0.0,0.0,0.0,3.42,-0.48,3.4535199435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 04:00:00,3.25,-0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,-0.35000000000000003,3.2687918257,3.36,-0.46,3.3913419173,0.0,0.0,0.0,3.36,-0.46,3.3913419173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 04:30:00,3.2,-0.37,3.2213196054,0.0,0.0,0.0,3.2,-0.37,3.2213196054,3.32,-0.48,3.3545193396,0.0,0.0,0.0,3.32,-0.48,3.3545193396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 05:00:00,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 05:30:00,3.2,-0.37,3.2213196054,0.0,0.0,0.0,3.2,-0.37,3.2213196054,3.32,-0.48,3.3545193396,0.0,0.0,0.0,3.32,-0.48,3.3545193396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 06:00:00,3.24,-0.37,3.2610581105,0.0,0.0,0.0,3.24,-0.37,3.2610581105,3.36,-0.48,3.3941125497,0.0,0.0,0.0,3.36,-0.48,3.3941125497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 06:30:00,3.24,-0.37,3.2610581105,0.0,0.0,0.0,3.24,-0.37,3.2610581105,3.36,-0.48,3.3941125497,0.0,0.0,0.0,3.36,-0.48,3.3941125497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 07:00:00,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,3.5,-0.48,3.5327609599,0.0,0.0,0.0,3.5,-0.48,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 07:30:00,3.6,-0.36,3.6179552236,0.0,0.0,0.0,3.6,-0.36,3.6179552236,3.73,-0.48,3.7607579023,0.0,0.0,0.0,3.73,-0.48,3.7607579023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 08:00:00,4.0,-0.31,4.0119945164,0.0,0.0,0.0,4.0,-0.31,4.0119945164,4.14,-0.43,4.1622710147,0.0,0.0,0.0,4.14,-0.43,4.1622710147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 08:30:00,4.45,-0.26,4.4575890344,0.0,0.0,0.0,4.45,-0.26,4.4575890344,4.61,-0.39,4.6264673348,0.0,0.0,0.0,4.61,-0.39,4.6264673348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 09:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 09:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.45,-0.29,5.4577101425,0.0,0.0,0.0,5.45,-0.29,5.4577101425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 10:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.74,-0.22,5.7442144807,0.0,0.0,0.0,5.74,-0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 10:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 11:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 11:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 12:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 12:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 13:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 13:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 14:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 14:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 15:00:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 15:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 16:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 16:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 17:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.97,-0.22,6.9734711586,0.0,0.0,0.0,6.97,-0.22,6.9734711586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 17:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 18:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 18:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.8100000000000005,-0.26,6.8149614819,0.0,0.0,0.0,6.8100000000000005,-0.26,6.8149614819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 19:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.68,-0.26,6.6850579653,0.0,0.0,0.0,6.68,-0.26,6.6850579653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 19:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,-0.31,6.5073881089,0.0,0.0,0.0,6.5,-0.31,6.5073881089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 20:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.53,-0.28,6.536000306,0.0,0.0,0.0,6.53,-0.28,6.536000306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 20:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.78,-0.28,6.7857792478,0.0,0.0,0.0,6.78,-0.28,6.7857792478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 21:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,-0.28,6.6758744746000005,0.0,0.0,0.0,6.67,-0.28,6.6758744746000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 21:30:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.25,-0.33,6.2587059365,0.0,0.0,0.0,6.25,-0.33,6.2587059365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 22:00:00,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,5.77,-0.39,5.7831652233,0.0,0.0,0.0,5.77,-0.39,5.7831652233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 22:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.39,-0.39,5.4040910429,0.0,0.0,0.0,5.39,-0.39,5.4040910429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 23:00:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,4.96,-0.39,4.9753090356000005,0.0,0.0,0.0,4.96,-0.39,4.9753090356000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 23:30:00,4.36,-0.27,4.368352092,0.0,0.0,0.0,4.36,-0.27,4.368352092,4.52,-0.41000000000000003,4.5385570394,0.0,0.0,0.0,4.52,-0.41000000000000003,4.5385570394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 00:00:00,4.04,-0.27,4.0490122252,0.0,0.0,0.0,4.04,-0.27,4.0490122252,4.19,-0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,-0.41000000000000003,4.2100118765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 00:30:00,3.73,-0.32,3.743701377,0.0,0.0,0.0,3.73,-0.32,3.743701377,3.87,-0.44,3.8949326053,0.0,0.0,0.0,3.87,-0.44,3.8949326053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 01:00:00,3.54,-0.32,3.5544338508,0.0,0.0,0.0,3.54,-0.32,3.5544338508,3.66,-0.44,3.6863532115,0.0,0.0,0.0,3.66,-0.44,3.6863532115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 01:30:00,3.47,-0.34,3.4866172718,0.0,0.0,0.0,3.47,-0.34,3.4866172718,3.59,-0.46,3.6193507705,0.0,0.0,0.0,3.59,-0.46,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 02:00:00,3.43,-0.34,3.4468101195,0.0,0.0,0.0,3.43,-0.34,3.4468101195,3.55,-0.46,3.5796787565,0.0,0.0,0.0,3.55,-0.46,3.5796787565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 02:30:00,3.43,-0.34,3.4468101195,0.0,0.0,0.0,3.43,-0.34,3.4468101195,3.55,-0.46,3.5796787565,0.0,0.0,0.0,3.55,-0.46,3.5796787565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 03:00:00,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,3.44,-0.46,3.4706195412,0.0,0.0,0.0,3.44,-0.46,3.4706195412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 03:30:00,3.29,-0.34,3.3075217308,0.0,0.0,0.0,3.29,-0.34,3.3075217308,3.4,-0.46,3.4309765374,0.0,0.0,0.0,3.4,-0.46,3.4309765374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 04:00:00,3.27,-0.34,3.2876283245,0.0,0.0,0.0,3.27,-0.34,3.2876283245,3.38,-0.44,3.4085187399,0.0,0.0,0.0,3.38,-0.44,3.4085187399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 04:30:00,3.27,-0.29,3.2828341414,0.0,0.0,0.0,3.27,-0.29,3.2828341414,3.38,-0.4,3.4035863438,0.0,0.0,0.0,3.38,-0.4,3.4035863438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 05:00:00,3.24,-0.29,3.252952505,0.0,0.0,0.0,3.24,-0.29,3.252952505,3.38,-0.4,3.4035863438,0.0,0.0,0.0,3.38,-0.4,3.4035863438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 05:30:00,3.52,-0.24,3.5281723314,0.0,0.0,0.0,3.52,-0.24,3.5281723314,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 06:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.81,-0.27,3.8195549479,0.0,0.0,0.0,3.81,-0.27,3.8195549479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 06:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.27,-0.24,4.2767394122,0.0,0.0,0.0,4.27,-0.24,4.2767394122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 07:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.69,-0.24,4.6961367101,0.0,0.0,0.0,4.69,-0.24,4.6961367101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 07:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.3,-0.24,5.3054311795,0.0,0.0,0.0,5.3,-0.24,5.3054311795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 08:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 08:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 09:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 09:30:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 10:00:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 10:30:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 11:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 11:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 12:00:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 12:30:00,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 13:00:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 13:30:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 14:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 14:30:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 15:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 15:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 16:00:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 16:30:00,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 17:00:00,6.61,0.22,6.6136601062,0.0,0.0,0.0,6.61,0.22,6.6136601062,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 17:30:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 18:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 18:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 19:00:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 19:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 20:00:00,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 20:30:00,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 21:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 21:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 22:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 22:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 23:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 23:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 00:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 00:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 01:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 01:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,-0.24,3.7377132046,0.0,0.0,0.0,3.73,-0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 02:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.69,-0.24,3.6977966412,0.0,0.0,0.0,3.69,-0.24,3.6977966412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 02:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.69,-0.24,3.6977966412,0.0,0.0,0.0,3.69,-0.24,3.6977966412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 03:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 04:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 04:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 05:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 05:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.61,-0.24,3.6179690435,0.0,0.0,0.0,3.61,-0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 06:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 06:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 07:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 07:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 08:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 08:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 09:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 09:30:00,5.59,0.27,5.5965167739,0.0,0.0,0.0,5.59,0.27,5.5965167739,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 10:00:00,5.65,0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,0.30000000000000004,5.657958996,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 10:30:00,5.63,0.31,5.6385281767,0.0,0.0,0.0,5.63,0.31,5.6385281767,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 11:00:00,5.63,0.31,5.6385281767,0.0,0.0,0.0,5.63,0.31,5.6385281767,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 11:30:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 12:00:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 12:30:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 13:00:00,5.67,0.31,5.6784681033,0.0,0.0,0.0,5.67,0.31,5.6784681033,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 13:30:00,5.61,0.31,5.618558534,0.0,0.0,0.0,5.61,0.31,5.618558534,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 14:00:00,5.61,0.37,5.6221881861,0.0,0.0,0.0,5.61,0.37,5.6221881861,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
