Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-08 14:30:00,5.52,0.37,5.5323864652,0.0,0.0,0.0,5.52,0.37,5.5323864652,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 15:00:00,5.48,0.37,5.4924766727,0.0,0.0,0.0,5.48,0.37,5.4924766727,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 15:30:00,5.45,0.25,5.4557309318,0.0,0.0,0.0,5.45,0.25,5.4557309318,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 16:00:00,5.77,0.28,5.776789766,0.0,0.0,0.0,5.77,0.28,5.776789766,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 16:30:00,6.06,0.31,6.0679238624,0.0,0.0,0.0,6.06,0.31,6.0679238624,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 17:00:00,6.28,0.34,6.2891970871,0.0,0.0,0.0,6.28,0.34,6.2891970871,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 17:30:00,6.7,0.34,6.7086213189,0.0,0.0,0.0,6.7,0.34,6.7086213189,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 18:00:00,6.94,0.34,6.9483235388,0.0,0.0,0.0,6.94,0.34,6.9483235388,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 18:30:00,7.03,0.28,7.0355738927,0.0,0.0,0.0,7.03,0.28,7.0355738927,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 19:00:00,6.8,0.24,6.804233976,0.0,0.0,0.0,6.8,0.24,6.804233976,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 19:30:00,6.77,0.24,6.7742527263,0.0,0.0,0.0,6.77,0.24,6.7742527263,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 20:00:00,6.63,0.24,6.6343424693,0.0,0.0,0.0,6.63,0.24,6.6343424693,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 20:30:00,6.75,0.24,6.754265319,0.0,0.0,0.0,6.75,0.24,6.754265319,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 21:00:00,6.6,0.24,6.6043621948,0.0,0.0,0.0,6.6,0.24,6.6043621948,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 21:30:00,6.22,0.24,6.224628503,0.0,0.0,0.0,6.22,0.24,6.224628503,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 22:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 22:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 23:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 23:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 00:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 00:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 01:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 01:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 02:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 02:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 05:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 05:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 06:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 06:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 07:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 07:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 08:00:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 08:30:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 09:00:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 09:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 10:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 10:30:00,5.69,0.25,5.6954894434,0.0,0.0,0.0,5.69,0.25,5.6954894434,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 11:00:00,5.66,0.25,5.6655185111,0.0,0.0,0.0,5.66,0.25,5.6655185111,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 11:30:00,5.66,0.33,5.6696119797,0.0,0.0,0.0,5.66,0.33,5.6696119797,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 12:00:00,5.66,0.33,5.6696119797,0.0,0.0,0.0,5.66,0.33,5.6696119797,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 12:30:00,5.66,0.27,5.6664362698,0.0,0.0,0.0,5.66,0.27,5.6664362698,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 13:00:00,5.53,0.33,5.5398375427,0.0,0.0,0.0,5.53,0.33,5.5398375427,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 13:30:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 14:00:00,5.37,0.30000000000000004,5.37837336,0.0,0.0,0.0,5.37,0.30000000000000004,5.37837336,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 14:30:00,5.29,0.28,5.2974050251,0.0,0.0,0.0,5.29,0.28,5.2974050251,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 15:00:00,5.24,0.28,5.2474755836,0.0,0.0,0.0,5.24,0.28,5.2474755836,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 15:30:00,5.21,0.26,5.2164834899,0.0,0.0,0.0,5.21,0.26,5.2164834899,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 16:00:00,5.52,0.28,5.5270968872,0.0,0.0,0.0,5.52,0.28,5.5270968872,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 16:30:00,5.83,0.24,5.8349378746,0.0,0.0,0.0,5.83,0.24,5.8349378746,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 17:00:00,6.19,0.27,6.1958857317,0.0,0.0,0.0,6.19,0.27,6.1958857317,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 17:30:00,6.54,0.27,6.5455710217,0.0,0.0,0.0,6.54,0.27,6.5455710217,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 18:00:00,6.65,0.27,6.655478946,0.0,0.0,0.0,6.65,0.27,6.655478946,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 18:30:00,6.71,0.23,6.7139407206,0.0,0.0,0.0,6.71,0.23,6.7139407206,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 19:00:00,6.6,0.23,6.6040063598,0.0,0.0,0.0,6.6,0.23,6.6040063598,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 19:30:00,6.54,0.23,6.5440430928,0.0,0.0,0.0,6.54,0.23,6.5440430928,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 20:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 20:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 21:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 21:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 22:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 22:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 23:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,5.05,-0.26,5.0566886398,0.0,0.0,0.0,5.05,-0.26,5.0566886398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 23:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.58,-0.26,4.5873739765,0.0,0.0,0.0,4.58,-0.26,4.5873739765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 00:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.23,-0.24,4.23680304,0.0,0.0,0.0,4.23,-0.24,4.23680304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 00:30:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,3.94,-0.27,3.9492404333,0.0,0.0,0.0,3.94,-0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 01:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.7,-0.27,3.7098382713999998,0.0,0.0,0.0,3.7,-0.27,3.7098382713999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 01:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,3.65,-0.27,3.6599726775,0.0,0.0,0.0,3.65,-0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 02:00:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.63,-0.25,3.6385986313,0.0,0.0,0.0,3.63,-0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 02:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.63,-0.25,3.6385986313,0.0,0.0,0.0,3.63,-0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 03:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,3.5300000000000002,-0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,-0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 03:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.47,-0.28,3.4812785008000002,0.0,0.0,0.0,3.47,-0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 04:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.47,-0.25,3.4789941075,0.0,0.0,0.0,3.47,-0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 04:30:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,3.45,-0.28,3.4613436697,0.0,0.0,0.0,3.45,-0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 05:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 05:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.6,-0.28,3.6108724707,0.0,0.0,0.0,3.6,-0.28,3.6108724707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 06:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 06:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.27,-0.23,4.2761898929,0.0,0.0,0.0,4.27,-0.23,4.2761898929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 07:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 07:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 08:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 08:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 09:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 09:30:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 10:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 10:30:00,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 11:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 11:30:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 12:00:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 12:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 13:00:00,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 13:30:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 14:00:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 14:30:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 15:00:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 15:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 16:00:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 16:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 17:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 17:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 18:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.07,-0.23,7.0737401705,0.0,0.0,0.0,7.07,-0.23,7.0737401705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 18:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.15,-0.23,7.1536983442,0.0,0.0,0.0,7.15,-0.23,7.1536983442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 19:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.0,-0.28,7.0055977618,0.0,0.0,0.0,7.0,-0.28,7.0055977618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 19:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.0,-0.28,7.0055977618,0.0,0.0,0.0,7.0,-0.28,7.0055977618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 20:00:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.04,-0.26,7.0447995003,0.0,0.0,0.0,7.04,-0.26,7.0447995003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 20:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.07,-0.26,7.0747791485,0.0,0.0,0.0,7.07,-0.26,7.0747791485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 21:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.67,-0.32,6.6776717499,0.0,0.0,0.0,6.67,-0.32,6.6776717499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 21:30:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.25,-0.39,6.2621561782,0.0,0.0,0.0,6.25,-0.39,6.2621561782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 22:00:00,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,5.9,-0.39,5.9128757809,0.0,0.0,0.0,5.9,-0.39,5.9128757809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 22:30:00,5.25,-0.25,5.2559490104,0.0,0.0,0.0,5.25,-0.25,5.2559490104,5.45,-0.42,5.4661595293000005,0.0,0.0,0.0,5.45,-0.42,5.4661595293000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 23:00:00,4.83,-0.27,4.8375406975,0.0,0.0,0.0,4.83,-0.27,4.8375406975,5.01,-0.42,5.0275739676,0.0,0.0,0.0,5.01,-0.42,5.0275739676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 23:30:00,4.33,-0.33,4.3425568505,0.0,0.0,0.0,4.33,-0.33,4.3425568505,4.49,-0.49,4.5166580566,0.0,0.0,0.0,4.49,-0.49,4.5166580566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 00:00:00,3.9699999999999998,-0.35000000000000003,3.985398349,0.0,0.0,0.0,3.9699999999999998,-0.35000000000000003,3.985398349,4.12,-0.49,4.1490360326,0.0,0.0,0.0,4.12,-0.49,4.1490360326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 00:30:00,3.74,-0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,-0.35000000000000003,3.7563413050000003,3.88,-0.49,3.9108183287,0.0,0.0,0.0,3.88,-0.49,3.9108183287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 01:00:00,3.5300000000000002,-0.35000000000000003,3.5473088391000003,0.0,0.0,0.0,3.5300000000000002,-0.35000000000000003,3.5473088391000003,3.66,-0.49,3.6926548715000003,0.0,0.0,0.0,3.66,-0.49,3.6926548715000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 01:30:00,3.43,-0.38,3.4509853665,0.0,0.0,0.0,3.43,-0.38,3.4509853665,3.55,-0.5,3.585038354,0.0,0.0,0.0,3.55,-0.5,3.585038354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 02:00:00,3.38,-0.38,3.4012938715,0.0,0.0,0.0,3.38,-0.38,3.4012938715,3.5,-0.5,3.5355339059,0.0,0.0,0.0,3.5,-0.5,3.5355339059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 02:30:00,3.38,-0.38,3.4012938715,0.0,0.0,0.0,3.38,-0.38,3.4012938715,3.5,-0.5,3.5355339059,0.0,0.0,0.0,3.5,-0.5,3.5355339059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:00:00,3.29,-0.38,3.3118725821,0.0,0.0,0.0,3.29,-0.38,3.3118725821,3.4,-0.48,3.4337151891,0.0,0.0,0.0,3.4,-0.48,3.4337151891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:30:00,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,3.35,-0.48,3.3842133502,0.0,0.0,0.0,3.35,-0.48,3.3842133502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 04:00:00,3.19,-0.38,3.2125535015,0.0,0.0,0.0,3.19,-0.38,3.2125535015,3.3,-0.48,3.3347263756,0.0,0.0,0.0,3.3,-0.48,3.3347263756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 04:30:00,3.19,-0.38,3.2125535015,0.0,0.0,0.0,3.19,-0.38,3.2125535015,3.3,-0.48,3.3347263756,0.0,0.0,0.0,3.3,-0.48,3.3347263756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 05:00:00,3.19,-0.38,3.2125535015,0.0,0.0,0.0,3.19,-0.38,3.2125535015,3.31,-0.48,3.3446225497,0.0,0.0,0.0,3.31,-0.48,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 05:30:00,3.39,-0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,-0.35000000000000003,3.408019953,3.5,-0.46,3.5300991486999997,0.0,0.0,0.0,3.5,-0.46,3.5300991486999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 06:00:00,3.6,-0.32,3.6141942394,0.0,0.0,0.0,3.6,-0.32,3.6141942394,3.7199999999999998,-0.43,3.7447696858,0.0,0.0,0.0,3.7199999999999998,-0.43,3.7447696858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 06:30:00,4.01,-0.32,4.0227478171,0.0,0.0,0.0,4.01,-0.32,4.0227478171,4.14,-0.45,4.1643847085,0.0,0.0,0.0,4.14,-0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 07:00:00,4.35,-0.28,4.3590021794,0.0,0.0,0.0,4.35,-0.28,4.3590021794,4.5,-0.43,4.5204977602,0.0,0.0,0.0,4.5,-0.43,4.5204977602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 07:30:00,4.96,-0.24,4.9658030569000005,0.0,0.0,0.0,4.96,-0.24,4.9658030569000005,5.13,-0.37,5.1433257723,0.0,0.0,0.0,5.13,-0.37,5.1433257723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 08:00:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.45,-0.33,5.459981685,0.0,0.0,0.0,5.45,-0.33,5.459981685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 08:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.52,-0.28,5.5270968872,0.0,0.0,0.0,5.52,-0.28,5.5270968872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 09:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.65,-0.23,5.6546794781,0.0,0.0,0.0,5.65,-0.23,5.6546794781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 09:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,-0.23,5.8545196216,0.0,0.0,0.0,5.85,-0.23,5.8545196216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 10:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.88,-0.23,5.88449658,0.0,0.0,0.0,5.88,-0.23,5.88449658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 10:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 11:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 11:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 12:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 12:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 13:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 13:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 14:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 14:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 15:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 15:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.63,-0.24,5.6351131311,0.0,0.0,0.0,5.63,-0.24,5.6351131311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 16:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.85,-0.23,5.8545196216,0.0,0.0,0.0,5.85,-0.23,5.8545196216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 16:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.06,-0.23,6.0643631158,0.0,0.0,0.0,6.06,-0.23,6.0643631158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 17:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,-0.23,6.284210372,0.0,0.0,0.0,6.28,-0.23,6.284210372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 17:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.54,-0.23,6.5440430928,0.0,0.0,0.0,6.54,-0.23,6.5440430928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 18:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 18:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 19:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 19:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,-0.25,6.6846765068,0.0,0.0,0.0,6.68,-0.25,6.6846765068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 20:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.89,-0.25,6.8945340669,0.0,0.0,0.0,6.89,-0.25,6.8945340669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 20:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.93,-0.27,6.9352577457999995,0.0,0.0,0.0,6.93,-0.27,6.9352577457999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 21:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.69,-0.25,6.6946695213,0.0,0.0,0.0,6.69,-0.25,6.6946695213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 21:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.35,-0.28,6.3561702306,0.0,0.0,0.0,6.35,-0.28,6.3561702306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 22:00:00,5.78,-0.22,5.7841853359,0.0,0.0,0.0,5.78,-0.22,5.7841853359,6.0,-0.34,6.0096256123,0.0,0.0,0.0,6.0,-0.34,6.0096256123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 22:30:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.57,-0.39,5.5836368077,0.0,0.0,0.0,5.57,-0.39,5.5836368077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 23:00:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.21,-0.39,5.2245765379,0.0,0.0,0.0,5.21,-0.39,5.2245765379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 23:30:00,4.63,-0.26,4.6372944698000005,0.0,0.0,0.0,4.63,-0.26,4.6372944698000005,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 00:00:00,4.27,-0.26,4.2779083674,0.0,0.0,0.0,4.27,-0.26,4.2779083674,4.43,-0.39,4.4471339085,0.0,0.0,0.0,4.43,-0.39,4.4471339085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 00:30:00,3.9699999999999998,-0.32,3.9828758454,0.0,0.0,0.0,3.9699999999999998,-0.32,3.9828758454,4.11,-0.44,4.1334852123,0.0,0.0,0.0,4.11,-0.44,4.1334852123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 01:00:00,3.74,-0.34,3.7554227458,0.0,0.0,0.0,3.74,-0.34,3.7554227458,3.87,-0.44,3.8949326053,0.0,0.0,0.0,3.87,-0.44,3.8949326053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 01:30:00,3.6,-0.36,3.6179552236,0.0,0.0,0.0,3.6,-0.36,3.6179552236,3.7199999999999998,-0.48,3.7508399059,0.0,0.0,0.0,3.7199999999999998,-0.48,3.7508399059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:00:00,3.52,-0.34,3.5363823323,0.0,0.0,0.0,3.52,-0.34,3.5363823323,3.64,-0.46,3.6689508037,0.0,0.0,0.0,3.64,-0.46,3.6689508037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:30:00,3.49,-0.34,3.5065224939,0.0,0.0,0.0,3.49,-0.34,3.5065224939,3.6,-0.46,3.629269899,0.0,0.0,0.0,3.6,-0.46,3.629269899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 03:00:00,3.4,-0.34,3.4169577112000002,0.0,0.0,0.0,3.4,-0.34,3.4169577112000002,3.51,-0.46,3.5400141243,0.0,0.0,0.0,3.51,-0.46,3.5400141243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 03:30:00,3.29,-0.38,3.3118725821,0.0,0.0,0.0,3.29,-0.38,3.3118725821,3.4,-0.49,3.435127363,0.0,0.0,0.0,3.4,-0.49,3.435127363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 04:00:00,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,3.35,-0.49,3.3856461717,0.0,0.0,0.0,3.35,-0.49,3.3856461717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 04:30:00,3.24,-0.38,3.2622078413,0.0,0.0,0.0,3.24,-0.38,3.2622078413,3.35,-0.49,3.3856461717,0.0,0.0,0.0,3.35,-0.49,3.3856461717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 05:00:00,3.27,-0.36,3.2897568299,0.0,0.0,0.0,3.27,-0.36,3.2897568299,3.38,-0.46,3.4111581611,0.0,0.0,0.0,3.38,-0.46,3.4111581611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 05:30:00,3.34,-0.34,3.3572607882,0.0,0.0,0.0,3.34,-0.34,3.3572607882,3.44,-0.46,3.4706195412,0.0,0.0,0.0,3.44,-0.46,3.4706195412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 06:00:00,3.34,-0.34,3.3572607882,0.0,0.0,0.0,3.34,-0.34,3.3572607882,3.44,-0.44,3.4680253748,0.0,0.0,0.0,3.44,-0.44,3.4680253748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 06:30:00,3.52,-0.32,3.5345155255,0.0,0.0,0.0,3.52,-0.32,3.5345155255,3.65,-0.44,3.6764248938,0.0,0.0,0.0,3.65,-0.44,3.6764248938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 07:00:00,3.69,-0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,-0.30000000000000004,3.7021750364,3.81,-0.42,3.8330797018,0.0,0.0,0.0,3.81,-0.42,3.8330797018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 07:30:00,4.02,-0.28,4.0297394457,0.0,0.0,0.0,4.02,-0.28,4.0297394457,4.17,-0.42,4.1910977082,0.0,0.0,0.0,4.17,-0.42,4.1910977082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 08:00:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,4.5600000000000005,-0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,4.5600000000000005,-0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 08:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.11,-0.29,5.1182223477,0.0,0.0,0.0,5.11,-0.29,5.1182223477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 09:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.5,-0.23,5.5048069903,0.0,0.0,0.0,5.5,-0.23,5.5048069903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 09:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.86,-0.23,5.8645119149,0.0,0.0,0.0,5.86,-0.23,5.8645119149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 10:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 10:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 11:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 11:30:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 12:00:00,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 12:30:00,5.99,0.22,5.9940387052,0.0,0.0,0.0,5.99,0.22,5.9940387052,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 13:00:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 13:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 14:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 14:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 15:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 15:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 16:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 16:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 17:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 17:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 18:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 18:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 19:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 19:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.36,-0.24,6.364526691,0.0,0.0,0.0,6.36,-0.24,6.364526691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 20:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.59,-0.24,6.5943688098,0.0,0.0,0.0,6.59,-0.24,6.5943688098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 20:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,-0.24,6.6843099868,0.0,0.0,0.0,6.68,-0.24,6.6843099868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 21:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.41,-0.24,6.4144914062,0.0,0.0,0.0,6.41,-0.24,6.4144914062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 21:30:00,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,6.06,-0.33,6.0689784972,0.0,0.0,0.0,6.06,-0.33,6.0689784972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 22:00:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.82,-0.38,5.832392305,0.0,0.0,0.0,5.82,-0.38,5.832392305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 22:30:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.48,-0.41000000000000003,5.4953161874,0.0,0.0,0.0,5.48,-0.41000000000000003,5.4953161874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 23:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 23:30:00,4.59,-0.26,4.5973579369,0.0,0.0,0.0,4.59,-0.26,4.5973579369,4.76,-0.41000000000000003,4.777624933,0.0,0.0,0.0,4.76,-0.41000000000000003,4.777624933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 00:00:00,4.23,-0.29,4.2399292447,0.0,0.0,0.0,4.23,-0.29,4.2399292447,4.38,-0.43,4.4010566913,0.0,0.0,0.0,4.38,-0.43,4.4010566913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 00:30:00,3.95,-0.29,3.9606312627999998,0.0,0.0,0.0,3.95,-0.29,3.9606312627999998,4.09,-0.43,4.1125417931,0.0,0.0,0.0,4.09,-0.43,4.1125417931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 01:00:00,3.76,-0.29,3.7711669282,0.0,0.0,0.0,3.76,-0.29,3.7711669282,3.89,-0.43,3.9136939073,0.0,0.0,0.0,3.89,-0.43,3.9136939073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 01:30:00,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,3.75,-0.45,3.7769034936,0.0,0.0,0.0,3.75,-0.45,3.7769034936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 02:00:00,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036,3.67,-0.43,3.6951048699999998,0.0,0.0,0.0,3.67,-0.43,3.6951048699999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 02:30:00,3.46,-0.37,3.4797270008,0.0,0.0,0.0,3.46,-0.37,3.4797270008,3.5700000000000003,-0.48,3.6021243732,0.0,0.0,0.0,3.5700000000000003,-0.48,3.6021243732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 03:00:00,3.35,-0.37,3.3703708995,0.0,0.0,0.0,3.35,-0.37,3.3703708995,3.46,-0.48,3.4931361267,0.0,0.0,0.0,3.46,-0.48,3.4931361267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 03:30:00,3.2800000000000002,-0.37,3.3008029326,0.0,0.0,0.0,3.2800000000000002,-0.37,3.3008029326,3.39,-0.48,3.4238136632,0.0,0.0,0.0,3.39,-0.48,3.4238136632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 04:00:00,3.22,-0.37,3.2411880538,0.0,0.0,0.0,3.22,-0.37,3.2411880538,3.33,-0.46,3.3616216325,0.0,0.0,0.0,3.33,-0.46,3.3616216325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 04:30:00,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,3.2800000000000002,-0.48,3.3149358968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 05:00:00,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,3.26,-0.48,3.2951479481,0.0,0.0,0.0,3.26,-0.48,3.2951479481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 05:30:00,3.19,-0.35000000000000003,3.2091431878,0.0,0.0,0.0,3.19,-0.35000000000000003,3.2091431878,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 06:00:00,3.22,-0.35000000000000003,3.2389658843999998,0.0,0.0,0.0,3.22,-0.35000000000000003,3.2389658843999998,3.32,-0.45,3.3503581898,0.0,0.0,0.0,3.32,-0.45,3.3503581898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 06:30:00,3.31,-0.37,3.3306155587,0.0,0.0,0.0,3.31,-0.37,3.3306155587,3.42,-0.49,3.4549240223,0.0,0.0,0.0,3.42,-0.49,3.4549240223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 07:00:00,3.41,-0.34,3.4269082275000002,0.0,0.0,0.0,3.41,-0.34,3.4269082275000002,3.52,-0.45,3.5486476297,0.0,0.0,0.0,3.52,-0.45,3.5486476297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 07:30:00,3.66,-0.34,3.6757584251,0.0,0.0,0.0,3.66,-0.34,3.6757584251,3.7800000000000002,-0.45,3.8066914769,0.0,0.0,0.0,3.7800000000000002,-0.45,3.8066914769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 08:00:00,4.01,-0.29,4.020472609,0.0,0.0,0.0,4.01,-0.29,4.020472609,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 08:30:00,4.47,-0.24,4.4764383163,0.0,0.0,0.0,4.47,-0.24,4.4764383163,4.62,-0.37,4.6347923362,0.0,0.0,0.0,4.62,-0.37,4.6347923362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 09:00:00,4.9,-0.24,4.9058740302,0.0,0.0,0.0,4.9,-0.24,4.9058740302,5.07,-0.33,5.0807282943,0.0,0.0,0.0,5.07,-0.33,5.0807282943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 09:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.49,-0.26,5.4961532002,0.0,0.0,0.0,5.49,-0.26,5.4961532002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 10:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 10:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 11:00:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 11:30:00,6.01,0.22,6.0140252743,0.0,0.0,0.0,6.01,0.22,6.0140252743,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 12:00:00,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 12:30:00,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 13:00:00,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 13:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 14:00:00,5.98,0.22,5.9840454544,0.0,0.0,0.0,5.98,0.22,5.9840454544,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 14:30:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 15:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 15:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 16:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 16:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 17:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 17:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 18:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 18:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 19:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 19:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 20:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 20:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 21:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.46,-0.22,6.4637450445,0.0,0.0,0.0,6.46,-0.22,6.4637450445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 21:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,-0.28,6.1064228481,0.0,0.0,0.0,6.1,-0.28,6.1064228481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 22:00:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,5.66,-0.32,5.6690387192,0.0,0.0,0.0,5.66,-0.32,5.6690387192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 22:30:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.32,-0.34,5.3308535902,0.0,0.0,0.0,5.32,-0.34,5.3308535902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 23:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.91,-0.33,4.9210771179,0.0,0.0,0.0,4.91,-0.33,4.9210771179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 23:30:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 00:00:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 00:30:00,3.68,-0.28,3.6906368014,0.0,0.0,0.0,3.68,-0.28,3.6906368014,3.81,-0.41000000000000003,3.8319968685,0.0,0.0,0.0,3.81,-0.41000000000000003,3.8319968685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 01:00:00,3.49,-0.28,3.5012140751,0.0,0.0,0.0,3.49,-0.28,3.5012140751,3.62,-0.39,3.6409476788,0.0,0.0,0.0,3.62,-0.39,3.6409476788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 01:30:00,3.41,-0.28,3.4214762896,0.0,0.0,0.0,3.41,-0.28,3.4214762896,3.54,-0.41000000000000003,3.5636638449999998,0.0,0.0,0.0,3.54,-0.41000000000000003,3.5636638449999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 02:00:00,3.35,-0.28,3.3616811270999998,0.0,0.0,0.0,3.35,-0.28,3.3616811270999998,3.47,-0.39,3.4918476485,0.0,0.0,0.0,3.47,-0.39,3.4918476485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 02:30:00,3.38,-0.28,3.3915778039,0.0,0.0,0.0,3.38,-0.28,3.3915778039,3.5,-0.39,3.5216615397,0.0,0.0,0.0,3.5,-0.39,3.5216615397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 03:00:00,3.3,-0.28,3.3118574849,0.0,0.0,0.0,3.3,-0.28,3.3118574849,3.42,-0.39,3.4421650164,0.0,0.0,0.0,3.42,-0.39,3.4421650164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 03:30:00,3.27,-0.26,3.2803201063,0.0,0.0,0.0,3.27,-0.26,3.2803201063,3.4,-0.37,3.4200730986,0.0,0.0,0.0,3.4,-0.37,3.4200730986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 04:00:00,3.24,-0.26,3.2504153581,0.0,0.0,0.0,3.24,-0.26,3.2504153581,3.36,-0.37,3.3803106366,0.0,0.0,0.0,3.36,-0.37,3.3803106366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 04:30:00,3.24,-0.23,3.2481533215,0.0,0.0,0.0,3.24,-0.23,3.2481533215,3.36,-0.34,3.377158569,0.0,0.0,0.0,3.36,-0.34,3.377158569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
