Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-14 05:00:00,3.24,-0.25,3.2496307483,0.0,0.0,0.0,3.24,-0.25,3.2496307483,3.36,-0.34,3.377158569,0.0,0.0,0.0,3.36,-0.34,3.377158569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 05:30:00,3.4,-0.25,3.4091787867,0.0,0.0,0.0,3.4,-0.25,3.4091787867,3.54,-0.34,3.5562902019,0.0,0.0,0.0,3.54,-0.34,3.5562902019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 06:00:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,3.73,-0.26,3.7390506817,0.0,0.0,0.0,3.73,-0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 06:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.29,-0.24,4.2967080422,0.0,0.0,0.0,4.29,-0.24,4.2967080422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 07:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,4.69,-0.24,4.6961367101,0.0,0.0,0.0,4.69,-0.24,4.6961367101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 07:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 08:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 08:30:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 09:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 09:30:00,5.5,0.25,5.5056788864,0.0,0.0,0.0,5.5,0.25,5.5056788864,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 10:00:00,5.58,0.29,5.5875307605,0.0,0.0,0.0,5.58,0.29,5.5875307605,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 10:30:00,5.58,0.33,5.5897495472,0.0,0.0,0.0,5.58,0.33,5.5897495472,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 11:00:00,5.51,0.33,5.5198731869,0.0,0.0,0.0,5.51,0.33,5.5198731869,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 11:30:00,5.51,0.33,5.5198731869,0.0,0.0,0.0,5.51,0.33,5.5198731869,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 12:00:00,5.55,0.35000000000000003,5.5610250854,0.0,0.0,0.0,5.55,0.35000000000000003,5.5610250854,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 12:30:00,5.55,0.35000000000000003,5.5610250854,0.0,0.0,0.0,5.55,0.35000000000000003,5.5610250854,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 13:00:00,5.58,0.33,5.5897495472,0.0,0.0,0.0,5.58,0.33,5.5897495472,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 13:30:00,5.55,0.29,5.557571412,0.0,0.0,0.0,5.55,0.29,5.557571412,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 14:00:00,5.34,0.29,5.3478687344,0.0,0.0,0.0,5.34,0.29,5.3478687344,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 14:30:00,5.3,0.29,5.3079280327,0.0,0.0,0.0,5.3,0.29,5.3079280327,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 15:00:00,5.27,0.29,5.2779730958,0.0,0.0,0.0,5.27,0.29,5.2779730958,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 15:30:00,5.27,0.27,5.2769119758,0.0,0.0,0.0,5.27,0.27,5.2769119758,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 16:00:00,5.58,0.30000000000000004,5.5880586969,0.0,0.0,0.0,5.58,0.30000000000000004,5.5880586969,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 16:30:00,5.86,0.30000000000000004,5.8676741559,0.0,0.0,0.0,5.86,0.30000000000000004,5.8676741559,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 17:00:00,6.18,0.30000000000000004,6.1872772687,0.0,0.0,0.0,6.18,0.30000000000000004,6.1872772687,6.46,0.22,6.4637450445,0.0,0.0,0.0,6.46,0.22,6.4637450445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 17:30:00,6.48,0.30000000000000004,6.4869407273,0.0,0.0,0.0,6.48,0.30000000000000004,6.4869407273,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 18:00:00,6.65,0.30000000000000004,6.6567634778,0.0,0.0,0.0,6.65,0.30000000000000004,6.6567634778,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 18:30:00,6.65,0.27,6.655478946,0.0,0.0,0.0,6.65,0.27,6.655478946,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 19:00:00,6.5600000000000005,0.23,6.5640307738,0.0,0.0,0.0,6.5600000000000005,0.23,6.5640307738,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 19:30:00,6.5600000000000005,0.23,6.5640307738,0.0,0.0,0.0,6.5600000000000005,0.23,6.5640307738,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 20:00:00,6.73,0.23,6.7339290166,0.0,0.0,0.0,6.73,0.23,6.7339290166,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 20:30:00,6.73,0.23,6.7339290166,0.0,0.0,0.0,6.73,0.23,6.7339290166,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 21:00:00,6.42,0.23,6.4241186166,0.0,0.0,0.0,6.42,0.23,6.4241186166,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 21:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 22:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 22:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 23:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 23:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 00:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.25,-0.22,4.2556903083,0.0,0.0,0.0,4.25,-0.22,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 00:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 01:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 01:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 02:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 03:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 03:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 04:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 04:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 05:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 05:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 06:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 06:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 07:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 07:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 08:00:00,5.12,0.22,5.1247243828,0.0,0.0,0.0,5.12,0.22,5.1247243828,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 08:30:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 09:00:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 09:30:00,5.37,0.24,5.375360453,0.0,0.0,0.0,5.37,0.24,5.375360453,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 10:00:00,5.42,0.29,5.4277527578,0.0,0.0,0.0,5.42,0.29,5.4277527578,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 10:30:00,5.45,0.29,5.4577101425,0.0,0.0,0.0,5.45,0.29,5.4577101425,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 11:00:00,5.43,0.32,5.4394209251,0.0,0.0,0.0,5.43,0.32,5.4394209251,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 11:30:00,5.45,0.34,5.4605952057,0.0,0.0,0.0,5.45,0.34,5.4605952057,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 12:00:00,5.48,0.34,5.4905373143,0.0,0.0,0.0,5.48,0.34,5.4905373143,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 12:30:00,5.52,0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,0.35000000000000003,5.5310848845,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 13:00:00,5.52,0.38,5.5330642505,0.0,0.0,0.0,5.52,0.38,5.5330642505,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 13:30:00,5.54,0.34,5.5504234073,0.0,0.0,0.0,5.54,0.34,5.5504234073,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 14:00:00,5.49,0.36,5.5017906176,0.0,0.0,0.0,5.49,0.36,5.5017906176,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 14:30:00,5.46,0.36,5.4718552612,0.0,0.0,0.0,5.46,0.36,5.4718552612,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 15:00:00,5.42,0.36,5.4319425623,0.0,0.0,0.0,5.42,0.36,5.4319425623,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 15:30:00,5.45,0.33,5.459981685,0.0,0.0,0.0,5.45,0.33,5.459981685,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 16:00:00,5.72,0.33,5.7295113230000005,0.0,0.0,0.0,5.72,0.33,5.7295113230000005,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 16:30:00,6.08,0.33,6.0889490062,0.0,0.0,0.0,6.08,0.33,6.0889490062,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 17:00:00,6.37,0.33,6.3785421532,0.0,0.0,0.0,6.37,0.33,6.3785421532,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 17:30:00,6.66,0.31,6.6672108111,0.0,0.0,0.0,6.66,0.31,6.6672108111,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 18:00:00,6.85,0.35000000000000003,6.8589357775,0.0,0.0,0.0,6.85,0.35000000000000003,6.8589357775,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 18:30:00,6.96,0.35000000000000003,6.9687947308,0.0,0.0,0.0,6.96,0.35000000000000003,6.9687947308,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 19:00:00,6.84,0.35000000000000003,6.8489488245,0.0,0.0,0.0,6.84,0.35000000000000003,6.8489488245,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 19:30:00,6.87,0.26,6.8749181813,0.0,0.0,0.0,6.87,0.26,6.8749181813,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 20:00:00,6.96,0.24,6.9641367017,0.0,0.0,0.0,6.96,0.24,6.9641367017,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 20:30:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 21:00:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 21:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 22:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 22:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 23:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 23:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 00:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 00:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 01:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 01:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 02:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 02:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 03:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 03:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 04:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 05:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 06:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 06:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 07:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 07:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 08:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 08:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 09:00:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 09:30:00,5.41,0.28,5.4172409952,0.0,0.0,0.0,5.41,0.28,5.4172409952,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 10:00:00,5.48,0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,0.35000000000000003,5.4911656322,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 10:30:00,5.59,0.38,5.6029010343,0.0,0.0,0.0,5.59,0.38,5.6029010343,5.84,0.25,5.8453485781,0.0,0.0,0.0,5.84,0.25,5.8453485781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 11:00:00,5.62,0.41000000000000003,5.6349356696,0.0,0.0,0.0,5.62,0.41000000000000003,5.6349356696,5.87,0.28,5.8766742295,0.0,0.0,0.0,5.87,0.28,5.8766742295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 11:30:00,5.5,0.39,5.5138099351,0.0,0.0,0.0,5.5,0.39,5.5138099351,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 12:00:00,5.58,0.39,5.5936124285,0.0,0.0,0.0,5.58,0.39,5.5936124285,5.82,0.25,5.8253669412,0.0,0.0,0.0,5.82,0.25,5.8253669412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 12:30:00,5.64,0.39,5.6534679622,0.0,0.0,0.0,5.64,0.39,5.6534679622,5.88,0.25,5.8853122262,0.0,0.0,0.0,5.88,0.25,5.8853122262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 13:00:00,5.61,0.39,5.6235398105000005,0.0,0.0,0.0,5.61,0.39,5.6235398105000005,5.85,0.25,5.8553394436,0.0,0.0,0.0,5.85,0.25,5.8553394436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 13:30:00,5.54,0.35000000000000003,5.5510449467,0.0,0.0,0.0,5.54,0.35000000000000003,5.5510449467,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 14:00:00,5.36,0.31,5.3689570682,0.0,0.0,0.0,5.36,0.31,5.3689570682,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 14:30:00,5.33,0.27,5.3368342676000005,0.0,0.0,0.0,5.33,0.27,5.3368342676000005,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 15:00:00,5.35,0.27,5.3568087515,0.0,0.0,0.0,5.35,0.27,5.3568087515,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 15:30:00,5.48,0.25,5.4856995908,0.0,0.0,0.0,5.48,0.25,5.4856995908,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 16:00:00,5.88,0.26,5.8857454923,0.0,0.0,0.0,5.88,0.26,5.8857454923,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 16:30:00,6.25,0.23,6.2542305682,0.0,0.0,0.0,6.25,0.23,6.2542305682,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 17:00:00,6.55,0.25,6.554769256,0.0,0.0,0.0,6.55,0.25,6.554769256,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 17:30:00,7.04,0.32,7.0472689746,0.0,0.0,0.0,7.04,0.32,7.0472689746,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 18:00:00,7.13,0.29,7.1358951786,0.0,0.0,0.0,7.13,0.29,7.1358951786,7.44,0.22,7.4432519775,0.0,0.0,0.0,7.44,0.22,7.4432519775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 18:30:00,7.09,0.27,7.0951391812,0.0,0.0,0.0,7.09,0.27,7.0951391812,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 19:00:00,7.09,0.25,7.0944062472,0.0,0.0,0.0,7.09,0.25,7.0944062472,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 19:30:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 20:00:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 20:30:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 21:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 21:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 22:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 22:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.45,-0.25,5.4557309318,0.0,0.0,0.0,5.45,-0.25,5.4557309318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 23:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.98,-0.25,4.9862711519000005,0.0,0.0,0.0,4.98,-0.25,4.9862711519000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 23:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.54,-0.25,4.5468780498,0.0,0.0,0.0,4.54,-0.25,4.5468780498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 00:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.21,-0.25,4.2174162707,0.0,0.0,0.0,4.21,-0.25,4.2174162707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 00:30:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 01:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 01:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,3.67,-0.29,3.6814399357000003,0.0,0.0,0.0,3.67,-0.29,3.6814399357000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 02:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.62,-0.27,3.630055096,0.0,0.0,0.0,3.62,-0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 02:30:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,3.6,-0.27,3.6101108016,0.0,0.0,0.0,3.6,-0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 03:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,3.5,-0.31,3.5137017517,0.0,0.0,0.0,3.5,-0.31,3.5137017517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 03:30:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,3.42,-0.31,3.4340209667,0.0,0.0,0.0,3.42,-0.31,3.4340209667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 04:00:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 04:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 05:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,3.42,-0.28,3.4314428452,0.0,0.0,0.0,3.42,-0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 05:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.58,-0.28,3.5909330264,0.0,0.0,0.0,3.58,-0.28,3.5909330264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 06:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.75,-0.26,3.7590025273,0.0,0.0,0.0,3.75,-0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 06:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 07:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 07:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 08:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 08:30:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 09:00:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 09:30:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 10:00:00,5.5,0.26,5.506142025,0.0,0.0,0.0,5.5,0.26,5.506142025,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 10:30:00,5.59,0.26,5.596043245,0.0,0.0,0.0,5.59,0.26,5.596043245,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 11:00:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 11:30:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 12:00:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 12:30:00,5.5600000000000005,0.30000000000000004,5.568087643,0.0,0.0,0.0,5.5600000000000005,0.30000000000000004,5.568087643,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 13:00:00,5.52,0.33,5.5298553326,0.0,0.0,0.0,5.52,0.33,5.5298553326,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 13:30:00,5.49,0.33,5.4999090902,0.0,0.0,0.0,5.49,0.33,5.4999090902,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 14:00:00,5.33,0.29,5.3378834757,0.0,0.0,0.0,5.33,0.29,5.3378834757,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 14:30:00,5.29,0.29,5.2979429971,0.0,0.0,0.0,5.29,0.29,5.2979429971,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 15:00:00,5.25,0.26,5.2564341525,0.0,0.0,0.0,5.25,0.26,5.2564341525,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 15:30:00,5.22,0.24,5.2255143288,0.0,0.0,0.0,5.22,0.24,5.2255143288,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 16:00:00,5.44,0.24,5.4452915441,0.0,0.0,0.0,5.44,0.24,5.4452915441,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 16:30:00,5.76,0.24,5.7649978317,0.0,0.0,0.0,5.76,0.24,5.7649978317,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 17:00:00,6.05,0.24,6.0547584593,0.0,0.0,0.0,6.05,0.24,6.0547584593,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 17:30:00,6.39,0.24,6.3945054539,0.0,0.0,0.0,6.39,0.24,6.3945054539,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 18:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 18:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 19:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 19:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 20:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 20:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.82,-0.28,6.8257453805,0.0,0.0,0.0,6.82,-0.28,6.8257453805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 21:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.5600000000000005,-0.30000000000000004,6.5668561732,0.0,0.0,0.0,6.5600000000000005,-0.30000000000000004,6.5668561732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 21:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,-0.30000000000000004,6.2272305241,0.0,0.0,0.0,6.22,-0.30000000000000004,6.2272305241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 22:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,-0.32,5.8287906121,0.0,0.0,0.0,5.82,-0.32,5.8287906121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 22:30:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.35,-0.37,5.3627791303,0.0,0.0,0.0,5.35,-0.37,5.3627791303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 23:00:00,4.66,-0.27,4.6678153348,0.0,0.0,0.0,4.66,-0.27,4.6678153348,4.83,-0.42,4.8482264799,0.0,0.0,0.0,4.83,-0.42,4.8482264799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 23:30:00,4.25,-0.27,4.2585678344,0.0,0.0,0.0,4.25,-0.27,4.2585678344,4.41,-0.42,4.429954853,0.0,0.0,0.0,4.41,-0.42,4.429954853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 00:00:00,3.92,-0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,-0.30000000000000004,3.9314628321000002,4.07,-0.42,4.0916133737,0.0,0.0,0.0,4.07,-0.42,4.0916133737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 00:30:00,3.67,-0.33,3.6848066435,0.0,0.0,0.0,3.67,-0.33,3.6848066435,3.8,-0.46,3.8277408481,0.0,0.0,0.0,3.8,-0.46,3.8277408481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 01:00:00,3.47,-0.33,3.4856563227,0.0,0.0,0.0,3.47,-0.33,3.4856563227,3.59,-0.46,3.6193507705,0.0,0.0,0.0,3.59,-0.46,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 01:30:00,3.38,-0.33,3.3960712596000002,0.0,0.0,0.0,3.38,-0.33,3.3960712596000002,3.51,-0.46,3.5400141243,0.0,0.0,0.0,3.51,-0.46,3.5400141243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 02:00:00,3.35,-0.31,3.3643127084,0.0,0.0,0.0,3.35,-0.31,3.3643127084,3.47,-0.43,3.496541148,0.0,0.0,0.0,3.47,-0.43,3.496541148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 02:30:00,3.32,-0.34,3.3373642294,0.0,0.0,0.0,3.32,-0.34,3.3373642294,3.43,-0.45,3.4593930103,0.0,0.0,0.0,3.43,-0.45,3.4593930103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 03:00:00,3.26,-0.34,3.2776821078,0.0,0.0,0.0,3.26,-0.34,3.2776821078,3.37,-0.45,3.3999117636,0.0,0.0,0.0,3.37,-0.45,3.3999117636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 03:30:00,3.19,-0.34,3.2080679544,0.0,0.0,0.0,3.19,-0.34,3.2080679544,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 04:00:00,3.15,-0.34,3.168296072,0.0,0.0,0.0,3.15,-0.34,3.168296072,3.26,-0.45,3.2909117278,0.0,0.0,0.0,3.26,-0.45,3.2909117278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 04:30:00,3.18,-0.34,3.1981244504,0.0,0.0,0.0,3.18,-0.34,3.1981244504,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 05:00:00,3.18,-0.34,3.1981244504,0.0,0.0,0.0,3.18,-0.34,3.1981244504,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 05:30:00,3.38,-0.34,3.3970575503,0.0,0.0,0.0,3.38,-0.34,3.3970575503,3.48,-0.45,3.5089742091,0.0,0.0,0.0,3.48,-0.45,3.5089742091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 06:00:00,3.52,-0.34,3.5363823323,0.0,0.0,0.0,3.52,-0.34,3.5363823323,3.64,-0.45,3.6677104575,0.0,0.0,0.0,3.64,-0.45,3.6677104575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 06:30:00,3.96,-0.29,3.970604488,0.0,0.0,0.0,3.96,-0.29,3.970604488,4.1,-0.42,4.1214560534,0.0,0.0,0.0,4.1,-0.42,4.1214560534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 07:00:00,4.26,-0.29,4.2698594825,0.0,0.0,0.0,4.26,-0.29,4.2698594825,4.41,-0.44,4.4318957569,0.0,0.0,0.0,4.41,-0.44,4.4318957569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 07:30:00,4.89,-0.24,4.8958860281,0.0,0.0,0.0,4.89,-0.24,4.8958860281,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 08:00:00,5.18,-0.24,5.185556865,0.0,0.0,0.0,5.18,-0.24,5.185556865,5.37,-0.31,5.3789404161,0.0,0.0,0.0,5.37,-0.31,5.3789404161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 08:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 09:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.46,-0.25,5.4657204466,0.0,0.0,0.0,5.46,-0.25,5.4657204466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 09:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 10:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 10:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 11:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 11:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 12:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 12:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 13:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 13:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 14:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 14:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 15:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 15:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 16:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 16:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 17:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 17:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 18:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 18:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 19:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.58,-0.22,6.5836767843,0.0,0.0,0.0,6.58,-0.22,6.5836767843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 19:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,-0.25,6.6846765068,0.0,0.0,0.0,6.68,-0.25,6.6846765068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 20:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.96,-0.23,6.9637992504,0.0,0.0,0.0,6.96,-0.23,6.9637992504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 20:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.73,-0.27,6.73541387,0.0,0.0,0.0,6.73,-0.27,6.73541387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 21:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.45,-0.27,6.4556486893,0.0,0.0,0.0,6.45,-0.27,6.4556486893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 21:30:00,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,6.13,-0.33,6.1388761186,0.0,0.0,0.0,6.13,-0.33,6.1388761186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 22:00:00,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,5.85,-0.35000000000000003,5.8604607327,0.0,0.0,0.0,5.85,-0.35000000000000003,5.8604607327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 22:30:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 23:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 23:30:00,4.51,-0.26,4.5174882402000005,0.0,0.0,0.0,4.51,-0.26,4.5174882402000005,4.67,-0.4,4.6870993162,0.0,0.0,0.0,4.67,-0.4,4.6870993162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 00:00:00,4.16,-0.26,4.1681170809,0.0,0.0,0.0,4.16,-0.26,4.1681170809,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 00:30:00,3.91,-0.29,3.9207397261,0.0,0.0,0.0,3.91,-0.29,3.9207397261,4.05,-0.4,4.069705149,0.0,0.0,0.0,4.05,-0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 01:00:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,3.79,-0.4,3.8110497242,0.0,0.0,0.0,3.79,-0.4,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 01:30:00,3.5300000000000002,-0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,-0.32,3.5444745732,3.65,-0.44,3.6764248938,0.0,0.0,0.0,3.65,-0.44,3.6764248938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 02:00:00,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,-0.30000000000000004,3.5028702517,3.61,-0.42,3.6343500107,0.0,0.0,0.0,3.61,-0.42,3.6343500107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 02:30:00,3.45,-0.30000000000000004,3.4630189142,0.0,0.0,0.0,3.45,-0.30000000000000004,3.4630189142,3.56,-0.42,3.5846896658,0.0,0.0,0.0,3.56,-0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 03:00:00,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,3.44,-0.45,3.4693082884,0.0,0.0,0.0,3.44,-0.45,3.4693082884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 03:30:00,3.26,-0.34,3.2776821078,0.0,0.0,0.0,3.26,-0.34,3.2776821078,3.37,-0.45,3.3999117636,0.0,0.0,0.0,3.37,-0.45,3.3999117636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 04:00:00,3.22,-0.34,3.2379005544,0.0,0.0,0.0,3.22,-0.34,3.2379005544,3.34,-0.45,3.3701780368,0.0,0.0,0.0,3.34,-0.45,3.3701780368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 04:30:00,3.22,-0.34,3.2379005544,0.0,0.0,0.0,3.22,-0.34,3.2379005544,3.32,-0.45,3.3503581898,0.0,0.0,0.0,3.32,-0.45,3.3503581898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 05:00:00,3.19,-0.34,3.2080679544,0.0,0.0,0.0,3.19,-0.34,3.2080679544,3.3,-0.45,3.3305404967,0.0,0.0,0.0,3.3,-0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 05:30:00,3.2800000000000002,-0.34,3.2975748665,0.0,0.0,0.0,3.2800000000000002,-0.34,3.2975748665,3.39,-0.45,3.419736832,0.0,0.0,0.0,3.39,-0.45,3.419736832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 06:00:00,3.34,-0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,-0.30000000000000004,3.3534459888,3.46,-0.42,3.4853981121,0.0,0.0,0.0,3.46,-0.42,3.4853981121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 06:30:00,3.56,-0.30000000000000004,3.5726180876,0.0,0.0,0.0,3.56,-0.30000000000000004,3.5726180876,3.68,-0.42,3.7038898472,0.0,0.0,0.0,3.68,-0.42,3.7038898472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 07:00:00,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,-0.30000000000000004,3.6722744995000003,3.79,-0.42,3.8132007553,0.0,0.0,0.0,3.79,-0.42,3.8132007553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 07:30:00,3.96,-0.30000000000000004,3.9713473784,0.0,0.0,0.0,3.96,-0.30000000000000004,3.9713473784,4.1,-0.42,4.1214560534,0.0,0.0,0.0,4.1,-0.42,4.1214560534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 08:00:00,4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,4.36,-0.25,4.3671615496000005,4.52,-0.38,4.5359453259,0.0,0.0,0.0,4.52,-0.38,4.5359453259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 08:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.03,-0.34,5.0414779579,0.0,0.0,0.0,5.03,-0.34,5.0414779579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 09:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.43,-0.25,5.4357520179,0.0,0.0,0.0,5.43,-0.25,5.4357520179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 09:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 10:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 10:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 11:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 11:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 12:00:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 12:30:00,5.95,0.22,5.9540658377,0.0,0.0,0.0,5.95,0.22,5.9540658377,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 13:00:00,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 13:30:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 14:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 14:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 15:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 15:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 16:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 16:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 17:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 17:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 18:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 18:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
