Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-19 19:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 19:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.59,-0.22,6.5936712081,0.0,0.0,0.0,6.59,-0.22,6.5936712081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 20:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 20:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.64,-0.25,6.6447046586,0.0,0.0,0.0,6.64,-0.25,6.6447046586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 21:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,-0.27,6.3557375654,0.0,0.0,0.0,6.35,-0.27,6.3557375654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 21:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.09,-0.32,6.0984014299,0.0,0.0,0.0,6.09,-0.32,6.0984014299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 22:00:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,5.78,-0.35000000000000003,5.7905871896,0.0,0.0,0.0,5.78,-0.35000000000000003,5.7905871896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 22:30:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.46,-0.38,5.4732074691,0.0,0.0,0.0,5.46,-0.38,5.4732074691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 23:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.14,-0.38,5.1540275513000005,0.0,0.0,0.0,5.14,-0.38,5.1540275513000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 23:30:00,4.57,-0.25,4.5768329661,0.0,0.0,0.0,4.57,-0.25,4.5768329661,4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 00:00:00,4.25,-0.25,4.2573465915,0.0,0.0,0.0,4.25,-0.25,4.2573465915,4.41,-0.41000000000000003,4.4290179498,0.0,0.0,0.0,4.41,-0.41000000000000003,4.4290179498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 00:30:00,3.92,-0.32,3.9330395371,0.0,0.0,0.0,3.92,-0.32,3.9330395371,4.06,-0.46,4.0859760156,0.0,0.0,0.0,4.06,-0.46,4.0859760156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 01:00:00,3.66,-0.32,3.6739624386000003,0.0,0.0,0.0,3.66,-0.32,3.6739624386000003,3.79,-0.46,3.8178135104,0.0,0.0,0.0,3.79,-0.46,3.8178135104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 01:30:00,3.56,-0.32,3.5743530883,0.0,0.0,0.0,3.56,-0.32,3.5743530883,3.69,-0.46,3.7185615498,0.0,0.0,0.0,3.69,-0.46,3.7185615498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 02:00:00,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,-0.30000000000000004,3.5028702517,3.61,-0.42,3.6343500107,0.0,0.0,0.0,3.61,-0.42,3.6343500107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 02:30:00,3.45,-0.33,3.4657466728,0.0,0.0,0.0,3.45,-0.33,3.4657466728,3.56,-0.45,3.5883283016,0.0,0.0,0.0,3.56,-0.45,3.5883283016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 03:00:00,3.36,-0.31,3.3742702915000002,0.0,0.0,0.0,3.36,-0.31,3.3742702915000002,3.47,-0.42,3.4953254498,0.0,0.0,0.0,3.47,-0.42,3.4953254498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 03:30:00,3.29,-0.31,3.3045725896,0.0,0.0,0.0,3.29,-0.31,3.3045725896,3.41,-0.42,3.4357677454,0.0,0.0,0.0,3.41,-0.42,3.4357677454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 04:00:00,3.24,-0.33,3.2567621958,0.0,0.0,0.0,3.24,-0.33,3.2567621958,3.36,-0.42,3.3861482543,0.0,0.0,0.0,3.36,-0.42,3.3861482543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 04:30:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,3.3,-0.42,3.3266199062,0.0,0.0,0.0,3.3,-0.42,3.3266199062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 05:00:00,3.14,-0.33,3.1572931445,0.0,0.0,0.0,3.14,-0.33,3.1572931445,3.26,-0.42,3.2869438693,0.0,0.0,0.0,3.26,-0.42,3.2869438693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 05:30:00,3.21,-0.33,3.2269180343,0.0,0.0,0.0,3.21,-0.33,3.2269180343,3.32,-0.42,3.346460817,0.0,0.0,0.0,3.32,-0.42,3.346460817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 06:00:00,3.24,-0.31,3.2547964606,0.0,0.0,0.0,3.24,-0.31,3.2547964606,3.35,-0.42,3.3762257034,0.0,0.0,0.0,3.35,-0.42,3.3762257034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 06:30:00,3.38,-0.33,3.3960712596000002,0.0,0.0,0.0,3.38,-0.33,3.3960712596000002,3.5,-0.44,3.527548724,0.0,0.0,0.0,3.5,-0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 07:00:00,3.42,-0.33,3.4358841657,0.0,0.0,0.0,3.42,-0.33,3.4358841657,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 07:30:00,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,3.74,-0.44,3.7657934091,0.0,0.0,0.0,3.74,-0.44,3.7657934091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 08:00:00,3.95,-0.28,3.9599116152000002,0.0,0.0,0.0,3.95,-0.28,3.9599116152000002,4.09,-0.42,4.1115082391,0.0,0.0,0.0,4.09,-0.42,4.1115082391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 08:30:00,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414,4.58,-0.38,4.5957371552,0.0,0.0,0.0,4.58,-0.38,4.5957371552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 09:00:00,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,5.06,-0.32,5.0701084801,0.0,0.0,0.0,5.06,-0.32,5.0701084801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 09:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.53,-0.28,5.5370840702,0.0,0.0,0.0,5.53,-0.28,5.5370840702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 10:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 10:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 11:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 11:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 12:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 12:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 13:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 13:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 14:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 14:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 15:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 15:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 16:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 16:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 17:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.54,-0.22,6.5436992596,0.0,0.0,0.0,6.54,-0.22,6.5436992596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 17:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 18:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 18:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,-0.22,6.6736271997,0.0,0.0,0.0,6.67,-0.22,6.6736271997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 19:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.76,-0.22,6.7635789343,0.0,0.0,0.0,6.76,-0.22,6.7635789343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 19:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.93,-0.22,6.9334911841,0.0,0.0,0.0,6.93,-0.22,6.9334911841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 20:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 20:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,-0.27,6.8453268731,0.0,0.0,0.0,6.84,-0.27,6.8453268731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 21:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,-0.30000000000000004,6.4869407273,0.0,0.0,0.0,6.48,-0.30000000000000004,6.4869407273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 21:30:00,5.87,-0.22,5.8741212109,0.0,0.0,0.0,5.87,-0.22,5.8741212109,6.09,-0.38,6.1018439836,0.0,0.0,0.0,6.09,-0.38,6.1018439836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 22:00:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.73,-0.38,5.7425865253,0.0,0.0,0.0,5.73,-0.38,5.7425865253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 22:30:00,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,5.34,-0.38,5.3535035257,0.0,0.0,0.0,5.34,-0.38,5.3535035257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 23:00:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.9,-0.38,4.914712606,0.0,0.0,0.0,4.9,-0.38,4.914712606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 23:30:00,4.28,-0.28,4.2891490998,0.0,0.0,0.0,4.28,-0.28,4.2891490998,4.43,-0.42,4.4498651665,0.0,0.0,0.0,4.43,-0.42,4.4498651665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 00:00:00,3.98,-0.28,3.9898370894,0.0,0.0,0.0,3.98,-0.28,3.9898370894,4.12,-0.42,4.1413524361,0.0,0.0,0.0,4.12,-0.42,4.1413524361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 00:30:00,3.7199999999999998,-0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,-0.30000000000000004,3.7320771696,3.86,-0.44,3.8849967825,0.0,0.0,0.0,3.86,-0.44,3.8849967825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 01:00:00,3.5,-0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,-0.30000000000000004,3.5128336141,3.63,-0.42,3.6542167423,0.0,0.0,0.0,3.63,-0.42,3.6542167423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 01:30:00,3.41,-0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,-0.35000000000000003,3.4279148181,3.5300000000000002,-0.48,3.5624850877,0.0,0.0,0.0,3.5300000000000002,-0.48,3.5624850877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 02:00:00,3.41,-0.34,3.4269082275000002,0.0,0.0,0.0,3.41,-0.34,3.4269082275000002,3.51,-0.46,3.5400141243,0.0,0.0,0.0,3.51,-0.46,3.5400141243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 02:30:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 03:00:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 03:30:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 04:00:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 04:30:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 05:00:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 05:30:00,3.373,-0.343,3.3903949622000003,0.0,0.0,0.0,3.373,-0.343,3.3903949622000003,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,3.493,-0.463,3.5235519011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:00:00,3.65,-0.24,3.6578819008,0.0,0.0,0.0,3.65,-0.24,3.6578819008,3.81,-0.27,3.8195549479,0.0,0.0,0.0,3.81,-0.27,3.8195549479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:30:00,3.653,-0.243,3.6610733399,0.0,0.0,0.0,3.653,-0.243,3.6610733399,3.813,-0.273,3.8227605209,0.0,0.0,0.0,3.813,-0.273,3.8227605209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 07:00:00,3.653,-0.243,3.6610733399,0.0,0.0,0.0,3.653,-0.243,3.6610733399,3.813,-0.273,3.8227605209,0.0,0.0,0.0,3.813,-0.273,3.8227605209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 07:30:00,3.653,-0.243,3.6610733399,0.0,0.0,0.0,3.653,-0.243,3.6610733399,3.813,-0.273,3.8227605209,0.0,0.0,0.0,3.813,-0.273,3.8227605209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 08:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 08:30:00,5.463,0.003,5.4630008237,0.0,0.0,0.0,5.463,0.003,5.4630008237,5.683,0.003,5.6830007918,0.0,0.0,0.0,5.683,0.003,5.6830007918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 09:00:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 09:30:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 10:00:00,5.76,0.25,5.7654227946,0.0,0.0,0.0,5.76,0.25,5.7654227946,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 10:30:00,5.7,0.25,5.7054798221,0.0,0.0,0.0,5.7,0.25,5.7054798221,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 11:00:00,5.67,0.27,5.6764249312,0.0,0.0,0.0,5.67,0.27,5.6764249312,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 11:30:00,5.63,0.27,5.6364705268,0.0,0.0,0.0,5.63,0.27,5.6364705268,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 12:00:00,5.68,0.33,5.6895781917,0.0,0.0,0.0,5.68,0.33,5.6895781917,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 12:30:00,5.68,0.33,5.6895781917,0.0,0.0,0.0,5.68,0.33,5.6895781917,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 13:00:00,5.72,0.31,5.7283941903,0.0,0.0,0.0,5.72,0.31,5.7283941903,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 13:30:00,5.6,0.27,5.6065051503,0.0,0.0,0.0,5.6,0.27,5.6065051503,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 14:00:00,5.48,0.27,5.4866474281,0.0,0.0,0.0,5.48,0.27,5.4866474281,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 14:30:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 15:00:00,5.32,0.27,5.3268470975,0.0,0.0,0.0,5.32,0.27,5.3268470975,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 15:30:00,5.39,0.27,5.3967582862,0.0,0.0,0.0,5.39,0.27,5.3967582862,5.62,0.22,5.6243044014,0.0,0.0,0.0,5.62,0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 16:00:00,5.7,0.33,5.7095446403,0.0,0.0,0.0,5.7,0.33,5.7095446403,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 16:30:00,5.96,0.27,5.9661126372,0.0,0.0,0.0,5.96,0.27,5.9661126372,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 17:00:00,6.22,0.26,6.2254317119,0.0,0.0,0.0,6.22,0.26,6.2254317119,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 17:30:00,6.61,0.28,6.6159277505,0.0,0.0,0.0,6.61,0.28,6.6159277505,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 18:00:00,6.77,0.31,6.7770937724,0.0,0.0,0.0,6.77,0.31,6.7770937724,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 18:30:00,6.77,0.28,6.7757877771,0.0,0.0,0.0,6.77,0.28,6.7757877771,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 19:00:00,6.8,0.26,6.8049687729,0.0,0.0,0.0,6.8,0.26,6.8049687729,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 19:30:00,6.89,0.24,6.8941787038,0.0,0.0,0.0,6.89,0.24,6.8941787038,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 20:00:00,6.99,0.24,6.9941189581,0.0,0.0,0.0,6.99,0.24,6.9941189581,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 20:30:00,6.79,0.24,6.7942402077,0.0,0.0,0.0,6.79,0.24,6.7942402077,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 21:00:00,6.4,0.24,6.4044984191,0.0,0.0,0.0,6.4,0.24,6.4044984191,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 21:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 22:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 22:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 23:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 23:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 00:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.25,-0.22,4.2556903083,0.0,0.0,0.0,4.25,-0.22,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 00:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.92,-0.25,3.9279638491,0.0,0.0,0.0,3.92,-0.25,3.9279638491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 01:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 01:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 02:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 03:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.48,-0.25,3.4889683289,0.0,0.0,0.0,3.48,-0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 04:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.48,-0.25,3.4889683289,0.0,0.0,0.0,3.48,-0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 04:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,3.48,-0.25,3.4889683289,0.0,0.0,0.0,3.48,-0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.5,-0.26,3.5096438566,0.0,0.0,0.0,3.5,-0.26,3.5096438566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 05:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.61,-0.26,3.6193507705,0.0,0.0,0.0,3.61,-0.26,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 06:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 06:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 07:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 07:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 08:00:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 08:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 09:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 09:30:00,5.48,0.26,5.4861644161,0.0,0.0,0.0,5.48,0.26,5.4861644161,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 10:00:00,5.6,0.35000000000000003,5.6109268397,0.0,0.0,0.0,5.6,0.35000000000000003,5.6109268397,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 10:30:00,5.57,0.37,5.5822755217,0.0,0.0,0.0,5.57,0.37,5.5822755217,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 11:00:00,5.57,0.37,5.5822755217,0.0,0.0,0.0,5.57,0.37,5.5822755217,5.8100000000000005,0.24,5.814954858,0.0,0.0,0.0,5.8100000000000005,0.24,5.814954858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 11:30:00,5.54,0.37,5.5523418483,0.0,0.0,0.0,5.54,0.37,5.5523418483,5.79,0.24,5.7949719585,0.0,0.0,0.0,5.79,0.24,5.7949719585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 12:00:00,5.49,0.37,5.502453998,0.0,0.0,0.0,5.49,0.37,5.502453998,5.74,0.24,5.7450152306,0.0,0.0,0.0,5.74,0.24,5.7450152306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 12:30:00,5.49,0.32,5.4993181396,0.0,0.0,0.0,5.49,0.32,5.4993181396,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 13:00:00,5.52,0.34,5.5304611019,0.0,0.0,0.0,5.52,0.34,5.5304611019,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 13:30:00,5.43,0.34,5.4406341542,0.0,0.0,0.0,5.43,0.34,5.4406341542,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 14:00:00,5.3,0.34,5.3108944633,0.0,0.0,0.0,5.3,0.34,5.3108944633,5.53,0.22,5.5343744001,0.0,0.0,0.0,5.53,0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 14:30:00,5.26,0.31,5.2691270624,0.0,0.0,0.0,5.26,0.31,5.2691270624,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 15:00:00,5.24,0.28,5.2474755836,0.0,0.0,0.0,5.24,0.28,5.2474755836,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 15:30:00,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 16:00:00,5.6,0.24,5.6051404978,0.0,0.0,0.0,5.6,0.24,5.6051404978,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 16:30:00,5.9,0.24,5.9048793383,0.0,0.0,0.0,5.9,0.24,5.9048793383,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 17:00:00,6.33,0.26,6.3353374022,0.0,0.0,0.0,6.33,0.26,6.3353374022,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 17:30:00,6.69,0.26,6.6950504106,0.0,0.0,0.0,6.69,0.26,6.6950504106,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 18:00:00,6.86,0.26,6.8649253456,0.0,0.0,0.0,6.86,0.26,6.8649253456,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 18:30:00,7.07,0.23,7.0737401705,0.0,0.0,0.0,7.07,0.23,7.0737401705,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 19:00:00,7.0,0.23,7.0037775521,0.0,0.0,0.0,7.0,0.23,7.0037775521,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 19:30:00,7.12,0.23,7.123713919,0.0,0.0,0.0,7.12,0.23,7.123713919,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 20:00:00,6.98,0.23,6.9837883702,0.0,0.0,0.0,6.98,0.23,6.9837883702,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 20:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 21:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 21:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 22:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 22:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 23:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 23:30:00,4.52,1.05,4.6403555898,0.0,0.0,0.0,4.52,1.05,4.6403555898,4.74,0.28,4.7482628402,0.0,0.0,0.0,4.74,0.28,4.7482628402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 00:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 00:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 01:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 01:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 02:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 02:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 03:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 04:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 04:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 05:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 05:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 06:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 06:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 07:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 07:30:00,5.25,0.34,5.2609980042,0.0,0.0,0.0,5.25,0.34,5.2609980042,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 08:00:00,5.49,0.45,5.5084117493,0.0,0.0,0.0,5.49,0.45,5.5084117493,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 08:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 09:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 09:30:00,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 10:00:00,5.92,0.22,5.9240864275,0.0,0.0,0.0,5.92,0.22,5.9240864275,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 10:30:00,5.99,0.25,5.9952147585,0.0,0.0,0.0,5.99,0.25,5.9952147585,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 11:00:00,6.05,0.27,6.0560217965,0.0,0.0,0.0,6.05,0.27,6.0560217965,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 11:30:00,6.12,0.27,6.1259529871,0.0,0.0,0.0,6.12,0.27,6.1259529871,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 12:00:00,6.16,0.27,6.1659143685,0.0,0.0,0.0,6.16,0.27,6.1659143685,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 12:30:00,6.25,0.27,6.2558292816,0.0,0.0,0.0,6.25,0.27,6.2558292816,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 13:00:00,6.29,0.27,6.2957922456,0.0,0.0,0.0,6.29,0.27,6.2957922456,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 13:30:00,6.23,0.27,6.2358479776,0.0,0.0,0.0,6.23,0.27,6.2358479776,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 14:00:00,6.11,0.25,6.1151124274,0.0,0.0,0.0,6.11,0.25,6.1151124274,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 14:30:00,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 15:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 15:30:00,5.87,0.23,5.8745042344,0.0,0.0,0.0,5.87,0.23,5.8745042344,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 16:00:00,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 16:30:00,6.54,0.23,6.5440430928,0.0,0.0,0.0,6.54,0.23,6.5440430928,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 17:00:00,6.84,0.23,6.8438658666,0.0,0.0,0.0,6.84,0.23,6.8438658666,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 17:30:00,7.16,0.23,7.1636931816,0.0,0.0,0.0,7.16,0.23,7.1636931816,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 18:00:00,7.2,0.23,7.2036726744,0.0,0.0,0.0,7.2,0.23,7.2036726744,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 18:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 19:00:00,7.58,0.22,7.5831919401,0.0,0.0,0.0,7.58,0.22,7.5831919401,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 19:30:00,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 20:00:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 20:30:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 21:00:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 21:30:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 22:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 22:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 23:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.34,-0.27,5.3468214857,0.0,0.0,0.0,5.34,-0.27,5.3468214857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 23:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.87,-0.31,4.8798565553,0.0,0.0,0.0,4.87,-0.31,4.8798565553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 00:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.53,-0.31,4.5405946747,0.0,0.0,0.0,4.53,-0.31,4.5405946747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 00:30:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,4.18,-0.31,4.1914794524,0.0,0.0,0.0,4.18,-0.31,4.1914794524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 01:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.98,-0.28,3.9898370894,0.0,0.0,0.0,3.98,-0.28,3.9898370894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 01:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 02:00:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,3.86,-0.28,3.8701421163000003,0.0,0.0,0.0,3.86,-0.28,3.8701421163000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 02:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,3.83,-0.31,3.8425252114,0.0,0.0,0.0,3.83,-0.31,3.8425252114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 03:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,3.71,-0.34,3.7255469397,0.0,0.0,0.0,3.71,-0.34,3.7255469397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 03:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,3.63,-0.34,3.6458880948,0.0,0.0,0.0,3.63,-0.34,3.6458880948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 04:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,3.6,-0.33,3.6150933598,0.0,0.0,0.0,3.6,-0.33,3.6150933598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 04:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 05:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 05:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,-0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 06:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.98,-0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,-0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 06:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.62,-0.24,4.6262295663,0.0,0.0,0.0,4.62,-0.24,4.6262295663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 07:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,5.04,-0.24,5.04571105,0.0,0.0,0.0,5.04,-0.24,5.04571105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 07:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.66,-0.24,5.6650860541,0.0,0.0,0.0,5.66,-0.24,5.6650860541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 08:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 08:30:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 09:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 09:30:00,6.03,0.22,6.0340119324,0.0,0.0,0.0,6.03,0.22,6.0340119324,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 10:00:00,6.17,0.25,6.1750627527,0.0,0.0,0.0,6.17,0.25,6.1750627527,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 10:30:00,6.12,0.27,6.1259529871,0.0,0.0,0.0,6.12,0.27,6.1259529871,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 11:00:00,6.43,0.27,6.4356662437,0.0,0.0,0.0,6.43,0.27,6.4356662437,6.74,0.28,6.7458135165,0.0,0.0,0.0,6.74,0.28,6.7458135165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 11:30:00,6.35,0.25,6.3549193543,0.0,0.0,0.0,6.35,0.25,6.3549193543,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 12:00:00,6.25,0.25,6.2549980016,0.0,0.0,0.0,6.25,0.25,6.2549980016,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 12:30:00,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,6.52,0.28,6.5260095005,0.0,0.0,0.0,6.52,0.28,6.5260095005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 13:00:00,6.3,0.23,6.3041970147,0.0,0.0,0.0,6.3,0.23,6.3041970147,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 13:30:00,6.11,0.23,6.1143274364,0.0,0.0,0.0,6.11,0.23,6.1143274364,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 14:00:00,6.11,0.27,6.1159627206,0.0,0.0,0.0,6.11,0.27,6.1159627206,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 14:30:00,6.04,0.27,6.0460317564,0.0,0.0,0.0,6.04,0.27,6.0460317564,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 15:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 15:30:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 16:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 16:30:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 17:00:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 17:30:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 18:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 18:30:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 19:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.89,-0.22,7.8930665777,0.0,0.0,0.0,7.89,-0.22,7.8930665777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 19:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 20:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.98,-0.22,7.9830320054,0.0,0.0,0.0,7.98,-0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 20:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 21:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.25,-0.29,7.2557976819,0.0,0.0,0.0,7.25,-0.29,7.2557976819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 21:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,-0.33,6.9178753964,0.0,0.0,0.0,6.91,-0.33,6.9178753964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 22:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,-0.33,6.4684233009,0.0,0.0,0.0,6.46,-0.33,6.4684233009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 22:30:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.85,-0.39,5.8629855876,0.0,0.0,0.0,5.85,-0.39,5.8629855876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 23:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.34,-0.39,5.3542226327,0.0,0.0,0.0,5.34,-0.39,5.3542226327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 23:30:00,4.61,-0.28,4.618495426,0.0,0.0,0.0,4.61,-0.28,4.618495426,4.82,-0.45,4.8409606485,0.0,0.0,0.0,4.82,-0.45,4.8409606485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 00:00:00,4.23,-0.28,4.2392570104,0.0,0.0,0.0,4.23,-0.28,4.2392570104,4.41,-0.45,4.4328997282,0.0,0.0,0.0,4.41,-0.45,4.4328997282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 00:30:00,3.9699999999999998,-0.30000000000000004,3.981318877,0.0,0.0,0.0,3.9699999999999998,-0.30000000000000004,3.981318877,4.14,-0.45,4.1643847085,0.0,0.0,0.0,4.14,-0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 01:00:00,3.76,-0.29,3.7711669282,0.0,0.0,0.0,3.76,-0.29,3.7711669282,3.92,-0.43,3.9435136617,0.0,0.0,0.0,3.92,-0.43,3.9435136617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 01:30:00,3.68,-0.33,3.6947665691,0.0,0.0,0.0,3.68,-0.33,3.6947665691,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 02:00:00,3.68,-0.29,3.6914089451,0.0,0.0,0.0,3.68,-0.29,3.6914089451,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,3.83,-0.45,3.8563454202000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 02:30:00,3.68,-0.31,3.6930339831,0.0,0.0,0.0,3.68,-0.31,3.6930339831,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 03:00:00,3.58,-0.31,3.5933967218,0.0,0.0,0.0,3.58,-0.31,3.5933967218,3.73,-0.43,3.7547037167,0.0,0.0,0.0,3.73,-0.43,3.7547037167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 03:30:00,3.51,-0.34,3.5264287884,0.0,0.0,0.0,3.51,-0.34,3.5264287884,3.65,-0.45,3.6776351097,0.0,0.0,0.0,3.65,-0.45,3.6776351097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 04:00:00,3.49,-0.34,3.5065224939,0.0,0.0,0.0,3.49,-0.34,3.5065224939,3.63,-0.45,3.6577862157,0.0,0.0,0.0,3.63,-0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 04:30:00,3.49,-0.31,3.503740858,0.0,0.0,0.0,3.49,-0.31,3.503740858,3.63,-0.45,3.6577862157,0.0,0.0,0.0,3.63,-0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 05:00:00,3.51,-0.34,3.5264287884,0.0,0.0,0.0,3.51,-0.34,3.5264287884,3.66,-0.45,3.687560169,0.0,0.0,0.0,3.66,-0.45,3.687560169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 05:30:00,3.62,-0.34,3.6359317925,0.0,0.0,0.0,3.62,-0.34,3.6359317925,3.76,-0.45,3.7868324494000003,0.0,0.0,0.0,3.76,-0.45,3.7868324494000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 06:00:00,3.86,-0.32,3.8732415365,0.0,0.0,0.0,3.86,-0.32,3.8732415365,4.01,-0.45,4.0351703805,0.0,0.0,0.0,4.01,-0.45,4.0351703805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 06:30:00,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221,4.57,-0.45,4.5921019152,0.0,0.0,0.0,4.57,-0.45,4.5921019152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 07:00:00,4.87,-0.23,4.8754281863,0.0,0.0,0.0,4.87,-0.23,4.8754281863,5.08,-0.37,5.0934565866,0.0,0.0,0.0,5.08,-0.37,5.0934565866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 07:30:00,5.44,-0.23,5.4448599615,0.0,0.0,0.0,5.44,-0.23,5.4448599615,5.67,-0.37,5.6820594858,0.0,0.0,0.0,5.67,-0.37,5.6820594858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 08:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,-0.31,6.0978848792,0.0,0.0,0.0,6.09,-0.31,6.0978848792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 08:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,-0.25,6.294966243,0.0,0.0,0.0,6.29,-0.25,6.294966243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
