Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-25 09:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.25,-0.23,6.2542305682,0.0,0.0,0.0,6.25,-0.23,6.2542305682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 09:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.45,-0.23,6.4540994724,0.0,0.0,0.0,6.45,-0.23,6.4540994724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 10:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 10:30:00,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 11:00:00,6.36,0.22,6.3638038939,0.0,0.0,0.0,6.36,0.22,6.3638038939,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 11:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 12:00:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 12:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 13:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 13:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,-0.22,6.5037220113,0.0,0.0,0.0,6.5,-0.22,6.5037220113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 14:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,-0.22,6.4137742399,0.0,0.0,0.0,6.41,-0.22,6.4137742399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 14:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 15:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 15:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 16:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 16:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.54,-0.22,6.5436992596,0.0,0.0,0.0,6.54,-0.22,6.5436992596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 17:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 17:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 18:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 18:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 19:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.47,-0.22,7.473238923,0.0,0.0,0.0,7.47,-0.22,7.473238923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 19:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.79,-0.22,7.7931059277,0.0,0.0,0.0,7.79,-0.22,7.7931059277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 20:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.96,-0.24,7.9636172686,0.0,0.0,0.0,7.96,-0.24,7.9636172686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 20:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.61,-0.26,7.6144402289,0.0,0.0,0.0,7.61,-0.26,7.6144402289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 21:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.29,-0.28,7.2953752474,0.0,0.0,0.0,7.29,-0.28,7.2953752474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 21:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.34,6.9183596322,0.0,0.0,0.0,6.91,-0.34,6.9183596322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 22:00:00,6.26,-0.22,6.2638646218,0.0,0.0,0.0,6.26,-0.22,6.2638646218,6.53,-0.37,6.5404739889,0.0,0.0,0.0,6.53,-0.37,6.5404739889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 22:30:00,5.76,-0.26,5.7658650695,0.0,0.0,0.0,5.76,-0.26,5.7658650695,6.0,-0.44,6.0161117011,0.0,0.0,0.0,6.0,-0.44,6.0161117011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 23:00:00,5.33,-0.28,5.3373495295,0.0,0.0,0.0,5.33,-0.28,5.3373495295,5.5600000000000005,-0.48,5.580680962,0.0,0.0,0.0,5.5600000000000005,-0.48,5.580680962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 23:30:00,4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,4.89,-0.28,4.8980097999000005,5.1,-0.48,5.1225384332,0.0,0.0,0.0,5.1,-0.48,5.1225384332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 00:00:00,4.48,-0.28,4.4887414717,0.0,0.0,0.0,4.48,-0.28,4.4887414717,4.67,-0.46,4.6926005583,0.0,0.0,0.0,4.67,-0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 00:30:00,4.11,-0.35000000000000003,4.1248757557,0.0,0.0,0.0,4.11,-0.35000000000000003,4.1248757557,4.28,-0.5,4.309106636,0.0,0.0,0.0,4.28,-0.5,4.309106636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 01:00:00,3.9,-0.35000000000000003,3.915673633,0.0,0.0,0.0,3.9,-0.35000000000000003,3.915673633,4.06,-0.5,4.0906723164,0.0,0.0,0.0,4.06,-0.5,4.0906723164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 01:30:00,3.8,-0.39,3.8199607328000003,0.0,0.0,0.0,3.8,-0.39,3.8199607328000003,3.93,-0.53,3.9655768811,0.0,0.0,0.0,3.93,-0.53,3.9655768811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 02:00:00,3.8,-0.37,3.8179706652,0.0,0.0,0.0,3.8,-0.37,3.8179706652,3.9699999999999998,-0.51,4.0026241392,0.0,0.0,0.0,3.9699999999999998,-0.51,4.0026241392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 02:30:00,3.8,-0.39,3.8199607328000003,0.0,0.0,0.0,3.8,-0.39,3.8199607328000003,3.94,-0.51,3.9728704988,0.0,0.0,0.0,3.94,-0.51,3.9728704988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 03:00:00,3.68,-0.39,3.7006080581000003,0.0,0.0,0.0,3.68,-0.39,3.7006080581000003,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 03:30:00,3.61,-0.39,3.6310053704,0.0,0.0,0.0,3.61,-0.39,3.6310053704,3.76,-0.55,3.8000131579,0.0,0.0,0.0,3.76,-0.55,3.8000131579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:00:00,3.55,-0.39,3.571358285,0.0,0.0,0.0,3.55,-0.39,3.571358285,3.69,-0.51,3.7250771804,0.0,0.0,0.0,3.69,-0.51,3.7250771804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:30:00,3.48,-0.4,3.5029130734000002,0.0,0.0,0.0,3.48,-0.4,3.5029130734000002,3.61,-0.53,3.6486983981,0.0,0.0,0.0,3.61,-0.53,3.6486983981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 05:00:00,3.48,-0.4,3.5029130734000002,0.0,0.0,0.0,3.48,-0.4,3.5029130734000002,3.61,-0.53,3.6486983981,0.0,0.0,0.0,3.61,-0.53,3.6486983981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 05:30:00,3.5700000000000003,-0.4,3.5923390709,0.0,0.0,0.0,3.5700000000000003,-0.4,3.5923390709,3.71,-0.53,3.7476659403,0.0,0.0,0.0,3.71,-0.53,3.7476659403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 06:00:00,3.66,-0.37,3.6786546454,0.0,0.0,0.0,3.66,-0.37,3.6786546454,3.8,-0.51,3.8340709435,0.0,0.0,0.0,3.8,-0.51,3.8340709435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 06:30:00,3.98,-0.31,3.9920546088,0.0,0.0,0.0,3.98,-0.31,3.9920546088,4.14,-0.46,4.1654771635,0.0,0.0,0.0,4.14,-0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 07:00:00,4.15,-0.30000000000000004,4.1608292443,0.0,0.0,0.0,4.15,-0.30000000000000004,4.1608292443,4.31,-0.46,4.3344780539,0.0,0.0,0.0,4.31,-0.46,4.3344780539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 07:30:00,4.48,-0.30000000000000004,4.4900334074,0.0,0.0,0.0,4.48,-0.30000000000000004,4.4900334074,4.67,-0.46,4.6926005583,0.0,0.0,0.0,4.67,-0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 08:00:00,4.97,-0.25,4.976283754,0.0,0.0,0.0,4.97,-0.25,4.976283754,5.18,-0.42,5.1969991341,0.0,0.0,0.0,5.18,-0.42,5.1969991341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 08:30:00,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,5.64,-0.37,5.6521234948,0.0,0.0,0.0,5.64,-0.37,5.6521234948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 09:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.04,-0.29,6.0469579129,0.0,0.0,0.0,6.04,-0.29,6.0469579129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 09:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.55,-0.26,6.5551582742,0.0,0.0,0.0,6.55,-0.26,6.5551582742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 10:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 10:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 11:00:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 11:30:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 12:00:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 12:30:00,6.59,0.22,6.5936712081,0.0,0.0,0.0,6.59,0.22,6.5936712081,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 13:00:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 13:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 14:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 14:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.72,-0.22,6.7236002261,0.0,0.0,0.0,6.72,-0.22,6.7236002261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 15:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.72,-0.22,6.7236002261,0.0,0.0,0.0,6.72,-0.22,6.7236002261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 15:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.72,-0.22,6.7236002261,0.0,0.0,0.0,6.72,-0.22,6.7236002261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 16:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.76,-0.24,6.7642590134,0.0,0.0,0.0,6.76,-0.24,6.7642590134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 16:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.0,-0.24,7.0041130773,0.0,0.0,0.0,7.0,-0.24,7.0041130773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 17:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 17:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 18:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.24,7.5638085645,0.0,0.0,0.0,7.5600000000000005,-0.24,7.5638085645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 18:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.58,-0.24,7.5837985205,0.0,0.0,0.0,7.58,-0.24,7.5837985205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 19:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.73,-0.24,7.7337248464,0.0,0.0,0.0,7.73,-0.24,7.7337248464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 19:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.82,-0.24,7.8236819976,0.0,0.0,0.0,7.82,-0.24,7.8236819976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 20:00:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.76,-0.24,7.7637104531,0.0,0.0,0.0,7.76,-0.24,7.7637104531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 20:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.52,-0.27,7.5248455134,0.0,0.0,0.0,7.52,-0.27,7.5248455134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 21:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.16,-0.33,7.1676007143,0.0,0.0,0.0,7.16,-0.33,7.1676007143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 21:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.76,-0.35000000000000003,6.7690545869,0.0,0.0,0.0,6.76,-0.35000000000000003,6.7690545869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 22:00:00,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,6.49,-0.38,6.5011152889,0.0,0.0,0.0,6.49,-0.38,6.5011152889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 22:30:00,5.78,-0.25,5.7854040481,0.0,0.0,0.0,5.78,-0.25,5.7854040481,6.04,-0.45,6.0567400473,0.0,0.0,0.0,6.04,-0.45,6.0567400473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 23:00:00,5.36,-0.27,5.3667960647,0.0,0.0,0.0,5.36,-0.27,5.3667960647,5.6,-0.45,5.6180512636,0.0,0.0,0.0,5.6,-0.45,5.6180512636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 23:30:00,4.92,-0.29,4.9285393374,0.0,0.0,0.0,4.92,-0.29,4.9285393374,5.13,-0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,-0.47000000000000003,5.1514852227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 00:00:00,4.5600000000000005,-0.29,4.5692121859,0.0,0.0,0.0,4.5600000000000005,-0.29,4.5692121859,4.75,-0.47000000000000003,4.7731959943,0.0,0.0,0.0,4.75,-0.47000000000000003,4.7731959943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 00:30:00,4.23,-0.34,4.2436423035,0.0,0.0,0.0,4.23,-0.34,4.2436423035,4.4,-0.5,4.4283179651,0.0,0.0,0.0,4.4,-0.5,4.4283179651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 01:00:00,3.94,-0.37,3.9573349618,0.0,0.0,0.0,3.94,-0.37,3.9573349618,4.1,-0.52,4.1328440571,0.0,0.0,0.0,4.1,-0.52,4.1328440571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 01:30:00,3.89,-0.39,3.909501247,0.0,0.0,0.0,3.89,-0.39,3.909501247,4.04,-0.52,4.0733278778,0.0,0.0,0.0,4.04,-0.52,4.0733278778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:00:00,3.92,-0.34,3.9347172707,0.0,0.0,0.0,3.92,-0.34,3.9347172707,4.08,-0.5,4.1105230811,0.0,0.0,0.0,4.08,-0.5,4.1105230811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:30:00,3.9,-0.38,3.9184690888,0.0,0.0,0.0,3.9,-0.38,3.9184690888,4.04,-0.5,4.0708230126,0.0,0.0,0.0,4.04,-0.5,4.0708230126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 03:00:00,3.79,-0.38,3.8090024941,0.0,0.0,0.0,3.79,-0.38,3.8090024941,3.93,-0.5,3.9616789370000003,0.0,0.0,0.0,3.93,-0.5,3.9616789370000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 03:30:00,3.68,-0.38,3.6995675423,0.0,0.0,0.0,3.68,-0.38,3.6995675423,3.8200000000000003,-0.5,3.8525835487,0.0,0.0,0.0,3.8200000000000003,-0.5,3.8525835487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 04:00:00,3.61,-0.38,3.6299449032,0.0,0.0,0.0,3.61,-0.38,3.6299449032,3.75,-0.5,3.7831864876,0.0,0.0,0.0,3.75,-0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 04:30:00,3.54,-0.38,3.5603370627,0.0,0.0,0.0,3.54,-0.38,3.5603370627,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:00:00,3.5,-0.38,3.520568136,0.0,0.0,0.0,3.5,-0.38,3.520568136,3.65,-0.5,3.684087404,0.0,0.0,0.0,3.65,-0.5,3.684087404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:30:00,3.54,-0.38,3.5603370627,0.0,0.0,0.0,3.54,-0.38,3.5603370627,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,3.68,-0.5,3.7138120577000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:00:00,3.6,-0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,-0.35000000000000003,3.6169738733,3.75,-0.5,3.7831864876,0.0,0.0,0.0,3.75,-0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:30:00,3.74,-0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,-0.35000000000000003,3.7563413050000003,3.89,-0.5,3.9220020398,0.0,0.0,0.0,3.89,-0.5,3.9220020398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 07:00:00,3.89,-0.35000000000000003,3.9057137632,0.0,0.0,0.0,3.89,-0.35000000000000003,3.9057137632,4.05,-0.5,4.0807474805,0.0,0.0,0.0,4.05,-0.5,4.0807474805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 07:30:00,4.1,-0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,-0.35000000000000003,4.1149119067,4.26,-0.5,4.2892423573,0.0,0.0,0.0,4.26,-0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 08:00:00,4.45,-0.33,4.4622191788,0.0,0.0,0.0,4.45,-0.33,4.4622191788,4.64,-0.5,4.6668619007,0.0,0.0,0.0,4.64,-0.5,4.6668619007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 08:30:00,4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,4.98,-0.24,4.9857797784999995,5.18,-0.42,5.1969991341,0.0,0.0,0.0,5.18,-0.42,5.1969991341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 09:00:00,5.35,-0.22,5.3545214539,0.0,0.0,0.0,5.35,-0.22,5.3545214539,5.58,-0.37,5.5922535708000005,0.0,0.0,0.0,5.58,-0.37,5.5922535708000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 09:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.27,-0.27,6.2758107046,0.0,0.0,0.0,6.27,-0.27,6.2758107046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 10:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.6,-0.24,6.6043621948,0.0,0.0,0.0,6.6,-0.24,6.6043621948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 10:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.77,-0.24,6.7742527263,0.0,0.0,0.0,6.77,-0.24,6.7742527263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 11:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.88,-0.24,6.8841847738,0.0,0.0,0.0,6.88,-0.24,6.8841847738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 11:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.0,-0.24,7.0041130773,0.0,0.0,0.0,7.0,-0.24,7.0041130773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 12:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 12:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 13:00:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 13:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 14:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 14:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 15:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 15:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 16:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 16:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.13,-0.22,7.1333933019,0.0,0.0,0.0,7.13,-0.22,7.1333933019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 17:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 17:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.5,-0.22,7.5032259729,0.0,0.0,0.0,7.5,-0.22,7.5032259729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 18:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.59,-0.22,7.5931877364,0.0,0.0,0.0,7.59,-0.22,7.5931877364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 18:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.59,-0.25,7.5941161434,0.0,0.0,0.0,7.59,-0.25,7.5941161434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 19:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.63,-0.26,7.6344285968,0.0,0.0,0.0,7.63,-0.26,7.6344285968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 19:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.97,-0.26,7.9742397757,0.0,0.0,0.0,7.97,-0.26,7.9742397757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 20:00:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.89,-0.26,7.8942827413,0.0,0.0,0.0,7.89,-0.26,7.8942827413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 20:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.54,-0.31,7.5463699883,0.0,0.0,0.0,7.54,-0.31,7.5463699883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 21:00:00,6.86,-0.22,6.8635267902,0.0,0.0,0.0,6.86,-0.22,6.8635267902,7.16,-0.34,7.16806808,0.0,0.0,0.0,7.16,-0.34,7.16806808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 21:30:00,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,6.77,-0.4,6.781806544,0.0,0.0,0.0,6.77,-0.4,6.781806544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 22:00:00,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,6.35,-0.44,6.3652258405,0.0,0.0,0.0,6.35,-0.44,6.3652258405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 22:30:00,5.6,-0.26,5.6060324651,0.0,0.0,0.0,5.6,-0.26,5.6060324651,5.85,-0.46,5.8680576003,0.0,0.0,0.0,5.85,-0.46,5.8680576003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 23:00:00,5.06,-0.30000000000000004,5.0688854791,0.0,0.0,0.0,5.06,-0.30000000000000004,5.0688854791,5.28,-0.48,5.3017732882,0.0,0.0,0.0,5.28,-0.48,5.3017732882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 23:30:00,4.64,-0.32,4.6510213932,0.0,0.0,0.0,4.64,-0.32,4.6510213932,4.85,-0.48,4.873694697,0.0,0.0,0.0,4.85,-0.48,4.873694697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 00:00:00,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,4.4,-0.54,4.4330125197,0.0,0.0,0.0,4.4,-0.54,4.4330125197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 00:30:00,3.95,-0.38,3.9682363841,0.0,0.0,0.0,3.95,-0.38,3.9682363841,4.11,-0.54,4.1453226654,0.0,0.0,0.0,4.11,-0.54,4.1453226654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 01:00:00,3.75,-0.38,3.76920416,0.0,0.0,0.0,3.75,-0.38,3.76920416,3.9,-0.5,3.9319206503,0.0,0.0,0.0,3.9,-0.5,3.9319206503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 01:30:00,3.75,-0.38,3.76920416,0.0,0.0,0.0,3.75,-0.38,3.76920416,3.88,-0.5,3.9120838437,0.0,0.0,0.0,3.88,-0.5,3.9120838437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 02:00:00,3.75,-0.38,3.76920416,0.0,0.0,0.0,3.75,-0.38,3.76920416,3.92,-0.52,3.9543393886000002,0.0,0.0,0.0,3.92,-0.52,3.9543393886000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 02:30:00,3.81,-0.38,3.8289032372,0.0,0.0,0.0,3.81,-0.38,3.8289032372,3.95,-0.52,3.9840808225,0.0,0.0,0.0,3.95,-0.52,3.9840808225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 03:00:00,3.7,-0.38,3.7194623267,0.0,0.0,0.0,3.7,-0.38,3.7194623267,3.83,-0.52,3.8651390661000002,0.0,0.0,0.0,3.83,-0.52,3.8651390661000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 03:30:00,3.66,-0.38,3.6796738986,0.0,0.0,0.0,3.66,-0.38,3.6796738986,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 04:00:00,3.58,-0.38,3.6001111094000002,0.0,0.0,0.0,3.58,-0.38,3.6001111094000002,3.7199999999999998,-0.5,3.7534517447,0.0,0.0,0.0,3.7199999999999998,-0.5,3.7534517447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 04:30:00,3.58,-0.36,3.5980550302000003,0.0,0.0,0.0,3.58,-0.36,3.5980550302000003,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 05:00:00,3.58,-0.36,3.5980550302000003,0.0,0.0,0.0,3.58,-0.36,3.5980550302000003,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,3.7199999999999998,-0.49,3.7521327269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 05:30:00,3.83,-0.31,3.8425252114,0.0,0.0,0.0,3.83,-0.31,3.8425252114,3.98,-0.44,4.0042477446,0.0,0.0,0.0,3.98,-0.44,4.0042477446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 06:00:00,4.11,-0.23,4.1164304926,0.0,0.0,0.0,4.11,-0.23,4.1164304926,4.29,-0.33,4.3026735874,0.0,0.0,0.0,4.29,-0.33,4.3026735874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 06:30:00,4.7,-0.23,4.7056242944,0.0,0.0,0.0,4.7,-0.23,4.7056242944,4.91,-0.29,4.9185566989,0.0,0.0,0.0,4.91,-0.29,4.9185566989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 07:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.44,-0.25,5.4457414555,0.0,0.0,0.0,5.44,-0.25,5.4457414555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.09,-0.26,6.0955475554,0.0,0.0,0.0,6.09,-0.26,6.0955475554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 08:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 08:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 09:00:00,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 09:30:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 10:00:00,6.55,0.25,6.554769256,0.0,0.0,0.0,6.55,0.25,6.554769256,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 10:30:00,6.53,0.27,6.5355795458,0.0,0.0,0.0,6.53,0.27,6.5355795458,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 11:00:00,6.48,0.27,6.4856225607,0.0,0.0,0.0,6.48,0.27,6.4856225607,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 11:30:00,6.52,0.29,6.5264461999,0.0,0.0,0.0,6.52,0.29,6.5264461999,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 12:00:00,6.5600000000000005,0.29,6.5664069323,0.0,0.0,0.0,6.5600000000000005,0.29,6.5664069323,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 12:30:00,6.6,0.27,6.6055204186,0.0,0.0,0.0,6.6,0.27,6.6055204186,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 13:00:00,6.6,0.27,6.6055204186,0.0,0.0,0.0,6.6,0.27,6.6055204186,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 13:30:00,6.48,0.23,6.4840805054,0.0,0.0,0.0,6.48,0.23,6.4840805054,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 14:00:00,6.41,0.23,6.4141250378,0.0,0.0,0.0,6.41,0.23,6.4141250378,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 14:30:00,6.23,0.23,6.2342441402,0.0,0.0,0.0,6.23,0.23,6.2342441402,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 15:00:00,6.04,0.26,6.0455934365,0.0,0.0,0.0,6.04,0.26,6.0455934365,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 15:30:00,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 16:00:00,6.26,0.22,6.2638646218,0.0,0.0,0.0,6.26,0.22,6.2638646218,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 16:30:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 17:00:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 17:30:00,7.63,0.27,7.6347757007,0.0,0.0,0.0,7.63,0.27,7.6347757007,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 18:00:00,7.88,0.25,7.8839647386,0.0,0.0,0.0,7.88,0.25,7.8839647386,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 18:30:00,8.01,0.22,8.0130206539,0.0,0.0,0.0,8.01,0.22,8.0130206539,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 19:00:00,8.01,0.22,8.0130206539,0.0,0.0,0.0,8.01,0.22,8.0130206539,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 19:30:00,8.07,0.22,8.0729982039,0.0,0.0,0.0,8.07,0.22,8.0729982039,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 20:00:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 20:30:00,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,7.79,-0.23,7.7933946391,0.0,0.0,0.0,7.79,-0.23,7.7933946391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 21:00:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.38,-0.23,7.383583141,0.0,0.0,0.0,7.38,-0.23,7.383583141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 21:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.86,-0.27,6.8653113549,0.0,0.0,0.0,6.86,-0.27,6.8653113549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 22:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.41,-0.27,6.4156839074,0.0,0.0,0.0,6.41,-0.27,6.4156839074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 22:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.93,-0.31,5.9380973384,0.0,0.0,0.0,5.93,-0.31,5.9380973384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 23:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.41,-0.29,5.4177670677,0.0,0.0,0.0,5.41,-0.29,5.4177670677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 23:30:00,4.64,-0.22,4.6452125893,0.0,0.0,0.0,4.64,-0.22,4.6452125893,4.87,-0.37,4.8840352169,0.0,0.0,0.0,4.87,-0.37,4.8840352169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 00:00:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,4.5,-0.37,4.515185489,0.0,0.0,0.0,4.5,-0.37,4.515185489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 00:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.16,-0.37,4.1764219136,0.0,0.0,0.0,4.16,-0.37,4.1764219136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 01:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 01:30:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.99,-0.34,4.0044600135,0.0,0.0,0.0,3.99,-0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 02:00:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.09,-0.34,4.1041076984,0.0,0.0,0.0,4.09,-0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 02:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.09,-0.34,4.1041076984,0.0,0.0,0.0,4.09,-0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 03:00:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,4.0,-0.34,4.0144239936,0.0,0.0,0.0,4.0,-0.34,4.0144239936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 03:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,3.88,-0.34,3.8948684188,0.0,0.0,0.0,3.88,-0.34,3.8948684188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 04:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,3.83,-0.34,3.845061768,0.0,0.0,0.0,3.83,-0.34,3.845061768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 04:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.81,-0.34,3.8251405203,0.0,0.0,0.0,3.81,-0.34,3.8251405203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 05:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,3.81,-0.34,3.8251405203,0.0,0.0,0.0,3.81,-0.34,3.8251405203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 05:30:00,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 06:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,4.19,-0.28,4.1993451871,0.0,0.0,0.0,4.19,-0.28,4.1993451871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 06:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.8,-0.25,4.8065060075,0.0,0.0,0.0,4.8,-0.25,4.8065060075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 07:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 07:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 08:00:00,6.05,0.22,6.0539986786,0.0,0.0,0.0,6.05,0.22,6.0539986786,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 08:30:00,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 09:00:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 09:30:00,6.05,0.22,6.0539986786,0.0,0.0,0.0,6.05,0.22,6.0539986786,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 10:00:00,6.09,0.25,6.0951292029,0.0,0.0,0.0,6.09,0.25,6.0951292029,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 10:30:00,6.2,0.28,6.2063193601,0.0,0.0,0.0,6.2,0.28,6.2063193601,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 11:00:00,6.12,0.28,6.1264018803999996,0.0,0.0,0.0,6.12,0.28,6.1264018803999996,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 11:30:00,6.04,0.30000000000000004,6.0474457418,0.0,0.0,0.0,6.04,0.30000000000000004,6.0474457418,6.34,0.22,6.3438158864,0.0,0.0,0.0,6.34,0.22,6.3438158864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 12:00:00,6.04,0.30000000000000004,6.0474457418,0.0,0.0,0.0,6.04,0.30000000000000004,6.0474457418,6.34,0.22,6.3438158864,0.0,0.0,0.0,6.34,0.22,6.3438158864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 12:30:00,5.98,0.28,5.986551595,0.0,0.0,0.0,5.98,0.28,5.986551595,6.26,0.22,6.2638646218,0.0,0.0,0.0,6.26,0.22,6.2638646218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 13:00:00,6.0,0.25,6.0052060747,0.0,0.0,0.0,6.0,0.25,6.0052060747,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 13:30:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 14:00:00,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 14:30:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 15:00:00,5.75,0.22,5.7542071565,0.0,0.0,0.0,5.75,0.22,5.7542071565,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 15:30:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 16:00:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 16:30:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 17:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 17:30:00,7.1,0.24,7.10405518,0.0,0.0,0.0,7.1,0.24,7.10405518,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 18:00:00,7.28,0.23,7.2836323356,0.0,0.0,0.0,7.28,0.23,7.2836323356,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 18:30:00,7.45,0.23,7.45354949,0.0,0.0,0.0,7.45,0.23,7.45354949,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 19:00:00,7.63,0.23,7.6334657922,0.0,0.0,0.0,7.63,0.23,7.6334657922,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 19:30:00,7.92,0.22,7.9230549664000005,0.0,0.0,0.0,7.92,0.22,7.9230549664000005,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 20:00:00,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 20:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 21:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.33,-0.22,7.3333007575,0.0,0.0,0.0,7.33,-0.22,7.3333007575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 21:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.84,-0.24,6.8442092312,0.0,0.0,0.0,6.84,-0.24,6.8442092312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 22:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.41,-0.28,6.4161125302,0.0,0.0,0.0,6.41,-0.28,6.4161125302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 22:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.88,-0.28,5.8866628917,0.0,0.0,0.0,5.88,-0.28,5.8866628917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 23:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.42,-0.25,5.4257626192,0.0,0.0,0.0,5.42,-0.25,5.4257626192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 23:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,-0.30000000000000004,4.8991938112,0.0,0.0,0.0,4.89,-0.30000000000000004,4.8991938112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 00:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.54,-0.30000000000000004,4.5499010978,0.0,0.0,0.0,4.54,-0.30000000000000004,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 00:30:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,4.23,-0.33,4.2428528139,0.0,0.0,0.0,4.23,-0.33,4.2428528139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 01:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,4.01,-0.33,4.0235556415,0.0,0.0,0.0,4.01,-0.33,4.0235556415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 01:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,3.99,-0.33,4.0036233589,0.0,0.0,0.0,3.99,-0.33,4.0036233589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 02:00:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,4.07,-0.33,4.0833564625,0.0,0.0,0.0,4.07,-0.33,4.0833564625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 02:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.04,-0.33,4.0534553161,0.0,0.0,0.0,4.04,-0.33,4.0534553161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 03:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.95,-0.33,3.9637608404,0.0,0.0,0.0,3.95,-0.33,3.9637608404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 03:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 04:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,3.8200000000000003,-0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,-0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 04:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,3.76,-0.35000000000000003,3.7762547584,0.0,0.0,0.0,3.76,-0.35000000000000003,3.7762547584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 05:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,3.79,-0.33,3.8043396273,0.0,0.0,0.0,3.79,-0.33,3.8043396273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 05:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,4.0,-0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,-0.30000000000000004,4.011234224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 06:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.22,-0.27,4.2286286193,0.0,0.0,0.0,4.22,-0.27,4.2286286193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 06:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.8100000000000005,-0.27,4.8175720026,0.0,0.0,0.0,4.8100000000000005,-0.27,4.8175720026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 07:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.35,-0.22,5.3545214539,0.0,0.0,0.0,5.35,-0.22,5.3545214539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 07:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 08:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 08:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 09:00:00,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 09:30:00,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 10:00:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 10:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 11:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 11:30:00,6.52,0.25,6.5247911844,0.0,0.0,0.0,6.52,0.25,6.5247911844,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 12:00:00,6.59,0.28,6.5959457245,0.0,0.0,0.0,6.59,0.28,6.5959457245,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 12:30:00,6.51,0.28,6.5160187231,0.0,0.0,0.0,6.51,0.28,6.5160187231,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 13:00:00,6.49,0.26,6.4952059244,0.0,0.0,0.0,6.49,0.26,6.4952059244,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 13:30:00,6.54,0.26,6.5451661553000005,0.0,0.0,0.0,6.54,0.26,6.5451661553000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 14:00:00,6.49,0.29,6.4964759678,0.0,0.0,0.0,6.49,0.29,6.4964759678,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 14:30:00,6.45,0.26,6.4552381831,0.0,0.0,0.0,6.45,0.26,6.4552381831,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 15:00:00,6.35,0.26,6.3553206056,0.0,0.0,0.0,6.35,0.26,6.3553206056,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 15:30:00,6.32,0.23,6.3241837418,0.0,0.0,0.0,6.32,0.23,6.3241837418,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 16:00:00,6.78,0.26,6.7849834193,0.0,0.0,0.0,6.78,0.26,6.7849834193,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 16:30:00,7.26,0.26,7.2646541556,0.0,0.0,0.0,7.26,0.26,7.2646541556,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 17:00:00,7.6,0.26,7.6044460679,0.0,0.0,0.0,7.6,0.26,7.6044460679,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 17:30:00,7.84,0.24,7.8436726092,0.0,0.0,0.0,7.84,0.24,7.8436726092,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 18:00:00,8.04,0.24,8.0435812919,0.0,0.0,0.0,8.04,0.24,8.0435812919,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 18:30:00,8.24,0.24,8.2434944047,0.0,0.0,0.0,8.24,0.24,8.2434944047,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 19:00:00,8.15,0.24,8.1535329766,0.0,0.0,0.0,8.15,0.24,8.1535329766,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 19:30:00,8.24,0.29,8.2451015761,0.0,0.0,0.0,8.24,0.29,8.2451015761,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 20:00:00,7.87,0.29,7.8753412624,0.0,0.0,0.0,7.87,0.29,7.8753412624,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 20:30:00,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 21:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 21:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 22:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.52,-0.25,6.5247911844,0.0,0.0,0.0,6.52,-0.25,6.5247911844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
