Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-09-30 22:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.02,-0.25,6.0251887937,0.0,0.0,0.0,6.02,-0.25,6.0251887937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 23:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.5,-0.25,5.5056788864,0.0,0.0,0.0,5.5,-0.25,5.5056788864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 23:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.96,-0.28,4.9678969393,0.0,0.0,0.0,4.96,-0.28,4.9678969393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 00:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.62,-0.25,4.6267591249,0.0,0.0,0.0,4.62,-0.25,4.6267591249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 00:30:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,4.26,-0.29,4.2698594825,0.0,0.0,0.0,4.26,-0.29,4.2698594825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 01:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,4.04,-0.29,4.0503950425,0.0,0.0,0.0,4.04,-0.29,4.0503950425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 01:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.04,-0.29,4.0503950425,0.0,0.0,0.0,4.04,-0.29,4.0503950425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 02:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.13,-0.27,4.1388162559,0.0,0.0,0.0,4.13,-0.27,4.1388162559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 02:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.12,-0.27,4.1288376088,0.0,0.0,0.0,4.12,-0.27,4.1288376088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 03:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,4.04,-0.27,4.0490122252,0.0,0.0,0.0,4.04,-0.27,4.0490122252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 03:30:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,3.95,-0.29,3.9606312627999998,0.0,0.0,0.0,3.95,-0.29,3.9606312627999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 04:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,3.91,-0.29,3.9207397261,0.0,0.0,0.0,3.91,-0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 04:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.89,-0.27,3.8993589217,0.0,0.0,0.0,3.89,-0.27,3.8993589217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 05:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.89,-0.27,3.8993589217,0.0,0.0,0.0,3.89,-0.27,3.8993589217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 05:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.08,-0.25,4.0876521378,0.0,0.0,0.0,4.08,-0.25,4.0876521378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 06:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.26,-0.23,4.266204402,0.0,0.0,0.0,4.26,-0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 06:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.9,-0.23,4.9053949892,0.0,0.0,0.0,4.9,-0.23,4.9053949892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 07:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 07:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 08:00:00,6.08,0.22,6.0839789612,0.0,0.0,0.0,6.08,0.22,6.0839789612,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 08:30:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 09:00:00,6.05,0.22,6.0539986786,0.0,0.0,0.0,6.05,0.22,6.0539986786,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 09:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 10:00:00,6.39,0.26,6.3952873274,0.0,0.0,0.0,6.39,0.26,6.3952873274,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 10:30:00,6.41,0.26,6.4152708439,0.0,0.0,0.0,6.41,0.26,6.4152708439,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 11:00:00,6.41,0.26,6.4152708439,0.0,0.0,0.0,6.41,0.26,6.4152708439,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 11:30:00,6.41,0.28,6.4161125302,0.0,0.0,0.0,6.41,0.28,6.4161125302,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 12:00:00,6.41,0.30000000000000004,6.4170164407,0.0,0.0,0.0,6.41,0.30000000000000004,6.4170164407,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 12:30:00,5.63,-1.18,5.7523299627,0.0,0.0,0.0,5.63,-1.18,5.7523299627,7.78,-0.24,7.7837009192,0.0,0.0,0.0,7.78,-0.24,7.7837009192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 13:30:00,6.17,-0.49,6.1894264678,0.0,0.0,0.0,6.17,-0.49,6.1894264678,6.68,-0.41000000000000003,6.6925705077,0.0,0.0,0.0,6.68,-0.41000000000000003,6.6925705077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 14:00:00,6.12,0.28,6.1264018803999996,0.0,0.0,0.0,6.12,0.28,6.1264018803999996,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 14:30:00,6.05,0.26,6.0555841997,0.0,0.0,0.0,6.05,0.26,6.0555841997,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 15:00:00,6.09,0.23,6.0943416379,0.0,0.0,0.0,6.09,0.23,6.0943416379,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 15:30:00,5.96,0.23,5.9644362684,0.0,0.0,0.0,5.96,0.23,5.9644362684,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 16:00:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 16:30:00,6.53,0.23,6.5340492805,0.0,0.0,0.0,6.53,0.23,6.5340492805,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 17:00:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 17:30:00,7.36,0.23,7.363592873,0.0,0.0,0.0,7.36,0.23,7.363592873,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 18:00:00,7.61,0.23,7.6134748965,0.0,0.0,0.0,7.61,0.23,7.6134748965,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 18:30:00,7.7,0.23,7.7034342990999995,0.0,0.0,0.0,7.7,0.23,7.7034342990999995,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 19:00:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 19:30:00,8.01,0.22,8.0130206539,0.0,0.0,0.0,8.01,0.22,8.0130206539,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 20:00:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.23,-0.22,8.2329399366,0.0,0.0,0.0,8.23,-0.22,8.2329399366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 20:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.82,-0.22,7.8230940171,0.0,0.0,0.0,7.82,-0.22,7.8230940171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 21:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.45,-0.25,7.4541934507,0.0,0.0,0.0,7.45,-0.25,7.4541934507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 21:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.94,-0.33,6.9478413914,0.0,0.0,0.0,6.94,-0.33,6.9478413914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 22:00:00,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,6.44,-0.38,6.4512014385,0.0,0.0,0.0,6.44,-0.38,6.4512014385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 22:30:00,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,5.9,-0.41000000000000003,5.9142286057,0.0,0.0,0.0,5.9,-0.41000000000000003,5.9142286057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 23:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.41,-0.41000000000000003,5.4255138006,0.0,0.0,0.0,5.41,-0.41000000000000003,5.4255138006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 23:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.92,-0.41000000000000003,4.9370537773,0.0,0.0,0.0,4.92,-0.41000000000000003,4.9370537773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 00:00:00,4.27,-0.28,4.2791704804,0.0,0.0,0.0,4.27,-0.28,4.2791704804,4.46,-0.44,4.4816514813,0.0,0.0,0.0,4.46,-0.44,4.4816514813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 00:30:00,4.02,-0.28,4.0297394457,0.0,0.0,0.0,4.02,-0.28,4.0297394457,4.2,-0.44,4.2229847265,0.0,0.0,0.0,4.2,-0.44,4.2229847265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 01:00:00,3.8200000000000003,-0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,-0.28,3.8302480337,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 01:30:00,3.8200000000000003,-0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,-0.28,3.8302480337,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 02:00:00,3.9,-0.26,3.9086570584,0.0,0.0,0.0,3.9,-0.26,3.9086570584,4.07,-0.41000000000000003,4.0905989781,0.0,0.0,0.0,4.07,-0.41000000000000003,4.0905989781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 02:30:00,3.9,-0.28,3.910038363,0.0,0.0,0.0,3.9,-0.28,3.910038363,4.07,-0.41000000000000003,4.0905989781,0.0,0.0,0.0,4.07,-0.41000000000000003,4.0905989781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 03:00:00,3.8200000000000003,-0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,-0.28,3.8302480337,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 03:30:00,3.71,-0.28,3.7205510345,0.0,0.0,0.0,3.71,-0.28,3.7205510345,3.88,-0.43,3.9037546029,0.0,0.0,0.0,3.88,-0.43,3.9037546029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 04:00:00,3.65,-0.28,3.6607239721,0.0,0.0,0.0,3.65,-0.28,3.6607239721,3.8,-0.43,3.8242515608,0.0,0.0,0.0,3.8,-0.43,3.8242515608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 04:30:00,3.62,-0.28,3.6308125812,0.0,0.0,0.0,3.62,-0.28,3.6308125812,3.77,-0.43,3.7944433056999998,0.0,0.0,0.0,3.77,-0.43,3.7944433056999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 05:00:00,3.62,-0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,-0.30000000000000004,3.6324096685000002,3.77,-0.43,3.7944433056999998,0.0,0.0,0.0,3.77,-0.43,3.7944433056999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 05:30:00,3.7800000000000002,-0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,-0.30000000000000004,3.7918860742,3.93,-0.43,3.9534541859,0.0,0.0,0.0,3.93,-0.43,3.9534541859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 06:00:00,3.98,-0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,-0.30000000000000004,3.9912905181,4.14,-0.45,4.1643847085,0.0,0.0,0.0,4.14,-0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 06:30:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,4.69,-0.45,4.7115390267,0.0,0.0,0.0,4.69,-0.45,4.7115390267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 07:00:00,5.03,-0.23,5.0352557035,0.0,0.0,0.0,5.03,-0.23,5.0352557035,5.24,-0.37,5.253046735,0.0,0.0,0.0,5.24,-0.37,5.253046735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 07:30:00,5.65,-0.23,5.6546794781,0.0,0.0,0.0,5.65,-0.23,5.6546794781,5.89,-0.35000000000000003,5.9003898176,0.0,0.0,0.0,5.89,-0.35000000000000003,5.9003898176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 08:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.28,-0.29,6.286692294,0.0,0.0,0.0,6.28,-0.29,6.286692294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 08:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.36,-0.27,6.3657285522,0.0,0.0,0.0,6.36,-0.27,6.3657285522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 09:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.43,-0.23,6.4341122154,0.0,0.0,0.0,6.43,-0.23,6.4341122154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 09:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.79,-0.23,6.7938943177,0.0,0.0,0.0,6.79,-0.23,6.7938943177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 10:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 10:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.03,-0.22,7.0334415474,0.0,0.0,0.0,7.03,-0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 11:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 11:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 12:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 12:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 13:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 13:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 14:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 14:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 15:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 15:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 16:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.4,-0.22,7.403269548,0.0,0.0,0.0,7.4,-0.22,7.403269548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 16:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 17:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 17:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 18:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 18:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.51,-0.22,8.5128432383,0.0,0.0,0.0,8.51,-0.22,8.5128432383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 19:00:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.55,-0.22,8.552829941,0.0,0.0,0.0,8.55,-0.22,8.552829941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 19:30:00,8.13,0.22,8.1329760851,0.0,0.0,0.0,8.13,0.22,8.1329760851,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 20:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.12,-0.23,8.1232567361,0.0,0.0,0.0,8.12,-0.23,8.1232567361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 20:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.67,-0.26,7.6744055144,0.0,0.0,0.0,7.67,-0.26,7.6744055144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 21:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.32,-0.29,7.3257422832,0.0,0.0,0.0,7.32,-0.29,7.3257422832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 21:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.96,-0.33,6.967818884,0.0,0.0,0.0,6.96,-0.33,6.967818884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 22:00:00,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,6.58,-0.35000000000000003,6.5893019357,0.0,0.0,0.0,6.58,-0.35000000000000003,6.5893019357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 22:30:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.09,-0.4,6.1031221518,0.0,0.0,0.0,6.09,-0.4,6.1031221518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 23:00:00,5.44,-0.25,5.4457414555,0.0,0.0,0.0,5.44,-0.25,5.4457414555,5.68,-0.44,5.6970167632,0.0,0.0,0.0,5.68,-0.44,5.6970167632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 23:30:00,4.93,-0.28,4.9379449167,0.0,0.0,0.0,4.93,-0.28,4.9379449167,5.14,-0.46,5.1605426071,0.0,0.0,0.0,5.14,-0.46,5.1605426071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 00:00:00,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,-0.30000000000000004,4.519966814,4.7,-0.46,4.7224569876,0.0,0.0,0.0,4.7,-0.46,4.7224569876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 00:30:00,4.26,-0.32,4.2720018727,0.0,0.0,0.0,4.26,-0.32,4.2720018727,4.44,-0.48,4.4658705758,0.0,0.0,0.0,4.44,-0.48,4.4658705758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 01:00:00,3.96,-0.34,3.974569159,0.0,0.0,0.0,3.96,-0.34,3.974569159,4.13,-0.5,4.1601562471,0.0,0.0,0.0,4.13,-0.5,4.1601562471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 01:30:00,3.92,-0.34,3.9347172707,0.0,0.0,0.0,3.92,-0.34,3.9347172707,4.08,-0.5,4.1105230811,0.0,0.0,0.0,4.08,-0.5,4.1105230811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 02:00:00,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873,4.2,-0.46,4.225115383,0.0,0.0,0.0,4.2,-0.46,4.225115383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 02:30:00,4.01,-0.34,4.0243881523,0.0,0.0,0.0,4.01,-0.34,4.0243881523,4.16,-0.46,4.185355421,0.0,0.0,0.0,4.16,-0.46,4.185355421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 03:00:00,3.9,-0.34,3.9147924594,0.0,0.0,0.0,3.9,-0.34,3.9147924594,4.05,-0.46,4.0760397447,0.0,0.0,0.0,4.05,-0.46,4.0760397447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 03:30:00,3.79,-0.34,3.8052200988,0.0,0.0,0.0,3.79,-0.34,3.8052200988,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,3.94,-0.49,3.9703526291999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 04:00:00,3.7199999999999998,-0.34,3.7355053206,0.0,0.0,0.0,3.7199999999999998,-0.34,3.7355053206,3.87,-0.45,3.8960749479,0.0,0.0,0.0,3.87,-0.45,3.8960749479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 04:30:00,3.66,-0.34,3.6757584251,0.0,0.0,0.0,3.66,-0.34,3.6757584251,3.8,-0.45,3.8265519727,0.0,0.0,0.0,3.8,-0.45,3.8265519727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 05:00:00,3.63,-0.34,3.6458880948,0.0,0.0,0.0,3.63,-0.34,3.6458880948,3.77,-0.45,3.7967617781,0.0,0.0,0.0,3.77,-0.45,3.7967617781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 05:30:00,3.66,-0.34,3.6757584251,0.0,0.0,0.0,3.66,-0.34,3.6757584251,3.8,-0.45,3.8265519727,0.0,0.0,0.0,3.8,-0.45,3.8265519727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 06:00:00,3.75,-0.30000000000000004,3.7619808612,0.0,0.0,0.0,3.75,-0.30000000000000004,3.7619808612,3.9,-0.45,3.9258756985,0.0,0.0,0.0,3.9,-0.45,3.9258756985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 06:30:00,4.01,-0.30000000000000004,4.0212062867,0.0,0.0,0.0,4.01,-0.30000000000000004,4.0212062867,4.17,-0.45,4.1942102951999995,0.0,0.0,0.0,4.17,-0.45,4.1942102951999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 07:00:00,4.18,-0.25,4.1874694029,0.0,0.0,0.0,4.18,-0.25,4.1874694029,4.35,-0.4,4.368352092,0.0,0.0,0.0,4.35,-0.4,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 07:30:00,4.47,-0.25,4.476985593,0.0,0.0,0.0,4.47,-0.25,4.476985593,4.66,-0.4,4.6771358757,0.0,0.0,0.0,4.66,-0.4,4.6771358757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 08:00:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 08:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.71,-0.30000000000000004,5.7178754796,0.0,0.0,0.0,5.71,-0.30000000000000004,5.7178754796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 09:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.16,-0.25,6.1650709647,0.0,0.0,0.0,6.16,-0.25,6.1650709647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 09:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 10:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 10:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 11:00:00,7.28,0.23,7.2836323356,0.0,0.0,0.0,7.28,0.23,7.2836323356,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 11:30:00,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 12:00:00,7.44,0.23,7.4435542586,0.0,0.0,0.0,7.44,0.23,7.4435542586,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 12:30:00,7.57,0.26,7.5744636774,0.0,0.0,0.0,7.57,0.26,7.5744636774,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 13:00:00,7.57,0.26,7.5744636774,0.0,0.0,0.0,7.57,0.26,7.5744636774,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 13:30:00,7.51,0.22,7.5132216791,0.0,0.0,0.0,7.51,0.22,7.5132216791,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 14:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 14:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 15:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 15:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.4,-0.22,7.403269548,0.0,0.0,0.0,7.4,-0.22,7.403269548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 16:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 16:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.59,-0.22,7.5931877364,0.0,0.0,0.0,7.59,-0.22,7.5931877364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 17:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.96,-0.22,7.9630396206,0.0,0.0,0.0,7.96,-0.22,7.9630396206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 17:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.12,-0.22,8.1229797488,0.0,0.0,0.0,8.12,-0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 18:00:00,7.84,0.22,7.8430861273,0.0,0.0,0.0,7.84,0.22,7.8430861273,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 18:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.27,-0.22,8.2729257219,0.0,0.0,0.0,8.27,-0.22,8.2729257219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 19:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.33,-0.22,8.3329046556,0.0,0.0,0.0,8.33,-0.22,8.3329046556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 19:30:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.3,-0.22,8.3029151507,0.0,0.0,0.0,8.3,-0.22,8.3029151507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 20:00:00,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 20:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.63,-0.28,7.6351358862000005,0.0,0.0,0.0,7.63,-0.28,7.6351358862000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 21:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.27,-0.28,7.2753900239,0.0,0.0,0.0,7.27,-0.28,7.2753900239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 21:30:00,6.63,-0.22,6.6336490712,0.0,0.0,0.0,6.63,-0.22,6.6336490712,6.93,-0.37,6.9398703158,0.0,0.0,0.0,6.93,-0.37,6.9398703158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 22:00:00,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,6.6,-0.42,6.6133501344,0.0,0.0,0.0,6.6,-0.42,6.6133501344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 22:30:00,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,6.22,-0.44,6.2355432803,0.0,0.0,0.0,6.22,-0.44,6.2355432803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 23:00:00,5.5,-0.24,5.5052338733,0.0,0.0,0.0,5.5,-0.24,5.5052338733,5.74,-0.44,5.7568394106,0.0,0.0,0.0,5.74,-0.44,5.7568394106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 23:30:00,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,5.25,-0.52,5.2756895284,0.0,0.0,0.0,5.25,-0.52,5.2756895284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 00:00:00,4.65,-0.33,4.6616949707,0.0,0.0,0.0,4.65,-0.33,4.6616949707,4.85,-0.52,4.8777966337,0.0,0.0,0.0,4.85,-0.52,4.8777966337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 00:30:00,4.37,-0.33,4.3824422415,0.0,0.0,0.0,4.37,-0.33,4.3824422415,4.5600000000000005,-0.5,4.5873303783,0.0,0.0,0.0,4.5600000000000005,-0.5,4.5873303783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 01:00:00,4.15,-0.33,4.1630998066,0.0,0.0,0.0,4.15,-0.33,4.1630998066,4.33,-0.5,4.3587727631,0.0,0.0,0.0,4.33,-0.5,4.3587727631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 01:30:00,4.1,-0.36,4.1157745322,0.0,0.0,0.0,4.1,-0.36,4.1157745322,4.26,-0.5,4.2892423573,0.0,0.0,0.0,4.26,-0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 02:00:00,4.17,-0.36,4.1855107215,0.0,0.0,0.0,4.17,-0.36,4.1855107215,4.34,-0.5,4.3687069025,0.0,0.0,0.0,4.34,-0.5,4.3687069025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 02:30:00,4.12,-0.34,4.1340053217,0.0,0.0,0.0,4.12,-0.34,4.1340053217,4.28,-0.5,4.309106636,0.0,0.0,0.0,4.28,-0.5,4.309106636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 03:00:00,4.03,-0.34,4.0443170004,0.0,0.0,0.0,4.03,-0.34,4.0443170004,4.18,-0.48,4.2074695483,0.0,0.0,0.0,4.18,-0.48,4.2074695483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 03:30:00,3.91,-0.36,3.9265379153,0.0,0.0,0.0,3.91,-0.36,3.9265379153,4.06,-0.5,4.0906723164,0.0,0.0,0.0,4.06,-0.5,4.0906723164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 04:00:00,3.7800000000000002,-0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,-0.36,3.7971041598,3.93,-0.5,3.9616789370000003,0.0,0.0,0.0,3.93,-0.5,3.9616789370000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 04:30:00,3.67,-0.36,3.687614405,0.0,0.0,0.0,3.67,-0.36,3.687614405,3.8200000000000003,-0.5,3.8525835487,0.0,0.0,0.0,3.8200000000000003,-0.5,3.8525835487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 05:00:00,3.6,-0.36,3.6179552236,0.0,0.0,0.0,3.6,-0.36,3.6179552236,3.74,-0.5,3.7732744401,0.0,0.0,0.0,3.74,-0.5,3.7732744401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 05:30:00,3.65,-0.34,3.6658014131,0.0,0.0,0.0,3.65,-0.34,3.6658014131,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 06:00:00,3.7,-0.34,3.7155887824000002,0.0,0.0,0.0,3.7,-0.34,3.7155887824000002,3.85,-0.46,3.8773831381,0.0,0.0,0.0,3.85,-0.46,3.8773831381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 06:30:00,3.91,-0.31,3.922269751,0.0,0.0,0.0,3.91,-0.31,3.922269751,4.07,-0.46,4.0959125967,0.0,0.0,0.0,4.07,-0.46,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 07:00:00,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,4.24,-0.42,4.2607511075,0.0,0.0,0.0,4.24,-0.42,4.2607511075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 07:30:00,4.13,-0.33,4.1431630429,0.0,0.0,0.0,4.13,-0.33,4.1431630429,4.3,-0.49,4.3278285548,0.0,0.0,0.0,4.3,-0.49,4.3278285548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 08:00:00,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625,4.69,-0.46,4.7125046419,0.0,0.0,0.0,4.69,-0.46,4.7125046419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 08:30:00,5.01,-0.26,5.0167419706,0.0,0.0,0.0,5.01,-0.26,5.0167419706,5.23,-0.41000000000000003,5.2460461302,0.0,0.0,0.0,5.23,-0.41000000000000003,5.2460461302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 09:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.75,-0.34,5.7600434026,0.0,0.0,0.0,5.75,-0.34,5.7600434026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 09:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.44,-0.29,6.4465261963,0.0,0.0,0.0,6.44,-0.29,6.4465261963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 10:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.78,-0.25,6.7846075789,0.0,0.0,0.0,6.78,-0.25,6.7846075789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 10:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 11:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 11:30:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 12:00:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 12:30:00,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 13:00:00,7.86,0.22,7.8630782776,0.0,0.0,0.0,7.86,0.22,7.8630782776,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 13:30:00,7.91,0.22,7.913058827,0.0,0.0,0.0,7.91,0.22,7.913058827,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 14:00:00,7.8100000000000005,0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,0.22,7.8130979771,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 14:30:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 15:00:00,7.68,0.22,7.6831503955,0.0,0.0,0.0,7.68,0.22,7.6831503955,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 15:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 16:00:00,7.59,0.22,7.5931877364,0.0,0.0,0.0,7.59,0.22,7.5931877364,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 16:30:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 17:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 17:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 18:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.09,-0.22,8.0929907945,0.0,0.0,0.0,8.09,-0.22,8.0929907945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 18:30:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.09,-0.22,8.0929907945,0.0,0.0,0.0,8.09,-0.22,8.0929907945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 19:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.33,-0.22,8.3329046556,0.0,0.0,0.0,8.33,-0.22,8.3329046556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 19:30:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.55,-0.22,8.552829941,0.0,0.0,0.0,8.55,-0.22,8.552829941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 20:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.2,-0.22,8.2029506886,0.0,0.0,0.0,8.2,-0.22,8.2029506886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 20:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.85,-0.25,7.8539798828,0.0,0.0,0.0,7.85,-0.25,7.8539798828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 21:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.42,-0.29,7.4256649534,0.0,0.0,0.0,7.42,-0.29,7.4256649534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 21:30:00,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,6.97,-0.4,6.9814683269,0.0,0.0,0.0,6.97,-0.4,6.9814683269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 22:00:00,6.35,-0.22,6.3538098807,0.0,0.0,0.0,6.35,-0.22,6.3538098807,6.63,-0.4,6.6420554048,0.0,0.0,0.0,6.63,-0.4,6.6420554048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 22:30:00,5.88,-0.25,5.8853122262,0.0,0.0,0.0,5.88,-0.25,5.8853122262,6.13,-0.45,6.1464949361,0.0,0.0,0.0,6.13,-0.45,6.1464949361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 23:00:00,5.3,-0.32,5.3096515893,0.0,0.0,0.0,5.3,-0.32,5.3096515893,5.53,-0.5,5.5525579691,0.0,0.0,0.0,5.53,-0.5,5.5525579691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 23:30:00,4.79,-0.32,4.8006770356,0.0,0.0,0.0,4.79,-0.32,4.8006770356,5.0,-0.5,5.0249378106,0.0,0.0,0.0,5.0,-0.5,5.0249378106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 00:00:00,4.44,-0.32,4.4515165955,0.0,0.0,0.0,4.44,-0.32,4.4515165955,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 00:30:00,4.16,-0.35000000000000003,4.1746975938,0.0,0.0,0.0,4.16,-0.35000000000000003,4.1746975938,4.34,-0.5,4.3687069025,0.0,0.0,0.0,4.34,-0.5,4.3687069025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 01:00:00,3.92,-0.35000000000000003,3.9355939831,0.0,0.0,0.0,3.92,-0.35000000000000003,3.9355939831,4.09,-0.48,4.1180699363,0.0,0.0,0.0,4.09,-0.48,4.1180699363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 01:30:00,3.92,-0.38,3.9383752995,0.0,0.0,0.0,3.92,-0.38,3.9383752995,4.06,-0.52,4.0931650345,0.0,0.0,0.0,4.06,-0.52,4.0931650345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 02:00:00,4.0,-0.4,4.0199502484,0.0,0.0,0.0,4.0,-0.4,4.0199502484,4.16,-0.55,4.1962006625,0.0,0.0,0.0,4.16,-0.55,4.1962006625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 02:30:00,4.05,-0.37,4.0668661153,0.0,0.0,0.0,4.05,-0.37,4.0668661153,4.2,-0.51,4.2308509782,0.0,0.0,0.0,4.2,-0.51,4.2308509782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 03:00:00,3.93,-0.37,3.9473788772000002,0.0,0.0,0.0,3.93,-0.37,3.9473788772000002,4.09,-0.51,4.121674417,0.0,0.0,0.0,4.09,-0.51,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 03:30:00,3.9,-0.37,3.9175119655,0.0,0.0,0.0,3.9,-0.37,3.9175119655,4.05,-0.51,4.0819848113,0.0,0.0,0.0,4.05,-0.51,4.0819848113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 04:00:00,3.8,-0.34,3.8151802054,0.0,0.0,0.0,3.8,-0.34,3.8151802054,3.96,-0.49,3.9902004962,0.0,0.0,0.0,3.96,-0.49,3.9902004962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 04:30:00,3.83,-0.29,3.8409634208,0.0,0.0,0.0,3.83,-0.29,3.8409634208,4.0,-0.44,4.0241272346,0.0,0.0,0.0,4.0,-0.44,4.0241272346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 05:00:00,3.75,-0.31,3.7627915169,0.0,0.0,0.0,3.75,-0.31,3.7627915169,3.91,-0.44,3.9346791483,0.0,0.0,0.0,3.91,-0.44,3.9346791483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 05:30:00,3.92,-0.28,3.9299872773,0.0,0.0,0.0,3.92,-0.28,3.9299872773,4.09,-0.44,4.1135993971,0.0,0.0,0.0,4.09,-0.44,4.1135993971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 06:00:00,4.2,-0.25,4.2074338973,0.0,0.0,0.0,4.2,-0.25,4.2074338973,4.4,-0.33,4.4123576464,0.0,0.0,0.0,4.4,-0.33,4.4123576464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 06:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.05,-0.25,5.0561843321,0.0,0.0,0.0,5.05,-0.25,5.0561843321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 07:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 07:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.18,-0.22,6.1839146178,0.0,0.0,0.0,6.18,-0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 08:00:00,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 08:30:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 09:00:00,6.41,0.22,6.4137742399,0.0,0.0,0.0,6.41,0.22,6.4137742399,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 09:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 10:00:00,6.63,0.24,6.6343424693,0.0,0.0,0.0,6.63,0.24,6.6343424693,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 10:30:00,6.68,0.27,6.68545436,0.0,0.0,0.0,6.68,0.27,6.68545436,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 11:00:00,6.71,0.32,6.7176260688,0.0,0.0,0.0,6.71,0.32,6.7176260688,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 11:30:00,6.77,0.32,6.7775585575,0.0,0.0,0.0,6.77,0.32,6.7775585575,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 12:00:00,6.77,0.30000000000000004,6.776643712,0.0,0.0,0.0,6.77,0.30000000000000004,6.776643712,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 12:30:00,6.71,0.28,6.7158394859,0.0,0.0,0.0,6.71,0.28,6.7158394859,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 13:00:00,6.78,0.30000000000000004,6.7866339226,0.0,0.0,0.0,6.78,0.30000000000000004,6.7866339226,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 13:30:00,6.78,0.30000000000000004,6.7866339226,0.0,0.0,0.0,6.78,0.30000000000000004,6.7866339226,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 14:00:00,6.71,0.30000000000000004,6.7167030603,0.0,0.0,0.0,6.71,0.30000000000000004,6.7167030603,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 14:30:00,6.73,0.30000000000000004,6.7366831601,0.0,0.0,0.0,6.73,0.30000000000000004,6.7366831601,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 15:00:00,6.65,0.30000000000000004,6.6567634778,0.0,0.0,0.0,6.65,0.30000000000000004,6.6567634778,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 15:30:00,6.57,0.26,6.575142584,0.0,0.0,0.0,6.57,0.26,6.575142584,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 16:00:00,6.92,0.26,6.9248826705,0.0,0.0,0.0,6.92,0.26,6.9248826705,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 16:30:00,7.28,0.24,7.2839549697,0.0,0.0,0.0,7.28,0.24,7.2839549697,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 17:00:00,7.5,0.26,7.5045053135,0.0,0.0,0.0,7.5,0.26,7.5045053135,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 17:30:00,8.0,0.28,8.0048985003,0.0,0.0,0.0,8.0,0.28,8.0048985003,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 18:00:00,8.14,0.25,8.1438381615,0.0,0.0,0.0,8.14,0.25,8.1438381615,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 18:30:00,8.31,0.25,8.313759679,0.0,0.0,0.0,8.31,0.25,8.313759679,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 19:00:00,8.45,0.30000000000000004,8.4553237667,0.0,0.0,0.0,8.45,0.30000000000000004,8.4553237667,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 19:30:00,8.49,0.30000000000000004,8.4952986999,0.0,0.0,0.0,8.49,0.30000000000000004,8.4952986999,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 20:00:00,8.11,0.27,8.1144932066,0.0,0.0,0.0,8.11,0.27,8.1144932066,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 20:30:00,7.71,0.22,7.7131381422,0.0,0.0,0.0,7.71,0.22,7.7131381422,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 21:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.58,-0.22,7.5831919401,0.0,0.0,0.0,7.58,-0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 21:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 22:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.68,-0.26,6.6850579653,0.0,0.0,0.0,6.68,-0.26,6.6850579653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 22:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 23:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.59,-0.29,5.5975173068,0.0,0.0,0.0,5.59,-0.29,5.5975173068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 23:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,5.09,-0.29,5.0982546033,0.0,0.0,0.0,5.09,-0.29,5.0982546033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 00:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.71,-0.29,4.7189193678,0.0,0.0,0.0,4.71,-0.29,4.7189193678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 00:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.31,-0.34,4.3233898737,0.0,0.0,0.0,4.31,-0.34,4.3233898737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 01:00:00,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,4.1,-0.34,4.1140734072,0.0,0.0,0.0,4.1,-0.34,4.1140734072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 01:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,4.12,-0.34,4.1340053217,0.0,0.0,0.0,4.12,-0.34,4.1340053217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 02:00:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.3,-0.34,4.3134209162,0.0,0.0,0.0,4.3,-0.34,4.3134209162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 02:30:00,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,4.32,-0.32,4.3318356386,0.0,0.0,0.0,4.32,-0.32,4.3318356386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 03:00:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,4.21,-0.30000000000000004,4.2206753014,0.0,0.0,0.0,4.21,-0.30000000000000004,4.2206753014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 03:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,4.12,-0.32,4.1324084987,0.0,0.0,0.0,4.12,-0.32,4.1324084987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 04:00:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.05,-0.32,4.0626223059,0.0,0.0,0.0,4.05,-0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 04:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.05,-0.32,4.0626223059,0.0,0.0,0.0,4.05,-0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 05:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,4.05,-0.30000000000000004,4.0610959112,0.0,0.0,0.0,4.05,-0.30000000000000004,4.0610959112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 05:30:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,4.2,-0.30000000000000004,4.2107006543,0.0,0.0,0.0,4.2,-0.30000000000000004,4.2107006543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 06:00:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,4.4,-0.30000000000000004,4.4102154142,0.0,0.0,0.0,4.4,-0.30000000000000004,4.4102154142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 06:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,5.02,-0.25,5.0262212446,0.0,0.0,0.0,5.02,-0.25,5.0262212446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 07:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 07:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 08:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 08:30:00,6.26,0.22,6.2638646218,0.0,0.0,0.0,6.26,0.22,6.2638646218,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 09:00:00,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 09:30:00,6.32,0.22,6.3238279546000005,0.0,0.0,0.0,6.32,0.22,6.3238279546000005,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 10:00:00,6.46,0.29,6.4665060118,0.0,0.0,0.0,6.46,0.29,6.4665060118,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 10:30:00,6.46,0.29,6.4665060118,0.0,0.0,0.0,6.46,0.29,6.4665060118,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 11:00:00,6.37,0.29,6.376597839,0.0,0.0,0.0,6.37,0.29,6.376597839,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
