Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-10-06 11:30:00,6.41,0.29,6.416556709,0.0,0.0,0.0,6.41,0.29,6.416556709,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:00:00,6.39,0.29,6.3965772097,0.0,0.0,0.0,6.39,0.29,6.3965772097,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:30:00,6.61,0.29,6.6163585151,0.0,0.0,0.0,6.61,0.29,6.6163585151,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:00:00,6.68,0.29,6.686291947,0.0,0.0,0.0,6.68,0.29,6.686291947,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:30:00,6.68,0.29,6.686291947,0.0,0.0,0.0,6.68,0.29,6.686291947,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:00:00,6.38,0.23,6.3841444219,0.0,0.0,0.0,6.38,0.23,6.3841444219,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:30:00,6.38,0.23,6.3841444219,0.0,0.0,0.0,6.38,0.23,6.3841444219,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:00:00,6.42,0.23,6.4241186166,0.0,0.0,0.0,6.42,0.23,6.4241186166,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:30:00,6.5,0.23,6.5040679578,0.0,0.0,0.0,6.5,0.23,6.5040679578,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:00:00,6.74,0.23,6.7439231905,0.0,0.0,0.0,6.74,0.23,6.7439231905,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:30:00,7.0,0.23,7.0037775521,0.0,0.0,0.0,7.0,0.23,7.0037775521,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:00:00,7.37,0.23,7.3735880004,0.0,0.0,0.0,7.37,0.23,7.3735880004,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:30:00,7.78,0.23,7.7833990004,0.0,0.0,0.0,7.78,0.23,7.7833990004,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:00:00,8.04,0.25,8.0438858769,0.0,0.0,0.0,8.04,0.25,8.0438858769,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:30:00,8.2,0.23,8.2032249756,0.0,0.0,0.0,8.2,0.23,8.2032249756,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:00:00,8.54,0.23,8.5430966283,0.0,0.0,0.0,8.54,0.23,8.5430966283,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:30:00,8.49,0.23,8.4931148585,0.0,0.0,0.0,8.49,0.23,8.4931148585,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:00:00,8.05,0.23,8.053285044,0.0,0.0,0.0,8.05,0.23,8.053285044,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.15,-0.25,7.1543692944,0.0,0.0,0.0,7.15,-0.25,7.1543692944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.72,-0.28,6.7258308037,0.0,0.0,0.0,6.72,-0.28,6.7258308037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.16,-0.30000000000000004,6.1673008683,0.0,0.0,0.0,6.16,-0.30000000000000004,6.1673008683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.55,-0.32,5.5592175708,0.0,0.0,0.0,5.55,-0.32,5.5592175708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,5.03,-0.36,5.0428662485,0.0,0.0,0.0,5.03,-0.36,5.0428662485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:00:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,4.59,-0.38,4.6057029865,0.0,0.0,0.0,4.59,-0.38,4.6057029865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:30:00,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,4.26,-0.42,4.2806541556,0.0,0.0,0.0,4.26,-0.42,4.2806541556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:00:00,3.9,-0.27,3.9093349818,0.0,0.0,0.0,3.9,-0.27,3.9093349818,4.09,-0.39,4.1085520564,0.0,0.0,0.0,4.09,-0.39,4.1085520564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:30:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,4.12,-0.39,4.138417572,0.0,0.0,0.0,4.12,-0.39,4.138417572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:00:00,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:30:00,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,4.3,-0.37,4.3158892479,0.0,0.0,0.0,4.3,-0.37,4.3158892479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:00:00,4.03,-0.22,4.0360004955,0.0,0.0,0.0,4.03,-0.22,4.0360004955,4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:30:00,3.94,-0.25,3.9479235048,0.0,0.0,0.0,3.94,-0.25,3.9479235048,4.12,-0.38,4.1374871601,0.0,0.0,0.0,4.12,-0.38,4.1374871601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:00:00,3.8200000000000003,-0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,-0.25,3.8281718875,4.0,-0.38,4.0180094574,0.0,0.0,0.0,4.0,-0.38,4.0180094574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,4.0,-0.38,4.0180094574,0.0,0.0,0.0,4.0,-0.38,4.0180094574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:00:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,4.0,-0.38,4.0180094574,0.0,0.0,0.0,4.0,-0.38,4.0180094574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:30:00,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363,4.13,-0.38,4.1474449966,0.0,0.0,0.0,4.13,-0.38,4.1474449966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:00:00,4.24,-0.23,4.2462336252,0.0,0.0,0.0,4.24,-0.23,4.2462336252,4.43,-0.31,4.4408332551,0.0,0.0,0.0,4.43,-0.31,4.4408332551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.04,-0.26,5.0467018933,0.0,0.0,0.0,5.04,-0.26,5.0467018933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:30:00,6.46,0.22,6.4637450445,0.0,0.0,0.0,6.46,0.22,6.4637450445,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:00:00,6.4,0.22,6.4037801336,0.0,0.0,0.0,6.4,0.22,6.4037801336,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:30:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:00:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:30:00,6.65,0.28,6.6558921265,0.0,0.0,0.0,6.65,0.28,6.6558921265,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:00:00,6.6,0.30000000000000004,6.6068146637,0.0,0.0,0.0,6.6,0.30000000000000004,6.6068146637,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:30:00,6.64,0.30000000000000004,6.6467736534,0.0,0.0,0.0,6.64,0.30000000000000004,6.6467736534,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:00:00,6.64,0.30000000000000004,6.6467736534,0.0,0.0,0.0,6.64,0.30000000000000004,6.6467736534,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:30:00,6.66,0.33,6.6681706637,0.0,0.0,0.0,6.66,0.33,6.6681706637,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:00:00,6.58,0.25,6.5847475274,0.0,0.0,0.0,6.58,0.25,6.5847475274,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:00:00,6.36,0.22,6.3638038939,0.0,0.0,0.0,6.36,0.22,6.3638038939,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:30:00,6.26,0.22,6.2638646218,0.0,0.0,0.0,6.26,0.22,6.2638646218,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:00:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:00:00,6.59,0.23,6.5940124355,0.0,0.0,0.0,6.59,0.23,6.5940124355,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:30:00,6.96,0.23,6.9637992504,0.0,0.0,0.0,6.96,0.23,6.9637992504,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:00:00,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:30:00,7.78,0.23,7.7833990004,0.0,0.0,0.0,7.78,0.23,7.7833990004,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:00:00,7.97,0.23,7.9733180044,0.0,0.0,0.0,7.97,0.23,7.9733180044,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:30:00,8.24,0.23,8.2432093265,0.0,0.0,0.0,8.24,0.23,8.2432093265,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:00:00,8.46,0.27,8.4643074141,0.0,0.0,0.0,8.46,0.27,8.4643074141,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:30:00,8.46,0.27,8.4643074141,0.0,0.0,0.0,8.46,0.27,8.4643074141,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:00:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:30:00,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.58,-0.22,7.5831919401,0.0,0.0,0.0,7.58,-0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.11,-0.24,7.1140494797,0.0,0.0,0.0,7.11,-0.24,7.1140494797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.68,-0.24,6.6843099868,0.0,0.0,0.0,6.68,-0.24,6.6843099868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.2,-0.28,6.2063193601,0.0,0.0,0.0,6.2,-0.28,6.2063193601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.54,-0.36,5.5516844291,0.0,0.0,0.0,5.54,-0.36,5.5516844291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:30:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.06,-0.36,5.0727901593,0.0,0.0,0.0,5.06,-0.36,5.0727901593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:30:00,4.1,-0.26,4.108235631,0.0,0.0,0.0,4.1,-0.26,4.108235631,4.28,-0.42,4.3005581033,0.0,0.0,0.0,4.28,-0.42,4.3005581033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:00:00,3.9,-0.26,3.9086570584,0.0,0.0,0.0,3.9,-0.26,3.9086570584,4.08,-0.4,4.0995609521,0.0,0.0,0.0,4.08,-0.4,4.0995609521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:30:00,3.92,-0.26,3.9286129868,0.0,0.0,0.0,3.92,-0.26,3.9286129868,4.1,-0.4,4.1194659848,0.0,0.0,0.0,4.1,-0.4,4.1194659848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:00:00,4.15,-0.26,4.1581366019,0.0,0.0,0.0,4.15,-0.26,4.1581366019,4.34,-0.38,4.3566041822,0.0,0.0,0.0,4.34,-0.38,4.3566041822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:30:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,4.37,-0.35000000000000003,4.3839936131,0.0,0.0,0.0,4.37,-0.35000000000000003,4.3839936131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:00:00,4.07,-0.23,4.0764935913,0.0,0.0,0.0,4.07,-0.23,4.0764935913,4.25,-0.34,4.2635783094,0.0,0.0,0.0,4.25,-0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:30:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,4.11,-0.37,4.1266208937,0.0,0.0,0.0,4.11,-0.37,4.1266208937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:00:00,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901,4.02,-0.39,4.0388736054,0.0,0.0,0.0,4.02,-0.39,4.0388736054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:30:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,3.99,-0.39,4.0090148416,0.0,0.0,0.0,3.99,-0.39,4.0090148416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:00:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,3.99,-0.39,4.0090148416,0.0,0.0,0.0,3.99,-0.39,4.0090148416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:30:00,3.96,-0.24,3.9672660612,0.0,0.0,0.0,3.96,-0.24,3.9672660612,4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,4.13,-0.35000000000000003,4.1448039761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.39,-0.31,4.4009317195,0.0,0.0,0.0,4.39,-0.31,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:30:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.97,-0.27,4.9773286008,0.0,0.0,0.0,4.97,-0.27,4.9773286008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:30:00,6.24,0.22,6.2438770007,0.0,0.0,0.0,6.24,0.22,6.2438770007,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:00:00,6.19,0.22,6.1939082977,0.0,0.0,0.0,6.19,0.22,6.1939082977,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:30:00,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:00:00,6.5,0.27,6.5056052755,0.0,0.0,0.0,6.5,0.27,6.5056052755,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:30:00,6.5,0.27,6.5056052755,0.0,0.0,0.0,6.5,0.27,6.5056052755,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:00:00,6.52,0.22,6.5237106006,0.0,0.0,0.0,6.52,0.22,6.5237106006,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:30:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:00:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:30:00,6.52,0.22,6.5237106006,0.0,0.0,0.0,6.52,0.22,6.5237106006,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:00:00,6.61,0.22,6.6136601062,0.0,0.0,0.0,6.61,0.22,6.6136601062,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:30:00,6.55,0.22,6.5536936151,0.0,0.0,0.0,6.55,0.22,6.5536936151,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:00:00,6.53,0.26,6.5351740604,0.0,0.0,0.0,6.53,0.26,6.5351740604,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:30:00,6.5,0.24,6.5044292601,0.0,0.0,0.0,6.5,0.24,6.5044292601,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:00:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:30:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:00:00,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:00:00,7.58,0.22,7.5831919401,0.0,0.0,0.0,7.58,0.22,7.5831919401,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:30:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:00:00,7.96,0.22,7.9630396206,0.0,0.0,0.0,7.96,0.22,7.9630396206,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.42,-0.22,8.4228736189,0.0,0.0,0.0,8.42,-0.22,8.4228736189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:00:00,8.34,0.22,8.3429011741,0.0,0.0,0.0,8.34,0.22,8.3429011741,8.72,-0.22,8.7227747879,0.0,0.0,0.0,8.72,-0.22,8.7227747879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:30:00,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,8.81,-0.22,8.8127464505,0.0,0.0,0.0,8.81,-0.22,8.8127464505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.32,-0.22,8.3229081456,0.0,0.0,0.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.92,-0.26,7.9242665276,0.0,0.0,0.0,7.92,-0.26,7.9242665276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.5600000000000005,-0.29,7.5655601247,0.0,0.0,0.0,7.5600000000000005,-0.29,7.5655601247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.05,-0.36,7.0591855054,0.0,0.0,0.0,7.05,-0.36,7.0591855054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.68,-0.38,6.6907996533,0.0,0.0,0.0,6.68,-0.38,6.6907996533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:30:00,5.88,-0.22,5.8841142069,0.0,0.0,0.0,5.88,-0.22,5.8841142069,6.14,-0.41000000000000003,6.1536736995,0.0,0.0,0.0,6.14,-0.41000000000000003,6.1536736995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:00:00,5.35,-0.26,5.3563140311,0.0,0.0,0.0,5.35,-0.26,5.3563140311,5.58,-0.46,5.5989284689000005,0.0,0.0,0.0,5.58,-0.46,5.5989284689000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:30:00,4.83,-0.31,4.8399380161,0.0,0.0,0.0,4.83,-0.31,4.8399380161,5.04,-0.48,5.0628055463,0.0,0.0,0.0,5.04,-0.48,5.0628055463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:00:00,4.37,-0.33,4.3824422415,0.0,0.0,0.0,4.37,-0.33,4.3824422415,4.55,-0.48,4.5752486271,0.0,0.0,0.0,4.55,-0.48,4.5752486271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:30:00,4.08,-0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,-0.35000000000000003,4.0949847375,4.25,-0.5,4.2793106922,0.0,0.0,0.0,4.25,-0.5,4.2793106922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 01:00:00,3.91,-0.35000000000000003,3.9256337068000002,0.0,0.0,0.0,3.91,-0.35000000000000003,3.9256337068000002,4.08,-0.49,4.1093186783,0.0,0.0,0.0,4.08,-0.49,4.1093186783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 01:30:00,3.9699999999999998,-0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,-0.33,3.9836917551,4.13,-0.47000000000000003,4.1566573109,0.0,0.0,0.0,4.13,-0.47000000000000003,4.1566573109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:00:00,4.11,-0.31,4.121674417,0.0,0.0,0.0,4.11,-0.31,4.121674417,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:30:00,4.11,-0.33,4.1232268916,0.0,0.0,0.0,4.11,-0.33,4.1232268916,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:00:00,4.03,-0.33,4.0434885928,0.0,0.0,0.0,4.03,-0.33,4.0434885928,4.2,-0.47000000000000003,4.2262158014,0.0,0.0,0.0,4.2,-0.47000000000000003,4.2262158014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:30:00,3.93,-0.33,3.9438306252,0.0,0.0,0.0,3.93,-0.33,3.9438306252,4.09,-0.47000000000000003,4.1169163217,0.0,0.0,0.0,4.09,-0.47000000000000003,4.1169163217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:00:00,3.84,-0.33,3.8541536036,0.0,0.0,0.0,3.84,-0.33,3.8541536036,4.0,-0.47000000000000003,4.027517846,0.0,0.0,0.0,4.0,-0.47000000000000003,4.027517846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:30:00,3.8,-0.33,3.8143020331,0.0,0.0,0.0,3.8,-0.33,3.8143020331,3.96,-0.5,3.9914408426,0.0,0.0,0.0,3.96,-0.5,3.9914408426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:00:00,3.8200000000000003,-0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,-0.33,3.834227432,3.96,-0.47000000000000003,3.9877938763,0.0,0.0,0.0,3.96,-0.47000000000000003,3.9877938763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:30:00,3.98,-0.33,3.9936574715,0.0,0.0,0.0,3.98,-0.33,3.9936574715,4.14,-0.47000000000000003,4.1665933327,0.0,0.0,0.0,4.14,-0.47000000000000003,4.1665933327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:00:00,4.25,-0.31,4.2612908842,0.0,0.0,0.0,4.25,-0.31,4.2612908842,4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,4.42,-0.47000000000000003,4.4449184469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:30:00,4.77,-0.25,4.7765468699,0.0,0.0,0.0,4.77,-0.25,4.7765468699,4.96,-0.41000000000000003,4.9769167162,0.0,0.0,0.0,4.96,-0.41000000000000003,4.9769167162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.52,-0.36,5.5317266744,0.0,0.0,0.0,5.52,-0.36,5.5317266744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:30:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,6.1,-0.36,6.1106137171,0.0,0.0,0.0,6.1,-0.36,6.1106137171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,-0.31,6.4674338033,0.0,0.0,0.0,6.46,-0.31,6.4674338033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.58,-0.24,6.5843754449,0.0,0.0,0.0,6.58,-0.24,6.5843754449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.54,-0.23,6.5440430928,0.0,0.0,0.0,6.54,-0.23,6.5440430928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.76,-0.23,6.7639115902,0.0,0.0,0.0,6.76,-0.23,6.7639115902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.84,-0.23,6.8438658666,0.0,0.0,0.0,6.84,-0.23,6.8438658666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 11:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 11:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 12:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 12:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 13:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 13:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 14:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 14:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 15:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 15:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.5600000000000005,-0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,-0.22,6.5636879877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 16:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 16:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 17:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.33,-0.22,7.3333007575,0.0,0.0,0.0,7.33,-0.22,7.3333007575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 17:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 18:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 18:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.27,-0.22,8.2729257219,0.0,0.0,0.0,8.27,-0.22,8.2729257219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 19:00:00,8.23,0.22,8.2329399366,0.0,0.0,0.0,8.23,0.22,8.2329399366,8.6,-0.22,8.6028134933,0.0,0.0,0.0,8.6,-0.22,8.6028134933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 19:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.62,-0.22,8.6228069676,0.0,0.0,0.0,8.62,-0.22,8.6228069676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 20:00:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.33,-0.22,8.3329046556,0.0,0.0,0.0,8.33,-0.22,8.3329046556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 20:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.91,-0.27,7.9146067495,0.0,0.0,0.0,7.91,-0.27,7.9146067495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 21:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.63,-0.27,7.6347757007,0.0,0.0,0.0,7.63,-0.27,7.6347757007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 21:30:00,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,7.12,-0.38,7.1301332386,0.0,0.0,0.0,7.12,-0.38,7.1301332386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 22:00:00,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,6.76,-0.41000000000000003,6.7724220187,0.0,0.0,0.0,6.76,-0.41000000000000003,6.7724220187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 22:30:00,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,6.35,-0.47000000000000003,6.3673699437,0.0,0.0,0.0,6.35,-0.47000000000000003,6.3673699437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 23:00:00,5.61,-0.31,5.618558534,0.0,0.0,0.0,5.61,-0.31,5.618558534,5.85,-0.51,5.8721886891,0.0,0.0,0.0,5.85,-0.51,5.8721886891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 23:30:00,5.08,-0.35000000000000003,5.0920428121,0.0,0.0,0.0,5.08,-0.35000000000000003,5.0920428121,5.29,-0.54,5.3174900094,0.0,0.0,0.0,5.29,-0.54,5.3174900094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 00:00:00,4.68,-0.37,4.6946032846,0.0,0.0,0.0,4.68,-0.37,4.6946032846,4.88,-0.54,4.9097861461,0.0,0.0,0.0,4.88,-0.54,4.9097861461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 00:30:00,4.38,-0.41000000000000003,4.3991476447,0.0,0.0,0.0,4.38,-0.41000000000000003,4.3991476447,4.5600000000000005,-0.5700000000000001,4.5954869165000005,0.0,0.0,0.0,4.5600000000000005,-0.5700000000000001,4.5954869165000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 01:00:00,4.12,-0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,-0.41000000000000003,4.1403502267,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 01:30:00,4.12,-0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,-0.41000000000000003,4.1403502267,4.26,-0.55,4.2953579595,0.0,0.0,0.0,4.26,-0.55,4.2953579595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 02:00:00,4.28,-0.38,4.2968360453,0.0,0.0,0.0,4.28,-0.38,4.2968360453,4.45,-0.55,4.4838599443,0.0,0.0,0.0,4.45,-0.55,4.4838599443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 02:30:00,4.28,-0.4,4.2986509512,0.0,0.0,0.0,4.28,-0.4,4.2986509512,4.45,-0.55,4.4838599443,0.0,0.0,0.0,4.45,-0.55,4.4838599443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 03:00:00,4.16,-0.4,4.1791865237,0.0,0.0,0.0,4.16,-0.4,4.1791865237,4.32,-0.55,4.3548708362,0.0,0.0,0.0,4.32,-0.55,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 03:30:00,4.07,-0.4,4.0896087832,0.0,0.0,0.0,4.07,-0.4,4.0896087832,4.23,-0.55,4.2656066392,0.0,0.0,0.0,4.23,-0.55,4.2656066392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 04:00:00,4.0,-0.4,4.0199502484,0.0,0.0,0.0,4.0,-0.4,4.0199502484,4.15,-0.53,4.1837064907,0.0,0.0,0.0,4.15,-0.53,4.1837064907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 04:30:00,3.9,-0.42,3.9225501909,0.0,0.0,0.0,3.9,-0.42,3.9225501909,4.05,-0.5700000000000001,4.0899144245,0.0,0.0,0.0,4.05,-0.5700000000000001,4.0899144245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 05:00:00,3.86,-0.42,3.8827825074,0.0,0.0,0.0,3.86,-0.42,3.8827825074,4.0,-0.5700000000000001,4.0404083952,0.0,0.0,0.0,4.0,-0.5700000000000001,4.0404083952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 05:30:00,3.94,-0.39,3.9592549804,0.0,0.0,0.0,3.94,-0.39,3.9592549804,4.1,-0.54,4.1354080814,0.0,0.0,0.0,4.1,-0.54,4.1354080814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 06:00:00,3.9699999999999998,-0.37,3.9872045345,0.0,0.0,0.0,3.9699999999999998,-0.37,3.9872045345,4.13,-0.51,4.1613699667,0.0,0.0,0.0,4.13,-0.51,4.1613699667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 06:30:00,4.26,-0.34,4.2735465365,0.0,0.0,0.0,4.26,-0.34,4.2735465365,4.43,-0.5,4.4581274096,0.0,0.0,0.0,4.43,-0.5,4.4581274096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 07:00:00,4.53,-0.29,4.5392730696,0.0,0.0,0.0,4.53,-0.29,4.5392730696,4.72,-0.45,4.741402746,0.0,0.0,0.0,4.72,-0.45,4.741402746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 07:30:00,4.72,-0.29,4.7289005065000005,0.0,0.0,0.0,4.72,-0.29,4.7289005065000005,4.92,-0.45,4.9405364081,0.0,0.0,0.0,4.92,-0.45,4.9405364081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 08:00:00,5.14,-0.29,5.1481744337,0.0,0.0,0.0,5.14,-0.29,5.1481744337,5.37,-0.45,5.3888217636,0.0,0.0,0.0,5.37,-0.45,5.3888217636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 08:30:00,5.77,-0.23,5.7745822360000005,0.0,0.0,0.0,5.77,-0.23,5.7745822360000005,6.02,-0.41000000000000003,6.0339456411,0.0,0.0,0.0,6.02,-0.41000000000000003,6.0339456411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 09:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.44,-0.32,6.4479454092,0.0,0.0,0.0,6.44,-0.32,6.4479454092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 09:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.25,6.9145209523,0.0,0.0,0.0,6.91,-0.25,6.9145209523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 10:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.27,-0.22,7.2733279866,0.0,0.0,0.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 10:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 11:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 11:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 12:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 12:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 13:00:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 13:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 14:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 14:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 15:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 15:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 16:00:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 16:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 17:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.62,-0.22,7.6231751915,0.0,0.0,0.0,7.62,-0.22,7.6231751915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 17:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.97,-0.22,7.9730358083,0.0,0.0,0.0,7.97,-0.22,7.9730358083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 18:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.1,-0.22,8.1029871035,0.0,0.0,0.0,8.1,-0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 18:30:00,8.12,0.22,8.1229797488,0.0,0.0,0.0,8.12,0.22,8.1229797488,8.47,-0.22,8.4728566611,0.0,0.0,0.0,8.47,-0.22,8.4728566611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 19:00:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 19:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.47,-0.25,8.4736886891,0.0,0.0,0.0,8.47,-0.25,8.4736886891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 20:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.07,-0.27,8.0745154653,0.0,0.0,0.0,8.07,-0.27,8.0745154653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 20:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.67,-0.30000000000000004,7.6758647721,0.0,0.0,0.0,7.67,-0.30000000000000004,7.6758647721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 21:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.4,-0.33,7.4073544535,0.0,0.0,0.0,7.4,-0.33,7.4073544535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 21:30:00,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,6.99,-0.41000000000000003,7.002013996,0.0,0.0,0.0,6.99,-0.41000000000000003,7.002013996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 22:00:00,6.39,-0.22,6.3937860458,0.0,0.0,0.0,6.39,-0.22,6.3937860458,6.66,-0.41000000000000003,6.6726081857,0.0,0.0,0.0,6.66,-0.41000000000000003,6.6726081857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 22:30:00,6.0,-0.27,6.0060719276,0.0,0.0,0.0,6.0,-0.27,6.0060719276,6.25,-0.48,6.2684049008,0.0,0.0,0.0,6.25,-0.48,6.2684049008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 23:00:00,5.57,-0.29,5.5775442625,0.0,0.0,0.0,5.57,-0.29,5.5775442625,5.8,-0.48,5.8198281762,0.0,0.0,0.0,5.8,-0.48,5.8198281762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 23:30:00,5.11,-0.35000000000000003,5.1219722764,0.0,0.0,0.0,5.11,-0.35000000000000003,5.1219722764,5.32,-0.53,5.3463351934,0.0,0.0,0.0,5.32,-0.53,5.3463351934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 00:00:00,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,4.75,-0.35000000000000003,4.7628772816,4.94,-0.51,4.9662561352,0.0,0.0,0.0,4.94,-0.51,4.9662561352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 00:30:00,4.41,-0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,-0.35000000000000003,4.4238670866,4.59,-0.51,4.6182464205,0.0,0.0,0.0,4.59,-0.51,4.6182464205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 01:00:00,4.17,-0.38,4.1872783523,0.0,0.0,0.0,4.17,-0.38,4.1872783523,4.33,-0.54,4.3635421391,0.0,0.0,0.0,4.33,-0.54,4.3635421391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 01:30:00,4.17,-0.38,4.1872783523,0.0,0.0,0.0,4.17,-0.38,4.1872783523,4.33,-0.52,4.3611122435,0.0,0.0,0.0,4.33,-0.52,4.3611122435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 02:00:00,4.36,-0.35000000000000003,4.3740256058,0.0,0.0,0.0,4.36,-0.35000000000000003,4.3740256058,4.53,-0.49,4.5564240365,0.0,0.0,0.0,4.53,-0.49,4.5564240365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 02:30:00,4.33,-0.37,4.3457795618,0.0,0.0,0.0,4.33,-0.37,4.3457795618,4.49,-0.52,4.5200110619,0.0,0.0,0.0,4.49,-0.52,4.5200110619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 03:00:00,4.17,-0.39,4.1881977031,0.0,0.0,0.0,4.17,-0.39,4.1881977031,4.33,-0.54,4.3635421391,0.0,0.0,0.0,4.33,-0.54,4.3635421391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 03:30:00,4.05,-0.39,4.068734447,0.0,0.0,0.0,4.05,-0.39,4.068734447,4.21,-0.54,4.2444905466,0.0,0.0,0.0,4.21,-0.54,4.2444905466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 04:00:00,3.94,-0.39,3.9592549804,0.0,0.0,0.0,3.94,-0.39,3.9592549804,4.1,-0.54,4.1354080814,0.0,0.0,0.0,4.1,-0.54,4.1354080814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 04:30:00,3.81,-0.42,3.8330797018,0.0,0.0,0.0,3.81,-0.42,3.8330797018,3.96,-0.54,3.996648596,0.0,0.0,0.0,3.96,-0.54,3.996648596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 05:00:00,3.75,-0.44,3.7757250959,0.0,0.0,0.0,3.75,-0.44,3.7757250959,3.9,-0.5700000000000001,3.9414337493,0.0,0.0,0.0,3.9,-0.5700000000000001,3.9414337493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 05:30:00,3.75,-0.44,3.7757250959,0.0,0.0,0.0,3.75,-0.44,3.7757250959,3.9,-0.5700000000000001,3.9414337493,0.0,0.0,0.0,3.9,-0.5700000000000001,3.9414337493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 06:00:00,3.79,-0.4,3.8110497242,0.0,0.0,0.0,3.79,-0.4,3.8110497242,3.95,-0.5700000000000001,3.9909146821,0.0,0.0,0.0,3.95,-0.5700000000000001,3.9909146821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 06:30:00,4.01,-0.37,4.0270336477,0.0,0.0,0.0,4.01,-0.37,4.0270336477,4.18,-0.52,4.2122203171,0.0,0.0,0.0,4.18,-0.52,4.2122203171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 07:00:00,4.22,-0.30000000000000004,4.2306500683,0.0,0.0,0.0,4.22,-0.30000000000000004,4.2306500683,4.39,-0.46,4.4140344358,0.0,0.0,0.0,4.39,-0.46,4.4140344358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 07:30:00,4.35,-0.32,4.3617542343,0.0,0.0,0.0,4.35,-0.32,4.3617542343,4.53,-0.48,4.5553594809,0.0,0.0,0.0,4.53,-0.48,4.5553594809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 08:00:00,4.72,-0.30000000000000004,4.729524289,0.0,0.0,0.0,4.72,-0.30000000000000004,4.729524289,4.91,-0.48,4.933406531,0.0,0.0,0.0,4.91,-0.48,4.933406531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 08:30:00,5.24,-0.26,5.2464464164,0.0,0.0,0.0,5.24,-0.26,5.2464464164,5.46,-0.44,5.4777002474,0.0,0.0,0.0,5.46,-0.44,5.4777002474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 09:00:00,5.73,-0.22,5.7342218304,0.0,0.0,0.0,5.73,-0.22,5.7342218304,5.97,-0.34,5.9796739042,0.0,0.0,0.0,5.97,-0.34,5.9796739042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 09:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,-0.32,6.5378360334,0.0,0.0,0.0,6.53,-0.32,6.5378360334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 10:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.96,-0.26,6.9648546288,0.0,0.0,0.0,6.96,-0.26,6.9648546288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 10:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 11:00:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 11:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 12:00:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 12:30:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 13:00:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 13:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 14:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 14:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 15:00:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 15:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 16:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 16:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 17:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 17:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.29,-0.22,8.2929186659,0.0,0.0,0.0,8.29,-0.22,8.2929186659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 18:00:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.29,-0.22,8.2929186659,0.0,0.0,0.0,8.29,-0.22,8.2929186659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 18:30:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.37,-0.26,8.3740372581,0.0,0.0,0.0,8.37,-0.26,8.3740372581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 19:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.69,-0.26,8.6938886581,0.0,0.0,0.0,8.69,-0.26,8.6938886581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 19:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.71,-0.22,8.7127779726,0.0,0.0,0.0,8.71,-0.22,8.7127779726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 20:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.2,-0.30000000000000004,8.2054859698,0.0,0.0,0.0,8.2,-0.30000000000000004,8.2054859698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 20:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.86,-0.35000000000000003,7.8677887618,0.0,0.0,0.0,7.86,-0.35000000000000003,7.8677887618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 21:00:00,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,7.39,-0.4,7.4008175224,0.0,0.0,0.0,7.39,-0.4,7.4008175224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 21:30:00,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,7.04,-0.45,7.0543674415,0.0,0.0,0.0,7.04,-0.45,7.0543674415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 22:00:00,6.27,-0.22,6.2738584619,0.0,0.0,0.0,6.27,-0.22,6.2738584619,6.55,-0.45,6.5654398177,0.0,0.0,0.0,6.55,-0.45,6.5654398177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 22:30:00,5.86,-0.27,5.8662168388,0.0,0.0,0.0,5.86,-0.27,5.8662168388,6.12,-0.48,6.13879467,0.0,0.0,0.0,6.12,-0.48,6.13879467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
