Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-10-11 23:00:00,5.32,-0.31,5.3290243009000005,0.0,0.0,0.0,5.32,-0.31,5.3290243009000005,5.5600000000000005,-0.51,5.5833412935,0.0,0.0,0.0,5.5600000000000005,-0.51,5.5833412935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 23:30:00,4.78,-0.36,4.793537316,0.0,0.0,0.0,4.78,-0.36,4.793537316,4.99,-0.54,5.0191333913,0.0,0.0,0.0,4.99,-0.54,5.0191333913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 00:00:00,4.37,-0.38,4.3864906246,0.0,0.0,0.0,4.37,-0.38,4.3864906246,4.55,-0.54,4.581931907,0.0,0.0,0.0,4.55,-0.54,4.581931907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 00:30:00,4.11,-0.38,4.1275295275,0.0,0.0,0.0,4.11,-0.38,4.1275295275,4.29,-0.54,4.3238524489,0.0,0.0,0.0,4.29,-0.54,4.3238524489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 01:00:00,3.89,-0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,-0.41000000000000003,3.9115470085,4.05,-0.54,4.0858414066,0.0,0.0,0.0,4.05,-0.54,4.0858414066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 01:30:00,3.93,-0.44,3.9545543365,0.0,0.0,0.0,3.93,-0.44,3.9545543365,4.08,-0.59,4.1224385987,0.0,0.0,0.0,4.08,-0.59,4.1224385987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 02:00:00,4.11,-0.41000000000000003,4.1303994964,0.0,0.0,0.0,4.11,-0.41000000000000003,4.1303994964,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 02:30:00,4.15,-0.41000000000000003,4.1702038319,0.0,0.0,0.0,4.15,-0.41000000000000003,4.1702038319,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 03:00:00,4.04,-0.39,4.0587806051,0.0,0.0,0.0,4.04,-0.39,4.0587806051,4.2,-0.54,4.2345719973,0.0,0.0,0.0,4.2,-0.54,4.2345719973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 03:30:00,3.98,-0.39,3.9990623901,0.0,0.0,0.0,3.98,-0.39,3.9990623901,4.14,-0.54,4.1750688617,0.0,0.0,0.0,4.14,-0.54,4.1750688617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 04:00:00,3.9,-0.39,3.9194514922,0.0,0.0,0.0,3.9,-0.39,3.9194514922,4.06,-0.54,4.0957538989,0.0,0.0,0.0,4.06,-0.54,4.0957538989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 04:30:00,3.9,-0.33,3.9139366372,0.0,0.0,0.0,3.9,-0.33,3.9139366372,4.06,-0.49,4.0894620673,0.0,0.0,0.0,4.06,-0.49,4.0894620673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 05:00:00,3.85,-0.37,3.8677383572,0.0,0.0,0.0,3.85,-0.37,3.8677383572,4.01,-0.51,4.0423013247,0.0,0.0,0.0,4.01,-0.51,4.0423013247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 05:30:00,4.07,-0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,-0.30000000000000004,4.0810415337,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 06:00:00,4.26,-0.24,4.2667552074,0.0,0.0,0.0,4.26,-0.24,4.2667552074,4.45,-0.39,4.4670571969,0.0,0.0,0.0,4.45,-0.39,4.4670571969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 06:30:00,4.88,-0.24,4.8858980751,0.0,0.0,0.0,4.88,-0.24,4.8858980751,5.11,-0.32,5.1200097656,0.0,0.0,0.0,5.11,-0.32,5.1200097656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 07:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.68,-0.26,5.6859475903,0.0,0.0,0.0,5.68,-0.26,5.6859475903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 07:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.29,-0.24,6.2945770311,0.0,0.0,0.0,6.29,-0.24,6.2945770311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 08:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.64,-0.24,6.6443359337,0.0,0.0,0.0,6.64,-0.24,6.6443359337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 08:30:00,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 09:00:00,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 09:30:00,6.66,0.23,6.663970288,0.0,0.0,0.0,6.66,0.23,6.663970288,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 10:00:00,6.8100000000000005,0.23,6.8138828872,0.0,0.0,0.0,6.8100000000000005,0.23,6.8138828872,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 10:30:00,6.91,0.23,6.9138267262,0.0,0.0,0.0,6.91,0.23,6.9138267262,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 11:00:00,6.94,0.23,6.9438101933,0.0,0.0,0.0,6.94,0.23,6.9438101933,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 11:30:00,7.0,0.25,7.0044628631,0.0,0.0,0.0,7.0,0.25,7.0044628631,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 12:00:00,7.07,0.25,7.074418704,0.0,0.0,0.0,7.07,0.25,7.074418704,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 12:30:00,7.07,0.23,7.0737401705,0.0,0.0,0.0,7.07,0.23,7.0737401705,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 13:00:00,7.15,0.23,7.1536983442,0.0,0.0,0.0,7.15,0.23,7.1536983442,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 13:30:00,7.19,0.23,7.1936777798,0.0,0.0,0.0,7.19,0.23,7.1936777798,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 14:00:00,7.04,0.23,7.0437561003,0.0,0.0,0.0,7.04,0.23,7.0437561003,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 14:30:00,6.94,0.23,6.9438101933,0.0,0.0,0.0,6.94,0.23,6.9438101933,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 15:00:00,6.92,0.23,6.9238211993,0.0,0.0,0.0,6.92,0.23,6.9238211993,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 15:30:00,6.99,0.23,6.9937829535,0.0,0.0,0.0,6.99,0.23,6.9937829535,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 16:00:00,7.42,0.23,7.4235638342,0.0,0.0,0.0,7.42,0.23,7.4235638342,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 16:30:00,7.8100000000000005,0.23,7.8133859498,0.0,0.0,0.0,7.8100000000000005,0.23,7.8133859498,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 17:00:00,8.11,0.23,8.1132607502,0.0,0.0,0.0,8.11,0.23,8.1132607502,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 17:30:00,8.46,0.23,8.4631259,0.0,0.0,0.0,8.46,0.23,8.4631259,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 18:00:00,8.51,0.23,8.5131075407,0.0,0.0,0.0,8.51,0.23,8.5131075407,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 18:30:00,8.72,0.23,8.7230327295,0.0,0.0,0.0,8.72,0.23,8.7230327295,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 19:00:00,8.91,0.23,8.9129680803,0.0,0.0,0.0,8.91,0.23,8.9129680803,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 19:30:00,8.54,0.23,8.5430966283,0.0,0.0,0.0,8.54,0.23,8.5430966283,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 20:00:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.55,-0.22,8.552829941,0.0,0.0,0.0,8.55,-0.22,8.552829941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 20:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 21:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.86,-0.22,7.8630782776,0.0,0.0,0.0,7.86,-0.22,7.8630782776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 21:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.36,-0.29,7.3657110994,0.0,0.0,0.0,7.36,-0.29,7.3657110994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 22:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.89,-0.29,6.8961003473,0.0,0.0,0.0,6.89,-0.29,6.8961003473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 22:30:00,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,6.29,-0.38,6.3014680829,0.0,0.0,0.0,6.29,-0.38,6.3014680829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 23:00:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.79,-0.38,5.8024563764,0.0,0.0,0.0,5.79,-0.38,5.8024563764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 23:30:00,5.0,-0.26,5.0067554364,0.0,0.0,0.0,5.0,-0.26,5.0067554364,5.25,-0.38,5.2637344158,0.0,0.0,0.0,5.25,-0.38,5.2637344158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 00:00:00,4.52,-0.28,4.5286642622,0.0,0.0,0.0,4.52,-0.28,4.5286642622,4.74,-0.45,4.7613128442,0.0,0.0,0.0,4.74,-0.45,4.7613128442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 00:30:00,4.22,-0.30000000000000004,4.2306500683,0.0,0.0,0.0,4.22,-0.30000000000000004,4.2306500683,4.42,-0.45,4.4428481856,0.0,0.0,0.0,4.42,-0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 01:00:00,4.07,-0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,-0.30000000000000004,4.0810415337,4.27,-0.45,4.2936464689000005,0.0,0.0,0.0,4.27,-0.45,4.2936464689000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 01:30:00,4.09,-0.30000000000000004,4.1009876859,0.0,0.0,0.0,4.09,-0.30000000000000004,4.1009876859,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 02:00:00,4.31,-0.27,4.3184487956,0.0,0.0,0.0,4.31,-0.27,4.3184487956,4.51,-0.42,4.5295143228,0.0,0.0,0.0,4.51,-0.42,4.5295143228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 02:30:00,4.42,-0.25,4.4270644902,0.0,0.0,0.0,4.42,-0.25,4.4270644902,4.62,-0.39,4.6364318177,0.0,0.0,0.0,4.62,-0.39,4.6364318177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 03:00:00,4.27,-0.25,4.2773122402,0.0,0.0,0.0,4.27,-0.25,4.2773122402,4.46,-0.39,4.4770190976,0.0,0.0,0.0,4.46,-0.39,4.4770190976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 03:30:00,4.16,-0.29,4.1700959222,0.0,0.0,0.0,4.16,-0.29,4.1700959222,4.35,-0.44,4.3721962444999996,0.0,0.0,0.0,4.35,-0.44,4.3721962444999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 04:00:00,4.1,-0.29,4.1102433018,0.0,0.0,0.0,4.1,-0.29,4.1102433018,4.29,-0.44,4.3125050725000005,0.0,0.0,0.0,4.29,-0.44,4.3125050725000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 04:30:00,4.05,-0.29,4.0603694413,0.0,0.0,0.0,4.05,-0.29,4.0603694413,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 05:00:00,4.05,-0.29,4.0603694413,0.0,0.0,0.0,4.05,-0.29,4.0603694413,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 05:30:00,4.19,-0.26,4.1980590753,0.0,0.0,0.0,4.19,-0.26,4.1980590753,4.39,-0.41000000000000003,4.4091042174,0.0,0.0,0.0,4.39,-0.41000000000000003,4.4091042174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 06:00:00,4.37,-0.24,4.376585427,0.0,0.0,0.0,4.37,-0.24,4.376585427,4.57,-0.39,4.5866109493,0.0,0.0,0.0,4.57,-0.39,4.5866109493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 06:30:00,4.99,-0.24,4.9957682092,0.0,0.0,0.0,4.99,-0.24,4.9957682092,5.23,-0.34,5.2410399731,0.0,0.0,0.0,5.23,-0.34,5.2410399731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 07:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.85,-0.26,5.8557749274,0.0,0.0,0.0,5.85,-0.26,5.8557749274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 07:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.49,-0.23,6.4940742219,0.0,0.0,0.0,6.49,-0.23,6.4940742219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 08:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 08:30:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 09:00:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 09:30:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 10:00:00,6.8,0.26,6.8049687729,0.0,0.0,0.0,6.8,0.26,6.8049687729,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 10:30:00,6.76,0.26,6.7649981523000005,0.0,0.0,0.0,6.76,0.26,6.7649981523000005,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 11:00:00,6.76,0.27,6.7653898631,0.0,0.0,0.0,6.76,0.27,6.7653898631,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 11:30:00,6.78,0.30000000000000004,6.7866339226,0.0,0.0,0.0,6.78,0.30000000000000004,6.7866339226,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 12:00:00,6.74,0.30000000000000004,6.7466732543,0.0,0.0,0.0,6.74,0.30000000000000004,6.7466732543,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 12:30:00,6.74,0.27,6.745405844,0.0,0.0,0.0,6.74,0.27,6.745405844,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 13:00:00,6.69,0.27,6.6954462137,0.0,0.0,0.0,6.69,0.27,6.6954462137,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 13:30:00,6.69,0.27,6.6954462137,0.0,0.0,0.0,6.69,0.27,6.6954462137,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 14:00:00,6.69,0.27,6.6954462137,0.0,0.0,0.0,6.69,0.27,6.6954462137,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 14:30:00,6.5600000000000005,0.23,6.5640307738,0.0,0.0,0.0,6.5600000000000005,0.23,6.5640307738,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 15:00:00,6.65,0.23,6.6539762548,0.0,0.0,0.0,6.65,0.23,6.6539762548,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 15:30:00,6.85,0.23,6.8538602262,0.0,0.0,0.0,6.85,0.23,6.8538602262,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 16:00:00,7.27,0.23,7.2736373294,0.0,0.0,0.0,7.27,0.23,7.2736373294,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 16:30:00,7.7,0.23,7.7034342990999995,0.0,0.0,0.0,7.7,0.23,7.7034342990999995,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 17:00:00,8.01,0.27,8.0145492699,0.0,0.0,0.0,8.01,0.27,8.0145492699,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 17:30:00,8.35,0.27,8.354364129,0.0,0.0,0.0,8.35,0.27,8.354364129,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 18:00:00,8.57,0.27,8.574252154,0.0,0.0,0.0,8.57,0.27,8.574252154,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 18:30:00,8.67,0.22,8.672790785,0.0,0.0,0.0,8.67,0.22,8.672790785,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 19:00:00,8.86,0.25,8.8635263863,0.0,0.0,0.0,8.86,0.25,8.8635263863,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 19:30:00,8.74,0.23,8.743025792000001,0.0,0.0,0.0,8.74,0.23,8.743025792000001,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 20:00:00,8.29,0.23,8.2931899773,0.0,0.0,0.0,8.29,0.23,8.2931899773,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 20:30:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.34,-0.22,8.3429011741,0.0,0.0,0.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 21:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.82,-0.22,7.8230940171,0.0,0.0,0.0,7.82,-0.22,7.8230940171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 21:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.35,-0.24,7.3539173234,0.0,0.0,0.0,7.35,-0.24,7.3539173234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 22:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.88,-0.30000000000000004,6.8865375916,0.0,0.0,0.0,6.88,-0.30000000000000004,6.8865375916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 22:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.33,-0.30000000000000004,6.3371050173,0.0,0.0,0.0,6.33,-0.30000000000000004,6.3371050173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 23:00:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.71,-0.36,5.7213372563,0.0,0.0,0.0,5.71,-0.36,5.7213372563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 23:30:00,4.91,-0.26,4.9168790915,0.0,0.0,0.0,4.91,-0.26,4.9168790915,5.14,-0.43,5.1579550211,0.0,0.0,0.0,5.14,-0.43,5.1579550211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 00:00:00,4.47,-0.26,4.4775551365,0.0,0.0,0.0,4.47,-0.26,4.4775551365,4.69,-0.43,4.7096709015,0.0,0.0,0.0,4.69,-0.43,4.7096709015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 00:30:00,4.17,-0.28,4.1793899076,0.0,0.0,0.0,4.17,-0.28,4.1793899076,4.38,-0.43,4.4010566913,0.0,0.0,0.0,4.38,-0.43,4.4010566913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 01:00:00,4.0,-0.28,4.0097880243,0.0,0.0,0.0,4.0,-0.28,4.0097880243,4.19,-0.42,4.2109975065,0.0,0.0,0.0,4.19,-0.42,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 01:30:00,4.09,-0.25,4.0976334634,0.0,0.0,0.0,4.09,-0.25,4.0976334634,4.29,-0.39,4.3076907967,0.0,0.0,0.0,4.29,-0.39,4.3076907967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 02:00:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,4.54,-0.36,4.5542507617,0.0,0.0,0.0,4.54,-0.36,4.5542507617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 02:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.57,-0.38,4.5857714727,0.0,0.0,0.0,4.57,-0.38,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 03:00:00,4.25,-0.22,4.2556903083,0.0,0.0,0.0,4.25,-0.22,4.2556903083,4.45,-0.38,4.4661952488,0.0,0.0,0.0,4.45,-0.38,4.4661952488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 03:30:00,4.13,-0.26,4.1381759267,0.0,0.0,0.0,4.13,-0.26,4.1381759267,4.33,-0.4,4.3484365006,0.0,0.0,0.0,4.33,-0.4,4.3484365006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 04:00:00,4.07,-0.26,4.0782962129,0.0,0.0,0.0,4.07,-0.26,4.0782962129,4.26,-0.4,4.2787381317,0.0,0.0,0.0,4.26,-0.4,4.2787381317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 04:30:00,4.04,-0.26,4.0483576917,0.0,0.0,0.0,4.04,-0.26,4.0483576917,4.23,-0.4,4.2488704381,0.0,0.0,0.0,4.23,-0.4,4.2488704381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 05:00:00,4.04,-0.26,4.0483576917,0.0,0.0,0.0,4.04,-0.26,4.0483576917,4.23,-0.42,4.2507999247,0.0,0.0,0.0,4.23,-0.42,4.2507999247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 05:30:00,4.12,-0.26,4.1281957318,0.0,0.0,0.0,4.12,-0.26,4.1281957318,4.31,-0.42,4.3304156844,0.0,0.0,0.0,4.31,-0.42,4.3304156844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 06:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.62,-0.35000000000000003,4.6332386081,0.0,0.0,0.0,4.62,-0.35000000000000003,4.6332386081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 06:30:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.27,-0.31,5.2791097734,0.0,0.0,0.0,5.27,-0.31,5.2791097734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 07:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 07:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 08:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 08:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 09:00:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 09:30:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 10:00:00,6.77,0.27,6.7753819081,0.0,0.0,0.0,6.77,0.27,6.7753819081,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 10:30:00,6.77,0.28,6.7757877771,0.0,0.0,0.0,6.77,0.28,6.7757877771,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 11:00:00,6.85,0.31,6.8570110106,0.0,0.0,0.0,6.85,0.31,6.8570110106,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 11:30:00,6.85,0.31,6.8570110106,0.0,0.0,0.0,6.85,0.31,6.8570110106,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 12:00:00,6.85,0.33,6.8579442984,0.0,0.0,0.0,6.85,0.33,6.8579442984,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 12:30:00,6.89,0.33,6.8978982306,0.0,0.0,0.0,6.89,0.33,6.8978982306,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 13:00:00,6.8,0.33,6.8080026439,0.0,0.0,0.0,6.8,0.33,6.8080026439,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 13:30:00,6.64,0.23,6.6439822396,0.0,0.0,0.0,6.64,0.23,6.6439822396,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 14:00:00,6.52,0.23,6.5240554872,0.0,0.0,0.0,6.52,0.23,6.5240554872,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 14:30:00,6.33,0.23,6.3341771368,0.0,0.0,0.0,6.33,0.23,6.3341771368,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 15:00:00,6.44,0.26,6.4452463103,0.0,0.0,0.0,6.44,0.26,6.4452463103,6.72,0.28,6.7258308037,0.0,0.0,0.0,6.72,0.28,6.7258308037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 15:30:00,6.41,0.24,6.4144914062,0.0,0.0,0.0,6.41,0.24,6.4144914062,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 16:00:00,6.6,0.24,6.6043621948,0.0,0.0,0.0,6.6,0.24,6.6043621948,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 16:30:00,6.86,0.24,6.8641969669,0.0,0.0,0.0,6.86,0.24,6.8641969669,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 17:00:00,7.29,0.24,7.2939495474000005,0.0,0.0,0.0,7.29,0.24,7.2939495474000005,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 17:30:00,7.86,0.24,7.8636632685,0.0,0.0,0.0,7.86,0.24,7.8636632685,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 18:00:00,8.35,0.24,8.3534483897,0.0,0.0,0.0,8.35,0.24,8.3534483897,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 18:30:00,8.35,0.24,8.3534483897,0.0,0.0,0.0,8.35,0.24,8.3534483897,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 19:00:00,8.62,0.28,8.6245463649,0.0,0.0,0.0,8.62,0.28,8.6245463649,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 19:30:00,8.43,0.25,8.4337061841,0.0,0.0,0.0,8.43,0.25,8.4337061841,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 20:00:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 20:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.93,-0.22,7.9330511154,0.0,0.0,0.0,7.93,-0.22,7.9330511154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 21:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 21:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.08,-0.26,7.0847724028,0.0,0.0,0.0,7.08,-0.26,7.0847724028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 22:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.6,-0.28,6.6059367239,0.0,0.0,0.0,6.6,-0.28,6.6059367239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 22:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.1,-0.31,6.1078719698,0.0,0.0,0.0,6.1,-0.31,6.1078719698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 23:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.57,-0.33,5.5797670202,0.0,0.0,0.0,5.57,-0.33,5.5797670202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 23:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,5.07,-0.33,5.0807282943,0.0,0.0,0.0,5.07,-0.33,5.0807282943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 00:00:00,4.37,-0.25,4.3771451884,0.0,0.0,0.0,4.37,-0.25,4.3771451884,4.57,-0.4,4.5874720708,0.0,0.0,0.0,4.57,-0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 00:30:00,4.04,-0.33,4.0534553161,0.0,0.0,0.0,4.04,-0.33,4.0534553161,4.21,-0.47000000000000003,4.236153916,0.0,0.0,0.0,4.21,-0.47000000000000003,4.236153916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 01:00:00,3.87,-0.33,3.884044284,0.0,0.0,0.0,3.87,-0.33,3.884044284,4.04,-0.46,4.0661037862,0.0,0.0,0.0,4.04,-0.46,4.0661037862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 01:30:00,3.94,-0.33,3.9537956447,0.0,0.0,0.0,3.94,-0.33,3.9537956447,4.1,-0.46,4.1257241789,0.0,0.0,0.0,4.1,-0.46,4.1257241789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 02:00:00,4.16,-0.30000000000000004,4.1708032799,0.0,0.0,0.0,4.16,-0.30000000000000004,4.1708032799,4.33,-0.46,4.3543656254,0.0,0.0,0.0,4.33,-0.46,4.3543656254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 02:30:00,4.2,-0.33,4.2129443386,0.0,0.0,0.0,4.2,-0.33,4.2129443386,4.36,-0.46,4.3841989006,0.0,0.0,0.0,4.36,-0.46,4.3841989006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 03:00:00,4.09,-0.33,4.1032913618,0.0,0.0,0.0,4.09,-0.33,4.1032913618,4.25,-0.46,4.2748216337,0.0,0.0,0.0,4.25,-0.46,4.2748216337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 03:30:00,4.04,-0.33,4.0534553161,0.0,0.0,0.0,4.04,-0.33,4.0534553161,4.2,-0.46,4.225115383,0.0,0.0,0.0,4.2,-0.46,4.225115383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 04:00:00,3.93,-0.33,3.9438306252,0.0,0.0,0.0,3.93,-0.33,3.9438306252,4.08,-0.46,4.1058494858,0.0,0.0,0.0,4.08,-0.46,4.1058494858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 04:30:00,3.8,-0.38,3.818952736,0.0,0.0,0.0,3.8,-0.38,3.818952736,3.96,-0.51,3.9927058494,0.0,0.0,0.0,3.96,-0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 05:00:00,3.8,-0.36,3.8170145402,0.0,0.0,0.0,3.8,-0.36,3.8170145402,3.96,-0.51,3.9927058494,0.0,0.0,0.0,3.96,-0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 05:30:00,3.94,-0.36,3.9564125164,0.0,0.0,0.0,3.94,-0.36,3.9564125164,4.1,-0.49,4.1291766734,0.0,0.0,0.0,4.1,-0.49,4.1291766734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 06:00:00,4.14,-0.36,4.155622697,0.0,0.0,0.0,4.14,-0.36,4.155622697,4.29,-0.49,4.3178930047,0.0,0.0,0.0,4.29,-0.49,4.3178930047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 06:30:00,4.66,-0.33,4.671669937,0.0,0.0,0.0,4.66,-0.33,4.671669937,4.83,-0.49,4.8547914476,0.0,0.0,0.0,4.83,-0.49,4.8547914476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 07:00:00,5.16,-0.25,5.1660526517,0.0,0.0,0.0,5.16,-0.25,5.1660526517,5.36,-0.41000000000000003,5.3756580992,0.0,0.0,0.0,5.36,-0.41000000000000003,5.3756580992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 07:30:00,5.77,-0.25,5.7754134051,0.0,0.0,0.0,5.77,-0.25,5.7754134051,5.99,-0.37,6.0014164995,0.0,0.0,0.0,5.99,-0.37,6.0014164995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 08:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.34,-0.31,6.3475743399,0.0,0.0,0.0,6.34,-0.31,6.3475743399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 08:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.49,-0.29,6.4964759678,0.0,0.0,0.0,6.49,-0.29,6.4964759678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 09:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.49,-0.25,6.4948133153,0.0,0.0,0.0,6.49,-0.25,6.4948133153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 09:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 10:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 10:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.78,-0.22,6.7835683825,0.0,0.0,0.0,6.78,-0.22,6.7835683825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 11:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.72,-0.22,6.7236002261,0.0,0.0,0.0,6.72,-0.22,6.7236002261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 11:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 12:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 12:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 13:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 13:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 14:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 14:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 15:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 15:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.76,-0.22,6.7635789343,0.0,0.0,0.0,6.76,-0.22,6.7635789343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 16:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,-0.22,7.0434366612,0.0,0.0,0.0,7.04,-0.22,7.0434366612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 16:30:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 17:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.98,-0.22,7.9830320054,0.0,0.0,0.0,7.98,-0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 17:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 18:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 18:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.6,-0.22,8.6028134933,0.0,0.0,0.0,8.6,-0.22,8.6028134933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 19:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.68,-0.22,8.6827875708,0.0,0.0,0.0,8.68,-0.22,8.6827875708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 19:30:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.41,-0.22,8.4128770346,0.0,0.0,0.0,8.41,-0.22,8.4128770346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 20:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.03,-0.25,8.0338907137,0.0,0.0,0.0,8.03,-0.25,8.0338907137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 20:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.68,-0.29,7.6854733101,0.0,0.0,0.0,7.68,-0.29,7.6854733101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 21:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.34,-0.33,7.3474145112,0.0,0.0,0.0,7.34,-0.33,7.3474145112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 21:30:00,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,7.0,-0.37,7.0097717509,0.0,0.0,0.0,7.0,-0.37,7.0097717509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 22:00:00,6.36,-0.22,6.3638038939,0.0,0.0,0.0,6.36,-0.22,6.3638038939,6.61,-0.41000000000000003,6.6227033755,0.0,0.0,0.0,6.61,-0.41000000000000003,6.6227033755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 22:30:00,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,5.91,-0.30000000000000004,5.9176093146,6.14,-0.47000000000000003,6.1579623253,0.0,0.0,0.0,6.14,-0.47000000000000003,6.1579623253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 23:00:00,5.41,-0.34,5.4206733899,0.0,0.0,0.0,5.41,-0.34,5.4206733899,5.63,-0.51,5.6530522729,0.0,0.0,0.0,5.63,-0.51,5.6530522729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-16 23:30:00,4.93,-0.38,4.9446233426,0.0,0.0,0.0,4.93,-0.38,4.9446233426,5.13,-0.55,5.1593991898,0.0,0.0,0.0,5.13,-0.55,5.1593991898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 00:00:00,4.53,-0.38,4.5459102499,0.0,0.0,0.0,4.53,-0.38,4.5459102499,4.7,-0.55,4.732071428,0.0,0.0,0.0,4.7,-0.55,4.732071428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 00:30:00,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,4.39,-0.55,4.4243191567,0.0,0.0,0.0,4.39,-0.55,4.4243191567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 01:00:00,3.92,-0.42,3.9424357952999998,0.0,0.0,0.0,3.92,-0.42,3.9424357952999998,4.07,-0.55,4.1069940346,0.0,0.0,0.0,4.07,-0.55,4.1069940346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 01:30:00,3.9699999999999998,-0.42,3.9921548066,0.0,0.0,0.0,3.9699999999999998,-0.42,3.9921548066,4.12,-0.55,4.1565490494,0.0,0.0,0.0,4.12,-0.55,4.1565490494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 02:00:00,4.16,-0.4,4.1791865237,0.0,0.0,0.0,4.16,-0.4,4.1791865237,4.32,-0.55,4.3548708362,0.0,0.0,0.0,4.32,-0.55,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 02:30:00,4.16,-0.4,4.1791865237,0.0,0.0,0.0,4.16,-0.4,4.1791865237,4.32,-0.55,4.3548708362,0.0,0.0,0.0,4.32,-0.55,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 03:00:00,4.07,-0.4,4.0896087832,0.0,0.0,0.0,4.07,-0.4,4.0896087832,4.22,-0.55,4.2556903083,0.0,0.0,0.0,4.22,-0.55,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 03:30:00,3.96,-0.4,3.9801507509,0.0,0.0,0.0,3.96,-0.4,3.9801507509,4.11,-0.55,4.1466371917,0.0,0.0,0.0,4.11,-0.55,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 04:00:00,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,3.83,-0.4,3.8508310790999998,3.98,-0.55,4.0178227935,0.0,0.0,0.0,3.98,-0.55,4.0178227935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 04:30:00,3.75,-0.43,3.7745728235,0.0,0.0,0.0,3.75,-0.43,3.7745728235,3.89,-0.55,3.9286893489,0.0,0.0,0.0,3.89,-0.55,3.9286893489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 05:00:00,3.7199999999999998,-0.43,3.7447696858,0.0,0.0,0.0,3.7199999999999998,-0.43,3.7447696858,3.85,-0.55,3.8890872965,0.0,0.0,0.0,3.85,-0.55,3.8890872965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 05:30:00,3.79,-0.41000000000000003,3.8121122754,0.0,0.0,0.0,3.79,-0.41000000000000003,3.8121122754,3.92,-0.55,3.9583961399,0.0,0.0,0.0,3.92,-0.55,3.9583961399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 06:00:00,3.83,-0.41000000000000003,3.8518826566,0.0,0.0,0.0,3.83,-0.41000000000000003,3.8518826566,3.98,-0.52,4.0138261049,0.0,0.0,0.0,3.98,-0.52,4.0138261049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 06:30:00,4.05,-0.38,4.0677880967,0.0,0.0,0.0,4.05,-0.38,4.0677880967,4.2,-0.52,4.2320680524,0.0,0.0,0.0,4.2,-0.52,4.2320680524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 07:00:00,4.3,-0.35000000000000003,4.3142206712,0.0,0.0,0.0,4.3,-0.35000000000000003,4.3142206712,4.46,-0.52,4.4902115763,0.0,0.0,0.0,4.46,-0.52,4.4902115763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 07:30:00,4.62,-0.31,4.6303887526,0.0,0.0,0.0,4.62,-0.31,4.6303887526,4.8,-0.46,4.8219912899,0.0,0.0,0.0,4.8,-0.46,4.8219912899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 08:00:00,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,5.17,-0.43,5.1878511929,0.0,0.0,0.0,5.17,-0.43,5.1878511929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 08:30:00,5.57,-0.25,5.5756075902,0.0,0.0,0.0,5.57,-0.25,5.5756075902,5.79,-0.38,5.8024563764,0.0,0.0,0.0,5.79,-0.38,5.8024563764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 09:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.2,-0.28,6.2063193601,0.0,0.0,0.0,6.2,-0.28,6.2063193601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 09:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,-0.23,6.6339882424,0.0,0.0,0.0,6.63,-0.23,6.6339882424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 10:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.87,-0.23,6.8738489946,0.0,0.0,0.0,6.87,-0.23,6.8738489946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 10:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.1,-0.23,7.1037243753,0.0,0.0,0.0,7.1,-0.23,7.1037243753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 11:00:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.21,-0.23,7.2136675831,0.0,0.0,0.0,7.21,-0.23,7.2136675831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 11:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.28,-0.23,7.2836323356,0.0,0.0,0.0,7.28,-0.23,7.2836323356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 12:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 12:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 13:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.51,-0.22,7.5132216791,0.0,0.0,0.0,7.51,-0.22,7.5132216791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 13:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 14:00:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.2,-0.22,7.203360327,0.0,0.0,0.0,7.2,-0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 14:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,-0.25,7.0444375219,0.0,0.0,0.0,7.04,-0.25,7.0444375219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 15:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 15:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 16:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 16:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.1,-0.22,7.103407633,0.0,0.0,0.0,7.1,-0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 17:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,-0.22,7.5132216791,0.0,0.0,0.0,7.51,-0.22,7.5132216791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 17:30:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 18:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 18:30:00,8.15,0.22,8.1529687844,0.0,0.0,0.0,8.15,0.22,8.1529687844,8.49,-0.22,8.4928499339,0.0,0.0,0.0,8.49,-0.22,8.4928499339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 19:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 19:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.24,-0.22,8.24293637,0.0,0.0,0.0,8.24,-0.22,8.24293637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 20:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.87,-0.25,7.8739697739,0.0,0.0,0.0,7.87,-0.25,7.8739697739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 20:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.46,-0.25,7.4641878326,0.0,0.0,0.0,7.46,-0.25,7.4641878326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 21:00:00,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,7.09,-0.37,7.0996478786,0.0,0.0,0.0,7.09,-0.37,7.0996478786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 21:30:00,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,6.79,-0.41000000000000003,6.802367235,0.0,0.0,0.0,6.79,-0.41000000000000003,6.802367235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 22:00:00,6.21,-0.25,6.2150301689,0.0,0.0,0.0,6.21,-0.25,6.2150301689,6.45,-0.45,6.4656786187,0.0,0.0,0.0,6.45,-0.45,6.4656786187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 22:30:00,5.82,-0.29,5.8272206068,0.0,0.0,0.0,5.82,-0.29,5.8272206068,6.06,-0.49,6.0797779565,0.0,0.0,0.0,6.06,-0.49,6.0797779565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 23:00:00,5.39,-0.31,5.3989072969,0.0,0.0,0.0,5.39,-0.31,5.3989072969,5.61,-0.49,5.6313586283,0.0,0.0,0.0,5.61,-0.49,5.6313586283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 23:30:00,5.03,-0.33,5.0408134264,0.0,0.0,0.0,5.03,-0.33,5.0408134264,5.23,-0.49,5.2529039588,0.0,0.0,0.0,5.23,-0.49,5.2529039588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 00:00:00,4.58,-0.37,4.5949211092,0.0,0.0,0.0,4.58,-0.37,4.5949211092,4.75,-0.52,4.778378386,0.0,0.0,0.0,4.75,-0.52,4.778378386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 00:30:00,4.25,-0.39,4.2678566049,0.0,0.0,0.0,4.25,-0.39,4.2678566049,4.41,-0.54,4.442938217,0.0,0.0,0.0,4.41,-0.54,4.442938217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 01:00:00,4.0,-0.39,4.0189675291,0.0,0.0,0.0,4.0,-0.39,4.0189675291,4.16,-0.54,4.1949016675,0.0,0.0,0.0,4.16,-0.54,4.1949016675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 01:30:00,4.02,-0.41000000000000003,4.0408538702,0.0,0.0,0.0,4.02,-0.41000000000000003,4.0408538702,4.16,-0.54,4.1949016675,0.0,0.0,0.0,4.16,-0.54,4.1949016675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 02:00:00,4.25,-0.38,4.2669544174,0.0,0.0,0.0,4.25,-0.38,4.2669544174,4.41,-0.51,4.4393918502,0.0,0.0,0.0,4.41,-0.51,4.4393918502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 02:30:00,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,4.38,-0.51,4.4095918178,0.0,0.0,0.0,4.38,-0.51,4.4095918178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 03:00:00,4.1,-0.38,4.1175721002,0.0,0.0,0.0,4.1,-0.38,4.1175721002,4.25,-0.51,4.2804906261,0.0,0.0,0.0,4.25,-0.51,4.2804906261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 03:30:00,3.98,-0.4,4.0000499997,0.0,0.0,0.0,3.98,-0.4,4.0000499997,4.13,-0.54,4.1651530584,0.0,0.0,0.0,4.13,-0.54,4.1651530584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 04:00:00,3.8200000000000003,-0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,-0.4,3.8408853146,3.9699999999999998,-0.54,4.0065571255,0.0,0.0,0.0,3.9699999999999998,-0.54,4.0065571255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 04:30:00,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,3.7199999999999998,-0.4,3.7414435717,3.86,-0.54,3.8975889983,0.0,0.0,0.0,3.86,-0.54,3.8975889983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 05:00:00,3.66,-0.4,3.6817930414,0.0,0.0,0.0,3.66,-0.4,3.6817930414,3.8,-0.54,3.8381766504,0.0,0.0,0.0,3.8,-0.54,3.8381766504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 05:30:00,3.66,-0.4,3.6817930414,0.0,0.0,0.0,3.66,-0.4,3.6817930414,3.8,-0.54,3.8381766504,0.0,0.0,0.0,3.8,-0.54,3.8381766504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 06:00:00,3.69,-0.38,3.7095147931,0.0,0.0,0.0,3.69,-0.38,3.7095147931,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,-0.51,3.8538941345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 06:30:00,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,3.83,-0.4,3.8508310790999998,3.9699999999999998,-0.54,4.0065571255,0.0,0.0,0.0,3.9699999999999998,-0.54,4.0065571255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 07:00:00,3.95,-0.37,3.9672912674000003,0.0,0.0,0.0,3.95,-0.37,3.9672912674000003,4.09,-0.5,4.1204490047,0.0,0.0,0.0,4.09,-0.5,4.1204490047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 07:30:00,4.15,-0.35000000000000003,4.1647328846,0.0,0.0,0.0,4.15,-0.35000000000000003,4.1647328846,4.3,-0.49,4.3278285548,0.0,0.0,0.0,4.3,-0.49,4.3278285548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 08:00:00,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,-0.35000000000000003,4.4737121052,4.63,-0.49,4.655856527,0.0,0.0,0.0,4.63,-0.49,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 08:30:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,5.2,-0.43,5.2177485566,0.0,0.0,0.0,5.2,-0.43,5.2177485566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 09:00:00,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,5.77,-0.35000000000000003,5.7806055046,0.0,0.0,0.0,5.77,-0.35000000000000003,5.7806055046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 09:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,-0.33,6.2986506491,0.0,0.0,0.0,6.29,-0.33,6.2986506491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 10:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,-0.26,6.7550055514,0.0,0.0,0.0,6.75,-0.26,6.7550055514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
