Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-10-18 10:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.03,-0.26,7.0348063228,0.0,0.0,0.0,7.03,-0.26,7.0348063228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 11:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 11:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.45,-0.22,7.4532476143,0.0,0.0,0.0,7.45,-0.22,7.4532476143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 12:00:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 12:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 13:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 13:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 14:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 14:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 15:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 15:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 16:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 16:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 17:00:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 17:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 18:00:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 18:30:00,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,8.71,-0.22,8.7127779726,0.0,0.0,0.0,8.71,-0.22,8.7127779726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 19:00:00,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,8.74,-0.22,8.7427684403,0.0,0.0,0.0,8.74,-0.22,8.7427684403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 19:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.41,-0.22,8.4128770346,0.0,0.0,0.0,8.41,-0.22,8.4128770346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 20:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.0,-0.25,8.0039052968,0.0,0.0,0.0,8.0,-0.25,8.0039052968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 20:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.58,-0.34,7.5876214982,0.0,0.0,0.0,7.58,-0.34,7.5876214982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 21:00:00,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,7.17,-0.37,7.1795403753,0.0,0.0,0.0,7.17,-0.37,7.1795403753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 21:30:00,6.5600000000000005,-0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,-0.22,6.5636879877,6.83,-0.4,6.8417030044,0.0,0.0,0.0,6.83,-0.4,6.8417030044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 22:00:00,6.18,-0.25,6.1850545673,0.0,0.0,0.0,6.18,-0.25,6.1850545673,6.43,-0.45,6.445727267,0.0,0.0,0.0,6.43,-0.45,6.445727267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 22:30:00,5.71,-0.28,5.7168610268,0.0,0.0,0.0,5.71,-0.28,5.7168610268,5.94,-0.49,5.9601761719,0.0,0.0,0.0,5.94,-0.49,5.9601761719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 23:00:00,5.18,-0.33,5.1905009392,0.0,0.0,0.0,5.18,-0.33,5.1905009392,5.38,-0.49,5.4022680422,0.0,0.0,0.0,5.38,-0.49,5.4022680422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 23:30:00,4.7,-0.33,4.7115708633,0.0,0.0,0.0,4.7,-0.33,4.7115708633,4.89,-0.49,4.9144887832,0.0,0.0,0.0,4.89,-0.49,4.9144887832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 00:00:00,4.26,-0.39,4.2778148628,0.0,0.0,0.0,4.26,-0.39,4.2778148628,4.43,-0.55,4.4640116487,0.0,0.0,0.0,4.43,-0.55,4.4640116487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 00:30:00,4.01,-0.39,4.0289204509,0.0,0.0,0.0,4.01,-0.39,4.0289204509,4.16,-0.55,4.1962006625,0.0,0.0,0.0,4.16,-0.55,4.1962006625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 01:00:00,3.76,-0.39,3.7801719538,0.0,0.0,0.0,3.76,-0.39,3.7801719538,3.91,-0.55,3.9484933836,0.0,0.0,0.0,3.91,-0.55,3.9484933836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 01:30:00,3.8200000000000003,-0.42,3.8430196461,0.0,0.0,0.0,3.8200000000000003,-0.42,3.8430196461,3.9699999999999998,-0.55,4.0079171648,0.0,0.0,0.0,3.9699999999999998,-0.55,4.0079171648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 02:00:00,4.04,-0.4,4.0597536871,0.0,0.0,0.0,4.04,-0.4,4.0597536871,4.2,-0.55,4.2358588267,0.0,0.0,0.0,4.2,-0.55,4.2358588267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 02:30:00,4.1,-0.4,4.1194659848,0.0,0.0,0.0,4.1,-0.4,4.1194659848,4.25,-0.55,4.2854404674,0.0,0.0,0.0,4.25,-0.55,4.2854404674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 03:00:00,3.99,-0.4,4.01,0.0,0.0,0.0,3.99,-0.4,4.01,4.14,-0.53,4.173787249,0.0,0.0,0.0,4.14,-0.53,4.173787249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 03:30:00,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,4.09,-0.53,4.1241968915,0.0,0.0,0.0,4.09,-0.53,4.1241968915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 04:00:00,3.86,-0.4,3.8806700452,0.0,0.0,0.0,3.86,-0.4,3.8806700452,4.01,-0.53,4.0448732984,0.0,0.0,0.0,4.01,-0.53,4.0448732984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 04:30:00,3.83,-0.37,3.8478305576,0.0,0.0,0.0,3.83,-0.37,3.8478305576,3.98,-0.5,4.0112840837,0.0,0.0,0.0,3.98,-0.5,4.0112840837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 05:00:00,3.79,-0.37,3.8080178571000003,0.0,0.0,0.0,3.79,-0.37,3.8080178571000003,3.94,-0.5,3.9715991741,0.0,0.0,0.0,3.94,-0.5,3.9715991741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 05:30:00,3.96,-0.33,3.973726211,0.0,0.0,0.0,3.96,-0.33,3.973726211,4.12,-0.45,4.1445023827,0.0,0.0,0.0,4.12,-0.45,4.1445023827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 06:00:00,4.18,-0.25,4.1874694029,0.0,0.0,0.0,4.18,-0.25,4.1874694029,4.36,-0.37,4.3756713771,0.0,0.0,0.0,4.36,-0.37,4.3756713771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 06:30:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.05,-0.25,5.0561843321,0.0,0.0,0.0,5.05,-0.25,5.0561843321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 07:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 07:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 08:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 08:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 09:00:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 09:30:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 10:00:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 10:30:00,6.75,0.25,6.7546280431,0.0,0.0,0.0,6.75,0.25,6.7546280431,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 11:00:00,6.71,0.25,6.7146556129,0.0,0.0,0.0,6.71,0.25,6.7146556129,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 11:30:00,6.76,0.25,6.7646212015,0.0,0.0,0.0,6.76,0.25,6.7646212015,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 12:00:00,6.72,0.27,6.7254219199000005,0.0,0.0,0.0,6.72,0.27,6.7254219199000005,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 12:30:00,6.65,0.27,6.655478946,0.0,0.0,0.0,6.65,0.27,6.655478946,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 13:00:00,6.6,0.27,6.6055204186,0.0,0.0,0.0,6.6,0.27,6.6055204186,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 13:30:00,6.53,0.22,6.5337049214,0.0,0.0,0.0,6.53,0.22,6.5337049214,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 14:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 14:30:00,6.4,0.22,6.4037801336,0.0,0.0,0.0,6.4,0.22,6.4037801336,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 15:00:00,6.31,0.22,6.3138340175,0.0,0.0,0.0,6.31,0.22,6.3138340175,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 15:30:00,6.46,0.22,6.4637450445,0.0,0.0,0.0,6.46,0.22,6.4637450445,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 16:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 16:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 17:00:00,7.59,0.22,7.5931877364,0.0,0.0,0.0,7.59,0.22,7.5931877364,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 17:30:00,7.97,0.22,7.9730358083,0.0,0.0,0.0,7.97,0.22,7.9730358083,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 18:00:00,8.47,0.29,8.4749631268,0.0,0.0,0.0,8.47,0.29,8.4749631268,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 18:30:00,8.87,0.30000000000000004,8.8750718307,0.0,0.0,0.0,8.87,0.30000000000000004,8.8750718307,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 19:00:00,8.77,0.30000000000000004,8.7751296287,0.0,0.0,0.0,8.77,0.30000000000000004,8.7751296287,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 19:30:00,8.41,0.23,8.4131444775,0.0,0.0,0.0,8.41,0.23,8.4131444775,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 20:00:00,7.97,0.23,7.9733180044,0.0,0.0,0.0,7.97,0.23,7.9733180044,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 20:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 21:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 21:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.12,-0.22,7.1233980655,0.0,0.0,0.0,7.12,-0.22,7.1233980655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 22:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.62,-0.26,6.6251037728,0.0,0.0,0.0,6.62,-0.26,6.6251037728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 22:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.08,-0.30000000000000004,6.0873968164,0.0,0.0,0.0,6.08,-0.30000000000000004,6.0873968164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 23:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 23:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 00:00:00,4.37,-0.23,4.3760484458,0.0,0.0,0.0,4.37,-0.23,4.3760484458,4.58,-0.36,4.5941266852,0.0,0.0,0.0,4.58,-0.36,4.5941266852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 00:30:00,4.06,-0.23,4.0665095598,0.0,0.0,0.0,4.06,-0.23,4.0665095598,4.25,-0.36,4.2652198068,0.0,0.0,0.0,4.25,-0.36,4.2652198068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 01:00:00,3.88,-0.23,3.8868110322,0.0,0.0,0.0,3.88,-0.23,3.8868110322,4.06,-0.34,4.0742115802,0.0,0.0,0.0,4.06,-0.34,4.0742115802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 01:30:00,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363,4.13,-0.34,4.143971525,0.0,0.0,0.0,4.13,-0.34,4.143971525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 02:00:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,4.37,-0.34,4.3832065888,0.0,0.0,0.0,4.37,-0.34,4.3832065888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 02:30:00,4.2,-0.23,4.2062929047,0.0,0.0,0.0,4.2,-0.23,4.2062929047,4.39,-0.34,4.4031466021,0.0,0.0,0.0,4.39,-0.34,4.4031466021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 03:00:00,4.12,-0.23,4.1264149089,0.0,0.0,0.0,4.12,-0.23,4.1264149089,4.3,-0.34,4.3134209162,0.0,0.0,0.0,4.3,-0.34,4.3134209162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 03:30:00,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263,4.2,-0.36,4.2154003369,0.0,0.0,0.0,4.2,-0.36,4.2154003369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 04:00:00,3.92,-0.23,3.9267416518,0.0,0.0,0.0,3.92,-0.23,3.9267416518,4.1,-0.36,4.1157745322,0.0,0.0,0.0,4.1,-0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 04:30:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,4.03,-0.36,4.046047454,0.0,0.0,0.0,4.03,-0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 05:00:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,4.03,-0.36,4.046047454,0.0,0.0,0.0,4.03,-0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 05:30:00,3.99,-0.23,3.996623575,0.0,0.0,0.0,3.99,-0.23,3.996623575,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 06:00:00,4.13,-0.23,4.1363994004,0.0,0.0,0.0,4.13,-0.23,4.1363994004,4.31,-0.33,4.3226149493,0.0,0.0,0.0,4.31,-0.33,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 06:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,4.96,-0.25,4.9662964068,0.0,0.0,0.0,4.96,-0.25,4.9662964068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 07:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 08:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 08:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 09:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 09:30:00,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 10:00:00,6.36,0.22,6.3638038939,0.0,0.0,0.0,6.36,0.22,6.3638038939,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 10:30:00,6.36,0.22,6.3638038939,0.0,0.0,0.0,6.36,0.22,6.3638038939,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 11:00:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 11:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 12:00:00,6.5,0.26,6.5051979217,0.0,0.0,0.0,6.5,0.26,6.5051979217,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 12:30:00,6.45,0.23,6.4540994724,0.0,0.0,0.0,6.45,0.23,6.4540994724,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 13:00:00,6.49,0.23,6.4940742219,0.0,0.0,0.0,6.49,0.23,6.4940742219,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 13:30:00,6.46,0.23,6.4640931305,0.0,0.0,0.0,6.46,0.23,6.4640931305,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 14:00:00,6.25,0.23,6.2542305682,0.0,0.0,0.0,6.25,0.23,6.2542305682,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 14:30:00,6.16,0.23,6.1642923357,0.0,0.0,0.0,6.16,0.23,6.1642923357,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 15:00:00,6.13,0.23,6.1343133275,0.0,0.0,0.0,6.13,0.23,6.1343133275,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 15:30:00,6.2,0.23,6.2042646623,0.0,0.0,0.0,6.2,0.23,6.2042646623,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 16:00:00,6.5,0.23,6.5040679578,0.0,0.0,0.0,6.5,0.23,6.5040679578,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 16:30:00,6.95,0.23,6.953804714,0.0,0.0,0.0,6.95,0.23,6.953804714,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 17:00:00,7.41,0.23,7.4135686413,0.0,0.0,0.0,7.41,0.23,7.4135686413,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 17:30:00,7.83,0.27,7.8346537894,0.0,0.0,0.0,7.83,0.27,7.8346537894,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 18:00:00,8.23,0.27,8.2344277275,0.0,0.0,0.0,8.23,0.27,8.2344277275,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 18:30:00,8.7,0.30000000000000004,8.7051708771,0.0,0.0,0.0,8.7,0.30000000000000004,8.7051708771,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 19:00:00,8.62,0.27,8.6242275016,0.0,0.0,0.0,8.62,0.27,8.6242275016,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 19:30:00,8.37,0.24,8.3734401532,0.0,0.0,0.0,8.37,0.24,8.3734401532,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 20:00:00,7.95,0.24,7.9536218165,0.0,0.0,0.0,7.95,0.24,7.9536218165,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 20:30:00,7.46,0.24,7.4638595914,0.0,0.0,0.0,7.46,0.24,7.4638595914,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 21:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.33,-0.22,7.3333007575,0.0,0.0,0.0,7.33,-0.22,7.3333007575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 21:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 22:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 22:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 23:00:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.44,-0.25,5.4457414555,0.0,0.0,0.0,5.44,-0.25,5.4457414555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 23:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.91,-0.28,4.9179772265,0.0,0.0,0.0,4.91,-0.28,4.9179772265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 00:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 00:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.21,-0.28,4.21930089,0.0,0.0,0.0,4.21,-0.28,4.21930089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 01:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.09,-0.23,4.096461888,0.0,0.0,0.0,4.09,-0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 01:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 02:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,4.37,-0.23,4.3760484458,0.0,0.0,0.0,4.37,-0.23,4.3760484458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 02:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,4.37,-0.27,4.3783330161,0.0,0.0,0.0,4.37,-0.27,4.3783330161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 03:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.2,-0.27,4.2086696235,0.0,0.0,0.0,4.2,-0.27,4.2086696235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 03:30:00,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,4.09,-0.27,4.0989022921,0.0,0.0,0.0,4.09,-0.27,4.0989022921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 04:00:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,4.02,-0.27,4.0290569616,0.0,0.0,0.0,4.02,-0.27,4.0290569616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 04:30:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,3.96,-0.27,3.9691938728,0.0,0.0,0.0,3.96,-0.27,3.9691938728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 05:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,3.96,-0.27,3.9691938728,0.0,0.0,0.0,3.96,-0.27,3.9691938728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 05:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.08,-0.27,4.0889240639,0.0,0.0,0.0,4.08,-0.27,4.0889240639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 06:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.25,-0.27,4.2585678344,0.0,0.0,0.0,4.25,-0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 06:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 07:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.43,-0.23,5.4348689037,0.0,0.0,0.0,5.43,-0.23,5.4348689037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 07:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 08:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 08:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 09:00:00,6.19,0.22,6.1939082977,0.0,0.0,0.0,6.19,0.22,6.1939082977,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 09:30:00,6.31,0.22,6.3138340175,0.0,0.0,0.0,6.31,0.22,6.3138340175,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 10:00:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 10:30:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 11:00:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 11:30:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 12:00:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 12:30:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 13:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 13:30:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 14:00:00,6.41,0.22,6.4137742399,0.0,0.0,0.0,6.41,0.22,6.4137742399,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 14:30:00,6.38,0.22,6.3837919766,0.0,0.0,0.0,6.38,0.22,6.3837919766,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 15:00:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 15:30:00,6.37,0.22,6.3737979259,0.0,0.0,0.0,6.37,0.22,6.3737979259,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 16:00:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 16:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 17:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 17:30:00,7.93,0.24,7.9336309468,0.0,0.0,0.0,7.93,0.24,7.9336309468,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 18:00:00,8.18,0.28,8.1847907731,0.0,0.0,0.0,8.18,0.28,8.1847907731,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 18:30:00,8.46,0.28,8.4646323015,0.0,0.0,0.0,8.46,0.28,8.4646323015,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 19:00:00,8.49,0.28,8.4946159419,0.0,0.0,0.0,8.49,0.28,8.4946159419,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 19:30:00,8.18,0.28,8.1847907731,0.0,0.0,0.0,8.18,0.28,8.1847907731,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 20:00:00,7.77,0.23,7.773403373,0.0,0.0,0.0,7.77,0.23,7.773403373,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 20:30:00,7.37,0.23,7.3735880004,0.0,0.0,0.0,7.37,0.23,7.3735880004,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 21:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 21:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 22:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,-0.25,6.4948133153,0.0,0.0,0.0,6.49,-0.25,6.4948133153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 22:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.95,-0.29,5.9570630348,0.0,0.0,0.0,5.95,-0.29,5.9570630348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 23:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.47,-0.29,5.4776819915,0.0,0.0,0.0,5.47,-0.29,5.4776819915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 23:30:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.94,-0.33,4.951009998,0.0,0.0,0.0,4.94,-0.33,4.951009998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 00:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 00:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 01:00:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.08,-0.30000000000000004,4.0910145441,0.0,0.0,0.0,4.08,-0.30000000000000004,4.0910145441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 01:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.15,-0.33,4.1630998066,0.0,0.0,0.0,4.15,-0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 02:00:00,4.16,-0.22,4.1658132459,0.0,0.0,0.0,4.16,-0.22,4.1658132459,4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 02:30:00,4.18,-0.22,4.1857854699,0.0,0.0,0.0,4.18,-0.22,4.1857854699,4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 03:00:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,4.22,-0.33,4.2328831782,0.0,0.0,0.0,4.22,-0.33,4.2328831782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 03:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.07,-0.33,4.0833564625,0.0,0.0,0.0,4.07,-0.33,4.0833564625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 04:00:00,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,3.98,-0.33,3.9936574715,0.0,0.0,0.0,3.98,-0.33,3.9936574715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 04:30:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,3.94,-0.33,3.9537956447,0.0,0.0,0.0,3.94,-0.33,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 05:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,3.91,-0.33,3.9239011201,0.0,0.0,0.0,3.91,-0.33,3.9239011201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 05:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,4.07,-0.33,4.0833564625,0.0,0.0,0.0,4.07,-0.33,4.0833564625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 06:00:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,4.23,-0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,-0.30000000000000004,4.2406249539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 06:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.82,-0.27,4.8275563176,0.0,0.0,0.0,4.82,-0.27,4.8275563176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 07:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 07:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 08:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 08:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 09:00:00,6.13,0.22,6.1339465273,0.0,0.0,0.0,6.13,0.22,6.1339465273,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 09:30:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 10:00:00,6.31,0.22,6.3138340175,0.0,0.0,0.0,6.31,0.22,6.3138340175,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 10:30:00,6.31,0.22,6.3138340175,0.0,0.0,0.0,6.31,0.22,6.3138340175,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 11:00:00,6.33,0.24,6.3345481291,0.0,0.0,0.0,6.33,0.24,6.3345481291,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 11:30:00,6.26,0.24,6.2645989497,0.0,0.0,0.0,6.26,0.24,6.2645989497,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 12:00:00,6.33,0.24,6.3345481291,0.0,0.0,0.0,6.33,0.24,6.3345481291,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 12:30:00,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 13:00:00,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 13:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 14:00:00,6.07,0.25,6.0751460888,0.0,0.0,0.0,6.07,0.25,6.0751460888,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 14:30:00,5.95,0.25,5.9552497849,0.0,0.0,0.0,5.95,0.25,5.9552497849,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 15:00:00,5.94,0.23,5.9444511942,0.0,0.0,0.0,5.94,0.23,5.9444511942,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 15:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 16:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 16:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 17:00:00,7.16,0.23,7.1636931816,0.0,0.0,0.0,7.16,0.23,7.1636931816,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 17:30:00,7.63,0.23,7.6334657922,0.0,0.0,0.0,7.63,0.23,7.6334657922,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 18:00:00,7.88,0.23,7.8833558844,0.0,0.0,0.0,7.88,0.23,7.8833558844,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 18:30:00,8.33,0.23,8.3331746652,0.0,0.0,0.0,8.33,0.23,8.3331746652,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 19:00:00,8.45,0.23,8.453129598,0.0,0.0,0.0,8.45,0.23,8.453129598,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 19:30:00,8.2,0.23,8.2032249756,0.0,0.0,0.0,8.2,0.23,8.2032249756,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 20:00:00,7.74,0.23,7.7434165586,0.0,0.0,0.0,7.74,0.23,7.7434165586,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 20:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.82,-0.22,7.8230940171,0.0,0.0,0.0,7.82,-0.22,7.8230940171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 21:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 21:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.28,6.915670611,0.0,0.0,0.0,6.91,-0.28,6.915670611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 22:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.44,-0.31,6.447456863,0.0,0.0,0.0,6.44,-0.31,6.447456863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 22:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,-0.34,6.0695304596,0.0,0.0,0.0,6.06,-0.34,6.0695304596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 23:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.52,-0.37,5.5323864652,0.0,0.0,0.0,5.52,-0.37,5.5323864652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 23:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.99,-0.37,5.003698632,0.0,0.0,0.0,4.99,-0.37,5.003698632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 00:00:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,4.57,-0.37,4.584953653,0.0,0.0,0.0,4.57,-0.37,4.584953653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 00:30:00,4.09,-0.27,4.0989022921,0.0,0.0,0.0,4.09,-0.27,4.0989022921,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 01:00:00,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712,4.05,-0.39,4.068734447,0.0,0.0,0.0,4.05,-0.39,4.068734447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 01:30:00,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,3.92,-0.29,3.9307124036000003,4.08,-0.42,4.1015606786,0.0,0.0,0.0,4.08,-0.42,4.1015606786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 02:00:00,4.13,-0.29,4.1401690787,0.0,0.0,0.0,4.13,-0.29,4.1401690787,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 02:30:00,4.13,-0.29,4.1401690787,0.0,0.0,0.0,4.13,-0.29,4.1401690787,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 03:00:00,4.04,-0.27,4.0490122252,0.0,0.0,0.0,4.04,-0.27,4.0490122252,4.21,-0.4,4.2289596829,0.0,0.0,0.0,4.21,-0.4,4.2289596829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 03:30:00,3.92,-0.27,3.9292874672,0.0,0.0,0.0,3.92,-0.27,3.9292874672,4.09,-0.4,4.1095133532,0.0,0.0,0.0,4.09,-0.4,4.1095133532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 04:00:00,3.8200000000000003,-0.27,3.8295299973,0.0,0.0,0.0,3.8200000000000003,-0.27,3.8295299973,3.99,-0.38,4.0080543908,0.0,0.0,0.0,3.99,-0.38,4.0080543908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 04:30:00,3.77,-0.27,3.779656069,0.0,0.0,0.0,3.77,-0.27,3.779656069,3.93,-0.4,3.9503037858,0.0,0.0,0.0,3.93,-0.4,3.9503037858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 05:00:00,3.73,-0.27,3.7397593505,0.0,0.0,0.0,3.73,-0.27,3.7397593505,3.88,-0.4,3.9005640618,0.0,0.0,0.0,3.88,-0.4,3.9005640618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 05:30:00,3.91,-0.27,3.919311164,0.0,0.0,0.0,3.91,-0.27,3.919311164,4.07,-0.4,4.0896087832,0.0,0.0,0.0,4.07,-0.4,4.0896087832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 06:00:00,4.08,-0.27,4.0889240639,0.0,0.0,0.0,4.08,-0.27,4.0889240639,4.25,-0.4,4.2687820277,0.0,0.0,0.0,4.25,-0.4,4.2687820277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 06:30:00,4.58,-0.23,4.5857714727,0.0,0.0,0.0,4.58,-0.23,4.5857714727,4.76,-0.31,4.7700838567,0.0,0.0,0.0,4.76,-0.31,4.7700838567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 07:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,-0.27,5.286898902,0.0,0.0,0.0,5.28,-0.27,5.286898902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 07:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,-0.25,5.8453485781,0.0,0.0,0.0,5.84,-0.25,5.8453485781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 08:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 08:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,-0.23,6.2342441402,0.0,0.0,0.0,6.23,-0.23,6.2342441402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 09:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 09:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 10:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 10:30:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 11:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 11:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 12:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 12:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 13:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 13:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 14:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 14:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 15:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 15:30:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 16:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 16:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,-0.22,7.0434366612,0.0,0.0,0.0,7.04,-0.22,7.0434366612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 17:00:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 17:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 18:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 18:30:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 19:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 19:30:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 20:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.98,-0.23,7.9833138483,0.0,0.0,0.0,7.98,-0.23,7.9833138483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 20:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.65,-0.29,7.6554947587,0.0,0.0,0.0,7.65,-0.29,7.6554947587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 21:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.28,-0.35000000000000003,7.2884086055,0.0,0.0,0.0,7.28,-0.35000000000000003,7.2884086055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 21:30:00,6.64,-0.22,6.6436435786,0.0,0.0,0.0,6.64,-0.22,6.6436435786,6.91,-0.4,6.9215677415,0.0,0.0,0.0,6.91,-0.4,6.9215677415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 22:00:00,6.24,-0.24,6.244613679,0.0,0.0,0.0,6.24,-0.24,6.244613679,6.49,-0.42,6.5035759394,0.0,0.0,0.0,6.49,-0.42,6.5035759394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 22:30:00,5.9,-0.26,5.905726035,0.0,0.0,0.0,5.9,-0.26,5.905726035,6.13,-0.44,6.1457709036,0.0,0.0,0.0,6.13,-0.44,6.1457709036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 23:00:00,5.45,-0.30000000000000004,5.4582506355,0.0,0.0,0.0,5.45,-0.30000000000000004,5.4582506355,5.66,-0.47000000000000003,5.6794806101,0.0,0.0,0.0,5.66,-0.47000000000000003,5.6794806101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 23:30:00,4.96,-0.35000000000000003,4.9723334562,0.0,0.0,0.0,4.96,-0.35000000000000003,4.9723334562,5.15,-0.51,5.1751908177,0.0,0.0,0.0,5.15,-0.51,5.1751908177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 00:00:00,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,4.54,-0.35000000000000003,4.5534712034,4.72,-0.51,4.747473012,0.0,0.0,0.0,4.72,-0.51,4.747473012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 00:30:00,4.25,-0.39,4.2678566049,0.0,0.0,0.0,4.25,-0.39,4.2678566049,4.42,-0.55,4.4540880099,0.0,0.0,0.0,4.42,-0.55,4.4540880099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 01:00:00,4.03,-0.39,4.0488269906,0.0,0.0,0.0,4.03,-0.39,4.0488269906,4.19,-0.55,4.2259436816000004,0.0,0.0,0.0,4.19,-0.55,4.2259436816000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 01:30:00,4.01,-0.44,4.0340674263,0.0,0.0,0.0,4.01,-0.44,4.0340674263,4.15,-0.55,4.1862871378,0.0,0.0,0.0,4.15,-0.55,4.1862871378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 02:00:00,4.21,-0.4,4.2289596829,0.0,0.0,0.0,4.21,-0.4,4.2289596829,4.37,-0.55,4.4044749971,0.0,0.0,0.0,4.37,-0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 02:30:00,4.21,-0.4,4.2289596829,0.0,0.0,0.0,4.21,-0.4,4.2289596829,4.37,-0.55,4.4044749971,0.0,0.0,0.0,4.37,-0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 03:00:00,4.09,-0.4,4.1095133532,0.0,0.0,0.0,4.09,-0.4,4.1095133532,4.23,-0.55,4.2656066392,0.0,0.0,0.0,4.23,-0.55,4.2656066392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
