Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-10-24 03:30:00,3.96,-0.4,3.9801507509,0.0,0.0,0.0,3.96,-0.4,3.9801507509,4.11,-0.55,4.1466371917,0.0,0.0,0.0,4.11,-0.55,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 04:00:00,3.8200000000000003,-0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,-0.4,3.8408853146,3.9699999999999998,-0.53,4.0052215919,0.0,0.0,0.0,3.9699999999999998,-0.53,4.0052215919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 04:30:00,3.76,-0.4,3.7812167354,0.0,0.0,0.0,3.76,-0.4,3.7812167354,3.89,-0.54,3.9273018728,0.0,0.0,0.0,3.89,-0.54,3.9273018728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 05:00:00,3.76,-0.4,3.7812167354,0.0,0.0,0.0,3.76,-0.4,3.7812167354,3.89,-0.52,3.9246018906,0.0,0.0,0.0,3.89,-0.52,3.9246018906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 05:30:00,3.76,-0.4,3.7812167354,0.0,0.0,0.0,3.76,-0.4,3.7812167354,3.91,-0.52,3.9444264475,0.0,0.0,0.0,3.91,-0.52,3.9444264475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 06:00:00,3.86,-0.37,3.8776926129,0.0,0.0,0.0,3.86,-0.37,3.8776926129,4.0,-0.52,4.0336583891,0.0,0.0,0.0,4.0,-0.52,4.0336583891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 06:30:00,4.07,-0.37,4.0867835764,0.0,0.0,0.0,4.07,-0.37,4.0867835764,4.22,-0.5,4.2495176197,0.0,0.0,0.0,4.22,-0.5,4.2495176197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 07:00:00,4.23,-0.34,4.2436423035,0.0,0.0,0.0,4.23,-0.34,4.2436423035,4.39,-0.48,4.4161634934,0.0,0.0,0.0,4.39,-0.48,4.4161634934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 07:30:00,4.53,-0.32,4.5412883634,0.0,0.0,0.0,4.53,-0.32,4.5412883634,4.71,-0.48,4.7343954207,0.0,0.0,0.0,4.71,-0.48,4.7343954207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 08:00:00,4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,4.89,-0.28,4.8980097999000005,5.08,-0.42,5.0973326358,0.0,0.0,0.0,5.08,-0.42,5.0973326358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 08:30:00,5.33,-0.26,5.3363376955,0.0,0.0,0.0,5.33,-0.26,5.3363376955,5.54,-0.39,5.5537104714000005,0.0,0.0,0.0,5.54,-0.39,5.5537104714000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 09:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,-0.32,6.0984014299,0.0,0.0,0.0,6.09,-0.32,6.0984014299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 09:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.57,-0.26,6.575142584,0.0,0.0,0.0,6.57,-0.26,6.575142584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 10:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 10:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 11:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 11:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 12:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.41,-0.22,7.4132651376,0.0,0.0,0.0,7.41,-0.22,7.4132651376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 12:30:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 13:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 13:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 14:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 14:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 15:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 15:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 16:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 16:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 17:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 17:30:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 18:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.17,-0.22,8.1729615195,0.0,0.0,0.0,8.17,-0.22,8.1729615195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 18:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.54,-0.22,8.5428332537,0.0,0.0,0.0,8.54,-0.22,8.5428332537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 19:00:00,8.11,0.22,8.1129834217,0.0,0.0,0.0,8.11,0.22,8.1129834217,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 19:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.14,-0.22,8.1429724303,0.0,0.0,0.0,8.14,-0.22,8.1429724303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 20:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.74,-0.22,7.7431259837,0.0,0.0,0.0,7.74,-0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 20:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.44,-0.26,7.4445416246,0.0,0.0,0.0,7.44,-0.26,7.4445416246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 21:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.11,-0.29,7.1159117476,0.0,0.0,0.0,7.11,-0.29,7.1159117476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 21:30:00,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,6.77,-0.36,6.7795648828,0.0,0.0,0.0,6.77,-0.36,6.7795648828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 22:00:00,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,6.42,-0.42,6.4337236496,0.0,0.0,0.0,6.42,-0.42,6.4337236496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 22:30:00,5.84,-0.25,5.8453485781,0.0,0.0,0.0,5.84,-0.25,5.8453485781,6.08,-0.44,6.0959002617,0.0,0.0,0.0,6.08,-0.44,6.0959002617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 23:00:00,5.48,-0.27,5.4866474281,0.0,0.0,0.0,5.48,-0.27,5.4866474281,5.69,-0.44,5.7069869458,0.0,0.0,0.0,5.69,-0.44,5.7069869458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 23:30:00,5.03,-0.31,5.0395436301,0.0,0.0,0.0,5.03,-0.31,5.0395436301,5.23,-0.47000000000000003,5.2510760802,0.0,0.0,0.0,5.23,-0.47000000000000003,5.2510760802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 00:00:00,4.61,-0.36,4.6240350345,0.0,0.0,0.0,4.61,-0.36,4.6240350345,4.79,-0.51,4.8170738006,0.0,0.0,0.0,4.79,-0.51,4.8170738006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 00:30:00,4.32,-0.38,4.3366807584,0.0,0.0,0.0,4.32,-0.38,4.3366807584,4.49,-0.51,4.5188715406,0.0,0.0,0.0,4.49,-0.51,4.5188715406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 01:00:00,4.09,-0.38,4.1076148797,0.0,0.0,0.0,4.09,-0.38,4.1076148797,4.25,-0.51,4.2804906261,0.0,0.0,0.0,4.25,-0.51,4.2804906261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 01:30:00,4.21,-0.38,4.2271148553,0.0,0.0,0.0,4.21,-0.38,4.2271148553,4.36,-0.51,4.389726643,0.0,0.0,0.0,4.36,-0.51,4.389726643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 02:00:00,4.21,-0.38,4.2271148553,0.0,0.0,0.0,4.21,-0.38,4.2271148553,4.36,-0.51,4.389726643,0.0,0.0,0.0,4.36,-0.51,4.389726643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 02:30:00,4.09,-0.38,4.1076148797,0.0,0.0,0.0,4.09,-0.38,4.1076148797,4.23,-0.51,4.2606337557,0.0,0.0,0.0,4.23,-0.51,4.2606337557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 03:00:00,3.89,-0.43,3.9136939073,0.0,0.0,0.0,3.89,-0.43,3.9136939073,4.02,-0.56,4.0588175618,0.0,0.0,0.0,4.02,-0.56,4.0588175618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 03:30:00,3.74,-0.46,3.7681825858,0.0,0.0,0.0,3.74,-0.46,3.7681825858,3.88,-0.6000000000000001,3.9261176753,0.0,0.0,0.0,3.88,-0.6000000000000001,3.9261176753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 04:00:00,3.66,-0.44,3.6863532115,0.0,0.0,0.0,3.66,-0.44,3.6863532115,3.79,-0.56,3.8311486528,0.0,0.0,0.0,3.79,-0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 04:30:00,3.6,-0.44,3.6267892136,0.0,0.0,0.0,3.6,-0.44,3.6267892136,3.74,-0.56,3.7816927426999998,0.0,0.0,0.0,3.74,-0.56,3.7816927426999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 05:00:00,3.6,-0.44,3.6267892136,0.0,0.0,0.0,3.6,-0.44,3.6267892136,3.74,-0.56,3.7816927426999998,0.0,0.0,0.0,3.74,-0.56,3.7816927426999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 05:30:00,3.65,-0.44,3.6764248938,0.0,0.0,0.0,3.65,-0.44,3.6764248938,3.79,-0.56,3.8311486528,0.0,0.0,0.0,3.79,-0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 06:00:00,3.75,-0.42,3.7734467003,0.0,0.0,0.0,3.75,-0.42,3.7734467003,3.89,-0.56,3.9301017799,0.0,0.0,0.0,3.89,-0.56,3.9301017799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 06:30:00,4.0,-0.39,4.0189675291,0.0,0.0,0.0,4.0,-0.39,4.0189675291,4.15,-0.53,4.1837064907,0.0,0.0,0.0,4.15,-0.53,4.1837064907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 07:00:00,4.17,-0.39,4.1881977031,0.0,0.0,0.0,4.17,-0.39,4.1881977031,4.33,-0.53,4.3623158987,0.0,0.0,0.0,4.33,-0.53,4.3623158987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 07:30:00,4.48,-0.36,4.4944410108,0.0,0.0,0.0,4.48,-0.36,4.4944410108,4.65,-0.51,4.6778841371,0.0,0.0,0.0,4.65,-0.51,4.6778841371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 08:00:00,4.95,-0.29,4.9584876727000005,0.0,0.0,0.0,4.95,-0.29,4.9584876727000005,5.15,-0.45,5.1696228102,0.0,0.0,0.0,5.15,-0.45,5.1696228102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 08:30:00,5.58,-0.23,5.5847381317,0.0,0.0,0.0,5.58,-0.23,5.5847381317,5.8,-0.39,5.8130972811,0.0,0.0,0.0,5.8,-0.39,5.8130972811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 09:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,-0.30000000000000004,6.2571958576,0.0,0.0,0.0,6.25,-0.30000000000000004,6.2571958576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 09:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.73,-0.24,6.7342779865,0.0,0.0,0.0,6.73,-0.24,6.7342779865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 10:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,6.99,-0.24,6.9941189581,0.0,0.0,0.0,6.99,-0.24,6.9941189581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 10:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.13,-0.24,7.1340381272,0.0,0.0,0.0,7.13,-0.24,7.1340381272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 11:00:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 11:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 12:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 12:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 13:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 13:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 14:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.59,-0.22,7.5931877364,0.0,0.0,0.0,7.59,-0.22,7.5931877364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 14:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 15:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,-0.22,7.8530821975,0.0,0.0,0.0,7.85,-0.22,7.8530821975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 15:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.68,-0.22,7.6831503955,0.0,0.0,0.0,7.68,-0.22,7.6831503955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 16:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.61,-0.22,7.6131793621,0.0,0.0,0.0,7.61,-0.22,7.6131793621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 16:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.9,-0.22,7.9030626975,0.0,0.0,0.0,7.9,-0.22,7.9030626975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 17:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.27,-0.22,8.2729257219,0.0,0.0,0.0,8.27,-0.22,8.2729257219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 17:30:00,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,8.9,-0.22,8.9027186859,0.0,0.0,0.0,8.9,-0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 18:00:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 18:30:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.77,-0.22,8.7727589731,0.0,0.0,0.0,8.77,-0.22,8.7727589731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 19:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.35,-0.25,8.3537416766,0.0,0.0,0.0,8.35,-0.25,8.3537416766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 19:30:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.99,-0.30000000000000004,7.9956300565,0.0,0.0,0.0,7.99,-0.30000000000000004,7.9956300565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 20:00:00,7.28,-0.22,7.2833234172,0.0,0.0,0.0,7.28,-0.22,7.2833234172,7.57,-0.33,7.5771894526,0.0,0.0,0.0,7.57,-0.33,7.5771894526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 20:30:00,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,7.24,-0.4,7.2510413045,0.0,0.0,0.0,7.24,-0.4,7.2510413045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 21:00:00,6.63,-0.22,6.6336490712,0.0,0.0,0.0,6.63,-0.22,6.6336490712,6.91,-0.43,6.9233662333,0.0,0.0,0.0,6.91,-0.43,6.9233662333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 21:30:00,6.25,-0.26,6.2554056623,0.0,0.0,0.0,6.25,-0.26,6.2554056623,6.51,-0.46,6.5262316845,0.0,0.0,0.0,6.51,-0.46,6.5262316845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 22:00:00,5.89,-0.29,5.8971348976,0.0,0.0,0.0,5.89,-0.29,5.8971348976,6.13,-0.47000000000000003,6.147991542,0.0,0.0,0.0,6.13,-0.47000000000000003,6.147991542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 22:30:00,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,5.5,-0.33,5.5098911059999995,5.72,-0.51,5.7426910068,0.0,0.0,0.0,5.72,-0.51,5.7426910068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 23:00:00,5.05,-0.36,5.0628154223,0.0,0.0,0.0,5.05,-0.36,5.0628154223,5.25,-0.52,5.2756895284,0.0,0.0,0.0,5.25,-0.52,5.2756895284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 23:30:00,4.67,-0.39,4.6862565017,0.0,0.0,0.0,4.67,-0.39,4.6862565017,4.85,-0.55,4.8810859447,0.0,0.0,0.0,4.85,-0.55,4.8810859447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 00:00:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.51,-0.55,4.5434128142,0.0,0.0,0.0,4.51,-0.55,4.5434128142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 00:30:00,4.24,-0.43,4.2617484675,0.0,0.0,0.0,4.24,-0.43,4.2617484675,4.39,-0.55,4.4243191567,0.0,0.0,0.0,4.39,-0.55,4.4243191567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 01:00:00,4.39,-0.43,4.4110089549,0.0,0.0,0.0,4.39,-0.43,4.4110089549,4.55,-0.55,4.5831212072,0.0,0.0,0.0,4.55,-0.55,4.5831212072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 01:30:00,4.35,-0.4,4.368352092,0.0,0.0,0.0,4.35,-0.4,4.368352092,4.5,-0.55,4.533486517,0.0,0.0,0.0,4.5,-0.55,4.533486517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 02:00:00,4.25,-0.4,4.2687820277,0.0,0.0,0.0,4.25,-0.4,4.2687820277,4.41,-0.52,4.4405517675,0.0,0.0,0.0,4.41,-0.52,4.4405517675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 02:30:00,4.22,-0.4,4.2389149555,0.0,0.0,0.0,4.22,-0.4,4.2389149555,4.38,-0.52,4.4107595718,0.0,0.0,0.0,4.38,-0.52,4.4107595718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 03:00:00,4.04,-0.39,4.0587806051,0.0,0.0,0.0,4.04,-0.39,4.0587806051,4.19,-0.52,4.2221440051,0.0,0.0,0.0,4.19,-0.52,4.2221440051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 03:30:00,3.94,-0.35000000000000003,3.9555151371,0.0,0.0,0.0,3.94,-0.35000000000000003,3.9555151371,4.1,-0.48,4.128001938,0.0,0.0,0.0,4.1,-0.48,4.128001938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 04:00:00,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,-0.35000000000000003,3.8459589181,3.98,-0.48,4.0088402313,0.0,0.0,0.0,3.98,-0.48,4.0088402313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 04:30:00,3.83,-0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,-0.35000000000000003,3.8459589181,3.98,-0.48,4.0088402313,0.0,0.0,0.0,3.98,-0.48,4.0088402313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 05:00:00,3.86,-0.35000000000000003,3.8758353938,0.0,0.0,0.0,3.86,-0.35000000000000003,3.8758353938,4.0,-0.46,4.0263631232,0.0,0.0,0.0,4.0,-0.46,4.0263631232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 05:30:00,4.01,-0.32,4.0227478171,0.0,0.0,0.0,4.01,-0.32,4.0227478171,4.16,-0.46,4.185355421,0.0,0.0,0.0,4.16,-0.46,4.185355421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 06:00:00,4.29,-0.23,4.2961610771,0.0,0.0,0.0,4.29,-0.23,4.2961610771,4.47,-0.33,4.4821646556,0.0,0.0,0.0,4.47,-0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 06:30:00,4.67,-0.23,4.6756603812,0.0,0.0,0.0,4.67,-0.23,4.6756603812,4.88,-0.33,4.8911450602,0.0,0.0,0.0,4.88,-0.33,4.8911450602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 07:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.18,-0.27,5.1870319066,0.0,0.0,0.0,5.18,-0.27,5.1870319066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 07:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.48,-0.27,5.4866474281,0.0,0.0,0.0,5.48,-0.27,5.4866474281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 08:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 08:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 09:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 09:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 10:00:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 10:30:00,6.98,0.25,6.9844756425,0.0,0.0,0.0,6.98,0.25,6.9844756425,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 11:00:00,6.83,0.23,6.8338715235,0.0,0.0,0.0,6.83,0.23,6.8338715235,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 11:30:00,6.8100000000000005,0.23,6.8138828872,0.0,0.0,0.0,6.8100000000000005,0.23,6.8138828872,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 12:00:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 12:30:00,7.01,0.23,7.0137721662,0.0,0.0,0.0,7.01,0.23,7.0137721662,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 13:00:00,6.94,0.23,6.9438101933,0.0,0.0,0.0,6.94,0.23,6.9438101933,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 13:30:00,6.86,0.23,6.8638546022,0.0,0.0,0.0,6.86,0.23,6.8638546022,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 14:00:00,6.74,0.23,6.7439231905,0.0,0.0,0.0,6.74,0.23,6.7439231905,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 14:30:00,6.67,0.23,6.6739643391,0.0,0.0,0.0,6.67,0.23,6.6739643391,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 15:00:00,6.6,0.23,6.6040063598,0.0,0.0,0.0,6.6,0.23,6.6040063598,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 15:30:00,6.62,0.23,6.6239942633,0.0,0.0,0.0,6.62,0.23,6.6239942633,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 16:00:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 16:30:00,7.29,0.23,7.2936273554,0.0,0.0,0.0,7.29,0.23,7.2936273554,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 17:00:00,7.93,0.25,7.9339397527,0.0,0.0,0.0,7.93,0.25,7.9339397527,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 17:30:00,8.86,0.32,8.8657768977,0.0,0.0,0.0,8.86,0.32,8.8657768977,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 18:00:00,9.1,0.32,9.1056246354,0.0,0.0,0.0,9.1,0.32,9.1056246354,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 18:30:00,9.12,0.32,9.1256123082,0.0,0.0,0.0,9.12,0.32,9.1256123082,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 19:00:00,8.67,0.27,8.6742031334,0.0,0.0,0.0,8.67,0.27,8.6742031334,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 19:30:00,8.35,0.22,8.3528977008,0.0,0.0,0.0,8.35,0.22,8.3528977008,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 20:00:00,7.97,0.22,7.9730358083,0.0,0.0,0.0,7.97,0.22,7.9730358083,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 20:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 21:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 21:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 22:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.74,-0.25,6.7446349049,0.0,0.0,0.0,6.74,-0.25,6.7446349049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 22:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.28,-0.26,6.2853798612,0.0,0.0,0.0,6.28,-0.26,6.2853798612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 23:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 23:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.12,-0.34,5.1312766443,0.0,0.0,0.0,5.12,-0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 00:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.74,-0.34,4.7521784478,0.0,0.0,0.0,4.74,-0.34,4.7521784478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 00:30:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.66,-0.34,4.6723869703,0.0,0.0,0.0,4.66,-0.34,4.6723869703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 01:00:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.84,-0.34,4.8519274521,0.0,0.0,0.0,4.84,-0.34,4.8519274521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 01:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 02:00:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,4.59,-0.35000000000000003,4.6033248853,0.0,0.0,0.0,4.59,-0.35000000000000003,4.6033248853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 02:30:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,4.54,-0.34,4.5527134766,0.0,0.0,0.0,4.54,-0.34,4.5527134766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 03:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.39,-0.34,4.4031466021,0.0,0.0,0.0,4.39,-0.34,4.4031466021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 03:30:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,4.24,-0.34,4.2536102313,0.0,0.0,0.0,4.24,-0.34,4.2536102313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 04:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,4.17,-0.32,4.1822601545,0.0,0.0,0.0,4.17,-0.32,4.1822601545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 04:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,4.12,-0.32,4.1324084987,0.0,0.0,0.0,4.12,-0.32,4.1324084987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 05:00:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.15,-0.32,4.1623190651,0.0,0.0,0.0,4.15,-0.32,4.1623190651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 05:30:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,4.31,-0.32,4.3218630242,0.0,0.0,0.0,4.31,-0.32,4.3218630242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 06:00:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,4.47,-0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,-0.30000000000000004,4.4800558032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 06:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.89,-0.30000000000000004,4.8991938112,0.0,0.0,0.0,4.89,-0.30000000000000004,4.8991938112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 07:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.2,-0.26,5.2064959426,0.0,0.0,0.0,5.2,-0.26,5.2064959426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 07:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 08:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 08:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 09:00:00,6.37,0.22,6.3737979259,0.0,0.0,0.0,6.37,0.22,6.3737979259,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 09:30:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 10:00:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 10:30:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 11:00:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 11:30:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 12:00:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 12:30:00,7.22,0.22,7.2233510229,0.0,0.0,0.0,7.22,0.22,7.2233510229,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 13:00:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 13:30:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 14:00:00,7.14,0.25,7.1443754101,0.0,0.0,0.0,7.14,0.25,7.1443754101,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 14:30:00,7.03,0.25,7.0344438302,0.0,0.0,0.0,7.03,0.25,7.0344438302,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 15:00:00,6.96,0.25,6.9644884952,0.0,0.0,0.0,6.96,0.25,6.9644884952,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 15:30:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 16:00:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 16:30:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 17:00:00,7.85,0.27,7.8546419396000005,0.0,0.0,0.0,7.85,0.27,7.8546419396000005,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 17:30:00,8.85,0.37,8.8577310865,0.0,0.0,0.0,8.85,0.37,8.8577310865,9.26,0.22,9.2626130223,0.0,0.0,0.0,9.26,0.22,9.2626130223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 18:00:00,9.12,0.37,9.1275023966,0.0,0.0,0.0,9.12,0.37,9.1275023966,9.52,0.22,9.5225416775,0.0,0.0,0.0,9.52,0.22,9.5225416775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 18:30:00,9.14,0.34,9.146321665,0.0,0.0,0.0,9.14,0.34,9.146321665,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 19:00:00,8.67,0.27,8.6742031334,0.0,0.0,0.0,8.67,0.27,8.6742031334,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 19:30:00,8.36,0.25,8.3637372029,0.0,0.0,0.0,8.36,0.25,8.3637372029,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 20:00:00,8.02,0.22,8.0230168889,0.0,0.0,0.0,8.02,0.22,8.0230168889,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 20:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 21:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.24,7.5638085645,0.0,0.0,0.0,7.5600000000000005,-0.24,7.5638085645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 21:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.15,-0.24,7.1540268381,0.0,0.0,0.0,7.15,-0.24,7.1540268381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 22:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.67,-0.24,6.6743164444000005,0.0,0.0,0.0,6.67,-0.24,6.6743164444000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 22:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.17,-0.33,6.1788186573,0.0,0.0,0.0,6.17,-0.33,6.1788186573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 23:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.65,-0.33,5.6596289631,0.0,0.0,0.0,5.65,-0.33,5.6596289631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 23:30:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.15,-0.37,5.163274155,0.0,0.0,0.0,5.15,-0.37,5.163274155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 00:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.37,4.7643887331,0.0,0.0,0.0,4.75,-0.37,4.7643887331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 00:30:00,4.47,-0.24,4.4764383163,0.0,0.0,0.0,4.47,-0.24,4.4764383163,4.66,-0.37,4.6746657635,0.0,0.0,0.0,4.66,-0.37,4.6746657635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 01:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.86,-0.33,4.8711908195,0.0,0.0,0.0,4.86,-0.33,4.8711908195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 01:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.33,4.7614493592,0.0,0.0,0.0,4.75,-0.33,4.7614493592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 02:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.66,-0.33,4.671669937,0.0,0.0,0.0,4.66,-0.33,4.671669937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 02:30:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.61,-0.33,4.6217961876,0.0,0.0,0.0,4.61,-0.33,4.6217961876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 03:00:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.47,-0.33,4.4821646556,0.0,0.0,0.0,4.47,-0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 03:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.29,-0.35000000000000003,4.30425371,0.0,0.0,0.0,4.29,-0.35000000000000003,4.30425371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 04:00:00,3.94,-0.26,3.9485693612,0.0,0.0,0.0,3.94,-0.26,3.9485693612,4.11,-0.37,4.1266208937,0.0,0.0,0.0,4.11,-0.37,4.1266208937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 04:30:00,3.92,-0.26,3.9286129868,0.0,0.0,0.0,3.92,-0.26,3.9286129868,4.1,-0.37,4.1166612686,0.0,0.0,0.0,4.1,-0.37,4.1166612686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 05:00:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,4.12,-0.37,4.1365807136,0.0,0.0,0.0,4.12,-0.37,4.1365807136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 05:30:00,4.12,-0.24,4.1269843712,0.0,0.0,0.0,4.12,-0.24,4.1269843712,4.3,-0.37,4.3158892479,0.0,0.0,0.0,4.3,-0.37,4.3158892479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 06:00:00,4.33,-0.24,4.3366461696,0.0,0.0,0.0,4.33,-0.24,4.3366461696,4.52,-0.31,4.5306180594,0.0,0.0,0.0,4.52,-0.31,4.5306180594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 06:30:00,4.77,-0.24,4.7760339195,0.0,0.0,0.0,4.77,-0.24,4.7760339195,4.99,-0.26,4.996768956,0.0,0.0,0.0,4.99,-0.26,4.996768956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 07:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 07:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 08:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 08:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 09:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 09:30:00,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 10:00:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 10:30:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 11:00:00,6.78,0.27,6.7853739764,0.0,0.0,0.0,6.78,0.27,6.7853739764,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 11:30:00,6.82,0.27,6.8253424822,0.0,0.0,0.0,6.82,0.27,6.8253424822,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 12:00:00,6.98,0.30000000000000004,6.9864440168,0.0,0.0,0.0,6.98,0.30000000000000004,6.9864440168,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 12:30:00,7.09,0.33,7.0976756759,0.0,0.0,0.0,7.09,0.33,7.0976756759,7.39,0.22,7.3932739703,0.0,0.0,0.0,7.39,0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 13:00:00,7.05,0.30000000000000004,7.0563800918,0.0,0.0,0.0,7.05,0.30000000000000004,7.0563800918,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 13:30:00,6.95,0.25,6.9544949493,0.0,0.0,0.0,6.95,0.25,6.9544949493,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 14:00:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 14:30:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 15:00:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 15:30:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 16:00:00,7.03,0.23,7.0337614404,0.0,0.0,0.0,7.03,0.23,7.0337614404,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 16:30:00,7.48,0.23,7.4835352608,0.0,0.0,0.0,7.48,0.23,7.4835352608,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 17:00:00,8.2,0.28,8.2047790951,0.0,0.0,0.0,8.2,0.28,8.2047790951,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 17:30:00,9.04,0.43,9.0502209918,0.0,0.0,0.0,9.04,0.43,9.0502209918,9.45,0.22,9.4525604997,0.0,0.0,0.0,9.45,0.22,9.4525604997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 18:00:00,9.22,0.45,9.2309750298,0.0,0.0,0.0,9.22,0.45,9.2309750298,9.64,0.22,9.6425100467,0.0,0.0,0.0,9.64,0.22,9.6425100467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 18:30:00,9.09,0.34,9.0963564134,0.0,0.0,0.0,9.09,0.34,9.0963564134,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 19:00:00,8.8,0.34,8.8065657325,0.0,0.0,0.0,8.8,0.34,8.8065657325,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 19:30:00,8.49,0.29,8.4949514419,0.0,0.0,0.0,8.49,0.29,8.4949514419,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 20:00:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 20:30:00,7.73,0.22,7.7331300260999996,0.0,0.0,0.0,7.73,0.22,7.7331300260999996,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 21:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 21:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 22:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.83,-0.25,6.8345738711,0.0,0.0,0.0,6.83,-0.25,6.8345738711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 22:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.36,-0.23,6.3641574462,0.0,0.0,0.0,6.36,-0.23,6.3641574462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 23:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.86,-0.23,5.8645119149,0.0,0.0,0.0,5.86,-0.23,5.8645119149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 23:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 00:00:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.9,-0.30000000000000004,4.9091750835,0.0,0.0,0.0,4.9,-0.30000000000000004,4.9091750835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 00:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.82,-0.32,4.8306107274,0.0,0.0,0.0,4.82,-0.32,4.8306107274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 01:00:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.93,-0.30000000000000004,4.9391193547,0.0,0.0,0.0,4.93,-0.30000000000000004,4.9391193547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 01:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 02:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.77,-0.27,4.7776353984,0.0,0.0,0.0,4.77,-0.27,4.7776353984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 02:30:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,4.69,-0.29,4.6989573312,0.0,0.0,0.0,4.69,-0.29,4.6989573312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 03:00:00,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,4.49,-0.29,4.4993555094,0.0,0.0,0.0,4.49,-0.29,4.4993555094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 03:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,4.3,-0.33,4.3126442005,0.0,0.0,0.0,4.3,-0.33,4.3126442005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 04:00:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,4.2,-0.33,4.2129443386,0.0,0.0,0.0,4.2,-0.33,4.2129443386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 04:30:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,4.17,-0.33,4.1830371741,0.0,0.0,0.0,4.17,-0.33,4.1830371741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 05:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,4.19,-0.31,4.2014521299,0.0,0.0,0.0,4.19,-0.31,4.2014521299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 05:30:00,4.16,-0.22,4.1658132459,0.0,0.0,0.0,4.16,-0.22,4.1658132459,4.35,-0.31,4.361031988,0.0,0.0,0.0,4.35,-0.31,4.361031988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 06:00:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.5,-0.27,4.5080927231,0.0,0.0,0.0,4.5,-0.27,4.5080927231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 06:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.91,-0.24,4.9158620811,0.0,0.0,0.0,4.91,-0.24,4.9158620811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 07:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.24,-0.24,5.2454933038,0.0,0.0,0.0,5.24,-0.24,5.2454933038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 07:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.53,-0.24,5.5352055066,0.0,0.0,0.0,5.53,-0.24,5.5352055066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 08:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.24,5.8649126166,0.0,0.0,0.0,5.86,-0.24,5.8649126166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 08:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 09:00:00,6.32,0.22,6.3238279546000005,0.0,0.0,0.0,6.32,0.22,6.3238279546000005,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 09:30:00,6.65,0.22,6.6536381026,0.0,0.0,0.0,6.65,0.22,6.6536381026,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 10:00:00,6.85,0.27,6.8553191027,0.0,0.0,0.0,6.85,0.27,6.8553191027,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 10:30:00,6.99,0.27,6.9952126487,0.0,0.0,0.0,6.99,0.27,6.9952126487,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 11:00:00,7.02,0.27,7.0251903889,0.0,0.0,0.0,7.02,0.27,7.0251903889,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 11:30:00,7.14,0.29,7.1458869289,0.0,0.0,0.0,7.14,0.29,7.1458869289,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 12:00:00,7.14,0.31,7.1467265234,0.0,0.0,0.0,7.14,0.31,7.1467265234,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 12:30:00,7.2,0.31,7.2066705211,0.0,0.0,0.0,7.2,0.31,7.2066705211,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 13:00:00,7.29,0.31,7.2965882438,0.0,0.0,0.0,7.29,0.31,7.2965882438,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 13:30:00,7.24,0.29,7.2458056833,0.0,0.0,0.0,7.24,0.29,7.2458056833,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 14:00:00,7.12,0.26,7.1247456095,0.0,0.0,0.0,7.12,0.26,7.1247456095,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 14:30:00,7.12,0.26,7.1247456095,0.0,0.0,0.0,7.12,0.26,7.1247456095,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 15:00:00,7.08,0.26,7.0847724028,0.0,0.0,0.0,7.08,0.26,7.0847724028,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 15:30:00,7.22,0.24,7.2239878184,0.0,0.0,0.0,7.22,0.24,7.2239878184,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 16:00:00,7.25,0.24,7.2539713261,0.0,0.0,0.0,7.25,0.24,7.2539713261,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 16:30:00,7.51,0.24,7.5138339082,0.0,0.0,0.0,7.51,0.24,7.5138339082,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 17:00:00,8.14,0.32,8.146287498,0.0,0.0,0.0,8.14,0.32,8.146287498,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 17:30:00,8.84,0.36,8.84732728,0.0,0.0,0.0,8.84,0.36,8.84732728,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
