Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-10-29 18:00:00,8.95,0.33,8.9560817325,0.0,0.0,0.0,8.95,0.33,8.9560817325,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 18:30:00,8.86,0.29,8.8647447792,0.0,0.0,0.0,8.86,0.29,8.8647447792,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 19:00:00,8.54,0.24,8.5433716997,0.0,0.0,0.0,8.54,0.24,8.5433716997,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 19:30:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 20:00:00,7.84,0.22,7.8430861273,0.0,0.0,0.0,7.84,0.22,7.8430861273,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 20:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 21:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.38,-0.23,7.383583141,0.0,0.0,0.0,7.38,-0.23,7.383583141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 21:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.0,-0.23,7.0037775521,0.0,0.0,0.0,7.0,-0.23,7.0037775521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 22:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.57,-0.27,6.5755456047,0.0,0.0,0.0,6.57,-0.27,6.5755456047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 22:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.14,-0.32,6.1483331074,0.0,0.0,0.0,6.14,-0.32,6.1483331074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 23:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,-0.29,5.6973853652,0.0,0.0,0.0,5.69,-0.29,5.6973853652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 23:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.13,-0.37,5.1433257723,0.0,0.0,0.0,5.13,-0.37,5.1433257723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 00:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.72,-0.37,4.7344799081,0.0,0.0,0.0,4.72,-0.37,4.7344799081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 00:30:00,4.46,-0.25,4.4670012313,0.0,0.0,0.0,4.46,-0.25,4.4670012313,4.64,-0.39,4.6563612403,0.0,0.0,0.0,4.64,-0.39,4.6563612403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 01:00:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.8,-0.34,4.8120266001,0.0,0.0,0.0,4.8,-0.34,4.8120266001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 01:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.69,-0.34,4.702307944,0.0,0.0,0.0,4.69,-0.34,4.702307944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 02:00:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,4.57,-0.34,4.5826302491,0.0,0.0,0.0,4.57,-0.34,4.5826302491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 02:30:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 03:00:00,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,4.32,-0.35000000000000003,4.3341550503,0.0,0.0,0.0,4.32,-0.35000000000000003,4.3341550503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 03:30:00,3.91,-0.28,3.9200127551,0.0,0.0,0.0,3.91,-0.28,3.9200127551,4.08,-0.4,4.0995609521,0.0,0.0,0.0,4.08,-0.4,4.0995609521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 04:00:00,3.81,-0.28,3.8202748592,0.0,0.0,0.0,3.81,-0.28,3.8202748592,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,3.9699999999999998,-0.4,3.9901002494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 04:30:00,3.7800000000000002,-0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,-0.28,3.7903561838,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 05:00:00,3.7800000000000002,-0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,-0.28,3.7903561838,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 05:30:00,3.95,-0.25,3.9579034854,0.0,0.0,0.0,3.95,-0.25,3.9579034854,4.1,-0.36,4.1157745322,0.0,0.0,0.0,4.1,-0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 06:00:00,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,4.29,-0.31,4.3011858830000005,0.0,0.0,0.0,4.29,-0.31,4.3011858830000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 06:30:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,4.67,-0.31,4.6802777695,0.0,0.0,0.0,4.67,-0.31,4.6802777695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 07:00:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 07:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.2,-0.27,5.2070048973,0.0,0.0,0.0,5.2,-0.27,5.2070048973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 08:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.49,-0.23,5.4948157385,0.0,0.0,0.0,5.49,-0.23,5.4948157385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 08:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.89,-0.23,5.8944889516,0.0,0.0,0.0,5.89,-0.23,5.8944889516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 09:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,-0.23,6.2642238146,0.0,0.0,0.0,6.26,-0.23,6.2642238146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 09:30:00,6.32,0.22,6.3238279546000005,0.0,0.0,0.0,6.32,0.22,6.3238279546000005,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 10:00:00,6.49,0.22,6.493727743,0.0,0.0,0.0,6.49,0.22,6.493727743,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 10:30:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 11:00:00,6.59,0.22,6.5936712081,0.0,0.0,0.0,6.59,0.22,6.5936712081,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 11:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 12:00:00,6.66,0.25,6.6646905405,0.0,0.0,0.0,6.66,0.25,6.6646905405,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 12:30:00,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 13:00:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 13:30:00,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 14:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 14:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 15:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 15:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 16:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 16:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 17:00:00,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 17:30:00,8.34,0.22,8.3429011741,0.0,0.0,0.0,8.34,0.22,8.3429011741,8.68,0.0,8.68,0.0,0.0,0.0,8.68,0.0,8.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 18:00:00,8.3,0.22,8.3029151507,0.0,0.0,0.0,8.3,0.22,8.3029151507,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 18:30:00,8.17,0.22,8.1729615195,0.0,0.0,0.0,8.17,0.22,8.1729615195,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 19:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 19:30:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.13,-0.22,8.1329760851,0.0,0.0,0.0,8.13,-0.22,8.1329760851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 20:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 20:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.41,-0.22,7.4132651376,0.0,0.0,0.0,7.41,-0.22,7.4132651376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 21:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.08,-0.29,7.0859367765,0.0,0.0,0.0,7.08,-0.29,7.0859367765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 21:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.7,-0.34,6.7086213189,0.0,0.0,0.0,6.7,-0.34,6.7086213189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 22:00:00,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,6.4,-0.36,6.4101170036,0.0,0.0,0.0,6.4,-0.36,6.4101170036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 22:30:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,5.98,-0.4,5.9933629958,0.0,0.0,0.0,5.98,-0.4,5.9933629958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 23:00:00,5.3,-0.27,5.3068729022,0.0,0.0,0.0,5.3,-0.27,5.3068729022,5.51,-0.45,5.5283451412,0.0,0.0,0.0,5.51,-0.45,5.5283451412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 23:30:00,4.92,-0.27,4.9274029671,0.0,0.0,0.0,4.92,-0.27,4.9274029671,5.1,-0.45,5.1198144498,0.0,0.0,0.0,5.1,-0.45,5.1198144498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 00:00:00,4.55,-0.32,4.5612388668,0.0,0.0,0.0,4.55,-0.32,4.5612388668,4.72,-0.45,4.741402746,0.0,0.0,0.0,4.72,-0.45,4.741402746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 00:30:00,4.41,-0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,-0.35000000000000003,4.4238670866,4.57,-0.5,4.5972709296000005,0.0,0.0,0.0,4.57,-0.5,4.5972709296000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 01:00:00,4.47,-0.35000000000000003,4.4836815230000004,0.0,0.0,0.0,4.47,-0.35000000000000003,4.4836815230000004,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 01:30:00,4.37,-0.37,4.3856356438,0.0,0.0,0.0,4.37,-0.37,4.3856356438,4.53,-0.5,4.5575102852,0.0,0.0,0.0,4.53,-0.5,4.5575102852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 02:00:00,4.24,-0.33,4.2528225921,0.0,0.0,0.0,4.24,-0.33,4.2528225921,4.4,-0.47000000000000003,4.4250310733,0.0,0.0,0.0,4.4,-0.47000000000000003,4.4250310733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 02:30:00,4.16,-0.33,4.1730684154,0.0,0.0,0.0,4.16,-0.33,4.1730684154,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 03:00:00,3.93,-0.36,3.9464541046,0.0,0.0,0.0,3.93,-0.36,3.9464541046,4.07,-0.49,4.0993901986,0.0,0.0,0.0,4.07,-0.49,4.0993901986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 03:30:00,3.7199999999999998,-0.4,3.7414435717,0.0,0.0,0.0,3.7199999999999998,-0.4,3.7414435717,3.85,-0.54,3.8876856869000003,0.0,0.0,0.0,3.85,-0.54,3.8876856869000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 04:00:00,3.63,-0.4,3.6519720700000002,0.0,0.0,0.0,3.63,-0.4,3.6519720700000002,3.75,-0.5,3.7831864876,0.0,0.0,0.0,3.75,-0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 04:30:00,3.5700000000000003,-0.35000000000000003,3.5871158331,0.0,0.0,0.0,3.5700000000000003,-0.35000000000000003,3.5871158331,3.7,-0.48,3.7310052264999998,0.0,0.0,0.0,3.7,-0.48,3.7310052264999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 05:00:00,3.5700000000000003,-0.35000000000000003,3.5871158331,0.0,0.0,0.0,3.5700000000000003,-0.35000000000000003,3.5871158331,3.7,-0.48,3.7310052264999998,0.0,0.0,0.0,3.7,-0.48,3.7310052264999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 05:30:00,3.68,-0.35000000000000003,3.696606552,0.0,0.0,0.0,3.68,-0.35000000000000003,3.696606552,3.8200000000000003,-0.48,3.8500389608,0.0,0.0,0.0,3.8200000000000003,-0.48,3.8500389608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 06:00:00,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,-0.33,3.7346084132,3.86,-0.45,3.8861420457999998,0.0,0.0,0.0,3.86,-0.45,3.8861420457999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 06:30:00,3.91,-0.31,3.922269751,0.0,0.0,0.0,3.91,-0.31,3.922269751,4.06,-0.45,4.0848622988,0.0,0.0,0.0,4.06,-0.45,4.0848622988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 07:00:00,4.11,-0.29,4.1202184408,0.0,0.0,0.0,4.11,-0.29,4.1202184408,4.27,-0.43,4.2915964396,0.0,0.0,0.0,4.27,-0.43,4.2915964396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 07:30:00,4.34,-0.26,4.3477810432,0.0,0.0,0.0,4.34,-0.26,4.3477810432,4.51,-0.4,4.5277036122,0.0,0.0,0.0,4.51,-0.4,4.5277036122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 08:00:00,4.72,-0.24,4.7260977561,0.0,0.0,0.0,4.72,-0.24,4.7260977561,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 08:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.46,-0.32,5.4693692507,0.0,0.0,0.0,5.46,-0.32,5.4693692507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 09:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,-0.28,5.8267315023,0.0,0.0,0.0,5.82,-0.28,5.8267315023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 09:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,-0.25,6.294966243,0.0,0.0,0.0,6.29,-0.25,6.294966243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 10:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.64,-0.23,6.6439822396,0.0,0.0,0.0,6.64,-0.23,6.6439822396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 10:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 11:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 11:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 12:00:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 12:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 13:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 13:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 14:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 14:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.86,-0.22,6.8635267902,0.0,0.0,0.0,6.86,-0.22,6.8635267902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 15:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 15:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 16:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 16:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.21,-0.24,7.2139933463,0.0,0.0,0.0,7.21,-0.24,7.2139933463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 17:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.79,-0.22,7.7931059277,0.0,0.0,0.0,7.79,-0.22,7.7931059277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 17:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 18:00:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.42,-0.22,8.4228736189,0.0,0.0,0.0,8.42,-0.22,8.4228736189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 18:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.29,-0.22,8.2929186659,0.0,0.0,0.0,8.29,-0.22,8.2929186659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 19:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.06,-0.22,8.0630019224,0.0,0.0,0.0,8.06,-0.22,8.0630019224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 19:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.66,-0.25,7.6640785487,0.0,0.0,0.0,7.66,-0.25,7.6640785487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 20:00:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.62,-0.25,7.6240999469,0.0,0.0,0.0,7.62,-0.25,7.6240999469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 20:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.3,-0.28,7.3053678894,0.0,0.0,0.0,7.3,-0.28,7.3053678894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 21:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.96,-0.35000000000000003,6.9687947308,0.0,0.0,0.0,6.96,-0.35000000000000003,6.9687947308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 21:30:00,6.43,-0.22,6.4337625073,0.0,0.0,0.0,6.43,-0.22,6.4337625073,6.68,-0.38,6.6907996533,0.0,0.0,0.0,6.68,-0.38,6.6907996533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 22:00:00,6.11,-0.27,6.1159627206,0.0,0.0,0.0,6.11,-0.27,6.1159627206,6.35,-0.42,6.3638746059,0.0,0.0,0.0,6.35,-0.42,6.3638746059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 22:30:00,5.78,-0.29,5.7872705138,0.0,0.0,0.0,5.78,-0.29,5.7872705138,6.01,-0.48,6.0291375834,0.0,0.0,0.0,6.01,-0.48,6.0291375834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 23:00:00,5.41,-0.31,5.4188744219,0.0,0.0,0.0,5.41,-0.31,5.4188744219,5.62,-0.48,5.6404609741,0.0,0.0,0.0,5.62,-0.48,5.6404609741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 23:30:00,5.01,-0.34,5.0215236731,0.0,0.0,0.0,5.01,-0.34,5.0215236731,5.2,-0.5,5.2239831546,0.0,0.0,0.0,5.2,-0.5,5.2239831546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 00:00:00,4.67,-0.34,4.6823605158,0.0,0.0,0.0,4.67,-0.34,4.6823605158,4.85,-0.5,4.8757050772,0.0,0.0,0.0,4.85,-0.5,4.8757050772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 00:30:00,4.58,-0.37,4.5949211092,0.0,0.0,0.0,4.58,-0.37,4.5949211092,4.75,-0.5,4.7762432936,0.0,0.0,0.0,4.75,-0.5,4.7762432936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 01:00:00,4.67,-0.37,4.6846344575,0.0,0.0,0.0,4.67,-0.37,4.6846344575,4.84,-0.5,4.865757906,0.0,0.0,0.0,4.84,-0.5,4.865757906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 01:30:00,4.53,-0.37,4.5450852577,0.0,0.0,0.0,4.53,-0.37,4.5450852577,4.69,-0.5,4.7165771487,0.0,0.0,0.0,4.69,-0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 02:00:00,4.31,-0.35000000000000003,4.324187785,0.0,0.0,0.0,4.31,-0.35000000000000003,4.324187785,4.47,-0.5,4.4978772771,0.0,0.0,0.0,4.47,-0.5,4.4978772771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 02:30:00,4.2,-0.38,4.2171554394,0.0,0.0,0.0,4.2,-0.38,4.2171554394,4.34,-0.5,4.3687069025,0.0,0.0,0.0,4.34,-0.5,4.3687069025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 03:00:00,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172,4.08,-0.54,4.1155801535,0.0,0.0,0.0,4.08,-0.54,4.1155801535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 03:30:00,3.77,-0.42,3.7933230814,0.0,0.0,0.0,3.77,-0.42,3.7933230814,3.9,-0.54,3.937207132,0.0,0.0,0.0,3.9,-0.54,3.937207132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 04:00:00,3.64,-0.42,3.6641506519,0.0,0.0,0.0,3.64,-0.42,3.6641506519,3.77,-0.54,3.808477386,0.0,0.0,0.0,3.77,-0.54,3.808477386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 04:30:00,3.52,-0.42,3.544968265,0.0,0.0,0.0,3.52,-0.42,3.544968265,3.64,-0.54,3.6798369529,0.0,0.0,0.0,3.64,-0.54,3.6798369529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 05:00:00,3.48,-0.42,3.5052532006,0.0,0.0,0.0,3.48,-0.42,3.5052532006,3.6,-0.54,3.6402747149,0.0,0.0,0.0,3.6,-0.54,3.6402747149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 05:30:00,3.52,-0.42,3.544968265,0.0,0.0,0.0,3.52,-0.42,3.544968265,3.64,-0.54,3.6798369529,0.0,0.0,0.0,3.64,-0.54,3.6798369529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 06:00:00,3.6,-0.4,3.6221540553000002,0.0,0.0,0.0,3.6,-0.4,3.6221540553000002,3.73,-0.54,3.768885777,0.0,0.0,0.0,3.73,-0.54,3.768885777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 06:30:00,3.74,-0.4,3.7613295522,0.0,0.0,0.0,3.74,-0.4,3.7613295522,3.87,-0.54,3.9074928023,0.0,0.0,0.0,3.87,-0.54,3.9074928023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 07:00:00,3.89,-0.37,3.9075567814000003,0.0,0.0,0.0,3.89,-0.37,3.9075567814000003,4.03,-0.49,4.0596797903,0.0,0.0,0.0,4.03,-0.49,4.0596797903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 07:30:00,4.07,-0.35000000000000003,4.0850214198,0.0,0.0,0.0,4.07,-0.35000000000000003,4.0850214198,4.21,-0.49,4.2384195168,0.0,0.0,0.0,4.21,-0.49,4.2384195168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 08:00:00,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 08:30:00,4.88,-0.28,4.8880261865,0.0,0.0,0.0,4.88,-0.28,4.8880261865,5.06,-0.42,5.0774009099,0.0,0.0,0.0,5.06,-0.42,5.0774009099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 09:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.52,-0.34,5.5304611019,0.0,0.0,0.0,5.52,-0.34,5.5304611019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 09:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,-0.30000000000000004,6.0374580744,0.0,0.0,0.0,6.03,-0.30000000000000004,6.0374580744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 10:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.41,-0.25,6.4148733425,0.0,0.0,0.0,6.41,-0.25,6.4148733425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 10:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 11:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 11:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 12:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 12:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 13:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 13:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 14:00:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 14:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 15:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 15:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 16:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 16:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 17:00:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 17:30:00,8.83,0.23,8.8329949621,0.0,0.0,0.0,8.83,0.23,8.8329949621,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 18:00:00,8.76,0.23,8.7630188862,0.0,0.0,0.0,8.76,0.23,8.7630188862,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 18:30:00,8.49,0.23,8.4931148585,0.0,0.0,0.0,8.49,0.23,8.4931148585,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 19:00:00,8.16,0.23,8.163240778,0.0,0.0,0.0,8.16,0.23,8.163240778,8.49,-0.22,8.4928499339,0.0,0.0,0.0,8.49,-0.22,8.4928499339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 19:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.13,-0.22,8.1329760851,0.0,0.0,0.0,8.13,-0.22,8.1329760851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 20:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.66,-0.22,7.6631586177,0.0,0.0,0.0,7.66,-0.22,7.6631586177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 20:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.42,-0.26,7.4245538587,0.0,0.0,0.0,7.42,-0.26,7.4245538587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 21:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.98,-0.30000000000000004,6.9864440168,0.0,0.0,0.0,6.98,-0.30000000000000004,6.9864440168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 21:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,-0.33,6.6382075894,0.0,0.0,0.0,6.63,-0.33,6.6382075894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 22:00:00,5.89,-0.25,5.8953032153,0.0,0.0,0.0,5.89,-0.25,5.8953032153,6.12,-0.41000000000000003,6.133718285,0.0,0.0,0.0,6.12,-0.41000000000000003,6.133718285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 22:30:00,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,5.78,-0.41000000000000003,5.7945232763,0.0,0.0,0.0,5.78,-0.41000000000000003,5.7945232763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 23:00:00,5.09,-0.27,5.0971560698,0.0,0.0,0.0,5.09,-0.27,5.0971560698,5.29,-0.43,5.3074475975,0.0,0.0,0.0,5.29,-0.43,5.3074475975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 23:30:00,4.63,-0.29,4.6390731833,0.0,0.0,0.0,4.63,-0.29,4.6390731833,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 00:00:00,4.27,-0.31,4.2812381387,0.0,0.0,0.0,4.27,-0.31,4.2812381387,4.43,-0.43,4.4508201491,0.0,0.0,0.0,4.43,-0.43,4.4508201491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 00:30:00,4.21,-0.33,4.2229136861,0.0,0.0,0.0,4.21,-0.33,4.2229136861,4.37,-0.43,4.3911046446,0.0,0.0,0.0,4.37,-0.43,4.3911046446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 01:00:00,4.38,-0.29,4.3895899581,0.0,0.0,0.0,4.38,-0.29,4.3895899581,4.54,-0.41000000000000003,4.5584756224,0.0,0.0,0.0,4.54,-0.41000000000000003,4.5584756224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 01:30:00,4.29,-0.29,4.2997906926,0.0,0.0,0.0,4.29,-0.29,4.2997906926,4.44,-0.41000000000000003,4.4588899964,0.0,0.0,0.0,4.44,-0.41000000000000003,4.4588899964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 02:00:00,4.05,-0.31,4.0618468706,0.0,0.0,0.0,4.05,-0.31,4.0618468706,4.19,-0.43,4.2120066477,0.0,0.0,0.0,4.19,-0.43,4.2120066477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 02:30:00,3.98,-0.31,3.9920546088,0.0,0.0,0.0,3.98,-0.31,3.9920546088,4.13,-0.43,4.1523246501,0.0,0.0,0.0,4.13,-0.43,4.1523246501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 03:00:00,3.8200000000000003,-0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,-0.31,3.8325578926,3.95,-0.43,3.9733361298,0.0,0.0,0.0,3.95,-0.43,3.9733361298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 03:30:00,3.73,-0.31,3.7428598691,0.0,0.0,0.0,3.73,-0.31,3.7428598691,3.88,-0.43,3.9037546029,0.0,0.0,0.0,3.88,-0.43,3.9037546029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 04:00:00,3.6,-0.31,3.6133225707000003,0.0,0.0,0.0,3.6,-0.31,3.6133225707000003,3.74,-0.43,3.7646380968,0.0,0.0,0.0,3.74,-0.43,3.7646380968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 04:30:00,3.6,-0.29,3.6116616674,0.0,0.0,0.0,3.6,-0.29,3.6116616674,3.74,-0.41000000000000003,3.762406145,0.0,0.0,0.0,3.74,-0.41000000000000003,3.762406145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 05:00:00,3.6,-0.29,3.6116616674,0.0,0.0,0.0,3.6,-0.29,3.6116616674,3.74,-0.41000000000000003,3.762406145,0.0,0.0,0.0,3.74,-0.41000000000000003,3.762406145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 05:30:00,3.8200000000000003,-0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,-0.25,3.8281718875,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 06:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,-0.25,4.1874694029,0.0,0.0,0.0,4.18,-0.25,4.1874694029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 06:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.75,-0.25,4.7565743976,0.0,0.0,0.0,4.75,-0.25,4.7565743976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 07:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 07:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 08:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 08:30:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 09:00:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 09:30:00,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 10:00:00,6.23,0.26,6.2354230009,0.0,0.0,0.0,6.23,0.26,6.2354230009,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 10:30:00,6.31,0.28,6.3162093062,0.0,0.0,0.0,6.31,0.28,6.3162093062,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 11:00:00,6.26,0.25,6.2649900239,0.0,0.0,0.0,6.26,0.25,6.2649900239,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 11:30:00,6.28,0.25,6.2849741447,0.0,0.0,0.0,6.28,0.25,6.2849741447,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 12:00:00,6.42,0.25,6.4248657574,0.0,0.0,0.0,6.42,0.25,6.4248657574,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 12:30:00,6.47,0.25,6.474828183,0.0,0.0,0.0,6.47,0.25,6.474828183,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 13:00:00,6.42,0.22,6.4237683644,0.0,0.0,0.0,6.42,0.22,6.4237683644,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 13:30:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 14:00:00,6.42,0.22,6.4237683644,0.0,0.0,0.0,6.42,0.22,6.4237683644,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 14:30:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 15:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 15:30:00,6.31,0.25,6.3149505145,0.0,0.0,0.0,6.31,0.25,6.3149505145,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 16:00:00,6.77,0.25,6.7746143802,0.0,0.0,0.0,6.77,0.25,6.7746143802,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 16:30:00,7.26,0.22,7.2633325685,0.0,0.0,0.0,7.26,0.22,7.2633325685,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 17:00:00,8.1,0.30000000000000004,8.1055536517,0.0,0.0,0.0,8.1,0.30000000000000004,8.1055536517,8.47,0.22,8.4728566611,0.0,0.0,0.0,8.47,0.22,8.4728566611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 17:30:00,9.08,0.4,9.0888063023,0.0,0.0,0.0,9.08,0.4,9.0888063023,9.49,0.22,9.4925497102,0.0,0.0,0.0,9.49,0.22,9.4925497102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 18:00:00,9.19,0.4,9.1987009952,0.0,0.0,0.0,9.19,0.4,9.1987009952,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 18:30:00,9.15,0.34,9.1563147609,0.0,0.0,0.0,9.15,0.34,9.1563147609,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 19:00:00,8.8,0.31,8.8054585343,0.0,0.0,0.0,8.8,0.31,8.8054585343,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 19:30:00,8.44,0.26,8.4440037897,0.0,0.0,0.0,8.44,0.26,8.4440037897,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 20:00:00,8.08,0.24,8.0835635706,0.0,0.0,0.0,8.08,0.24,8.0835635706,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 20:30:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 21:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.6,-0.22,7.6031835438,0.0,0.0,0.0,7.6,-0.22,7.6031835438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 21:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 22:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 22:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.19,-0.27,6.1958857317,0.0,0.0,0.0,6.19,-0.27,6.1958857317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 23:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.62,-0.27,5.626482027,0.0,0.0,0.0,5.62,-0.27,5.626482027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 23:30:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.11,-0.30000000000000004,5.1187986872,0.0,0.0,0.0,5.11,-0.30000000000000004,5.1187986872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 00:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.69,-0.33,4.7015954739,0.0,0.0,0.0,4.69,-0.33,4.7015954739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 00:30:00,4.43,-0.22,4.43545939,0.0,0.0,0.0,4.43,-0.22,4.43545939,4.62,-0.33,4.6317707197,0.0,0.0,0.0,4.62,-0.33,4.6317707197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 01:00:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.78,-0.33,4.7913776724,0.0,0.0,0.0,4.78,-0.33,4.7913776724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 01:30:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.71,-0.33,4.7215463569,0.0,0.0,0.0,4.71,-0.33,4.7215463569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 02:00:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,4.54,-0.31,4.5505713927,0.0,0.0,0.0,4.54,-0.31,4.5505713927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 02:30:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.46,-0.34,4.472940867,0.0,0.0,0.0,4.46,-0.34,4.472940867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 03:00:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,4.3,-0.31,4.3111599367,0.0,0.0,0.0,4.3,-0.31,4.3111599367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 03:30:00,3.96,-0.24,3.9672660612,0.0,0.0,0.0,3.96,-0.24,3.9672660612,4.13,-0.36,4.1456603817,0.0,0.0,0.0,4.13,-0.36,4.1456603817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 04:00:00,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901,4.01,-0.36,4.0261271714,0.0,0.0,0.0,4.01,-0.36,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 04:30:00,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901,3.99,-0.36,4.0062076831,0.0,0.0,0.0,3.99,-0.36,4.0062076831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 05:00:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,4.03,-0.36,4.046047454,0.0,0.0,0.0,4.03,-0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 05:30:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,4.25,-0.34,4.2635783094,0.0,0.0,0.0,4.25,-0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 06:00:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.44,-0.28,4.4488200683,0.0,0.0,0.0,4.44,-0.28,4.4488200683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 06:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.05,-0.25,5.0561843321,0.0,0.0,0.0,5.05,-0.25,5.0561843321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 07:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 07:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 08:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 08:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 09:00:00,6.29,0.22,6.2938462009,0.0,0.0,0.0,6.29,0.22,6.2938462009,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 09:30:00,6.42,0.22,6.4237683644,0.0,0.0,0.0,6.42,0.22,6.4237683644,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 10:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 10:30:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 11:00:00,6.45,0.26,6.4552381831,0.0,0.0,0.0,6.45,0.26,6.4552381831,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 11:30:00,6.45,0.23,6.4540994724,0.0,0.0,0.0,6.45,0.23,6.4540994724,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 12:00:00,6.52,0.23,6.5240554872,0.0,0.0,0.0,6.52,0.23,6.5240554872,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 12:30:00,6.68,0.23,6.6839584080000005,0.0,0.0,0.0,6.68,0.23,6.6839584080000005,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 13:00:00,6.64,0.23,6.6439822396,0.0,0.0,0.0,6.64,0.23,6.6439822396,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 13:30:00,6.64,0.23,6.6439822396,0.0,0.0,0.0,6.64,0.23,6.6439822396,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 14:00:00,6.53,0.23,6.5340492805,0.0,0.0,0.0,6.53,0.23,6.5340492805,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 14:30:00,6.44,0.23,6.444105834,0.0,0.0,0.0,6.44,0.23,6.444105834,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 15:00:00,6.47,0.23,6.4740868082,0.0,0.0,0.0,6.47,0.23,6.4740868082,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 15:30:00,6.66,0.23,6.663970288,0.0,0.0,0.0,6.66,0.23,6.663970288,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 16:00:00,7.1,0.23,7.1037243753,0.0,0.0,0.0,7.1,0.23,7.1037243753,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 16:30:00,7.62,0.23,7.6234703384,0.0,0.0,0.0,7.62,0.23,7.6234703384,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 17:00:00,8.36,0.30000000000000004,8.3653810433,0.0,0.0,0.0,8.36,0.30000000000000004,8.3653810433,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 17:30:00,9.25,0.38,9.257802115,0.0,0.0,0.0,9.25,0.38,9.257802115,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 18:00:00,9.43,0.38,9.43765331,0.0,0.0,0.0,9.43,0.38,9.43765331,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 18:30:00,9.38,0.35000000000000003,9.3865275795,0.0,0.0,0.0,9.38,0.35000000000000003,9.3865275795,9.79,0.0,9.79,0.0,0.0,0.0,9.79,0.0,9.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 19:00:00,9.14,0.31,9.1452556006,0.0,0.0,0.0,9.14,0.31,9.1452556006,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 19:30:00,8.78,0.27,8.7841504996,0.0,0.0,0.0,8.78,0.27,8.7841504996,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 20:00:00,8.45,0.25,8.4536974159,0.0,0.0,0.0,8.45,0.25,8.4536974159,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 20:30:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 21:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 21:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.39,-0.23,7.3935782947,0.0,0.0,0.0,7.39,-0.23,7.3935782947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 22:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,-0.27,6.9352577457999995,0.0,0.0,0.0,6.93,-0.27,6.9352577457999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 22:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.39,-0.27,6.3957016816,0.0,0.0,0.0,6.39,-0.27,6.3957016816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 23:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.89,-0.30000000000000004,5.8976351193,0.0,0.0,0.0,5.89,-0.30000000000000004,5.8976351193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 23:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.33,-0.32,5.3395973631,0.0,0.0,0.0,5.33,-0.32,5.3395973631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 00:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 00:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.38,4.7651757575,0.0,0.0,0.0,4.75,-0.38,4.7651757575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 01:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.94,-0.38,4.954593828,0.0,0.0,0.0,4.94,-0.38,4.954593828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 01:30:00,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189,4.89,-0.34,4.9018057897,0.0,0.0,0.0,4.89,-0.34,4.9018057897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 02:00:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,4.79,-0.34,4.8020516449,0.0,0.0,0.0,4.79,-0.34,4.8020516449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 02:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.74,-0.34,4.7521784478,0.0,0.0,0.0,4.74,-0.34,4.7521784478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 03:00:00,4.43,-0.22,4.43545939,0.0,0.0,0.0,4.43,-0.22,4.43545939,4.63,-0.34,4.6424670166,0.0,0.0,0.0,4.63,-0.34,4.6424670166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 03:30:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.47,-0.34,4.482912,0.0,0.0,0.0,4.47,-0.34,4.482912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 04:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,4.39,-0.34,4.4031466021,0.0,0.0,0.0,4.39,-0.34,4.4031466021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 04:30:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,4.33,-0.34,4.3433282169,0.0,0.0,0.0,4.33,-0.34,4.3433282169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 05:00:00,4.18,-0.22,4.1857854699,0.0,0.0,0.0,4.18,-0.22,4.1857854699,4.37,-0.34,4.3832065888,0.0,0.0,0.0,4.37,-0.34,4.3832065888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 05:30:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,4.58,-0.34,4.5926027479,0.0,0.0,0.0,4.58,-0.34,4.5926027479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 06:00:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 06:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.49,-0.24,5.4952433977,0.0,0.0,0.0,5.49,-0.24,5.4952433977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
