Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-11-04 07:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.08,-0.24,6.0847349983,0.0,0.0,0.0,6.08,-0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 07:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.58,-0.24,6.5843754449,0.0,0.0,0.0,6.58,-0.24,6.5843754449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 08:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 08:30:00,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 09:00:00,6.65,0.22,6.6536381026,0.0,0.0,0.0,6.65,0.22,6.6536381026,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 09:30:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 10:00:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 10:30:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 11:00:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 11:30:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 12:00:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 12:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 13:00:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 13:30:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 14:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 14:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 15:00:00,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 15:30:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 16:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 16:30:00,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:00:00,8.83,0.36,8.8373355713,0.0,0.0,0.0,8.83,0.36,8.8373355713,9.22,0.23,9.2228683174,0.0,0.0,0.0,9.22,0.23,9.2228683174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:30:00,9.33,0.34,9.336193014300001,0.0,0.0,0.0,9.33,0.34,9.336193014300001,9.73,0.0,9.73,0.0,0.0,0.0,9.73,0.0,9.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 18:00:00,9.33,0.39,9.3381475679,0.0,0.0,0.0,9.33,0.39,9.3381475679,9.73,0.22,9.7324868353,0.0,0.0,0.0,9.73,0.22,9.7324868353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 18:30:00,9.13,0.33,9.1359619089,0.0,0.0,0.0,9.13,0.33,9.1359619089,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 19:00:00,8.96,0.28,8.964373932400001,0.0,0.0,0.0,8.96,0.28,8.964373932400001,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 19:30:00,8.65,0.23,8.653057263200001,0.0,0.0,0.0,8.65,0.23,8.653057263200001,9.03,0.0,9.03,0.0,0.0,0.0,9.03,0.0,9.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 20:00:00,8.29,0.23,8.2931899773,0.0,0.0,0.0,8.29,0.23,8.2931899773,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 20:30:00,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 21:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 21:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.47,-0.22,7.473238923,0.0,0.0,0.0,7.47,-0.22,7.473238923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 22:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.0,-0.25,7.0044628631,0.0,0.0,0.0,7.0,-0.25,7.0044628631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 22:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.48,-0.29,6.4864859516,0.0,0.0,0.0,6.48,-0.29,6.4864859516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 23:00:00,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,5.91,-0.32,5.9186569422,0.0,0.0,0.0,5.91,-0.32,5.9186569422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 23:30:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 00:00:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.93,-0.34,4.9417102303,0.0,0.0,0.0,4.93,-0.34,4.9417102303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 00:30:00,4.64,-0.22,4.6452125893,0.0,0.0,0.0,4.64,-0.22,4.6452125893,4.84,-0.34,4.8519274521,0.0,0.0,0.0,4.84,-0.34,4.8519274521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 01:00:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.99,-0.38,5.0044480215,0.0,0.0,0.0,4.99,-0.38,5.0044480215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 01:30:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.92,-0.36,4.9331531499,0.0,0.0,0.0,4.92,-0.36,4.9331531499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 02:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.83,-0.34,4.8419520857,0.0,0.0,0.0,4.83,-0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 02:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.34,4.7621528745,0.0,0.0,0.0,4.75,-0.34,4.7621528745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 03:00:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,4.6,-0.34,4.6125481027,0.0,0.0,0.0,4.6,-0.34,4.6125481027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 03:30:00,4.24,-0.22,4.2457037108,0.0,0.0,0.0,4.24,-0.22,4.2457037108,4.44,-0.34,4.4529989894,0.0,0.0,0.0,4.44,-0.34,4.4529989894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 04:00:00,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,4.32,-0.34,4.3333589743,0.0,0.0,0.0,4.32,-0.34,4.3333589743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 04:30:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,4.25,-0.34,4.2635783094,0.0,0.0,0.0,4.25,-0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 05:00:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,4.25,-0.34,4.2635783094,0.0,0.0,0.0,4.25,-0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 05:30:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.46,-0.34,4.472940867,0.0,0.0,0.0,4.46,-0.34,4.472940867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 06:00:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,4.65,-0.34,4.6624135381,0.0,0.0,0.0,4.65,-0.34,4.6624135381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 06:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.22,-0.27,5.2269780945,0.0,0.0,0.0,5.22,-0.27,5.2269780945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 07:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 07:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 08:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 08:30:00,6.37,0.22,6.3737979259,0.0,0.0,0.0,6.37,0.22,6.3737979259,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 09:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 09:30:00,6.59,0.22,6.5936712081,0.0,0.0,0.0,6.59,0.22,6.5936712081,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 10:00:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 10:30:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 11:00:00,6.69,0.26,6.6950504106,0.0,0.0,0.0,6.69,0.26,6.6950504106,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 11:30:00,6.8100000000000005,0.26,6.8149614819,0.0,0.0,0.0,6.8100000000000005,0.26,6.8149614819,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 12:00:00,6.8100000000000005,0.26,6.8149614819,0.0,0.0,0.0,6.8100000000000005,0.26,6.8149614819,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 12:30:00,6.88,0.26,6.8849110379,0.0,0.0,0.0,6.88,0.26,6.8849110379,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 13:00:00,6.83,0.26,6.8349469639,0.0,0.0,0.0,6.83,0.26,6.8349469639,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 13:30:00,6.83,0.23,6.8338715235,0.0,0.0,0.0,6.83,0.23,6.8338715235,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 14:00:00,6.68,0.23,6.6839584080000005,0.0,0.0,0.0,6.68,0.23,6.6839584080000005,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 14:30:00,6.64,0.23,6.6439822396,0.0,0.0,0.0,6.64,0.23,6.6439822396,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 15:00:00,6.5600000000000005,0.23,6.5640307738,0.0,0.0,0.0,6.5600000000000005,0.23,6.5640307738,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 15:30:00,6.75,0.23,6.7539173818,0.0,0.0,0.0,6.75,0.23,6.7539173818,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 16:00:00,7.22,0.23,7.223662506,0.0,0.0,0.0,7.22,0.23,7.223662506,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 16:30:00,7.96,0.25,7.9639249118,0.0,0.0,0.0,7.96,0.25,7.9639249118,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 17:00:00,8.68,0.31,8.6855339502,0.0,0.0,0.0,8.68,0.31,8.6855339502,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 17:30:00,9.42,0.36,9.426876471,0.0,0.0,0.0,9.42,0.36,9.426876471,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 18:00:00,9.58,0.31,9.5850143453,0.0,0.0,0.0,9.58,0.31,9.5850143453,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 18:30:00,9.32,0.23,9.3228375509,0.0,0.0,0.0,9.32,0.23,9.3228375509,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 19:00:00,9.02,0.23,9.022931896,0.0,0.0,0.0,9.02,0.23,9.022931896,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 19:30:00,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,8.99,-0.22,8.992691477,0.0,0.0,0.0,8.99,-0.22,8.992691477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 20:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 20:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.12,-0.26,8.1241614952,0.0,0.0,0.0,8.12,-0.26,8.1241614952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 21:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.7,-0.28,7.7050892273,0.0,0.0,0.0,7.7,-0.28,7.7050892273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 21:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.26,-0.34,7.267957072,0.0,0.0,0.0,7.26,-0.34,7.267957072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 22:00:00,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,6.79,-0.37,6.8000735290000005,0.0,0.0,0.0,6.79,-0.37,6.8000735290000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 22:30:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.28,-0.4,6.2927259594,0.0,0.0,0.0,6.28,-0.4,6.2927259594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 23:00:00,5.45,-0.26,5.4561983102,0.0,0.0,0.0,5.45,-0.26,5.4561983102,5.69,-0.44,5.7069869458,0.0,0.0,0.0,5.69,-0.44,5.7069869458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 23:30:00,4.98,-0.26,4.9867825298,0.0,0.0,0.0,4.98,-0.26,4.9867825298,5.2,-0.44,5.2185821829,0.0,0.0,0.0,5.2,-0.44,5.2185821829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 00:00:00,4.61,-0.28,4.618495426,0.0,0.0,0.0,4.61,-0.28,4.618495426,4.8,-0.44,4.8201244797000005,0.0,0.0,0.0,4.8,-0.44,4.8201244797000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 00:30:00,4.51,-0.34,4.5227978067,0.0,0.0,0.0,4.51,-0.34,4.5227978067,4.7,-0.5,4.7265209192,0.0,0.0,0.0,4.7,-0.5,4.7265209192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 01:00:00,4.65,-0.34,4.6624135381,0.0,0.0,0.0,4.65,-0.34,4.6624135381,4.84,-0.48,4.8637434143,0.0,0.0,0.0,4.84,-0.48,4.8637434143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 01:30:00,4.63,-0.34,4.6424670166,0.0,0.0,0.0,4.63,-0.34,4.6424670166,4.82,-0.48,4.8438414507,0.0,0.0,0.0,4.82,-0.48,4.8438414507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 02:00:00,4.49,-0.34,4.5028546501,0.0,0.0,0.0,4.49,-0.34,4.5028546501,4.68,-0.48,4.7045509881,0.0,0.0,0.0,4.68,-0.48,4.7045509881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 02:30:00,4.47,-0.34,4.482912,0.0,0.0,0.0,4.47,-0.34,4.482912,4.64,-0.48,4.6647615159,0.0,0.0,0.0,4.64,-0.48,4.6647615159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 03:00:00,4.33,-0.34,4.3433282169,0.0,0.0,0.0,4.33,-0.34,4.3433282169,4.5,-0.48,4.5255275936,0.0,0.0,0.0,4.5,-0.48,4.5255275936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 03:30:00,4.15,-0.34,4.1639044177,0.0,0.0,0.0,4.15,-0.34,4.1639044177,4.32,-0.48,4.3465848663,0.0,0.0,0.0,4.32,-0.48,4.3465848663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 04:00:00,4.07,-0.34,4.0841767836,0.0,0.0,0.0,4.07,-0.34,4.0841767836,4.24,-0.48,4.267083313,0.0,0.0,0.0,4.24,-0.48,4.267083313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 04:30:00,4.03,-0.34,4.0443170004,0.0,0.0,0.0,4.03,-0.34,4.0443170004,4.2,-0.48,4.2273395889,0.0,0.0,0.0,4.2,-0.48,4.2273395889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 05:00:00,4.06,-0.34,4.0742115802,0.0,0.0,0.0,4.06,-0.34,4.0742115802,4.22,-0.48,4.2472108495,0.0,0.0,0.0,4.22,-0.48,4.2472108495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 05:30:00,4.23,-0.34,4.2436423035,0.0,0.0,0.0,4.23,-0.34,4.2436423035,4.4,-0.45,4.4229515032,0.0,0.0,0.0,4.4,-0.45,4.4229515032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 06:00:00,4.44,-0.30000000000000004,4.4501235938,0.0,0.0,0.0,4.44,-0.30000000000000004,4.4501235938,4.62,-0.45,4.6418638498,0.0,0.0,0.0,4.62,-0.45,4.6418638498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 06:30:00,4.92,-0.28,4.9279610388,0.0,0.0,0.0,4.92,-0.28,4.9279610388,5.12,-0.42,5.1371976797,0.0,0.0,0.0,5.12,-0.42,5.1371976797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 07:00:00,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,5.77,-0.35000000000000003,5.7806055046,0.0,0.0,0.0,5.77,-0.35000000000000003,5.7806055046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 07:30:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.24,-0.35000000000000003,6.2498079971,0.0,0.0,0.0,6.24,-0.35000000000000003,6.2498079971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 08:00:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.52,-0.26,6.5251819898,0.0,0.0,0.0,6.52,-0.26,6.5251819898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 08:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 09:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 09:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 10:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 10:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 11:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 11:30:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 12:00:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 12:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 13:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 13:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 14:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.11,-0.22,7.1134028425,0.0,0.0,0.0,7.11,-0.22,7.1134028425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 14:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 15:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 15:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 16:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 16:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 17:00:00,8.36,0.22,8.3628942358,0.0,0.0,0.0,8.36,0.22,8.3628942358,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 17:30:00,9.21,0.22,9.212627204,0.0,0.0,0.0,9.21,0.22,9.212627204,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 18:00:00,9.24,0.22,9.2426186765,0.0,0.0,0.0,9.24,0.22,9.2426186765,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 18:30:00,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 19:00:00,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 19:30:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.78,-0.22,8.7827558317,0.0,0.0,0.0,8.78,-0.22,8.7827558317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 20:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.36,-0.27,8.3643589115,0.0,0.0,0.0,8.36,-0.27,8.3643589115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 20:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,-0.36,7.9481570191,0.0,0.0,0.0,7.94,-0.36,7.9481570191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 21:00:00,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,7.58,-0.39,7.5900263504000005,0.0,0.0,0.0,7.58,-0.39,7.5900263504000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 21:30:00,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,7.23,-0.41000000000000003,7.2416158418,0.0,0.0,0.0,7.23,-0.41000000000000003,7.2416158418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 22:00:00,6.54,-0.25,6.5447765432,0.0,0.0,0.0,6.54,-0.25,6.5447765432,6.8,-0.46,6.8155410644,0.0,0.0,0.0,6.8,-0.46,6.8155410644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 22:30:00,6.14,-0.29,6.146844719,0.0,0.0,0.0,6.14,-0.29,6.146844719,6.39,-0.49,6.4087596304,0.0,0.0,0.0,6.39,-0.49,6.4087596304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 23:00:00,5.73,-0.33,5.7394947513,0.0,0.0,0.0,5.73,-0.33,5.7394947513,5.95,-0.51,5.9718171439,0.0,0.0,0.0,5.95,-0.51,5.9718171439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 23:30:00,5.26,-0.38,5.2737083727,0.0,0.0,0.0,5.26,-0.38,5.2737083727,5.46,-0.55,5.4876315474,0.0,0.0,0.0,5.46,-0.55,5.4876315474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 00:00:00,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,5.06,-0.54,5.0887326517,0.0,0.0,0.0,5.06,-0.54,5.0887326517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 00:30:00,4.8,-0.4,4.8166378315,0.0,0.0,0.0,4.8,-0.4,4.8166378315,4.97,-0.54,4.9992499437,0.0,0.0,0.0,4.97,-0.54,4.9992499437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 01:00:00,4.9,-0.4,4.9162994213,0.0,0.0,0.0,4.9,-0.4,4.9162994213,5.07,-0.54,5.0986762988,0.0,0.0,0.0,5.07,-0.54,5.0986762988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 01:30:00,4.82,-0.4,4.8365690319,0.0,0.0,0.0,4.82,-0.4,4.8365690319,4.98,-0.54,5.0091915515,0.0,0.0,0.0,4.98,-0.54,5.0091915515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 02:00:00,4.63,-0.4,4.6472464966,0.0,0.0,0.0,4.63,-0.4,4.6472464966,4.79,-0.54,4.8203423115,0.0,0.0,0.0,4.79,-0.54,4.8203423115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 02:30:00,4.5600000000000005,-0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,-0.43,4.5802292519000005,4.72,-0.56,4.7531042488,0.0,0.0,0.0,4.72,-0.56,4.7531042488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 03:00:00,4.37,-0.43,4.3911046446,0.0,0.0,0.0,4.37,-0.43,4.3911046446,4.52,-0.56,4.5545581564,0.0,0.0,0.0,4.52,-0.56,4.5545581564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 03:30:00,4.17,-0.43,4.1921116397,0.0,0.0,0.0,4.17,-0.43,4.1921116397,4.32,-0.56,4.3561450848,0.0,0.0,0.0,4.32,-0.56,4.3561450848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 04:00:00,4.07,-0.43,4.092651952,0.0,0.0,0.0,4.07,-0.43,4.092651952,4.22,-0.56,4.2569942447999995,0.0,0.0,0.0,4.22,-0.56,4.2569942447999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 04:30:00,3.98,-0.43,4.0031612508,0.0,0.0,0.0,3.98,-0.43,4.0031612508,4.13,-0.56,4.167793181,0.0,0.0,0.0,4.13,-0.56,4.167793181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 05:00:00,3.91,-0.43,3.933573439,0.0,0.0,0.0,3.91,-0.43,3.933573439,4.05,-0.56,4.0885327442,0.0,0.0,0.0,4.05,-0.56,4.0885327442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 05:30:00,4.02,-0.43,4.0429321043,0.0,0.0,0.0,4.02,-0.43,4.0429321043,4.16,-0.56,4.1975230792,0.0,0.0,0.0,4.16,-0.56,4.1975230792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 06:00:00,4.17,-0.39,4.1881977031,0.0,0.0,0.0,4.17,-0.39,4.1881977031,4.32,-0.53,4.352390148,0.0,0.0,0.0,4.32,-0.53,4.352390148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 06:30:00,4.4,-0.39,4.4172502759,0.0,0.0,0.0,4.4,-0.39,4.4172502759,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 07:00:00,4.6,-0.37,4.6148564441,0.0,0.0,0.0,4.6,-0.37,4.6148564441,4.78,-0.51,4.807130121,0.0,0.0,0.0,4.78,-0.51,4.807130121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 07:30:00,4.72,-0.37,4.7344799081,0.0,0.0,0.0,4.72,-0.37,4.7344799081,4.89,-0.51,4.9165231617,0.0,0.0,0.0,4.89,-0.51,4.9165231617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 08:00:00,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,5.23,-0.48,5.2519805788,0.0,0.0,0.0,5.23,-0.48,5.2519805788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 08:30:00,5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,5.5600000000000005,-0.25,5.5656176656,5.78,-0.42,5.7952394256,0.0,0.0,0.0,5.78,-0.42,5.7952394256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 09:00:00,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,6.36,-0.36,6.3701805312,0.0,0.0,0.0,6.36,-0.36,6.3701805312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 09:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8100000000000005,-0.28,6.8157538101,0.0,0.0,0.0,6.8100000000000005,-0.28,6.8157538101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 10:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.21,-0.22,7.2133556685,0.0,0.0,0.0,7.21,-0.22,7.2133556685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 10:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 11:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 11:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 12:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 12:30:00,7.48,0.23,7.4835352608,0.0,0.0,0.0,7.48,0.23,7.4835352608,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 13:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 13:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 14:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 14:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 15:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 15:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.42,-0.22,7.4232607391,0.0,0.0,0.0,7.42,-0.22,7.4232607391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 16:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.6,-0.22,7.6031835438,0.0,0.0,0.0,7.6,-0.22,7.6031835438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 16:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.07,-0.22,8.0729982039,0.0,0.0,0.0,8.07,-0.22,8.0729982039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 17:00:00,8.52,0.22,8.5228399023,0.0,0.0,0.0,8.52,0.22,8.5228399023,8.87,-0.22,8.8727278782,0.0,0.0,0.0,8.87,-0.22,8.8727278782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 17:30:00,9.26,0.22,9.2626130223,0.0,0.0,0.0,9.26,0.22,9.2626130223,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 18:00:00,9.26,0.22,9.2626130223,0.0,0.0,0.0,9.26,0.22,9.2626130223,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 18:30:00,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 19:00:00,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,9.03,-0.22,9.0326795581,0.0,0.0,0.0,9.03,-0.22,9.0326795581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 19:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.57,-0.22,8.5728233389,0.0,0.0,0.0,8.57,-0.22,8.5728233389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 20:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.14,-0.26,8.1441512756,0.0,0.0,0.0,8.14,-0.26,8.1441512756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 20:30:00,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,7.66,-0.36,7.6684548639,0.0,0.0,0.0,7.66,-0.36,7.6684548639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 21:00:00,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,7.37,-0.38,7.3797899699,0.0,0.0,0.0,7.37,-0.38,7.3797899699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 21:30:00,6.79,-0.22,6.7935631299,0.0,0.0,0.0,6.79,-0.22,6.7935631299,7.07,-0.43,7.0830643086,0.0,0.0,0.0,7.07,-0.43,7.0830643086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 22:00:00,6.5,-0.22,6.5037220113,0.0,0.0,0.0,6.5,-0.22,6.5037220113,6.76,-0.43,6.7736622295,0.0,0.0,0.0,6.76,-0.43,6.7736622295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 22:30:00,6.07,-0.29,6.0769235638,0.0,0.0,0.0,6.07,-0.29,6.0769235638,6.32,-0.5,6.339747629,0.0,0.0,0.0,6.32,-0.5,6.339747629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 23:00:00,5.68,-0.33,5.6895781917,0.0,0.0,0.0,5.68,-0.33,5.6895781917,5.9,-0.5,5.9211485372,0.0,0.0,0.0,5.9,-0.5,5.9211485372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 23:30:00,5.23,-0.35000000000000003,5.2416981981,0.0,0.0,0.0,5.23,-0.35000000000000003,5.2416981981,5.43,-0.54,5.4567847676,0.0,0.0,0.0,5.43,-0.54,5.4567847676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 00:00:00,4.84,-0.38,4.8548944376000005,0.0,0.0,0.0,4.84,-0.38,4.8548944376000005,5.02,-0.54,5.048960289,0.0,0.0,0.0,5.02,-0.54,5.048960289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 00:30:00,4.78,-0.38,4.7950808127,0.0,0.0,0.0,4.78,-0.38,4.7950808127,4.96,-0.54,4.9893085693,0.0,0.0,0.0,4.96,-0.54,4.9893085693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 01:00:00,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,5.05,-0.54,5.0787892258,0.0,0.0,0.0,5.05,-0.54,5.0787892258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 01:30:00,4.74,-0.4,4.7568476957,0.0,0.0,0.0,4.74,-0.4,4.7568476957,4.9,-0.54,4.929665303,0.0,0.0,0.0,4.9,-0.54,4.929665303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 02:00:00,4.59,-0.37,4.6048887066,0.0,0.0,0.0,4.59,-0.37,4.6048887066,4.75,-0.51,4.777300493,0.0,0.0,0.0,4.75,-0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 02:30:00,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,4.47,-0.41000000000000003,4.4887637496,4.61,-0.54,4.6415191479,0.0,0.0,0.0,4.61,-0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 03:00:00,4.3,-0.41000000000000003,4.3195022861,0.0,0.0,0.0,4.3,-0.41000000000000003,4.3195022861,4.44,-0.54,4.4727172949,0.0,0.0,0.0,4.44,-0.54,4.4727172949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 03:30:00,4.1,-0.44,4.1235421666,0.0,0.0,0.0,4.1,-0.44,4.1235421666,4.24,-0.54,4.274248472,0.0,0.0,0.0,4.24,-0.54,4.274248472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 04:00:00,3.95,-0.41000000000000003,3.9712214746,0.0,0.0,0.0,3.95,-0.41000000000000003,3.9712214746,4.1,-0.54,4.1354080814,0.0,0.0,0.0,4.1,-0.54,4.1354080814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 04:30:00,3.7800000000000002,-0.45,3.8066914769,0.0,0.0,0.0,3.7800000000000002,-0.45,3.8066914769,3.91,-0.5700000000000001,3.9513288904,0.0,0.0,0.0,3.91,-0.5700000000000001,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 05:00:00,3.75,-0.45,3.7769034936,0.0,0.0,0.0,3.75,-0.45,3.7769034936,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 05:30:00,3.85,-0.41000000000000003,3.8717696212,0.0,0.0,0.0,3.85,-0.41000000000000003,3.8717696212,3.99,-0.54,4.0263755414,0.0,0.0,0.0,3.99,-0.54,4.0263755414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 06:00:00,3.89,-0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,-0.41000000000000003,3.9115470085,4.03,-0.52,4.0634098981,0.0,0.0,0.0,4.03,-0.52,4.0634098981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 06:30:00,3.9699999999999998,-0.39,3.9891101765,0.0,0.0,0.0,3.9699999999999998,-0.39,3.9891101765,4.12,-0.52,4.1526858778,0.0,0.0,0.0,4.12,-0.52,4.1526858778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 07:00:00,4.12,-0.39,4.138417572,0.0,0.0,0.0,4.12,-0.39,4.138417572,4.28,-0.52,4.3114730661,0.0,0.0,0.0,4.28,-0.52,4.3114730661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 07:30:00,4.25,-0.39,4.2678566049,0.0,0.0,0.0,4.25,-0.39,4.2678566049,4.4,-0.52,4.430620724,0.0,0.0,0.0,4.4,-0.52,4.430620724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 08:00:00,4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,4.49,-0.35000000000000003,4.5036207656,4.66,-0.49,4.6856909843,0.0,0.0,0.0,4.66,-0.49,4.6856909843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 08:30:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,5.19,-0.45,5.2094721422,0.0,0.0,0.0,5.19,-0.45,5.2094721422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 09:00:00,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,5.76,-0.37,5.7718714469,0.0,0.0,0.0,5.76,-0.37,5.7718714469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 09:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.44,-0.32,6.4479454092,0.0,0.0,0.0,6.44,-0.32,6.4479454092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 10:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.86,-0.27,6.8653113549,0.0,0.0,0.0,6.86,-0.27,6.8653113549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 10:30:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.21,-0.24,7.2139933463,0.0,0.0,0.0,7.21,-0.24,7.2139933463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 11:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.5,-0.24,7.5038390175,0.0,0.0,0.0,7.5,-0.24,7.5038390175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 11:30:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.55,-0.24,7.5538136064,0.0,0.0,0.0,7.55,-0.24,7.5538136064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 12:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 12:30:00,7.85,0.22,7.8530821975,0.0,0.0,0.0,7.85,0.22,7.8530821975,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 13:00:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 13:30:00,8.07,0.22,8.0729982039,0.0,0.0,0.0,8.07,0.22,8.0729982039,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 14:00:00,8.07,0.22,8.0729982039,0.0,0.0,0.0,8.07,0.22,8.0729982039,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 14:30:00,8.12,0.22,8.1229797488,0.0,0.0,0.0,8.12,0.22,8.1229797488,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 15:00:00,8.1,0.22,8.1029871035,0.0,0.0,0.0,8.1,0.22,8.1029871035,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 15:30:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 16:00:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 16:30:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.12,-0.22,9.1226531229,0.0,0.0,0.0,9.12,-0.22,9.1226531229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 17:00:00,9.25,0.22,9.2526158463,0.0,0.0,0.0,9.25,0.22,9.2526158463,9.65,-0.22,9.6525074463,0.0,0.0,0.0,9.65,-0.22,9.6525074463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 17:30:00,9.33,0.22,9.3325934231,0.0,0.0,0.0,9.33,0.22,9.3325934231,9.73,0.0,9.73,0.0,0.0,0.0,9.73,0.0,9.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 18:00:00,9.15,0.22,9.1526444266,0.0,0.0,0.0,9.15,0.22,9.1526444266,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 18:30:00,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,9.24,-0.22,9.2426186765,0.0,0.0,0.0,9.24,-0.22,9.2426186765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 19:00:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.93,-0.22,8.9327095553,0.0,0.0,0.0,8.93,-0.22,8.9327095553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 19:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 20:00:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.95,-0.33,7.9568461089,0.0,0.0,0.0,7.95,-0.33,7.9568461089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 20:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.62,-0.36,7.6284991971,0.0,0.0,0.0,7.62,-0.36,7.6284991971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 21:00:00,6.93,-0.22,6.9334911841,0.0,0.0,0.0,6.93,-0.22,6.9334911841,7.21,-0.36,7.2189819227,0.0,0.0,0.0,7.21,-0.36,7.2189819227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 21:30:00,6.42,-0.25,6.4248657574,0.0,0.0,0.0,6.42,-0.25,6.4248657574,6.68,-0.45,6.6951400284,0.0,0.0,0.0,6.68,-0.45,6.6951400284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 22:00:00,6.13,-0.28,6.1363914477,0.0,0.0,0.0,6.13,-0.28,6.1363914477,6.37,-0.48,6.3880591732,0.0,0.0,0.0,6.37,-0.48,6.3880591732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 22:30:00,5.66,-0.31,5.6684830422,0.0,0.0,0.0,5.66,-0.31,5.6684830422,5.89,-0.5,5.9111843145,0.0,0.0,0.0,5.89,-0.5,5.9111843145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 23:00:00,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,5.41,-0.5,5.4330562302,0.0,0.0,0.0,5.41,-0.5,5.4330562302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 23:30:00,4.76,-0.37,4.7743585957,0.0,0.0,0.0,4.76,-0.37,4.7743585957,4.94,-0.54,4.9694265263,0.0,0.0,0.0,4.94,-0.54,4.9694265263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 00:00:00,4.35,-0.4,4.368352092,0.0,0.0,0.0,4.35,-0.4,4.368352092,4.52,-0.54,4.5521423528,0.0,0.0,0.0,4.52,-0.54,4.5521423528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 00:30:00,4.29,-0.4,4.3086076637,0.0,0.0,0.0,4.29,-0.4,4.3086076637,4.44,-0.54,4.4727172949,0.0,0.0,0.0,4.44,-0.54,4.4727172949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 01:00:00,4.45,-0.4,4.4679413604,0.0,0.0,0.0,4.45,-0.4,4.4679413604,4.6,-0.51,4.6281853895000005,0.0,0.0,0.0,4.6,-0.51,4.6281853895000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 01:30:00,4.39,-0.4,4.4081855678,0.0,0.0,0.0,4.39,-0.4,4.4081855678,4.53,-0.51,4.5586182117,0.0,0.0,0.0,4.53,-0.51,4.5586182117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 02:00:00,4.22,-0.4,4.2389149555,0.0,0.0,0.0,4.22,-0.4,4.2389149555,4.36,-0.51,4.389726643,0.0,0.0,0.0,4.36,-0.51,4.389726643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 02:30:00,4.16,-0.4,4.1791865237,0.0,0.0,0.0,4.16,-0.4,4.1791865237,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 03:00:00,4.0,-0.37,4.0170760511,0.0,0.0,0.0,4.0,-0.37,4.0170760511,4.14,-0.49,4.1688967365,0.0,0.0,0.0,4.14,-0.49,4.1688967365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 03:30:00,3.89,-0.34,3.904830342,0.0,0.0,0.0,3.89,-0.34,3.904830342,4.03,-0.46,4.0561681425,0.0,0.0,0.0,4.03,-0.46,4.0561681425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 04:00:00,3.77,-0.34,3.7853005165,0.0,0.0,0.0,3.77,-0.34,3.7853005165,3.9,-0.46,3.9270345046,0.0,0.0,0.0,3.9,-0.46,3.9270345046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 04:30:00,3.73,-0.33,3.7445694011,0.0,0.0,0.0,3.73,-0.33,3.7445694011,3.87,-0.46,3.897242615,0.0,0.0,0.0,3.87,-0.46,3.897242615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 05:00:00,3.73,-0.33,3.7445694011,0.0,0.0,0.0,3.73,-0.33,3.7445694011,3.87,-0.45,3.8960749479,0.0,0.0,0.0,3.87,-0.45,3.8960749479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 05:30:00,3.98,-0.26,3.9884834210999998,0.0,0.0,0.0,3.98,-0.26,3.9884834210999998,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 06:00:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.35,-0.28,4.3590021794,0.0,0.0,0.0,4.35,-0.28,4.3590021794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 06:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.03,-0.25,5.0362088916,0.0,0.0,0.0,5.03,-0.25,5.0362088916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 07:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 07:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 08:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 08:30:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 09:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 09:30:00,6.35,0.22,6.3538098807,0.0,0.0,0.0,6.35,0.22,6.3538098807,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 10:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 10:30:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 11:00:00,6.71,0.27,6.7154299937,0.0,0.0,0.0,6.71,0.27,6.7154299937,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 11:30:00,6.78,0.27,6.7853739764,0.0,0.0,0.0,6.78,0.27,6.7853739764,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 12:00:00,6.83,0.27,6.8353346663,0.0,0.0,0.0,6.83,0.27,6.8353346663,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 12:30:00,6.88,0.27,6.8852959268,0.0,0.0,0.0,6.88,0.27,6.8852959268,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 13:00:00,6.96,0.27,6.9652351001,0.0,0.0,0.0,6.96,0.27,6.9652351001,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 13:30:00,6.96,0.27,6.9652351001,0.0,0.0,0.0,6.96,0.27,6.9652351001,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 14:00:00,6.72,0.27,6.7254219199000005,0.0,0.0,0.0,6.72,0.27,6.7254219199000005,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 14:30:00,6.64,0.27,6.6454871906,0.0,0.0,0.0,6.64,0.27,6.6454871906,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 15:00:00,6.55,0.27,6.5555625235,0.0,0.0,0.0,6.55,0.27,6.5555625235,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 15:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 16:00:00,7.31,0.26,7.3146223416,0.0,0.0,0.0,7.31,0.26,7.3146223416,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 16:30:00,8.0,0.26,8.0042238849,0.0,0.0,0.0,8.0,0.26,8.0042238849,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 17:00:00,8.76,0.37,8.767810445,0.0,0.0,0.0,8.76,0.37,8.767810445,9.16,0.22,9.1626415405,0.0,0.0,0.0,9.16,0.22,9.1626415405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 17:30:00,9.23,0.42,9.2395508549,0.0,0.0,0.0,9.23,0.42,9.2395508549,9.65,0.22,9.6525074463,0.0,0.0,0.0,9.65,0.22,9.6525074463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 18:00:00,9.18,0.37,9.1874534012,0.0,0.0,0.0,9.18,0.37,9.1874534012,9.59,0.22,9.59252313,0.0,0.0,0.0,9.59,0.22,9.59252313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 18:30:00,9.02,0.29,9.0246606584,0.0,0.0,0.0,9.02,0.29,9.0246606584,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 19:00:00,8.67,0.29,8.6748487019,0.0,0.0,0.0,8.67,0.29,8.6748487019,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 19:30:00,8.2,0.22,8.2029506886,0.0,0.0,0.0,8.2,0.22,8.2029506886,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 20:00:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 20:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 21:00:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.37,-0.23,7.3735880004,0.0,0.0,0.0,7.37,-0.23,7.3735880004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
