Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-11-09 21:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.86,-0.27,6.8653113549,0.0,0.0,0.0,6.86,-0.27,6.8653113549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 22:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.41,-0.30000000000000004,6.4170164407,0.0,0.0,0.0,6.41,-0.30000000000000004,6.4170164407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 22:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.96,-0.30000000000000004,5.9675455591,0.0,0.0,0.0,5.96,-0.30000000000000004,5.9675455591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 23:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 23:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,5.01,-0.33,5.0208565006,0.0,0.0,0.0,5.01,-0.33,5.0208565006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 00:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,4.63,-0.33,4.6417453614,0.0,0.0,0.0,4.63,-0.33,4.6417453614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 00:30:00,4.36,-0.22,4.3655469302,0.0,0.0,0.0,4.36,-0.22,4.3655469302,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 01:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.73,-0.33,4.7414976537,0.0,0.0,0.0,4.73,-0.33,4.7414976537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 01:30:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.66,-0.33,4.671669937,0.0,0.0,0.0,4.66,-0.33,4.671669937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 02:00:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.51,-0.33,4.522057054,0.0,0.0,0.0,4.51,-0.33,4.522057054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 02:30:00,4.24,-0.22,4.2457037108,0.0,0.0,0.0,4.24,-0.22,4.2457037108,4.42,-0.33,4.432301885,0.0,0.0,0.0,4.42,-0.33,4.432301885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 03:00:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,4.23,-0.33,4.2428528139,0.0,0.0,0.0,4.23,-0.33,4.2428528139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 03:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,4.05,-0.33,4.063422203,0.0,0.0,0.0,4.05,-0.33,4.063422203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 04:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,3.9699999999999998,-0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,-0.33,3.9836917551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 04:30:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,3.94,-0.33,3.9537956447,0.0,0.0,0.0,3.94,-0.33,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 05:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.99,-0.33,4.0036233589,0.0,0.0,0.0,3.99,-0.33,4.0036233589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 05:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,4.15,-0.31,4.1615622067,0.0,0.0,0.0,4.15,-0.31,4.1615622067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 06:00:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,4.27,-0.31,4.2812381387,0.0,0.0,0.0,4.27,-0.31,4.2812381387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 06:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.86,-0.25,4.8664257931,0.0,0.0,0.0,4.86,-0.25,4.8664257931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 07:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 07:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 08:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 08:30:00,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 09:00:00,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 09:30:00,6.21,0.22,6.2138957185,0.0,0.0,0.0,6.21,0.22,6.2138957185,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 10:00:00,6.4,0.22,6.4037801336,0.0,0.0,0.0,6.4,0.22,6.4037801336,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 10:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 11:00:00,6.41,0.22,6.4137742399,0.0,0.0,0.0,6.41,0.22,6.4137742399,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 11:30:00,6.41,0.26,6.4152708439,0.0,0.0,0.0,6.41,0.26,6.4152708439,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 12:00:00,6.48,0.26,6.4852139518000005,0.0,0.0,0.0,6.48,0.26,6.4852139518000005,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 12:30:00,6.57,0.24,6.5743821002,0.0,0.0,0.0,6.57,0.24,6.5743821002,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 13:00:00,6.57,0.24,6.5743821002,0.0,0.0,0.0,6.57,0.24,6.5743821002,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 13:30:00,6.61,0.24,6.6143555998,0.0,0.0,0.0,6.61,0.24,6.6143555998,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 14:00:00,6.55,0.24,6.5543954717,0.0,0.0,0.0,6.55,0.24,6.5543954717,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 14:30:00,6.32,0.24,6.3245553203,0.0,0.0,0.0,6.32,0.24,6.3245553203,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 15:00:00,6.22,0.24,6.224628503,0.0,0.0,0.0,6.22,0.24,6.224628503,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 15:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 16:00:00,6.83,0.23,6.8338715235,0.0,0.0,0.0,6.83,0.23,6.8338715235,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 16:30:00,7.51,0.23,7.5135211452,0.0,0.0,0.0,7.51,0.23,7.5135211452,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 17:00:00,8.46,0.34,8.4668293948,0.0,0.0,0.0,8.46,0.34,8.4668293948,8.85,0.23,8.8529881961,0.0,0.0,0.0,8.85,0.23,8.8529881961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 17:30:00,9.18,0.41000000000000003,9.1891512122,0.0,0.0,0.0,9.18,0.41000000000000003,9.1891512122,9.6,0.23,9.6027548131,0.0,0.0,0.0,9.6,0.23,9.6027548131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 18:00:00,9.23,0.35000000000000003,9.2366335859,0.0,0.0,0.0,9.23,0.35000000000000003,9.2366335859,9.65,0.23,9.6527405435,0.0,0.0,0.0,9.65,0.23,9.6527405435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 18:30:00,9.08,0.28,9.0843161548,0.0,0.0,0.0,9.08,0.28,9.0843161548,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 19:00:00,8.72,0.24,8.7233021271,0.0,0.0,0.0,8.72,0.24,8.7233021271,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 19:30:00,8.31,0.22,8.3129116439,0.0,0.0,0.0,8.31,0.22,8.3129116439,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 20:00:00,7.77,0.22,7.7731139191,0.0,0.0,0.0,7.77,0.22,7.7731139191,8.12,-0.22,8.1229797488,0.0,0.0,0.0,8.12,-0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 20:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 21:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 21:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.97,-0.28,6.9756218361,0.0,0.0,0.0,6.97,-0.28,6.9756218361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 22:00:00,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,6.53,-0.35000000000000003,6.5393730586,0.0,0.0,0.0,6.53,-0.35000000000000003,6.5393730586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 22:30:00,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,6.05,-0.33,6.0589933157,0.0,0.0,0.0,6.05,-0.33,6.0589933157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 23:00:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.51,-0.33,5.5198731869,0.0,0.0,0.0,5.51,-0.33,5.5198731869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 23:30:00,4.76,-0.24,4.7660465797,0.0,0.0,0.0,4.76,-0.24,4.7660465797,4.98,-0.38,4.9944769496,0.0,0.0,0.0,4.98,-0.38,4.9944769496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 00:00:00,4.41,-0.27,4.4182575751,0.0,0.0,0.0,4.41,-0.27,4.4182575751,4.61,-0.42,4.6290927837,0.0,0.0,0.0,4.61,-0.42,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 00:30:00,4.34,-0.27,4.3483905068,0.0,0.0,0.0,4.34,-0.27,4.3483905068,4.53,-0.42,4.5494285355,0.0,0.0,0.0,4.53,-0.42,4.5494285355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 01:00:00,4.46,-0.27,4.4681651715,0.0,0.0,0.0,4.46,-0.27,4.4681651715,4.65,-0.42,4.6689292134,0.0,0.0,0.0,4.65,-0.42,4.6689292134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 01:30:00,4.39,-0.27,4.3982951242,0.0,0.0,0.0,4.39,-0.27,4.3982951242,4.57,-0.4,4.5874720708,0.0,0.0,0.0,4.57,-0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 02:00:00,4.28,-0.24,4.2867236907,0.0,0.0,0.0,4.28,-0.24,4.2867236907,4.46,-0.38,4.4761590678,0.0,0.0,0.0,4.46,-0.38,4.4761590678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 02:30:00,4.21,-0.24,4.2168353062,0.0,0.0,0.0,4.21,-0.24,4.2168353062,4.38,-0.38,4.3964531159,0.0,0.0,0.0,4.38,-0.38,4.3964531159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 03:00:00,4.06,-0.26,4.0683166052,0.0,0.0,0.0,4.06,-0.26,4.0683166052,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 03:30:00,3.88,-0.26,3.8887015828,0.0,0.0,0.0,3.88,-0.26,3.8887015828,4.05,-0.38,4.0677880967,0.0,0.0,0.0,4.05,-0.38,4.0677880967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 04:00:00,3.81,-0.26,3.8188610868,0.0,0.0,0.0,3.81,-0.26,3.8188610868,3.98,-0.38,3.9980995485,0.0,0.0,0.0,3.98,-0.38,3.9980995485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 04:30:00,3.76,-0.26,3.7689786415,0.0,0.0,0.0,3.76,-0.26,3.7689786415,3.92,-0.38,3.9383752995,0.0,0.0,0.0,3.92,-0.38,3.9383752995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 05:00:00,3.81,-0.26,3.8188610868,0.0,0.0,0.0,3.81,-0.26,3.8188610868,3.98,-0.38,3.9980995485,0.0,0.0,0.0,3.98,-0.38,3.9980995485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 05:30:00,4.0,-0.23,4.0066070434,0.0,0.0,0.0,4.0,-0.23,4.0066070434,4.17,-0.36,4.1855107215,0.0,0.0,0.0,4.17,-0.36,4.1855107215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 06:00:00,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668,4.32,-0.36,4.3349740484,0.0,0.0,0.0,4.32,-0.36,4.3349740484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 06:30:00,4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,4.68,-0.23,4.6856483009000005,4.9,-0.25,4.9063734061,0.0,0.0,0.0,4.9,-0.25,4.9063734061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 07:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 07:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 08:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 08:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 09:00:00,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 09:30:00,6.32,0.22,6.3238279546000005,0.0,0.0,0.0,6.32,0.22,6.3238279546000005,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 10:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 10:30:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 11:00:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 11:30:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 12:00:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 12:30:00,6.89,0.22,6.8935114419,0.0,0.0,0.0,6.89,0.22,6.8935114419,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 13:00:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 13:30:00,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 14:00:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 14:30:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 15:00:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 15:30:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 16:00:00,7.41,0.24,7.4138856209,0.0,0.0,0.0,7.41,0.24,7.4138856209,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 16:30:00,7.97,0.24,7.973612732,0.0,0.0,0.0,7.97,0.24,7.973612732,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 17:00:00,8.76,0.32,8.7658428003,0.0,0.0,0.0,8.76,0.32,8.7658428003,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 17:30:00,9.26,0.38,9.2677936965,0.0,0.0,0.0,9.26,0.38,9.2677936965,9.68,0.22,9.682499677300001,0.0,0.0,0.0,9.68,0.22,9.682499677300001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 18:00:00,9.34,0.38,9.3477269964,0.0,0.0,0.0,9.34,0.38,9.3477269964,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 18:30:00,9.09,0.33,9.0959881266,0.0,0.0,0.0,9.09,0.33,9.0959881266,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 19:00:00,8.73,0.26,8.7338708486,0.0,0.0,0.0,8.73,0.26,8.7338708486,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 19:30:00,8.34,0.26,8.3440517736,0.0,0.0,0.0,8.34,0.26,8.3440517736,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 20:00:00,7.92,0.22,7.9230549664000005,0.0,0.0,0.0,7.92,0.22,7.9230549664000005,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 20:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 21:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.54,-0.24,7.5438186617,0.0,0.0,0.0,7.54,-0.24,7.5438186617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 21:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.11,-0.24,7.1140494797,0.0,0.0,0.0,7.11,-0.24,7.1140494797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 22:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.68,-0.23,6.6839584080000005,0.0,0.0,0.0,6.68,-0.23,6.6839584080000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 22:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.22,-0.26,6.2254317119,0.0,0.0,0.0,6.22,-0.26,6.2254317119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 23:00:00,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,5.66,-0.29,5.6674244591,0.0,0.0,0.0,5.66,-0.29,5.6674244591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 23:30:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 00:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 00:30:00,4.43,-0.22,4.43545939,0.0,0.0,0.0,4.43,-0.22,4.43545939,4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 01:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.33,4.7614493592,0.0,0.0,0.0,4.75,-0.33,4.7614493592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 01:30:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,4.68,-0.33,4.6916201892,0.0,0.0,0.0,4.68,-0.33,4.6916201892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 02:00:00,4.36,-0.22,4.3655469302,0.0,0.0,0.0,4.36,-0.22,4.3655469302,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 02:30:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,4.46,-0.33,4.4721918563,0.0,0.0,0.0,4.46,-0.33,4.4721918563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 03:00:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,4.3,-0.33,4.3126442005,0.0,0.0,0.0,4.3,-0.33,4.3126442005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 03:30:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,4.12,-0.36,4.1356982482,0.0,0.0,0.0,4.12,-0.36,4.1356982482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 04:00:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,4.05,-0.36,4.0659685193,0.0,0.0,0.0,4.05,-0.36,4.0659685193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 04:30:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,4.02,-0.34,4.0343524883,0.0,0.0,0.0,4.02,-0.34,4.0343524883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 05:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,4.02,-0.34,4.0343524883,0.0,0.0,0.0,4.02,-0.34,4.0343524883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 05:30:00,4.03,-0.22,4.0360004955,0.0,0.0,0.0,4.03,-0.22,4.0360004955,4.21,-0.34,4.2237069027,0.0,0.0,0.0,4.21,-0.34,4.2237069027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 06:00:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,4.41,-0.27,4.4182575751,0.0,0.0,0.0,4.41,-0.27,4.4182575751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 06:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.95,-0.27,4.9573581674,0.0,0.0,0.0,4.95,-0.27,4.9573581674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 07:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 07:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 08:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 08:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 09:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 09:30:00,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 10:00:00,6.41,0.22,6.4137742399,0.0,0.0,0.0,6.41,0.22,6.4137742399,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 10:30:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 11:00:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 11:30:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 12:00:00,6.46,0.22,6.4637450445,0.0,0.0,0.0,6.46,0.22,6.4637450445,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 12:30:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 13:00:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 13:30:00,6.55,0.22,6.5536936151,0.0,0.0,0.0,6.55,0.22,6.5536936151,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 14:00:00,6.48,0.22,6.4837334924,0.0,0.0,0.0,6.48,0.22,6.4837334924,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 14:30:00,6.39,0.22,6.3937860458,0.0,0.0,0.0,6.39,0.22,6.3937860458,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 15:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 15:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 16:00:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 16:30:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 17:00:00,8.65,0.28,8.6545306054,0.0,0.0,0.0,8.65,0.28,8.6545306054,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 17:30:00,9.16,0.31,9.165244132,0.0,0.0,0.0,9.16,0.31,9.165244132,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 18:00:00,9.21,0.29,9.2145645584,0.0,0.0,0.0,9.21,0.29,9.2145645584,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 18:30:00,9.08,0.24,9.0831712524,0.0,0.0,0.0,9.08,0.24,9.0831712524,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 19:00:00,8.69,0.24,8.6933135225,0.0,0.0,0.0,8.69,0.24,8.6933135225,9.07,-0.22,9.0726677444,0.0,0.0,0.0,9.07,-0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 19:30:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.63,-0.22,8.6328037161,0.0,0.0,0.0,8.63,-0.22,8.6328037161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 20:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 20:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.84,-0.25,7.8439849566,0.0,0.0,0.0,7.84,-0.25,7.8439849566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 21:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.5,-0.27,7.5048584264,0.0,0.0,0.0,7.5,-0.27,7.5048584264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 21:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,-0.35000000000000003,6.9987570325,0.0,0.0,0.0,6.99,-0.35000000000000003,6.9987570325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 22:00:00,6.31,-0.22,6.3138340175,0.0,0.0,0.0,6.31,-0.22,6.3138340175,6.58,-0.38,6.5909635107,0.0,0.0,0.0,6.58,-0.38,6.5909635107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 22:30:00,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,6.12,-0.39,6.1324138804,0.0,0.0,0.0,6.12,-0.39,6.1324138804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 23:00:00,5.31,-0.25,5.3158818648,0.0,0.0,0.0,5.31,-0.25,5.3158818648,5.54,-0.43,5.5566626675,0.0,0.0,0.0,5.54,-0.43,5.5566626675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 23:30:00,4.83,-0.26,4.8369928675,0.0,0.0,0.0,4.83,-0.26,4.8369928675,5.05,-0.43,5.0682738679,0.0,0.0,0.0,5.05,-0.43,5.0682738679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 00:00:00,4.45,-0.29,4.4594394267,0.0,0.0,0.0,4.45,-0.29,4.4594394267,4.64,-0.43,4.6598819728,0.0,0.0,0.0,4.64,-0.43,4.6598819728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 00:30:00,4.36,-0.34,4.3732367876,0.0,0.0,0.0,4.36,-0.34,4.3732367876,4.54,-0.48,4.5653039329,0.0,0.0,0.0,4.54,-0.48,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 01:00:00,4.5600000000000005,-0.28,4.5685884034,0.0,0.0,0.0,4.5600000000000005,-0.28,4.5685884034,4.75,-0.42,4.7685322689,0.0,0.0,0.0,4.75,-0.42,4.7685322689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 01:30:00,4.46,-0.28,4.4687805943,0.0,0.0,0.0,4.46,-0.28,4.4687805943,4.64,-0.42,4.6589698432,0.0,0.0,0.0,4.64,-0.42,4.6589698432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 02:00:00,4.35,-0.27,4.3583712554,0.0,0.0,0.0,4.35,-0.27,4.3583712554,4.53,-0.4,4.5476257542,0.0,0.0,0.0,4.53,-0.4,4.5476257542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 02:30:00,4.29,-0.27,4.2984881063,0.0,0.0,0.0,4.29,-0.27,4.2984881063,4.46,-0.4,4.4779012941000005,0.0,0.0,0.0,4.46,-0.4,4.4779012941000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 03:00:00,4.13,-0.27,4.1388162559,0.0,0.0,0.0,4.13,-0.27,4.1388162559,4.29,-0.4,4.3086076637,0.0,0.0,0.0,4.29,-0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 03:30:00,3.98,-0.29,3.9905513404,0.0,0.0,0.0,3.98,-0.29,3.9905513404,4.14,-0.43,4.1622710147,0.0,0.0,0.0,4.14,-0.43,4.1622710147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 04:00:00,3.87,-0.26,3.878724017,0.0,0.0,0.0,3.87,-0.26,3.878724017,4.03,-0.38,4.0478759862,0.0,0.0,0.0,4.03,-0.38,4.0478759862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 04:30:00,3.8,-0.30000000000000004,3.8118237105,0.0,0.0,0.0,3.8,-0.30000000000000004,3.8118237105,3.96,-0.43,3.9832775449,0.0,0.0,0.0,3.96,-0.43,3.9832775449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 05:00:00,3.83,-0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,-0.30000000000000004,3.8417313805,3.99,-0.43,4.0131035372,0.0,0.0,0.0,3.99,-0.43,4.0131035372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 05:30:00,3.99,-0.26,3.9984622044,0.0,0.0,0.0,3.99,-0.26,3.9984622044,4.15,-0.39,4.168285019,0.0,0.0,0.0,4.15,-0.39,4.168285019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 06:00:00,4.12,-0.26,4.1281957318,0.0,0.0,0.0,4.12,-0.26,4.1281957318,4.3,-0.39,4.3176498237,0.0,0.0,0.0,4.3,-0.39,4.3176498237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 06:30:00,4.57,-0.26,4.5773900861,0.0,0.0,0.0,4.57,-0.26,4.5773900861,4.77,-0.39,4.7859168401000005,0.0,0.0,0.0,4.77,-0.39,4.7859168401000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 07:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.38,-0.31,5.3889238258,0.0,0.0,0.0,5.38,-0.31,5.3889238258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 07:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.89,-0.27,5.8961852074,0.0,0.0,0.0,5.89,-0.27,5.8961852074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 08:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,-0.27,6.0660118694,0.0,0.0,0.0,6.06,-0.27,6.0660118694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 08:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.31,-0.22,6.3138340175,0.0,0.0,0.0,6.31,-0.22,6.3138340175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 09:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 09:30:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 10:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 10:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 11:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 11:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 12:00:00,6.38,0.22,6.3837919766,0.0,0.0,0.0,6.38,0.22,6.3837919766,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 12:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 13:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 13:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 14:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 14:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 15:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 15:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 16:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 16:30:00,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,7.97,-0.22,7.9730358083,0.0,0.0,0.0,7.97,-0.22,7.9730358083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 17:00:00,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 17:30:00,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 18:00:00,8.79,0.24,8.7932758401,0.0,0.0,0.0,8.79,0.24,8.7932758401,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 18:30:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.09,-0.22,9.0926618765,0.0,0.0,0.0,9.09,-0.22,9.0926618765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 19:00:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.84,-0.22,8.8427371328,0.0,0.0,0.0,8.84,-0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 19:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.41,-0.26,8.4140180651,0.0,0.0,0.0,8.41,-0.26,8.4140180651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 20:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.99,-0.29,7.9952610964,0.0,0.0,0.0,7.99,-0.29,7.9952610964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 20:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.68,-0.35000000000000003,7.6879711238,0.0,0.0,0.0,7.68,-0.35000000000000003,7.6879711238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 21:00:00,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,7.27,-0.39,7.2804532826,0.0,0.0,0.0,7.27,-0.39,7.2804532826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 21:30:00,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,6.95,-0.42,6.9626790821,0.0,0.0,0.0,6.95,-0.42,6.9626790821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 22:00:00,6.28,-0.27,6.2858014604,0.0,0.0,0.0,6.28,-0.27,6.2858014604,6.54,-0.47000000000000003,6.5568666297,0.0,0.0,0.0,6.54,-0.47000000000000003,6.5568666297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 22:30:00,5.9,-0.31,5.9081384546999995,0.0,0.0,0.0,5.9,-0.31,5.9081384546999995,6.14,-0.51,6.1611443742,0.0,0.0,0.0,6.14,-0.51,6.1611443742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 23:00:00,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,5.5,-0.33,5.5098911059999995,5.73,-0.53,5.7544591405,0.0,0.0,0.0,5.73,-0.53,5.7544591405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 23:30:00,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,5.26,-0.55,5.288676583,0.0,0.0,0.0,5.26,-0.55,5.288676583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 00:00:00,4.62,-0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,-0.41000000000000003,4.6381569616,4.8,-0.55,4.8314076624,0.0,0.0,0.0,4.8,-0.55,4.8314076624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 00:30:00,4.57,-0.43,4.5901851814,0.0,0.0,0.0,4.57,-0.43,4.5901851814,4.74,-0.58,4.7753533901,0.0,0.0,0.0,4.74,-0.58,4.7753533901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 01:00:00,4.66,-0.43,4.6797970041,0.0,0.0,0.0,4.66,-0.43,4.6797970041,4.83,-0.58,4.8646993741,0.0,0.0,0.0,4.83,-0.58,4.8646993741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 01:30:00,4.53,-0.43,4.5503626229,0.0,0.0,0.0,4.53,-0.43,4.5503626229,4.69,-0.58,4.7257274572,0.0,0.0,0.0,4.69,-0.58,4.7257274572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 02:00:00,4.37,-0.41000000000000003,4.3891912695,0.0,0.0,0.0,4.37,-0.41000000000000003,4.3891912695,4.53,-0.55,4.563266374,0.0,0.0,0.0,4.53,-0.55,4.563266374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 02:30:00,4.29,-0.41000000000000003,4.3095475401,0.0,0.0,0.0,4.29,-0.41000000000000003,4.3095475401,4.43,-0.55,4.4640116487,0.0,0.0,0.0,4.43,-0.55,4.4640116487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 03:00:00,4.09,-0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,-0.41000000000000003,4.1104987532,4.23,-0.55,4.2656066392,0.0,0.0,0.0,4.23,-0.55,4.2656066392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 03:30:00,3.94,-0.41000000000000003,3.9612750473,0.0,0.0,0.0,3.94,-0.41000000000000003,3.9612750473,4.09,-0.55,4.1268147523,0.0,0.0,0.0,4.09,-0.55,4.1268147523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 04:00:00,3.76,-0.45,3.7868324494000003,0.0,0.0,0.0,3.76,-0.45,3.7868324494000003,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 04:30:00,3.65,-0.45,3.6776351097,0.0,0.0,0.0,3.65,-0.45,3.6776351097,3.7800000000000002,-0.5700000000000001,3.8227346233,0.0,0.0,0.0,3.7800000000000002,-0.5700000000000001,3.8227346233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 05:00:00,3.65,-0.45,3.6776351097,0.0,0.0,0.0,3.65,-0.45,3.6776351097,3.7800000000000002,-0.5700000000000001,3.8227346233,0.0,0.0,0.0,3.7800000000000002,-0.5700000000000001,3.8227346233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 05:30:00,3.75,-0.45,3.7769034936,0.0,0.0,0.0,3.75,-0.45,3.7769034936,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 06:00:00,3.81,-0.42,3.8330797018,0.0,0.0,0.0,3.81,-0.42,3.8330797018,3.95,-0.55,3.9881073205,0.0,0.0,0.0,3.95,-0.55,3.9881073205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 06:30:00,4.04,-0.38,4.0578319334,0.0,0.0,0.0,4.04,-0.38,4.0578319334,4.19,-0.53,4.2233872662,0.0,0.0,0.0,4.19,-0.53,4.2233872662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 07:00:00,4.26,-0.33,4.2727625724,0.0,0.0,0.0,4.26,-0.33,4.2727625724,4.43,-0.47000000000000003,4.4548625119,0.0,0.0,0.0,4.43,-0.47000000000000003,4.4548625119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 07:30:00,4.43,-0.33,4.4422741923,0.0,0.0,0.0,4.43,-0.33,4.4422741923,4.6,-0.47000000000000003,4.6239485291,0.0,0.0,0.0,4.6,-0.47000000000000003,4.6239485291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 08:00:00,4.62,-0.30000000000000004,4.6297300137,0.0,0.0,0.0,4.62,-0.30000000000000004,4.6297300137,4.8100000000000005,-0.47000000000000003,4.8329080273,0.0,0.0,0.0,4.8100000000000005,-0.47000000000000003,4.8329080273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 08:30:00,5.11,-0.30000000000000004,5.1187986872,0.0,0.0,0.0,5.11,-0.30000000000000004,5.1187986872,5.32,-0.45,5.3389980333,0.0,0.0,0.0,5.32,-0.45,5.3389980333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 09:00:00,5.66,-0.24,5.6650860541,0.0,0.0,0.0,5.66,-0.24,5.6650860541,5.89,-0.37,5.9016099498,0.0,0.0,0.0,5.89,-0.37,5.9016099498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 09:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,-0.29,6.5064660147,0.0,0.0,0.0,6.5,-0.29,6.5064660147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 10:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.86,-0.24,6.8641969669,0.0,0.0,0.0,6.86,-0.24,6.8641969669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 10:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.13,-0.24,7.1340381272,0.0,0.0,0.0,7.13,-0.24,7.1340381272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 11:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,-0.24,7.3839014078,0.0,0.0,0.0,7.38,-0.24,7.3839014078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 11:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.54,-0.24,7.5438186617,0.0,0.0,0.0,7.54,-0.24,7.5438186617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 12:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 12:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 13:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.83,-0.22,7.8330900671,0.0,0.0,0.0,7.83,-0.22,7.8330900671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 13:30:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.83,-0.22,7.8330900671,0.0,0.0,0.0,7.83,-0.22,7.8330900671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 14:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.7,-0.22,7.703142216,0.0,0.0,0.0,7.7,-0.22,7.703142216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 14:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.51,-0.22,7.5132216791,0.0,0.0,0.0,7.51,-0.22,7.5132216791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 15:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.57,-0.25,7.5741270124,0.0,0.0,0.0,7.57,-0.25,7.5741270124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 15:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.62,-0.25,7.6240999469,0.0,0.0,0.0,7.62,-0.25,7.6240999469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 16:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.69,-0.25,7.694062646,0.0,0.0,0.0,7.69,-0.25,7.694062646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 16:30:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.15,-0.25,8.1538334543,0.0,0.0,0.0,8.15,-0.25,8.1538334543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 17:00:00,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,8.79,-0.22,8.7927526975,0.0,0.0,0.0,8.79,-0.22,8.7927526975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 17:30:00,8.72,0.22,8.7227747879,0.0,0.0,0.0,8.72,0.22,8.7227747879,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 18:00:00,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 18:30:00,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,8.95,-0.22,8.9527035023,0.0,0.0,0.0,8.95,-0.22,8.9527035023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 19:00:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.62,-0.22,8.6228069676,0.0,0.0,0.0,8.62,-0.22,8.6228069676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 19:30:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.27,-0.26,8.2740860522,0.0,0.0,0.0,8.27,-0.26,8.2740860522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 20:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.8100000000000005,-0.34,7.8173972651,0.0,0.0,0.0,7.8100000000000005,-0.34,7.8173972651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 20:30:00,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,7.37,-0.39,7.3803116465,0.0,0.0,0.0,7.37,-0.39,7.3803116465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 21:00:00,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,7.17,-0.43,7.1828824298,0.0,0.0,0.0,7.17,-0.43,7.1828824298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 21:30:00,6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,6.5600000000000005,-0.25,6.5647619911,6.84,-0.46,6.8554503864,0.0,0.0,0.0,6.84,-0.46,6.8554503864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 22:00:00,6.26,-0.28,6.266258852,0.0,0.0,0.0,6.26,-0.28,6.266258852,6.52,-0.48,6.5376448359,0.0,0.0,0.0,6.52,-0.48,6.5376448359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 22:30:00,5.87,-0.31,5.8781799904,0.0,0.0,0.0,5.87,-0.31,5.8781799904,6.12,-0.51,6.1412132352,0.0,0.0,0.0,6.12,-0.51,6.1412132352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 23:00:00,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,-0.35000000000000003,5.5310848845,5.75,-0.51,5.7725730831,0.0,0.0,0.0,5.75,-0.51,5.7725730831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 23:30:00,5.06,-0.39,5.0750073892,0.0,0.0,0.0,5.06,-0.39,5.0750073892,5.27,-0.56,5.299669801,0.0,0.0,0.0,5.27,-0.56,5.299669801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 00:00:00,4.71,-0.41000000000000003,4.727811333,0.0,0.0,0.0,4.71,-0.41000000000000003,4.727811333,4.89,-0.56,4.9219609913,0.0,0.0,0.0,4.89,-0.56,4.9219609913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 00:30:00,4.64,-0.41000000000000003,4.6580790032,0.0,0.0,0.0,4.64,-0.41000000000000003,4.6580790032,4.82,-0.56,4.8524220756,0.0,0.0,0.0,4.82,-0.56,4.8524220756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 01:00:00,4.73,-0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,-0.41000000000000003,4.7477363027,4.91,-0.56,4.9418316442,0.0,0.0,0.0,4.91,-0.56,4.9418316442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 01:30:00,4.59,-0.41000000000000003,4.6082751654,0.0,0.0,0.0,4.59,-0.41000000000000003,4.6082751654,4.76,-0.56,4.7928279752,0.0,0.0,0.0,4.76,-0.56,4.7928279752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 02:00:00,4.4,-0.41000000000000003,4.4190609862,0.0,0.0,0.0,4.4,-0.41000000000000003,4.4190609862,4.57,-0.53,4.6006303916,0.0,0.0,0.0,4.57,-0.53,4.6006303916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 02:30:00,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,-0.41000000000000003,4.2896386794,4.43,-0.53,4.4615916442,0.0,0.0,0.0,4.43,-0.53,4.4615916442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 03:00:00,4.1,-0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,-0.41000000000000003,4.1204490047,4.25,-0.53,4.282919565,0.0,0.0,0.0,4.25,-0.53,4.282919565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 03:30:00,3.89,-0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,-0.41000000000000003,3.9115470085,4.03,-0.53,4.0647017111,0.0,0.0,0.0,4.03,-0.53,4.0647017111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 04:00:00,3.71,-0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,3.71,-0.41000000000000003,3.7325862348000003,3.85,-0.53,3.8863093032,0.0,0.0,0.0,3.85,-0.53,3.8863093032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 04:30:00,3.61,-0.41000000000000003,3.6332079489,0.0,0.0,0.0,3.61,-0.41000000000000003,3.6332079489,3.74,-0.53,3.7773668077,0.0,0.0,0.0,3.74,-0.53,3.7773668077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 05:00:00,3.6,-0.41000000000000003,3.6232720019,0.0,0.0,0.0,3.6,-0.41000000000000003,3.6232720019,3.74,-0.53,3.7773668077,0.0,0.0,0.0,3.74,-0.53,3.7773668077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 05:30:00,3.63,-0.44,3.6565694305000003,0.0,0.0,0.0,3.63,-0.44,3.6565694305000003,3.77,-0.56,3.811364585,0.0,0.0,0.0,3.77,-0.56,3.811364585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 06:00:00,3.63,-0.44,3.6565694305000003,0.0,0.0,0.0,3.63,-0.44,3.6565694305000003,3.77,-0.56,3.811364585,0.0,0.0,0.0,3.77,-0.56,3.811364585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 06:30:00,3.76,-0.44,3.7856571424,0.0,0.0,0.0,3.76,-0.44,3.7856571424,3.91,-0.56,3.9498987329,0.0,0.0,0.0,3.91,-0.56,3.9498987329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 07:00:00,3.96,-0.38,3.9781905435000002,0.0,0.0,0.0,3.96,-0.38,3.9781905435000002,4.11,-0.51,4.1415214596,0.0,0.0,0.0,4.11,-0.51,4.1415214596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 07:30:00,4.11,-0.38,4.1275295275,0.0,0.0,0.0,4.11,-0.38,4.1275295275,4.26,-0.5,4.2892423573,0.0,0.0,0.0,4.26,-0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 08:00:00,4.33,-0.34,4.3433282169,0.0,0.0,0.0,4.33,-0.34,4.3433282169,4.5,-0.5,4.5276925691,0.0,0.0,0.0,4.5,-0.5,4.5276925691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
