Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-11-15 08:30:00,4.8,-0.30000000000000004,4.8093658626,0.0,0.0,0.0,4.8,-0.30000000000000004,4.8093658626,4.99,-0.46,5.0111575509,0.0,0.0,0.0,4.99,-0.46,5.0111575509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 09:00:00,5.33,-0.25,5.3358598182,0.0,0.0,0.0,5.33,-0.25,5.3358598182,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 09:30:00,5.91,-0.22,5.9140933371,0.0,0.0,0.0,5.91,-0.22,5.9140933371,6.17,-0.36,6.1804935078,0.0,0.0,0.0,6.17,-0.36,6.1804935078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 10:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.57,-0.29,6.57639719,0.0,0.0,0.0,6.57,-0.29,6.57639719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 10:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.95,-0.25,6.9544949493,0.0,0.0,0.0,6.95,-0.25,6.9544949493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 11:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 11:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 12:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.45,-0.22,7.4532476143,0.0,0.0,0.0,7.45,-0.22,7.4532476143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 12:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 13:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.74,-0.22,7.7431259837,0.0,0.0,0.0,7.74,-0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 13:30:00,7.58,0.22,7.5831919401,0.0,0.0,0.0,7.58,0.22,7.5831919401,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 14:00:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 14:30:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 15:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.4,-0.22,8.4028804585,0.0,0.0,0.0,8.4,-0.22,8.4028804585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 15:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.3,-0.22,8.3029151507,0.0,0.0,0.0,8.3,-0.22,8.3029151507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 16:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.39,-0.22,8.3928838905,0.0,0.0,0.0,8.39,-0.22,8.3928838905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 16:30:00,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 17:00:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 17:30:00,9.46,0.22,9.4625577937,0.0,0.0,0.0,9.46,0.22,9.4625577937,9.87,0.0,9.87,0.0,0.0,0.0,9.87,0.0,9.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 18:00:00,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,9.67,-0.22,9.6725022616,0.0,0.0,0.0,9.67,-0.22,9.6725022616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 18:30:00,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,9.38,-0.24,9.3830698601,0.0,0.0,0.0,9.38,-0.24,9.3830698601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 19:00:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.92,-0.27,8.9240853873,0.0,0.0,0.0,8.92,-0.27,8.9240853873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 19:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.61,-0.30000000000000004,8.6152248955,0.0,0.0,0.0,8.61,-0.30000000000000004,8.6152248955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 20:00:00,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,8.26,-0.33,8.2665893814,0.0,0.0,0.0,8.26,-0.33,8.2665893814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 20:30:00,7.45,-0.22,7.4532476143,0.0,0.0,0.0,7.45,-0.22,7.4532476143,7.77,-0.43,7.7818892308,0.0,0.0,0.0,7.77,-0.43,7.7818892308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 21:00:00,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,7.48,-0.43,7.4923494313,0.0,0.0,0.0,7.48,-0.43,7.4923494313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 21:30:00,6.74,-0.26,6.7450129726,0.0,0.0,0.0,6.74,-0.26,6.7450129726,7.02,-0.47000000000000003,7.0357160261,0.0,0.0,0.0,7.02,-0.47000000000000003,7.0357160261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 22:00:00,6.35,-0.29,6.356618598,0.0,0.0,0.0,6.35,-0.29,6.356618598,6.62,-0.49,6.6381096707000005,0.0,0.0,0.0,6.62,-0.49,6.6381096707000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 22:30:00,5.8,-0.37,5.8117897416,0.0,0.0,0.0,5.8,-0.37,5.8117897416,6.04,-0.56,6.0659047141,0.0,0.0,0.0,6.04,-0.56,6.0659047141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 23:00:00,5.36,-0.37,5.3727553453,0.0,0.0,0.0,5.36,-0.37,5.3727553453,5.57,-0.56,5.598080028,0.0,0.0,0.0,5.57,-0.56,5.598080028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 23:30:00,4.87,-0.41000000000000003,4.8872282533,0.0,0.0,0.0,4.87,-0.41000000000000003,4.8872282533,5.06,-0.56,5.0908938311,0.0,0.0,0.0,5.06,-0.56,5.0908938311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 00:00:00,4.43,-0.45,4.4527968739,0.0,0.0,0.0,4.43,-0.45,4.4527968739,4.62,-0.6000000000000001,4.6587981283,0.0,0.0,0.0,4.62,-0.6000000000000001,4.6587981283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 00:30:00,4.35,-0.45,4.3732139211,0.0,0.0,0.0,4.35,-0.45,4.3732139211,4.52,-0.6000000000000001,4.5596491093000004,0.0,0.0,0.0,4.52,-0.6000000000000001,4.5596491093000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 01:00:00,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,4.67,-0.5700000000000001,4.704657267,0.0,0.0,0.0,4.67,-0.5700000000000001,4.704657267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 01:30:00,4.41,-0.45,4.4328997282,0.0,0.0,0.0,4.41,-0.45,4.4328997282,4.57,-0.5700000000000001,4.6054098623,0.0,0.0,0.0,4.57,-0.5700000000000001,4.6054098623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 02:00:00,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,4.29,-0.45,4.3135368319000005,4.45,-0.5700000000000001,4.4863570968,0.0,0.0,0.0,4.45,-0.5700000000000001,4.4863570968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 02:30:00,4.24,-0.45,4.2638128477,0.0,0.0,0.0,4.24,-0.45,4.2638128477,4.4,-0.5700000000000001,4.4367668408,0.0,0.0,0.0,4.4,-0.5700000000000001,4.4367668408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 03:00:00,4.11,-0.42,4.1314041197,0.0,0.0,0.0,4.11,-0.42,4.1314041197,4.27,-0.5700000000000001,4.3078765071,0.0,0.0,0.0,4.27,-0.5700000000000001,4.3078765071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 03:30:00,3.99,-0.39,4.0090148416,0.0,0.0,0.0,3.99,-0.39,4.0090148416,4.14,-0.54,4.1750688617,0.0,0.0,0.0,4.14,-0.54,4.1750688617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 04:00:00,3.9,-0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,-0.41000000000000003,3.921492063,4.05,-0.54,4.0858414066,0.0,0.0,0.0,4.05,-0.54,4.0858414066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 04:30:00,3.81,-0.39,3.8299086151,0.0,0.0,0.0,3.81,-0.39,3.8299086151,3.96,-0.51,3.9927058494,0.0,0.0,0.0,3.96,-0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 05:00:00,3.81,-0.39,3.8299086151,0.0,0.0,0.0,3.81,-0.39,3.8299086151,3.96,-0.51,3.9927058494,0.0,0.0,0.0,3.96,-0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 05:30:00,4.13,-0.26,4.1381759267,0.0,0.0,0.0,4.13,-0.26,4.1381759267,4.31,-0.39,4.3276090396,0.0,0.0,0.0,4.31,-0.39,4.3276090396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 06:00:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,4.49,-0.34,4.5028546501,0.0,0.0,0.0,4.49,-0.34,4.5028546501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 06:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,5.02,-0.26,5.0267285584,0.0,0.0,0.0,5.02,-0.26,5.0267285584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 07:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 08:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 08:30:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 09:00:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 09:30:00,6.55,0.22,6.5536936151,0.0,0.0,0.0,6.55,0.22,6.5536936151,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 10:00:00,6.67,0.25,6.6746835131,0.0,0.0,0.0,6.67,0.25,6.6746835131,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 10:30:00,6.74,0.23,6.7439231905,0.0,0.0,0.0,6.74,0.23,6.7439231905,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 11:00:00,6.78,0.23,6.7839000582,0.0,0.0,0.0,6.78,0.23,6.7839000582,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 11:30:00,6.89,0.23,6.8938378281,0.0,0.0,0.0,6.89,0.23,6.8938378281,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 12:00:00,6.97,0.26,6.9748476686,0.0,0.0,0.0,6.97,0.26,6.9748476686,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 12:30:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 13:00:00,6.94,0.23,6.9438101933,0.0,0.0,0.0,6.94,0.23,6.9438101933,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 13:30:00,6.94,0.23,6.9438101933,0.0,0.0,0.0,6.94,0.23,6.9438101933,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 14:00:00,6.77,0.23,6.7739058157,0.0,0.0,0.0,6.77,0.23,6.7739058157,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 14:30:00,6.77,0.23,6.7739058157,0.0,0.0,0.0,6.77,0.23,6.7739058157,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 15:00:00,6.84,0.23,6.8438658666,0.0,0.0,0.0,6.84,0.23,6.8438658666,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 15:30:00,7.02,0.23,7.0237667957,0.0,0.0,0.0,7.02,0.23,7.0237667957,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 16:00:00,7.57,0.23,7.5734932495,0.0,0.0,0.0,7.57,0.23,7.5734932495,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 16:30:00,8.21,0.26,8.2141158989,0.0,0.0,0.0,8.21,0.26,8.2141158989,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 17:00:00,9.04,0.35000000000000003,9.0467729053,0.0,0.0,0.0,9.04,0.35000000000000003,9.0467729053,9.45,0.22,9.4525604997,0.0,0.0,0.0,9.45,0.22,9.4525604997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 17:30:00,9.48,0.38,9.4876129769,0.0,0.0,0.0,9.48,0.38,9.4876129769,9.91,0.22,9.912441677,0.0,0.0,0.0,9.91,0.22,9.912441677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 18:00:00,9.4,0.32,9.4054452314,0.0,0.0,0.0,9.4,0.32,9.4054452314,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 18:30:00,9.22,0.25,9.2233887482,0.0,0.0,0.0,9.22,0.25,9.2233887482,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 19:00:00,8.9,0.25,8.9035105436,0.0,0.0,0.0,8.9,0.25,8.9035105436,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 19:30:00,8.46,0.22,8.4628600367,0.0,0.0,0.0,8.46,0.22,8.4628600367,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 20:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 20:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.93,-0.22,7.9330511154,0.0,0.0,0.0,7.93,-0.22,7.9330511154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 21:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 21:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.05,-0.29,7.055962018,0.0,0.0,0.0,7.05,-0.29,7.055962018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 22:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.6,-0.32,6.607753022,0.0,0.0,0.0,6.6,-0.32,6.607753022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 22:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.14,-0.32,6.1483331074,0.0,0.0,0.0,6.14,-0.32,6.1483331074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 23:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.59,-0.32,5.5991517215,0.0,0.0,0.0,5.59,-0.32,5.5991517215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 23:30:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 00:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.68,-0.35000000000000003,4.6930693581,0.0,0.0,0.0,4.68,-0.35000000000000003,4.6930693581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 00:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.57,-0.38,4.5857714727,0.0,0.0,0.0,4.57,-0.38,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 01:00:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 01:30:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.73,-0.34,4.7422041289,0.0,0.0,0.0,4.73,-0.34,4.7422041289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 02:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,4.61,-0.32,4.6210929443,0.0,0.0,0.0,4.61,-0.32,4.6210929443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 02:30:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,4.54,-0.32,4.5512635608,0.0,0.0,0.0,4.54,-0.32,4.5512635608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 03:00:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 03:30:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,4.17,-0.32,4.1822601545,0.0,0.0,0.0,4.17,-0.32,4.1822601545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 04:00:00,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,4.1,-0.32,4.1124688449,0.0,0.0,0.0,4.1,-0.32,4.1124688449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 04:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.03,-0.32,4.0426847515,0.0,0.0,0.0,4.03,-0.32,4.0426847515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 05:00:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,4.05,-0.32,4.0626223059,0.0,0.0,0.0,4.05,-0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 05:30:00,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221,4.25,-0.32,4.2620300327,0.0,0.0,0.0,4.25,-0.32,4.2620300327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 06:00:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,4.36,-0.32,4.3717273474,0.0,0.0,0.0,4.36,-0.32,4.3717273474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 06:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,4.87,-0.28,4.8780426402,0.0,0.0,0.0,4.87,-0.28,4.8780426402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 07:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 07:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 08:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 08:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 09:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 09:30:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 10:00:00,6.38,0.22,6.3837919766,0.0,0.0,0.0,6.38,0.22,6.3837919766,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 10:30:00,6.46,0.22,6.4637450445,0.0,0.0,0.0,6.46,0.22,6.4637450445,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 11:00:00,6.58,0.27,6.5855371839,0.0,0.0,0.0,6.58,0.27,6.5855371839,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 11:30:00,6.64,0.27,6.6454871906,0.0,0.0,0.0,6.64,0.27,6.6454871906,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 12:00:00,6.64,0.27,6.6454871906,0.0,0.0,0.0,6.64,0.27,6.6454871906,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 12:30:00,6.76,0.25,6.7646212015,0.0,0.0,0.0,6.76,0.25,6.7646212015,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 13:00:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 13:30:00,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 14:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 14:30:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 15:00:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 15:30:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 16:00:00,7.13,0.26,7.1347389581,0.0,0.0,0.0,7.13,0.26,7.1347389581,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 16:30:00,7.8,0.25,7.8040053819,0.0,0.0,0.0,7.8,0.25,7.8040053819,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 17:00:00,8.72,0.37,8.7278462406,0.0,0.0,0.0,8.72,0.37,8.7278462406,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 17:30:00,9.26,0.37,9.2673890606,0.0,0.0,0.0,9.26,0.37,9.2673890606,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 18:00:00,9.18,0.35000000000000003,9.1866696904,0.0,0.0,0.0,9.18,0.35000000000000003,9.1866696904,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 18:30:00,8.94,0.25,8.9434948426,0.0,0.0,0.0,8.94,0.25,8.9434948426,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 19:00:00,8.7,0.23,8.7030396989,0.0,0.0,0.0,8.7,0.23,8.7030396989,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 19:30:00,8.42,0.23,8.4231407444,0.0,0.0,0.0,8.42,0.23,8.4231407444,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 20:00:00,8.06,0.23,8.0632809699,0.0,0.0,0.0,8.06,0.23,8.0632809699,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 20:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 21:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.58,-0.22,7.5831919401,0.0,0.0,0.0,7.58,-0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 21:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 22:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.59,-0.27,6.5955287885,0.0,0.0,0.0,6.59,-0.27,6.5955287885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 22:30:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,6.02,-0.34,6.0295936845,0.0,0.0,0.0,6.02,-0.34,6.0295936845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 23:00:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.58,-0.34,5.5903488263,0.0,0.0,0.0,5.58,-0.34,5.5903488263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 23:30:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,5.03,-0.37,5.0435899913,0.0,0.0,0.0,5.03,-0.37,5.0435899913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 00:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.63,-0.37,4.644760489,0.0,0.0,0.0,4.63,-0.37,4.644760489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 00:30:00,4.33,-0.27,4.3384098469,0.0,0.0,0.0,4.33,-0.27,4.3384098469,4.53,-0.4,4.5476257542,0.0,0.0,0.0,4.53,-0.4,4.5476257542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 01:00:00,4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,4.55,-0.23,4.5558094780000005,4.75,-0.36,4.7636225711,0.0,0.0,0.0,4.75,-0.36,4.7636225711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 01:30:00,4.5,-0.23,4.5058739441,0.0,0.0,0.0,4.5,-0.23,4.5058739441,4.69,-0.36,4.7037963391,0.0,0.0,0.0,4.69,-0.36,4.7037963391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 02:00:00,4.35,-0.23,4.356076216,0.0,0.0,0.0,4.35,-0.23,4.356076216,4.54,-0.34,4.5527134766,0.0,0.0,0.0,4.54,-0.34,4.5527134766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 02:30:00,4.22,-0.26,4.2280018921,0.0,0.0,0.0,4.22,-0.26,4.2280018921,4.4,-0.38,4.416378607,0.0,0.0,0.0,4.4,-0.38,4.416378607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 03:00:00,4.06,-0.24,4.0670874099,0.0,0.0,0.0,4.06,-0.24,4.0670874099,4.23,-0.38,4.2470342593,0.0,0.0,0.0,4.23,-0.38,4.2470342593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 03:30:00,3.89,-0.26,3.8986792635,0.0,0.0,0.0,3.89,-0.26,3.8986792635,4.06,-0.38,4.0777444746,0.0,0.0,0.0,4.06,-0.38,4.0777444746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 04:00:00,3.73,-0.24,3.7377132046,0.0,0.0,0.0,3.73,-0.24,3.7377132046,3.9,-0.35000000000000003,3.915673633,0.0,0.0,0.0,3.9,-0.35000000000000003,3.915673633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 04:30:00,3.7199999999999998,-0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,-0.24,3.7277338961,3.88,-0.35000000000000003,3.895754099,0.0,0.0,0.0,3.88,-0.35000000000000003,3.895754099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 05:00:00,3.74,-0.24,3.7476926235,0.0,0.0,0.0,3.74,-0.24,3.7476926235,3.9,-0.35000000000000003,3.915673633,0.0,0.0,0.0,3.9,-0.35000000000000003,3.915673633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 05:30:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,4.11,-0.35000000000000003,4.1248757557,0.0,0.0,0.0,4.11,-0.35000000000000003,4.1248757557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 06:00:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,4.33,-0.33,4.3425568505,0.0,0.0,0.0,4.33,-0.33,4.3425568505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 06:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.82,-0.30000000000000004,4.8293270753,0.0,0.0,0.0,4.82,-0.30000000000000004,4.8293270753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 07:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.35,-0.23,5.354941643,0.0,0.0,0.0,5.35,-0.23,5.354941643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 07:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.99,-0.23,5.9944140664,0.0,0.0,0.0,5.99,-0.23,5.9944140664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 08:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 08:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 09:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 09:30:00,6.3,0.22,6.3038400995,0.0,0.0,0.0,6.3,0.22,6.3038400995,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 10:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 10:30:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 11:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 11:30:00,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 12:00:00,6.7,0.22,6.7036109672,0.0,0.0,0.0,6.7,0.22,6.7036109672,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 12:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 13:00:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 13:30:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 14:00:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 14:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 15:00:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 15:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 16:00:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 16:30:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 17:00:00,8.65,0.27,8.6542128469,0.0,0.0,0.0,8.65,0.27,8.6542128469,9.03,0.0,9.03,0.0,0.0,0.0,9.03,0.0,9.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 17:30:00,9.23,0.34,9.2362600656,0.0,0.0,0.0,9.23,0.34,9.2362600656,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 18:00:00,9.23,0.31,9.2352043832,0.0,0.0,0.0,9.23,0.31,9.2352043832,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 18:30:00,9.13,0.27,9.1339914605,0.0,0.0,0.0,9.13,0.27,9.1339914605,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 19:00:00,8.82,0.22,8.8227433375,0.0,0.0,0.0,8.82,0.22,8.8227433375,9.22,0.0,9.22,0.0,0.0,0.0,9.22,0.0,9.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 19:30:00,8.47,0.22,8.4728566611,0.0,0.0,0.0,8.47,0.22,8.4728566611,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 20:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.36,-0.22,8.3628942358,0.0,0.0,0.0,8.36,-0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 20:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 21:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.7,-0.25,7.7040573726,0.0,0.0,0.0,7.7,-0.25,7.7040573726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 21:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.25,-0.29,7.2557976819,0.0,0.0,0.0,7.25,-0.29,7.2557976819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 22:00:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.75,-0.34,6.7585575384,0.0,0.0,0.0,6.75,-0.34,6.7585575384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 22:30:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.3,-0.34,6.3091679325,0.0,0.0,0.0,6.3,-0.34,6.3091679325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 23:00:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.73,-0.37,5.7419334723,0.0,0.0,0.0,5.73,-0.37,5.7419334723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 23:30:00,4.92,-0.25,4.9263475314,0.0,0.0,0.0,4.92,-0.25,4.9263475314,5.15,-0.4,5.1655106234,0.0,0.0,0.0,5.15,-0.4,5.1655106234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 00:00:00,4.58,-0.25,4.5868180692,0.0,0.0,0.0,4.58,-0.25,4.5868180692,4.8,-0.4,4.8166378315,0.0,0.0,0.0,4.8,-0.4,4.8166378315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 00:30:00,4.51,-0.28,4.5186834366,0.0,0.0,0.0,4.51,-0.28,4.5186834366,4.71,-0.42,4.7286890361000005,0.0,0.0,0.0,4.71,-0.42,4.7286890361000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 01:00:00,4.67,-0.28,4.678386474,0.0,0.0,0.0,4.67,-0.28,4.678386474,4.87,-0.39,4.8855910594,0.0,0.0,0.0,4.87,-0.39,4.8855910594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 01:30:00,4.6,-0.28,4.6085138602,0.0,0.0,0.0,4.6,-0.28,4.6085138602,4.79,-0.39,4.8058506011,0.0,0.0,0.0,4.79,-0.39,4.8058506011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 02:00:00,4.47,-0.28,4.4787609894,0.0,0.0,0.0,4.47,-0.28,4.4787609894,4.66,-0.39,4.6762912655,0.0,0.0,0.0,4.66,-0.39,4.6762912655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 02:30:00,4.41,-0.25,4.4170804838,0.0,0.0,0.0,4.41,-0.25,4.4170804838,4.61,-0.39,4.6264673348,0.0,0.0,0.0,4.61,-0.39,4.6264673348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 03:00:00,4.22,-0.25,4.2273987273,0.0,0.0,0.0,4.22,-0.25,4.2273987273,4.4,-0.39,4.4172502759,0.0,0.0,0.0,4.4,-0.39,4.4172502759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 03:30:00,4.0,-0.28,4.0097880243,0.0,0.0,0.0,4.0,-0.28,4.0097880243,4.18,-0.39,4.1981543564,0.0,0.0,0.0,4.18,-0.39,4.1981543564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 04:00:00,3.93,-0.28,3.9399619288,0.0,0.0,0.0,3.93,-0.28,3.9399619288,4.1,-0.42,4.1214560534,0.0,0.0,0.0,4.1,-0.42,4.1214560534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 04:30:00,3.9,-0.31,3.9123011132,0.0,0.0,0.0,3.9,-0.31,3.9123011132,4.06,-0.42,4.0816663264,0.0,0.0,0.0,4.06,-0.42,4.0816663264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 05:00:00,3.94,-0.28,3.9499367084,0.0,0.0,0.0,3.94,-0.28,3.9499367084,4.11,-0.4,4.1294188453,0.0,0.0,0.0,4.11,-0.4,4.1294188453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 05:30:00,4.11,-0.28,4.1195266718,0.0,0.0,0.0,4.11,-0.28,4.1195266718,4.29,-0.4,4.3086076637,0.0,0.0,0.0,4.29,-0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 06:00:00,4.24,-0.26,4.2479642183,0.0,0.0,0.0,4.24,-0.26,4.2479642183,4.43,-0.38,4.4462680981,0.0,0.0,0.0,4.43,-0.38,4.4462680981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 06:30:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,4.95,-0.31,4.9596975714,0.0,0.0,0.0,4.95,-0.31,4.9596975714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 07:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.59,-0.24,5.5951496852,0.0,0.0,0.0,5.59,-0.24,5.5951496852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,-0.24,6.0647506132,0.0,0.0,0.0,6.06,-0.24,6.0647506132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 08:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,-0.24,6.2146359507,0.0,0.0,0.0,6.21,-0.24,6.2146359507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 08:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 09:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 09:30:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 10:00:00,6.7,0.22,6.7036109672,0.0,0.0,0.0,6.7,0.22,6.7036109672,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 10:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 11:00:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 11:30:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 12:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 12:30:00,6.8100000000000005,0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,0.22,6.813552671,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 13:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 13:30:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 14:00:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 14:30:00,6.55,0.22,6.5536936151,0.0,0.0,0.0,6.55,0.22,6.5536936151,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 15:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 15:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 16:00:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 16:30:00,8.25,0.22,8.252932812,0.0,0.0,0.0,8.25,0.22,8.252932812,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 17:00:00,9.02,0.24,9.0231923397,0.0,0.0,0.0,9.02,0.24,9.0231923397,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 17:30:00,9.37,0.24,9.3730731353,0.0,0.0,0.0,9.37,0.24,9.3730731353,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 18:00:00,9.43,0.24,9.4330535883,0.0,0.0,0.0,9.43,0.24,9.4330535883,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 18:30:00,9.68,0.43,9.689545913,0.0,0.0,0.0,9.68,0.43,9.689545913,10.09,0.25,10.0930966507,0.0,0.0,0.0,10.09,0.25,10.0930966507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 19:00:00,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 19:30:00,8.57,0.22,8.5728233389,0.0,0.0,0.0,8.57,0.22,8.5728233389,8.94,-0.22,8.9427065254,0.0,0.0,0.0,8.94,-0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 20:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.5,-0.22,8.5028465822,0.0,0.0,0.0,8.5,-0.22,8.5028465822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 20:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.12,-0.24,8.1235460238,0.0,0.0,0.0,8.12,-0.24,8.1235460238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 21:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8100000000000005,-0.30000000000000004,7.81575972,0.0,0.0,0.0,7.8100000000000005,-0.30000000000000004,7.81575972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 21:30:00,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,7.39,-0.35000000000000003,7.3982835847,0.0,0.0,0.0,7.39,-0.35000000000000003,7.3982835847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 22:00:00,6.54,-0.22,6.5436992596,0.0,0.0,0.0,6.54,-0.22,6.5436992596,6.83,-0.42,6.8429014314,0.0,0.0,0.0,6.83,-0.42,6.8429014314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 22:30:00,6.06,-0.27,6.0660118694,0.0,0.0,0.0,6.06,-0.27,6.0660118694,6.33,-0.46,6.3466920518,0.0,0.0,0.0,6.33,-0.46,6.3466920518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 23:00:00,5.58,-0.27,5.586528439,0.0,0.0,0.0,5.58,-0.27,5.586528439,5.83,-0.46,5.8481193558,0.0,0.0,0.0,5.83,-0.46,5.8481193558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 23:30:00,5.06,-0.30000000000000004,5.0688854791,0.0,0.0,0.0,5.06,-0.30000000000000004,5.0688854791,5.3,-0.46,5.3199248115,0.0,0.0,0.0,5.3,-0.46,5.3199248115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 00:00:00,4.62,-0.35000000000000003,4.6332386081,0.0,0.0,0.0,4.62,-0.35000000000000003,4.6332386081,4.82,-0.51,4.8469062298,0.0,0.0,0.0,4.82,-0.51,4.8469062298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 00:30:00,4.5600000000000005,-0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,4.5600000000000005,-0.35000000000000003,4.5734122928000005,4.75,-0.49,4.7752068018,0.0,0.0,0.0,4.75,-0.49,4.7752068018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 01:00:00,4.75,-0.33,4.7614493592,0.0,0.0,0.0,4.75,-0.33,4.7614493592,4.95,-0.46,4.9713277904,0.0,0.0,0.0,4.95,-0.46,4.9713277904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 01:30:00,4.69,-0.33,4.7015954739,0.0,0.0,0.0,4.69,-0.33,4.7015954739,4.89,-0.49,4.9144887832,0.0,0.0,0.0,4.89,-0.49,4.9144887832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 02:00:00,4.6,-0.33,4.6118217659,0.0,0.0,0.0,4.6,-0.33,4.6118217659,4.79,-0.45,4.8110913523,0.0,0.0,0.0,4.79,-0.45,4.8110913523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 02:30:00,4.53,-0.33,4.542003963,0.0,0.0,0.0,4.53,-0.33,4.542003963,4.71,-0.48,4.7343954207,0.0,0.0,0.0,4.71,-0.48,4.7343954207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 03:00:00,4.41,-0.33,4.4223297028,0.0,0.0,0.0,4.41,-0.33,4.4223297028,4.59,-0.47000000000000003,4.6140004335,0.0,0.0,0.0,4.59,-0.47000000000000003,4.6140004335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 03:30:00,4.24,-0.35000000000000003,4.2544212297,0.0,0.0,0.0,4.24,-0.35000000000000003,4.2544212297,4.42,-0.49,4.4470776921,0.0,0.0,0.0,4.42,-0.49,4.4470776921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 04:00:00,4.14,-0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,-0.35000000000000003,4.1547683449,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 04:30:00,4.06,-0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,-0.35000000000000003,4.0750582818,4.23,-0.48,4.2571469319,0.0,0.0,0.0,4.23,-0.48,4.2571469319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 05:00:00,4.06,-0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,-0.35000000000000003,4.0750582818,4.23,-0.46,4.2549383074,0.0,0.0,0.0,4.23,-0.46,4.2549383074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 05:30:00,4.25,-0.35000000000000003,4.264387412,0.0,0.0,0.0,4.25,-0.35000000000000003,4.264387412,4.43,-0.46,4.4538185863,0.0,0.0,0.0,4.43,-0.46,4.4538185863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 06:00:00,4.42,-0.29,4.4295033582,0.0,0.0,0.0,4.42,-0.29,4.4295033582,4.61,-0.43,4.6300107991,0.0,0.0,0.0,4.61,-0.43,4.6300107991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 06:30:00,4.88,-0.24,4.8858980751,0.0,0.0,0.0,4.88,-0.24,4.8858980751,5.09,-0.39,5.1049191962,0.0,0.0,0.0,5.09,-0.39,5.1049191962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 07:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.64,-0.36,5.6514776829,0.0,0.0,0.0,5.64,-0.36,5.6514776829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 07:30:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,6.18,-0.32,6.1882792439,0.0,0.0,0.0,6.18,-0.32,6.1882792439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 08:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,-0.25,6.5048059156,0.0,0.0,0.0,6.5,-0.25,6.5048059156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 08:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.73,-0.25,6.7346417871,0.0,0.0,0.0,6.73,-0.25,6.7346417871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 09:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 09:30:00,6.97,0.31,6.9768904248,0.0,0.0,0.0,6.97,0.31,6.9768904248,7.26,0.30000000000000004,7.2661957034,0.0,0.0,0.0,7.26,0.30000000000000004,7.2661957034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 10:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 10:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 11:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 11:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 12:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 12:30:00,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 13:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 13:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 14:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 14:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.62,-0.22,7.6231751915,0.0,0.0,0.0,7.62,-0.22,7.6231751915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 15:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 15:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 16:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 16:30:00,8.25,0.25,8.2537870096,0.0,0.0,0.0,8.25,0.25,8.2537870096,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 17:00:00,8.91,0.25,8.9135066051,0.0,0.0,0.0,8.91,0.25,8.9135066051,9.29,0.0,9.29,0.0,0.0,0.0,9.29,0.0,9.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 17:30:00,9.19,0.22,9.1926329199,0.0,0.0,0.0,9.19,0.22,9.1926329199,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 18:00:00,9.13,0.22,9.1326502178,0.0,0.0,0.0,9.13,0.22,9.1326502178,9.51,-0.22,9.5125443494,0.0,0.0,0.0,9.51,-0.22,9.5125443494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 18:30:00,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,9.34,-0.22,9.3425906471,0.0,0.0,0.0,9.34,-0.22,9.3425906471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 19:00:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.1,-0.22,9.1026589522,0.0,0.0,0.0,9.1,-0.22,9.1026589522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 19:30:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.72,-0.26,8.7238752857,0.0,0.0,0.0,8.72,-0.26,8.7238752857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 20:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,-0.29,8.3250525524,0.0,0.0,0.0,8.32,-0.29,8.3250525524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 20:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,-0.34,7.947276263,0.0,0.0,0.0,7.94,-0.34,7.947276263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 21:00:00,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,7.52,-0.41000000000000003,7.531168568,0.0,0.0,0.0,7.52,-0.41000000000000003,7.531168568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 21:30:00,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,7.19,-0.45,7.2040682951,0.0,0.0,0.0,7.19,-0.45,7.2040682951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 22:00:00,6.5,-0.27,6.5056052755,0.0,0.0,0.0,6.5,-0.27,6.5056052755,6.76,-0.47000000000000003,6.7763190598000005,0.0,0.0,0.0,6.76,-0.47000000000000003,6.7763190598000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
