Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-11-20 22:30:00,6.09,-0.34,6.0994835847,0.0,0.0,0.0,6.09,-0.34,6.0994835847,6.33,-0.55,6.353849227,0.0,0.0,0.0,6.33,-0.55,6.353849227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 23:00:00,5.69,-0.34,5.7001491209,0.0,0.0,0.0,5.69,-0.34,5.7001491209,5.91,-0.55,5.9355370439,0.0,0.0,0.0,5.91,-0.55,5.9355370439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 23:30:00,5.21,-0.38,5.2238395841,0.0,0.0,0.0,5.21,-0.38,5.2238395841,5.41,-0.55,5.4378856185,0.0,0.0,0.0,5.41,-0.55,5.4378856185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 00:00:00,4.79,-0.41000000000000003,4.8075149506,0.0,0.0,0.0,4.79,-0.41000000000000003,4.8075149506,4.97,-0.5700000000000001,5.0025793347,0.0,0.0,0.0,4.97,-0.5700000000000001,5.0025793347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 00:30:00,4.66,-0.45,4.6816770499,0.0,0.0,0.0,4.66,-0.45,4.6816770499,4.83,-0.61,4.8683672828,0.0,0.0,0.0,4.83,-0.61,4.8683672828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 01:00:00,4.79,-0.45,4.8110913523,0.0,0.0,0.0,4.79,-0.45,4.8110913523,4.96,-0.6000000000000001,4.9961585243,0.0,0.0,0.0,4.96,-0.6000000000000001,4.9961585243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 01:30:00,4.73,-0.45,4.7513577007,0.0,0.0,0.0,4.73,-0.45,4.7513577007,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 02:00:00,4.54,-0.45,4.5622472533,0.0,0.0,0.0,4.54,-0.45,4.5622472533,4.71,-0.6000000000000001,4.7480627629,0.0,0.0,0.0,4.71,-0.6000000000000001,4.7480627629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 02:30:00,4.46,-0.45,4.4826443089,0.0,0.0,0.0,4.46,-0.45,4.4826443089,4.62,-0.6000000000000001,4.6587981283,0.0,0.0,0.0,4.62,-0.6000000000000001,4.6587981283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 03:00:00,4.26,-0.47000000000000003,4.2858488074,0.0,0.0,0.0,4.26,-0.47000000000000003,4.2858488074,4.4,-0.62,4.4434671148,0.0,0.0,0.0,4.4,-0.62,4.4434671148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 03:30:00,4.05,-0.5,4.0807474805,0.0,0.0,0.0,4.05,-0.5,4.0807474805,4.2,-0.62,4.2455152809,0.0,0.0,0.0,4.2,-0.62,4.2455152809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 04:00:00,3.92,-0.5,3.951759102,0.0,0.0,0.0,3.92,-0.5,3.951759102,4.06,-0.62,4.10706708,0.0,0.0,0.0,4.06,-0.62,4.10706708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 04:30:00,3.8200000000000003,-0.5,3.8525835487,0.0,0.0,0.0,3.8200000000000003,-0.5,3.8525835487,3.96,-0.64,4.0113838011,0.0,0.0,0.0,3.96,-0.64,4.0113838011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 05:00:00,3.77,-0.5,3.8030119642,0.0,0.0,0.0,3.77,-0.5,3.8030119642,3.91,-0.62,3.9588508434,0.0,0.0,0.0,3.91,-0.62,3.9588508434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 05:30:00,3.87,-0.5,3.9021660651000003,0.0,0.0,0.0,3.87,-0.5,3.9021660651000003,4.01,-0.62,4.0576471015,0.0,0.0,0.0,4.01,-0.62,4.0576471015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 06:00:00,3.87,-0.46,3.897242615,0.0,0.0,0.0,3.87,-0.46,3.897242615,4.03,-0.6000000000000001,4.0744202042,0.0,0.0,0.0,4.03,-0.6000000000000001,4.0744202042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 06:30:00,4.13,-0.44,4.1533721239,0.0,0.0,0.0,4.13,-0.44,4.1533721239,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,4.28,-0.5700000000000001,4.3177887859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 07:00:00,4.3,-0.39,4.3176498237,0.0,0.0,0.0,4.3,-0.39,4.3176498237,4.47,-0.54,4.5024993059,0.0,0.0,0.0,4.47,-0.54,4.5024993059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 07:30:00,4.53,-0.39,4.5467570861,0.0,0.0,0.0,4.53,-0.39,4.5467570861,4.7,-0.54,4.7309195723,0.0,0.0,0.0,4.7,-0.54,4.7309195723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 08:00:00,4.71,-0.37,4.7245105567,0.0,0.0,0.0,4.71,-0.37,4.7245105567,4.9,-0.52,4.9275145865,0.0,0.0,0.0,4.9,-0.52,4.9275145865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 08:30:00,5.24,-0.33,5.2503809386,0.0,0.0,0.0,5.24,-0.33,5.2503809386,5.45,-0.49,5.4719831871,0.0,0.0,0.0,5.45,-0.49,5.4719831871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 09:00:00,5.73,-0.27,5.7363577294,0.0,0.0,0.0,5.73,-0.27,5.7363577294,5.95,-0.42,5.96480511,0.0,0.0,0.0,5.95,-0.42,5.96480511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 09:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,-0.33,6.4784102988,0.0,0.0,0.0,6.47,-0.33,6.4784102988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 10:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.29,6.7562267576,0.0,0.0,0.0,6.75,-0.29,6.7562267576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 10:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,-0.25,7.0444375219,0.0,0.0,0.0,7.04,-0.25,7.0444375219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 11:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.17,-0.23,7.1736880334,0.0,0.0,0.0,7.17,-0.23,7.1736880334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 11:30:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.34,-0.23,7.3436026581,0.0,0.0,0.0,7.34,-0.23,7.3436026581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 12:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.47,-0.23,7.4735399912,0.0,0.0,0.0,7.47,-0.23,7.4735399912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 12:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.5600000000000005,-0.23,7.5634978681,0.0,0.0,0.0,7.5600000000000005,-0.23,7.5634978681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 13:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,-0.23,7.5135211452,0.0,0.0,0.0,7.51,-0.23,7.5135211452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 13:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.49,-0.23,7.4935305431,0.0,0.0,0.0,7.49,-0.23,7.4935305431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 14:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,-0.23,7.5135211452,0.0,0.0,0.0,7.51,-0.23,7.5135211452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 14:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.37,-0.23,7.3735880004,0.0,0.0,0.0,7.37,-0.23,7.3735880004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 15:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.37,-0.23,7.3735880004,0.0,0.0,0.0,7.37,-0.23,7.3735880004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 15:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.43,-0.27,7.4349041689,0.0,0.0,0.0,7.43,-0.27,7.4349041689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 16:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.58,-0.27,7.5848071828,0.0,0.0,0.0,7.58,-0.27,7.5848071828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 16:30:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.12,-0.27,8.1244876762,0.0,0.0,0.0,8.12,-0.27,8.1244876762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 17:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.72,-0.22,8.7227747879,0.0,0.0,0.0,8.72,-0.22,8.7227747879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 17:30:00,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 18:00:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.17,-0.22,9.1726386607,0.0,0.0,0.0,9.17,-0.22,9.1726386607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 18:30:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,9.0,-0.22,9.0026884873,0.0,0.0,0.0,9.0,-0.22,9.0026884873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 19:00:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.7,-0.25,8.7035912128,0.0,0.0,0.0,8.7,-0.25,8.7035912128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 19:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.38,-0.28,8.3846764994,0.0,0.0,0.0,8.38,-0.28,8.3846764994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 20:00:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.08,-0.32,8.0863341509,0.0,0.0,0.0,8.08,-0.32,8.0863341509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 20:30:00,7.32,-0.22,7.3233052647,0.0,0.0,0.0,7.32,-0.22,7.3233052647,7.61,-0.39,7.6199868766000005,0.0,0.0,0.0,7.61,-0.39,7.6199868766000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 21:00:00,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,7.29,-0.41000000000000003,7.3015203896,0.0,0.0,0.0,7.29,-0.41000000000000003,7.3015203896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 21:30:00,6.63,-0.27,6.63549546,0.0,0.0,0.0,6.63,-0.27,6.63549546,6.9,-0.46,6.9153163341,0.0,0.0,0.0,6.9,-0.46,6.9153163341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 22:00:00,6.37,-0.27,6.3757195672,0.0,0.0,0.0,6.37,-0.27,6.3757195672,6.64,-0.46,6.6559146629,0.0,0.0,0.0,6.64,-0.46,6.6559146629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 22:30:00,5.94,-0.32,5.9486132838,0.0,0.0,0.0,5.94,-0.32,5.9486132838,6.19,-0.52,6.2118032809,0.0,0.0,0.0,6.19,-0.52,6.2118032809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 23:00:00,5.49,-0.39,5.5038350266,0.0,0.0,0.0,5.49,-0.39,5.5038350266,5.71,-0.5700000000000001,5.7383795622000004,0.0,0.0,0.0,5.71,-0.5700000000000001,5.7383795622000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 23:30:00,5.06,-0.41000000000000003,5.0765834968,0.0,0.0,0.0,5.06,-0.41000000000000003,5.0765834968,5.27,-0.59,5.3029237219,0.0,0.0,0.0,5.27,-0.59,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 00:00:00,4.68,-0.46,4.7025524984,0.0,0.0,0.0,4.68,-0.46,4.7025524984,4.86,-0.61,4.8981322971,0.0,0.0,0.0,4.86,-0.61,4.8981322971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 00:30:00,4.61,-0.46,4.6328932645,0.0,0.0,0.0,4.61,-0.46,4.6328932645,4.79,-0.61,4.8286851212,0.0,0.0,0.0,4.79,-0.61,4.8286851212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 01:00:00,4.75,-0.46,4.7722217048,0.0,0.0,0.0,4.75,-0.46,4.7722217048,4.93,-0.61,4.9675949915,0.0,0.0,0.0,4.93,-0.61,4.9675949915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 01:30:00,4.67,-0.46,4.6926005583,0.0,0.0,0.0,4.67,-0.46,4.6926005583,4.83,-0.61,4.8683672828,0.0,0.0,0.0,4.83,-0.61,4.8683672828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 02:00:00,4.5,-0.46,4.5234500107999995,0.0,0.0,0.0,4.5,-0.46,4.5234500107999995,4.66,-0.59,4.6972012944,0.0,0.0,0.0,4.66,-0.59,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 02:30:00,4.43,-0.46,4.4538185863,0.0,0.0,0.0,4.43,-0.46,4.4538185863,4.58,-0.59,4.6178458181,0.0,0.0,0.0,4.58,-0.59,4.6178458181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 03:00:00,4.25,-0.46,4.2748216337,0.0,0.0,0.0,4.25,-0.46,4.2748216337,4.4,-0.59,4.4393805874,0.0,0.0,0.0,4.4,-0.59,4.4393805874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 03:30:00,4.02,-0.46,4.0462328158,0.0,0.0,0.0,4.02,-0.46,4.0462328158,4.17,-0.59,4.2115317878,0.0,0.0,0.0,4.17,-0.59,4.2115317878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 04:00:00,3.81,-0.49,3.8413799604000003,0.0,0.0,0.0,3.81,-0.49,3.8413799604000003,3.95,-0.61,3.9968237389,0.0,0.0,0.0,3.95,-0.61,3.9968237389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 04:30:00,3.7,-0.49,3.7323049179,0.0,0.0,0.0,3.7,-0.49,3.7323049179,3.84,-0.61,3.8881486597,0.0,0.0,0.0,3.84,-0.61,3.8881486597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 05:00:00,3.67,-0.49,3.7025666773,0.0,0.0,0.0,3.67,-0.49,3.7025666773,3.81,-0.61,3.8585230335,0.0,0.0,0.0,3.81,-0.61,3.8585230335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 05:30:00,3.77,-0.49,3.8017101415,0.0,0.0,0.0,3.77,-0.49,3.8017101415,3.9,-0.61,3.9474168769,0.0,0.0,0.0,3.9,-0.61,3.9474168769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 06:00:00,3.77,-0.47000000000000003,3.7991841229,0.0,0.0,0.0,3.77,-0.47000000000000003,3.7991841229,3.9,-0.61,3.9474168769,0.0,0.0,0.0,3.9,-0.61,3.9474168769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 06:30:00,3.92,-0.45,3.9457445432,0.0,0.0,0.0,3.92,-0.45,3.9457445432,4.07,-0.61,4.1154586622,0.0,0.0,0.0,4.07,-0.61,4.1154586622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 07:00:00,4.12,-0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,-0.41000000000000003,4.1403502267,4.27,-0.55,4.3052758332,0.0,0.0,0.0,4.27,-0.55,4.3052758332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 07:30:00,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,-0.41000000000000003,4.2697306707,4.4,-0.55,4.4342417616,0.0,0.0,0.0,4.4,-0.55,4.4342417616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 08:00:00,4.4,-0.39,4.4172502759,0.0,0.0,0.0,4.4,-0.39,4.4172502759,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 08:30:00,4.94,-0.36,4.9531000394,0.0,0.0,0.0,4.94,-0.36,4.9531000394,5.13,-0.52,5.1562874241,0.0,0.0,0.0,5.13,-0.52,5.1562874241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 09:00:00,5.5,-0.27,5.5066232847,0.0,0.0,0.0,5.5,-0.27,5.5066232847,5.72,-0.45,5.7376737446,0.0,0.0,0.0,5.72,-0.45,5.7376737446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 09:30:00,6.05,-0.22,6.0539986786,0.0,0.0,0.0,6.05,-0.22,6.0539986786,6.3,-0.39,6.3120598856,0.0,0.0,0.0,6.3,-0.39,6.3120598856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 10:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.76,-0.33,6.7680499407,0.0,0.0,0.0,6.76,-0.33,6.7680499407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 10:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.26,-0.26,7.2646541556,0.0,0.0,0.0,7.26,-0.26,7.2646541556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 11:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.44,-0.22,7.4432519775,0.0,0.0,0.0,7.44,-0.22,7.4432519775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 11:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.62,-0.22,7.6231751915,0.0,0.0,0.0,7.62,-0.22,7.6231751915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 12:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.65,-0.22,7.6531627449,0.0,0.0,0.0,7.65,-0.22,7.6531627449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 12:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 13:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.86,-0.22,7.8630782776,0.0,0.0,0.0,7.86,-0.22,7.8630782776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 13:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.89,-0.22,7.8930665777,0.0,0.0,0.0,7.89,-0.22,7.8930665777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 14:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 14:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,-0.25,7.7840156732,0.0,0.0,0.0,7.78,-0.25,7.7840156732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 15:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.91,-0.25,7.9139497092,0.0,0.0,0.0,7.91,-0.25,7.9139497092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 15:30:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.12,-0.25,8.1238476106,0.0,0.0,0.0,8.12,-0.25,8.1238476106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 16:00:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.42,-0.25,8.4237105838,0.0,0.0,0.0,8.42,-0.25,8.4237105838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 16:30:00,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,9.06,-0.23,9.0629189558,0.0,0.0,0.0,9.06,-0.23,9.0629189558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 17:00:00,9.42,0.22,9.4225686519,0.0,0.0,0.0,9.42,0.22,9.4225686519,9.82,-0.23,9.8226931134,0.0,0.0,0.0,9.82,-0.23,9.8226931134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 17:30:00,9.7,0.22,9.7024945246,0.0,0.0,0.0,9.7,0.22,9.7024945246,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 18:00:00,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,9.77,-0.23,9.7727068922,0.0,0.0,0.0,9.77,-0.23,9.7727068922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 18:30:00,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,9.51,-0.25,9.5132854472,0.0,0.0,0.0,9.51,-0.25,9.5132854472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 19:00:00,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,9.2,-0.25,9.2033961123,0.0,0.0,0.0,9.2,-0.25,9.2033961123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 19:30:00,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,8.78,-0.32,8.7858294998,0.0,0.0,0.0,8.78,-0.32,8.7858294998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 20:00:00,7.96,-0.22,7.9630396206,0.0,0.0,0.0,7.96,-0.22,7.9630396206,8.28,-0.4,8.2896562052,0.0,0.0,0.0,8.28,-0.4,8.2896562052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 20:30:00,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,7.69,-0.22,7.6931463004000005,8.01,-0.4,8.0199812967,0.0,0.0,0.0,8.01,-0.4,8.0199812967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 21:00:00,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,7.67,-0.4,7.6804231654,0.0,0.0,0.0,7.67,-0.4,7.6804231654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 21:30:00,6.92,-0.29,6.9260739239,0.0,0.0,0.0,6.92,-0.29,6.9260739239,7.2,-0.5,7.2173402303,0.0,0.0,0.0,7.2,-0.5,7.2173402303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 22:00:00,6.4,-0.35000000000000003,6.4095631676,0.0,0.0,0.0,6.4,-0.35000000000000003,6.4095631676,6.67,-0.56,6.6934669641,0.0,0.0,0.0,6.67,-0.56,6.6934669641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 22:30:00,6.01,-0.38,6.0220013285,0.0,0.0,0.0,6.01,-0.38,6.0220013285,6.26,-0.56,6.2849980111,0.0,0.0,0.0,6.26,-0.56,6.2849980111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 23:00:00,5.52,-0.38,5.5330642505,0.0,0.0,0.0,5.52,-0.38,5.5330642505,5.74,-0.56,5.7672523787,0.0,0.0,0.0,5.74,-0.56,5.7672523787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 23:30:00,4.97,-0.43,4.9885669285,0.0,0.0,0.0,4.97,-0.43,4.9885669285,5.16,-0.58,5.1924945835,0.0,0.0,0.0,5.16,-0.58,5.1924945835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 00:00:00,4.62,-0.45,4.6418638498,0.0,0.0,0.0,4.62,-0.45,4.6418638498,4.8,-0.61,4.8386051709,0.0,0.0,0.0,4.8,-0.61,4.8386051709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 00:30:00,4.48,-0.5,4.5078154354,0.0,0.0,0.0,4.48,-0.5,4.5078154354,4.65,-0.66,4.6966051569000005,0.0,0.0,0.0,4.65,-0.66,4.6966051569000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 01:00:00,4.71,-0.45,4.7314479813,0.0,0.0,0.0,4.71,-0.45,4.7314479813,4.88,-0.59,4.9155365933,0.0,0.0,0.0,4.88,-0.59,4.9155365933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 01:30:00,4.71,-0.45,4.7314479813,0.0,0.0,0.0,4.71,-0.45,4.7314479813,4.88,-0.59,4.9155365933,0.0,0.0,0.0,4.88,-0.59,4.9155365933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 02:00:00,4.55,-0.45,4.5721985959,0.0,0.0,0.0,4.55,-0.45,4.5721985959,4.72,-0.59,4.7567320715,0.0,0.0,0.0,4.72,-0.59,4.7567320715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 02:30:00,4.55,-0.42,4.5693434977,0.0,0.0,0.0,4.55,-0.42,4.5693434977,4.7,-0.55,4.732071428,0.0,0.0,0.0,4.7,-0.55,4.732071428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 03:00:00,4.34,-0.42,4.3602752207,0.0,0.0,0.0,4.34,-0.42,4.3602752207,4.5,-0.55,4.533486517,0.0,0.0,0.0,4.5,-0.55,4.533486517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 03:30:00,4.21,-0.44,4.232930427,0.0,0.0,0.0,4.21,-0.44,4.232930427,4.36,-0.55,4.3945534472,0.0,0.0,0.0,4.36,-0.55,4.3945534472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 04:00:00,4.08,-0.44,4.1036569057,0.0,0.0,0.0,4.08,-0.44,4.1036569057,4.23,-0.55,4.2656066392,0.0,0.0,0.0,4.23,-0.55,4.2656066392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 04:30:00,4.08,-0.39,4.098597321,0.0,0.0,0.0,4.08,-0.39,4.098597321,4.26,-0.53,4.2928428809,0.0,0.0,0.0,4.26,-0.53,4.2928428809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 05:00:00,4.08,-0.39,4.098597321,0.0,0.0,0.0,4.08,-0.39,4.098597321,4.26,-0.53,4.2928428809,0.0,0.0,0.0,4.26,-0.53,4.2928428809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 05:30:00,4.35,-0.31,4.361031988,0.0,0.0,0.0,4.35,-0.31,4.361031988,4.54,-0.45,4.5622472533,0.0,0.0,0.0,4.54,-0.45,4.5622472533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 06:00:00,4.5600000000000005,-0.25,4.5668479283,0.0,0.0,0.0,4.5600000000000005,-0.25,4.5668479283,4.76,-0.39,4.7759501671999995,0.0,0.0,0.0,4.76,-0.39,4.7759501671999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 06:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.25,-0.31,5.2591444171,0.0,0.0,0.0,5.25,-0.31,5.2591444171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 07:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.9,-0.26,5.905726035,0.0,0.0,0.0,5.9,-0.26,5.905726035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 07:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 08:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 08:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 09:00:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 09:30:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 10:00:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 10:30:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 11:00:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 11:30:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 12:00:00,7.35,0.24,7.3539173234,0.0,0.0,0.0,7.35,0.24,7.3539173234,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 12:30:00,7.38,0.24,7.3839014078,0.0,0.0,0.0,7.38,0.24,7.3839014078,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 13:00:00,7.54,0.26,7.5444814268,0.0,0.0,0.0,7.54,0.26,7.5444814268,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 13:30:00,7.39,0.24,7.3938961313,0.0,0.0,0.0,7.39,0.24,7.3938961313,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 14:00:00,7.18,0.24,7.1840100223,0.0,0.0,0.0,7.18,0.24,7.1840100223,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 14:30:00,7.12,0.24,7.1240437955,0.0,0.0,0.0,7.12,0.24,7.1240437955,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 15:00:00,7.07,0.24,7.0740723774,0.0,0.0,0.0,7.07,0.24,7.0740723774,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 15:30:00,7.17,0.24,7.1740156119,0.0,0.0,0.0,7.17,0.24,7.1740156119,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 16:00:00,7.77,0.24,7.77370568,0.0,0.0,0.0,7.77,0.24,7.77370568,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 16:30:00,8.63,0.24,8.6333365508,0.0,0.0,0.0,8.63,0.24,8.6333365508,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 17:00:00,9.6,0.37,9.6071275624,0.0,0.0,0.0,9.6,0.37,9.6071275624,10.03,0.22,10.0324124716,0.0,0.0,0.0,10.03,0.22,10.0324124716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 17:30:00,9.97,0.39,9.9776249679,0.0,0.0,0.0,9.97,0.39,9.9776249679,10.42,0.22,10.4223221981,0.0,0.0,0.0,10.42,0.22,10.4223221981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 18:00:00,9.85,0.36,9.8565764848,0.0,0.0,0.0,9.85,0.36,9.8565764848,10.29,0.22,10.2923515292,0.0,0.0,0.0,10.29,0.22,10.2923515292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 18:30:00,9.68,0.30000000000000004,9.6846476446,0.0,0.0,0.0,9.68,0.30000000000000004,9.6846476446,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 19:00:00,9.3,0.28,9.304214099,0.0,0.0,0.0,9.3,0.28,9.304214099,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 19:30:00,8.82,0.24,8.8232647019,0.0,0.0,0.0,8.82,0.24,8.8232647019,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 20:00:00,8.43,0.24,8.4334156781,0.0,0.0,0.0,8.43,0.24,8.4334156781,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 20:30:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 21:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.89,-0.25,7.8939597161,0.0,0.0,0.0,7.89,-0.25,7.8939597161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 21:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.43,-0.31,7.4364642136,0.0,0.0,0.0,7.43,-0.31,7.4364642136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 22:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.94,-0.33,6.9478413914,0.0,0.0,0.0,6.94,-0.33,6.9478413914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 22:30:00,6.15,-0.22,6.1539337013,0.0,0.0,0.0,6.15,-0.22,6.1539337013,6.43,-0.33,6.4384625494,0.0,0.0,0.0,6.43,-0.33,6.4384625494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 23:00:00,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,5.84,-0.36,5.8510853694,0.0,0.0,0.0,5.84,-0.36,5.8510853694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 23:30:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.26,-0.4,5.2751872005,0.0,0.0,0.0,5.26,-0.4,5.2751872005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 00:00:00,4.64,-0.24,4.6462027506,0.0,0.0,0.0,4.64,-0.24,4.6462027506,4.85,-0.4,4.8664668909,0.0,0.0,0.0,4.85,-0.4,4.8664668909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 00:30:00,4.6,-0.27,4.6079170999,0.0,0.0,0.0,4.6,-0.27,4.6079170999,4.8,-0.4,4.8166378315,0.0,0.0,0.0,4.8,-0.4,4.8166378315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 01:00:00,4.78,-0.24,4.7860213121,0.0,0.0,0.0,4.78,-0.24,4.7860213121,4.99,-0.4,5.0060063923,0.0,0.0,0.0,4.99,-0.4,5.0060063923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 01:30:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,4.94,-0.37,4.9538368968,0.0,0.0,0.0,4.94,-0.37,4.9538368968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 02:00:00,4.65,-0.24,4.6561894291,0.0,0.0,0.0,4.65,-0.24,4.6561894291,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 02:30:00,4.59,-0.24,4.596270227,0.0,0.0,0.0,4.59,-0.24,4.596270227,4.79,-0.35000000000000003,4.8027700341,0.0,0.0,0.0,4.79,-0.35000000000000003,4.8027700341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 03:00:00,4.45,-0.24,4.4564672107,0.0,0.0,0.0,4.45,-0.24,4.4564672107,4.65,-0.37,4.6646972035,0.0,0.0,0.0,4.65,-0.37,4.6646972035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 03:30:00,4.26,-0.24,4.2667552074,0.0,0.0,0.0,4.26,-0.24,4.2667552074,4.46,-0.37,4.4753212175,0.0,0.0,0.0,4.46,-0.37,4.4753212175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 04:00:00,4.14,-0.27,4.1487950058,0.0,0.0,0.0,4.14,-0.27,4.1487950058,4.33,-0.39,4.3475280333,0.0,0.0,0.0,4.33,-0.39,4.3475280333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 04:30:00,4.07,-0.29,4.080318615,0.0,0.0,0.0,4.07,-0.29,4.080318615,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 05:00:00,4.07,-0.29,4.080318615,0.0,0.0,0.0,4.07,-0.29,4.080318615,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 05:30:00,4.3,-0.26,4.3078532937,0.0,0.0,0.0,4.3,-0.26,4.3078532937,4.48,-0.38,4.4960871878,0.0,0.0,0.0,4.48,-0.38,4.4960871878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 06:00:00,4.45,-0.24,4.4564672107,0.0,0.0,0.0,4.45,-0.24,4.4564672107,4.65,-0.38,4.6655010449,0.0,0.0,0.0,4.65,-0.38,4.6655010449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 06:30:00,4.95,-0.24,4.9558147665,0.0,0.0,0.0,4.95,-0.24,4.9558147665,5.18,-0.31,5.1892677711,0.0,0.0,0.0,5.18,-0.31,5.1892677711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 07:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.72,-0.25,5.7254606802,0.0,0.0,0.0,5.72,-0.25,5.7254606802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 07:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.38,-0.22,6.3837919766,0.0,0.0,0.0,6.38,-0.22,6.3837919766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 08:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 08:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 09:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 09:30:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 10:00:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 10:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:00:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:00:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:30:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:00:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:30:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:00:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:30:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:00:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:00:00,7.47,0.22,7.473238923,0.0,0.0,0.0,7.47,0.22,7.473238923,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:30:00,8.17,0.27,8.1744602268,0.0,0.0,0.0,8.17,0.27,8.1744602268,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:00:00,9.09,0.31,9.0952844925,0.0,0.0,0.0,9.09,0.31,9.0952844925,9.49,0.0,9.49,0.0,0.0,0.0,9.49,0.0,9.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:30:00,9.54,0.34,9.5460567775,0.0,0.0,0.0,9.54,0.34,9.5460567775,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:00:00,9.57,0.32,9.5753485576,0.0,0.0,0.0,9.57,0.32,9.5753485576,10.01,0.0,10.01,0.0,0.0,0.0,10.01,0.0,10.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:30:00,9.42,0.27,9.4238686324,0.0,0.0,0.0,9.42,0.27,9.4238686324,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:00:00,9.13,0.25,9.1334221407,0.0,0.0,0.0,9.13,0.25,9.1334221407,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:30:00,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:00:00,8.26,0.22,8.2629292627,0.0,0.0,0.0,8.26,0.22,8.2629292627,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.22,-0.22,8.2229435119,0.0,0.0,0.0,8.22,-0.22,8.2229435119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.86,-0.22,7.8630782776,0.0,0.0,0.0,7.86,-0.22,7.8630782776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.38,-0.24,7.3839014078,0.0,0.0,0.0,7.38,-0.24,7.3839014078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:00:00,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:30:00,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,6.26,-0.35000000000000003,6.2697767105,0.0,0.0,0.0,6.26,-0.35000000000000003,6.2697767105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.75,-0.4,5.7638962517,0.0,0.0,0.0,5.75,-0.4,5.7638962517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:00:00,4.61,-0.25,4.6167737653,0.0,0.0,0.0,4.61,-0.25,4.6167737653,4.83,-0.4,4.8465348446,0.0,0.0,0.0,4.83,-0.4,4.8465348446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:30:00,4.54,-0.25,4.5468780498,0.0,0.0,0.0,4.54,-0.25,4.5468780498,4.75,-0.4,4.7668123521,0.0,0.0,0.0,4.75,-0.4,4.7668123521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:00:00,4.69,-0.28,4.6983507745,0.0,0.0,0.0,4.69,-0.28,4.6983507745,4.89,-0.42,4.9080036675,0.0,0.0,0.0,4.89,-0.42,4.9080036675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:30:00,4.66,-0.28,4.6684044383,0.0,0.0,0.0,4.66,-0.28,4.6684044383,4.86,-0.42,4.8781143898,0.0,0.0,0.0,4.86,-0.42,4.8781143898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:00:00,4.52,-0.25,4.5269084373,0.0,0.0,0.0,4.52,-0.25,4.5269084373,4.73,-0.4,4.7468831879,0.0,0.0,0.0,4.73,-0.4,4.7468831879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:30:00,4.5,-0.25,4.5069390943,0.0,0.0,0.0,4.5,-0.25,4.5069390943,4.7,-0.4,4.716990566,0.0,0.0,0.0,4.7,-0.4,4.716990566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:00:00,4.37,-0.25,4.3771451884,0.0,0.0,0.0,4.37,-0.25,4.3771451884,4.57,-0.4,4.5874720708,0.0,0.0,0.0,4.57,-0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:30:00,4.21,-0.25,4.2174162707,0.0,0.0,0.0,4.21,-0.25,4.2174162707,4.4,-0.4,4.4181444069,0.0,0.0,0.0,4.4,-0.4,4.4181444069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:00:00,4.09,-0.25,4.0976334634,0.0,0.0,0.0,4.09,-0.25,4.0976334634,4.28,-0.38,4.2968360453,0.0,0.0,0.0,4.28,-0.38,4.2968360453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:30:00,4.05,-0.23,4.056525607,0.0,0.0,0.0,4.05,-0.23,4.056525607,4.23,-0.38,4.2470342593,0.0,0.0,0.0,4.23,-0.38,4.2470342593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:00:00,4.09,-0.23,4.096461888,0.0,0.0,0.0,4.09,-0.23,4.096461888,4.27,-0.34,4.2835149118,0.0,0.0,0.0,4.27,-0.34,4.2835149118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:30:00,4.24,-0.23,4.2462336252,0.0,0.0,0.0,4.24,-0.23,4.2462336252,4.43,-0.34,4.4430282466,0.0,0.0,0.0,4.43,-0.34,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:00:00,4.36,-0.23,4.3660622991,0.0,0.0,0.0,4.36,-0.23,4.3660622991,4.5600000000000005,-0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,-0.34,4.5726578704000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:30:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,5.17,-0.27,5.1770454895,0.0,0.0,0.0,5.17,-0.27,5.1770454895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.69,-0.23,5.6946466089,0.0,0.0,0.0,5.69,-0.23,5.6946466089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.28,-0.23,6.284210372,0.0,0.0,0.0,6.28,-0.23,6.284210372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:30:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:00:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 12:00:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 12:30:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:00:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:00:00,7.6,0.22,7.6031835438,0.0,0.0,0.0,7.6,0.22,7.6031835438,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:30:00,8.25,0.22,8.252932812,0.0,0.0,0.0,8.25,0.22,8.252932812,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:00:00,9.19,0.32,9.1955695854,0.0,0.0,0.0,9.19,0.32,9.1955695854,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:30:00,9.69,0.36,9.6966850006,0.0,0.0,0.0,9.69,0.36,9.6966850006,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:00:00,9.77,0.36,9.7766302988,0.0,0.0,0.0,9.77,0.36,9.7766302988,10.22,0.0,10.22,0.0,0.0,0.0,10.22,0.0,10.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:30:00,9.6,0.29,9.6043792095,0.0,0.0,0.0,9.6,0.29,9.6043792095,10.03,0.0,10.03,0.0,0.0,0.0,10.03,0.0,10.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:00:00,9.26,0.25,9.2633741153,0.0,0.0,0.0,9.26,0.25,9.2633741153,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:30:00,8.98,0.25,8.9834792814,0.0,0.0,0.0,8.98,0.25,8.9834792814,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:00:00,8.51,0.22,8.5128432383,0.0,0.0,0.0,8.51,0.22,8.5128432383,8.9,-0.22,8.9027186859,0.0,0.0,0.0,8.9,-0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.44,-0.22,8.4428668117,0.0,0.0,0.0,8.44,-0.22,8.4428668117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.64,-0.26,7.6444228036,0.0,0.0,0.0,7.64,-0.26,7.6444228036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.12,-0.28,7.125503491,0.0,0.0,0.0,7.12,-0.28,7.125503491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.59,-0.28,6.5959457245,0.0,0.0,0.0,6.59,-0.28,6.5959457245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:00:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,6.03,-0.32,6.0384849093,0.0,0.0,0.0,6.03,-0.32,6.0384849093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:30:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,5.45,-0.38,5.4632316444,0.0,0.0,0.0,5.45,-0.38,5.4632316444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:00:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.05,-0.36,5.0628154223,0.0,0.0,0.0,5.05,-0.36,5.0628154223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,5.0,-0.36,5.0129432472,0.0,0.0,0.0,5.0,-0.36,5.0129432472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:00:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:30:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,5.16,-0.34,5.1711894183,0.0,0.0,0.0,5.16,-0.34,5.1711894183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:00:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.08,-0.34,5.0913652393,0.0,0.0,0.0,5.08,-0.34,5.0913652393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:30:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.95,-0.37,4.9638090213,0.0,0.0,0.0,4.95,-0.37,4.9638090213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:00:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.78,-0.37,4.7942986974,0.0,0.0,0.0,4.78,-0.37,4.7942986974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:30:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,4.6,-0.37,4.6148564441,0.0,0.0,0.0,4.6,-0.37,4.6148564441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.52,-0.34,4.5327695728,0.0,0.0,0.0,4.52,-0.34,4.5327695728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:30:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.45,-0.34,4.4629698632,0.0,0.0,0.0,4.45,-0.34,4.4629698632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:00:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:30:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,4.67,-0.34,4.6823605158,0.0,0.0,0.0,4.67,-0.34,4.6823605158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.83,-0.35000000000000003,4.8426645558,0.0,0.0,0.0,4.83,-0.35000000000000003,4.8426645558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.48,-0.27,5.4866474281,0.0,0.0,0.0,5.48,-0.27,5.4866474281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:30:00,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 11:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
