Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-11-26 11:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:00:00,7.07,0.25,7.074418704,0.0,0.0,0.0,7.07,0.25,7.074418704,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:30:00,7.13,0.25,7.1343815429,0.0,0.0,0.0,7.13,0.25,7.1343815429,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:00:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:30:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:00:00,6.87,0.22,6.8735216592,0.0,0.0,0.0,6.87,0.22,6.8735216592,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:00:00,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,0.22,7.5632003808,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:30:00,8.31,0.27,8.3143851246,0.0,0.0,0.0,8.31,0.27,8.3143851246,8.68,0.0,8.68,0.0,0.0,0.0,8.68,0.0,8.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:00:00,9.22,0.31,9.2252100247,0.0,0.0,0.0,9.22,0.31,9.2252100247,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:30:00,9.72,0.34,9.7259446842,0.0,0.0,0.0,9.72,0.34,9.7259446842,10.15,0.0,10.15,0.0,0.0,0.0,10.15,0.0,10.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:00:00,9.77,0.30000000000000004,9.7746048513,0.0,0.0,0.0,9.77,0.30000000000000004,9.7746048513,10.2,0.0,10.2,0.0,0.0,0.0,10.2,0.0,10.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:30:00,9.62,0.23,9.6227490874,0.0,0.0,0.0,9.62,0.23,9.6227490874,10.05,0.0,10.05,0.0,0.0,0.0,10.05,0.0,10.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:00:00,9.3,0.23,9.3028436513,0.0,0.0,0.0,9.3,0.23,9.3028436513,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:30:00,9.02,0.23,9.022931896,0.0,0.0,0.0,9.02,0.23,9.022931896,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:00:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.95,-0.22,8.9527035023,0.0,0.0,0.0,8.95,-0.22,8.9527035023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.45,-0.25,8.4536974159,0.0,0.0,0.0,8.45,-0.25,8.4536974159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.08,-0.27,8.08450988,0.0,0.0,0.0,8.08,-0.27,8.08450988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.68,-0.31,7.6862539641000005,0.0,0.0,0.0,7.68,-0.31,7.6862539641000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.17,-0.34,7.1780568401,0.0,0.0,0.0,7.17,-0.34,7.1780568401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:30:00,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,6.67,-0.38,6.6808158184,0.0,0.0,0.0,6.67,-0.38,6.6808158184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:00:00,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,6.15,-0.4,6.1629944021,0.0,0.0,0.0,6.15,-0.4,6.1629944021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:30:00,5.34,-0.26,5.3463258412,0.0,0.0,0.0,5.34,-0.26,5.3463258412,5.58,-0.44,5.5973207877,0.0,0.0,0.0,5.58,-0.44,5.5973207877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:00:00,4.95,-0.26,4.9568235797,0.0,0.0,0.0,4.95,-0.26,4.9568235797,5.17,-0.44,5.1886896226,0.0,0.0,0.0,5.17,-0.44,5.1886896226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:30:00,4.9,-0.31,4.9097963298,0.0,0.0,0.0,4.9,-0.31,4.9097963298,5.1,-0.44,5.1189452038,0.0,0.0,0.0,5.1,-0.44,5.1189452038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:00:00,5.08,-0.28,5.0877106836,0.0,0.0,0.0,5.08,-0.28,5.0877106836,5.3,-0.44,5.3182327892,0.0,0.0,0.0,5.3,-0.44,5.3182327892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:30:00,5.01,-0.28,5.017818251,0.0,0.0,0.0,5.01,-0.28,5.017818251,5.21,-0.44,5.2285466432,0.0,0.0,0.0,5.21,-0.44,5.2285466432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:00:00,4.9,-0.28,4.90799348,0.0,0.0,0.0,4.9,-0.28,4.90799348,5.11,-0.44,5.1289082659,0.0,0.0,0.0,5.11,-0.44,5.1289082659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:30:00,4.85,-0.28,4.8580757507,0.0,0.0,0.0,4.85,-0.28,4.8580757507,5.05,-0.41000000000000003,5.0666162278,0.0,0.0,0.0,5.05,-0.41000000000000003,5.0666162278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:00:00,4.61,-0.30000000000000004,4.6197510755,0.0,0.0,0.0,4.61,-0.30000000000000004,4.6197510755,4.8,-0.45,4.821047604,0.0,0.0,0.0,4.8,-0.45,4.821047604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:30:00,4.46,-0.33,4.4721918563,0.0,0.0,0.0,4.46,-0.33,4.4721918563,4.64,-0.45,4.6617700501,0.0,0.0,0.0,4.64,-0.45,4.6617700501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:00:00,4.34,-0.31,4.3510573428,0.0,0.0,0.0,4.34,-0.31,4.3510573428,4.53,-0.45,4.5522961239,0.0,0.0,0.0,4.53,-0.45,4.5522961239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:30:00,4.26,-0.31,4.2712644498,0.0,0.0,0.0,4.26,-0.31,4.2712644498,4.44,-0.45,4.4627457916,0.0,0.0,0.0,4.44,-0.45,4.4627457916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:00:00,4.28,-0.31,4.29121195,0.0,0.0,0.0,4.28,-0.31,4.29121195,4.46,-0.45,4.4826443089,0.0,0.0,0.0,4.46,-0.45,4.4826443089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:30:00,4.45,-0.31,4.4607846843,0.0,0.0,0.0,4.45,-0.31,4.4607846843,4.63,-0.42,4.6490106474,0.0,0.0,0.0,4.63,-0.42,4.6490106474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:00:00,4.61,-0.27,4.6178999556,0.0,0.0,0.0,4.61,-0.27,4.6178999556,4.8,-0.42,4.8183399631,0.0,0.0,0.0,4.8,-0.42,4.8183399631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:30:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,5.37,-0.37,5.3827316485,0.0,0.0,0.0,5.37,-0.37,5.3827316485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.30000000000000004,5.8676741559,0.0,0.0,0.0,5.86,-0.30000000000000004,5.8676741559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.39,-0.26,6.3952873274,0.0,0.0,0.0,6.39,-0.26,6.3952873274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.67,-0.23,6.6739643391,0.0,0.0,0.0,6.67,-0.23,6.6739643391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,-0.23,6.9138267262,0.0,0.0,0.0,6.91,-0.23,6.9138267262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:00:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:30:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:00:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:00:00,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 13:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 13:30:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.52,-0.22,7.5232173968,0.0,0.0,0.0,7.52,-0.22,7.5232173968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:00:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:30:00,8.41,0.22,8.4128770346,0.0,0.0,0.0,8.41,0.22,8.4128770346,8.76,-0.22,8.7627621216,0.0,0.0,0.0,8.76,-0.22,8.7627621216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:00:00,9.15,0.22,9.1526444266,0.0,0.0,0.0,9.15,0.22,9.1526444266,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:30:00,9.52,0.22,9.5225416775,0.0,0.0,0.0,9.52,0.22,9.5225416775,9.93,0.0,9.93,0.0,0.0,0.0,9.93,0.0,9.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:00:00,9.58,0.22,9.5825257631,0.0,0.0,0.0,9.58,0.22,9.5825257631,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:30:00,9.5,0.22,9.502547027,0.0,0.0,0.0,9.5,0.22,9.502547027,9.9,0.0,9.9,0.0,0.0,0.0,9.9,0.0,9.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:00:00,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,9.57,-0.22,9.5725284016,0.0,0.0,0.0,9.57,-0.22,9.5725284016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:30:00,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.75,-0.29,8.7548043953,0.0,0.0,0.0,8.75,-0.29,8.7548043953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:30:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.48,-0.35000000000000003,8.4872198039,0.0,0.0,0.0,8.48,-0.35000000000000003,8.4872198039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.05,-0.38,8.0589639533,0.0,0.0,0.0,8.05,-0.38,8.0589639533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:30:00,7.38,-0.24,7.3839014078,0.0,0.0,0.0,7.38,-0.24,7.3839014078,7.68,-0.43,7.6920283411,0.0,0.0,0.0,7.68,-0.43,7.6920283411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:00:00,6.88,-0.29,6.8861092062,0.0,0.0,0.0,6.88,-0.29,6.8861092062,7.16,-0.5,7.1774368684,0.0,0.0,0.0,7.16,-0.5,7.1774368684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:30:00,6.49,-0.31,6.4973994798,0.0,0.0,0.0,6.49,-0.31,6.4973994798,6.75,-0.5,6.7684931853,0.0,0.0,0.0,6.75,-0.5,6.7684931853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:00:00,6.04,-0.34,6.0495619676,0.0,0.0,0.0,6.04,-0.34,6.0495619676,6.28,-0.54,6.3031738037,0.0,0.0,0.0,6.28,-0.54,6.3031738037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:30:00,5.49,-0.39,5.5038350266,0.0,0.0,0.0,5.49,-0.39,5.5038350266,5.71,-0.58,5.7393814998,0.0,0.0,0.0,5.71,-0.58,5.7393814998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:00:00,5.07,-0.43,5.08820204,0.0,0.0,0.0,5.07,-0.43,5.08820204,5.26,-0.6000000000000001,5.2941099346,0.0,0.0,0.0,5.26,-0.6000000000000001,5.2941099346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:30:00,5.02,-0.43,5.038382677,0.0,0.0,0.0,5.02,-0.43,5.038382677,5.2,-0.6000000000000001,5.2345009313,0.0,0.0,0.0,5.2,-0.6000000000000001,5.2345009313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:00:00,5.13,-0.43,5.147989899,0.0,0.0,0.0,5.13,-0.43,5.147989899,5.32,-0.6000000000000001,5.3537276733,0.0,0.0,0.0,5.32,-0.6000000000000001,5.3537276733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:30:00,5.0,-0.43,5.0184559378,0.0,0.0,0.0,5.0,-0.43,5.0184559378,5.17,-0.6000000000000001,5.2046997992,0.0,0.0,0.0,5.17,-0.6000000000000001,5.2046997992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:00:00,4.84,-0.43,4.8590636958,0.0,0.0,0.0,4.84,-0.43,4.8590636958,5.02,-0.58,5.0533948985,0.0,0.0,0.0,5.02,-0.58,5.0533948985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:30:00,4.77,-0.43,4.7893423348,0.0,0.0,0.0,4.77,-0.43,4.7893423348,4.94,-0.58,4.9739320462,0.0,0.0,0.0,4.94,-0.58,4.9739320462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:00:00,4.61,-0.45,4.6319110527,0.0,0.0,0.0,4.61,-0.45,4.6319110527,4.77,-0.58,4.8051326725,0.0,0.0,0.0,4.77,-0.58,4.8051326725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:30:00,4.32,-0.49,4.3477005417,0.0,0.0,0.0,4.32,-0.49,4.3477005417,4.47,-0.62,4.5127929267999995,0.0,0.0,0.0,4.47,-0.62,4.5127929267999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:00:00,4.17,-0.49,4.198690272,0.0,0.0,0.0,4.17,-0.49,4.198690272,4.32,-0.62,4.36426397,0.0,0.0,0.0,4.32,-0.62,4.36426397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:30:00,4.1,-0.49,4.1291766734,0.0,0.0,0.0,4.1,-0.49,4.1291766734,4.24,-0.62,4.2850904308,0.0,0.0,0.0,4.24,-0.62,4.2850904308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:00:00,4.05,-0.46,4.0760397447,0.0,0.0,0.0,4.05,-0.46,4.0760397447,4.2,-0.62,4.2455152809,0.0,0.0,0.0,4.2,-0.62,4.2455152809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:30:00,4.17,-0.46,4.1952949837,0.0,0.0,0.0,4.17,-0.46,4.1952949837,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 06:00:00,4.24,-0.42,4.2607511075,0.0,0.0,0.0,4.24,-0.42,4.2607511075,4.39,-0.5700000000000001,4.4268498958,0.0,0.0,0.0,4.39,-0.5700000000000001,4.4268498958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 06:30:00,4.42,-0.42,4.439909909,0.0,0.0,0.0,4.42,-0.42,4.439909909,4.59,-0.5700000000000001,4.6252567496,0.0,0.0,0.0,4.59,-0.5700000000000001,4.6252567496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:00:00,4.66,-0.39,4.6762912655,0.0,0.0,0.0,4.66,-0.39,4.6762912655,4.83,-0.54,4.8600925917,0.0,0.0,0.0,4.83,-0.54,4.8600925917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:30:00,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,5.07,-0.5,5.0945951753,0.0,0.0,0.0,5.07,-0.5,5.0945951753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:00:00,5.16,0.21,5.1642714878,0.0,0.0,0.0,5.16,0.21,5.1642714878,5.37,-0.01,5.3700093110000005,0.0,0.0,0.0,5.37,-0.01,5.3700093110000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:30:00,5.72,0.79,5.7742964939,0.0,0.0,0.0,5.72,0.79,5.7742964939,5.98,0.6000000000000001,6.0100249584,0.0,0.0,0.0,5.98,0.6000000000000001,6.0100249584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:00:00,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,6.54,-0.38,6.5510304533,0.0,0.0,0.0,6.54,-0.38,6.5510304533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.09,-0.34,7.0981476457,0.0,0.0,0.0,7.09,-0.34,7.0981476457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.52,-0.27,7.5248455134,0.0,0.0,0.0,7.52,-0.27,7.5248455134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.95,-0.24,7.9536218165,0.0,0.0,0.0,7.95,-0.24,7.9536218165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:00:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:30:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:00:00,8.25,0.22,8.252932812,0.0,0.0,0.0,8.25,0.22,8.252932812,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:30:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.77,-0.22,8.7727589731,0.0,0.0,0.0,8.77,-0.22,8.7727589731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:30:00,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.65,-0.22,8.6527972356,0.0,0.0,0.0,8.65,-0.22,8.6527972356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:30:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.4,-0.27,8.4043381655,0.0,0.0,0.0,8.4,-0.27,8.4043381655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:00:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.51,-0.22,8.5128432383,0.0,0.0,0.0,8.51,-0.22,8.5128432383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:30:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.62,-0.22,8.6228069676,0.0,0.0,0.0,8.62,-0.22,8.6228069676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.84,-0.22,8.8427371328,0.0,0.0,0.0,8.84,-0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:30:00,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,9.34,-0.24,9.3430830029,0.0,0.0,0.0,9.34,-0.24,9.3430830029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:00:00,9.04,1.12,9.1091163128,0.0,0.0,0.0,9.04,1.12,9.1091163128,9.43,0.8200000000000001,9.4655850321,0.0,0.0,0.0,9.43,0.8200000000000001,9.4655850321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:30:00,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,9.59,-0.22,9.59252313,0.0,0.0,0.0,9.59,-0.22,9.59252313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:00:00,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,9.57,-0.22,9.5725284016,0.0,0.0,0.0,9.57,-0.22,9.5725284016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:30:00,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,9.49,-0.22,9.4925497102,0.0,0.0,0.0,9.49,-0.22,9.4925497102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:00:00,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,9.15,-0.22,9.1526444266,0.0,0.0,0.0,9.15,-0.22,9.1526444266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:30:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.84,-0.26,8.8438227029,0.0,0.0,0.0,8.84,-0.26,8.8438227029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.39,-0.31,8.3957251027,0.0,0.0,0.0,8.39,-0.31,8.3957251027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:30:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.0,-0.35000000000000003,8.0076525899,0.0,0.0,0.0,8.0,-0.35000000000000003,8.0076525899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:00:00,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,7.69,-0.39,7.6998831160000005,0.0,0.0,0.0,7.69,-0.39,7.6998831160000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:30:00,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,7.3,-0.45,7.3138567117,0.0,0.0,0.0,7.3,-0.45,7.3138567117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:00:00,6.75,-0.26,6.7550055514,0.0,0.0,0.0,6.75,-0.26,6.7550055514,7.02,-0.45,7.0344082907,0.0,0.0,0.0,7.02,-0.45,7.0344082907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:30:00,6.37,-0.30000000000000004,6.3770604513,0.0,0.0,0.0,6.37,-0.30000000000000004,6.3770604513,6.64,-0.5,6.6587986905,0.0,0.0,0.0,6.64,-0.5,6.6587986905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:00:00,5.85,-0.37,5.8616891763000005,0.0,0.0,0.0,5.85,-0.37,5.8616891763000005,6.1,-0.56,6.1256509858,0.0,0.0,0.0,6.1,-0.56,6.1256509858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:30:00,5.42,-0.39,5.4340132499,0.0,0.0,0.0,5.42,-0.39,5.4340132499,5.64,-0.56,5.667733233,0.0,0.0,0.0,5.64,-0.56,5.667733233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:00:00,5.03,-0.41000000000000003,5.0466820784,0.0,0.0,0.0,5.03,-0.41000000000000003,5.0466820784,5.23,-0.56,5.2598954362,0.0,0.0,0.0,5.23,-0.56,5.2598954362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:30:00,4.94,-0.44,4.9595564318,0.0,0.0,0.0,4.94,-0.44,4.9595564318,5.13,-0.61,5.1661397581,0.0,0.0,0.0,5.13,-0.61,5.1661397581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:00:00,5.09,-0.44,5.1089822861,0.0,0.0,0.0,5.09,-0.44,5.1089822861,5.27,-0.59,5.3029237219,0.0,0.0,0.0,5.27,-0.59,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:30:00,5.0,-0.44,5.0193226635,0.0,0.0,0.0,5.0,-0.44,5.0193226635,5.17,-0.61,5.2058620804,0.0,0.0,0.0,5.17,-0.61,5.2058620804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:00:00,4.82,-0.44,4.8400413221,0.0,0.0,0.0,4.82,-0.44,4.8400413221,4.98,-0.58,5.0136613368,0.0,0.0,0.0,4.98,-0.58,5.0136613368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:30:00,4.73,-0.44,4.750421034,0.0,0.0,0.0,4.73,-0.44,4.750421034,4.89,-0.58,4.9242765966,0.0,0.0,0.0,4.89,-0.58,4.9242765966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:00:00,4.51,-0.44,4.5314125833,0.0,0.0,0.0,4.51,-0.44,4.5314125833,4.67,-0.58,4.7058793015,0.0,0.0,0.0,4.67,-0.58,4.7058793015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:30:00,4.31,-0.46,4.3344780539,0.0,0.0,0.0,4.31,-0.46,4.3344780539,4.46,-0.58,4.4975548913,0.0,0.0,0.0,4.46,-0.58,4.4975548913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:00:00,4.13,-0.49,4.1589662177,0.0,0.0,0.0,4.13,-0.49,4.1589662177,4.27,-0.61,4.3133513652,0.0,0.0,0.0,4.27,-0.61,4.3133513652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:30:00,4.02,-0.49,4.0497530789,0.0,0.0,0.0,4.02,-0.49,4.0497530789,4.17,-0.63,4.2173214248,0.0,0.0,0.0,4.17,-0.63,4.2173214248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:00:00,3.96,-0.49,3.9902004962,0.0,0.0,0.0,3.96,-0.49,3.9902004962,4.11,-0.63,4.158004329,0.0,0.0,0.0,4.11,-0.63,4.158004329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:30:00,4.0,-0.49,4.0299007432,0.0,0.0,0.0,4.0,-0.49,4.0299007432,4.14,-0.63,4.1876604447,0.0,0.0,0.0,4.14,-0.63,4.1876604447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:00:00,4.04,-0.46,4.0661037862,0.0,0.0,0.0,4.04,-0.46,4.0661037862,4.19,-0.6000000000000001,4.2327414284,0.0,0.0,0.0,4.19,-0.6000000000000001,4.2327414284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:30:00,4.18,-0.44,4.2030940984,0.0,0.0,0.0,4.18,-0.44,4.2030940984,4.33,-0.5700000000000001,4.3673561797,0.0,0.0,0.0,4.33,-0.5700000000000001,4.3673561797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:00:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:30:00,4.47,-0.39,4.4869811678,0.0,0.0,0.0,4.47,-0.39,4.4869811678,4.62,-0.53,4.6503010655,0.0,0.0,0.0,4.62,-0.53,4.6503010655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:00:00,4.59,-0.39,4.6065388308,0.0,0.0,0.0,4.59,-0.39,4.6065388308,4.76,-0.53,4.7894154132,0.0,0.0,0.0,4.76,-0.53,4.7894154132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:30:00,5.12,-0.36,5.1326406459,0.0,0.0,0.0,5.12,-0.36,5.1326406459,5.32,-0.51,5.3443895816,0.0,0.0,0.0,5.32,-0.51,5.3443895816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:00:00,5.68,-0.28,5.6868972208,0.0,0.0,0.0,5.68,-0.28,5.6868972208,5.9,-0.45,5.9171361316,0.0,0.0,0.0,5.9,-0.45,5.9171361316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:30:00,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,6.45,-0.38,6.461184102,0.0,0.0,0.0,6.45,-0.38,6.461184102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.07,-0.32,7.0772381619,0.0,0.0,0.0,7.07,-0.32,7.0772381619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.48,-0.29,7.4856195468,0.0,0.0,0.0,7.48,-0.29,7.4856195468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.79,-0.26,7.7943376883,0.0,0.0,0.0,7.79,-0.26,7.7943376883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.13,-0.22,8.1329760851,0.0,0.0,0.0,8.13,-0.22,8.1329760851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:00:00,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:30:00,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:00:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.8,-0.22,8.8027495704,0.0,0.0,0.0,8.8,-0.22,8.8027495704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:30:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.67,-0.22,8.672790785,0.0,0.0,0.0,8.67,-0.22,8.672790785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:00:00,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,8.71,-0.22,8.7127779726,0.0,0.0,0.0,8.71,-0.22,8.7127779726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:30:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.83,-0.22,8.8327402317,0.0,0.0,0.0,8.83,-0.22,8.8327402317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:00:00,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:30:00,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,9.74,-0.22,9.7424842828,0.0,0.0,0.0,9.74,-0.22,9.7424842828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:00:00,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,10.01,-0.22,10.0124172905,0.0,0.0,0.0,10.01,-0.22,10.0124172905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:30:00,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,10.09,-0.22,10.0923981293,0.0,0.0,0.0,10.09,-0.22,10.0923981293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:00:00,9.52,0.0,9.52,0.0,0.0,0.0,9.52,0.0,9.52,9.92,-0.22,9.9224392162,0.0,0.0,0.0,9.92,-0.22,9.9224392162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:30:00,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,9.63,-0.22,9.6325126525,0.0,0.0,0.0,9.63,-0.22,9.6325126525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:00:00,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,9.36,-0.25,9.36333808,0.0,0.0,0.0,9.36,-0.25,9.36333808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:30:00,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,8.93,-0.33,8.9360953442,0.0,0.0,0.0,8.93,-0.33,8.9360953442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.49,-0.38,8.4984998676,0.0,0.0,0.0,8.49,-0.38,8.4984998676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:30:00,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,8.11,-0.42,8.1208681802,0.0,0.0,0.0,8.11,-0.42,8.1208681802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:00:00,7.4,-0.22,7.403269548,0.0,0.0,0.0,7.4,-0.22,7.403269548,7.71,-0.42,7.7214312145,0.0,0.0,0.0,7.71,-0.42,7.7214312145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:30:00,7.01,-0.25,7.0144565007,0.0,0.0,0.0,7.01,-0.25,7.0144565007,7.31,-0.47000000000000003,7.3250938561,0.0,0.0,0.0,7.31,-0.47000000000000003,7.3250938561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:00:00,6.47,-0.33,6.4784102988,0.0,0.0,0.0,6.47,-0.33,6.4784102988,6.75,-0.54,6.7715655502,0.0,0.0,0.0,6.75,-0.54,6.7715655502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:30:00,6.03,-0.38,6.041961602,0.0,0.0,0.0,6.03,-0.38,6.041961602,6.29,-0.59,6.3176103077,0.0,0.0,0.0,6.29,-0.59,6.3176103077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:00:00,5.58,-0.38,5.592924101,0.0,0.0,0.0,5.58,-0.38,5.592924101,5.82,-0.59,5.8498290573,0.0,0.0,0.0,5.82,-0.59,5.8498290573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:30:00,5.12,-0.4,5.1356012306,0.0,0.0,0.0,5.12,-0.4,5.1356012306,5.33,-0.5700000000000001,5.3603917767,0.0,0.0,0.0,5.33,-0.5700000000000001,5.3603917767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:00:00,4.66,-0.47000000000000003,4.6836417455,0.0,0.0,0.0,4.66,-0.47000000000000003,4.6836417455,4.85,-0.64,4.8920445623,0.0,0.0,0.0,4.85,-0.64,4.8920445623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:30:00,4.66,-0.47000000000000003,4.6836417455,0.0,0.0,0.0,4.66,-0.47000000000000003,4.6836417455,4.85,-0.61,4.8882103063999995,0.0,0.0,0.0,4.85,-0.61,4.8882103063999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:00:00,4.83,-0.43,4.8491030098,0.0,0.0,0.0,4.83,-0.43,4.8491030098,5.01,-0.58,5.0434611132,0.0,0.0,0.0,5.01,-0.58,5.0434611132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:30:00,4.75,-0.43,4.7694234452,0.0,0.0,0.0,4.75,-0.43,4.7694234452,4.91,-0.58,4.9441379431,0.0,0.0,0.0,4.91,-0.58,4.9441379431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:00:00,4.61,-0.43,4.6300107991,0.0,0.0,0.0,4.61,-0.43,4.6300107991,4.78,-0.58,4.8150597089,0.0,0.0,0.0,4.78,-0.58,4.8150597089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:30:00,4.57,-0.43,4.5901851814,0.0,0.0,0.0,4.57,-0.43,4.5901851814,4.74,-0.58,4.7753533901,0.0,0.0,0.0,4.74,-0.58,4.7753533901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:00:00,4.42,-0.43,4.4408670325,0.0,0.0,0.0,4.42,-0.43,4.4408670325,4.58,-0.58,4.6165788199,0.0,0.0,0.0,4.58,-0.58,4.6165788199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:30:00,4.28,-0.4,4.2986509512,0.0,0.0,0.0,4.28,-0.4,4.2986509512,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:00:00,4.15,-0.4,4.1692325433,0.0,0.0,0.0,4.15,-0.4,4.1692325433,4.31,-0.56,4.3462282499,0.0,0.0,0.0,4.31,-0.56,4.3462282499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:30:00,4.11,-0.4,4.1294188453,0.0,0.0,0.0,4.11,-0.4,4.1294188453,4.29,-0.54,4.3238524489,0.0,0.0,0.0,4.29,-0.54,4.3238524489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:00:00,4.13,-0.37,4.1465407269,0.0,0.0,0.0,4.13,-0.37,4.1465407269,4.29,-0.51,4.3202083283,0.0,0.0,0.0,4.29,-0.51,4.3202083283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:30:00,4.33,-0.32,4.341808379,0.0,0.0,0.0,4.33,-0.32,4.341808379,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:00:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.33,-0.28,5.3373495295,0.0,0.0,0.0,5.33,-0.28,5.3373495295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.83,-0.22,5.8341494667,0.0,0.0,0.0,5.83,-0.22,5.8341494667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.41,-0.22,6.4137742399,0.0,0.0,0.0,6.41,-0.22,6.4137742399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:00:00,7.07,0.23,7.0737401705,0.0,0.0,0.0,7.07,0.23,7.0737401705,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:30:00,7.17,0.23,7.1736880334,0.0,0.0,0.0,7.17,0.23,7.1736880334,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:00:00,7.26,0.23,7.263642337,0.0,0.0,0.0,7.26,0.23,7.263642337,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:30:00,7.31,0.23,7.313617436,0.0,0.0,0.0,7.31,0.23,7.313617436,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:00:00,7.33,0.23,7.3336075706,0.0,0.0,0.0,7.33,0.23,7.3336075706,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:30:00,7.55,0.26,7.5544754947,0.0,0.0,0.0,7.55,0.26,7.5544754947,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:00:00,7.65,0.26,7.6544170255,0.0,0.0,0.0,7.65,0.26,7.6544170255,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:30:00,7.65,0.26,7.6544170255,0.0,0.0,0.0,7.65,0.26,7.6544170255,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:00:00,7.51,0.23,7.5135211452,0.0,0.0,0.0,7.51,0.23,7.5135211452,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:30:00,7.51,0.23,7.5135211452,0.0,0.0,0.0,7.51,0.23,7.5135211452,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:00:00,7.43,0.23,7.4335590399,0.0,0.0,0.0,7.43,0.23,7.4335590399,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:30:00,7.47,0.23,7.4735399912,0.0,0.0,0.0,7.47,0.23,7.4735399912,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:00:00,8.09,0.23,8.0932688081,0.0,0.0,0.0,8.09,0.23,8.0932688081,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:30:00,8.74,0.26,8.7438664217,0.0,0.0,0.0,8.74,0.26,8.7438664217,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:00:00,9.36,0.33,9.3658155011,0.0,0.0,0.0,9.36,0.33,9.3658155011,9.79,0.0,9.79,0.0,0.0,0.0,9.79,0.0,9.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:30:00,9.65,0.33,9.6556408384,0.0,0.0,0.0,9.65,0.33,9.6556408384,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:00:00,9.69,0.33,9.6956175667,0.0,0.0,0.0,9.69,0.33,9.6956175667,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:30:00,9.57,0.26,9.5735312189,0.0,0.0,0.0,9.57,0.26,9.5735312189,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:00:00,9.22,0.23,9.2228683174,0.0,0.0,0.0,9.22,0.23,9.2228683174,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:30:00,8.83,0.23,8.8329949621,0.0,0.0,0.0,8.83,0.23,8.8329949621,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.53,-0.22,8.5328365741,0.0,0.0,0.0,8.53,-0.22,8.5328365741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.11,-0.22,8.1129834217,0.0,0.0,0.0,8.11,-0.22,8.1129834217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.71,-0.25,7.7140521129,0.0,0.0,0.0,7.71,-0.25,7.7140521129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.12,-0.32,7.1271873835,0.0,0.0,0.0,7.12,-0.32,7.1271873835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:30:00,6.32,-0.22,6.3238279546000005,0.0,0.0,0.0,6.32,-0.22,6.3238279546000005,6.62,-0.38,6.6308973752,0.0,0.0,0.0,6.62,-0.38,6.6308973752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:00:00,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,6.09,-0.41000000000000003,6.1037857105,0.0,0.0,0.0,6.09,-0.41000000000000003,6.1037857105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:30:00,5.29,-0.24,5.2954414358,0.0,0.0,0.0,5.29,-0.24,5.2954414358,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:00:00,4.84,-0.28,4.8480924084,0.0,0.0,0.0,4.84,-0.28,4.8480924084,5.07,-0.43,5.08820204,0.0,0.0,0.0,5.07,-0.43,5.08820204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:30:00,4.75,-0.28,4.758245475,0.0,0.0,0.0,4.75,-0.28,4.758245475,4.97,-0.43,4.9885669285,0.0,0.0,0.0,4.97,-0.43,4.9885669285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:00:00,5.03,-0.23,5.0352557035,0.0,0.0,0.0,5.03,-0.23,5.0352557035,5.26,-0.38,5.2737083727,0.0,0.0,0.0,5.26,-0.38,5.2737083727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:30:00,4.97,-0.23,4.9753190852,0.0,0.0,0.0,4.97,-0.23,4.9753190852,5.2,-0.38,5.2138661279,0.0,0.0,0.0,5.2,-0.38,5.2138661279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:00:00,4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,4.8100000000000005,-0.26,4.8170219015,5.04,-0.38,5.0543050957,0.0,0.0,0.0,5.04,-0.38,5.0543050957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:30:00,4.78,-0.26,4.7870659072,0.0,0.0,0.0,4.78,-0.26,4.7870659072,4.99,-0.38,5.0044480215,0.0,0.0,0.0,4.99,-0.38,5.0044480215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:00:00,4.64,-0.24,4.6462027506,0.0,0.0,0.0,4.64,-0.24,4.6462027506,4.85,-0.38,4.8648638213,0.0,0.0,0.0,4.85,-0.38,4.8648638213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:30:00,4.44,-0.24,4.4464817553,0.0,0.0,0.0,4.44,-0.24,4.4464817553,4.65,-0.38,4.6655010449,0.0,0.0,0.0,4.65,-0.38,4.6655010449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:00:00,4.36,-0.24,4.3666005084,0.0,0.0,0.0,4.36,-0.24,4.3666005084,4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:30:00,4.31,-0.24,4.3166769627,0.0,0.0,0.0,4.31,-0.24,4.3166769627,4.51,-0.37,4.5251519312,0.0,0.0,0.0,4.51,-0.37,4.5251519312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:00:00,4.35,-0.24,4.356615659,0.0,0.0,0.0,4.35,-0.24,4.356615659,4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:30:00,4.52,-0.24,4.5263671968,0.0,0.0,0.0,4.52,-0.24,4.5263671968,4.73,-0.37,4.7444493885,0.0,0.0,0.0,4.73,-0.37,4.7444493885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:00:00,4.64,-0.24,4.6462027506,0.0,0.0,0.0,4.64,-0.24,4.6462027506,4.85,-0.39,4.865655146,0.0,0.0,0.0,4.85,-0.39,4.865655146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:30:00,5.23,-0.24,5.2355037962,0.0,0.0,0.0,5.23,-0.24,5.2355037962,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 07:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.04,-0.25,6.045171627,0.0,0.0,0.0,6.04,-0.25,6.045171627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 07:30:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.65,-0.23,6.6539762548,0.0,0.0,0.0,6.65,-0.23,6.6539762548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.84,-0.23,6.8438658666,0.0,0.0,0.0,6.84,-0.23,6.8438658666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.04,-0.23,7.0437561003,0.0,0.0,0.0,7.04,-0.23,7.0437561003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:30:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:00:00,7.15,0.25,7.1543692944,0.0,0.0,0.0,7.15,0.25,7.1543692944,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:00:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:00:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:00:00,8.16,0.26,8.1641411061,0.0,0.0,0.0,8.16,0.26,8.1641411061,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:30:00,8.88,0.29,8.8847340984,0.0,0.0,0.0,8.88,0.29,8.8847340984,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:00:00,9.59,0.33,9.5956761096,0.0,0.0,0.0,9.59,0.33,9.5956761096,10.02,0.0,10.02,0.0,0.0,0.0,10.02,0.0,10.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:30:00,10.06,0.33,10.0654110696,0.0,0.0,0.0,10.06,0.33,10.0654110696,10.53,0.0,10.53,0.0,0.0,0.0,10.53,0.0,10.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:00:00,10.16,0.33,10.1653578392,0.0,0.0,0.0,10.16,0.33,10.1653578392,10.62,0.0,10.62,0.0,0.0,0.0,10.62,0.0,10.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:30:00,9.99,0.33,9.9954489644,0.0,0.0,0.0,9.99,0.33,9.9954489644,10.45,0.0,10.45,0.0,0.0,0.0,10.45,0.0,10.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:00:00,9.63,0.29,9.6343655733,0.0,0.0,0.0,9.63,0.29,9.6343655733,10.07,0.0,10.07,0.0,0.0,0.0,10.07,0.0,10.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:30:00,9.27,0.24,9.2731062757,0.0,0.0,0.0,9.27,0.24,9.2731062757,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:00:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:30:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.88,-0.22,8.8827248072,0.0,0.0,0.0,8.88,-0.22,8.8827248072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:00:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.48,-0.22,8.4828532936,0.0,0.0,0.0,8.48,-0.22,8.4828532936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.87,-0.26,7.8742936191,0.0,0.0,0.0,7.87,-0.26,7.8742936191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.3,-0.33,7.3074550974,0.0,0.0,0.0,7.3,-0.33,7.3074550974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.78,-0.33,6.7880262227,0.0,0.0,0.0,6.78,-0.33,6.7880262227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:00:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,6.21,-0.37,6.2210127793,0.0,0.0,0.0,6.21,-0.37,6.2210127793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:30:00,5.32,-0.25,5.3258708208,0.0,0.0,0.0,5.32,-0.25,5.3258708208,5.58,-0.42,5.5957841274,0.0,0.0,0.0,5.58,-0.42,5.5957841274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:00:00,4.89,-0.27,4.8974483152,0.0,0.0,0.0,4.89,-0.27,4.8974483152,5.13,-0.42,5.1471642678,0.0,0.0,0.0,5.13,-0.42,5.1471642678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:30:00,4.78,-0.27,4.7876194502,0.0,0.0,0.0,4.78,-0.27,4.7876194502,5.0,-0.42,5.0176089923,0.0,0.0,0.0,5.0,-0.42,5.0176089923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
