Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-02 01:00:00,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 01:30:00,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:00:00,4.87,-0.25,4.8764126158,0.0,0.0,0.0,4.87,-0.25,4.8764126158,5.09,-0.4,5.1056929011,0.0,0.0,0.0,5.09,-0.4,5.1056929011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:30:00,4.85,-0.25,4.8564390246,0.0,0.0,0.0,4.85,-0.25,4.8564390246,5.07,-0.4,5.0857546146,0.0,0.0,0.0,5.07,-0.4,5.0857546146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:00:00,4.69,-0.25,4.6966583866,0.0,0.0,0.0,4.69,-0.25,4.6966583866,4.9,-0.4,4.9162994213,0.0,0.0,0.0,4.9,-0.4,4.9162994213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:30:00,4.51,-0.28,4.5186834366,0.0,0.0,0.0,4.51,-0.28,4.5186834366,4.71,-0.4,4.7269546222,0.0,0.0,0.0,4.71,-0.4,4.7269546222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:00:00,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221,4.59,-0.4,4.6073962278,0.0,0.0,0.0,4.59,-0.4,4.6073962278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:30:00,4.29,-0.26,4.2978715663,0.0,0.0,0.0,4.29,-0.26,4.2978715663,4.49,-0.4,4.5077821598,0.0,0.0,0.0,4.49,-0.4,4.5077821598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:00:00,4.32,-0.26,4.3278170017,0.0,0.0,0.0,4.32,-0.26,4.3278170017,4.52,-0.4,4.5376645976,0.0,0.0,0.0,4.52,-0.4,4.5376645976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:30:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,4.7,-0.34,4.7122818252,0.0,0.0,0.0,4.7,-0.34,4.7122818252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:00:00,4.76,-0.23,4.7655534831,0.0,0.0,0.0,4.76,-0.23,4.7655534831,4.97,-0.32,4.9802911561,0.0,0.0,0.0,4.97,-0.32,4.9802911561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.54,-0.29,5.5475850602,0.0,0.0,0.0,5.54,-0.29,5.5475850602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.09,-0.23,6.0943416379,0.0,0.0,0.0,6.09,-0.23,6.0943416379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.71,-0.23,6.7139407206,0.0,0.0,0.0,6.71,-0.23,6.7139407206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:30:00,7.44,0.22,7.4432519775,0.0,0.0,0.0,7.44,0.22,7.4432519775,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:00:00,7.44,0.22,7.4432519775,0.0,0.0,0.0,7.44,0.22,7.4432519775,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:30:00,7.48,0.22,7.4832345947,0.0,0.0,0.0,7.48,0.22,7.4832345947,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 13:00:00,7.48,0.22,7.4832345947,0.0,0.0,0.0,7.48,0.22,7.4832345947,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 13:30:00,7.71,0.22,7.7131381422,0.0,0.0,0.0,7.71,0.22,7.7131381422,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 14:00:00,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 14:30:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 15:00:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 15:30:00,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 16:00:00,8.22,0.28,8.2247674739,0.0,0.0,0.0,8.22,0.28,8.2247674739,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 16:30:00,8.86,0.28,8.8644232751,0.0,0.0,0.0,8.86,0.28,8.8644232751,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 17:00:00,9.51,0.33,9.5157238295,0.0,0.0,0.0,9.51,0.33,9.5157238295,9.95,0.0,9.95,0.0,0.0,0.0,9.95,0.0,9.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 17:30:00,9.94,0.37,9.9468839342,0.0,0.0,0.0,9.94,0.37,9.9468839342,10.4,0.0,10.4,0.0,0.0,0.0,10.4,0.0,10.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 18:00:00,10.04,0.34,10.0457553225,0.0,0.0,0.0,10.04,0.34,10.0457553225,10.51,0.0,10.51,0.0,0.0,0.0,10.51,0.0,10.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 18:30:00,9.79,0.25,9.7931915125,0.0,0.0,0.0,9.79,0.25,9.7931915125,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 19:00:00,9.68,0.25,9.6832277676,0.0,0.0,0.0,9.68,0.25,9.6832277676,10.12,0.0,10.12,0.0,0.0,0.0,10.12,0.0,10.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 19:30:00,9.33,0.25,9.3333488095,0.0,0.0,0.0,9.33,0.25,9.3333488095,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 20:00:00,8.89,0.22,8.892721743100001,0.0,0.0,0.0,8.89,0.22,8.892721743100001,9.29,0.0,9.29,0.0,0.0,0.0,9.29,0.0,9.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 20:30:00,8.53,0.22,8.5328365741,0.0,0.0,0.0,8.53,0.22,8.5328365741,8.91,-0.22,8.9127156355,0.0,0.0,0.0,8.91,-0.22,8.9127156355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 21:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.41,-0.25,8.413714994,0.0,0.0,0.0,8.41,-0.25,8.413714994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 21:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.95,-0.27,7.9545835843,0.0,0.0,0.0,7.95,-0.27,7.9545835843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 22:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.45,-0.27,7.4548910119,0.0,0.0,0.0,7.45,-0.27,7.4548910119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 22:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.83,-0.35000000000000003,6.8389619095,0.0,0.0,0.0,6.83,-0.35000000000000003,6.8389619095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 23:00:00,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,6.25,-0.35000000000000003,6.2597923288,0.0,0.0,0.0,6.25,-0.35000000000000003,6.2597923288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 23:30:00,5.3,-0.27,5.3068729022,0.0,0.0,0.0,5.3,-0.27,5.3068729022,5.5600000000000005,-0.44,5.5773828988,0.0,0.0,0.0,5.5600000000000005,-0.44,5.5773828988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 00:00:00,4.86,-0.27,4.8674942219,0.0,0.0,0.0,4.86,-0.27,4.8674942219,5.09,-0.44,5.1089822861,0.0,0.0,0.0,5.09,-0.44,5.1089822861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 00:30:00,4.82,-0.31,4.8299585920000006,0.0,0.0,0.0,4.82,-0.31,4.8299585920000006,5.03,-0.44,5.0492078587,0.0,0.0,0.0,5.03,-0.44,5.0492078587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 01:00:00,4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,4.99,-0.28,4.9978495376000005,5.21,-0.44,5.2285466432,0.0,0.0,0.0,5.21,-0.44,5.2285466432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 01:30:00,4.99,-0.24,4.9957682092,0.0,0.0,0.0,4.99,-0.24,4.9957682092,5.21,-0.38,5.2238395841,0.0,0.0,0.0,5.21,-0.38,5.2238395841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 02:00:00,4.93,-0.24,4.935838328,0.0,0.0,0.0,4.93,-0.24,4.935838328,5.14,-0.38,5.1540275513000005,0.0,0.0,0.0,5.14,-0.38,5.1540275513000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 02:30:00,4.87,-0.24,4.8759101714,0.0,0.0,0.0,4.87,-0.24,4.8759101714,5.09,-0.33,5.1006862283,0.0,0.0,0.0,5.09,-0.33,5.1006862283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 03:00:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,4.95,-0.33,4.9609878049,0.0,0.0,0.0,4.95,-0.33,4.9609878049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 03:30:00,4.55,-0.29,4.5592323915,0.0,0.0,0.0,4.55,-0.29,4.5592323915,4.74,-0.43,4.7594642556,0.0,0.0,0.0,4.74,-0.43,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 04:00:00,4.41,-0.27,4.4182575751,0.0,0.0,0.0,4.41,-0.27,4.4182575751,4.61,-0.4,4.6273210392,0.0,0.0,0.0,4.61,-0.4,4.6273210392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 04:30:00,4.33,-0.29,4.3397004505,0.0,0.0,0.0,4.33,-0.29,4.3397004505,4.52,-0.43,4.5404074707,0.0,0.0,0.0,4.52,-0.43,4.5404074707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 05:00:00,4.4,-0.26,4.4076751241,0.0,0.0,0.0,4.4,-0.26,4.4076751241,4.6,-0.39,4.6165030055,0.0,0.0,0.0,4.6,-0.39,4.6165030055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 05:30:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,4.77,-0.34,4.7821020483000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 06:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,4.98,-0.34,4.9915929321,0.0,0.0,0.0,4.98,-0.34,4.9915929321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 06:30:00,5.28,-0.23,5.2850070955,0.0,0.0,0.0,5.28,-0.23,5.2850070955,5.52,-0.29,5.5276125045,0.0,0.0,0.0,5.52,-0.29,5.5276125045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 07:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.16,-0.23,6.1642923357,0.0,0.0,0.0,6.16,-0.23,6.1642923357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 07:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.84,-0.23,6.8438658666,0.0,0.0,0.0,6.84,-0.23,6.8438658666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 08:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 08:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 09:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 09:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.61,-0.22,7.6131793621,0.0,0.0,0.0,7.61,-0.22,7.6131793621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 10:00:00,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 10:30:00,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 11:00:00,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 11:30:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 12:00:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 12:30:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 13:00:00,7.78,0.22,7.7831099183,0.0,0.0,0.0,7.78,0.22,7.7831099183,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 13:30:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 14:00:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 14:30:00,7.71,0.22,7.7131381422,0.0,0.0,0.0,7.71,0.22,7.7131381422,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 15:00:00,7.67,0.22,7.6731545012,0.0,0.0,0.0,7.67,0.22,7.6731545012,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 15:30:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 16:00:00,8.37,0.22,8.3728907792,0.0,0.0,0.0,8.37,0.22,8.3728907792,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 16:30:00,9.21,0.32,9.2155574981,0.0,0.0,0.0,9.21,0.32,9.2155574981,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 17:00:00,9.81,0.37,9.8169750942,0.0,0.0,0.0,9.81,0.37,9.8169750942,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 17:30:00,10.1,0.39,10.1075268983,0.0,0.0,0.0,10.1,0.39,10.1075268983,10.54,0.0,10.54,0.0,0.0,0.0,10.54,0.0,10.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 18:00:00,10.15,0.39,10.1574898474,0.0,0.0,0.0,10.15,0.39,10.1574898474,10.6,0.0,10.6,0.0,0.0,0.0,10.6,0.0,10.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 18:30:00,10.09,0.37,10.0967816655,0.0,0.0,0.0,10.09,0.37,10.0967816655,10.54,0.0,10.54,0.0,0.0,0.0,10.54,0.0,10.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 19:00:00,9.76,0.31,9.7649219147,0.0,0.0,0.0,9.76,0.31,9.7649219147,10.2,0.0,10.2,0.0,0.0,0.0,10.2,0.0,10.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 19:30:00,9.35,0.25,9.3533416488,0.0,0.0,0.0,9.35,0.25,9.3533416488,9.77,0.0,9.77,0.0,0.0,0.0,9.77,0.0,9.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 20:00:00,8.94,0.22,8.9427065254,0.0,0.0,0.0,8.94,0.22,8.9427065254,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 20:30:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.92,0.0,8.92,0.0,0.0,0.0,8.92,0.0,8.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 21:00:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.53,-0.22,8.5328365741,0.0,0.0,0.0,8.53,-0.22,8.5328365741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 21:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 22:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.43,-0.32,7.4368877899,0.0,0.0,0.0,7.43,-0.32,7.4368877899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 22:30:00,6.58,-0.22,6.5836767843,0.0,0.0,0.0,6.58,-0.22,6.5836767843,6.88,-0.39,6.8910449135,0.0,0.0,0.0,6.88,-0.39,6.8910449135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 23:00:00,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,6.31,-0.39,6.3220408097,0.0,0.0,0.0,6.31,-0.39,6.3220408097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 23:30:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.76,-0.39,5.7731880274,0.0,0.0,0.0,5.76,-0.39,5.7731880274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 00:00:00,5.0,-0.25,5.0062460986,0.0,0.0,0.0,5.0,-0.25,5.0062460986,5.23,-0.39,5.2445209505,0.0,0.0,0.0,5.23,-0.39,5.2445209505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 00:30:00,4.94,-0.29,4.9485048247000005,0.0,0.0,0.0,4.94,-0.29,4.9485048247000005,5.16,-0.45,5.1795849255,0.0,0.0,0.0,5.16,-0.45,5.1795849255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 01:00:00,5.17,-0.26,5.1765335892,0.0,0.0,0.0,5.17,-0.26,5.1765335892,5.39,-0.4,5.4048219212,0.0,0.0,0.0,5.39,-0.4,5.4048219212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 01:30:00,5.09,-0.26,5.0966361455,0.0,0.0,0.0,5.09,-0.26,5.0966361455,5.3,-0.4,5.3150729064,0.0,0.0,0.0,5.3,-0.4,5.3150729064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 02:00:00,5.01,-0.26,5.0167419706,0.0,0.0,0.0,5.01,-0.26,5.0167419706,5.23,-0.4,5.2452740634,0.0,0.0,0.0,5.23,-0.4,5.2452740634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 02:30:00,4.97,-0.23,4.9753190852,0.0,0.0,0.0,4.97,-0.23,4.9753190852,5.18,-0.36,5.1924945835,0.0,0.0,0.0,5.18,-0.36,5.1924945835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 03:00:00,4.75,-0.28,4.758245475,0.0,0.0,0.0,4.75,-0.28,4.758245475,4.95,-0.42,4.9677862273,0.0,0.0,0.0,4.95,-0.42,4.9677862273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 03:30:00,4.58,-0.28,4.5885509695,0.0,0.0,0.0,4.58,-0.28,4.5885509695,4.78,-0.44,4.8002083288,0.0,0.0,0.0,4.78,-0.44,4.8002083288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 04:00:00,4.45,-0.30000000000000004,4.4601008957,0.0,0.0,0.0,4.45,-0.30000000000000004,4.4601008957,4.64,-0.44,4.6608153793,0.0,0.0,0.0,4.64,-0.44,4.6608153793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 04:30:00,4.35,-0.34,4.3632671245,0.0,0.0,0.0,4.35,-0.34,4.3632671245,4.54,-0.47000000000000003,4.5642633579,0.0,0.0,0.0,4.54,-0.47000000000000003,4.5642633579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 05:00:00,4.37,-0.29,4.3796118549,0.0,0.0,0.0,4.37,-0.29,4.3796118549,4.5600000000000005,-0.41000000000000003,4.5783949153,0.0,0.0,0.0,4.5600000000000005,-0.41000000000000003,4.5783949153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 05:30:00,4.62,-0.24,4.6262295663,0.0,0.0,0.0,4.62,-0.24,4.6262295663,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 06:00:00,4.77,-0.24,4.7760339195,0.0,0.0,0.0,4.77,-0.24,4.7760339195,4.97,-0.38,4.9845059936,0.0,0.0,0.0,4.97,-0.38,4.9845059936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 06:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.34,5.5404422206,0.0,0.0,0.0,5.53,-0.34,5.5404422206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 07:00:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,6.05,-0.34,6.0595461876,0.0,0.0,0.0,6.05,-0.34,6.0595461876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 07:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.83,-0.25,6.8345738711,0.0,0.0,0.0,6.83,-0.25,6.8345738711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 08:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 08:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.3,-0.22,7.3033143161,0.0,0.0,0.0,7.3,-0.22,7.3033143161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 09:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.34,-0.22,7.3432962626,0.0,0.0,0.0,7.34,-0.22,7.3432962626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 09:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 10:00:00,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 10:30:00,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 11:00:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 11:30:00,7.94,0.22,7.9430472742,0.0,0.0,0.0,7.94,0.22,7.9430472742,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 12:00:00,8.06,0.22,8.0630019224,0.0,0.0,0.0,8.06,0.22,8.0630019224,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 12:30:00,8.25,0.22,8.252932812,0.0,0.0,0.0,8.25,0.22,8.252932812,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 13:00:00,8.3,0.22,8.3029151507,0.0,0.0,0.0,8.3,0.22,8.3029151507,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 13:30:00,8.22,0.22,8.2229435119,0.0,0.0,0.0,8.22,0.22,8.2229435119,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 14:00:00,8.14,0.22,8.1429724303,0.0,0.0,0.0,8.14,0.22,8.1429724303,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 14:30:00,8.03,0.22,8.0330131333,0.0,0.0,0.0,8.03,0.22,8.0330131333,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 15:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 15:30:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 16:00:00,8.64,0.22,8.6428004721,0.0,0.0,0.0,8.64,0.22,8.6428004721,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 16:30:00,9.31,0.22,9.3125989928,0.0,0.0,0.0,9.31,0.22,9.3125989928,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 17:00:00,9.6,0.22,9.602520502499999,0.0,0.0,0.0,9.6,0.22,9.602520502499999,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 17:30:00,9.92,0.25,9.9231497016,0.0,0.0,0.0,9.92,0.25,9.9231497016,10.33,0.0,10.33,0.0,0.0,0.0,10.33,0.0,10.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 18:00:00,9.92,0.23,9.9226659724,0.0,0.0,0.0,9.92,0.23,9.9226659724,10.33,0.0,10.33,0.0,0.0,0.0,10.33,0.0,10.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 18:30:00,9.81,0.0,9.81,0.0,0.0,0.0,9.81,0.0,9.81,10.21,-0.22,10.2123699502,0.0,0.0,0.0,10.21,-0.22,10.2123699502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 19:00:00,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,9.93,-0.22,9.9324367604,0.0,0.0,0.0,9.93,-0.22,9.9324367604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 19:30:00,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,9.52,-0.24,9.5230247296,0.0,0.0,0.0,9.52,-0.24,9.5230247296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 20:00:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.11,-0.29,9.114614638,0.0,0.0,0.0,9.11,-0.29,9.114614638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 20:30:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.79,-0.33,8.7961923581,0.0,0.0,0.0,8.79,-0.33,8.7961923581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 21:00:00,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,8.38,-0.37,8.3881642807,0.0,0.0,0.0,8.38,-0.37,8.3881642807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 21:30:00,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,7.95,-0.42,7.9610866093,0.0,0.0,0.0,7.95,-0.42,7.9610866093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 22:00:00,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,7.53,-0.45,7.5434342312,0.0,0.0,0.0,7.53,-0.45,7.5434342312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 22:30:00,6.8100000000000005,-0.31,6.8170521488,0.0,0.0,0.0,6.8100000000000005,-0.31,6.8170521488,7.1,-0.52,7.119016786,0.0,0.0,0.0,7.1,-0.52,7.119016786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 23:00:00,6.27,-0.36,6.2803264246,0.0,0.0,0.0,6.27,-0.36,6.2803264246,6.52,-0.56,6.54400489,0.0,0.0,0.0,6.52,-0.56,6.54400489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 23:30:00,5.78,-0.39,5.7931424978,0.0,0.0,0.0,5.78,-0.39,5.7931424978,6.01,-0.56,6.0360334658,0.0,0.0,0.0,6.01,-0.56,6.0360334658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 00:00:00,5.34,-0.43,5.35728476,0.0,0.0,0.0,5.34,-0.43,5.35728476,5.55,-0.6000000000000001,5.5823382198000004,0.0,0.0,0.0,5.55,-0.6000000000000001,5.5823382198000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 00:30:00,5.19,-0.43,5.2077826376,0.0,0.0,0.0,5.19,-0.43,5.2077826376,5.39,-0.6000000000000001,5.423292358,0.0,0.0,0.0,5.39,-0.6000000000000001,5.423292358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 01:00:00,5.39,-0.4,5.4048219212,0.0,0.0,0.0,5.39,-0.4,5.4048219212,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 01:30:00,5.25,-0.44,5.268405831,0.0,0.0,0.0,5.25,-0.44,5.268405831,5.44,-0.59,5.4719009494,0.0,0.0,0.0,5.44,-0.59,5.4719009494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 02:00:00,5.12,-0.44,5.1388714714,0.0,0.0,0.0,5.12,-0.44,5.1388714714,5.3,-0.59,5.3327385085,0.0,0.0,0.0,5.3,-0.59,5.3327385085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 02:30:00,5.0,-0.44,5.0193226635,0.0,0.0,0.0,5.0,-0.44,5.0193226635,5.18,-0.59,5.2134921118,0.0,0.0,0.0,5.18,-0.59,5.2134921118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 03:00:00,4.82,-0.44,4.8400413221,0.0,0.0,0.0,4.82,-0.44,4.8400413221,5.0,-0.59,5.0346896627,0.0,0.0,0.0,5.0,-0.59,5.0346896627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 03:30:00,4.58,-0.44,4.6010868281,0.0,0.0,0.0,4.58,-0.44,4.6010868281,4.74,-0.61,4.7790898715,0.0,0.0,0.0,4.74,-0.61,4.7790898715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 04:00:00,4.45,-0.44,4.4716999005,0.0,0.0,0.0,4.45,-0.44,4.4716999005,4.61,-0.59,4.647601532,0.0,0.0,0.0,4.61,-0.59,4.647601532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 04:30:00,4.29,-0.44,4.3125050725000005,0.0,0.0,0.0,4.29,-0.44,4.3125050725000005,4.45,-0.61,4.4916144091,0.0,0.0,0.0,4.45,-0.61,4.4916144091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 05:00:00,4.22,-0.49,4.2483526219,0.0,0.0,0.0,4.22,-0.49,4.2483526219,4.37,-0.63,4.4151783656,0.0,0.0,0.0,4.37,-0.63,4.4151783656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 05:30:00,4.3,-0.44,4.3224530073,0.0,0.0,0.0,4.3,-0.44,4.3224530073,4.46,-0.58,4.4975548913,0.0,0.0,0.0,4.46,-0.58,4.4975548913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 06:00:00,4.37,-0.44,4.392095172,0.0,0.0,0.0,4.37,-0.44,4.392095172,4.52,-0.56,4.5545581564,0.0,0.0,0.0,4.52,-0.56,4.5545581564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 06:30:00,4.59,-0.41000000000000003,4.6082751654,0.0,0.0,0.0,4.59,-0.41000000000000003,4.6082751654,4.76,-0.56,4.7928279752,0.0,0.0,0.0,4.76,-0.56,4.7928279752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 07:00:00,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,4.87,-0.35000000000000003,4.8825608035,5.06,-0.51,5.0856366366,0.0,0.0,0.0,5.06,-0.51,5.0856366366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 07:30:00,5.15,-0.32,5.1599321701,0.0,0.0,0.0,5.15,-0.32,5.1599321701,5.35,-0.48,5.3714895513,0.0,0.0,0.0,5.35,-0.48,5.3714895513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 08:00:00,5.39,-0.28,5.3972678273,0.0,0.0,0.0,5.39,-0.28,5.3972678273,5.6,-0.45,5.6180512636,0.0,0.0,0.0,5.6,-0.45,5.6180512636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 08:30:00,5.91,-0.28,5.9166291079,0.0,0.0,0.0,5.91,-0.28,5.9166291079,6.14,-0.45,6.1564681433,0.0,0.0,0.0,6.14,-0.45,6.1564681433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 09:00:00,6.43,-0.25,6.4348581958,0.0,0.0,0.0,6.43,-0.25,6.4348581958,6.69,-0.4,6.7019474782,0.0,0.0,0.0,6.69,-0.4,6.7019474782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 09:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.33,-0.30000000000000004,7.3361365854,0.0,0.0,0.0,7.33,-0.30000000000000004,7.3361365854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 10:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.62,-0.25,7.6240999469,0.0,0.0,0.0,7.62,-0.25,7.6240999469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 10:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.85,-0.23,7.8533687039,0.0,0.0,0.0,7.85,-0.23,7.8533687039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 11:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.97,-0.23,7.9733180044,0.0,0.0,0.0,7.97,-0.23,7.9733180044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 11:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 12:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.09,-0.22,8.0929907945,0.0,0.0,0.0,8.09,-0.22,8.0929907945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 12:30:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.2,-0.22,8.2029506886,0.0,0.0,0.0,8.2,-0.22,8.2029506886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 13:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.2,-0.22,8.2029506886,0.0,0.0,0.0,8.2,-0.22,8.2029506886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 13:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.03,-0.22,8.0330131333,0.0,0.0,0.0,8.03,-0.22,8.0330131333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 14:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 14:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.96,-0.26,7.9642450992,0.0,0.0,0.0,7.96,-0.26,7.9642450992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 15:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.11,-0.24,8.1135503942,0.0,0.0,0.0,8.11,-0.24,8.1135503942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 15:30:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.31,-0.24,8.3134649816,0.0,0.0,0.0,8.31,-0.24,8.3134649816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 16:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.66,-0.24,8.6633249968,0.0,0.0,0.0,8.66,-0.24,8.6633249968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 16:30:00,8.83,0.22,8.8327402317,0.0,0.0,0.0,8.83,0.22,8.8327402317,9.2,-0.24,9.2031299024,0.0,0.0,0.0,9.2,-0.24,9.2031299024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 17:00:00,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,9.65,-0.24,9.6529839946,0.0,0.0,0.0,9.65,-0.24,9.6529839946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 17:30:00,9.57,0.22,9.5725284016,0.0,0.0,0.0,9.57,0.22,9.5725284016,9.96,0.0,9.96,0.0,0.0,0.0,9.96,0.0,9.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 18:00:00,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,9.96,-0.22,9.9624294226,0.0,0.0,0.0,9.96,-0.22,9.9624294226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 18:30:00,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,9.85,-0.22,9.852456546500001,0.0,0.0,0.0,9.85,-0.22,9.852456546500001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 19:00:00,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,9.55,-0.22,9.5525336953,0.0,0.0,0.0,9.55,-0.22,9.5525336953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 19:30:00,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,9.27,-0.22,9.2726102043,0.0,0.0,0.0,9.27,-0.22,9.2726102043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 20:00:00,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,8.94,-0.27,8.9440762519,0.0,0.0,0.0,8.94,-0.27,8.9440762519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 20:30:00,8.15,-0.22,8.1529687844,0.0,0.0,0.0,8.15,-0.22,8.1529687844,8.48,-0.34,8.4868133006,0.0,0.0,0.0,8.48,-0.34,8.4868133006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 21:00:00,7.85,-0.22,7.8530821975,0.0,0.0,0.0,7.85,-0.22,7.8530821975,8.17,-0.39,8.1793031488,0.0,0.0,0.0,8.17,-0.39,8.1793031488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 21:30:00,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,7.79,-0.46,7.803569696,0.0,0.0,0.0,7.79,-0.46,7.803569696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 22:00:00,7.15,-0.26,7.154725711,0.0,0.0,0.0,7.15,-0.26,7.154725711,7.44,-0.48,7.4554677922,0.0,0.0,0.0,7.44,-0.48,7.4554677922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 22:30:00,6.7,-0.33,6.7081219428,0.0,0.0,0.0,6.7,-0.33,6.7081219428,6.97,-0.54,6.9908869251,0.0,0.0,0.0,6.97,-0.54,6.9908869251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 23:00:00,6.16,-0.38,6.1717096497,0.0,0.0,0.0,6.16,-0.38,6.1717096497,6.41,-0.5700000000000001,6.4352933111,0.0,0.0,0.0,6.41,-0.5700000000000001,6.4352933111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 23:30:00,5.7,-0.4,5.7140178509,0.0,0.0,0.0,5.7,-0.4,5.7140178509,5.93,-0.6000000000000001,5.9602768392000005,0.0,0.0,0.0,5.93,-0.6000000000000001,5.9602768392000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 00:00:00,5.28,-0.43,5.2974805332,0.0,0.0,0.0,5.28,-0.43,5.2974805332,5.48,-0.6000000000000001,5.5127488606,0.0,0.0,0.0,5.48,-0.6000000000000001,5.5127488606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 00:30:00,5.19,-0.43,5.2077826376,0.0,0.0,0.0,5.19,-0.43,5.2077826376,5.39,-0.6000000000000001,5.423292358,0.0,0.0,0.0,5.39,-0.6000000000000001,5.423292358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 01:00:00,5.34,-0.43,5.35728476,0.0,0.0,0.0,5.34,-0.43,5.35728476,5.54,-0.6000000000000001,5.572396253,0.0,0.0,0.0,5.54,-0.6000000000000001,5.572396253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 01:30:00,5.23,-0.45,5.249323766,0.0,0.0,0.0,5.23,-0.45,5.249323766,5.41,-0.61,5.4442814035,0.0,0.0,0.0,5.41,-0.61,5.4442814035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 02:00:00,5.05,-0.45,5.0700098619,0.0,0.0,0.0,5.05,-0.45,5.0700098619,5.24,-0.61,5.2753862418,0.0,0.0,0.0,5.24,-0.61,5.2753862418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 02:30:00,4.97,-0.45,4.9903306504,0.0,0.0,0.0,4.97,-0.45,4.9903306504,5.14,-0.59,5.173751057,0.0,0.0,0.0,5.14,-0.59,5.173751057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 03:00:00,4.79,-0.45,4.8110913523,0.0,0.0,0.0,4.79,-0.45,4.8110913523,4.96,-0.59,4.9949674674,0.0,0.0,0.0,4.96,-0.59,4.9949674674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 03:30:00,4.54,-0.49,4.5663661702,0.0,0.0,0.0,4.54,-0.49,4.5663661702,4.71,-0.64,4.7532830759,0.0,0.0,0.0,4.71,-0.64,4.7532830759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 04:00:00,4.32,-0.49,4.3477005417,0.0,0.0,0.0,4.32,-0.49,4.3477005417,4.48,-0.64,4.5254833996,0.0,0.0,0.0,4.48,-0.64,4.5254833996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 04:30:00,4.23,-0.51,4.2606337557,0.0,0.0,0.0,4.23,-0.51,4.2606337557,4.38,-0.66,4.4294469181,0.0,0.0,0.0,4.38,-0.66,4.4294469181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 05:00:00,4.17,-0.51,4.2010712919,0.0,0.0,0.0,4.17,-0.51,4.2010712919,4.32,-0.66,4.3701258563,0.0,0.0,0.0,4.32,-0.66,4.3701258563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 05:30:00,4.23,-0.51,4.2606337557,0.0,0.0,0.0,4.23,-0.51,4.2606337557,4.38,-0.63,4.4250762705,0.0,0.0,0.0,4.38,-0.63,4.4250762705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 06:00:00,4.27,-0.47000000000000003,4.2957886354,0.0,0.0,0.0,4.27,-0.47000000000000003,4.2957886354,4.43,-0.61,4.4718005322,0.0,0.0,0.0,4.43,-0.61,4.4718005322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 06:30:00,4.49,-0.45,4.5124937673000005,0.0,0.0,0.0,4.49,-0.45,4.5124937673000005,4.66,-0.59,4.6972012944,0.0,0.0,0.0,4.66,-0.59,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 07:00:00,4.63,-0.41000000000000003,4.6481178987,0.0,0.0,0.0,4.63,-0.41000000000000003,4.6481178987,4.79,-0.55,4.821472804,0.0,0.0,0.0,4.79,-0.55,4.821472804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 07:30:00,4.84,-0.38,4.8548944376000005,0.0,0.0,0.0,4.84,-0.38,4.8548944376000005,5.01,-0.52,5.0369137376,0.0,0.0,0.0,5.01,-0.52,5.0369137376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 08:00:00,5.06,-0.34,5.0714100603,0.0,0.0,0.0,5.06,-0.34,5.0714100603,5.24,-0.5,5.2638009081,0.0,0.0,0.0,5.24,-0.5,5.2638009081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 08:30:00,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,5.5600000000000005,-0.33,5.569784556,5.77,-0.5,5.7916232612,0.0,0.0,0.0,5.77,-0.5,5.7916232612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 09:00:00,6.13,-0.25,6.1350957613,0.0,0.0,0.0,6.13,-0.25,6.1350957613,6.37,-0.44,6.3851781494,0.0,0.0,0.0,6.37,-0.44,6.3851781494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 09:30:00,6.77,-0.23,6.7739058157,0.0,0.0,0.0,6.77,-0.23,6.7739058157,7.03,-0.41000000000000003,7.0419457538,0.0,0.0,0.0,7.03,-0.41000000000000003,7.0419457538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 10:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.49,-0.31,7.4964124753,0.0,0.0,0.0,7.49,-0.31,7.4964124753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 10:30:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.96,-0.31,7.966034145,0.0,0.0,0.0,7.96,-0.31,7.966034145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 11:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.15,-0.25,8.1538334543,0.0,0.0,0.0,8.15,-0.25,8.1538334543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 11:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.46,-0.22,8.4628600367,0.0,0.0,0.0,8.46,-0.22,8.4628600367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 12:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.68,-0.22,8.6827875708,0.0,0.0,0.0,8.68,-0.22,8.6827875708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 12:30:00,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 13:00:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 13:30:00,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 14:00:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 14:30:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 15:00:00,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,9.37,-0.23,9.3728224138,0.0,0.0,0.0,9.37,-0.23,9.3728224138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 15:30:00,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,9.48,-0.23,9.4827896739,0.0,0.0,0.0,9.48,-0.23,9.4827896739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 16:00:00,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,9.63,-0.23,9.6327462336,0.0,0.0,0.0,9.63,-0.23,9.6327462336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 16:30:00,9.8,0.22,9.8024690767,0.0,0.0,0.0,9.8,0.22,9.8024690767,10.21,-0.23,10.2125902689,0.0,0.0,0.0,10.21,-0.23,10.2125902689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 17:00:00,10.1,0.22,10.1023957555,0.0,0.0,0.0,10.1,0.22,10.1023957555,10.53,0.0,10.53,0.0,0.0,0.0,10.53,0.0,10.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 17:30:00,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,10.59,0.0,10.59,0.0,0.0,0.0,10.59,0.0,10.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 18:00:00,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,10.42,-0.22,10.4223221981,0.0,0.0,0.0,10.42,-0.22,10.4223221981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 18:30:00,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,10.13,-0.22,10.1323886621,0.0,0.0,0.0,10.13,-0.22,10.1323886621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 19:00:00,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,9.9,-0.22,9.9024441427,0.0,0.0,0.0,9.9,-0.22,9.9024441427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 19:30:00,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,9.51,-0.27,9.5138320355,0.0,0.0,0.0,9.51,-0.27,9.5138320355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 20:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.87,-0.35000000000000003,8.876902613,0.0,0.0,0.0,8.87,-0.35000000000000003,8.876902613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 20:30:00,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,8.54,-0.41000000000000003,8.5498362557,0.0,0.0,0.0,8.54,-0.41000000000000003,8.5498362557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 21:00:00,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,8.13,-0.44,8.1418978132,0.0,0.0,0.0,8.13,-0.44,8.1418978132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 21:30:00,7.41,-0.25,7.4142160745,0.0,0.0,0.0,7.41,-0.25,7.4142160745,7.72,-0.47000000000000003,7.7342937622,0.0,0.0,0.0,7.72,-0.47000000000000003,7.7342937622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 22:00:00,6.91,-0.29,6.9160827063,0.0,0.0,0.0,6.91,-0.29,6.9160827063,7.19,-0.51,7.2080649276,0.0,0.0,0.0,7.19,-0.51,7.2080649276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 22:30:00,6.39,-0.37,6.4007030864,0.0,0.0,0.0,6.39,-0.37,6.4007030864,6.65,-0.5700000000000001,6.6743838667,0.0,0.0,0.0,6.65,-0.5700000000000001,6.6743838667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 23:00:00,5.82,-0.39,5.8330523742,0.0,0.0,0.0,5.82,-0.39,5.8330523742,6.06,-0.5700000000000001,6.0867479002,0.0,0.0,0.0,6.06,-0.5700000000000001,6.0867479002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 23:30:00,5.34,-0.39,5.3542226327,0.0,0.0,0.0,5.34,-0.39,5.3542226327,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 00:00:00,4.97,-0.42,4.9877149077,0.0,0.0,0.0,4.97,-0.42,4.9877149077,5.17,-0.59,5.2035564761,0.0,0.0,0.0,5.17,-0.59,5.2035564761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 00:30:00,4.9,-0.46,4.921544473,0.0,0.0,0.0,4.9,-0.46,4.921544473,5.08,-0.62,5.1176947936,0.0,0.0,0.0,5.08,-0.62,5.1176947936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 01:00:00,5.09,-0.44,5.1089822861,0.0,0.0,0.0,5.09,-0.44,5.1089822861,5.29,-0.59,5.322800015,0.0,0.0,0.0,5.29,-0.59,5.322800015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 01:30:00,5.02,-0.44,5.0392459753,0.0,0.0,0.0,5.02,-0.44,5.0392459753,5.2,-0.59,5.2333641188,0.0,0.0,0.0,5.2,-0.59,5.2333641188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 02:00:00,4.88,-0.44,4.8997959141,0.0,0.0,0.0,4.88,-0.44,4.8997959141,5.06,-0.59,5.0942811073,0.0,0.0,0.0,5.06,-0.59,5.0942811073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 02:30:00,4.84,-0.44,4.8599588476,0.0,0.0,0.0,4.84,-0.44,4.8599588476,5.01,-0.59,5.0446208976,0.0,0.0,0.0,5.01,-0.59,5.0446208976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 03:00:00,4.66,-0.44,4.6807264393,0.0,0.0,0.0,4.66,-0.44,4.6807264393,4.83,-0.56,4.8623553963,0.0,0.0,0.0,4.83,-0.56,4.8623553963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 03:30:00,4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,4.5600000000000005,-0.4,4.5775102403,4.74,-0.56,4.7729655352,0.0,0.0,0.0,4.74,-0.56,4.7729655352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 04:00:00,4.46,-0.4,4.4779012941000005,0.0,0.0,0.0,4.46,-0.4,4.4779012941000005,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 04:30:00,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,4.43,-0.35000000000000003,4.4438046762,4.61,-0.5,4.637035691,0.0,0.0,0.0,4.61,-0.5,4.637035691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 05:00:00,4.36,-0.39,4.3774079088,0.0,0.0,0.0,4.36,-0.39,4.3774079088,4.53,-0.53,4.5608990342,0.0,0.0,0.0,4.53,-0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 05:30:00,4.64,-0.29,4.6490536671000005,0.0,0.0,0.0,4.64,-0.29,4.6490536671000005,4.84,-0.43,4.8590636958,0.0,0.0,0.0,4.84,-0.43,4.8590636958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 06:00:00,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,5.07,-0.36,5.0827649956,0.0,0.0,0.0,5.07,-0.36,5.0827649956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 06:30:00,5.43,-0.23,5.4348689037,0.0,0.0,0.0,5.43,-0.23,5.4348689037,5.67,-0.30000000000000004,5.6779309612,0.0,0.0,0.0,5.67,-0.30000000000000004,5.6779309612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 07:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.26,-0.26,6.2653970345,0.0,0.0,0.0,6.26,-0.26,6.2653970345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 07:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 08:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 08:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 09:00:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 09:30:00,7.68,0.22,7.6831503955,0.0,0.0,0.0,7.68,0.22,7.6831503955,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 10:00:00,7.78,0.22,7.7831099183,0.0,0.0,0.0,7.78,0.22,7.7831099183,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 10:30:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 11:00:00,7.93,0.25,7.9339397527,0.0,0.0,0.0,7.93,0.25,7.9339397527,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 11:30:00,7.97,0.27,7.9745720888000005,0.0,0.0,0.0,7.97,0.27,7.9745720888000005,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 12:00:00,9.84,0.5700000000000001,9.8564953203,0.0,0.0,0.0,9.84,0.5700000000000001,9.8564953203,10.1,0.68,10.122865207,0.0,0.0,0.0,10.1,0.68,10.122865207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 12:30:00,12.95,1.26,13.0111529082,0.0,0.0,0.0,12.95,1.26,13.0111529082,13.44,1.04,13.4801780404,0.0,0.0,0.0,13.44,1.04,13.4801780404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
