Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-07 13:00:00,12.79,1.15,12.841596474,0.0,0.0,0.0,12.79,1.15,12.841596474,13.25,0.9400000000000001,13.2833015474,0.0,0.0,0.0,13.25,0.9400000000000001,13.2833015474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 13:30:00,12.92,1.15,12.9710793691,0.0,0.0,0.0,12.92,1.15,12.9710793691,13.41,0.92,13.4415214913,0.0,0.0,0.0,13.41,0.92,13.4415214913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 14:00:00,12.92,1.26,12.9812942344,0.0,0.0,0.0,12.92,1.26,12.9812942344,13.41,1.03,13.4494981319,0.0,0.0,0.0,13.41,1.03,13.4494981319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 14:30:00,12.82,1.23,12.8788702921,0.0,0.0,0.0,12.82,1.23,12.8788702921,13.31,1.0,13.3475128769,0.0,0.0,0.0,13.31,1.0,13.3475128769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 15:00:00,12.69,1.13,12.740211929200001,0.0,0.0,0.0,12.69,1.13,12.740211929200001,13.17,0.92,13.2020945308,0.0,0.0,0.0,13.17,0.92,13.2020945308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 15:30:00,12.82,1.13,12.8697047363,0.0,0.0,0.0,12.82,1.13,12.8697047363,13.3,0.92,13.3317815764,0.0,0.0,0.0,13.3,0.92,13.3317815764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 16:00:00,13.38,1.1,13.4251405952,0.0,0.0,0.0,13.38,1.1,13.4251405952,13.89,0.86,13.9165980038,0.0,0.0,0.0,13.89,0.86,13.9165980038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 16:30:00,14.16,1.1,14.2026617224,0.0,0.0,0.0,14.16,1.1,14.2026617224,14.69,0.8300000000000001,14.71342924,0.0,0.0,0.0,14.69,0.8300000000000001,14.71342924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 17:00:00,14.74,1.05,14.7773509128,0.0,0.0,0.0,14.74,1.05,14.7773509128,15.3,0.76,15.318864187700001,0.0,0.0,0.0,15.3,0.76,15.318864187700001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 17:30:00,14.92,1.0,14.9534745126,0.0,0.0,0.0,14.92,1.0,14.9534745126,15.49,0.68,15.5049185744,0.0,0.0,0.0,15.49,0.68,15.5049185744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 18:00:00,10.46,0.49,10.4714707658,0.0,0.0,0.0,10.46,0.49,10.4714707658,10.9,1.23,10.96917955,0.0,0.0,0.0,10.9,1.23,10.96917955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 18:30:00,10.32,0.37,10.3266306218,0.0,0.0,0.0,10.32,0.37,10.3266306218,10.77,0.22,10.772246748,0.0,0.0,0.0,10.77,0.22,10.772246748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 19:00:00,10.02,0.35000000000000003,10.026110911,0.0,0.0,0.0,10.02,0.35000000000000003,10.026110911,10.44,0.0,10.44,0.0,0.0,0.0,10.44,0.0,10.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 19:30:00,9.65,0.26,9.6535019552,0.0,0.0,0.0,9.65,0.26,9.6535019552,10.06,0.0,10.06,0.0,0.0,0.0,10.06,0.0,10.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 20:00:00,9.15,0.22,9.1526444266,0.0,0.0,0.0,9.15,0.22,9.1526444266,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 20:30:00,8.68,0.22,8.6827875708,0.0,0.0,0.0,8.68,0.22,8.6827875708,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 21:00:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 21:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.3,-0.23,8.3031861355,0.0,0.0,0.0,8.3,-0.23,8.3031861355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 22:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.69,-0.26,7.6943940632,0.0,0.0,0.0,7.69,-0.26,7.6943940632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 22:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.12,-0.30000000000000004,7.1263174221,0.0,0.0,0.0,7.12,-0.30000000000000004,7.1263174221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 23:00:00,6.16,-0.22,6.1639273195,0.0,0.0,0.0,6.16,-0.22,6.1639273195,6.43,-0.34,6.4389828389,0.0,0.0,0.0,6.43,-0.34,6.4389828389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 23:30:00,5.59,-0.22,5.5943274842,0.0,0.0,0.0,5.59,-0.22,5.5943274842,5.86,-0.36,5.8710476067,0.0,0.0,0.0,5.86,-0.36,5.8710476067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 00:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.4,-0.36,5.4119866962,0.0,0.0,0.0,5.4,-0.36,5.4119866962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 00:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.38,5.3136051792,0.0,0.0,0.0,5.3,-0.38,5.3136051792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 01:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.54,-0.36,5.5516844291,0.0,0.0,0.0,5.54,-0.36,5.5516844291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 01:30:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.46,-0.38,5.4732074691,0.0,0.0,0.0,5.46,-0.38,5.4732074691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 02:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.34,-0.35000000000000003,5.3514577453,0.0,0.0,0.0,5.34,-0.35000000000000003,5.3514577453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 02:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.37,5.3228751629,0.0,0.0,0.0,5.31,-0.37,5.3228751629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 03:00:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,5.15,-0.37,5.163274155,0.0,0.0,0.0,5.15,-0.37,5.163274155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 03:30:00,4.79,-0.24,4.7960087573,0.0,0.0,0.0,4.79,-0.24,4.7960087573,4.99,-0.39,5.005217278,0.0,0.0,0.0,4.99,-0.39,5.005217278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 04:00:00,4.68,-0.24,4.6861498055,0.0,0.0,0.0,4.68,-0.24,4.6861498055,4.89,-0.39,4.9055274946,0.0,0.0,0.0,4.89,-0.39,4.9055274946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 04:30:00,4.64,-0.24,4.6462027506,0.0,0.0,0.0,4.64,-0.24,4.6462027506,4.84,-0.39,4.855687387,0.0,0.0,0.0,4.84,-0.39,4.855687387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 05:00:00,4.59,-0.24,4.596270227,0.0,0.0,0.0,4.59,-0.24,4.596270227,4.79,-0.39,4.8058506011,0.0,0.0,0.0,4.79,-0.39,4.8058506011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 05:30:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,4.94,-0.39,4.9553708237,0.0,0.0,0.0,4.94,-0.39,4.9553708237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 06:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 06:30:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.77,-0.30000000000000004,5.7777936966,0.0,0.0,0.0,5.77,-0.30000000000000004,5.7777936966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 07:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.46,-0.25,6.4648356514,0.0,0.0,0.0,6.46,-0.25,6.4648356514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 07:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.09,-0.23,7.0937296255,0.0,0.0,0.0,7.09,-0.23,7.0937296255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 08:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 08:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 09:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 09:30:00,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 10:00:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 10:30:00,7.95,0.26,7.9542504361,0.0,0.0,0.0,7.95,0.26,7.9542504361,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 11:00:00,8.06,0.29,8.0652154342,0.0,0.0,0.0,8.06,0.29,8.0652154342,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 11:30:00,8.02,0.27,8.0245436007,0.0,0.0,0.0,8.02,0.27,8.0245436007,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 12:00:00,7.99,0.27,7.9945606508000004,0.0,0.0,0.0,7.99,0.27,7.9945606508000004,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 12:30:00,7.97,0.27,7.9745720888000005,0.0,0.0,0.0,7.97,0.27,7.9745720888000005,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 13:00:00,7.89,0.24,7.8936493462,0.0,0.0,0.0,7.89,0.24,7.8936493462,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 13:30:00,7.84,0.24,7.8436726092,0.0,0.0,0.0,7.84,0.24,7.8436726092,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 14:00:00,7.88,0.24,7.8836539752,0.0,0.0,0.0,7.88,0.24,7.8836539752,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 14:30:00,7.82,0.24,7.8236819976,0.0,0.0,0.0,7.82,0.24,7.8236819976,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 15:00:00,7.75,0.24,7.7537152385,0.0,0.0,0.0,7.75,0.24,7.7537152385,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 15:30:00,7.91,0.24,7.9136401232,0.0,0.0,0.0,7.91,0.24,7.9136401232,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 16:00:00,8.54,0.29,8.5449224689,0.0,0.0,0.0,8.54,0.29,8.5449224689,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 16:30:00,9.36,0.32,9.365468488,0.0,0.0,0.0,9.36,0.32,9.365468488,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 17:00:00,10.07,0.39,10.0775493053,0.0,0.0,0.0,10.07,0.39,10.0775493053,10.51,0.22,10.5123023168,0.0,0.0,0.0,10.51,0.22,10.5123023168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 17:30:00,10.53,0.46,10.5400426944,0.0,0.0,0.0,10.53,0.46,10.5400426944,11.01,0.22,11.0121977825,0.0,0.0,0.0,11.01,0.22,11.0121977825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 18:00:00,10.46,0.44,10.4692502119,0.0,0.0,0.0,10.46,0.44,10.4692502119,10.92,0.22,10.9222158924,0.0,0.0,0.0,10.92,0.22,10.9222158924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 18:30:00,10.33,0.41000000000000003,10.3381332938,0.0,0.0,0.0,10.33,0.41000000000000003,10.3381332938,10.8,0.0,10.8,0.0,0.0,0.0,10.8,0.0,10.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 19:00:00,10.09,0.38,10.0971530641,0.0,0.0,0.0,10.09,0.38,10.0971530641,10.56,0.0,10.56,0.0,0.0,0.0,10.56,0.0,10.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 19:30:00,9.59,0.25,9.5932580493,0.0,0.0,0.0,9.59,0.25,9.5932580493,10.02,0.0,10.02,0.0,0.0,0.0,10.02,0.0,10.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 20:00:00,9.19,0.22,9.1926329199,0.0,0.0,0.0,9.19,0.22,9.1926329199,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 20:30:00,8.77,0.22,8.7727589731,0.0,0.0,0.0,8.77,0.22,8.7727589731,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 21:00:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.82,-0.22,8.8227433375,0.0,0.0,0.0,8.82,-0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 21:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.22,-0.22,8.2229435119,0.0,0.0,0.0,8.22,-0.22,8.2229435119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 22:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.65,-0.26,7.6544170255,0.0,0.0,0.0,7.65,-0.26,7.6544170255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 22:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.07,-0.30000000000000004,7.0763620597,0.0,0.0,0.0,7.07,-0.30000000000000004,7.0763620597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 23:00:00,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,6.39,-0.35000000000000003,6.3995781111,0.0,0.0,0.0,6.39,-0.35000000000000003,6.3995781111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 23:30:00,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001,5.8,-0.35000000000000003,5.8105507484,0.0,0.0,0.0,5.8,-0.35000000000000003,5.8105507484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 00:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.35,-0.38,5.363478349,0.0,0.0,0.0,5.35,-0.38,5.363478349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 00:30:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.28,-0.38,5.2936565812,0.0,0.0,0.0,5.28,-0.38,5.2936565812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 01:00:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.47,-0.36,5.4818336348,0.0,0.0,0.0,5.47,-0.36,5.4818336348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 01:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.45,-0.38,5.4632316444,0.0,0.0,0.0,5.45,-0.38,5.4632316444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 02:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.36,-0.38,5.3734532658,0.0,0.0,0.0,5.36,-0.38,5.3734532658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 02:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.38,5.3136051792,0.0,0.0,0.0,5.3,-0.38,5.3136051792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 03:00:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.16,-0.38,5.1739733281,0.0,0.0,0.0,5.16,-0.38,5.1739733281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 03:30:00,4.75,-0.25,4.7565743976,0.0,0.0,0.0,4.75,-0.25,4.7565743976,4.97,-0.38,4.9845059936,0.0,0.0,0.0,4.97,-0.38,4.9845059936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 04:00:00,4.61,-0.25,4.6167737653,0.0,0.0,0.0,4.61,-0.25,4.6167737653,4.82,-0.38,4.8349560494,0.0,0.0,0.0,4.82,-0.38,4.8349560494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 04:30:00,4.48,-0.27,4.488128786,0.0,0.0,0.0,4.48,-0.27,4.488128786,4.69,-0.41000000000000003,4.7078869995,0.0,0.0,0.0,4.69,-0.41000000000000003,4.7078869995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 05:00:00,4.48,-0.23,4.4859001326,0.0,0.0,0.0,4.48,-0.23,4.4859001326,4.69,-0.39,4.7061874166,0.0,0.0,0.0,4.69,-0.39,4.7061874166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 05:30:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,4.85,-0.37,4.8640929267,0.0,0.0,0.0,4.85,-0.37,4.8640929267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 06:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,5.13,-0.33,5.1406030775,0.0,0.0,0.0,5.13,-0.33,5.1406030775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 06:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.72,-0.25,5.7254606802,0.0,0.0,0.0,5.72,-0.25,5.7254606802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 07:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.34,-0.23,6.3441705526,0.0,0.0,0.0,6.34,-0.23,6.3441705526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 07:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.04,-0.23,7.0437561003,0.0,0.0,0.0,7.04,-0.23,7.0437561003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 08:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 08:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 09:00:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 09:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 10:00:00,7.41,0.22,7.4132651376,0.0,0.0,0.0,7.41,0.22,7.4132651376,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 10:30:00,7.47,0.22,7.473238923,0.0,0.0,0.0,7.47,0.22,7.473238923,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 11:00:00,7.5600000000000005,0.24,7.5638085645,0.0,0.0,0.0,7.5600000000000005,0.24,7.5638085645,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 11:30:00,7.71,0.26,7.7143826713,0.0,0.0,0.0,7.71,0.26,7.7143826713,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 12:00:00,7.63,0.26,7.6344285968,0.0,0.0,0.0,7.63,0.26,7.6344285968,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 12:30:00,7.7,0.23,7.7034342990999995,0.0,0.0,0.0,7.7,0.23,7.7034342990999995,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 13:00:00,7.77,0.23,7.773403373,0.0,0.0,0.0,7.77,0.23,7.773403373,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 13:30:00,7.83,0.23,7.8333773048,0.0,0.0,0.0,7.83,0.23,7.8333773048,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 14:00:00,7.77,0.23,7.773403373,0.0,0.0,0.0,7.77,0.23,7.773403373,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 14:30:00,7.61,0.23,7.6134748965,0.0,0.0,0.0,7.61,0.23,7.6134748965,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 15:00:00,7.71,0.23,7.7134298467,0.0,0.0,0.0,7.71,0.23,7.7134298467,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 15:30:00,7.95,0.23,7.9533263481,0.0,0.0,0.0,7.95,0.23,7.9533263481,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 16:00:00,8.49,0.23,8.4931148585,0.0,0.0,0.0,8.49,0.23,8.4931148585,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 16:30:00,9.38,0.31,9.3851212033,0.0,0.0,0.0,9.38,0.31,9.3851212033,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 17:00:00,10.07,0.39,10.0775493053,0.0,0.0,0.0,10.07,0.39,10.0775493053,10.51,0.22,10.5123023168,0.0,0.0,0.0,10.51,0.22,10.5123023168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 17:30:00,10.29,0.39,10.2973880183,0.0,0.0,0.0,10.29,0.39,10.2973880183,10.74,0.22,10.7422530225,0.0,0.0,0.0,10.74,0.22,10.7422530225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 18:00:00,10.3,0.39,10.3073808506,0.0,0.0,0.0,10.3,0.39,10.3073808506,10.76,0.22,10.7622488356,0.0,0.0,0.0,10.76,0.22,10.7622488356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 18:30:00,10.2,0.36,10.206350964,0.0,0.0,0.0,10.2,0.36,10.206350964,10.65,0.0,10.65,0.0,0.0,0.0,10.65,0.0,10.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 19:00:00,10.0,0.31,10.0048038462,0.0,0.0,0.0,10.0,0.31,10.0048038462,10.44,0.0,10.44,0.0,0.0,0.0,10.44,0.0,10.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 19:30:00,9.53,0.28,9.534112439,0.0,0.0,0.0,9.53,0.28,9.534112439,9.95,0.0,9.95,0.0,0.0,0.0,9.95,0.0,9.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 20:00:00,9.11,0.26,9.1137094533,0.0,0.0,0.0,9.11,0.26,9.1137094533,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 20:30:00,8.77,0.22,8.7727589731,0.0,0.0,0.0,8.77,0.22,8.7727589731,9.16,0.0,9.16,0.0,0.0,0.0,9.16,0.0,9.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 21:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 21:30:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.4,-0.22,8.4028804585,0.0,0.0,0.0,8.4,-0.22,8.4028804585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 22:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.73,-0.27,7.7347139572,0.0,0.0,0.0,7.73,-0.27,7.7347139572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 22:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.1,-0.34,7.1081361833,0.0,0.0,0.0,7.1,-0.34,7.1081361833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 23:00:00,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,6.33,-0.34,6.3391245452,0.0,0.0,0.0,6.33,-0.34,6.3391245452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 23:30:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.74,-0.41000000000000003,5.7546242275,0.0,0.0,0.0,5.74,-0.41000000000000003,5.7546242275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 00:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.28,-0.39,5.2943838168,0.0,0.0,0.0,5.28,-0.39,5.2943838168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 00:30:00,4.94,-0.26,4.9468373735,0.0,0.0,0.0,4.94,-0.26,4.9468373735,5.16,-0.39,5.1747173836,0.0,0.0,0.0,5.16,-0.39,5.1747173836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 01:00:00,5.18,-0.23,5.1851036634,0.0,0.0,0.0,5.18,-0.23,5.1851036634,5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 01:30:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,5.36,-0.39,5.3741697033,0.0,0.0,0.0,5.36,-0.39,5.3741697033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 02:00:00,5.05,-0.23,5.0552349105,0.0,0.0,0.0,5.05,-0.23,5.0552349105,5.28,-0.36,5.2922584971,0.0,0.0,0.0,5.28,-0.36,5.2922584971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 02:30:00,5.02,-0.23,5.0252661621,0.0,0.0,0.0,5.02,-0.23,5.0252661621,5.24,-0.36,5.2523518542,0.0,0.0,0.0,5.24,-0.36,5.2523518542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 03:00:00,4.88,-0.23,4.8854170753,0.0,0.0,0.0,4.88,-0.23,4.8854170753,5.09,-0.36,5.1027149636,0.0,0.0,0.0,5.09,-0.36,5.1027149636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 03:30:00,4.69,-0.23,4.6956362721,0.0,0.0,0.0,4.69,-0.23,4.6956362721,4.9,-0.36,4.9132066922,0.0,0.0,0.0,4.9,-0.36,4.9132066922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 04:00:00,4.55,-0.28,4.5586072434,0.0,0.0,0.0,4.55,-0.28,4.5586072434,4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,4.75,-0.41000000000000003,4.7676619008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 04:30:00,4.43,-0.28,4.4388399385,0.0,0.0,0.0,4.43,-0.28,4.4388399385,4.63,-0.41000000000000003,4.6481178987,0.0,0.0,0.0,4.63,-0.41000000000000003,4.6481178987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 05:00:00,4.43,-0.26,4.4376232377000004,0.0,0.0,0.0,4.43,-0.26,4.4376232377000004,4.63,-0.41000000000000003,4.6481178987,0.0,0.0,0.0,4.63,-0.41000000000000003,4.6481178987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 05:30:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,4.85,-0.37,4.8640929267,0.0,0.0,0.0,4.85,-0.37,4.8640929267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 06:00:00,4.83,-0.23,4.8354730896,0.0,0.0,0.0,4.83,-0.23,4.8354730896,5.04,-0.37,5.0535630994,0.0,0.0,0.0,5.04,-0.37,5.0535630994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 06:30:00,5.39,-0.23,5.3949050038,0.0,0.0,0.0,5.39,-0.23,5.3949050038,5.63,-0.30000000000000004,5.6379872295,0.0,0.0,0.0,5.63,-0.30000000000000004,5.6379872295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 07:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.25,-0.23,6.2542305682,0.0,0.0,0.0,6.25,-0.23,6.2542305682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 07:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.94,-0.23,6.9438101933,0.0,0.0,0.0,6.94,-0.23,6.9438101933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 08:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 08:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 09:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 09:30:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 10:00:00,7.51,0.22,7.5132216791,0.0,0.0,0.0,7.51,0.22,7.5132216791,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 10:30:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 11:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 11:30:00,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 12:00:00,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 12:30:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 13:00:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 13:30:00,8.03,0.27,8.0345379456,0.0,0.0,0.0,8.03,0.27,8.0345379456,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 14:00:00,7.95,0.27,7.9545835843,0.0,0.0,0.0,7.95,0.27,7.9545835843,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 14:30:00,7.88,0.25,7.8839647386,0.0,0.0,0.0,7.88,0.25,7.8839647386,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 15:00:00,7.85,0.25,7.8539798828,0.0,0.0,0.0,7.85,0.25,7.8539798828,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 15:30:00,7.99,0.25,7.9939101821000005,0.0,0.0,0.0,7.99,0.25,7.9939101821000005,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 16:00:00,8.47,0.28,8.4746268354,0.0,0.0,0.0,8.47,0.28,8.4746268354,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 16:30:00,9.19,0.33,9.1959230097,0.0,0.0,0.0,9.19,0.33,9.1959230097,9.58,0.22,9.5825257631,0.0,0.0,0.0,9.58,0.22,9.5825257631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 17:00:00,9.74,0.38,9.7474099124,0.0,0.0,0.0,9.74,0.38,9.7474099124,10.16,0.0,10.16,0.0,0.0,0.0,10.16,0.0,10.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 17:30:00,10.01,0.38,10.0172101905,0.0,0.0,0.0,10.01,0.38,10.0172101905,10.46,0.0,10.46,0.0,0.0,0.0,10.46,0.0,10.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 18:00:00,10.09,0.38,10.0971530641,0.0,0.0,0.0,10.09,0.38,10.0971530641,10.53,0.0,10.53,0.0,0.0,0.0,10.53,0.0,10.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 18:30:00,9.96,0.34,9.9658015232,0.0,0.0,0.0,9.96,0.34,9.9658015232,10.4,0.22,10.4023266628,0.0,0.0,0.0,10.4,0.22,10.4023266628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 19:00:00,9.74,0.34,9.7459324849,0.0,0.0,0.0,9.74,0.34,9.7459324849,10.16,0.0,10.16,0.0,0.0,0.0,10.16,0.0,10.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 19:30:00,9.31,0.27,9.3139143221,0.0,0.0,0.0,9.31,0.27,9.3139143221,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 20:00:00,8.89,0.27,8.8940991674,0.0,0.0,0.0,8.89,0.27,8.8940991674,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 20:30:00,8.49,0.22,8.4928499339,0.0,0.0,0.0,8.49,0.22,8.4928499339,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 21:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 21:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.01,-0.22,8.0130206539,0.0,0.0,0.0,8.01,-0.22,8.0130206539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 22:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.54,-0.25,7.5441434239,0.0,0.0,0.0,7.54,-0.25,7.5441434239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 22:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.95,-0.29,6.9560477284,0.0,0.0,0.0,6.95,-0.29,6.9560477284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 23:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.32,-0.33,6.3286096419,0.0,0.0,0.0,6.32,-0.33,6.3286096419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 23:30:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.7,-0.36,5.7113571067,0.0,0.0,0.0,5.7,-0.36,5.7113571067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 00:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.2,-0.39,5.2146044912,0.0,0.0,0.0,5.2,-0.39,5.2146044912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 00:30:00,4.91,-0.25,4.9163604424,0.0,0.0,0.0,4.91,-0.25,4.9163604424,5.13,-0.39,5.1448032032,0.0,0.0,0.0,5.13,-0.39,5.1448032032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 01:00:00,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,5.34,-0.39,5.3542226327,0.0,0.0,0.0,5.34,-0.39,5.3542226327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 01:30:00,5.08,-0.23,5.0852040274,0.0,0.0,0.0,5.08,-0.23,5.0852040274,5.29,-0.37,5.3029237219,0.0,0.0,0.0,5.29,-0.37,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 02:00:00,4.9,-0.23,4.9053949892,0.0,0.0,0.0,4.9,-0.23,4.9053949892,5.11,-0.37,5.123377792,0.0,0.0,0.0,5.11,-0.37,5.123377792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 02:30:00,4.88,-0.23,4.8854170753,0.0,0.0,0.0,4.88,-0.23,4.8854170753,5.09,-0.37,5.103430219,0.0,0.0,0.0,5.09,-0.37,5.103430219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 03:00:00,4.72,-0.26,4.727155593,0.0,0.0,0.0,4.72,-0.26,4.727155593,4.92,-0.39,4.9354331117,0.0,0.0,0.0,4.92,-0.39,4.9354331117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 03:30:00,4.54,-0.26,4.5474388396,0.0,0.0,0.0,4.54,-0.26,4.5474388396,4.73,-0.39,4.74605099,0.0,0.0,0.0,4.73,-0.39,4.74605099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 04:00:00,4.44,-0.26,4.4476060977,0.0,0.0,0.0,4.44,-0.26,4.4476060977,4.63,-0.39,4.6463964532,0.0,0.0,0.0,4.63,-0.39,4.6463964532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 04:30:00,4.37,-0.23,4.3760484458,0.0,0.0,0.0,4.37,-0.23,4.3760484458,4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 05:00:00,4.34,-0.23,4.3460901969,0.0,0.0,0.0,4.34,-0.23,4.3460901969,4.53,-0.38,4.5459102499,0.0,0.0,0.0,4.53,-0.38,4.5459102499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 05:30:00,4.49,-0.23,4.4958870093,0.0,0.0,0.0,4.49,-0.23,4.4958870093,4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 06:00:00,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337,4.83,-0.36,4.8433975678,0.0,0.0,0.0,4.83,-0.36,4.8433975678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 06:30:00,5.16,-0.25,5.1660526517,0.0,0.0,0.0,5.16,-0.25,5.1660526517,5.37,-0.36,5.3820535114,0.0,0.0,0.0,5.37,-0.36,5.3820535114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 07:00:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.92,-0.32,5.9286423404,0.0,0.0,0.0,5.92,-0.32,5.9286423404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 07:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,-0.26,6.5151899435,0.0,0.0,0.0,6.51,-0.26,6.5151899435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 08:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,-0.22,6.9334911841,0.0,0.0,0.0,6.93,-0.22,6.9334911841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 08:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 09:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.15,-0.22,7.1533838147,0.0,0.0,0.0,7.15,-0.22,7.1533838147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 09:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 10:00:00,7.87,0.81,7.9115738005,0.0,0.0,0.0,7.87,0.81,7.9115738005,8.23,0.91,8.2801570033,0.0,0.0,0.0,8.23,0.91,8.2801570033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 10:30:00,8.93,0.66,8.9543564816,0.0,0.0,0.0,8.93,0.66,8.9543564816,9.47,0.72,9.4973312041,0.0,0.0,0.0,9.47,0.72,9.4973312041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 11:00:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 11:30:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 12:00:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 12:30:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 13:00:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 13:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 14:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 14:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 15:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 15:30:00,7.51,0.22,7.5132216791,0.0,0.0,0.0,7.51,0.22,7.5132216791,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 16:00:00,8.02,0.22,8.0230168889,0.0,0.0,0.0,8.02,0.22,8.0230168889,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 16:30:00,8.59,0.25,8.5936371811,0.0,0.0,0.0,8.59,0.25,8.5936371811,8.95,0.0,8.95,0.0,0.0,0.0,8.95,0.0,8.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 17:00:00,8.92,0.22,8.922712592,0.0,0.0,0.0,8.92,0.22,8.922712592,9.29,0.0,9.29,0.0,0.0,0.0,9.29,0.0,9.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 17:30:00,9.26,0.22,9.2626130223,0.0,0.0,0.0,9.26,0.22,9.2626130223,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 18:00:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 18:30:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 19:00:00,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,9.27,-0.22,9.2726102043,0.0,0.0,0.0,9.27,-0.22,9.2726102043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 19:30:00,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,9.01,-0.22,9.0126855043,0.0,0.0,0.0,9.01,-0.22,9.0126855043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 20:00:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.64,-0.22,8.6428004721,0.0,0.0,0.0,8.64,-0.22,8.6428004721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 20:30:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.32,-0.26,8.3240615087,0.0,0.0,0.0,8.32,-0.26,8.3240615087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 21:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.04,-0.29,8.0452283995,0.0,0.0,0.0,8.04,-0.29,8.0452283995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 21:30:00,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,7.52,-0.38,7.5295949426,0.0,0.0,0.0,7.52,-0.38,7.5295949426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 22:00:00,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,7.18,-0.42,7.1922736322,0.0,0.0,0.0,7.18,-0.42,7.1922736322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 22:30:00,6.46,-0.26,6.465230081,0.0,0.0,0.0,6.46,-0.26,6.465230081,6.71,-0.46,6.7257490289,0.0,0.0,0.0,6.71,-0.46,6.7257490289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 23:00:00,5.94,-0.32,5.9486132838,0.0,0.0,0.0,5.94,-0.32,5.9486132838,6.16,-0.5,6.1802588943,0.0,0.0,0.0,6.16,-0.5,6.1802588943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 23:30:00,5.43,-0.36,5.4419206168,0.0,0.0,0.0,5.43,-0.36,5.4419206168,5.64,-0.53,5.6648477473,0.0,0.0,0.0,5.64,-0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 00:00:00,5.03,-0.38,5.0443334545,0.0,0.0,0.0,5.03,-0.38,5.0443334545,5.22,-0.53,5.2468371425,0.0,0.0,0.0,5.22,-0.53,5.2468371425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 00:30:00,4.87,-0.42,4.8880773316,0.0,0.0,0.0,4.87,-0.42,4.8880773316,5.05,-0.58,5.0831978124,0.0,0.0,0.0,5.05,-0.58,5.0831978124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 01:00:00,4.99,-0.42,5.0076441567,0.0,0.0,0.0,4.99,-0.42,5.0076441567,5.18,-0.58,5.2123699025,0.0,0.0,0.0,5.18,-0.58,5.2123699025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 01:30:00,4.91,-0.44,4.9296754457,0.0,0.0,0.0,4.91,-0.44,4.9296754457,5.08,-0.58,5.1130030315,0.0,0.0,0.0,5.08,-0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 02:00:00,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,4.98,-0.58,5.0136613368,0.0,0.0,0.0,4.98,-0.58,5.0136613368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 02:30:00,4.7,-0.44,4.7205508153,0.0,0.0,0.0,4.7,-0.44,4.7205508153,4.86,-0.58,4.8944866942,0.0,0.0,0.0,4.86,-0.58,4.8944866942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 03:00:00,4.49,-0.44,4.5115075086,0.0,0.0,0.0,4.49,-0.44,4.5115075086,4.65,-0.6000000000000001,4.6885498824,0.0,0.0,0.0,4.65,-0.6000000000000001,4.6885498824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 03:30:00,4.29,-0.44,4.3125050725000005,0.0,0.0,0.0,4.29,-0.44,4.3125050725000005,4.45,-0.58,4.4876385772,0.0,0.0,0.0,4.45,-0.58,4.4876385772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 04:00:00,4.14,-0.44,4.1633159861,0.0,0.0,0.0,4.14,-0.44,4.1633159861,4.29,-0.58,4.3290299144,0.0,0.0,0.0,4.29,-0.58,4.3290299144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 04:30:00,4.05,-0.44,4.0738311207,0.0,0.0,0.0,4.05,-0.44,4.0738311207,4.19,-0.58,4.2299527184,0.0,0.0,0.0,4.19,-0.58,4.2299527184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 05:00:00,4.0,-0.44,4.0241272346,0.0,0.0,0.0,4.0,-0.44,4.0241272346,4.15,-0.58,4.1903341156,0.0,0.0,0.0,4.15,-0.58,4.1903341156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 05:30:00,4.07,-0.44,4.0937146945,0.0,0.0,0.0,4.07,-0.44,4.0937146945,4.22,-0.55,4.2556903083,0.0,0.0,0.0,4.22,-0.55,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 06:00:00,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,4.14,-0.41000000000000003,4.1602523962,4.29,-0.55,4.3251127153,0.0,0.0,0.0,4.29,-0.55,4.3251127153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 06:30:00,4.38,-0.41000000000000003,4.3991476447,0.0,0.0,0.0,4.38,-0.41000000000000003,4.3991476447,4.54,-0.55,4.5731936325,0.0,0.0,0.0,4.54,-0.55,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 07:00:00,4.65,-0.37,4.6646972035,0.0,0.0,0.0,4.65,-0.37,4.6646972035,4.82,-0.53,4.8490514536,0.0,0.0,0.0,4.82,-0.53,4.8490514536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 07:30:00,4.93,-0.32,4.9403744797,0.0,0.0,0.0,4.93,-0.32,4.9403744797,5.11,-0.47000000000000003,5.1315689609,0.0,0.0,0.0,5.11,-0.47000000000000003,5.1315689609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 08:00:00,5.25,-0.26,5.2564341525,0.0,0.0,0.0,5.25,-0.26,5.2564341525,5.46,-0.43,5.4769060609,0.0,0.0,0.0,5.46,-0.43,5.4769060609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 08:30:00,5.71,-0.24,5.7150415572,0.0,0.0,0.0,5.71,-0.24,5.7150415572,5.93,-0.4,5.9434754143,0.0,0.0,0.0,5.93,-0.4,5.9434754143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 09:00:00,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,6.54,-0.33,6.5483203953,0.0,0.0,0.0,6.54,-0.33,6.5483203953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 09:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.13,-0.28,7.1354957782,0.0,0.0,0.0,7.13,-0.28,7.1354957782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 10:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.29,-0.26,7.2946350149,0.0,0.0,0.0,7.29,-0.26,7.2946350149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 10:30:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 11:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 11:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 12:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 12:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 13:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 13:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.08,-0.22,8.0829944946,0.0,0.0,0.0,8.08,-0.22,8.0829944946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 14:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 14:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 15:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 15:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 16:00:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 16:30:00,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 17:00:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 17:30:00,9.34,0.22,9.3425906471,0.0,0.0,0.0,9.34,0.22,9.3425906471,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 18:00:00,9.28,0.22,9.2826073923,0.0,0.0,0.0,9.28,0.22,9.2826073923,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 18:30:00,9.19,0.22,9.1926329199,0.0,0.0,0.0,9.19,0.22,9.1926329199,9.54,-0.22,9.5425363505,0.0,0.0,0.0,9.54,-0.22,9.5425363505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 19:00:00,8.97,0.22,8.9726974762,0.0,0.0,0.0,8.97,0.22,8.9726974762,9.33,-0.22,9.3325934231,0.0,0.0,0.0,9.33,-0.22,9.3325934231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 19:30:00,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,8.94,-0.22,8.9427065254,0.0,0.0,0.0,8.94,-0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 20:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.65,-0.22,8.6527972356,0.0,0.0,0.0,8.65,-0.22,8.6527972356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 20:30:00,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,8.25,-0.31,8.255822188,0.0,0.0,0.0,8.25,-0.31,8.255822188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 21:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.95,-0.35000000000000003,7.9577006729,0.0,0.0,0.0,7.95,-0.35000000000000003,7.9577006729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 21:30:00,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,7.59,-0.4,7.6005328761,0.0,0.0,0.0,7.59,-0.4,7.6005328761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 22:00:00,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,7.27,-0.42,7.2821219435,0.0,0.0,0.0,7.27,-0.42,7.2821219435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 22:30:00,6.58,-0.28,6.5859547523,0.0,0.0,0.0,6.58,-0.28,6.5859547523,6.84,-0.49,6.8575287094,0.0,0.0,0.0,6.84,-0.49,6.8575287094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 23:00:00,6.16,-0.32,6.1683060884,0.0,0.0,0.0,6.16,-0.32,6.1683060884,6.41,-0.5,6.4294712069,0.0,0.0,0.0,6.41,-0.5,6.4294712069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 23:30:00,5.68,-0.36,5.6913970166,0.0,0.0,0.0,5.68,-0.36,5.6913970166,5.9,-0.54,5.9246603278,0.0,0.0,0.0,5.9,-0.54,5.9246603278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 00:00:00,5.22,-0.39,5.2345486911,0.0,0.0,0.0,5.22,-0.39,5.2345486911,5.42,-0.56,5.4488530903,0.0,0.0,0.0,5.42,-0.56,5.4488530903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 00:30:00,5.17,-0.43,5.1878511929,0.0,0.0,0.0,5.17,-0.43,5.1878511929,5.36,-0.6000000000000001,5.3934775424,0.0,0.0,0.0,5.36,-0.6000000000000001,5.3934775424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 01:00:00,5.26,-0.43,5.2775467786,0.0,0.0,0.0,5.26,-0.43,5.2775467786,5.45,-0.6000000000000001,5.4829280499,0.0,0.0,0.0,5.45,-0.6000000000000001,5.4829280499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 01:30:00,5.1,-0.43,5.1180953489,0.0,0.0,0.0,5.1,-0.43,5.1180953489,5.28,-0.6000000000000001,5.3139815581,0.0,0.0,0.0,5.28,-0.6000000000000001,5.3139815581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
