Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-13 02:00:00,4.94,-0.43,4.9586792596,0.0,0.0,0.0,4.94,-0.43,4.9586792596,5.12,-0.6000000000000001,5.1550363723,0.0,0.0,0.0,5.12,-0.6000000000000001,5.1550363723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 02:30:00,4.86,-0.43,4.8789855503,0.0,0.0,0.0,4.86,-0.43,4.8789855503,5.03,-0.6000000000000001,5.065658891,0.0,0.0,0.0,5.03,-0.6000000000000001,5.065658891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 03:00:00,4.7,-0.43,4.7196292227,0.0,0.0,0.0,4.7,-0.43,4.7196292227,4.86,-0.6000000000000001,4.8968969767,0.0,0.0,0.0,4.86,-0.6000000000000001,4.8968969767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 03:30:00,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,4.66,-0.6000000000000001,4.6984678354,0.0,0.0,0.0,4.66,-0.6000000000000001,4.6984678354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 04:00:00,4.33,-0.45,4.3533205717,0.0,0.0,0.0,4.33,-0.45,4.3533205717,4.48,-0.6000000000000001,4.52,0.0,0.0,0.0,4.48,-0.6000000000000001,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 04:30:00,4.18,-0.45,4.2041527089,0.0,0.0,0.0,4.18,-0.45,4.2041527089,4.33,-0.6000000000000001,4.3713727821,0.0,0.0,0.0,4.33,-0.6000000000000001,4.3713727821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 05:00:00,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998,4.25,-0.6000000000000001,4.2921439864,0.0,0.0,0.0,4.25,-0.6000000000000001,4.2921439864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 05:30:00,4.13,-0.47000000000000003,4.1566573109,0.0,0.0,0.0,4.13,-0.47000000000000003,4.1566573109,4.28,-0.6000000000000001,4.3218514551,0.0,0.0,0.0,4.28,-0.6000000000000001,4.3218514551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 06:00:00,4.17,-0.45,4.1942102951999995,0.0,0.0,0.0,4.17,-0.45,4.1942102951999995,4.32,-0.5700000000000001,4.3574419101,0.0,0.0,0.0,4.32,-0.5700000000000001,4.3574419101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 06:30:00,4.32,-0.45,4.3433742643,0.0,0.0,0.0,4.32,-0.45,4.3433742643,4.48,-0.5700000000000001,4.5161155875,0.0,0.0,0.0,4.48,-0.5700000000000001,4.5161155875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 07:00:00,4.55,-0.4,4.5675485766,0.0,0.0,0.0,4.55,-0.4,4.5675485766,4.71,-0.53,4.7397257305,0.0,0.0,0.0,4.71,-0.53,4.7397257305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 07:30:00,4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,4.68,-0.36,4.6938257317000005,4.84,-0.5,4.865757906,0.0,0.0,0.0,4.84,-0.5,4.865757906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 08:00:00,4.97,-0.32,4.9802911561,0.0,0.0,0.0,4.97,-0.32,4.9802911561,5.14,-0.46,5.1605426071,0.0,0.0,0.0,5.14,-0.46,5.1605426071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 08:30:00,5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,5.44,-0.29,5.4477242955000005,5.63,-0.46,5.6487609261,0.0,0.0,0.0,5.63,-0.46,5.6487609261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 09:00:00,5.96,-0.26,5.9656684454,0.0,0.0,0.0,5.96,-0.26,5.9656684454,6.19,-0.43,6.2049174048,0.0,0.0,0.0,6.19,-0.43,6.2049174048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 09:30:00,6.6,-0.22,6.6036656487,0.0,0.0,0.0,6.6,-0.22,6.6036656487,6.86,-0.38,6.87051672,0.0,0.0,0.0,6.86,-0.38,6.87051672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 10:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,-0.31,7.5064039326,0.0,0.0,0.0,7.5,-0.31,7.5064039326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 10:30:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.98,-0.23,7.9833138483,0.0,0.0,0.0,7.98,-0.23,7.9833138483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 11:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.31,-0.23,8.3131823028,0.0,0.0,0.0,8.31,-0.23,8.3131823028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 11:30:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.66,-0.23,8.6630537341,0.0,0.0,0.0,8.66,-0.23,8.6630537341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 12:00:00,8.63,0.22,8.6328037161,0.0,0.0,0.0,8.63,0.22,8.6328037161,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 12:30:00,8.82,0.22,8.8227433375,0.0,0.0,0.0,8.82,0.22,8.8227433375,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 13:00:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 13:30:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 14:00:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 14:30:00,8.8,0.22,8.8027495704,0.0,0.0,0.0,8.8,0.22,8.8027495704,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 15:00:00,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 15:30:00,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,9.37,-0.22,9.3725823549,0.0,0.0,0.0,9.37,-0.22,9.3725823549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 16:00:00,9.17,0.22,9.1726386607,0.0,0.0,0.0,9.17,0.22,9.1726386607,9.54,-0.22,9.5425363505,0.0,0.0,0.0,9.54,-0.22,9.5425363505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 16:30:00,9.71,0.25,9.7132177984,0.0,0.0,0.0,9.71,0.25,9.7132177984,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 17:00:00,9.85,0.22,9.852456546500001,0.0,0.0,0.0,9.85,0.22,9.852456546500001,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 17:30:00,9.98,0.22,9.9824245552,0.0,0.0,0.0,9.98,0.22,9.9824245552,10.38,0.0,10.38,0.0,0.0,0.0,10.38,0.0,10.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 18:00:00,9.82,0.22,9.8224640493,0.0,0.0,0.0,9.82,0.22,9.8224640493,10.21,0.0,10.21,0.0,0.0,0.0,10.21,0.0,10.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 18:30:00,9.43,0.22,9.4325659287,0.0,0.0,0.0,9.43,0.22,9.4325659287,9.81,-0.22,9.8124665605,0.0,0.0,0.0,9.81,-0.22,9.8124665605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 19:00:00,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,9.46,-0.22,9.4625577937,0.0,0.0,0.0,9.46,-0.22,9.4625577937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 19:30:00,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,9.07,-0.22,9.0726677444,0.0,0.0,0.0,9.07,-0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 20:00:00,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,8.7,-0.26,8.7038841904,0.0,0.0,0.0,8.7,-0.26,8.7038841904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 20:30:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.28,-0.29,8.2850769459,0.0,0.0,0.0,8.28,-0.29,8.2850769459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 21:00:00,7.62,-0.22,7.6231751915,0.0,0.0,0.0,7.62,-0.22,7.6231751915,7.93,-0.37,7.9386270853,0.0,0.0,0.0,7.93,-0.37,7.9386270853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 21:30:00,7.21,-0.22,7.2133556685,0.0,0.0,0.0,7.21,-0.22,7.2133556685,7.51,-0.41000000000000003,7.5211834175,0.0,0.0,0.0,7.51,-0.41000000000000003,7.5211834175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 22:00:00,6.78,-0.22,6.7835683825,0.0,0.0,0.0,6.78,-0.22,6.7835683825,7.05,-0.44,7.0637171518,0.0,0.0,0.0,7.05,-0.44,7.0637171518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 22:30:00,6.3,-0.27,6.3057830599999996,0.0,0.0,0.0,6.3,-0.27,6.3057830599999996,6.54,-0.46,6.5561574112,0.0,0.0,0.0,6.54,-0.46,6.5561574112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 23:00:00,5.7,-0.29,5.7073724252,0.0,0.0,0.0,5.7,-0.29,5.7073724252,5.93,-0.48,5.9493949272,0.0,0.0,0.0,5.93,-0.48,5.9493949272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 23:30:00,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,-0.35000000000000003,5.2117655358,5.4,-0.52,5.4249792626,0.0,0.0,0.0,5.4,-0.52,5.4249792626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 00:00:00,4.78,-0.38,4.7950808127,0.0,0.0,0.0,4.78,-0.38,4.7950808127,4.96,-0.52,4.9871835739,0.0,0.0,0.0,4.96,-0.52,4.9871835739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 00:30:00,4.7,-0.42,4.7187286423,0.0,0.0,0.0,4.7,-0.42,4.7187286423,4.88,-0.56,4.9120260586,0.0,0.0,0.0,4.88,-0.56,4.9120260586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 01:00:00,4.91,-0.37,4.9239212016,0.0,0.0,0.0,4.91,-0.37,4.9239212016,5.1,-0.52,5.1264412608,0.0,0.0,0.0,5.1,-0.52,5.1264412608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 01:30:00,4.87,-0.39,4.8855910594,0.0,0.0,0.0,4.87,-0.39,4.8855910594,5.05,-0.52,5.0767016851,0.0,0.0,0.0,5.05,-0.52,5.0767016851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 02:00:00,4.8100000000000005,-0.39,4.8257849103,0.0,0.0,0.0,4.8100000000000005,-0.39,4.8257849103,4.98,-0.52,5.0070749944,0.0,0.0,0.0,4.98,-0.52,5.0070749944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 02:30:00,4.76,-0.36,4.7735940338,0.0,0.0,0.0,4.76,-0.36,4.7735940338,4.93,-0.5,4.9552901025,0.0,0.0,0.0,4.93,-0.5,4.9552901025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 03:00:00,4.61,-0.36,4.6240350345,0.0,0.0,0.0,4.61,-0.36,4.6240350345,4.78,-0.5,4.8060794833,0.0,0.0,0.0,4.78,-0.5,4.8060794833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 03:30:00,4.51,-0.31,4.5206415474,0.0,0.0,0.0,4.51,-0.31,4.5206415474,4.69,-0.45,4.7115390267,0.0,0.0,0.0,4.69,-0.45,4.7115390267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 04:00:00,4.3,-0.33,4.3126442005,0.0,0.0,0.0,4.3,-0.33,4.3126442005,4.46,-0.45,4.4826443089,0.0,0.0,0.0,4.46,-0.45,4.4826443089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 04:30:00,4.19,-0.37,4.2063047916,0.0,0.0,0.0,4.19,-0.37,4.2063047916,4.36,-0.5,4.3885760789,0.0,0.0,0.0,4.36,-0.5,4.3885760789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 05:00:00,4.16,-0.37,4.1764219136,0.0,0.0,0.0,4.16,-0.37,4.1764219136,4.32,-0.5,4.3488389255,0.0,0.0,0.0,4.32,-0.5,4.3488389255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 05:30:00,4.41,-0.31,4.4208822649,0.0,0.0,0.0,4.41,-0.31,4.4208822649,4.59,-0.43,4.6100976128,0.0,0.0,0.0,4.59,-0.43,4.6100976128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 06:00:00,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189,4.9,-0.29,4.908574131,0.0,0.0,0.0,4.9,-0.29,4.908574131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 06:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,-0.26,5.4462096912,0.0,0.0,0.0,5.44,-0.26,5.4462096912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 07:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 07:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 08:00:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 08:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 09:00:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 09:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 10:00:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 10:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 11:00:00,7.14,0.25,7.1443754101,0.0,0.0,0.0,7.14,0.25,7.1443754101,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 11:30:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 12:00:00,7.07,0.25,7.074418704,0.0,0.0,0.0,7.07,0.25,7.074418704,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 12:30:00,7.07,0.25,7.074418704,0.0,0.0,0.0,7.07,0.25,7.074418704,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 13:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 13:30:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 14:00:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 14:30:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 15:00:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 15:30:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 16:00:00,7.94,0.24,7.9436263759,0.0,0.0,0.0,7.94,0.24,7.9436263759,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 16:30:00,8.71,0.24,8.7133059168,0.0,0.0,0.0,8.71,0.24,8.7133059168,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 17:00:00,9.39,0.32,9.395451027,0.0,0.0,0.0,9.39,0.32,9.395451027,9.79,0.22,9.7924715981,0.0,0.0,0.0,9.79,0.22,9.7924715981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 17:30:00,9.84,0.34,9.8458722315,0.0,0.0,0.0,9.84,0.34,9.8458722315,10.27,0.0,10.27,0.0,0.0,0.0,10.27,0.0,10.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 18:00:00,9.87,0.32,9.8751860742,0.0,0.0,0.0,9.87,0.32,9.8751860742,10.29,0.0,10.29,0.0,0.0,0.0,10.29,0.0,10.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 18:30:00,9.71,0.29,9.7143296217,0.0,0.0,0.0,9.71,0.29,9.7143296217,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 19:00:00,9.38,0.24,9.3830698601,0.0,0.0,0.0,9.38,0.24,9.3830698601,9.79,0.0,9.79,0.0,0.0,0.0,9.79,0.0,9.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 19:30:00,9.02,0.24,9.0231923397,0.0,0.0,0.0,9.02,0.24,9.0231923397,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 20:00:00,8.64,0.24,8.6433326906,0.0,0.0,0.0,8.64,0.24,8.6433326906,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 20:30:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.68,-0.22,8.6827875708,0.0,0.0,0.0,8.68,-0.22,8.6827875708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 21:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.23,-0.22,8.2329399366,0.0,0.0,0.0,8.23,-0.22,8.2329399366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 21:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8,-0.24,7.8036914342,0.0,0.0,0.0,7.8,-0.24,7.8036914342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 22:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.3,-0.34,7.3079135189,0.0,0.0,0.0,7.3,-0.34,7.3079135189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 22:30:00,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,6.79,-0.36,6.7995367489,0.0,0.0,0.0,6.79,-0.36,6.7995367489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 23:00:00,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,6.19,-0.36,6.2004596604,0.0,0.0,0.0,6.19,-0.36,6.2004596604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 23:30:00,5.32,-0.24,5.3254107823,0.0,0.0,0.0,5.32,-0.24,5.3254107823,5.5600000000000005,-0.41000000000000003,5.5750964117,0.0,0.0,0.0,5.5600000000000005,-0.41000000000000003,5.5750964117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 00:00:00,4.93,-0.24,4.935838328,0.0,0.0,0.0,4.93,-0.24,4.935838328,5.15,-0.41000000000000003,5.1662946103,0.0,0.0,0.0,5.15,-0.41000000000000003,5.1662946103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 00:30:00,4.84,-0.28,4.8480924084,0.0,0.0,0.0,4.84,-0.28,4.8480924084,5.05,-0.41000000000000003,5.0666162278,0.0,0.0,0.0,5.05,-0.41000000000000003,5.0666162278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 01:00:00,5.04,-0.25,5.0461965875,0.0,0.0,0.0,5.04,-0.25,5.0461965875,5.26,-0.41000000000000003,5.2759548899,0.0,0.0,0.0,5.26,-0.41000000000000003,5.2759548899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 01:30:00,4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,4.99,-0.28,4.9978495376000005,5.19,-0.43,5.2077826376,0.0,0.0,0.0,5.19,-0.43,5.2077826376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 02:00:00,4.84,-0.28,4.8480924084,0.0,0.0,0.0,4.84,-0.28,4.8480924084,5.04,-0.4,5.055848099,0.0,0.0,0.0,5.04,-0.4,5.055848099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 02:30:00,4.84,-0.28,4.8480924084,0.0,0.0,0.0,4.84,-0.28,4.8480924084,5.04,-0.4,5.055848099,0.0,0.0,0.0,5.04,-0.4,5.055848099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 03:00:00,4.64,-0.26,4.6472787736,0.0,0.0,0.0,4.64,-0.26,4.6472787736,4.84,-0.4,4.8565007979,0.0,0.0,0.0,4.84,-0.4,4.8565007979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 03:30:00,4.47,-0.28,4.4787609894,0.0,0.0,0.0,4.47,-0.28,4.4787609894,4.65,-0.4,4.6671725916,0.0,0.0,0.0,4.65,-0.4,4.6671725916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 04:00:00,4.34,-0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,-0.30000000000000004,4.3503563072,4.52,-0.43,4.5404074707,0.0,0.0,0.0,4.52,-0.43,4.5404074707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 04:30:00,4.23,-0.33,4.2428528139,0.0,0.0,0.0,4.23,-0.33,4.2428528139,4.42,-0.45,4.4428481856,0.0,0.0,0.0,4.42,-0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 05:00:00,4.23,-0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,-0.30000000000000004,4.2406249539,4.42,-0.42,4.439909909,0.0,0.0,0.0,4.42,-0.42,4.439909909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 05:30:00,4.4,-0.30000000000000004,4.4102154142,0.0,0.0,0.0,4.4,-0.30000000000000004,4.4102154142,4.57,-0.42,4.5892591995,0.0,0.0,0.0,4.57,-0.42,4.5892591995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 06:00:00,4.6,-0.26,4.6073419669,0.0,0.0,0.0,4.6,-0.26,4.6073419669,4.78,-0.4,4.7967072039000005,0.0,0.0,0.0,4.78,-0.4,4.7967072039000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 06:30:00,5.2,-0.23,5.2050840531,0.0,0.0,0.0,5.2,-0.23,5.2050840531,5.42,-0.34,5.430653736,0.0,0.0,0.0,5.42,-0.34,5.430653736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 07:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.1,-0.28,6.1064228481,0.0,0.0,0.0,6.1,-0.28,6.1064228481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 07:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,-0.24,6.6443359337,0.0,0.0,0.0,6.64,-0.24,6.6443359337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 08:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.01,-0.24,7.0141072133,0.0,0.0,0.0,7.01,-0.24,7.0141072133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 08:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.15,-0.24,7.1540268381,0.0,0.0,0.0,7.15,-0.24,7.1540268381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 09:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.2,-0.24,7.2039988895,0.0,0.0,0.0,7.2,-0.24,7.2039988895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 09:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 10:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 10:30:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 11:00:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 11:30:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 12:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 12:30:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 13:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 13:30:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 14:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 14:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 15:00:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 15:30:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 16:00:00,7.91,0.22,7.913058827,0.0,0.0,0.0,7.91,0.22,7.913058827,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 16:30:00,8.67,0.27,8.6742031334,0.0,0.0,0.0,8.67,0.27,8.6742031334,9.03,0.22,9.0326795581,0.0,0.0,0.0,9.03,0.22,9.0326795581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 17:00:00,9.54,0.37,9.5471723563,0.0,0.0,0.0,9.54,0.37,9.5471723563,9.95,0.22,9.9524318636,0.0,0.0,0.0,9.95,0.22,9.9524318636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 17:30:00,9.94,0.37,9.9468839342,0.0,0.0,0.0,9.94,0.37,9.9468839342,10.38,0.22,10.3823311448,0.0,0.0,0.0,10.38,0.22,10.3823311448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 18:00:00,9.94,0.36,9.9465169783,0.0,0.0,0.0,9.94,0.36,9.9465169783,10.4,0.0,10.4,0.0,0.0,0.0,10.4,0.0,10.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 18:30:00,9.8,0.29,9.8042898774,0.0,0.0,0.0,9.8,0.29,9.8042898774,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 19:00:00,9.53,0.23,9.5327750419,0.0,0.0,0.0,9.53,0.23,9.5327750419,9.95,0.0,9.95,0.0,0.0,0.0,9.95,0.0,9.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 19:30:00,9.2,0.23,9.2028745509,0.0,0.0,0.0,9.2,0.23,9.2028745509,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 20:00:00,8.75,0.23,8.7530223352,0.0,0.0,0.0,8.75,0.23,8.7530223352,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 20:30:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.82,-0.22,8.8227433375,0.0,0.0,0.0,8.82,-0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 21:00:00,8.13,0.45,8.1424443504,0.0,0.0,0.0,8.13,0.45,8.1424443504,8.5,-0.22,8.5028465822,0.0,0.0,0.0,8.5,-0.22,8.5028465822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 21:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.05,-0.26,8.0541976633,0.0,0.0,0.0,8.05,-0.26,8.0541976633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 22:00:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.5,-0.26,7.5045053135,0.0,0.0,0.0,7.5,-0.26,7.5045053135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 22:30:00,6.55,-0.22,6.5536936151,0.0,0.0,0.0,6.55,-0.22,6.5536936151,6.85,-0.37,6.8599854227,0.0,0.0,0.0,6.85,-0.37,6.8599854227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 23:00:00,5.96,-0.22,5.9640590205,0.0,0.0,0.0,5.96,-0.22,5.9640590205,6.22,-0.41000000000000003,6.2334982153,0.0,0.0,0.0,6.22,-0.41000000000000003,6.2334982153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 23:30:00,5.4,-0.25,5.4057839394,0.0,0.0,0.0,5.4,-0.25,5.4057839394,5.64,-0.41000000000000003,5.6548828458,0.0,0.0,0.0,5.64,-0.41000000000000003,5.6548828458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 00:00:00,4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,4.96,-0.27,4.9673433543000005,5.18,-0.44,5.1986536719,0.0,0.0,0.0,5.18,-0.44,5.1986536719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 00:30:00,4.84,-0.31,4.8499175251,0.0,0.0,0.0,4.84,-0.31,4.8499175251,5.04,-0.44,5.0591698924,0.0,0.0,0.0,5.04,-0.44,5.0591698924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 01:00:00,5.05,-0.28,5.0577564196,0.0,0.0,0.0,5.05,-0.28,5.0577564196,5.27,-0.44,5.2883362223,0.0,0.0,0.0,5.27,-0.44,5.2883362223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 01:30:00,4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,4.99,-0.28,4.9978495376000005,5.19,-0.44,5.2086178589,0.0,0.0,0.0,5.19,-0.44,5.2086178589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 02:00:00,4.94,-0.25,4.9463218658,0.0,0.0,0.0,4.94,-0.25,4.9463218658,5.15,-0.4,5.1655106234,0.0,0.0,0.0,5.15,-0.4,5.1655106234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 02:30:00,4.91,-0.27,4.9174180217,0.0,0.0,0.0,4.91,-0.27,4.9174180217,5.11,-0.4,5.1256316684,0.0,0.0,0.0,5.11,-0.4,5.1256316684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 03:00:00,4.74,-0.27,4.7476836457000005,0.0,0.0,0.0,4.74,-0.27,4.7476836457000005,4.94,-0.42,4.9578221025,0.0,0.0,0.0,4.94,-0.42,4.9578221025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 03:30:00,4.55,-0.27,4.5580039491,0.0,0.0,0.0,4.55,-0.27,4.5580039491,4.74,-0.42,4.7585712141,0.0,0.0,0.0,4.74,-0.42,4.7585712141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 04:00:00,4.45,-0.27,4.4581834866,0.0,0.0,0.0,4.45,-0.27,4.4581834866,4.64,-0.41000000000000003,4.6580790032,0.0,0.0,0.0,4.64,-0.41000000000000003,4.6580790032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 04:30:00,4.38,-0.27,4.388314027,0.0,0.0,0.0,4.38,-0.27,4.388314027,4.5600000000000005,-0.41000000000000003,4.5783949153,0.0,0.0,0.0,4.5600000000000005,-0.41000000000000003,4.5783949153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 05:00:00,4.35,-0.27,4.3583712554,0.0,0.0,0.0,4.35,-0.27,4.3583712554,4.54,-0.41000000000000003,4.5584756224,0.0,0.0,0.0,4.54,-0.41000000000000003,4.5584756224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 05:30:00,4.49,-0.27,4.4981107145,0.0,0.0,0.0,4.49,-0.27,4.4981107145,4.68,-0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,-0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 06:00:00,4.72,-0.23,4.7256004909,0.0,0.0,0.0,4.72,-0.23,4.7256004909,4.91,-0.36,4.9231798667,0.0,0.0,0.0,4.91,-0.36,4.9231798667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 06:30:00,5.32,-0.23,5.3249694835,0.0,0.0,0.0,5.32,-0.23,5.3249694835,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 07:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 07:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 08:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 08:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 09:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 09:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 10:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 10:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 11:00:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 11:30:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 12:00:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 12:30:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 13:00:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 13:30:00,8.04,0.25,8.0438858769,0.0,0.0,0.0,8.04,0.25,8.0438858769,8.37,0.26,8.3740372581,0.0,0.0,0.0,8.37,0.26,8.3740372581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 14:00:00,7.96,0.25,7.9639249118,0.0,0.0,0.0,7.96,0.25,7.9639249118,8.29,0.33,8.2965655545,0.0,0.0,0.0,8.29,0.33,8.2965655545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 14:30:00,7.73,0.23,7.7334209765,0.0,0.0,0.0,7.73,0.23,7.7334209765,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 15:00:00,7.57,0.23,7.5734932495,0.0,0.0,0.0,7.57,0.23,7.5734932495,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 15:30:00,7.68,0.23,7.6834432385,0.0,0.0,0.0,7.68,0.23,7.6834432385,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 16:00:00,8.28,0.23,8.2831938285,0.0,0.0,0.0,8.28,0.23,8.2831938285,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 16:30:00,8.89,0.23,8.892974755400001,0.0,0.0,0.0,8.89,0.23,8.892974755400001,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 17:00:00,9.46,0.31,9.4650779183,0.0,0.0,0.0,9.46,0.31,9.4650779183,9.87,0.0,9.87,0.0,0.0,0.0,9.87,0.0,9.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 17:30:00,9.84,0.34,9.8458722315,0.0,0.0,0.0,9.84,0.34,9.8458722315,10.27,0.0,10.27,0.0,0.0,0.0,10.27,0.0,10.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 18:00:00,9.84,0.34,9.8458722315,0.0,0.0,0.0,9.84,0.34,9.8458722315,10.27,0.0,10.27,0.0,0.0,0.0,10.27,0.0,10.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 18:30:00,9.79,0.30000000000000004,9.7945954485,0.0,0.0,0.0,9.79,0.30000000000000004,9.7945954485,10.23,0.0,10.23,0.0,0.0,0.0,10.23,0.0,10.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 19:00:00,9.6,0.29,9.6043792095,0.0,0.0,0.0,9.6,0.29,9.6043792095,10.01,0.39,10.0175945216,0.0,0.0,0.0,10.01,0.39,10.0175945216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 19:30:00,9.11,0.22,9.1126560343,0.0,0.0,0.0,9.11,0.22,9.1126560343,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 20:00:00,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 20:30:00,8.38,0.45,8.3920736412,0.0,0.0,0.0,8.38,0.45,8.3920736412,8.74,-0.22,8.7427684403,0.0,0.0,0.0,8.74,-0.22,8.7427684403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 21:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 21:30:00,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,8.0,-0.25,8.0039052968,0.0,0.0,0.0,8.0,-0.25,8.0039052968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 22:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.51,-0.30000000000000004,7.5159896221,0.0,0.0,0.0,7.51,-0.30000000000000004,7.5159896221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 22:30:00,6.6,-0.22,6.6036656487,0.0,0.0,0.0,6.6,-0.22,6.6036656487,6.9,-0.36,6.909384922,0.0,0.0,0.0,6.9,-0.36,6.909384922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 23:00:00,6.02,-0.22,6.0240185923,0.0,0.0,0.0,6.02,-0.22,6.0240185923,6.29,-0.36,6.300293644,0.0,0.0,0.0,6.29,-0.36,6.300293644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 23:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.73,-0.39,5.7432569157,0.0,0.0,0.0,5.73,-0.39,5.7432569157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 00:00:00,5.03,-0.28,5.0377872127,0.0,0.0,0.0,5.03,-0.28,5.0377872127,5.26,-0.44,5.2783709608,0.0,0.0,0.0,5.26,-0.44,5.2783709608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 00:30:00,4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,4.89,-0.28,4.8980097999000005,5.11,-0.44,5.1289082659,0.0,0.0,0.0,5.11,-0.44,5.1289082659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 01:00:00,5.07,-0.28,5.0777258689,0.0,0.0,0.0,5.07,-0.28,5.0777258689,5.29,-0.44,5.3082671372,0.0,0.0,0.0,5.29,-0.44,5.3082671372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 01:30:00,5.07,-0.29,5.0782871128,0.0,0.0,0.0,5.07,-0.29,5.0782871128,5.29,-0.44,5.3082671372,0.0,0.0,0.0,5.29,-0.44,5.3082671372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 02:00:00,4.98,-0.29,4.9884366288,0.0,0.0,0.0,4.98,-0.29,4.9884366288,5.2,-0.44,5.2185821829,0.0,0.0,0.0,5.2,-0.44,5.2185821829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 02:30:00,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,5.18,-0.41000000000000003,5.196200535,0.0,0.0,0.0,5.18,-0.41000000000000003,5.196200535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 03:00:00,4.8,-0.27,4.8075877527,0.0,0.0,0.0,4.8,-0.27,4.8075877527,5.01,-0.41000000000000003,5.026748452,0.0,0.0,0.0,5.01,-0.41000000000000003,5.026748452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 03:30:00,4.59,-0.27,4.5979343188,0.0,0.0,0.0,4.59,-0.27,4.5979343188,4.8,-0.43,4.8192219289,0.0,0.0,0.0,4.8,-0.43,4.8192219289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 04:00:00,4.46,-0.27,4.4681651715,0.0,0.0,0.0,4.46,-0.27,4.4681651715,4.65,-0.43,4.6698393977,0.0,0.0,0.0,4.65,-0.43,4.6698393977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 04:30:00,4.39,-0.29,4.3995681606,0.0,0.0,0.0,4.39,-0.29,4.3995681606,4.58,-0.43,4.6001413022,0.0,0.0,0.0,4.58,-0.43,4.6001413022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 05:00:00,4.39,-0.29,4.3995681606,0.0,0.0,0.0,4.39,-0.29,4.3995681606,4.6,-0.43,4.6200541122,0.0,0.0,0.0,4.6,-0.43,4.6200541122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 05:30:00,4.62,-0.29,4.6290927837,0.0,0.0,0.0,4.62,-0.29,4.6290927837,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 06:00:00,4.8,-0.24,4.8059962547,0.0,0.0,0.0,4.8,-0.24,4.8059962547,5.0,-0.38,5.0144192086,0.0,0.0,0.0,5.0,-0.38,5.0144192086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 06:30:00,5.36,-0.24,5.3653704439,0.0,0.0,0.0,5.36,-0.24,5.3653704439,5.59,-0.31,5.5985891080000005,0.0,0.0,0.0,5.59,-0.31,5.5985891080000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 07:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.19,-0.27,6.1958857317,0.0,0.0,0.0,6.19,-0.27,6.1958857317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 07:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,-0.23,6.7439231905,0.0,0.0,0.0,6.74,-0.23,6.7439231905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 08:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.19,-0.23,7.1936777798,0.0,0.0,0.0,7.19,-0.23,7.1936777798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 08:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 09:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 09:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 10:00:00,7.24,0.92,7.2982189608,0.0,0.0,0.0,7.24,0.92,7.2982189608,7.52,0.66,7.5489072057,0.0,0.0,0.0,7.52,0.66,7.5489072057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 10:30:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 11:00:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 11:30:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 12:00:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 12:30:00,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 13:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 13:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 14:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 14:30:00,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 15:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 15:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 16:00:00,8.15,0.24,8.1535329766,0.0,0.0,0.0,8.15,0.24,8.1535329766,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 16:30:00,8.88,0.29,8.8847340984,0.0,0.0,0.0,8.88,0.29,8.8847340984,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 17:00:00,9.47,0.31,9.4750725591,0.0,0.0,0.0,9.47,0.31,9.4750725591,9.87,0.0,9.87,0.0,0.0,0.0,9.87,0.0,9.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 17:30:00,9.88,0.31,9.8848621639,0.0,0.0,0.0,9.88,0.31,9.8848621639,10.3,0.0,10.3,0.0,0.0,0.0,10.3,0.0,10.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 18:00:00,9.94,0.31,9.9448328292,0.0,0.0,0.0,9.94,0.31,9.9448328292,10.36,0.0,10.36,0.0,0.0,0.0,10.36,0.0,10.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 18:30:00,9.83,0.27,9.8337073375,0.0,0.0,0.0,9.83,0.27,9.8337073375,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 19:00:00,9.53,0.27,9.5338239967,0.0,0.0,0.0,9.53,0.27,9.5338239967,9.93,0.0,9.93,0.0,0.0,0.0,9.93,0.0,9.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 19:30:00,9.23,0.23,9.2328652108,0.0,0.0,0.0,9.23,0.23,9.2328652108,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 20:00:00,8.87,0.23,8.8729814606,0.0,0.0,0.0,8.87,0.23,8.8729814606,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 20:30:00,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 21:00:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 21:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.05,-0.26,8.0541976633,0.0,0.0,0.0,8.05,-0.26,8.0541976633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 22:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.58,-0.30000000000000004,7.5859343525,0.0,0.0,0.0,7.58,-0.30000000000000004,7.5859343525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 22:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.96,-0.33,6.967818884,0.0,0.0,0.0,6.96,-0.33,6.967818884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 23:00:00,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,6.35,-0.35000000000000003,6.3596383545,0.0,0.0,0.0,6.35,-0.35000000000000003,6.3596383545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 23:30:00,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,5.78,-0.4,5.7938242983,0.0,0.0,0.0,5.78,-0.4,5.7938242983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 00:00:00,5.09,-0.25,5.096135791,0.0,0.0,0.0,5.09,-0.25,5.096135791,5.32,-0.4,5.3350164011,0.0,0.0,0.0,5.32,-0.4,5.3350164011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 00:30:00,4.97,-0.28,4.9778810753,0.0,0.0,0.0,4.97,-0.28,4.9778810753,5.18,-0.43,5.1978168494,0.0,0.0,0.0,5.18,-0.43,5.1978168494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 01:00:00,5.13,-0.26,5.1365844683,0.0,0.0,0.0,5.13,-0.26,5.1365844683,5.35,-0.4,5.364932432,0.0,0.0,0.0,5.35,-0.4,5.364932432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 01:30:00,5.05,-0.26,5.0566886398,0.0,0.0,0.0,5.05,-0.26,5.0566886398,5.25,-0.4,5.265216045,0.0,0.0,0.0,5.25,-0.4,5.265216045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 02:00:00,4.98,-0.26,4.9867825298,0.0,0.0,0.0,4.98,-0.26,4.9867825298,5.19,-0.4,5.2053914358,0.0,0.0,0.0,5.19,-0.4,5.2053914358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 02:30:00,4.91,-0.26,4.9168790915,0.0,0.0,0.0,4.91,-0.26,4.9168790915,5.11,-0.4,5.1256316684,0.0,0.0,0.0,5.11,-0.4,5.1256316684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 03:00:00,4.73,-0.26,4.7371404877,0.0,0.0,0.0,4.73,-0.26,4.7371404877,4.93,-0.43,4.9487170054,0.0,0.0,0.0,4.93,-0.43,4.9487170054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 03:30:00,4.55,-0.29,4.5592323915,0.0,0.0,0.0,4.55,-0.29,4.5592323915,4.74,-0.43,4.7594642556,0.0,0.0,0.0,4.74,-0.43,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 04:00:00,4.46,-0.29,4.4694183067,0.0,0.0,0.0,4.46,-0.29,4.4694183067,4.64,-0.39,4.6563612403,0.0,0.0,0.0,4.64,-0.39,4.6563612403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 04:30:00,4.34,-0.26,4.3477810432,0.0,0.0,0.0,4.34,-0.26,4.3477810432,4.52,-0.39,4.5367940222000005,0.0,0.0,0.0,4.52,-0.39,4.5367940222000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 05:00:00,4.32,-0.26,4.3278170017,0.0,0.0,0.0,4.32,-0.26,4.3278170017,4.51,-0.39,4.5268311212,0.0,0.0,0.0,4.51,-0.39,4.5268311212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 05:30:00,4.47,-0.24,4.4764383163,0.0,0.0,0.0,4.47,-0.24,4.4764383163,4.65,-0.36,4.6639146647,0.0,0.0,0.0,4.65,-0.36,4.6639146647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 06:00:00,4.63,-0.24,4.6362161296,0.0,0.0,0.0,4.63,-0.24,4.6362161296,4.82,-0.36,4.8334252865,0.0,0.0,0.0,4.82,-0.36,4.8334252865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 06:30:00,5.09,-0.24,5.0956550119,0.0,0.0,0.0,5.09,-0.24,5.0956550119,5.3,-0.34,5.3108944633,0.0,0.0,0.0,5.3,-0.34,5.3108944633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 07:00:00,5.61,-0.24,5.6151313431,0.0,0.0,0.0,5.61,-0.24,5.6151313431,5.84,-0.28,5.8467084757,0.0,0.0,0.0,5.84,-0.28,5.8467084757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 07:30:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.37,-0.28,6.3761508765,0.0,0.0,0.0,6.37,-0.28,6.3761508765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 08:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 08:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 09:00:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.1,-0.22,7.103407633,0.0,0.0,0.0,7.1,-0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 09:30:00,7.04,0.25,7.0444375219,0.0,0.0,0.0,7.04,0.25,7.0444375219,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 10:00:00,7.21,0.28,7.2154348448,0.0,0.0,0.0,7.21,0.28,7.2154348448,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 10:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 11:00:00,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 11:30:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 12:00:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 12:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 13:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 13:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 14:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 14:30:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 15:00:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.87,-0.22,7.8730743677,0.0,0.0,0.0,7.87,-0.22,7.8730743677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
