Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-18 15:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 16:00:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 16:30:00,8.59,0.22,8.5928167675,0.0,0.0,0.0,8.59,0.22,8.5928167675,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 17:00:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 17:30:00,9.13,0.22,9.1326502178,0.0,0.0,0.0,9.13,0.22,9.1326502178,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 18:00:00,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 18:30:00,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,9.31,-0.22,9.3125989928,0.0,0.0,0.0,9.31,-0.22,9.3125989928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 19:00:00,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,9.11,-0.22,9.1126560343,0.0,0.0,0.0,9.11,-0.22,9.1126560343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 19:30:00,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,8.86,-0.22,8.8627309561,0.0,0.0,0.0,8.86,-0.22,8.8627309561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 20:00:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.51,-0.27,8.5142821189,0.0,0.0,0.0,8.51,-0.27,8.5142821189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 20:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.2,-0.29,8.2051264463,0.0,0.0,0.0,8.2,-0.29,8.2051264463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 21:00:00,7.55,-0.22,7.5532046179,0.0,0.0,0.0,7.55,-0.22,7.5532046179,7.84,-0.37,7.8487260113,0.0,0.0,0.0,7.84,-0.37,7.8487260113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 21:30:00,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,7.51,-0.4,7.5206449192000004,0.0,0.0,0.0,7.51,-0.4,7.5206449192000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 22:00:00,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,7.12,-0.43,7.1329727323,0.0,0.0,0.0,7.12,-0.43,7.1329727323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 22:30:00,6.38,-0.30000000000000004,6.387049397,0.0,0.0,0.0,6.38,-0.30000000000000004,6.387049397,6.64,-0.51,6.6595570423,0.0,0.0,0.0,6.64,-0.51,6.6595570423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 23:00:00,5.91,-0.34,5.9197719551,0.0,0.0,0.0,5.91,-0.34,5.9197719551,6.14,-0.55,6.1645843331,0.0,0.0,0.0,6.14,-0.55,6.1645843331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 23:30:00,5.47,-0.38,5.4831833819,0.0,0.0,0.0,5.47,-0.38,5.4831833819,5.69,-0.55,5.7165199204,0.0,0.0,0.0,5.69,-0.55,5.7165199204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 00:00:00,4.99,-0.43,5.0084927873,0.0,0.0,0.0,4.99,-0.43,5.0084927873,5.19,-0.6000000000000001,5.2245669677,0.0,0.0,0.0,5.19,-0.6000000000000001,5.2245669677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 00:30:00,4.89,-0.43,4.9088695236,0.0,0.0,0.0,4.89,-0.43,4.9088695236,5.08,-0.6000000000000001,5.1153103523,0.0,0.0,0.0,5.08,-0.6000000000000001,5.1153103523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 01:00:00,4.98,-0.45,5.0002899916,0.0,0.0,0.0,4.98,-0.45,5.0002899916,5.17,-0.6000000000000001,5.2046997992,0.0,0.0,0.0,5.17,-0.6000000000000001,5.2046997992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 01:30:00,4.93,-0.44,4.9495959431,0.0,0.0,0.0,4.93,-0.44,4.9495959431,5.1,-0.5700000000000001,5.1317540861,0.0,0.0,0.0,5.1,-0.5700000000000001,5.1317540861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 02:00:00,4.74,-0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,-0.41000000000000003,4.7576990237,4.91,-0.5700000000000001,4.9429748128,0.0,0.0,0.0,4.91,-0.5700000000000001,4.9429748128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 02:30:00,4.68,-0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,-0.41000000000000003,4.6979250739000005,4.84,-0.56,4.8722889898,0.0,0.0,0.0,4.84,-0.56,4.8722889898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 03:00:00,4.43,-0.46,4.4538185863,0.0,0.0,0.0,4.43,-0.46,4.4538185863,4.58,-0.6000000000000001,4.619134118,0.0,0.0,0.0,4.58,-0.6000000000000001,4.619134118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 03:30:00,4.19,-0.5,4.2197274794,0.0,0.0,0.0,4.19,-0.5,4.2197274794,4.34,-0.62,4.3840620434,0.0,0.0,0.0,4.34,-0.62,4.3840620434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 04:00:00,4.01,-0.5,4.0410518433,0.0,0.0,0.0,4.01,-0.5,4.0410518433,4.15,-0.62,4.1960576736,0.0,0.0,0.0,4.15,-0.62,4.1960576736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 04:30:00,3.92,-0.5,3.951759102,0.0,0.0,0.0,3.92,-0.5,3.951759102,4.06,-0.62,4.10706708,0.0,0.0,0.0,4.06,-0.62,4.10706708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 05:00:00,3.9,-0.47000000000000003,3.9282184257,0.0,0.0,0.0,3.9,-0.47000000000000003,3.9282184257,4.05,-0.62,4.0971819584,0.0,0.0,0.0,4.05,-0.62,4.0971819584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 05:30:00,3.98,-0.47000000000000003,4.0076551748,0.0,0.0,0.0,3.98,-0.47000000000000003,4.0076551748,4.12,-0.62,4.1663893241,0.0,0.0,0.0,4.12,-0.62,4.1663893241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 06:00:00,4.03,-0.44,4.0539486923,0.0,0.0,0.0,4.03,-0.44,4.0539486923,4.18,-0.58,4.2200473931,0.0,0.0,0.0,4.18,-0.58,4.2200473931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 06:30:00,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,4.47,-0.55,4.5037095821,0.0,0.0,0.0,4.47,-0.55,4.5037095821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 07:00:00,4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,4.5600000000000005,-0.36,4.5741884526,4.73,-0.5,4.7563536454,0.0,0.0,0.0,4.73,-0.5,4.7563536454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 07:30:00,4.9,-0.33,4.9110996732,0.0,0.0,0.0,4.9,-0.33,4.9110996732,5.08,-0.47000000000000003,5.1016957965,0.0,0.0,0.0,5.08,-0.47000000000000003,5.1016957965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 08:00:00,5.25,-0.27,5.2569382724,0.0,0.0,0.0,5.25,-0.27,5.2569382724,5.44,-0.42,5.4561891463,0.0,0.0,0.0,5.44,-0.42,5.4561891463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 08:30:00,5.74,-0.24,5.7450152306,0.0,0.0,0.0,5.74,-0.24,5.7450152306,5.96,-0.41000000000000003,5.9740857041,0.0,0.0,0.0,5.96,-0.41000000000000003,5.9740857041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 09:00:00,6.23,-0.24,6.2346210791,0.0,0.0,0.0,6.23,-0.24,6.2346210791,6.47,-0.35000000000000003,6.479459854,0.0,0.0,0.0,6.47,-0.35000000000000003,6.479459854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 09:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 10:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,-0.25,7.1143938603,0.0,0.0,0.0,7.11,-0.25,7.1143938603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 10:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.27,-0.23,7.2736373294,0.0,0.0,0.0,7.27,-0.23,7.2736373294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 11:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,-0.23,7.5035258379,0.0,0.0,0.0,7.5,-0.23,7.5035258379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 11:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.68,-0.23,7.6834432385,0.0,0.0,0.0,7.68,-0.23,7.6834432385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 12:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.68,-0.23,7.6834432385,0.0,0.0,0.0,7.68,-0.23,7.6834432385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 12:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,-0.23,7.7634077569,0.0,0.0,0.0,7.76,-0.23,7.7634077569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 13:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.71,-0.23,7.7134298467,0.0,0.0,0.0,7.71,-0.23,7.7134298467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 13:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,-0.23,7.6334657922,0.0,0.0,0.0,7.63,-0.23,7.6334657922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 14:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.5600000000000005,-0.23,7.5634978681,0.0,0.0,0.0,7.5600000000000005,-0.23,7.5634978681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 14:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.39,-0.23,7.3935782947,0.0,0.0,0.0,7.39,-0.23,7.3935782947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 15:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.5,-0.23,7.5035258379,0.0,0.0,0.0,7.5,-0.23,7.5035258379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 15:30:00,7.39,0.28,7.3953025631,0.0,0.0,0.0,7.39,0.28,7.3953025631,7.67,-0.23,7.6734477258,0.0,0.0,0.0,7.67,-0.23,7.6734477258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 16:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.04,-0.23,8.0432891282,0.0,0.0,0.0,8.04,-0.23,8.0432891282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 16:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.54,-0.23,8.5430966283,0.0,0.0,0.0,8.54,-0.23,8.5430966283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 17:00:00,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,9.26,0.28,9.2642322942,0.0,0.0,0.0,9.26,0.28,9.2642322942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 17:30:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.58,0.39,9.587935127,0.0,0.0,0.0,9.58,0.39,9.587935127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 18:00:00,9.17,0.22,9.1726386607,0.0,0.0,0.0,9.17,0.22,9.1726386607,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 18:30:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.38,0.22,9.3825796026,0.0,0.0,0.0,9.38,0.22,9.3825796026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 19:00:00,8.68,0.22,8.6827875708,0.0,0.0,0.0,8.68,0.22,8.6827875708,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 19:30:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 20:00:00,8.23,0.22,8.2329399366,0.0,0.0,0.0,8.23,0.22,8.2329399366,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 20:30:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.27,-0.22,8.2729257219,0.0,0.0,0.0,8.27,-0.22,8.2729257219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 21:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.99,-0.29,7.9952610964,0.0,0.0,0.0,7.99,-0.29,7.9952610964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 21:30:00,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,7.52,-0.37,7.5290968914,0.0,0.0,0.0,7.52,-0.37,7.5290968914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 22:00:00,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,7.16,-0.42,7.1723078573,0.0,0.0,0.0,7.16,-0.42,7.1723078573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 22:30:00,6.57,-0.25,6.5747547483,0.0,0.0,0.0,6.57,-0.25,6.5747547483,6.82,-0.46,6.8354955929,0.0,0.0,0.0,6.82,-0.46,6.8354955929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 23:00:00,6.14,-0.25,6.1450874689,0.0,0.0,0.0,6.14,-0.25,6.1450874689,6.37,-0.46,6.3865875082,0.0,0.0,0.0,6.37,-0.46,6.3865875082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 23:30:00,5.65,-0.33,5.6596289631,0.0,0.0,0.0,5.65,-0.33,5.6596289631,5.87,-0.51,5.892113373,0.0,0.0,0.0,5.87,-0.51,5.892113373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 00:00:00,5.24,-0.37,5.253046735,0.0,0.0,0.0,5.24,-0.37,5.253046735,5.44,-0.55,5.4677326197,0.0,0.0,0.0,5.44,-0.55,5.4677326197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 00:30:00,5.11,-0.41000000000000003,5.126421754,0.0,0.0,0.0,5.11,-0.41000000000000003,5.126421754,5.3,-0.58,5.3316413983,0.0,0.0,0.0,5.3,-0.58,5.3316413983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 01:00:00,5.2,-0.4,5.2153619242,0.0,0.0,0.0,5.2,-0.4,5.2153619242,5.4,-0.56,5.4289593846,0.0,0.0,0.0,5.4,-0.56,5.4289593846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 01:30:00,5.09,-0.4,5.1056929011,0.0,0.0,0.0,5.09,-0.4,5.1056929011,5.26,-0.56,5.2897258908,0.0,0.0,0.0,5.26,-0.56,5.2897258908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 02:00:00,4.94,-0.4,4.9561678745,0.0,0.0,0.0,4.94,-0.4,4.9561678745,5.11,-0.56,5.140593351,0.0,0.0,0.0,5.11,-0.56,5.140593351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 02:30:00,4.85,-0.42,4.8681515999,0.0,0.0,0.0,4.85,-0.42,4.8681515999,5.02,-0.56,5.0511384855,0.0,0.0,0.0,5.02,-0.56,5.0511384855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 03:00:00,4.66,-0.42,4.678888757,0.0,0.0,0.0,4.66,-0.42,4.678888757,4.83,-0.56,4.8623553963,0.0,0.0,0.0,4.83,-0.56,4.8623553963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 03:30:00,4.45,-0.42,4.4697762808,0.0,0.0,0.0,4.45,-0.42,4.4697762808,4.61,-0.56,4.6438884569,0.0,0.0,0.0,4.61,-0.56,4.6438884569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 04:00:00,4.24,-0.45,4.2638128477,0.0,0.0,0.0,4.24,-0.45,4.2638128477,4.4,-0.6000000000000001,4.4407206622,0.0,0.0,0.0,4.4,-0.6000000000000001,4.4407206622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 04:30:00,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998,4.26,-0.6000000000000001,4.3020460249,0.0,0.0,0.0,4.26,-0.6000000000000001,4.3020460249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 05:00:00,4.04,-0.47000000000000003,4.0672472263,0.0,0.0,0.0,4.04,-0.47000000000000003,4.0672472263,4.19,-0.6000000000000001,4.2327414284,0.0,0.0,0.0,4.19,-0.6000000000000001,4.2327414284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 05:30:00,4.07,-0.47000000000000003,4.0970477176,0.0,0.0,0.0,4.07,-0.47000000000000003,4.0970477176,4.22,-0.6000000000000001,4.2624406154,0.0,0.0,0.0,4.22,-0.6000000000000001,4.2624406154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 06:00:00,4.12,-0.45,4.1445023827,0.0,0.0,0.0,4.12,-0.45,4.1445023827,4.27,-0.6000000000000001,4.3119485155,0.0,0.0,0.0,4.27,-0.6000000000000001,4.3119485155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 06:30:00,4.28,-0.45,4.3035915234,0.0,0.0,0.0,4.28,-0.45,4.3035915234,4.44,-0.6000000000000001,4.4803571286,0.0,0.0,0.0,4.44,-0.6000000000000001,4.4803571286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 07:00:00,4.61,-0.39,4.6264673348,0.0,0.0,0.0,4.61,-0.39,4.6264673348,4.77,-0.51,4.7971866755,0.0,0.0,0.0,4.77,-0.51,4.7971866755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 07:30:00,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,4.78,-0.39,4.7958836516000005,4.95,-0.51,4.9762033720000005,0.0,0.0,0.0,4.95,-0.51,4.9762033720000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 08:00:00,5.05,-0.34,5.0614326035,0.0,0.0,0.0,5.05,-0.34,5.0614326035,5.23,-0.49,5.2529039588,0.0,0.0,0.0,5.23,-0.49,5.2529039588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 08:30:00,5.5600000000000005,-0.29,5.5675578129000005,0.0,0.0,0.0,5.5600000000000005,-0.29,5.5675578129000005,5.76,-0.45,5.7775513845,0.0,0.0,0.0,5.76,-0.45,5.7775513845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 09:00:00,6.07,-0.24,6.0747427929,0.0,0.0,0.0,6.07,-0.24,6.0747427929,6.29,-0.39,6.302079022,0.0,0.0,0.0,6.29,-0.39,6.302079022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 09:30:00,6.72,-0.22,6.7236002261,0.0,0.0,0.0,6.72,-0.22,6.7236002261,6.97,-0.32,6.9773419008,0.0,0.0,0.0,6.97,-0.32,6.9773419008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 10:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.32,-0.28,7.3253532338,0.0,0.0,0.0,7.32,-0.28,7.3253532338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 10:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,-0.24,7.6337736409,0.0,0.0,0.0,7.63,-0.24,7.6337736409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 11:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.9,-0.22,7.9030626975,0.0,0.0,0.0,7.9,-0.22,7.9030626975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 11:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 12:00:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.28,-0.22,8.2829221897,0.0,0.0,0.0,8.28,-0.22,8.2829221897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 12:30:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 13:00:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 13:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.44,-0.22,8.4428668117,0.0,0.0,0.0,8.44,-0.22,8.4428668117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 14:00:00,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 14:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 15:00:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.37,-0.22,8.3728907792,0.0,0.0,0.0,8.37,-0.22,8.3728907792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 15:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 16:00:00,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 16:30:00,9.25,0.23,9.2528590176,0.0,0.0,0.0,9.25,0.23,9.2528590176,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 17:00:00,9.57,0.23,9.5727634464,0.0,0.0,0.0,9.57,0.23,9.5727634464,9.96,0.0,9.96,0.0,0.0,0.0,9.96,0.0,9.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 17:30:00,9.82,0.23,9.8226931134,0.0,0.0,0.0,9.82,0.23,9.8226931134,10.22,0.0,10.22,0.0,0.0,0.0,10.22,0.0,10.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 18:00:00,9.74,0.23,9.7427152273,0.0,0.0,0.0,9.74,0.23,9.7427152273,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 18:30:00,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,9.78,-0.22,9.7824741247,0.0,0.0,0.0,9.78,-0.22,9.7824741247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 19:00:00,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,9.51,-0.22,9.5125443494,0.0,0.0,0.0,9.51,-0.22,9.5125443494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 19:30:00,8.95,0.0,8.95,0.0,0.0,0.0,8.95,0.0,8.95,9.3,-0.22,9.3026017866,0.0,0.0,0.0,9.3,-0.22,9.3026017866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 20:00:00,8.54,0.34,8.54676547,0.0,0.0,0.0,8.54,0.34,8.54676547,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 20:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.54,-0.26,8.5439569287,0.0,0.0,0.0,8.54,-0.26,8.5439569287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 21:00:00,7.84,0.11,7.8407716457,0.0,0.0,0.0,7.84,0.11,7.8407716457,8.15,-0.33,8.1566782455,0.0,0.0,0.0,8.15,-0.33,8.1566782455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 21:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.83,-0.37,7.8387371432,0.0,0.0,0.0,7.83,-0.37,7.8387371432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 22:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.4,-0.37,7.409244226,0.0,0.0,0.0,7.4,-0.37,7.409244226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 22:30:00,6.61,-0.30000000000000004,6.6168043646,0.0,0.0,0.0,6.61,-0.30000000000000004,6.6168043646,6.88,-0.48,6.8967238599,0.0,0.0,0.0,6.88,-0.48,6.8967238599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 23:00:00,6.06,-0.35000000000000003,6.070098846,0.0,0.0,0.0,6.06,-0.35000000000000003,6.070098846,6.29,-0.54,6.3131370966,0.0,0.0,0.0,6.29,-0.54,6.3131370966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 23:30:00,5.6,-0.38,5.6128780496,0.0,0.0,0.0,5.6,-0.38,5.6128780496,5.82,-0.54,5.8449978613999996,0.0,0.0,0.0,5.82,-0.54,5.8449978613999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 00:00:00,5.14,-0.38,5.1540275513000005,0.0,0.0,0.0,5.14,-0.38,5.1540275513000005,5.34,-0.54,5.3672339245,0.0,0.0,0.0,5.34,-0.54,5.3672339245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 00:30:00,5.1,-0.4,5.115662225,0.0,0.0,0.0,5.1,-0.4,5.115662225,5.29,-0.56,5.3195582523,0.0,0.0,0.0,5.29,-0.56,5.3195582523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 01:00:00,5.25,-0.4,5.265216045,0.0,0.0,0.0,5.25,-0.4,5.265216045,5.44,-0.56,5.4687475714,0.0,0.0,0.0,5.44,-0.56,5.4687475714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 01:30:00,5.18,-0.4,5.1954210609,0.0,0.0,0.0,5.18,-0.4,5.1954210609,5.37,-0.53,5.3960911779,0.0,0.0,0.0,5.37,-0.53,5.3960911779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 02:00:00,5.04,-0.36,5.0528407851,0.0,0.0,0.0,5.04,-0.36,5.0528407851,5.22,-0.53,5.2468371425,0.0,0.0,0.0,5.22,-0.53,5.2468371425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 02:30:00,4.96,-0.41000000000000003,4.9769167162,0.0,0.0,0.0,4.96,-0.41000000000000003,4.9769167162,5.14,-0.56,5.170415844,0.0,0.0,0.0,5.14,-0.56,5.170415844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 03:00:00,4.79,-0.41000000000000003,4.8075149506,0.0,0.0,0.0,4.79,-0.41000000000000003,4.8075149506,4.98,-0.56,5.0113870335,0.0,0.0,0.0,4.98,-0.56,5.0113870335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 03:30:00,4.69,-0.36,4.7037963391,0.0,0.0,0.0,4.69,-0.36,4.7037963391,4.88,-0.5,4.9055478797,0.0,0.0,0.0,4.88,-0.5,4.9055478797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 04:00:00,4.52,-0.36,4.5343136195,0.0,0.0,0.0,4.52,-0.36,4.5343136195,4.7,-0.5,4.7265209192,0.0,0.0,0.0,4.7,-0.5,4.7265209192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 04:30:00,4.42,-0.36,4.4346364,0.0,0.0,0.0,4.42,-0.36,4.4346364,4.6,-0.5,4.6270941205,0.0,0.0,0.0,4.6,-0.5,4.6270941205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 05:00:00,4.37,-0.36,4.3848033023,0.0,0.0,0.0,4.37,-0.36,4.3848033023,4.55,-0.5,4.5773900861,0.0,0.0,0.0,4.55,-0.5,4.5773900861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 05:30:00,4.54,-0.31,4.5505713927,0.0,0.0,0.0,4.54,-0.31,4.5505713927,4.73,-0.45,4.7513577007,0.0,0.0,0.0,4.73,-0.45,4.7513577007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 06:00:00,4.72,-0.23,4.7256004909,0.0,0.0,0.0,4.72,-0.23,4.7256004909,4.92,-0.34,4.931733975,0.0,0.0,0.0,4.92,-0.34,4.931733975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 06:30:00,5.13,-0.01,5.1300097466,0.0,0.0,0.0,5.13,-0.01,5.1300097466,5.37,-0.29,5.3778248391,0.0,0.0,0.0,5.37,-0.29,5.3778248391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 07:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.73,-0.24,5.7350239755,0.0,0.0,0.0,5.73,-0.24,5.7350239755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 07:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.1,-0.22,6.1039659239,0.0,0.0,0.0,6.1,-0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 08:00:00,7.43,0.6900000000000001,7.4619702492,0.0,0.0,0.0,7.43,0.6900000000000001,7.4619702492,7.71,0.54,7.7288873714,0.0,0.0,0.0,7.71,0.54,7.7288873714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 08:30:00,6.85,0.75,6.8909360757,0.0,0.0,0.0,6.85,0.75,6.8909360757,7.12,0.62,7.1469434026,0.0,0.0,0.0,7.12,0.62,7.1469434026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 09:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 09:30:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.65,0.39,7.6599347256,0.0,0.0,0.0,7.65,0.39,7.6599347256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 10:00:00,8.84,0.55,8.8570932026,0.0,0.0,0.0,8.84,0.55,8.8570932026,9.18,0.76,9.211405973,0.0,0.0,0.0,9.18,0.76,9.211405973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 10:30:00,11.13,0.89,11.1655273051,0.0,0.0,0.0,11.13,0.89,11.1655273051,11.51,0.8,11.5377684151,0.0,0.0,0.0,11.51,0.8,11.5377684151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 11:00:00,7.84,0.33,7.8469420796,0.0,0.0,0.0,7.84,0.33,7.8469420796,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 11:30:00,7.91,0.33,7.9168806989,0.0,0.0,0.0,7.91,0.33,7.9168806989,8.25,0.33,8.2565973621,0.0,0.0,0.0,8.25,0.33,8.2565973621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 12:00:00,8.02,0.36,8.0280757346,0.0,0.0,0.0,8.02,0.36,8.0280757346,8.36,0.22,8.3628942358,0.0,0.0,0.0,8.36,0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 12:30:00,8.02,0.36,8.0280757346,0.0,0.0,0.0,8.02,0.36,8.0280757346,8.36,0.22,8.3628942358,0.0,0.0,0.0,8.36,0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 13:00:00,8.04,0.32,8.0463656392,0.0,0.0,0.0,8.04,0.32,8.0463656392,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 13:30:00,8.04,0.32,8.0463656392,0.0,0.0,0.0,8.04,0.32,8.0463656392,8.39,0.22,8.3928838905,0.0,0.0,0.0,8.39,0.22,8.3928838905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 14:00:00,7.98,0.36,7.9881161734,0.0,0.0,0.0,7.98,0.36,7.9881161734,8.33,0.22,8.3329046556,0.0,0.0,0.0,8.33,0.22,8.3329046556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 14:30:00,7.85,0.29,7.8553548615,0.0,0.0,0.0,7.85,0.29,7.8553548615,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 15:00:00,7.75,0.30000000000000004,7.7558042781,0.0,0.0,0.0,7.75,0.30000000000000004,7.7558042781,8.09,0.5,8.1054364472,0.0,0.0,0.0,8.09,0.5,8.1054364472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 15:30:00,7.92,0.27,7.9246009363,0.0,0.0,0.0,7.92,0.27,7.9246009363,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 16:00:00,8.35,0.27,8.354364129,0.0,0.0,0.0,8.35,0.27,8.354364129,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 16:30:00,8.94,0.33,8.946088530699999,0.0,0.0,0.0,8.94,0.33,8.946088530699999,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 17:00:00,9.46,0.43,9.4697676846,0.0,0.0,0.0,9.46,0.43,9.4697676846,9.87,0.28,9.8739708324,0.0,0.0,0.0,9.87,0.28,9.8739708324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 17:30:00,9.78,0.49,9.7922673575,0.0,0.0,0.0,9.78,0.49,9.7922673575,10.2,0.26,10.2033131874,0.0,0.0,0.0,10.2,0.26,10.2033131874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 18:00:00,9.83,0.42,9.8389684419,0.0,0.0,0.0,9.83,0.42,9.8389684419,10.24,0.22,10.2423630086,0.0,0.0,0.0,10.24,0.22,10.2423630086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 18:30:00,9.73,0.38,9.7374175221,0.0,0.0,0.0,9.73,0.38,9.7374175221,10.15,0.33,10.1553631151,0.0,0.0,0.0,10.15,0.33,10.1553631151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 19:00:00,9.51,0.38,9.5175889804,0.0,0.0,0.0,9.51,0.38,9.5175889804,9.9,0.23,9.902671356799999,0.0,0.0,0.0,9.9,0.23,9.902671356799999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 19:30:00,9.15,0.34,9.1563147609,0.0,0.0,0.0,9.15,0.34,9.1563147609,9.53,0.23,9.5327750419,0.0,0.0,0.0,9.53,0.23,9.5327750419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 20:00:00,8.77,0.28,8.7744686449,0.0,0.0,0.0,8.77,0.28,8.7744686449,9.15,0.39,9.1583077039,0.0,0.0,0.0,9.15,0.39,9.1583077039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 20:30:00,8.49,0.24,8.4933915487,0.0,0.0,0.0,8.49,0.24,8.4933915487,8.85,0.29,8.8547501376,0.0,0.0,0.0,8.85,0.29,8.8547501376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 21:00:00,8.07,0.24,8.0735679845,0.0,0.0,0.0,8.07,0.24,8.0735679845,8.42,0.33,8.4264642644,0.0,0.0,0.0,8.42,0.33,8.4264642644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 21:30:00,7.72,0.36,7.7283892242,0.0,0.0,0.0,7.72,0.36,7.7283892242,8.06,0.28,8.0648620571,0.0,0.0,0.0,8.06,0.28,8.0648620571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 22:00:00,7.28,0.32,7.2870295732,0.0,0.0,0.0,7.28,0.32,7.2870295732,7.61,0.25,7.6141053316,0.0,0.0,0.0,7.61,0.25,7.6141053316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 22:30:00,6.78,0.30000000000000004,6.7866339226,0.0,0.0,0.0,6.78,0.30000000000000004,6.7866339226,7.09,-0.23,7.0937296255,0.0,0.0,0.0,7.09,-0.23,7.0937296255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 23:00:00,6.22,0.34,6.2292856733,0.0,0.0,0.0,6.22,0.34,6.2292856733,6.51,-0.23,6.5140617129,0.0,0.0,0.0,6.51,-0.23,6.5140617129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 23:30:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,6.0,-0.25,6.0052060747,0.0,0.0,0.0,6.0,-0.25,6.0052060747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 00:00:00,5.36,0.28,5.3673084502,0.0,0.0,0.0,5.36,0.28,5.3673084502,5.61,-0.25,5.6155676472,0.0,0.0,0.0,5.61,-0.25,5.6155676472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 00:30:00,5.26,0.28,5.2674471995,0.0,0.0,0.0,5.26,0.28,5.2674471995,5.49,-0.23,5.4948157385,0.0,0.0,0.0,5.49,-0.23,5.4948157385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 01:00:00,5.39,0.25,5.3957946588,0.0,0.0,0.0,5.39,0.25,5.3957946588,5.62,-0.23,5.6247044367,0.0,0.0,0.0,5.62,-0.23,5.6247044367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 01:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.52,-0.23,5.5247895888,0.0,0.0,0.0,5.52,-0.23,5.5247895888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 02:00:00,5.09,0.25,5.096135791,0.0,0.0,0.0,5.09,0.25,5.096135791,5.31,-0.26,5.3163615377,0.0,0.0,0.0,5.31,-0.26,5.3163615377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 02:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.24,-0.26,5.2464464164,0.0,0.0,0.0,5.24,-0.26,5.2464464164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 03:00:00,4.8100000000000005,0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,0.28,4.8181427957,5.02,-0.26,5.0267285584,0.0,0.0,0.0,5.02,-0.26,5.0267285584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 03:30:00,4.64,0.02,4.6400431032,0.0,0.0,0.0,4.64,0.02,4.6400431032,4.85,-0.28,4.8580757507,0.0,0.0,0.0,4.85,-0.28,4.8580757507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 04:00:00,4.53,0.24,4.5363531609,0.0,0.0,0.0,4.53,0.24,4.5363531609,4.73,-0.25,4.7366021577,0.0,0.0,0.0,4.73,-0.25,4.7366021577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 04:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.63,-0.27,4.6378658885,0.0,0.0,0.0,4.63,-0.27,4.6378658885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 05:00:00,4.43,0.28,4.4388399385,0.0,0.0,0.0,4.43,0.28,4.4388399385,4.62,-0.27,4.6278828853,0.0,0.0,0.0,4.62,-0.27,4.6278828853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 05:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.73,-0.27,4.7376998639,0.0,0.0,0.0,4.73,-0.27,4.7376998639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 06:00:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,4.89,-0.25,4.8963864227,0.0,0.0,0.0,4.89,-0.25,4.8963864227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 06:30:00,5.12,0.25,5.126099882,0.0,0.0,0.0,5.12,0.25,5.126099882,5.35,-0.02,5.350037383,0.0,0.0,0.0,5.35,-0.02,5.350037383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 07:00:00,5.5,0.34,5.51049907,0.0,0.0,0.0,5.5,0.34,5.51049907,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 07:30:00,5.8100000000000005,0.38,5.8224135889,0.0,0.0,0.0,5.8100000000000005,0.38,5.8224135889,6.07,0.22,6.073985512,0.0,0.0,0.0,6.07,0.22,6.073985512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 08:00:00,6.15,0.45,6.1664414373,0.0,0.0,0.0,6.15,0.45,6.1664414373,6.42,0.22,6.4237683644,0.0,0.0,0.0,6.42,0.22,6.4237683644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 08:30:00,6.48,0.25,6.4848207377,0.0,0.0,0.0,6.48,0.25,6.4848207377,6.77,0.34,6.7785322895,0.0,0.0,0.0,6.77,0.34,6.7785322895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 09:00:00,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,7.13,0.39,7.140658233,0.0,0.0,0.0,7.13,0.39,7.140658233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 09:30:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.52,0.33,7.527237209,0.0,0.0,0.0,7.52,0.33,7.527237209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 10:00:00,7.38,0.27,7.3849373728,0.0,0.0,0.0,7.38,0.27,7.3849373728,7.71,0.41000000000000003,7.7208937307,0.0,0.0,0.0,7.71,0.41000000000000003,7.7208937307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 10:30:00,7.52,0.27,7.5248455134,0.0,0.0,0.0,7.52,0.27,7.5248455134,7.84,0.35000000000000003,7.8478086113,0.0,0.0,0.0,7.84,0.35000000000000003,7.8478086113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 11:00:00,7.66,0.31,7.6662702796,0.0,0.0,0.0,7.66,0.31,7.6662702796,8.0,0.32,8.006397442,0.0,0.0,0.0,8.0,0.32,8.006397442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 11:30:00,7.68,0.31,7.6862539641000005,0.0,0.0,0.0,7.68,0.31,7.6862539641000005,8.02,0.32,8.026381501,0.0,0.0,0.0,8.02,0.32,8.026381501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 12:00:00,7.78,0.31,7.7861736431,0.0,0.0,0.0,7.78,0.31,7.7861736431,8.12,0.46,8.1330191196,0.0,0.0,0.0,8.12,0.46,8.1330191196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 12:30:00,7.96,0.34,7.9672579976,0.0,0.0,0.0,7.96,0.34,7.9672579976,8.31,0.23,8.3131823028,0.0,0.0,0.0,8.31,0.23,8.3131823028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 13:00:00,8.07,0.38,8.0789417624,0.0,0.0,0.0,8.07,0.38,8.0789417624,8.41,0.23,8.4131444775,0.0,0.0,0.0,8.41,0.23,8.4131444775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 13:30:00,7.86,0.55,7.8792195045,0.0,0.0,0.0,7.86,0.55,7.8792195045,8.2,0.64,8.2249376897,0.0,0.0,0.0,8.2,0.64,8.2249376897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 14:00:00,7.84,0.33,7.8469420796,0.0,0.0,0.0,7.84,0.33,7.8469420796,8.2,0.37,8.2083433164,0.0,0.0,0.0,8.2,0.37,8.2083433164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 14:30:00,7.84,0.33,7.8469420796,0.0,0.0,0.0,7.84,0.33,7.8469420796,8.2,0.32,8.206241527,0.0,0.0,0.0,8.2,0.32,8.206241527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 15:00:00,7.92,0.33,7.9268720186,0.0,0.0,0.0,7.92,0.33,7.9268720186,8.28,0.30000000000000004,8.2854330002,0.0,0.0,0.0,8.28,0.30000000000000004,8.2854330002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 15:30:00,7.92,0.31,7.9260645973,0.0,0.0,0.0,7.92,0.31,7.9260645973,8.28,0.41000000000000003,8.2901447515,0.0,0.0,0.0,8.28,0.41000000000000003,8.2901447515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 16:00:00,8.23,0.31,8.2358363267,0.0,0.0,0.0,8.23,0.31,8.2358363267,8.59,0.34,8.596726121,0.0,0.0,0.0,8.59,0.34,8.596726121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 16:30:00,8.91,0.4,8.9189741563,0.0,0.0,0.0,8.91,0.4,8.9189741563,9.32,0.24,9.3230896166,0.0,0.0,0.0,9.32,0.24,9.3230896166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 17:00:00,9.49,0.46,9.5011420366,0.0,0.0,0.0,9.49,0.46,9.5011420366,9.91,0.24,9.9129057294,0.0,0.0,0.0,9.91,0.24,9.9129057294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 17:30:00,9.84,0.46,9.8507461646,0.0,0.0,0.0,9.84,0.46,9.8507461646,10.28,0.24,10.2828011748,0.0,0.0,0.0,10.28,0.24,10.2828011748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 18:00:00,9.84,0.43,9.8493908441,0.0,0.0,0.0,9.84,0.43,9.8493908441,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 18:30:00,9.7,0.43,9.70952625,0.0,0.0,0.0,9.7,0.43,9.70952625,10.13,0.22,10.1323886621,0.0,0.0,0.0,10.13,0.22,10.1323886621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 19:00:00,9.42,0.38,9.4276614279,0.0,0.0,0.0,9.42,0.38,9.4276614279,9.84,0.22,9.8424590423,0.0,0.0,0.0,9.84,0.22,9.8424590423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 19:30:00,9.18,0.34,9.1862941386,0.0,0.0,0.0,9.18,0.34,9.1862941386,9.58,0.44,9.590099061,0.0,0.0,0.0,9.58,0.44,9.590099061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 20:00:00,8.91,0.32,8.9157445006,0.0,0.0,0.0,8.91,0.32,8.9157445006,9.3,0.29,9.3045204068,0.0,0.0,0.0,9.3,0.29,9.3045204068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 20:30:00,8.59,0.30000000000000004,8.5952370532,0.0,0.0,0.0,8.59,0.30000000000000004,8.5952370532,8.97,0.35000000000000003,8.9768257196,0.0,0.0,0.0,8.97,0.35000000000000003,8.9768257196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 21:00:00,8.09,0.23,8.0932688081,0.0,0.0,0.0,8.09,0.23,8.0932688081,8.46,0.31,8.4656777638,0.0,0.0,0.0,8.46,0.31,8.4656777638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 21:30:00,7.8,0.37,7.8087707099,0.0,0.0,0.0,7.8,0.37,7.8087707099,8.16,0.22,8.1629651475,0.0,0.0,0.0,8.16,0.22,8.1629651475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 22:00:00,7.41,0.34,7.4177961687,0.0,0.0,0.0,7.41,0.34,7.4177961687,7.74,0.25,7.7440364152,0.0,0.0,0.0,7.74,0.25,7.7440364152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 22:30:00,6.96,0.34,6.9682996491,0.0,0.0,0.0,6.96,0.34,6.9682996491,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 23:00:00,6.4,0.26,6.4052790728,0.0,0.0,0.0,6.4,0.26,6.4052790728,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 23:30:00,5.84,0.28,5.8467084757,0.0,0.0,0.0,5.84,0.28,5.8467084757,6.11,-0.24,6.1147117675,0.0,0.0,0.0,6.11,-0.24,6.1147117675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 00:00:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,5.58,-0.30000000000000004,5.5880586969,0.0,0.0,0.0,5.58,-0.30000000000000004,5.5880586969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 00:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 01:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,5.68,-0.26,5.6859475903,0.0,0.0,0.0,5.68,-0.26,5.6859475903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 01:30:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,5.58,-0.26,5.5860540635,0.0,0.0,0.0,5.58,-0.26,5.5860540635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 02:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,5.45,-0.26,5.4561983102,0.0,0.0,0.0,5.45,-0.26,5.4561983102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 02:30:00,5.14,0.25,5.1460761751,0.0,0.0,0.0,5.14,0.25,5.1460761751,5.36,-0.26,5.3663022651,0.0,0.0,0.0,5.36,-0.26,5.3663022651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 03:00:00,4.99,0.25,4.9962586002,0.0,0.0,0.0,4.99,0.25,4.9962586002,5.21,-0.26,5.2164834899,0.0,0.0,0.0,5.21,-0.26,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 03:30:00,4.76,0.22,4.7650813214,0.0,0.0,0.0,4.76,0.22,4.7650813214,4.97,-0.26,4.9767961582,0.0,0.0,0.0,4.97,-0.26,4.9767961582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 04:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.83,-0.26,4.8369928675,0.0,0.0,0.0,4.83,-0.26,4.8369928675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 04:30:00,4.51,0.22,4.5153626654,0.0,0.0,0.0,4.51,0.22,4.5153626654,4.71,-0.26,4.7171707622,0.0,0.0,0.0,4.71,-0.26,4.7171707622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 05:00:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,4.71,-0.26,4.7171707622,0.0,0.0,0.0,4.71,-0.26,4.7171707622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 05:30:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,4.86,-0.26,4.8669497635,0.0,0.0,0.0,4.86,-0.26,4.8669497635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 06:00:00,4.75,0.28,4.758245475,0.0,0.0,0.0,4.75,0.28,4.758245475,4.96,-0.26,4.9668098413,0.0,0.0,0.0,4.96,-0.26,4.9668098413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 06:30:00,5.13,0.28,5.137635643,0.0,0.0,0.0,5.13,0.28,5.137635643,5.37,-0.24,5.375360453,0.0,0.0,0.0,5.37,-0.24,5.375360453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 07:00:00,5.48,0.33,5.4899271398,0.0,0.0,0.0,5.48,0.33,5.4899271398,5.73,0.04,5.7301396144000005,0.0,0.0,0.0,5.73,0.04,5.7301396144000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 07:30:00,5.83,0.36,5.8411043476,0.0,0.0,0.0,5.83,0.36,5.8411043476,6.09,0.31,6.0978848792,0.0,0.0,0.0,6.09,0.31,6.0978848792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 08:00:00,6.2,0.39,6.2122540193,0.0,0.0,0.0,6.2,0.39,6.2122540193,6.48,0.36,6.4899922958000005,0.0,0.0,0.0,6.48,0.36,6.4899922958000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 08:30:00,6.52,0.34,6.5288590121,0.0,0.0,0.0,6.52,0.34,6.5288590121,6.8,0.34,6.8084946941,0.0,0.0,0.0,6.8,0.34,6.8084946941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 09:00:00,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,7.14,0.34,7.1480906542,0.0,0.0,0.0,7.14,0.34,7.1480906542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 09:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.59,0.28,7.5951629344,0.0,0.0,0.0,7.59,0.28,7.5951629344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 10:00:00,7.59,0.26,7.5944519223,0.0,0.0,0.0,7.59,0.26,7.5944519223,7.92,0.45,7.9327737898,0.0,0.0,0.0,7.92,0.45,7.9327737898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 10:30:00,7.79,0.28,7.7950304682,0.0,0.0,0.0,7.79,0.28,7.7950304682,8.14,0.32,8.146287498,0.0,0.0,0.0,8.14,0.32,8.146287498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 11:00:00,8.16,0.38,8.1688432474,0.0,0.0,0.0,8.16,0.38,8.1688432474,8.52,0.22,8.5228399023,0.0,0.0,0.0,8.52,0.22,8.5228399023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 11:30:00,8.37,0.38,8.378621605,0.0,0.0,0.0,8.37,0.38,8.378621605,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 12:00:00,8.48,0.38,8.488509881,0.0,0.0,0.0,8.48,0.38,8.488509881,8.84,0.22,8.8427371328,0.0,0.0,0.0,8.84,0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 12:30:00,8.61,0.38,8.6183815186,0.0,0.0,0.0,8.61,0.38,8.6183815186,8.96,0.22,8.9627004859,0.0,0.0,0.0,8.96,0.22,8.9627004859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 13:00:00,8.69,0.4,8.6992011127,0.0,0.0,0.0,8.69,0.4,8.6992011127,9.07,0.22,9.0726677444,0.0,0.0,0.0,9.07,0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 13:30:00,8.69,0.4,8.6992011127,0.0,0.0,0.0,8.69,0.4,8.6992011127,9.07,0.22,9.0726677444,0.0,0.0,0.0,9.07,0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 14:00:00,8.6,0.35000000000000003,8.6071191464,0.0,0.0,0.0,8.6,0.35000000000000003,8.6071191464,8.97,0.22,8.9726974762,0.0,0.0,0.0,8.97,0.22,8.9726974762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 14:30:00,8.6,0.32,8.6059514291,0.0,0.0,0.0,8.6,0.32,8.6059514291,8.97,0.39,8.9784742579,0.0,0.0,0.0,8.97,0.39,8.9784742579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 15:00:00,8.55,0.30000000000000004,8.555261539,0.0,0.0,0.0,8.55,0.30000000000000004,8.555261539,8.92,0.42,8.929882418,0.0,0.0,0.0,8.92,0.42,8.929882418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 15:30:00,8.52,0.30000000000000004,8.5252800541,0.0,0.0,0.0,8.52,0.30000000000000004,8.5252800541,8.88,0.36,8.8872943014,0.0,0.0,0.0,8.88,0.36,8.8872943014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 16:00:00,8.74,0.35000000000000003,8.7470052018,0.0,0.0,0.0,8.74,0.35000000000000003,8.7470052018,9.12,0.24,9.1231573482,0.0,0.0,0.0,9.12,0.24,9.1231573482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 16:30:00,9.25,0.41000000000000003,9.2590820279,0.0,0.0,0.0,9.25,0.41000000000000003,9.2590820279,9.65,0.22,9.6525074463,0.0,0.0,0.0,9.65,0.22,9.6525074463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 17:00:00,9.68,0.45,9.6904540657,0.0,0.0,0.0,9.68,0.45,9.6904540657,10.1,0.22,10.1023957555,0.0,0.0,0.0,10.1,0.22,10.1023957555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 17:30:00,9.97,0.46,9.980606194,0.0,0.0,0.0,9.97,0.46,9.980606194,10.4,0.22,10.4023266628,0.0,0.0,0.0,10.4,0.22,10.4023266628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 18:00:00,9.9,0.46,9.9106811068,0.0,0.0,0.0,9.9,0.46,9.9106811068,10.33,0.22,10.3323424256,0.0,0.0,0.0,10.33,0.22,10.3323424256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 18:30:00,9.92,0.44,9.9297532698,0.0,0.0,0.0,9.92,0.44,9.9297532698,10.37,0.22,10.3723333923,0.0,0.0,0.0,10.37,0.22,10.3723333923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 19:00:00,9.67,0.37,9.6770760047,0.0,0.0,0.0,9.67,0.37,9.6770760047,10.09,0.39,10.0975343525,0.0,0.0,0.0,10.09,0.39,10.0975343525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 19:30:00,9.46,0.37,9.4672329643,0.0,0.0,0.0,9.46,0.37,9.4672329643,9.86,0.31,9.8648720215,0.0,0.0,0.0,9.86,0.31,9.8648720215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 20:00:00,9.09,0.30000000000000004,9.0949491477,0.0,0.0,0.0,9.09,0.30000000000000004,9.0949491477,9.5,0.39,9.5080018931,0.0,0.0,0.0,9.5,0.39,9.5080018931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 20:30:00,8.88,0.30000000000000004,8.8850661224,0.0,0.0,0.0,8.88,0.30000000000000004,8.8850661224,9.28,0.37,9.2873731485,0.0,0.0,0.0,9.28,0.37,9.2873731485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 21:00:00,8.53,0.25,8.5336627541,0.0,0.0,0.0,8.53,0.25,8.5336627541,8.92,0.32,8.9257380647,0.0,0.0,0.0,8.92,0.32,8.9257380647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 21:30:00,8.12,0.23,8.1232567361,0.0,0.0,0.0,8.12,0.23,8.1232567361,8.49,0.29,8.4949514419,0.0,0.0,0.0,8.49,0.29,8.4949514419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 22:00:00,7.67,0.23,7.6734477258,0.0,0.0,0.0,7.67,0.23,7.6734477258,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 22:30:00,7.13,0.23,7.1337087129,0.0,0.0,0.0,7.13,0.23,7.1337087129,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 23:00:00,6.67,0.32,6.6776717499,0.0,0.0,0.0,6.67,0.32,6.6776717499,6.98,-0.22,6.9834661881,0.0,0.0,0.0,6.98,-0.22,6.9834661881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
