Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-23 23:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.46,-0.26,6.465230081,0.0,0.0,0.0,6.46,-0.26,6.465230081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 00:00:00,5.71,0.03,5.7100788086000005,0.0,0.0,0.0,5.71,0.03,5.7100788086000005,5.98,-0.34,5.9896577532,0.0,0.0,0.0,5.98,-0.34,5.9896577532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 00:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.83,-0.34,5.8399058212,0.0,0.0,0.0,5.83,-0.34,5.8399058212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 01:00:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,5.97,-0.31,5.9780431581,0.0,0.0,0.0,5.97,-0.31,5.9780431581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 01:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.86,-0.31,5.86819393,0.0,0.0,0.0,5.86,-0.31,5.86819393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 02:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,5.72,-0.29,5.7273466806,0.0,0.0,0.0,5.72,-0.29,5.7273466806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 02:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,-0.32,5.5891680955,0.0,0.0,0.0,5.58,-0.32,5.5891680955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 03:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.32,5.3395973631,0.0,0.0,0.0,5.33,-0.32,5.3395973631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 03:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 04:00:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 04:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 05:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.83,-0.37,4.8441511124000005,0.0,0.0,0.0,4.83,-0.37,4.8441511124000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 05:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.99,-0.37,5.003698632,0.0,0.0,0.0,4.99,-0.37,5.003698632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 06:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.08,-0.33,5.09070722,0.0,0.0,0.0,5.08,-0.33,5.09070722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 06:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,-0.33,5.45,0.0,0.0,0.0,5.44,-0.33,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 07:00:00,5.57,0.25,5.5756075902,0.0,0.0,0.0,5.57,0.25,5.5756075902,5.8,-0.27,5.8062810817,0.0,0.0,0.0,5.8,-0.27,5.8062810817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 07:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.08,-0.27,6.085992113,0.0,0.0,0.0,6.08,-0.27,6.085992113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 08:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,-0.25,6.5048059156,0.0,0.0,0.0,6.5,-0.25,6.5048059156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 08:30:00,6.66,0.36,6.6697226329,0.0,0.0,0.0,6.66,0.36,6.6697226329,6.95,-0.22,6.9534811426,0.0,0.0,0.0,6.95,-0.22,6.9534811426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 09:00:00,7.17,0.32,7.1771373123,0.0,0.0,0.0,7.17,0.32,7.1771373123,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 09:30:00,7.67,0.4,7.6804231654,0.0,0.0,0.0,7.67,0.4,7.6804231654,7.99,0.34,7.9972307707,0.0,0.0,0.0,7.99,0.34,7.9972307707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 10:00:00,7.97,0.23,7.9733180044,0.0,0.0,0.0,7.97,0.23,7.9733180044,8.29,0.34,8.2969693262,0.0,0.0,0.0,8.29,0.34,8.2969693262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 10:30:00,8.11,0.23,8.1132607502,0.0,0.0,0.0,8.11,0.23,8.1132607502,8.44,0.28,8.4446432725,0.0,0.0,0.0,8.44,0.28,8.4446432725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 11:00:00,8.29,0.23,8.2931899773,0.0,0.0,0.0,8.29,0.23,8.2931899773,8.62,0.34,8.6267027305,0.0,0.0,0.0,8.62,0.34,8.6267027305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 11:30:00,8.37,0.23,8.3731594993,0.0,0.0,0.0,8.37,0.23,8.3731594993,8.7,0.34,8.7066411434,0.0,0.0,0.0,8.7,0.34,8.7066411434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 12:00:00,8.42,0.23,8.4231407444,0.0,0.0,0.0,8.42,0.23,8.4231407444,8.76,0.30000000000000004,8.765135481,0.0,0.0,0.0,8.76,0.30000000000000004,8.765135481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 12:30:00,8.37,0.23,8.3731594993,0.0,0.0,0.0,8.37,0.23,8.3731594993,8.69,0.30000000000000004,8.695176824,0.0,0.0,0.0,8.69,0.30000000000000004,8.695176824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 13:00:00,8.46,0.23,8.4631259,0.0,0.0,0.0,8.46,0.23,8.4631259,8.8,0.26,8.8038400712,0.0,0.0,0.0,8.8,0.26,8.8038400712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 13:30:00,8.46,0.29,8.464968989900001,0.0,0.0,0.0,8.46,0.29,8.464968989900001,8.78,0.34,8.7865806774,0.0,0.0,0.0,8.78,0.34,8.7865806774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 14:00:00,8.58,0.26,8.58393849,0.0,0.0,0.0,8.58,0.26,8.58393849,8.91,0.28,8.9143984654,0.0,0.0,0.0,8.91,0.28,8.9143984654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 14:30:00,8.62,0.45,8.6317379478,0.0,0.0,0.0,8.62,0.45,8.6317379478,8.96,0.24,8.9632137094,0.0,0.0,0.0,8.96,0.24,8.9632137094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 15:00:00,8.65,0.45,8.6616972933,0.0,0.0,0.0,8.65,0.45,8.6616972933,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 15:30:00,8.63,0.31,8.6355659919,0.0,0.0,0.0,8.63,0.31,8.6355659919,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 16:00:00,8.7,0.53,8.7161287278,0.0,0.0,0.0,8.7,0.53,8.7161287278,9.05,-0.22,9.0526736382,0.0,0.0,0.0,9.05,-0.22,9.0526736382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 16:30:00,9.31,0.26,9.3136297972,0.0,0.0,0.0,9.31,0.26,9.3136297972,9.68,0.34,9.6859692339,0.0,0.0,0.0,9.68,0.34,9.6859692339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 17:00:00,9.82,0.26,9.8234413522,0.0,0.0,0.0,9.82,0.26,9.8234413522,10.22,0.28,10.2238348969,0.0,0.0,0.0,10.22,0.28,10.2238348969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 17:30:00,10.02,0.28,10.0239114122,0.0,0.0,0.0,10.02,0.28,10.0239114122,10.42,0.31,10.4246103045,0.0,0.0,0.0,10.42,0.31,10.4246103045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 18:00:00,10.02,0.28,10.0239114122,0.0,0.0,0.0,10.02,0.28,10.0239114122,10.42,0.0,10.42,0.0,0.0,0.0,10.42,0.0,10.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 18:30:00,9.87,0.23,9.8726794742,0.0,0.0,0.0,9.87,0.23,9.8726794742,10.27,0.31,10.2746776105,0.0,0.0,0.0,10.27,0.31,10.2746776105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 19:00:00,9.65,0.23,9.6527405435,0.0,0.0,0.0,9.65,0.23,9.6527405435,10.04,0.28,10.0439036236,0.0,0.0,0.0,10.04,0.28,10.0439036236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 19:30:00,9.4,0.23,9.4028134088,0.0,0.0,0.0,9.4,0.23,9.4028134088,9.78,0.28,9.784007359,0.0,0.0,0.0,9.78,0.28,9.784007359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 20:00:00,9.06,0.35000000000000003,9.0667579652,0.0,0.0,0.0,9.06,0.35000000000000003,9.0667579652,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 20:30:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.1,-0.22,9.1026589522,0.0,0.0,0.0,9.1,-0.22,9.1026589522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 21:00:00,8.48,0.39,8.4889634232,0.0,0.0,0.0,8.48,0.39,8.4889634232,8.83,-0.22,8.8327402317,0.0,0.0,0.0,8.83,-0.22,8.8327402317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 21:30:00,8.06,0.30000000000000004,8.0655811942,0.0,0.0,0.0,8.06,0.30000000000000004,8.0655811942,8.41,-0.30000000000000004,8.4153490718,0.0,0.0,0.0,8.41,-0.30000000000000004,8.4153490718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 22:00:00,7.72,0.03,7.7200582899,0.0,0.0,0.0,7.72,0.03,7.7200582899,8.05,-0.35000000000000003,8.0576051033,0.0,0.0,0.0,8.05,-0.35000000000000003,8.0576051033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 22:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.63,-0.4,7.6404777338,0.0,0.0,0.0,7.63,-0.4,7.6404777338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 23:00:00,6.87,-0.26,6.8749181813,0.0,0.0,0.0,6.87,-0.26,6.8749181813,7.14,-0.47000000000000003,7.1554524665,0.0,0.0,0.0,7.14,-0.47000000000000003,7.1554524665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 23:30:00,6.4,-0.29,6.4065669434,0.0,0.0,0.0,6.4,-0.29,6.4065669434,6.67,-0.5,6.6887143757,0.0,0.0,0.0,6.67,-0.5,6.6887143757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 00:00:00,5.93,-0.32,5.9386277876,0.0,0.0,0.0,5.93,-0.32,5.9386277876,6.18,-0.53,6.2026849025,0.0,0.0,0.0,6.18,-0.53,6.2026849025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 00:30:00,5.83,-0.35000000000000003,5.8404965542,0.0,0.0,0.0,5.83,-0.35000000000000003,5.8404965542,6.06,-0.53,6.0831324168,0.0,0.0,0.0,6.06,-0.53,6.0831324168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 01:00:00,5.86,-0.35000000000000003,5.8704429134,0.0,0.0,0.0,5.86,-0.35000000000000003,5.8704429134,6.09,-0.53,6.1130188941,0.0,0.0,0.0,6.09,-0.53,6.1130188941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 01:30:00,5.73,-0.35000000000000003,5.7406794023,0.0,0.0,0.0,5.73,-0.35000000000000003,5.7406794023,5.93,-0.53,5.9536375436,0.0,0.0,0.0,5.93,-0.53,5.9536375436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 02:00:00,5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,5.54,-0.35000000000000003,5.5510449467,5.74,-0.53,5.7644167094,0.0,0.0,0.0,5.74,-0.53,5.7644167094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 02:30:00,5.46,-0.35000000000000003,5.4712064483,0.0,0.0,0.0,5.46,-0.35000000000000003,5.4712064483,5.65,-0.53,5.6748039614,0.0,0.0,0.0,5.65,-0.53,5.6748039614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 03:00:00,5.29,-0.35000000000000003,5.3015658064,0.0,0.0,0.0,5.29,-0.35000000000000003,5.3015658064,5.48,-0.53,5.5055699069,0.0,0.0,0.0,5.48,-0.53,5.5055699069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 03:30:00,5.1,-0.35000000000000003,5.1119956964,0.0,0.0,0.0,5.1,-0.35000000000000003,5.1119956964,5.28,-0.53,5.3065337086,0.0,0.0,0.0,5.28,-0.53,5.3065337086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 04:00:00,4.92,-0.38,4.9346529767,0.0,0.0,0.0,4.92,-0.38,4.9346529767,5.09,-0.53,5.1175189301,0.0,0.0,0.0,5.09,-0.53,5.1175189301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 04:30:00,4.73,-0.43,4.7495052374,0.0,0.0,0.0,4.73,-0.43,4.7495052374,4.89,-0.5700000000000001,4.9231087739,0.0,0.0,0.0,4.89,-0.5700000000000001,4.9231087739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 05:00:00,4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,-0.41000000000000003,4.6780017101,4.83,-0.55,4.8612138402,0.0,0.0,0.0,4.83,-0.55,4.8612138402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 05:30:00,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,4.93,-0.5,4.9552901025,0.0,0.0,0.0,4.93,-0.5,4.9552901025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 06:00:00,4.85,-0.34,4.8619029196,0.0,0.0,0.0,4.85,-0.34,4.8619029196,5.03,-0.48,5.0528506806,0.0,0.0,0.0,5.03,-0.48,5.0528506806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 06:30:00,5.06,-0.34,5.0714100603,0.0,0.0,0.0,5.06,-0.34,5.0714100603,5.25,-0.5,5.2737557774,0.0,0.0,0.0,5.25,-0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 07:00:00,5.28,-0.30000000000000004,5.2885158599,0.0,0.0,0.0,5.28,-0.30000000000000004,5.2885158599,5.49,-0.47000000000000003,5.5100816691,0.0,0.0,0.0,5.49,-0.47000000000000003,5.5100816691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 07:30:00,5.71,-0.28,5.7168610268,0.0,0.0,0.0,5.71,-0.28,5.7168610268,5.93,-0.47000000000000003,5.9485964731,0.0,0.0,0.0,5.93,-0.47000000000000003,5.9485964731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 08:00:00,6.17,-0.25,6.1750627527,0.0,0.0,0.0,6.17,-0.25,6.1750627527,6.41,-0.42,6.4237450136,0.0,0.0,0.0,6.41,-0.42,6.4237450136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 08:30:00,6.67,-0.23,6.6739643391,0.0,0.0,0.0,6.67,-0.23,6.6739643391,6.93,-0.42,6.942715607,0.0,0.0,0.0,6.93,-0.42,6.942715607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 09:00:00,7.32,-0.01,7.3200068306,0.0,0.0,0.0,7.32,-0.01,7.3200068306,7.62,-0.4,7.6304914652,0.0,0.0,0.0,7.62,-0.4,7.6304914652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 09:30:00,7.97,0.28,7.9749169275,0.0,0.0,0.0,7.97,0.28,7.9749169275,8.3,-0.29,8.3050647198,0.0,0.0,0.0,8.3,-0.29,8.3050647198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 10:00:00,8.24,0.28,8.2447559091,0.0,0.0,0.0,8.24,0.28,8.2447559091,8.59,-0.29,8.594893833,0.0,0.0,0.0,8.59,-0.29,8.594893833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 10:30:00,8.56,0.34,8.5667496753,0.0,0.0,0.0,8.56,0.34,8.5667496753,8.94,-0.29,8.9447023427,0.0,0.0,0.0,8.94,-0.29,8.9447023427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 11:00:00,8.73,0.39,8.7387069982,0.0,0.0,0.0,8.73,0.39,8.7387069982,9.09,-0.25,9.0934371939,0.0,0.0,0.0,9.09,-0.25,9.0934371939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 11:30:00,8.96,0.39,8.9684837068,0.0,0.0,0.0,8.96,0.39,8.9684837068,9.35,-0.23,9.3528284492,0.0,0.0,0.0,9.35,-0.23,9.3528284492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 12:00:00,9.14,0.39,9.1483167851,0.0,0.0,0.0,9.14,0.39,9.1483167851,9.52,-0.23,9.522777956,0.0,0.0,0.0,9.52,-0.23,9.522777956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 12:30:00,9.49,0.24,9.4930342884,0.0,0.0,0.0,9.49,0.24,9.4930342884,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 13:00:00,9.7,0.24,9.7029686179,0.0,0.0,0.0,9.7,0.24,9.7029686179,10.09,0.28,10.093884287,0.0,0.0,0.0,10.09,0.28,10.093884287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 13:30:00,9.82,0.24,9.8229323524,0.0,0.0,0.0,9.82,0.24,9.8229323524,10.22,0.25,10.2230572727,0.0,0.0,0.0,10.22,0.25,10.2230572727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 14:00:00,9.71,0.24,9.7129655616,0.0,0.0,0.0,9.71,0.24,9.7129655616,10.11,0.31,10.1147516035,0.0,0.0,0.0,10.11,0.31,10.1147516035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 14:30:00,9.45,0.24,9.4530471278,0.0,0.0,0.0,9.45,0.24,9.4530471278,9.85,-0.22,9.852456546500001,0.0,0.0,0.0,9.85,-0.22,9.852456546500001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 15:00:00,9.05,0.24,9.0531817611,0.0,0.0,0.0,9.05,0.24,9.0531817611,9.45,-0.22,9.4525604997,0.0,0.0,0.0,9.45,-0.22,9.4525604997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 15:30:00,8.71,0.34,8.7166335245,0.0,0.0,0.0,8.71,0.34,8.7166335245,9.07,-0.22,9.0726677444,0.0,0.0,0.0,9.07,-0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 16:00:00,8.45,0.31,8.4556844785,0.0,0.0,0.0,8.45,0.31,8.4556844785,8.79,-0.29,8.7947825442,0.0,0.0,0.0,8.79,-0.29,8.7947825442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 16:30:00,8.4,0.33,8.4064796437,0.0,0.0,0.0,8.4,0.33,8.4064796437,8.75,-0.29,8.7548043953,0.0,0.0,0.0,8.75,-0.29,8.7548043953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 17:00:00,8.33,0.30000000000000004,8.3354004103,0.0,0.0,0.0,8.33,0.30000000000000004,8.3354004103,8.67,-0.29,8.6748487019,0.0,0.0,0.0,8.67,-0.29,8.6748487019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 17:30:00,8.17,0.30000000000000004,8.1755061005,0.0,0.0,0.0,8.17,0.30000000000000004,8.1755061005,8.5,-0.29,8.50494562,0.0,0.0,0.0,8.5,-0.29,8.50494562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 18:00:00,7.9,0.26,7.9042773231000005,0.0,0.0,0.0,7.9,0.26,7.9042773231000005,8.21,-0.31,8.2158505342,0.0,0.0,0.0,8.21,-0.31,8.2158505342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 18:30:00,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,8.05,-0.35000000000000003,8.0576051033,0.0,0.0,0.0,8.05,-0.35000000000000003,8.0576051033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 19:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.37,7.9386270853,0.0,0.0,0.0,7.93,-0.37,7.9386270853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 19:30:00,7.51,0.22,7.5132216791,0.0,0.0,0.0,7.51,0.22,7.5132216791,7.8,-0.37,7.8087707099,0.0,0.0,0.0,7.8,-0.37,7.8087707099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 20:00:00,7.44,0.28,7.4452669529,0.0,0.0,0.0,7.44,0.28,7.4452669529,7.74,-0.33,7.7470316896,0.0,0.0,0.0,7.74,-0.33,7.7470316896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 20:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.63,-0.38,7.639456787,0.0,0.0,0.0,7.63,-0.38,7.639456787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 21:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.47,-0.38,7.4796590831,0.0,0.0,0.0,7.47,-0.38,7.4796590831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 21:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,-0.38,7.4397110159,0.0,0.0,0.0,7.43,-0.38,7.4397110159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 22:00:00,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,6.84,-0.22,6.8435370971000005,7.1,-0.42,7.1124116866,0.0,0.0,0.0,7.1,-0.42,7.1124116866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 22:30:00,6.63,-0.28,6.6359098849,0.0,0.0,0.0,6.63,-0.28,6.6359098849,6.9,-0.49,6.9173766704,0.0,0.0,0.0,6.9,-0.49,6.9173766704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 23:00:00,6.32,-0.28,6.326199491,0.0,0.0,0.0,6.32,-0.28,6.326199491,6.5600000000000005,-0.49,6.5782748498,0.0,0.0,0.0,6.5600000000000005,-0.49,6.5782748498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 23:30:00,5.97,-0.33,5.9791136467,0.0,0.0,0.0,5.97,-0.33,5.9791136467,6.2,-0.52,6.2217682374,0.0,0.0,0.0,6.2,-0.52,6.2217682374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 00:00:00,5.58,-0.35000000000000003,5.5909659273,0.0,0.0,0.0,5.58,-0.35000000000000003,5.5909659273,5.8,-0.54,5.8250836904,0.0,0.0,0.0,5.8,-0.54,5.8250836904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 00:30:00,5.49,-0.39,5.5038350266,0.0,0.0,0.0,5.49,-0.39,5.5038350266,5.69,-0.56,5.7174907083,0.0,0.0,0.0,5.69,-0.56,5.7174907083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 01:00:00,5.65,-0.39,5.6634441818,0.0,0.0,0.0,5.65,-0.39,5.6634441818,5.85,-0.56,5.8767422948,0.0,0.0,0.0,5.85,-0.56,5.8767422948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 01:30:00,5.6,-0.36,5.611559498,0.0,0.0,0.0,5.6,-0.36,5.611559498,5.79,-0.52,5.8133037079,0.0,0.0,0.0,5.79,-0.52,5.8133037079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 02:00:00,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,5.66,-0.49,5.681170654,0.0,0.0,0.0,5.66,-0.49,5.681170654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 02:30:00,5.33,-0.38,5.3435287966,0.0,0.0,0.0,5.33,-0.38,5.3435287966,5.51,-0.53,5.5354313292,0.0,0.0,0.0,5.51,-0.53,5.5354313292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 03:00:00,5.13,-0.38,5.1440548209,0.0,0.0,0.0,5.13,-0.38,5.1440548209,5.31,-0.53,5.3363845439,0.0,0.0,0.0,5.31,-0.53,5.3363845439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 03:30:00,4.86,-0.43,4.8789855503,0.0,0.0,0.0,4.86,-0.43,4.8789855503,5.03,-0.58,5.0633289445,0.0,0.0,0.0,5.03,-0.58,5.0633289445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 04:00:00,4.73,-0.43,4.7495052374,0.0,0.0,0.0,4.73,-0.43,4.7495052374,4.89,-0.58,4.9242765966,0.0,0.0,0.0,4.89,-0.58,4.9242765966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 04:30:00,4.5600000000000005,-0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,-0.43,4.5802292519000005,4.72,-0.58,4.7555020765,0.0,0.0,0.0,4.72,-0.58,4.7555020765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 05:00:00,4.49,-0.43,4.5105432045,0.0,0.0,0.0,4.49,-0.43,4.5105432045,4.65,-0.58,4.6860324369,0.0,0.0,0.0,4.65,-0.58,4.6860324369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 05:30:00,4.46,-0.43,4.4806807519,0.0,0.0,0.0,4.46,-0.43,4.4806807519,4.62,-0.58,4.6562645973,0.0,0.0,0.0,4.62,-0.58,4.6562645973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 06:00:00,4.44,-0.39,4.4570954668,0.0,0.0,0.0,4.44,-0.39,4.4570954668,4.6,-0.54,4.6315872009,0.0,0.0,0.0,4.6,-0.54,4.6315872009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 06:30:00,4.54,-0.39,4.5567203118,0.0,0.0,0.0,4.54,-0.39,4.5567203118,4.7,-0.54,4.7309195723,0.0,0.0,0.0,4.7,-0.54,4.7309195723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 07:00:00,4.63,-0.37,4.644760489,0.0,0.0,0.0,4.63,-0.37,4.644760489,4.8,-0.51,4.8270177128,0.0,0.0,0.0,4.8,-0.51,4.8270177128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 07:30:00,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,4.93,-0.48,4.9533120233000005,0.0,0.0,0.0,4.93,-0.48,4.9533120233000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 08:00:00,5.01,-0.30000000000000004,5.0189739987,0.0,0.0,0.0,5.01,-0.30000000000000004,5.0189739987,5.19,-0.45,5.2094721422,0.0,0.0,0.0,5.19,-0.45,5.2094721422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 08:30:00,5.25,-0.33,5.2603612043,0.0,0.0,0.0,5.25,-0.33,5.2603612043,5.45,-0.49,5.4719831871,0.0,0.0,0.0,5.45,-0.49,5.4719831871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 09:00:00,5.86,-0.26,5.8657650822,0.0,0.0,0.0,5.86,-0.26,5.8657650822,6.08,-0.42,6.0944893141,0.0,0.0,0.0,6.08,-0.42,6.0944893141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 09:30:00,6.4,-0.23,6.404131479,0.0,0.0,0.0,6.4,-0.23,6.404131479,6.63,-0.38,6.6408809657,0.0,0.0,0.0,6.63,-0.38,6.6408809657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 10:00:00,6.84,-0.23,6.8438658666,0.0,0.0,0.0,6.84,-0.23,6.8438658666,7.09,-0.31,7.096773915,0.0,0.0,0.0,7.09,-0.31,7.096773915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 10:30:00,7.25,0.28,7.2554048819,0.0,0.0,0.0,7.25,0.28,7.2554048819,7.53,-0.27,7.5348390826,0.0,0.0,0.0,7.53,-0.27,7.5348390826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 11:00:00,7.55,0.36,7.5585779086,0.0,0.0,0.0,7.55,0.36,7.5585779086,7.85,-0.24,7.8536679329,0.0,0.0,0.0,7.85,-0.24,7.8536679329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 11:30:00,8.0,0.28,8.0048985003,0.0,0.0,0.0,8.0,0.28,8.0048985003,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 12:00:00,8.08,0.39,8.0894066531,0.0,0.0,0.0,8.08,0.39,8.0894066531,8.39,0.03,8.3900536351,0.0,0.0,0.0,8.39,0.03,8.3900536351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 12:30:00,8.25,0.39,8.2592130376,0.0,0.0,0.0,8.25,0.39,8.2592130376,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 13:00:00,8.4,0.42,8.4104934457,0.0,0.0,0.0,8.4,0.42,8.4104934457,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 13:30:00,8.55,0.4,8.559351611,0.0,0.0,0.0,8.55,0.4,8.559351611,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 14:00:00,8.6,0.4,8.6092973,0.0,0.0,0.0,8.6,0.4,8.6092973,8.94,0.22,8.9427065254,0.0,0.0,0.0,8.94,0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 14:30:00,8.37,0.37,8.3781740254,0.0,0.0,0.0,8.37,0.37,8.3781740254,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 15:00:00,8.3,0.34,8.3069609365,0.0,0.0,0.0,8.3,0.34,8.3069609365,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 15:30:00,8.21,0.32,8.2162339305,0.0,0.0,0.0,8.21,0.32,8.2162339305,8.52,-0.25,8.5236670512,0.0,0.0,0.0,8.52,-0.25,8.5236670512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 16:00:00,8.35,0.28,8.3546932918,0.0,0.0,0.0,8.35,0.28,8.3546932918,8.68,-0.25,8.6835994841,0.0,0.0,0.0,8.68,-0.25,8.6835994841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 16:30:00,8.61,0.42,8.6202378157,0.0,0.0,0.0,8.61,0.42,8.6202378157,8.95,-0.25,8.9534909393,0.0,0.0,0.0,8.95,-0.25,8.9534909393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 17:00:00,8.77,0.42,8.7800512527,0.0,0.0,0.0,8.77,0.42,8.7800512527,9.12,-0.22,9.1226531229,0.0,0.0,0.0,9.12,-0.22,9.1226531229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 17:30:00,8.95,0.45,8.9613057084,0.0,0.0,0.0,8.95,0.45,8.9613057084,9.3,0.06,9.3001935464,0.0,0.0,0.0,9.3,0.06,9.3001935464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 18:00:00,8.82,0.4,8.8290656357,0.0,0.0,0.0,8.82,0.4,8.8290656357,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 18:30:00,8.72,0.33,8.7262420319,0.0,0.0,0.0,8.72,0.33,8.7262420319,9.08,-0.22,9.0826648072,0.0,0.0,0.0,9.08,-0.22,9.0826648072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 19:00:00,8.42,0.33,8.4264642644,0.0,0.0,0.0,8.42,0.33,8.4264642644,8.76,-0.22,8.7627621216,0.0,0.0,0.0,8.76,-0.22,8.7627621216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 19:30:00,8.25,0.28,8.2547501476,0.0,0.0,0.0,8.25,0.28,8.2547501476,8.58,-0.22,8.5828200494,0.0,0.0,0.0,8.58,-0.22,8.5828200494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 20:00:00,8.0,0.31,8.006003997,0.0,0.0,0.0,8.0,0.31,8.006003997,8.32,-0.25,8.3237551622,0.0,0.0,0.0,8.32,-0.25,8.3237551622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 20:30:00,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,8.04,-0.33,8.0467695381,0.0,0.0,0.0,8.04,-0.33,8.0467695381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 21:00:00,7.52,0.25,7.5241544375,0.0,0.0,0.0,7.52,0.25,7.5241544375,7.82,-0.33,7.8269598185,0.0,0.0,0.0,7.82,-0.33,7.8269598185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 21:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.51,-0.35000000000000003,7.5181513685,0.0,0.0,0.0,7.51,-0.35000000000000003,7.5181513685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 22:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.37,7.2294743931,0.0,0.0,0.0,7.22,-0.37,7.2294743931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 22:30:00,6.59,-0.23,6.5940124355,0.0,0.0,0.0,6.59,-0.23,6.5940124355,6.86,-0.45,6.8747436316,0.0,0.0,0.0,6.86,-0.45,6.8747436316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 23:00:00,6.22,-0.25,6.2250220883,0.0,0.0,0.0,6.22,-0.25,6.2250220883,6.48,-0.45,6.4956062073,0.0,0.0,0.0,6.48,-0.45,6.4956062073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 23:30:00,5.8,-0.31,5.8082785746,0.0,0.0,0.0,5.8,-0.31,5.8082785746,6.03,-0.51,6.0515287325,0.0,0.0,0.0,6.03,-0.51,6.0515287325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 00:00:00,5.42,-0.34,5.430653736,0.0,0.0,0.0,5.42,-0.34,5.430653736,5.64,-0.53,5.6648477473,0.0,0.0,0.0,5.64,-0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 00:30:00,5.4,-0.34,5.4106931164,0.0,0.0,0.0,5.4,-0.34,5.4106931164,5.61,-0.53,5.6349800355,0.0,0.0,0.0,5.61,-0.53,5.6349800355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 01:00:00,5.54,-0.34,5.5504234073,0.0,0.0,0.0,5.54,-0.34,5.5504234073,5.74,-0.51,5.7626122549000005,0.0,0.0,0.0,5.74,-0.51,5.7626122549000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 01:30:00,5.43,-0.34,5.4406341542,0.0,0.0,0.0,5.43,-0.34,5.4406341542,5.62,-0.51,5.6430931235,0.0,0.0,0.0,5.62,-0.51,5.6430931235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 02:00:00,5.27,-0.31,5.2791097734,0.0,0.0,0.0,5.27,-0.31,5.2791097734,5.46,-0.47000000000000003,5.4801916025,0.0,0.0,0.0,5.46,-0.47000000000000003,5.4801916025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 02:30:00,5.1,-0.36,5.1126900943,0.0,0.0,0.0,5.1,-0.36,5.1126900943,5.28,-0.52,5.3055442699,0.0,0.0,0.0,5.28,-0.52,5.3055442699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 03:00:00,4.9,-0.36,4.9132066922,0.0,0.0,0.0,4.9,-0.36,4.9132066922,5.08,-0.52,5.1065448201,0.0,0.0,0.0,5.08,-0.52,5.1065448201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 03:30:00,4.7,-0.36,4.713767071,0.0,0.0,0.0,4.7,-0.36,4.713767071,4.87,-0.52,4.8976831257,0.0,0.0,0.0,4.87,-0.52,4.8976831257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 04:00:00,4.58,-0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,-0.35000000000000003,4.5933538945,4.75,-0.49,4.7752068018,0.0,0.0,0.0,4.75,-0.49,4.7752068018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 04:30:00,4.45,-0.35000000000000003,4.4637428241,0.0,0.0,0.0,4.45,-0.35000000000000003,4.4637428241,4.61,-0.51,4.638124621,0.0,0.0,0.0,4.61,-0.51,4.638124621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 05:00:00,4.31,-0.36,4.3250086705,0.0,0.0,0.0,4.31,-0.36,4.3250086705,4.48,-0.51,4.5089355728000005,0.0,0.0,0.0,4.48,-0.51,4.5089355728000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 05:30:00,4.39,-0.36,4.4047360874,0.0,0.0,0.0,4.39,-0.36,4.4047360874,4.54,-0.49,4.5663661702,0.0,0.0,0.0,4.54,-0.49,4.5663661702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 06:00:00,4.35,-0.34,4.3632671245,0.0,0.0,0.0,4.35,-0.34,4.3632671245,4.5,-0.49,4.5265991649,0.0,0.0,0.0,4.5,-0.49,4.5265991649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 06:30:00,4.49,-0.34,4.5028546501,0.0,0.0,0.0,4.49,-0.34,4.5028546501,4.66,-0.49,4.6856909843,0.0,0.0,0.0,4.66,-0.49,4.6856909843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 07:00:00,4.65,-0.31,4.6603218773,0.0,0.0,0.0,4.65,-0.31,4.6603218773,4.82,-0.45,4.8409606485,0.0,0.0,0.0,4.82,-0.45,4.8409606485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 07:30:00,4.73,-0.31,4.740147677,0.0,0.0,0.0,4.73,-0.31,4.740147677,4.91,-0.45,4.9305780594,0.0,0.0,0.0,4.91,-0.45,4.9305780594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 08:00:00,4.91,-0.29,4.9185566989,0.0,0.0,0.0,4.91,-0.29,4.9185566989,5.09,-0.45,5.1098532269,0.0,0.0,0.0,5.09,-0.45,5.1098532269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 08:30:00,5.35,-0.29,5.357854048,0.0,0.0,0.0,5.35,-0.29,5.357854048,5.55,-0.45,5.568213358,0.0,0.0,0.0,5.55,-0.45,5.568213358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 09:00:00,5.83,-0.23,5.8345351143,0.0,0.0,0.0,5.83,-0.23,5.8345351143,6.06,-0.38,6.0719025025,0.0,0.0,0.0,6.06,-0.38,6.0719025025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 09:30:00,6.4,-0.23,6.404131479,0.0,0.0,0.0,6.4,-0.23,6.404131479,6.64,-0.34,6.6486991209,0.0,0.0,0.0,6.64,-0.34,6.6486991209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 10:00:00,6.74,0.22,6.7435895486,0.0,0.0,0.0,6.74,0.22,6.7435895486,7.01,-0.34,7.0182405202,0.0,0.0,0.0,7.01,-0.34,7.0182405202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 10:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.36,-0.30000000000000004,7.366111593,0.0,0.0,0.0,7.36,-0.30000000000000004,7.366111593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 11:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.5600000000000005,-0.25,7.5641324684,0.0,0.0,0.0,7.5600000000000005,-0.25,7.5641324684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 11:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,-0.23,7.8433729989,0.0,0.0,0.0,7.84,-0.23,7.8433729989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 12:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,8.01,-0.23,8.013301442,0.0,0.0,0.0,8.01,-0.23,8.013301442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 12:30:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.2,-0.23,8.2032249756,0.0,0.0,0.0,8.2,-0.23,8.2032249756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 13:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.28,-0.23,8.2831938285,0.0,0.0,0.0,8.28,-0.23,8.2831938285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 13:30:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.4,-0.23,8.4031482196,0.0,0.0,0.0,8.4,-0.23,8.4031482196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 14:00:00,8.2,0.22,8.2029506886,0.0,0.0,0.0,8.2,0.22,8.2029506886,8.54,-0.01,8.5400058548,0.0,0.0,0.0,8.54,-0.01,8.5400058548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 14:30:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.5,-0.23,8.5031111953,0.0,0.0,0.0,8.5,-0.23,8.5031111953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 15:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.3,-0.23,8.3031861355,0.0,0.0,0.0,8.3,-0.23,8.3031861355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 15:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.47,-0.23,8.4731222109,0.0,0.0,0.0,8.47,-0.23,8.4731222109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 16:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.65,-0.25,8.6536119626,0.0,0.0,0.0,8.65,-0.25,8.6536119626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 16:30:00,8.84,0.22,8.8427371328,0.0,0.0,0.0,8.84,0.22,8.8427371328,9.2,-0.22,9.2026300588,0.0,0.0,0.0,9.2,-0.22,9.2026300588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 17:00:00,9.35,0.22,9.3525878772,0.0,0.0,0.0,9.35,0.22,9.3525878772,9.73,0.25,9.7332111864,0.0,0.0,0.0,9.73,0.25,9.7332111864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 17:30:00,9.55,0.22,9.5525336953,0.0,0.0,0.0,9.55,0.22,9.5525336953,9.93,0.28,9.9339468491,0.0,0.0,0.0,9.93,0.28,9.9339468491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 18:00:00,9.4,0.22,9.4025741156,0.0,0.0,0.0,9.4,0.22,9.4025741156,9.78,0.22,9.7824741247,0.0,0.0,0.0,9.78,0.22,9.7824741247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 18:30:00,9.12,0.30000000000000004,9.1249328765,0.0,0.0,0.0,9.12,0.30000000000000004,9.1249328765,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 19:00:00,8.91,0.41000000000000003,8.9194282328,0.0,0.0,0.0,8.91,0.41000000000000003,8.9194282328,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 19:30:00,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,9.05,-0.22,9.0526736382,0.0,0.0,0.0,9.05,-0.22,9.0526736382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 20:00:00,8.32,0.28,8.3247102052,0.0,0.0,0.0,8.32,0.28,8.3247102052,8.64,-0.29,8.6448655282,0.0,0.0,0.0,8.64,-0.29,8.6448655282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 20:30:00,8.11,0.28,8.1148320993,0.0,0.0,0.0,8.11,0.28,8.1148320993,8.44,-0.29,8.4449807578,0.0,0.0,0.0,8.44,-0.29,8.4449807578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 21:00:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.07,-0.33,8.0767443936,0.0,0.0,0.0,8.07,-0.33,8.0767443936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 21:30:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.83,-0.33,7.8369509377,0.0,0.0,0.0,7.83,-0.33,7.8369509377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 22:00:00,7.11,-0.23,7.1137191398,0.0,0.0,0.0,7.11,-0.23,7.1137191398,7.39,-0.44,7.4030871939,0.0,0.0,0.0,7.39,-0.44,7.4030871939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 22:30:00,6.76,-0.26,6.7649981523000005,0.0,0.0,0.0,6.76,-0.26,6.7649981523000005,7.03,-0.47000000000000003,7.0456937203,0.0,0.0,0.0,7.03,-0.47000000000000003,7.0456937203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 23:00:00,6.3,-0.30000000000000004,6.3071388125,0.0,0.0,0.0,6.3,-0.30000000000000004,6.3071388125,6.54,-0.51,6.5598551813,0.0,0.0,0.0,6.54,-0.51,6.5598551813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 23:30:00,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,5.91,-0.30000000000000004,5.9176093146,6.14,-0.51,6.1611443742,0.0,0.0,0.0,6.14,-0.51,6.1611443742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 00:00:00,5.5,-0.34,5.51049907,0.0,0.0,0.0,5.5,-0.34,5.51049907,5.71,-0.54,5.7354773123000005,0.0,0.0,0.0,5.71,-0.54,5.7354773123000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 00:30:00,5.44,-0.39,5.4539618627,0.0,0.0,0.0,5.44,-0.39,5.4539618627,5.64,-0.56,5.667733233,0.0,0.0,0.0,5.64,-0.56,5.667733233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 01:00:00,5.54,-0.39,5.5537104714000005,0.0,0.0,0.0,5.54,-0.39,5.5537104714000005,5.74,-0.56,5.7672523787,0.0,0.0,0.0,5.74,-0.56,5.7672523787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 01:30:00,5.39,-0.39,5.4040910429,0.0,0.0,0.0,5.39,-0.39,5.4040910429,5.57,-0.56,5.598080028,0.0,0.0,0.0,5.57,-0.56,5.598080028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 02:00:00,5.28,-0.36,5.2922584971,0.0,0.0,0.0,5.28,-0.36,5.2922584971,5.47,-0.51,5.4937236916,0.0,0.0,0.0,5.47,-0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 02:30:00,5.24,-0.36,5.2523518542,0.0,0.0,0.0,5.24,-0.36,5.2523518542,5.42,-0.51,5.4439415868,0.0,0.0,0.0,5.42,-0.51,5.4439415868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 03:00:00,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,5.23,-0.53,5.2567860904,0.0,0.0,0.0,5.23,-0.53,5.2567860904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 03:30:00,4.84,-0.38,4.8548944376000005,0.0,0.0,0.0,4.84,-0.38,4.8548944376000005,5.02,-0.53,5.0479005537,0.0,0.0,0.0,5.02,-0.53,5.0479005537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 04:00:00,4.6,-0.44,4.6209955637,0.0,0.0,0.0,4.6,-0.44,4.6209955637,4.77,-0.58,4.8051326725,0.0,0.0,0.0,4.77,-0.58,4.8051326725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 04:30:00,4.44,-0.44,4.4617485362,0.0,0.0,0.0,4.44,-0.44,4.4617485362,4.6,-0.58,4.6364210335,0.0,0.0,0.0,4.6,-0.58,4.6364210335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 05:00:00,4.39,-0.4,4.4081855678,0.0,0.0,0.0,4.39,-0.4,4.4081855678,4.55,-0.54,4.581931907,0.0,0.0,0.0,4.55,-0.54,4.581931907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 05:30:00,4.51,-0.4,4.5277036122,0.0,0.0,0.0,4.51,-0.4,4.5277036122,4.66,-0.54,4.6911832196,0.0,0.0,0.0,4.66,-0.54,4.6911832196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 06:00:00,4.51,-0.4,4.5277036122,0.0,0.0,0.0,4.51,-0.4,4.5277036122,4.68,-0.54,4.7110508382,0.0,0.0,0.0,4.68,-0.54,4.7110508382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 06:30:00,4.72,-0.37,4.7344799081,0.0,0.0,0.0,4.72,-0.37,4.7344799081,4.9,-0.52,4.9275145865,0.0,0.0,0.0,4.9,-0.52,4.9275145865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 07:00:00,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,5.08,-0.52,5.1065448201,0.0,0.0,0.0,5.08,-0.52,5.1065448201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 07:30:00,5.1,-0.31,5.1094128821,0.0,0.0,0.0,5.1,-0.31,5.1094128821,5.29,-0.47000000000000003,5.3108379753,0.0,0.0,0.0,5.29,-0.47000000000000003,5.3108379753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 08:00:00,5.36,-0.28,5.3673084502,0.0,0.0,0.0,5.36,-0.28,5.3673084502,5.55,-0.45,5.568213358,0.0,0.0,0.0,5.55,-0.45,5.568213358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 08:30:00,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,5.88,-0.45,5.8971942481,0.0,0.0,0.0,5.88,-0.45,5.8971942481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 09:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.46,-0.38,6.4711668191000005,0.0,0.0,0.0,6.46,-0.38,6.4711668191000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 09:30:00,6.71,0.06,6.7102682510000005,0.0,0.0,0.0,6.71,0.06,6.7102682510000005,6.98,-0.35000000000000003,6.9887695627,0.0,0.0,0.0,6.98,-0.35000000000000003,6.9887695627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 10:00:00,7.32,0.25,7.3242678815,0.0,0.0,0.0,7.32,0.25,7.3242678815,7.61,-0.25,7.6141053316,0.0,0.0,0.0,7.61,-0.25,7.6141053316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 10:30:00,7.69,0.31,7.6962458381,0.0,0.0,0.0,7.69,0.31,7.6962458381,8.01,-0.25,8.0139004236,0.0,0.0,0.0,8.01,-0.25,8.0139004236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 11:00:00,7.98,0.37,7.9885730891,0.0,0.0,0.0,7.98,0.37,7.9885730891,8.31,-0.23,8.3131823028,0.0,0.0,0.0,8.31,-0.23,8.3131823028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 11:30:00,8.22,0.39,8.2292466241,0.0,0.0,0.0,8.22,0.39,8.2292466241,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 12:00:00,8.39,0.37,8.3981545592,0.0,0.0,0.0,8.39,0.37,8.3981545592,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 12:30:00,8.5,0.37,8.5080491301,0.0,0.0,0.0,8.5,0.37,8.5080491301,8.84,-0.22,8.8427371328,0.0,0.0,0.0,8.84,-0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 13:00:00,8.71,0.4,8.7191800073,0.0,0.0,0.0,8.71,0.4,8.7191800073,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 13:30:00,8.74,0.45,8.7515770007,0.0,0.0,0.0,8.74,0.45,8.7515770007,9.09,0.25,9.0934371939,0.0,0.0,0.0,9.09,0.25,9.0934371939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 14:00:00,8.71,0.34,8.7166335245,0.0,0.0,0.0,8.71,0.34,8.7166335245,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 14:30:00,8.71,0.45,8.7216168226,0.0,0.0,0.0,8.71,0.45,8.7216168226,9.07,-0.22,9.0726677444,0.0,0.0,0.0,9.07,-0.22,9.0726677444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 15:00:00,8.68,0.36,8.6874622301,0.0,0.0,0.0,8.68,0.36,8.6874622301,9.03,0.0,9.03,0.0,0.0,0.0,9.03,0.0,9.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 15:30:00,8.77,0.42,8.7800512527,0.0,0.0,0.0,8.77,0.42,8.7800512527,9.12,-0.22,9.1226531229,0.0,0.0,0.0,9.12,-0.22,9.1226531229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 16:00:00,8.88,0.34,8.8865066252,0.0,0.0,0.0,8.88,0.34,8.8865066252,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 16:30:00,9.28,0.22,9.2826073923,0.0,0.0,0.0,9.28,0.22,9.2826073923,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 17:00:00,9.89,0.22,9.8924466135,0.0,0.0,0.0,9.89,0.22,9.8924466135,10.29,0.0,10.29,0.0,0.0,0.0,10.29,0.0,10.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 17:30:00,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,10.6,0.28,10.6036974683,0.0,0.0,0.0,10.6,0.28,10.6036974683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 18:00:00,10.11,0.22,10.1123933863,0.0,0.0,0.0,10.11,0.22,10.1123933863,10.53,0.28,10.5337220392,0.0,0.0,0.0,10.53,0.28,10.5337220392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 18:30:00,9.89,0.22,9.8924466135,0.0,0.0,0.0,9.89,0.22,9.8924466135,10.3,0.0,10.3,0.0,0.0,0.0,10.3,0.0,10.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 19:00:00,9.63,0.22,9.6325126525,0.0,0.0,0.0,9.63,0.22,9.6325126525,10.02,0.0,10.02,0.0,0.0,0.0,10.02,0.0,10.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 19:30:00,9.27,0.45,9.2809159031,0.0,0.0,0.0,9.27,0.45,9.2809159031,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 20:00:00,8.95,0.43,8.9603236549,0.0,0.0,0.0,8.95,0.43,8.9603236549,9.32,-0.22,9.3225962049,0.0,0.0,0.0,9.32,-0.22,9.3225962049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 20:30:00,8.61,0.31,8.6155789126,0.0,0.0,0.0,8.61,0.31,8.6155789126,8.96,-0.26,8.9637715277,0.0,0.0,0.0,8.96,-0.26,8.9637715277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 21:00:00,8.25,0.28,8.2547501476,0.0,0.0,0.0,8.25,0.28,8.2547501476,8.59,-0.31,8.5955918935,0.0,0.0,0.0,8.59,-0.31,8.5955918935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 21:30:00,7.9,0.05,7.9001582263,0.0,0.0,0.0,7.9,0.05,7.9001582263,8.21,-0.39,8.219257874,0.0,0.0,0.0,8.21,-0.39,8.219257874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 22:00:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.8,-0.38,7.8092509244,0.0,0.0,0.0,7.8,-0.38,7.8092509244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 22:30:00,7.04,-0.25,7.0444375219,0.0,0.0,0.0,7.04,-0.25,7.0444375219,7.34,-0.48,7.3556780789000005,0.0,0.0,0.0,7.34,-0.48,7.3556780789000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 23:00:00,6.53,-0.29,6.5364363379,0.0,0.0,0.0,6.53,-0.29,6.5364363379,6.79,-0.51,6.8091262288,0.0,0.0,0.0,6.79,-0.51,6.8091262288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 23:30:00,6.0,-0.34,6.0096256123,0.0,0.0,0.0,6.0,-0.34,6.0096256123,6.23,-0.53,6.2525034986,0.0,0.0,0.0,6.23,-0.53,6.2525034986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 00:00:00,5.54,-0.37,5.5523418483,0.0,0.0,0.0,5.54,-0.37,5.5523418483,5.76,-0.55,5.7861990979,0.0,0.0,0.0,5.76,-0.55,5.7861990979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 00:30:00,5.43,-0.41000000000000003,5.445456822,0.0,0.0,0.0,5.43,-0.41000000000000003,5.445456822,5.63,-0.58,5.6597968161,0.0,0.0,0.0,5.63,-0.58,5.6597968161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 01:00:00,5.59,-0.41000000000000003,5.605015611,0.0,0.0,0.0,5.59,-0.41000000000000003,5.605015611,5.8,-0.5700000000000001,5.8279413175,0.0,0.0,0.0,5.8,-0.5700000000000001,5.8279413175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 01:30:00,5.48,-0.41000000000000003,5.4953161874,0.0,0.0,0.0,5.48,-0.41000000000000003,5.4953161874,5.67,-0.5700000000000001,5.6985787702,0.0,0.0,0.0,5.67,-0.5700000000000001,5.6985787702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 02:00:00,5.35,-0.41000000000000003,5.3656872812,0.0,0.0,0.0,5.35,-0.41000000000000003,5.3656872812,5.54,-0.5700000000000001,5.5692459095,0.0,0.0,0.0,5.54,-0.5700000000000001,5.5692459095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 02:30:00,5.25,-0.41000000000000003,5.265985188,0.0,0.0,0.0,5.25,-0.41000000000000003,5.265985188,5.44,-0.5700000000000001,5.4697806172,0.0,0.0,0.0,5.44,-0.5700000000000001,5.4697806172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 03:00:00,5.1,-0.41000000000000003,5.1164538501,0.0,0.0,0.0,5.1,-0.41000000000000003,5.1164538501,5.29,-0.55,5.3185148303,0.0,0.0,0.0,5.29,-0.55,5.3185148303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 03:30:00,4.92,-0.43,4.9387549038,0.0,0.0,0.0,4.92,-0.43,4.9387549038,5.1,-0.58,5.1328744384,0.0,0.0,0.0,5.1,-0.58,5.1328744384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 04:00:00,4.73,-0.43,4.7495052374,0.0,0.0,0.0,4.73,-0.43,4.7495052374,4.9,-0.56,4.9318961870999996,0.0,0.0,0.0,4.9,-0.56,4.9318961870999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 04:30:00,4.63,-0.43,4.6499247306000004,0.0,0.0,0.0,4.63,-0.43,4.6499247306000004,4.8,-0.56,4.8325562594,0.0,0.0,0.0,4.8,-0.56,4.8325562594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 05:00:00,4.5600000000000005,-0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,-0.43,4.5802292519000005,4.73,-0.56,4.7630347469,0.0,0.0,0.0,4.73,-0.56,4.7630347469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
