Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-12-29 05:30:00,4.63,-0.4,4.6472464966,0.0,0.0,0.0,4.63,-0.4,4.6472464966,4.79,-0.54,4.8203423115,0.0,0.0,0.0,4.79,-0.54,4.8203423115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 06:00:00,4.71,-0.37,4.7245105567,0.0,0.0,0.0,4.71,-0.37,4.7245105567,4.88,-0.51,4.9065772184,0.0,0.0,0.0,4.88,-0.51,4.9065772184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 06:30:00,4.96,-0.34,4.9716395686,0.0,0.0,0.0,4.96,-0.34,4.9716395686,5.14,-0.49,5.1633032063,0.0,0.0,0.0,5.14,-0.49,5.1633032063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 07:00:00,5.19,-0.34,5.2011248783,0.0,0.0,0.0,5.19,-0.34,5.2011248783,5.39,-0.49,5.4122268984,0.0,0.0,0.0,5.39,-0.49,5.4122268984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 07:30:00,5.37,-0.34,5.3807527354,0.0,0.0,0.0,5.37,-0.34,5.3807527354,5.57,-0.52,5.5942202316,0.0,0.0,0.0,5.57,-0.52,5.5942202316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 08:00:00,5.54,-0.30000000000000004,5.5481167976,0.0,0.0,0.0,5.54,-0.30000000000000004,5.5481167976,5.75,-0.47000000000000003,5.7691767177,0.0,0.0,0.0,5.75,-0.47000000000000003,5.7691767177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 08:30:00,6.03,-0.30000000000000004,6.0374580744,0.0,0.0,0.0,6.03,-0.30000000000000004,6.0374580744,6.25,-0.47000000000000003,6.2676470864,0.0,0.0,0.0,6.25,-0.47000000000000003,6.2676470864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 09:00:00,6.59,-0.24,6.5943688098,0.0,0.0,0.0,6.59,-0.24,6.5943688098,6.84,-0.41000000000000003,6.8522769938,0.0,0.0,0.0,6.84,-0.41000000000000003,6.8522769938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 09:30:00,7.05,-0.24,7.0540839235,0.0,0.0,0.0,7.05,-0.24,7.0540839235,7.32,-0.35000000000000003,7.3283627094,0.0,0.0,0.0,7.32,-0.35000000000000003,7.3283627094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 10:00:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.72,-0.32,7.726629278,0.0,0.0,0.0,7.72,-0.32,7.726629278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 10:30:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.18,-0.30000000000000004,8.1854993739,0.0,0.0,0.0,8.18,-0.30000000000000004,8.1854993739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 11:00:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,-0.25,8.4237105838,0.0,0.0,0.0,8.42,-0.25,8.4237105838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 11:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.66,-0.22,8.6627940066,0.0,0.0,0.0,8.66,-0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 12:00:00,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,9.02,-0.24,9.0231923397,0.0,0.0,0.0,9.02,-0.24,9.0231923397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 12:30:00,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,9.21,-0.22,9.212627204,0.0,0.0,0.0,9.21,-0.22,9.212627204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 13:00:00,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,9.34,-0.22,9.3425906471,0.0,0.0,0.0,9.34,-0.22,9.3425906471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 13:30:00,8.95,0.0,8.95,0.0,0.0,0.0,8.95,0.0,8.95,9.29,-0.22,9.2926045864,0.0,0.0,0.0,9.29,-0.22,9.2926045864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 14:00:00,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,9.15,-0.22,9.1526444266,0.0,0.0,0.0,9.15,-0.22,9.1526444266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 14:30:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,8.97,-0.22,8.9726974762,0.0,0.0,0.0,8.97,-0.22,8.9726974762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 15:00:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.87,-0.24,8.8732463056,0.0,0.0,0.0,8.87,-0.24,8.8732463056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 15:30:00,8.54,0.42,8.5503216314,0.0,0.0,0.0,8.54,0.42,8.5503216314,8.87,-0.24,8.8732463056,0.0,0.0,0.0,8.87,-0.24,8.8732463056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 16:00:00,8.73,0.31,8.7355022752,0.0,0.0,0.0,8.73,0.31,8.7355022752,9.07,-0.23,9.0729157386,0.0,0.0,0.0,9.07,-0.23,9.0729157386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 16:30:00,9.35,0.24,9.3530797067,0.0,0.0,0.0,9.35,0.24,9.3530797067,9.7,-0.23,9.702726421,0.0,0.0,0.0,9.7,-0.23,9.702726421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 17:00:00,10.07,0.24,10.0728595741,0.0,0.0,0.0,10.07,0.24,10.0728595741,10.46,0.28,10.4637469388,0.0,0.0,0.0,10.46,0.28,10.4637469388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 17:30:00,10.49,0.27,10.4934741625,0.0,0.0,0.0,10.49,0.27,10.4934741625,10.91,0.34,10.9152966061,0.0,0.0,0.0,10.91,0.34,10.9152966061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 18:00:00,10.6,0.29,10.6039662391,0.0,0.0,0.0,10.6,0.29,10.6039662391,11.02,0.31,11.0243593918,0.0,0.0,0.0,11.02,0.31,11.0243593918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 18:30:00,10.28,0.23,10.2825726353,0.0,0.0,0.0,10.28,0.23,10.2825726353,10.68,0.32,10.684792932,0.0,0.0,0.0,10.68,0.32,10.684792932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 19:00:00,9.9,0.23,9.902671356799999,0.0,0.0,0.0,9.9,0.23,9.902671356799999,10.3,0.02,10.3000194175,0.0,0.0,0.0,10.3,0.02,10.3000194175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 19:30:00,9.57,0.38,9.5775414382,0.0,0.0,0.0,9.57,0.38,9.5775414382,9.94,0.28,9.94394288,0.0,0.0,0.0,9.94,0.28,9.94394288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 20:00:00,9.22,0.42,9.229561203,0.0,0.0,0.0,9.22,0.42,9.229561203,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 20:30:00,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,9.21,-0.29,9.2145645584,0.0,0.0,0.0,9.21,-0.29,9.2145645584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 21:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.8,-0.33,8.8061853262,0.0,0.0,0.0,8.8,-0.33,8.8061853262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 21:30:00,8.07,-0.22,8.0729982039,0.0,0.0,0.0,8.07,-0.22,8.0729982039,8.39,-0.43,8.4010118438,0.0,0.0,0.0,8.39,-0.43,8.4010118438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 22:00:00,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,7.94,-0.43,7.951635052,0.0,0.0,0.0,7.94,-0.43,7.951635052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 22:30:00,7.17,-0.27,7.1750818811,0.0,0.0,0.0,7.17,-0.27,7.1750818811,7.46,-0.49,7.4760751735,0.0,0.0,0.0,7.46,-0.49,7.4760751735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 23:00:00,6.66,-0.32,6.6676832558,0.0,0.0,0.0,6.66,-0.32,6.6676832558,6.93,-0.53,6.950237406,0.0,0.0,0.0,6.93,-0.53,6.950237406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 23:30:00,6.18,-0.32,6.1882792439,0.0,0.0,0.0,6.18,-0.32,6.1882792439,6.43,-0.53,6.4518059487,0.0,0.0,0.0,6.43,-0.53,6.4518059487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 00:00:00,5.77,-0.36,5.7812195945,0.0,0.0,0.0,5.77,-0.36,5.7812195945,6.0,-0.55,6.0251555997,0.0,0.0,0.0,6.0,-0.55,6.0251555997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 00:30:00,5.65,-0.38,5.6627643426,0.0,0.0,0.0,5.65,-0.38,5.6627643426,5.86,-0.55,5.8857539874,0.0,0.0,0.0,5.86,-0.55,5.8857539874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 01:00:00,5.82,-0.36,5.8311233909,0.0,0.0,0.0,5.82,-0.36,5.8311233909,6.04,-0.55,6.064989695,0.0,0.0,0.0,6.04,-0.55,6.064989695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 01:30:00,5.73,-0.36,5.7412977627,0.0,0.0,0.0,5.73,-0.36,5.7412977627,5.92,-0.55,5.9454940922,0.0,0.0,0.0,5.92,-0.55,5.9454940922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 02:00:00,5.54,-0.36,5.5516844291,0.0,0.0,0.0,5.54,-0.36,5.5516844291,5.74,-0.53,5.7644167094,0.0,0.0,0.0,5.74,-0.53,5.7644167094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 02:30:00,5.4,-0.41000000000000003,5.4155424474,0.0,0.0,0.0,5.4,-0.41000000000000003,5.4155424474,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 03:00:00,5.21,-0.43,5.2277146058,0.0,0.0,0.0,5.21,-0.43,5.2277146058,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 03:30:00,5.11,-0.4,5.1256316684,0.0,0.0,0.0,5.11,-0.4,5.1256316684,5.29,-0.55,5.3185148303,0.0,0.0,0.0,5.29,-0.55,5.3185148303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 04:00:00,4.93,-0.4,4.946200562,0.0,0.0,0.0,4.93,-0.4,4.946200562,5.1,-0.55,5.1295711322,0.0,0.0,0.0,5.1,-0.55,5.1295711322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 04:30:00,4.79,-0.4,4.8066724457,0.0,0.0,0.0,4.79,-0.4,4.8066724457,4.97,-0.55,5.0003399884,0.0,0.0,0.0,4.97,-0.55,5.0003399884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 05:00:00,4.75,-0.4,4.7668123521,0.0,0.0,0.0,4.75,-0.4,4.7668123521,4.92,-0.54,4.9495454337,0.0,0.0,0.0,4.92,-0.54,4.9495454337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 05:30:00,4.85,-0.4,4.8664668909,0.0,0.0,0.0,4.85,-0.4,4.8664668909,5.03,-0.54,5.0589030432,0.0,0.0,0.0,5.03,-0.54,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 06:00:00,4.88,-0.36,4.8932606716,0.0,0.0,0.0,4.88,-0.36,4.8932606716,5.06,-0.5,5.084643547,0.0,0.0,0.0,5.06,-0.5,5.084643547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 06:30:00,5.06,-0.36,5.0727901593,0.0,0.0,0.0,5.06,-0.36,5.0727901593,5.25,-0.5,5.2737557774,0.0,0.0,0.0,5.25,-0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 07:00:00,5.27,-0.33,5.2803219599,0.0,0.0,0.0,5.27,-0.33,5.2803219599,5.46,-0.48,5.481058292,0.0,0.0,0.0,5.46,-0.48,5.481058292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 07:30:00,5.62,-0.24,5.6251222209,0.0,0.0,0.0,5.62,-0.24,5.6251222209,5.83,-0.41000000000000003,5.8443990281,0.0,0.0,0.0,5.83,-0.41000000000000003,5.8443990281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 08:00:00,5.8100000000000005,-0.24,5.814954858,0.0,0.0,0.0,5.8100000000000005,-0.24,5.814954858,6.03,-0.41000000000000003,6.0439225673,0.0,0.0,0.0,6.03,-0.41000000000000003,6.0439225673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 08:30:00,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,6.45,-0.38,6.461184102,0.0,0.0,0.0,6.45,-0.38,6.461184102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 09:00:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.03,-0.33,7.0377411149,0.0,0.0,0.0,7.03,-0.33,7.0377411149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 09:30:00,7.17,0.25,7.1743571141,0.0,0.0,0.0,7.17,0.25,7.1743571141,7.44,-0.30000000000000004,7.4460459306,0.0,0.0,0.0,7.44,-0.30000000000000004,7.4460459306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 10:00:00,7.51,0.28,7.5152178944,0.0,0.0,0.0,7.51,0.28,7.5152178944,7.79,-0.25,7.7940105209,0.0,0.0,0.0,7.79,-0.25,7.7940105209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 10:30:00,7.92,0.39,7.9295964588,0.0,0.0,0.0,7.92,0.39,7.9295964588,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 11:00:00,8.08,0.28,8.0848500295,0.0,0.0,0.0,8.08,0.28,8.0848500295,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 11:30:00,8.08,0.28,8.0848500295,0.0,0.0,0.0,8.08,0.28,8.0848500295,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 12:00:00,8.38,0.30000000000000004,8.385368209,0.0,0.0,0.0,8.38,0.30000000000000004,8.385368209,8.7,0.26,8.7038841904,0.0,0.0,0.0,8.7,0.26,8.7038841904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 12:30:00,8.5,0.35000000000000003,8.5072028305,0.0,0.0,0.0,8.5,0.35000000000000003,8.5072028305,8.84,0.22,8.8427371328,0.0,0.0,0.0,8.84,0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 13:00:00,8.65,0.23,8.653057263200001,0.0,0.0,0.0,8.65,0.23,8.653057263200001,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 13:30:00,8.67,0.31,8.675540329,0.0,0.0,0.0,8.67,0.31,8.675540329,8.98,0.26,8.9837631313,0.0,0.0,0.0,8.98,0.26,8.9837631313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 14:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 14:30:00,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,8.6,-0.25,8.6036329536,0.0,0.0,0.0,8.6,-0.25,8.6036329536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 15:00:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,-0.28,8.4246542956,0.0,0.0,0.0,8.42,-0.28,8.4246542956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 15:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.38,-0.31,8.3857319299,0.0,0.0,0.0,8.38,-0.31,8.3857319299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 16:00:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.68,-0.31,8.6855339502,0.0,0.0,0.0,8.68,-0.31,8.6855339502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 16:30:00,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,9.44,-0.26,9.4435798297,0.0,0.0,0.0,9.44,-0.26,9.4435798297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 17:00:00,9.94,0.22,9.9424343096,0.0,0.0,0.0,9.94,0.22,9.9424343096,10.34,0.25,10.3430218022,0.0,0.0,0.0,10.34,0.25,10.3430218022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 17:30:00,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,10.66,0.22,10.6622699272,0.0,0.0,0.0,10.66,0.22,10.6622699272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 18:00:00,10.34,0.22,10.3423401607,0.0,0.0,0.0,10.34,0.22,10.3423401607,10.76,0.34,10.765370407,0.0,0.0,0.0,10.76,0.34,10.765370407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 18:30:00,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,10.67,0.25,10.6729283704,0.0,0.0,0.0,10.67,0.25,10.6729283704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 19:00:00,10.05,0.22,10.0524076718,0.0,0.0,0.0,10.05,0.22,10.0524076718,10.46,0.25,10.4629871452,0.0,0.0,0.0,10.46,0.25,10.4629871452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 19:30:00,9.64,0.22,9.6425100467,0.0,0.0,0.0,9.64,0.22,9.6425100467,10.04,-0.22,10.0424100693,0.0,0.0,0.0,10.04,-0.22,10.0424100693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 20:00:00,9.26,0.38,9.2677936965,0.0,0.0,0.0,9.26,0.38,9.2677936965,9.63,0.0,9.63,0.0,0.0,0.0,9.63,0.0,9.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 20:30:00,8.9,0.31,8.9053972399,0.0,0.0,0.0,8.9,0.31,8.9053972399,9.25,-0.28,9.2542368675,0.0,0.0,0.0,9.25,-0.28,9.2542368675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 21:00:00,8.63,0.31,8.6355659919,0.0,0.0,0.0,8.63,0.31,8.6355659919,8.98,-0.33,8.9860614287,0.0,0.0,0.0,8.98,-0.33,8.9860614287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 21:30:00,8.19,0.25,8.1938147404,0.0,0.0,0.0,8.19,0.25,8.1938147404,8.52,-0.37,8.5280302532,0.0,0.0,0.0,8.52,-0.37,8.5280302532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 22:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.04,-0.4,8.0499440992,0.0,0.0,0.0,8.04,-0.4,8.0499440992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 22:30:00,7.25,-0.26,7.254660571,0.0,0.0,0.0,7.25,-0.26,7.254660571,7.55,-0.47000000000000003,7.5646149935,0.0,0.0,0.0,7.55,-0.47000000000000003,7.5646149935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 23:00:00,6.8100000000000005,-0.28,6.8157538101,0.0,0.0,0.0,6.8100000000000005,-0.28,6.8157538101,7.08,-0.5,7.0976334084,0.0,0.0,0.0,7.08,-0.5,7.0976334084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 23:30:00,6.24,-0.33,6.2487198689,0.0,0.0,0.0,6.24,-0.33,6.2487198689,6.49,-0.53,6.5116050249,0.0,0.0,0.0,6.49,-0.53,6.5116050249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 00:00:00,5.78,-0.36,5.791200221,0.0,0.0,0.0,5.78,-0.36,5.791200221,6.02,-0.55,6.0450723734,0.0,0.0,0.0,6.02,-0.55,6.0450723734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 00:30:00,5.67,-0.41000000000000003,5.6848043062,0.0,0.0,0.0,5.67,-0.41000000000000003,5.6848043062,5.89,-0.6000000000000001,5.9204813993,0.0,0.0,0.0,5.89,-0.6000000000000001,5.9204813993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 01:00:00,5.82,-0.41000000000000003,5.8344237076,0.0,0.0,0.0,5.82,-0.41000000000000003,5.8344237076,6.05,-0.6000000000000001,6.0796792679,0.0,0.0,0.0,6.05,-0.6000000000000001,6.0796792679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 01:30:00,5.75,-0.38,5.7625428415,0.0,0.0,0.0,5.75,-0.38,5.7625428415,5.96,-0.55,5.9853237172,0.0,0.0,0.0,5.96,-0.55,5.9853237172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 02:00:00,5.57,-0.35000000000000003,5.580985576,0.0,0.0,0.0,5.57,-0.35000000000000003,5.580985576,5.78,-0.52,5.8033438637,0.0,0.0,0.0,5.78,-0.52,5.8033438637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 02:30:00,5.46,-0.37,5.4725222704,0.0,0.0,0.0,5.46,-0.37,5.4725222704,5.66,-0.52,5.6838367323,0.0,0.0,0.0,5.66,-0.52,5.6838367323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 03:00:00,5.22,-0.41000000000000003,5.2360767756,0.0,0.0,0.0,5.22,-0.41000000000000003,5.2360767756,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 03:30:00,5.07,-0.41000000000000003,5.0865508943,0.0,0.0,0.0,5.07,-0.41000000000000003,5.0865508943,5.25,-0.5700000000000001,5.280852204,0.0,0.0,0.0,5.25,-0.5700000000000001,5.280852204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 04:00:00,4.93,-0.38,4.9446233426,0.0,0.0,0.0,4.93,-0.38,4.9446233426,5.1,-0.53,5.1274652607,0.0,0.0,0.0,5.1,-0.53,5.1274652607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 04:30:00,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,-0.38,4.8249870466,4.99,-0.53,5.0180673571,0.0,0.0,0.0,4.99,-0.53,5.0180673571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 05:00:00,4.71,-0.38,4.725304223,0.0,0.0,0.0,4.71,-0.38,4.725304223,4.88,-0.53,4.9086963646,0.0,0.0,0.0,4.88,-0.53,4.9086963646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 05:30:00,4.8,-0.4,4.8166378315,0.0,0.0,0.0,4.8,-0.4,4.8166378315,4.97,-0.56,5.0014497898,0.0,0.0,0.0,4.97,-0.56,5.0014497898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 06:00:00,4.8,-0.37,4.8142392961,0.0,0.0,0.0,4.8,-0.37,4.8142392961,4.97,-0.52,4.9971291758,0.0,0.0,0.0,4.97,-0.52,4.9971291758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 06:30:00,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,5.01,-0.35000000000000003,5.0222106686,5.19,-0.52,5.215985046,0.0,0.0,0.0,5.19,-0.52,5.215985046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 07:00:00,5.28,-0.32,5.2896880815,0.0,0.0,0.0,5.28,-0.32,5.2896880815,5.47,-0.47000000000000003,5.4901548248,0.0,0.0,0.0,5.47,-0.47000000000000003,5.4901548248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 07:30:00,5.41,-0.32,5.4194556922,0.0,0.0,0.0,5.41,-0.32,5.4194556922,5.61,-0.47000000000000003,5.6296536306,0.0,0.0,0.0,5.61,-0.47000000000000003,5.6296536306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 08:00:00,5.67,-0.27,5.6764249312,0.0,0.0,0.0,5.67,-0.27,5.6764249312,5.88,-0.44,5.8964396037,0.0,0.0,0.0,5.88,-0.44,5.8964396037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 08:30:00,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,6.31,-0.42,6.3239623655,0.0,0.0,0.0,6.31,-0.42,6.3239623655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 09:00:00,6.66,-0.22,6.6636326429,0.0,0.0,0.0,6.66,-0.22,6.6636326429,6.91,-0.35000000000000003,6.9188582873,0.0,0.0,0.0,6.91,-0.35000000000000003,6.9188582873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 09:30:00,7.3,0.28,7.3053678894,0.0,0.0,0.0,7.3,0.28,7.3053678894,7.57,-0.29,7.5755527851,0.0,0.0,0.0,7.57,-0.29,7.5755527851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 10:00:00,7.5600000000000005,0.31,7.5663531506,0.0,0.0,0.0,7.5600000000000005,0.31,7.5663531506,7.87,-0.25,7.8739697739,0.0,0.0,0.0,7.87,-0.25,7.8739697739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 10:30:00,7.89,0.31,7.8960876388,0.0,0.0,0.0,7.89,0.31,7.8960876388,8.2,-0.23,8.2032249756,0.0,0.0,0.0,8.2,-0.23,8.2032249756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 11:00:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,8.39,-0.23,8.3931519705,0.0,0.0,0.0,8.39,-0.23,8.3931519705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 11:30:00,8.22,0.39,8.2292466241,0.0,0.0,0.0,8.22,0.39,8.2292466241,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 12:00:00,8.42,0.37,8.428125533,0.0,0.0,0.0,8.42,0.37,8.428125533,8.76,0.24,8.7632870545,0.0,0.0,0.0,8.76,0.24,8.7632870545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 12:30:00,8.49,0.34,8.496805282,0.0,0.0,0.0,8.49,0.34,8.496805282,8.83,0.28,8.8344382957,0.0,0.0,0.0,8.83,0.28,8.8344382957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 13:00:00,8.42,0.37,8.428125533,0.0,0.0,0.0,8.42,0.37,8.428125533,8.75,0.06,8.7502057119,0.0,0.0,0.0,8.75,0.06,8.7502057119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 13:30:00,8.49,0.37,8.4980586018,0.0,0.0,0.0,8.49,0.37,8.4980586018,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 14:00:00,8.47,0.35000000000000003,8.4772283206,0.0,0.0,0.0,8.47,0.35000000000000003,8.4772283206,8.82,0.25,8.8235423725,0.0,0.0,0.0,8.82,0.25,8.8235423725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 14:30:00,8.39,0.42,8.4005059371,0.0,0.0,0.0,8.39,0.42,8.4005059371,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 15:00:00,8.26,0.42,8.2706710731,0.0,0.0,0.0,8.26,0.42,8.2706710731,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 15:30:00,8.38,0.37,8.3881642807,0.0,0.0,0.0,8.38,0.37,8.3881642807,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 16:00:00,8.67,0.39,8.6787671936,0.0,0.0,0.0,8.67,0.39,8.6787671936,9.03,-0.22,9.0326795581,0.0,0.0,0.0,9.03,-0.22,9.0326795581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 16:30:00,9.26,0.23,9.2628559311,0.0,0.0,0.0,9.26,0.23,9.2628559311,9.63,-0.22,9.6325126525,0.0,0.0,0.0,9.63,-0.22,9.6325126525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 17:00:00,9.99,0.23,9.9926472969,0.0,0.0,0.0,9.99,0.23,9.9926472969,10.39,0.28,10.3937721738,0.0,0.0,0.0,10.39,0.28,10.3937721738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 17:30:00,10.44,0.26,10.4432370461,0.0,0.0,0.0,10.44,0.26,10.4432370461,10.86,0.22,10.8622281324,0.0,0.0,0.0,10.86,0.22,10.8622281324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 18:00:00,10.53,0.26,10.5332093875,0.0,0.0,0.0,10.53,0.26,10.5332093875,10.95,0.28,10.9535793237,0.0,0.0,0.0,10.95,0.28,10.9535793237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 18:30:00,10.33,0.26,10.3332715052,0.0,0.0,0.0,10.33,0.26,10.3332715052,10.73,0.24,10.7326837278,0.0,0.0,0.0,10.73,0.24,10.7326837278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 19:00:00,9.88,0.33,9.8855095974,0.0,0.0,0.0,9.88,0.33,9.8855095974,10.25,0.24,10.2528093711,0.0,0.0,0.0,10.25,0.24,10.2528093711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 19:30:00,9.61,0.35000000000000003,9.6163714571,0.0,0.0,0.0,9.61,0.35000000000000003,9.6163714571,9.98,0.01,9.98000501,0.0,0.0,0.0,9.98,0.01,9.98000501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 20:00:00,9.09,0.35000000000000003,9.0967356783,0.0,0.0,0.0,9.09,0.35000000000000003,9.0967356783,9.45,-0.23,9.4527985274,0.0,0.0,0.0,9.45,-0.23,9.4527985274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 20:30:00,8.69,0.27,8.6941934646,0.0,0.0,0.0,8.69,0.27,8.6941934646,9.03,-0.27,9.0340356431,0.0,0.0,0.0,9.03,-0.27,9.0340356431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 21:00:00,8.34,0.30000000000000004,8.3453939392,0.0,0.0,0.0,8.34,0.30000000000000004,8.3453939392,8.68,-0.32,8.6858966146,0.0,0.0,0.0,8.68,-0.32,8.6858966146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 21:30:00,8.05,0.22,8.0530056501,0.0,0.0,0.0,8.05,0.22,8.0530056501,8.38,-0.34,8.3868945385,0.0,0.0,0.0,8.38,-0.34,8.3868945385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 22:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.02,-0.39,8.0294769444,0.0,0.0,0.0,8.02,-0.39,8.0294769444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 22:30:00,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,7.66,-0.44,7.6726266689,0.0,0.0,0.0,7.66,-0.44,7.6726266689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 23:00:00,7.02,-0.25,7.0244501564,0.0,0.0,0.0,7.02,-0.25,7.0244501564,7.31,-0.48,7.3257422832,0.0,0.0,0.0,7.31,-0.48,7.3257422832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 23:30:00,6.7,-0.30000000000000004,6.7067130548,0.0,0.0,0.0,6.7,-0.30000000000000004,6.7067130548,6.97,-0.51,6.988633629,0.0,0.0,0.0,6.97,-0.51,6.988633629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 00:00:00,6.43,-0.30000000000000004,6.4369946404,0.0,0.0,0.0,6.43,-0.30000000000000004,6.4369946404,6.68,-0.51,6.6994402751,0.0,0.0,0.0,6.68,-0.51,6.6994402751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 00:30:00,6.43,-0.35000000000000003,6.4395186155,0.0,0.0,0.0,6.43,-0.35000000000000003,6.4395186155,6.68,-0.54,6.7017908054,0.0,0.0,0.0,6.68,-0.54,6.7017908054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 01:00:00,6.52,-0.35000000000000003,6.5293874138,0.0,0.0,0.0,6.52,-0.35000000000000003,6.5293874138,6.77,-0.54,6.791502043,0.0,0.0,0.0,6.77,-0.54,6.791502043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 01:30:00,6.31,-0.35000000000000003,6.3196993599,0.0,0.0,0.0,6.31,-0.35000000000000003,6.3196993599,6.53,-0.52,6.5506717213,0.0,0.0,0.0,6.53,-0.52,6.5506717213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 02:00:00,6.0,-0.33,6.0090681474,0.0,0.0,0.0,6.0,-0.33,6.0090681474,6.22,-0.52,6.2416984868,0.0,0.0,0.0,6.22,-0.52,6.2416984868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 02:30:00,5.76,-0.38,5.772521113,0.0,0.0,0.0,5.76,-0.38,5.772521113,5.97,-0.54,5.9943723608,0.0,0.0,0.0,5.97,-0.54,5.9943723608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 03:00:00,5.48,-0.38,5.4931593824,0.0,0.0,0.0,5.48,-0.38,5.4931593824,5.68,-0.54,5.7056112731,0.0,0.0,0.0,5.68,-0.54,5.7056112731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 03:30:00,5.26,-0.38,5.2737083727,0.0,0.0,0.0,5.26,-0.38,5.2737083727,5.45,-0.54,5.4766869547,0.0,0.0,0.0,5.45,-0.54,5.4766869547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 04:00:00,5.09,-0.38,5.104164966,0.0,0.0,0.0,5.09,-0.38,5.104164966,5.27,-0.54,5.2975937934,0.0,0.0,0.0,5.27,-0.54,5.2975937934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 04:30:00,4.89,-0.42,4.9080036675,0.0,0.0,0.0,4.89,-0.42,4.9080036675,5.06,-0.5700000000000001,5.092003535,0.0,0.0,0.0,5.06,-0.5700000000000001,5.092003535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 05:00:00,4.76,-0.42,4.7784934864,0.0,0.0,0.0,4.76,-0.42,4.7784934864,4.93,-0.55,4.960584643,0.0,0.0,0.0,4.93,-0.55,4.960584643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 05:30:00,4.76,-0.42,4.7784934864,0.0,0.0,0.0,4.76,-0.42,4.7784934864,4.93,-0.55,4.960584643,0.0,0.0,0.0,4.93,-0.55,4.960584643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 06:00:00,4.76,-0.37,4.7743585957,0.0,0.0,0.0,4.76,-0.37,4.7743585957,4.93,-0.52,4.9573480814,0.0,0.0,0.0,4.93,-0.52,4.9573480814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 06:30:00,4.8,-0.37,4.8142392961,0.0,0.0,0.0,4.8,-0.37,4.8142392961,4.97,-0.52,4.9971291758,0.0,0.0,0.0,4.97,-0.52,4.9971291758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 07:00:00,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,5.06,-0.52,5.0866491918,0.0,0.0,0.0,5.06,-0.52,5.0866491918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 07:30:00,4.91,-0.35000000000000003,4.9224587352,0.0,0.0,0.0,4.91,-0.35000000000000003,4.9224587352,5.09,-0.52,5.1164929395,0.0,0.0,0.0,5.09,-0.52,5.1164929395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 08:00:00,4.96,-0.35000000000000003,4.9723334562,0.0,0.0,0.0,4.96,-0.35000000000000003,4.9723334562,5.13,-0.48,5.1524072044,0.0,0.0,0.0,5.13,-0.48,5.1524072044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 08:30:00,5.16,-0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,-0.35000000000000003,5.1718565332,5.34,-0.51,5.3642986494,0.0,0.0,0.0,5.34,-0.51,5.3642986494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 09:00:00,5.5600000000000005,-0.32,5.5692010199,0.0,0.0,0.0,5.5600000000000005,-0.32,5.5692010199,5.76,-0.49,5.7808044423,0.0,0.0,0.0,5.76,-0.49,5.7808044423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 09:30:00,6.09,-0.28,6.0964333835,0.0,0.0,0.0,6.09,-0.28,6.0964333835,6.32,-0.46,6.3367183936,0.0,0.0,0.0,6.32,-0.46,6.3367183936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 10:00:00,6.59,-0.01,6.5900075872,0.0,0.0,0.0,6.59,-0.01,6.5900075872,6.84,-0.41000000000000003,6.8522769938,0.0,0.0,0.0,6.84,-0.41000000000000003,6.8522769938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 10:30:00,7.04,-0.01,7.0400071023,0.0,0.0,0.0,7.04,-0.01,7.0400071023,7.31,-0.36,7.3188592007,0.0,0.0,0.0,7.31,-0.36,7.3188592007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 11:00:00,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,7.76,-0.30000000000000004,7.7657968039,0.0,0.0,0.0,7.76,-0.30000000000000004,7.7657968039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 11:30:00,7.76,0.30000000000000004,7.7657968039,0.0,0.0,0.0,7.76,0.30000000000000004,7.7657968039,8.08,-0.24,8.0835635706,0.0,0.0,0.0,8.08,-0.24,8.0835635706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 12:00:00,8.14,0.30000000000000004,8.1455263796,0.0,0.0,0.0,8.14,0.30000000000000004,8.1455263796,8.48,-0.24,8.4833955466,0.0,0.0,0.0,8.48,-0.24,8.4833955466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 12:30:00,8.53,0.39,8.5389109376,0.0,0.0,0.0,8.53,0.39,8.5389109376,8.89,-0.24,8.893239005,0.0,0.0,0.0,8.89,-0.24,8.893239005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 13:00:00,8.86,0.37,8.8677223682,0.0,0.0,0.0,8.86,0.37,8.8677223682,9.24,0.22,9.2426186765,0.0,0.0,0.0,9.24,0.22,9.2426186765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 13:30:00,8.91,0.34,8.9164847333,0.0,0.0,0.0,8.91,0.34,8.9164847333,9.28,0.03,9.2800484913,0.0,0.0,0.0,9.28,0.03,9.2800484913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 14:00:00,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 14:30:00,8.96,0.28,8.964373932400001,0.0,0.0,0.0,8.96,0.28,8.964373932400001,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 15:00:00,8.82,0.22,8.8227433375,0.0,0.0,0.0,8.82,0.22,8.8227433375,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 15:30:00,8.91,0.37,8.9176790703,0.0,0.0,0.0,8.91,0.37,8.9176790703,9.28,-0.02,9.2800215517,0.0,0.0,0.0,9.28,-0.02,9.2800215517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 16:00:00,9.03,0.34,9.0363986189,0.0,0.0,0.0,9.03,0.34,9.0363986189,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 16:30:00,9.41,0.45,9.4207536853,0.0,0.0,0.0,9.41,0.45,9.4207536853,9.78,-0.22,9.7824741247,0.0,0.0,0.0,9.78,-0.22,9.7824741247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 17:00:00,9.84,0.22,9.8424590423,0.0,0.0,0.0,9.84,0.22,9.8424590423,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 17:30:00,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,10.59,0.28,10.5937009586,0.0,0.0,0.0,10.59,0.28,10.5937009586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 18:00:00,10.08,0.22,10.0824005078,0.0,0.0,0.0,10.08,0.22,10.0824005078,10.49,0.22,10.4923067054,0.0,0.0,0.0,10.49,0.22,10.4923067054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 18:30:00,9.86,0.22,9.8624540557,0.0,0.0,0.0,9.86,0.22,9.8624540557,10.25,0.24,10.2528093711,0.0,0.0,0.0,10.25,0.24,10.2528093711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 19:00:00,9.49,0.43,9.4997368385,0.0,0.0,0.0,9.49,0.43,9.4997368385,9.86,-0.22,9.8624540557,0.0,0.0,0.0,9.86,-0.22,9.8624540557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 19:30:00,9.09,0.38,9.0979393271,0.0,0.0,0.0,9.09,0.38,9.0979393271,9.44,-0.22,9.4425632113,0.0,0.0,0.0,9.44,-0.22,9.4425632113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 20:00:00,8.64,0.28,8.6445358464,0.0,0.0,0.0,8.64,0.28,8.6445358464,8.99,-0.31,8.9953432397,0.0,0.0,0.0,8.99,-0.31,8.9953432397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 20:30:00,8.36,0.31,8.3657456332,0.0,0.0,0.0,8.36,0.31,8.3657456332,8.69,-0.31,8.6955275861,0.0,0.0,0.0,8.69,-0.31,8.6955275861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 21:00:00,8.14,0.28,8.1448143011,0.0,0.0,0.0,8.14,0.28,8.1448143011,8.46,-0.37,8.4680871512,0.0,0.0,0.0,8.46,-0.37,8.4680871512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 21:30:00,7.71,-0.24,7.7137345041,0.0,0.0,0.0,7.71,-0.24,7.7137345041,8.02,-0.45,8.0326147673,0.0,0.0,0.0,8.02,-0.45,8.0326147673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 22:00:00,7.29,-0.30000000000000004,7.2961702283,0.0,0.0,0.0,7.29,-0.30000000000000004,7.2961702283,7.58,-0.53,7.5985064322,0.0,0.0,0.0,7.58,-0.53,7.5985064322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 22:30:00,6.97,-0.34,6.9782877556,0.0,0.0,0.0,6.97,-0.34,6.9782877556,7.26,-0.5700000000000001,7.2823416564,0.0,0.0,0.0,7.26,-0.5700000000000001,7.2823416564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 23:00:00,6.5600000000000005,-0.39,6.5715827622,0.0,0.0,0.0,6.5600000000000005,-0.39,6.5715827622,6.82,-0.61,6.8472257156000005,0.0,0.0,0.0,6.82,-0.61,6.8472257156000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 23:30:00,6.02,-0.44,6.0360583165,0.0,0.0,0.0,6.02,-0.44,6.0360583165,6.25,-0.61,6.2796974449,0.0,0.0,0.0,6.25,-0.61,6.2796974449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 00:00:00,5.62,-0.44,5.6371978855,0.0,0.0,0.0,5.62,-0.44,5.6371978855,5.84,-0.65,5.8760616062,0.0,0.0,0.0,5.84,-0.65,5.8760616062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 00:30:00,5.55,-0.47000000000000003,5.5698653485000005,0.0,0.0,0.0,5.55,-0.47000000000000003,5.5698653485000005,5.76,-0.65,5.7965593243,0.0,0.0,0.0,5.76,-0.65,5.7965593243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 01:00:00,5.73,-0.45,5.7476429952,0.0,0.0,0.0,5.73,-0.45,5.7476429952,5.94,-0.63,5.9733156622,0.0,0.0,0.0,5.94,-0.63,5.9733156622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 01:30:00,5.61,-0.45,5.6280191897,0.0,0.0,0.0,5.61,-0.45,5.6280191897,5.8100000000000005,-0.63,5.8440568101,0.0,0.0,0.0,5.8100000000000005,-0.63,5.8440568101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 02:00:00,5.41,-0.45,5.4286830816,0.0,0.0,0.0,5.41,-0.45,5.4286830816,5.61,-0.63,5.6452635014,0.0,0.0,0.0,5.61,-0.63,5.6452635014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 02:30:00,5.35,-0.48,5.3714895513,0.0,0.0,0.0,5.35,-0.48,5.3714895513,5.54,-0.63,5.5757062333,0.0,0.0,0.0,5.54,-0.63,5.5757062333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 03:00:00,5.18,-0.46,5.2003846012,0.0,0.0,0.0,5.18,-0.46,5.2003846012,5.38,-0.63,5.4167610247999995,0.0,0.0,0.0,5.38,-0.63,5.4167610247999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 03:30:00,5.02,-0.46,5.0410316404,0.0,0.0,0.0,5.02,-0.46,5.0410316404,5.2,-0.63,5.2380244368,0.0,0.0,0.0,5.2,-0.63,5.2380244368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 04:00:00,4.85,-0.46,4.8717655937,0.0,0.0,0.0,4.85,-0.46,4.8717655937,5.02,-0.63,5.0593774321,0.0,0.0,0.0,5.02,-0.63,5.0593774321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 04:30:00,4.76,-0.46,4.7821752373,0.0,0.0,0.0,4.76,-0.46,4.7821752373,4.93,-0.63,4.9700905424,0.0,0.0,0.0,4.93,-0.63,4.9700905424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 05:00:00,4.67,-0.46,4.6926005583,0.0,0.0,0.0,4.67,-0.46,4.6926005583,4.83,-0.63,4.870913672,0.0,0.0,0.0,4.83,-0.63,4.870913672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 05:30:00,4.72,-0.46,4.7423622806,0.0,0.0,0.0,4.72,-0.46,4.7423622806,4.89,-0.61,4.9279001613,0.0,0.0,0.0,4.89,-0.61,4.9279001613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 06:00:00,4.7,-0.44,4.7205508153,0.0,0.0,0.0,4.7,-0.44,4.7205508153,4.87,-0.59,4.9056090346,0.0,0.0,0.0,4.87,-0.59,4.9056090346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 06:30:00,4.83,-0.44,4.85,0.0,0.0,0.0,4.83,-0.44,4.85,5.01,-0.59,5.0446208976,0.0,0.0,0.0,5.01,-0.59,5.0446208976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 07:00:00,4.97,-0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,4.97,-0.41000000000000003,4.9868827938999996,5.15,-0.56,5.1803571305,0.0,0.0,0.0,5.15,-0.56,5.1803571305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 07:30:00,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,5.16,-0.41000000000000003,5.1762631309,5.34,-0.56,5.3692830061,0.0,0.0,0.0,5.34,-0.56,5.3692830061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 08:00:00,5.27,-0.38,5.283682428,0.0,0.0,0.0,5.27,-0.38,5.283682428,5.47,-0.53,5.4956164349,0.0,0.0,0.0,5.47,-0.53,5.4956164349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 08:30:00,5.66,-0.36,5.6714372076,0.0,0.0,0.0,5.66,-0.36,5.6714372076,5.87,-0.53,5.8938781799,0.0,0.0,0.0,5.87,-0.53,5.8938781799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 09:00:00,6.15,-0.28,6.1563706841,0.0,0.0,0.0,6.15,-0.28,6.1563706841,6.39,-0.46,6.4065357253,0.0,0.0,0.0,6.39,-0.46,6.4065357253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 09:30:00,6.75,-0.23,6.7539173818,0.0,0.0,0.0,6.75,-0.23,6.7539173818,7.0,-0.41000000000000003,7.0119968625,0.0,0.0,0.0,7.0,-0.41000000000000003,7.0119968625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 10:00:00,7.34,-0.23,7.3436026581,0.0,0.0,0.0,7.34,-0.23,7.3436026581,7.63,-0.31,7.6362949131,0.0,0.0,0.0,7.63,-0.31,7.6362949131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 10:30:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,7.99,-0.24,7.993603693,0.0,0.0,0.0,7.99,-0.24,7.993603693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 11:00:00,7.91,0.39,7.9196085762,0.0,0.0,0.0,7.91,0.39,7.9196085762,8.23,-0.24,8.2334986488,0.0,0.0,0.0,8.23,-0.24,8.2334986488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 11:30:00,8.28,0.33,8.2865734776,0.0,0.0,0.0,8.28,0.33,8.2865734776,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 12:00:00,8.71,0.22,8.7127779726,0.0,0.0,0.0,8.71,0.22,8.7127779726,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 12:30:00,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,9.47,0.34,9.4761015191,0.0,0.0,0.0,9.47,0.34,9.4761015191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 13:00:00,9.29,0.22,9.2926045864,0.0,0.0,0.0,9.29,0.22,9.2926045864,9.65,0.28,9.6540613215,0.0,0.0,0.0,9.65,0.28,9.6540613215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 13:30:00,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,9.48,0.30000000000000004,9.4847456476,0.0,0.0,0.0,9.48,0.30000000000000004,9.4847456476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 14:00:00,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,9.46,0.25,9.4633028061,0.0,0.0,0.0,9.46,0.25,9.4633028061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 14:30:00,8.85,0.31,8.8554277141,0.0,0.0,0.0,8.85,0.31,8.8554277141,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 15:00:00,8.91,0.35000000000000003,8.9168716487,0.0,0.0,0.0,8.91,0.35000000000000003,8.9168716487,9.27,0.22,9.2726102043,0.0,0.0,0.0,9.27,0.22,9.2726102043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 15:30:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.36,0.22,9.3625851131,0.0,0.0,0.0,9.36,0.22,9.3625851131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 16:00:00,9.15,0.30000000000000004,9.1549167118,0.0,0.0,0.0,9.15,0.30000000000000004,9.1549167118,9.51,0.22,9.5125443494,0.0,0.0,0.0,9.51,0.22,9.5125443494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 16:30:00,9.45,0.23,9.4527985274,0.0,0.0,0.0,9.45,0.23,9.4527985274,9.83,0.0,9.83,0.0,0.0,0.0,9.83,0.0,9.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 17:00:00,9.96,0.23,9.9626552686,0.0,0.0,0.0,9.96,0.23,9.9626552686,10.37,0.0,10.37,0.0,0.0,0.0,10.37,0.0,10.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 17:30:00,10.33,0.23,10.3325601861,0.0,0.0,0.0,10.33,0.23,10.3325601861,10.75,0.0,10.75,0.0,0.0,0.0,10.75,0.0,10.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 18:00:00,10.46,0.23,10.4625283751,0.0,0.0,0.0,10.46,0.23,10.4625283751,10.88,-0.22,10.8822240374,0.0,0.0,0.0,10.88,-0.22,10.8822240374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 18:30:00,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,10.52,-0.22,10.5223001288,0.0,0.0,0.0,10.52,-0.22,10.5223001288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 19:00:00,9.9,0.30000000000000004,9.9045444115,0.0,0.0,0.0,9.9,0.30000000000000004,9.9045444115,10.28,0.0,10.28,0.0,0.0,0.0,10.28,0.0,10.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 19:30:00,9.62,0.30000000000000004,9.6246766179,0.0,0.0,0.0,9.62,0.30000000000000004,9.6246766179,9.99,-0.22,9.9924221288,0.0,0.0,0.0,9.99,-0.22,9.9924221288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 20:00:00,9.21,0.35000000000000003,9.2166479807,0.0,0.0,0.0,9.21,0.35000000000000003,9.2166479807,9.58,-0.22,9.5825257631,0.0,0.0,0.0,9.58,-0.22,9.5825257631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 20:30:00,8.79,0.24,8.7932758401,0.0,0.0,0.0,8.79,0.24,8.7932758401,9.14,-0.30000000000000004,9.1449220882,0.0,0.0,0.0,9.14,-0.30000000000000004,9.1449220882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 21:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.81,-0.33,8.8161783104,0.0,0.0,0.0,8.81,-0.33,8.8161783104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 21:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.41,-0.4,8.4195071115,0.0,0.0,0.0,8.41,-0.4,8.4195071115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 22:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.15,-0.4,8.1598100468,0.0,0.0,0.0,8.15,-0.4,8.1598100468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 22:30:00,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,7.74,-0.46,7.7536572016,0.0,0.0,0.0,7.74,-0.46,7.7536572016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 23:00:00,6.91,-0.29,6.9160827063,0.0,0.0,0.0,6.91,-0.29,6.9160827063,7.19,-0.51,7.2080649276,0.0,0.0,0.0,7.19,-0.51,7.2080649276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 23:30:00,6.37,-0.33,6.3785421532,0.0,0.0,0.0,6.37,-0.33,6.3785421532,6.61,-0.54,6.6320208082,0.0,0.0,0.0,6.61,-0.54,6.6320208082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 00:00:00,5.92,-0.37,5.9315512305,0.0,0.0,0.0,5.92,-0.37,5.9315512305,6.14,-0.54,6.1637001874,0.0,0.0,0.0,6.14,-0.54,6.1637001874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 00:30:00,5.88,-0.37,5.8916296557,0.0,0.0,0.0,5.88,-0.37,5.8916296557,6.09,-0.54,6.1138940128,0.0,0.0,0.0,6.09,-0.54,6.1138940128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 01:00:00,5.97,-0.37,5.9814546726,0.0,0.0,0.0,5.97,-0.37,5.9814546726,6.19,-0.54,6.2135094753,0.0,0.0,0.0,6.19,-0.54,6.2135094753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 01:30:00,5.8,-0.39,5.8130972811,0.0,0.0,0.0,5.8,-0.39,5.8130972811,6.01,-0.56,6.0360334658,0.0,0.0,0.0,6.01,-0.56,6.0360334658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 02:00:00,5.64,-0.37,5.6521234948,0.0,0.0,0.0,5.64,-0.37,5.6521234948,5.84,-0.54,5.8649126166,0.0,0.0,0.0,5.84,-0.54,5.8649126166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 02:30:00,5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,5.44,-0.47000000000000003,5.4602655613,5.64,-0.64,5.6761959092000005,0.0,0.0,0.0,5.64,-0.64,5.6761959092000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 03:00:00,5.27,-0.44,5.2883362223,0.0,0.0,0.0,5.27,-0.44,5.2883362223,5.45,-0.6000000000000001,5.4829280499,0.0,0.0,0.0,5.45,-0.6000000000000001,5.4829280499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 03:30:00,5.07,-0.44,5.0890568871,0.0,0.0,0.0,5.07,-0.44,5.0890568871,5.25,-0.6000000000000001,5.2841744861,0.0,0.0,0.0,5.25,-0.6000000000000001,5.2841744861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 04:00:00,4.91,-0.42,4.9279306002,0.0,0.0,0.0,4.91,-0.42,4.9279306002,5.08,-0.58,5.1130030315,0.0,0.0,0.0,5.08,-0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 04:30:00,4.75,-0.42,4.7685322689,0.0,0.0,0.0,4.75,-0.42,4.7685322689,4.91,-0.58,4.9441379431,0.0,0.0,0.0,4.91,-0.58,4.9441379431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 05:00:00,4.62,-0.42,4.6390516272,0.0,0.0,0.0,4.62,-0.42,4.6390516272,4.78,-0.56,4.8126915546,0.0,0.0,0.0,4.78,-0.56,4.8126915546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 05:30:00,4.7,-0.42,4.7187286423,0.0,0.0,0.0,4.7,-0.42,4.7187286423,4.86,-0.56,4.8921569885,0.0,0.0,0.0,4.86,-0.56,4.8921569885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 06:00:00,4.7,-0.39,4.7161530934,0.0,0.0,0.0,4.7,-0.39,4.7161530934,4.86,-0.56,4.8921569885,0.0,0.0,0.0,4.86,-0.56,4.8921569885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 06:30:00,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,4.98,-0.56,5.0113870335,0.0,0.0,0.0,4.98,-0.56,5.0113870335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 07:00:00,4.92,-0.35000000000000003,4.9324334765,0.0,0.0,0.0,4.92,-0.35000000000000003,4.9324334765,5.09,-0.5,5.1144989979,0.0,0.0,0.0,5.09,-0.5,5.1144989979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 07:30:00,4.95,-0.35000000000000003,4.9623583103,0.0,0.0,0.0,4.95,-0.35000000000000003,4.9623583103,5.12,-0.5,5.1443561308,0.0,0.0,0.0,5.12,-0.5,5.1443561308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 08:00:00,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,5.27,-0.48,5.2918144336,0.0,0.0,0.0,5.27,-0.48,5.2918144336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 08:30:00,5.4,-0.32,5.4094731721,0.0,0.0,0.0,5.4,-0.32,5.4094731721,5.6,-0.5,5.6222771187,0.0,0.0,0.0,5.6,-0.5,5.6222771187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 09:00:00,5.89,-0.25,5.8953032153,0.0,0.0,0.0,5.89,-0.25,5.8953032153,6.12,-0.44,6.1357966068,0.0,0.0,0.0,6.12,-0.44,6.1357966068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
