Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-03 09:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.69,-0.39,6.7013580713,0.0,0.0,0.0,6.69,-0.39,6.7013580713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 10:00:00,7.04,0.06,7.0402556772,0.0,0.0,0.0,7.04,0.06,7.0402556772,7.33,-0.33,7.3374246163,0.0,0.0,0.0,7.33,-0.33,7.3374246163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 10:30:00,7.54,0.28,7.5451971479,0.0,0.0,0.0,7.54,0.28,7.5451971479,7.85,-0.29,7.8553548615,0.0,0.0,0.0,7.85,-0.29,7.8553548615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 11:00:00,7.91,0.32,7.916470173,0.0,0.0,0.0,7.91,0.32,7.916470173,8.23,-0.24,8.2334986488,0.0,0.0,0.0,8.23,-0.24,8.2334986488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 11:30:00,8.34,0.36,8.3477661683,0.0,0.0,0.0,8.34,0.36,8.3477661683,8.68,-0.22,8.6827875708,0.0,0.0,0.0,8.68,-0.22,8.6827875708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 12:00:00,8.7,0.41000000000000003,8.7096555615,0.0,0.0,0.0,8.7,0.41000000000000003,8.7096555615,9.06,0.22,9.062670688,0.0,0.0,0.0,9.06,0.22,9.062670688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 12:30:00,9.08,0.23,9.0829125285,0.0,0.0,0.0,9.08,0.23,9.0829125285,9.46,0.22,9.4625577937,0.0,0.0,0.0,9.46,0.22,9.4625577937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 13:00:00,9.32,0.23,9.3228375509,0.0,0.0,0.0,9.32,0.23,9.3228375509,9.7,0.22,9.7024945246,0.0,0.0,0.0,9.7,0.22,9.7024945246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 13:30:00,9.22,0.23,9.2228683174,0.0,0.0,0.0,9.22,0.23,9.2228683174,9.6,0.25,9.6032546566,0.0,0.0,0.0,9.6,0.25,9.6032546566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 14:00:00,9.24,0.23,9.2428621108,0.0,0.0,0.0,9.24,0.23,9.2428621108,9.62,0.28,9.6240739814,0.0,0.0,0.0,9.62,0.28,9.6240739814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 14:30:00,9.2,0.23,9.2028745509,0.0,0.0,0.0,9.2,0.23,9.2028745509,9.59,0.28,9.5940867205,0.0,0.0,0.0,9.59,0.28,9.5940867205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 15:00:00,9.17,0.23,9.1728839522,0.0,0.0,0.0,9.17,0.23,9.1728839522,9.55,0.25,9.5532716909,0.0,0.0,0.0,9.55,0.25,9.5532716909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 15:30:00,9.3,0.39,9.3081738273,0.0,0.0,0.0,9.3,0.39,9.3081738273,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 16:00:00,9.52,0.35000000000000003,9.5264316509,0.0,0.0,0.0,9.52,0.35000000000000003,9.5264316509,9.9,0.0,9.9,0.0,0.0,0.0,9.9,0.0,9.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 16:30:00,9.97,0.24,9.9728882476,0.0,0.0,0.0,9.97,0.24,9.9728882476,10.38,0.03,10.3800433525,0.0,0.0,0.0,10.38,0.03,10.3800433525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 17:00:00,10.48,0.22,10.482308906,0.0,0.0,0.0,10.48,0.22,10.482308906,10.91,0.32,10.9146919334,0.0,0.0,0.0,10.91,0.32,10.9146919334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 17:30:00,10.48,0.22,10.482308906,0.0,0.0,0.0,10.48,0.22,10.482308906,10.91,0.28,10.9135924425,0.0,0.0,0.0,10.91,0.28,10.9135924425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 18:00:00,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,10.7,0.0,10.7,0.0,0.0,0.0,10.7,0.0,10.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 18:30:00,10.07,0.39,10.0775493053,0.0,0.0,0.0,10.07,0.39,10.0775493053,10.48,-0.22,10.482308906,0.0,0.0,0.0,10.48,-0.22,10.482308906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 19:00:00,9.72,0.39,9.7278209276,0.0,0.0,0.0,9.72,0.39,9.7278209276,10.11,-0.22,10.1123933863,0.0,0.0,0.0,10.11,-0.22,10.1123933863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 19:30:00,9.39,0.39,9.398095551800001,0.0,0.0,0.0,9.39,0.39,9.398095551800001,9.78,-0.26,9.7834554223,0.0,0.0,0.0,9.78,-0.26,9.7834554223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 20:00:00,8.99,0.32,8.9956934141,0.0,0.0,0.0,8.99,0.32,8.9956934141,9.35,-0.28,9.3541915738,0.0,0.0,0.0,9.35,-0.28,9.3541915738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 20:30:00,8.68,0.28,8.684514954800001,0.0,0.0,0.0,8.68,0.28,8.684514954800001,9.01,-0.30000000000000004,9.0149930671,0.0,0.0,0.0,9.01,-0.30000000000000004,9.0149930671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 21:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.62,-0.37,8.627937181,0.0,0.0,0.0,8.62,-0.37,8.627937181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 21:30:00,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,8.13,-0.43,8.1413635222,0.0,0.0,0.0,8.13,-0.43,8.1413635222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 22:00:00,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,7.65,-0.43,7.6620754369,0.0,0.0,0.0,7.65,-0.43,7.6620754369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 22:30:00,6.95,-0.25,6.9544949493,0.0,0.0,0.0,6.95,-0.25,6.9544949493,7.23,-0.47000000000000003,7.2452605198,0.0,0.0,0.0,7.23,-0.47000000000000003,7.2452605198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 23:00:00,6.31,-0.33,6.3186232678,0.0,0.0,0.0,6.31,-0.33,6.3186232678,6.57,-0.54,6.5921544278,0.0,0.0,0.0,6.57,-0.54,6.5921544278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 23:30:00,5.8,-0.37,5.8117897416,0.0,0.0,0.0,5.8,-0.37,5.8117897416,6.03,-0.5700000000000001,6.0568803851,0.0,0.0,0.0,6.03,-0.5700000000000001,6.0568803851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 00:00:00,5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,5.38,-0.37,5.3927080396000004,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 00:30:00,5.38,-0.4,5.3948493955,0.0,0.0,0.0,5.38,-0.4,5.3948493955,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 01:00:00,5.54,-0.38,5.5530171979,0.0,0.0,0.0,5.54,-0.38,5.5530171979,5.74,-0.54,5.7653447425,0.0,0.0,0.0,5.74,-0.54,5.7653447425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 01:30:00,5.57,-0.32,5.5791845282,0.0,0.0,0.0,5.57,-0.32,5.5791845282,5.79,-0.48,5.8098623047,0.0,0.0,0.0,5.79,-0.48,5.8098623047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 02:00:00,5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,5.42,-0.30000000000000004,5.4282962336,5.64,-0.46,5.6587277722,0.0,0.0,0.0,5.64,-0.46,5.6587277722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 02:30:00,5.36,-0.30000000000000004,5.3683889576,0.0,0.0,0.0,5.36,-0.30000000000000004,5.3683889576,5.57,-0.46,5.5889623366,0.0,0.0,0.0,5.57,-0.46,5.5889623366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 03:00:00,5.21,-0.32,5.2198180045,0.0,0.0,0.0,5.21,-0.32,5.2198180045,5.41,-0.46,5.4295211575,0.0,0.0,0.0,5.41,-0.46,5.4295211575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 03:30:00,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,5.29,-0.49,5.3126452921,0.0,0.0,0.0,5.29,-0.49,5.3126452921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 04:00:00,4.86,-0.37,4.8740640127,0.0,0.0,0.0,4.86,-0.37,4.8740640127,5.04,-0.53,5.0677904455,0.0,0.0,0.0,5.04,-0.53,5.0677904455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 04:30:00,4.82,-0.37,4.8341803855,0.0,0.0,0.0,4.82,-0.37,4.8341803855,5.01,-0.53,5.0379559347,0.0,0.0,0.0,5.01,-0.53,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 05:00:00,4.85,-0.26,4.8569640723,0.0,0.0,0.0,4.85,-0.26,4.8569640723,5.06,-0.41000000000000003,5.0765834968,0.0,0.0,0.0,5.06,-0.41000000000000003,5.0765834968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 05:30:00,4.99,-0.26,4.996768956,0.0,0.0,0.0,4.99,-0.26,4.996768956,5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 06:00:00,5.1,-0.24,5.1056439359,0.0,0.0,0.0,5.1,-0.24,5.1056439359,5.31,-0.37,5.3228751629,0.0,0.0,0.0,5.31,-0.37,5.3228751629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 06:30:00,5.55,0.04,5.5501441423,0.0,0.0,0.0,5.55,0.04,5.5501441423,5.8,-0.30000000000000004,5.8077534383,0.0,0.0,0.0,5.8,-0.30000000000000004,5.8077534383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 07:00:00,5.96,0.25,5.9652409842,0.0,0.0,0.0,5.96,0.25,5.9652409842,6.23,-0.26,6.2354230009,0.0,0.0,0.0,6.23,-0.26,6.2354230009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 07:30:00,6.35,0.25,6.3549193543,0.0,0.0,0.0,6.35,0.25,6.3549193543,6.63,-0.23,6.6339882424,0.0,0.0,0.0,6.63,-0.23,6.6339882424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 08:00:00,6.65,0.31,6.6572216427,0.0,0.0,0.0,6.65,0.31,6.6572216427,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 08:30:00,6.96,0.34,6.9682996491,0.0,0.0,0.0,6.96,0.34,6.9682996491,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 09:00:00,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 09:30:00,7.72,0.23,7.7234254059000005,0.0,0.0,0.0,7.72,0.23,7.7234254059000005,8.06,0.30000000000000004,8.0655811942,0.0,0.0,0.0,8.06,0.30000000000000004,8.0655811942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 10:00:00,7.99,0.23,7.9933097025,0.0,0.0,0.0,7.99,0.23,7.9933097025,8.34,0.30000000000000004,8.3453939392,0.0,0.0,0.0,8.34,0.30000000000000004,8.3453939392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 10:30:00,8.21,0.27,8.2144385079,0.0,0.0,0.0,8.21,0.27,8.2144385079,8.56,0.45,8.5718201101,0.0,0.0,0.0,8.56,0.45,8.5718201101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 11:00:00,8.29,0.27,8.2943956983,0.0,0.0,0.0,8.29,0.27,8.2943956983,8.65,0.37,8.6579096784,0.0,0.0,0.0,8.65,0.37,8.6579096784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 11:30:00,8.47,0.29,8.4749631268,0.0,0.0,0.0,8.47,0.29,8.4749631268,8.84,0.41000000000000003,8.8495028109,0.0,0.0,0.0,8.84,0.41000000000000003,8.8495028109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 12:00:00,8.69,0.34,8.6966487798,0.0,0.0,0.0,8.69,0.34,8.6966487798,9.07,0.34,9.0763704199,0.0,0.0,0.0,9.07,0.34,9.0763704199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 12:30:00,8.83,0.32,8.8357965119,0.0,0.0,0.0,8.83,0.32,8.8357965119,9.21,0.37,9.2174291427,0.0,0.0,0.0,9.21,0.37,9.2174291427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 13:00:00,8.91,0.34,8.9164847333,0.0,0.0,0.0,8.91,0.34,8.9164847333,9.29,0.25,9.2933632233,0.0,0.0,0.0,9.29,0.25,9.2933632233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 13:30:00,8.87,0.31,8.8754154832,0.0,0.0,0.0,8.87,0.31,8.8754154832,9.24,0.4,9.2486539561,0.0,0.0,0.0,9.24,0.4,9.2486539561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 14:00:00,8.78,0.31,8.7854709606,0.0,0.0,0.0,8.78,0.31,8.7854709606,9.15,0.45,9.1610588908,0.0,0.0,0.0,9.15,0.45,9.1610588908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 14:30:00,8.78,0.31,8.7854709606,0.0,0.0,0.0,8.78,0.31,8.7854709606,9.18,0.38,9.1878615575,0.0,0.0,0.0,9.18,0.38,9.1878615575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 15:00:00,8.74,0.31,8.7454959836,0.0,0.0,0.0,8.74,0.31,8.7454959836,9.12,0.41000000000000003,9.129211357,0.0,0.0,0.0,9.12,0.41000000000000003,9.129211357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 15:30:00,8.85,0.31,8.8554277141,0.0,0.0,0.0,8.85,0.31,8.8554277141,9.22,0.39,9.2282446868,0.0,0.0,0.0,9.22,0.39,9.2282446868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 16:00:00,9.19,0.35000000000000003,9.1966624381,0.0,0.0,0.0,9.19,0.35000000000000003,9.1966624381,9.58,0.39,9.587935127,0.0,0.0,0.0,9.58,0.39,9.587935127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 16:30:00,9.72,0.37,9.7270396319,0.0,0.0,0.0,9.72,0.37,9.7270396319,10.14,0.23,10.1426081458,0.0,0.0,0.0,10.14,0.23,10.1426081458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 17:00:00,10.59,0.47000000000000003,10.6004245198,0.0,0.0,0.0,10.59,0.47000000000000003,10.6004245198,11.05,0.23,11.052393406,0.0,0.0,0.0,11.05,0.23,11.052393406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 17:30:00,11.04,0.49,11.0508687441,0.0,0.0,0.0,11.04,0.49,11.0508687441,11.53,0.23,11.5322937874,0.0,0.0,0.0,11.53,0.23,11.5322937874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 18:00:00,10.98,0.49,10.9909280773,0.0,0.0,0.0,10.98,0.49,10.9909280773,11.47,0.23,11.4723057839,0.0,0.0,0.0,11.47,0.23,11.4723057839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 18:30:00,10.82,0.44,10.8289427,0.0,0.0,0.0,10.82,0.44,10.8289427,11.3,0.23,11.3023404656,0.0,0.0,0.0,11.3,0.23,11.3023404656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 19:00:00,10.43,0.37,10.4365607362,0.0,0.0,0.0,10.43,0.37,10.4365607362,10.89,0.23,10.892428563,0.0,0.0,0.0,10.89,0.23,10.892428563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 19:30:00,10.09,0.31,10.0947610175,0.0,0.0,0.0,10.09,0.31,10.0947610175,10.53,0.32,10.5348611761,0.0,0.0,0.0,10.53,0.32,10.5348611761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 20:00:00,9.73,0.31,9.7349370825,0.0,0.0,0.0,9.73,0.31,9.7349370825,10.15,0.32,10.1550430821,0.0,0.0,0.0,10.15,0.32,10.1550430821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 20:30:00,8.99,0.25,8.9934754128,0.0,0.0,0.0,8.99,0.25,8.9934754128,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 21:00:00,8.71,0.37,8.7178552408,0.0,0.0,0.0,8.71,0.37,8.7178552408,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 21:30:00,8.43,0.45,8.4420021322,0.0,0.0,0.0,8.43,0.45,8.4420021322,8.81,-0.22,8.8127464505,0.0,0.0,0.0,8.81,-0.22,8.8127464505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 22:00:00,8.0,0.37,8.0085516793,0.0,0.0,0.0,8.0,0.37,8.0085516793,8.36,-0.22,8.3628942358,0.0,0.0,0.0,8.36,-0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 22:30:00,7.37,0.25,7.3742389438,0.0,0.0,0.0,7.37,0.25,7.3742389438,7.71,-0.29,7.7154520282,0.0,0.0,0.0,7.71,-0.29,7.7154520282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 23:00:00,6.76,0.06,6.7602662669,0.0,0.0,0.0,6.76,0.06,6.7602662669,7.07,-0.33,7.0776973657,0.0,0.0,0.0,7.07,-0.33,7.0776973657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 23:30:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.54,-0.36,6.5499007626,0.0,0.0,0.0,6.54,-0.36,6.5499007626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 00:00:00,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,6.13,-0.36,6.1405618635,0.0,0.0,0.0,6.13,-0.36,6.1405618635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 00:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.99,-0.36,6.0008082789,0.0,0.0,0.0,5.99,-0.36,6.0008082789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 01:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.16,-0.36,6.1705105137,0.0,0.0,0.0,6.16,-0.36,6.1705105137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 01:30:00,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,6.1,-0.36,6.1106137171,0.0,0.0,0.0,6.1,-0.36,6.1106137171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 02:00:00,5.69,-0.22,5.6942514872,0.0,0.0,0.0,5.69,-0.22,5.6942514872,5.94,-0.36,5.9508990917,0.0,0.0,0.0,5.94,-0.36,5.9508990917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 02:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,-0.36,5.9009914421000005,0.0,0.0,0.0,5.89,-0.36,5.9009914421000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 03:00:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 03:30:00,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,5.58,-0.33,5.5897495472,0.0,0.0,0.0,5.58,-0.33,5.5897495472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 04:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 04:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 05:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 05:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.48,-0.28,5.487148622,0.0,0.0,0.0,5.48,-0.28,5.487148622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 06:00:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.51,-0.28,5.5171097505999995,0.0,0.0,0.0,5.51,-0.28,5.5171097505999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 06:30:00,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,5.97,-0.23,5.974428843,0.0,0.0,0.0,5.97,-0.23,5.974428843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 07:00:00,6.09,0.34,6.0994835847,0.0,0.0,0.0,6.09,0.34,6.0994835847,6.36,0.05,6.3601965378,0.0,0.0,0.0,6.36,0.05,6.3601965378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 07:30:00,6.4,0.39,6.4118718016,0.0,0.0,0.0,6.4,0.39,6.4118718016,6.69,0.28,6.695856928,0.0,0.0,0.0,6.69,0.28,6.695856928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 08:00:00,6.73,0.42,6.7430927622,0.0,0.0,0.0,6.73,0.42,6.7430927622,7.02,0.28,7.0255818264,0.0,0.0,0.0,7.02,0.28,7.0255818264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 08:30:00,7.1,0.23,7.1037243753,0.0,0.0,0.0,7.1,0.23,7.1037243753,7.41,0.34,7.4177961687,0.0,0.0,0.0,7.41,0.34,7.4177961687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 09:00:00,7.57,0.23,7.5734932495,0.0,0.0,0.0,7.57,0.23,7.5734932495,7.91,0.36,7.918187924,0.0,0.0,0.0,7.91,0.36,7.918187924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 09:30:00,7.86,0.25,7.8639748219,0.0,0.0,0.0,7.86,0.25,7.8639748219,8.19,0.33,8.1966456554,0.0,0.0,0.0,8.19,0.33,8.1966456554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 10:00:00,8.04,0.29,8.0452283995,0.0,0.0,0.0,8.04,0.29,8.0452283995,8.38,0.31,8.3857319299,0.0,0.0,0.0,8.38,0.31,8.3857319299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 10:30:00,8.26,0.32,8.2661962232,0.0,0.0,0.0,8.26,0.32,8.2661962232,8.61,0.25,8.6136287359,0.0,0.0,0.0,8.61,0.25,8.6136287359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 11:00:00,8.26,0.32,8.2661962232,0.0,0.0,0.0,8.26,0.32,8.2661962232,8.63,0.25,8.6336203299,0.0,0.0,0.0,8.63,0.25,8.6336203299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 11:30:00,8.31,0.35000000000000003,8.317367372,0.0,0.0,0.0,8.31,0.35000000000000003,8.317367372,8.69,0.30000000000000004,8.695176824,0.0,0.0,0.0,8.69,0.30000000000000004,8.695176824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 12:00:00,8.37,0.35000000000000003,8.3773146055,0.0,0.0,0.0,8.37,0.35000000000000003,8.3773146055,8.74,0.24,8.7432945736,0.0,0.0,0.0,8.74,0.24,8.7432945736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 12:30:00,8.56,0.38,8.568430428,0.0,0.0,0.0,8.56,0.38,8.568430428,8.92,0.24,8.9232281154,0.0,0.0,0.0,8.92,0.24,8.9232281154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 13:00:00,8.74,0.38,8.7482569692,0.0,0.0,0.0,8.74,0.38,8.7482569692,9.11,0.24,9.1131608128,0.0,0.0,0.0,9.11,0.24,9.1131608128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 13:30:00,8.78,0.38,8.7882193873,0.0,0.0,0.0,8.78,0.38,8.7882193873,9.16,0.24,9.1631435654,0.0,0.0,0.0,9.16,0.24,9.1631435654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 14:00:00,8.71,0.38,8.7182853819,0.0,0.0,0.0,8.71,0.38,8.7182853819,9.08,0.24,9.0831712524,0.0,0.0,0.0,9.08,0.24,9.0831712524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 14:30:00,8.73,0.35000000000000003,8.7370132196,0.0,0.0,0.0,8.73,0.35000000000000003,8.7370132196,9.11,0.42,9.1196765294,0.0,0.0,0.0,9.11,0.42,9.1196765294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 15:00:00,8.67,0.35000000000000003,8.6770617147,0.0,0.0,0.0,8.67,0.35000000000000003,8.6770617147,9.05,0.39,9.0583994171,0.0,0.0,0.0,9.05,0.39,9.0583994171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 15:30:00,8.82,0.32,8.8258030796,0.0,0.0,0.0,8.82,0.32,8.8258030796,9.18,0.39,9.1882805791,0.0,0.0,0.0,9.18,0.39,9.1882805791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 16:00:00,9.13,0.32,9.1356061649,0.0,0.0,0.0,9.13,0.32,9.1356061649,9.52,0.47000000000000003,9.5315948298,0.0,0.0,0.0,9.52,0.47000000000000003,9.5315948298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 16:30:00,9.63,0.35000000000000003,9.6363582333,0.0,0.0,0.0,9.63,0.35000000000000003,9.6363582333,10.05,0.23,10.0526314963,0.0,0.0,0.0,10.05,0.23,10.0526314963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 17:00:00,10.48,0.46,10.490090562,0.0,0.0,0.0,10.48,0.46,10.490090562,10.93,0.23,10.9324196773,0.0,0.0,0.0,10.93,0.23,10.9324196773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 17:30:00,10.95,0.46,10.9596578414,0.0,0.0,0.0,10.95,0.46,10.9596578414,11.43,0.23,11.4323138515,0.0,0.0,0.0,11.43,0.23,11.4323138515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 18:00:00,11.01,0.48,11.0204582482,0.0,0.0,0.0,11.01,0.48,11.0204582482,11.49,0.23,11.4923017712,0.0,0.0,0.0,11.49,0.23,11.4923017712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 18:30:00,10.84,0.45,10.8493363852,0.0,0.0,0.0,10.84,0.45,10.8493363852,11.33,0.23,11.3323342697,0.0,0.0,0.0,11.33,0.23,11.3323342697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 19:00:00,10.46,0.39,10.4672680294,0.0,0.0,0.0,10.46,0.39,10.4672680294,10.93,0.38,10.9366036776,0.0,0.0,0.0,10.93,0.38,10.9366036776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 19:30:00,10.07,0.34,10.0757381864,0.0,0.0,0.0,10.07,0.34,10.0757381864,10.51,0.38,10.5168674043,0.0,0.0,0.0,10.51,0.38,10.5168674043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 20:00:00,9.72,0.28,9.7240320855,0.0,0.0,0.0,9.72,0.28,9.7240320855,10.15,0.45,10.1599704724,0.0,0.0,0.0,10.15,0.45,10.1599704724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 20:30:00,9.28,0.23,9.282849778,0.0,0.0,0.0,9.28,0.23,9.282849778,9.68,0.25,9.6832277676,0.0,0.0,0.0,9.68,0.25,9.6832277676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 21:00:00,8.84,0.39,8.8485987591,0.0,0.0,0.0,8.84,0.39,8.8485987591,9.22,0.0,9.22,0.0,0.0,0.0,9.22,0.0,9.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 21:30:00,8.37,0.30000000000000004,8.3753746185,0.0,0.0,0.0,8.37,0.30000000000000004,8.3753746185,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 22:00:00,7.9,0.34,7.9073130708,0.0,0.0,0.0,7.9,0.34,7.9073130708,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 22:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.7,-0.27,7.704732312,0.0,0.0,0.0,7.7,-0.27,7.704732312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 23:00:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,7.01,-0.33,7.0177631764,0.0,0.0,0.0,7.01,-0.33,7.0177631764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 23:30:00,6.2,0.22,6.2039019979,0.0,0.0,0.0,6.2,0.22,6.2039019979,6.48,-0.31,6.4874108857,0.0,0.0,0.0,6.48,-0.31,6.4874108857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 00:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.07,-0.31,6.0779108253,0.0,0.0,0.0,6.07,-0.31,6.0779108253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 00:30:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,5.96,-0.34,5.9696901092,0.0,0.0,0.0,5.96,-0.34,5.9696901092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 01:00:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,6.18,-0.31,6.1877701961,0.0,0.0,0.0,6.18,-0.31,6.1877701961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 01:30:00,5.83,0.22,5.8341494667,0.0,0.0,0.0,5.83,0.22,5.8341494667,6.07,-0.30000000000000004,6.0774089874,0.0,0.0,0.0,6.07,-0.30000000000000004,6.0774089874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 02:00:00,5.74,-0.22,5.7442144807,0.0,0.0,0.0,5.74,-0.22,5.7442144807,5.98,-0.30000000000000004,5.9875203549,0.0,0.0,0.0,5.98,-0.30000000000000004,5.9875203549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 02:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.95,-0.32,5.9585988286,0.0,0.0,0.0,5.95,-0.32,5.9585988286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 03:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.72,-0.34,5.7300959852,0.0,0.0,0.0,5.72,-0.34,5.7300959852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 03:30:00,5.35,-0.22,5.3545214539,0.0,0.0,0.0,5.35,-0.22,5.3545214539,5.58,-0.34,5.5903488263,0.0,0.0,0.0,5.58,-0.34,5.5903488263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 04:00:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.42,-0.34,5.430653736,0.0,0.0,0.0,5.42,-0.34,5.430653736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 04:30:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.35,-0.34,5.3607928518,0.0,0.0,0.0,5.35,-0.34,5.3607928518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 05:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.35,-0.31,5.3589737824,0.0,0.0,0.0,5.35,-0.31,5.3589737824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 05:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.42,-0.31,5.4288580751,0.0,0.0,0.0,5.42,-0.31,5.4288580751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 06:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 06:30:00,5.74,0.26,5.7458854844000005,0.0,0.0,0.0,5.74,0.26,5.7458854844000005,6.0,-0.24,6.0047980815,0.0,0.0,0.0,6.0,-0.24,6.0047980815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 07:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.45,-0.02,6.4500310077,0.0,0.0,0.0,6.45,-0.02,6.4500310077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 07:30:00,6.49,0.34,6.4988999069,0.0,0.0,0.0,6.49,0.34,6.4988999069,6.78,-0.02,6.7800294985,0.0,0.0,0.0,6.78,-0.02,6.7800294985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 08:00:00,6.8,0.47000000000000003,6.8162232945,0.0,0.0,0.0,6.8,0.47000000000000003,6.8162232945,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 08:30:00,6.8,0.47000000000000003,6.8162232945,0.0,0.0,0.0,6.8,0.47000000000000003,6.8162232945,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 09:00:00,7.8100000000000005,0.25,7.814000256,0.0,0.0,0.0,7.8100000000000005,0.25,7.814000256,8.14,0.39,8.1493373964,0.0,0.0,0.0,8.14,0.39,8.1493373964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 09:30:00,8.12,0.25,8.1238476106,0.0,0.0,0.0,8.12,0.25,8.1238476106,8.46,0.31,8.4656777638,0.0,0.0,0.0,8.46,0.31,8.4656777638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 10:00:00,8.38,0.30000000000000004,8.385368209,0.0,0.0,0.0,8.38,0.30000000000000004,8.385368209,8.74,0.26,8.7438664217,0.0,0.0,0.0,8.74,0.26,8.7438664217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 10:30:00,8.54,0.28,8.544588931,0.0,0.0,0.0,8.54,0.28,8.544588931,8.9,0.42,8.9099046011,0.0,0.0,0.0,8.9,0.42,8.9099046011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 11:00:00,8.61,0.31,8.6155789126,0.0,0.0,0.0,8.61,0.31,8.6155789126,8.97,0.39,8.9784742579,0.0,0.0,0.0,8.97,0.39,8.9784742579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 11:30:00,8.58,0.25,8.5836414184,0.0,0.0,0.0,8.58,0.25,8.5836414184,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 12:00:00,8.66,0.25,8.6636077935,0.0,0.0,0.0,8.66,0.25,8.6636077935,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 12:30:00,8.83,0.25,8.8335383624,0.0,0.0,0.0,8.83,0.25,8.8335383624,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 13:00:00,8.83,0.23,8.8329949621,0.0,0.0,0.0,8.83,0.23,8.8329949621,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 13:30:00,8.83,0.25,8.8335383624,0.0,0.0,0.0,8.83,0.25,8.8335383624,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 14:00:00,8.65,0.30000000000000004,8.6552007487,0.0,0.0,0.0,8.65,0.30000000000000004,8.6552007487,9.01,0.36,9.0171891407,0.0,0.0,0.0,9.01,0.36,9.0171891407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 14:30:00,8.61,0.32,8.6159445216,0.0,0.0,0.0,8.61,0.32,8.6159445216,8.97,0.43,8.9803006631,0.0,0.0,0.0,8.97,0.43,8.9803006631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 15:00:00,8.72,0.34,8.726625923,0.0,0.0,0.0,8.72,0.34,8.726625923,9.09,0.28,9.0943114088,0.0,0.0,0.0,9.09,0.28,9.0943114088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 15:30:00,8.8,0.34,8.8065657325,0.0,0.0,0.0,8.8,0.34,8.8065657325,9.17,0.25,9.1734072187,0.0,0.0,0.0,9.17,0.25,9.1734072187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 16:00:00,9.0,0.32,9.0056870921,0.0,0.0,0.0,9.0,0.32,9.0056870921,9.38,0.36,9.3869057735,0.0,0.0,0.0,9.38,0.36,9.3869057735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 16:30:00,9.47,0.35000000000000003,9.4764655859,0.0,0.0,0.0,9.47,0.35000000000000003,9.4764655859,9.89,0.34,9.8958425614,0.0,0.0,0.0,9.89,0.34,9.8958425614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 17:00:00,10.38,0.44,10.3893214408,0.0,0.0,0.0,10.38,0.44,10.3893214408,10.84,0.23,10.8424397623,0.0,0.0,0.0,10.84,0.23,10.8424397623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 17:30:00,11.03,0.47000000000000003,11.040009058,0.0,0.0,0.0,11.03,0.47000000000000003,11.040009058,11.52,0.23,11.5222957782,0.0,0.0,0.0,11.52,0.23,11.5222957782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 18:00:00,11.09,0.45,11.0991260917,0.0,0.0,0.0,11.09,0.45,11.0991260917,11.58,0.23,11.5822838853,0.0,0.0,0.0,11.58,0.23,11.5822838853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 18:30:00,10.95,0.4,10.9573035004,0.0,0.0,0.0,10.95,0.4,10.9573035004,11.44,0.37,11.4459818277,0.0,0.0,0.0,11.44,0.37,11.4459818277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 19:00:00,10.61,0.4,10.6175373793,0.0,0.0,0.0,10.61,0.4,10.6175373793,11.07,0.37,11.0761816525,0.0,0.0,0.0,11.07,0.37,11.0761816525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 19:30:00,10.21,0.35000000000000003,10.2159972592,0.0,0.0,0.0,10.21,0.35000000000000003,10.2159972592,10.65,0.35000000000000003,10.6557496217,0.0,0.0,0.0,10.65,0.35000000000000003,10.6557496217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 20:00:00,9.72,0.26,9.7234767445,0.0,0.0,0.0,9.72,0.26,9.7234767445,10.12,0.31,10.1247469104,0.0,0.0,0.0,10.12,0.31,10.1247469104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 20:30:00,9.23,0.23,9.2328652108,0.0,0.0,0.0,9.23,0.23,9.2328652108,9.63,0.34,9.6360002076,0.0,0.0,0.0,9.63,0.34,9.6360002076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 21:00:00,8.97,0.31,8.9753551462,0.0,0.0,0.0,8.97,0.31,8.9753551462,9.35,0.28,9.3541915738,0.0,0.0,0.0,9.35,0.28,9.3541915738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 21:30:00,8.53,0.43,8.5408313413,0.0,0.0,0.0,8.53,0.43,8.5408313413,8.9,-0.22,8.9027186859,0.0,0.0,0.0,8.9,-0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 22:00:00,8.05,0.25,8.053881052,0.0,0.0,0.0,8.05,0.25,8.053881052,8.4,-0.25,8.4037194146,0.0,0.0,0.0,8.4,-0.25,8.4037194146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 22:30:00,7.42,0.34,7.4277856727,0.0,0.0,0.0,7.42,0.34,7.4277856727,7.76,-0.27,7.7646957442,0.0,0.0,0.0,7.76,-0.27,7.7646957442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 23:00:00,6.8100000000000005,0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,0.22,6.813552671,7.12,-0.35000000000000003,7.1285973375,0.0,0.0,0.0,7.12,-0.35000000000000003,7.1285973375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 23:30:00,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,6.58,-0.35000000000000003,6.5893019357,0.0,0.0,0.0,6.58,-0.35000000000000003,6.5893019357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 00:00:00,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,6.13,-0.35000000000000003,6.1399837133,0.0,0.0,0.0,6.13,-0.35000000000000003,6.1399837133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 00:30:00,5.78,-0.22,5.7841853359,0.0,0.0,0.0,5.78,-0.22,5.7841853359,6.02,-0.35000000000000003,6.0301658352,0.0,0.0,0.0,6.02,-0.35000000000000003,6.0301658352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 01:00:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.25,-0.35000000000000003,6.2597923288,0.0,0.0,0.0,6.25,-0.35000000000000003,6.2597923288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 01:30:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,6.18,-0.35000000000000003,6.1899030687,0.0,0.0,0.0,6.18,-0.35000000000000003,6.1899030687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 02:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,-0.34,6.0695304596,0.0,0.0,0.0,6.06,-0.34,6.0695304596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 02:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,-0.34,6.0196096219,0.0,0.0,0.0,6.01,-0.34,6.0196096219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 03:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.87,-0.34,5.8798384332,0.0,0.0,0.0,5.87,-0.34,5.8798384332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 03:30:00,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,5.66,-0.39,5.673420485,0.0,0.0,0.0,5.66,-0.39,5.673420485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 04:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.39,5.5437352029,0.0,0.0,0.0,5.53,-0.39,5.5437352029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 04:30:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 05:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 05:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 06:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.63,-0.35000000000000003,5.6408687274,0.0,0.0,0.0,5.63,-0.35000000000000003,5.6408687274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 06:30:00,5.84,0.28,5.8467084757,0.0,0.0,0.0,5.84,0.28,5.8467084757,6.1,-0.25,6.1051208014,0.0,0.0,0.0,6.1,-0.25,6.1051208014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 07:00:00,6.18,0.28,6.1863397902,0.0,0.0,0.0,6.18,0.28,6.1863397902,6.46,-0.22,6.4637450445,0.0,0.0,0.0,6.46,-0.22,6.4637450445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 07:30:00,6.6,0.34,6.6087517732,0.0,0.0,0.0,6.6,0.34,6.6087517732,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 08:00:00,7.06,0.35000000000000003,7.0686703134,0.0,0.0,0.0,7.06,0.35000000000000003,7.0686703134,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 08:30:00,7.53,0.23,7.5335117973,0.0,0.0,0.0,7.53,0.23,7.5335117973,7.87,0.28,7.8749793651,0.0,0.0,0.0,7.87,0.28,7.8749793651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 09:00:00,8.09,0.23,8.0932688081,0.0,0.0,0.0,8.09,0.23,8.0932688081,8.45,0.39,8.4589952122,0.0,0.0,0.0,8.45,0.39,8.4589952122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 09:30:00,8.45,0.26,8.4539990537,0.0,0.0,0.0,8.45,0.26,8.4539990537,8.82,0.33,8.8261713104,0.0,0.0,0.0,8.82,0.33,8.8261713104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 10:00:00,8.74,0.32,8.7458561616,0.0,0.0,0.0,8.74,0.32,8.7458561616,9.13,0.33,9.1359619089,0.0,0.0,0.0,9.13,0.33,9.1359619089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 10:30:00,9.0,0.36,9.0071971223,0.0,0.0,0.0,9.0,0.36,9.0071971223,9.39,0.25,9.393327419,0.0,0.0,0.0,9.39,0.25,9.393327419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 11:00:00,9.14,0.41000000000000003,9.1491912211,0.0,0.0,0.0,9.14,0.41000000000000003,9.1491912211,9.55,0.23,9.552769232,0.0,0.0,0.0,9.55,0.23,9.552769232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 11:30:00,9.18,0.41000000000000003,9.1891512122,0.0,0.0,0.0,9.18,0.41000000000000003,9.1891512122,9.58,0.23,9.5827605626,0.0,0.0,0.0,9.58,0.23,9.5827605626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 12:00:00,9.22,0.41000000000000003,9.2291115499,0.0,0.0,0.0,9.22,0.41000000000000003,9.2291115499,9.62,0.23,9.6227490874,0.0,0.0,0.0,9.62,0.23,9.6227490874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 12:30:00,9.27,0.41000000000000003,9.2790624526,0.0,0.0,0.0,9.27,0.41000000000000003,9.2790624526,9.66,0.23,9.6627377073,0.0,0.0,0.0,9.66,0.23,9.6627377073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 13:00:00,9.27,0.41000000000000003,9.2790624526,0.0,0.0,0.0,9.27,0.41000000000000003,9.2790624526,9.66,0.23,9.6627377073,0.0,0.0,0.0,9.66,0.23,9.6627377073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 13:30:00,9.09,0.34,9.0963564134,0.0,0.0,0.0,9.09,0.34,9.0963564134,9.48,0.6000000000000001,9.498968365,0.0,0.0,0.0,9.48,0.6000000000000001,9.498968365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 14:00:00,8.75,0.34,8.7566032227,0.0,0.0,0.0,8.75,0.34,8.7566032227,9.1,0.33,9.1059815506,0.0,0.0,0.0,9.1,0.33,9.1059815506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 14:30:00,8.75,0.34,8.7566032227,0.0,0.0,0.0,8.75,0.34,8.7566032227,9.1,0.38,9.1079306102,0.0,0.0,0.0,9.1,0.38,9.1079306102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 15:00:00,8.65,0.32,8.6559170514,0.0,0.0,0.0,8.65,0.32,8.6559170514,9.01,0.37,9.0175939141,0.0,0.0,0.0,9.01,0.37,9.0175939141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 15:30:00,8.74,0.29,8.7448098893,0.0,0.0,0.0,8.74,0.29,8.7448098893,9.11,0.31,9.1152728977,0.0,0.0,0.0,9.11,0.31,9.1152728977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 16:00:00,9.07,0.33,9.0760013222,0.0,0.0,0.0,9.07,0.33,9.0760013222,9.45,0.38,9.4576371256,0.0,0.0,0.0,9.45,0.38,9.4576371256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 16:30:00,9.55,0.33,9.5556998697,0.0,0.0,0.0,9.55,0.33,9.5556998697,9.97,0.34,9.9757957076,0.0,0.0,0.0,9.97,0.34,9.9757957076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 17:00:00,10.52,0.42,10.5283806922,0.0,0.0,0.0,10.52,0.42,10.5283806922,10.97,0.22,10.9722057946,0.0,0.0,0.0,10.97,0.22,10.9722057946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 17:30:00,11.1,0.48,11.1103735311,0.0,0.0,0.0,11.1,0.48,11.1103735311,11.58,0.22,11.5820896215,0.0,0.0,0.0,11.58,0.22,11.5820896215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 18:00:00,11.15,0.48,11.1603270561,0.0,0.0,0.0,11.15,0.48,11.1603270561,11.63,0.22,11.6320806393,0.0,0.0,0.0,11.63,0.22,11.6320806393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 18:30:00,10.99,0.44,10.9988044805,0.0,0.0,0.0,10.99,0.44,10.9988044805,11.46,0.22,11.4621114983,0.0,0.0,0.0,11.46,0.22,11.4621114983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 19:00:00,10.66,0.39,10.6671317607,0.0,0.0,0.0,10.66,0.39,10.6671317607,11.13,0.31,11.1343163239,0.0,0.0,0.0,11.13,0.31,11.1343163239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 19:30:00,10.3,0.34,10.3056101226,0.0,0.0,0.0,10.3,0.34,10.3056101226,10.74,0.28,10.7436492869,0.0,0.0,0.0,10.74,0.28,10.7436492869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 20:00:00,9.81,0.26,9.813444859,0.0,0.0,0.0,9.81,0.26,9.813444859,10.24,0.34,10.2456429764,0.0,0.0,0.0,10.24,0.34,10.2456429764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 20:30:00,9.37,0.23,9.3728224138,0.0,0.0,0.0,9.37,0.23,9.3728224138,9.76,0.28,9.7640155674,0.0,0.0,0.0,9.76,0.28,9.7640155674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 21:00:00,8.97,0.35000000000000003,8.9768257196,0.0,0.0,0.0,8.97,0.35000000000000003,8.9768257196,9.36,-0.22,9.3625851131,0.0,0.0,0.0,9.36,-0.22,9.3625851131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 21:30:00,8.48,0.37,8.4880680959,0.0,0.0,0.0,8.48,0.37,8.4880680959,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 22:00:00,7.91,0.34,7.917303834,0.0,0.0,0.0,7.91,0.34,7.917303834,8.26,-0.25,8.263782427,0.0,0.0,0.0,8.26,-0.25,8.263782427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 22:30:00,7.45,0.28,7.4552598882,0.0,0.0,0.0,7.45,0.28,7.4552598882,7.79,-0.30000000000000004,7.7957744965,0.0,0.0,0.0,7.79,-0.30000000000000004,7.7957744965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 23:00:00,6.84,0.04,6.8401169581,0.0,0.0,0.0,6.84,0.04,6.8401169581,7.15,-0.32,7.1571572569,0.0,0.0,0.0,7.15,-0.32,7.1571572569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 23:30:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.54,-0.35000000000000003,6.5493587472,0.0,0.0,0.0,6.54,-0.35000000000000003,6.5493587472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 00:00:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.1,-0.38,6.1118246048,0.0,0.0,0.0,6.1,-0.38,6.1118246048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 00:30:00,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565,6.0,-0.38,6.0120212907,0.0,0.0,0.0,6.0,-0.38,6.0120212907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 01:00:00,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,6.15,-0.36,6.1605275748,0.0,0.0,0.0,6.15,-0.36,6.1605275748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 01:30:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,6.1,-0.36,6.1106137171,0.0,0.0,0.0,6.1,-0.36,6.1106137171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 02:00:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,5.95,-0.36,5.9608808074,0.0,0.0,0.0,5.95,-0.36,5.9608808074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 02:30:00,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,5.88,-0.36,5.8910101001,0.0,0.0,0.0,5.88,-0.36,5.8910101001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 03:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.72,-0.36,5.7313174751,0.0,0.0,0.0,5.72,-0.36,5.7313174751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 03:30:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.57,-0.36,5.5816216282,0.0,0.0,0.0,5.57,-0.36,5.5816216282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 04:00:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.48,-0.32,5.4893351146,0.0,0.0,0.0,5.48,-0.32,5.4893351146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 04:30:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.38,-0.34,5.3907327888,0.0,0.0,0.0,5.38,-0.34,5.3907327888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 05:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 05:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.43,-0.36,5.4419206168,0.0,0.0,0.0,5.43,-0.36,5.4419206168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 06:00:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.48,-0.36,5.4918120871,0.0,0.0,0.0,5.48,-0.36,5.4918120871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 06:30:00,5.65,-0.22,5.6542815636,0.0,0.0,0.0,5.65,-0.22,5.6542815636,5.87,-0.39,5.8829414411,0.0,0.0,0.0,5.87,-0.39,5.8829414411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 07:00:00,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,6.29,-0.31,6.2976344765,0.0,0.0,0.0,6.29,-0.31,6.2976344765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 07:30:00,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,6.69,-0.31,6.6971785104,0.0,0.0,0.0,6.69,-0.31,6.6971785104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 08:00:00,6.78,0.34,6.7885197208,0.0,0.0,0.0,6.78,0.34,6.7885197208,7.06,-0.25,7.0644249589,0.0,0.0,0.0,7.06,-0.25,7.0644249589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 08:30:00,7.21,0.34,7.2180121917,0.0,0.0,0.0,7.21,0.34,7.2180121917,7.51,-0.23,7.5135211452,0.0,0.0,0.0,7.51,-0.23,7.5135211452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 09:00:00,7.67,0.28,7.6751091197,0.0,0.0,0.0,7.67,0.28,7.6751091197,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 09:30:00,8.16,0.43,8.1713218025,0.0,0.0,0.0,8.16,0.43,8.1713218025,8.48,0.28,8.4846213822,0.0,0.0,0.0,8.48,0.28,8.4846213822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 10:00:00,8.32,0.35000000000000003,8.3273585248,0.0,0.0,0.0,8.32,0.35000000000000003,8.3273585248,8.66,0.26,8.6639021232,0.0,0.0,0.0,8.66,0.26,8.6639021232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 10:30:00,8.69,0.22,8.6927843641,0.0,0.0,0.0,8.69,0.22,8.6927843641,9.03,0.34,9.0363986189,0.0,0.0,0.0,9.03,0.34,9.0363986189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 11:00:00,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,9.15,0.34,9.1563147609,0.0,0.0,0.0,9.15,0.34,9.1563147609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 11:30:00,9.52,0.29,9.5244159926,0.0,0.0,0.0,9.52,0.29,9.5244159926,9.97,0.28,9.9739310204,0.0,0.0,0.0,9.97,0.28,9.9739310204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 12:00:00,9.66,0.31,9.6649728401,0.0,0.0,0.0,9.66,0.31,9.6649728401,10.11,0.31,10.1147516035,0.0,0.0,0.0,10.11,0.31,10.1147516035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 12:30:00,9.91,0.38,9.917282894,0.0,0.0,0.0,9.91,0.38,9.917282894,10.37,0.39,10.3773310634,0.0,0.0,0.0,10.37,0.39,10.3773310634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 13:00:00,9.94,0.41000000000000003,9.9484521409,0.0,0.0,0.0,9.94,0.41000000000000003,9.9484521409,10.41,0.34,10.4155508736,0.0,0.0,0.0,10.41,0.34,10.4155508736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
