Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-08 13:30:00,9.94,0.37,9.9468839342,0.0,0.0,0.0,9.94,0.37,9.9468839342,10.38,0.45,10.3897497564,0.0,0.0,0.0,10.38,0.45,10.3897497564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 14:00:00,9.65,0.31,9.6549779907,0.0,0.0,0.0,9.65,0.31,9.6549779907,10.09,0.34,10.0957268188,0.0,0.0,0.0,10.09,0.34,10.0957268188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 14:30:00,9.51,0.29,9.514420634,0.0,0.0,0.0,9.51,0.29,9.514420634,9.94,0.31,9.9448328292,0.0,0.0,0.0,9.94,0.31,9.9448328292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 15:00:00,9.51,0.29,9.514420634,0.0,0.0,0.0,9.51,0.29,9.514420634,9.94,0.39,9.9476479632,0.0,0.0,0.0,9.94,0.39,9.9476479632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 15:30:00,9.54,0.29,9.544406739,0.0,0.0,0.0,9.54,0.29,9.544406739,9.99,0.28,9.9939231536,0.0,0.0,0.0,9.99,0.28,9.9939231536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 16:00:00,9.71,0.29,9.7143296217,0.0,0.0,0.0,9.71,0.29,9.7143296217,10.16,0.39,10.1674824809,0.0,0.0,0.0,10.16,0.39,10.1674824809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 16:30:00,10.13,0.31,10.1347422266,0.0,0.0,0.0,10.13,0.31,10.1347422266,10.6,0.31,10.60453205,0.0,0.0,0.0,10.6,0.31,10.60453205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 17:00:00,10.84,0.42,10.84813348,0.0,0.0,0.0,10.84,0.42,10.84813348,11.36,0.34,11.3650868892,0.0,0.0,0.0,11.36,0.34,11.3650868892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 17:30:00,11.28,0.47000000000000003,11.2897874205,0.0,0.0,0.0,11.28,0.47000000000000003,11.2897874205,11.82,0.32,11.8243308479,0.0,0.0,0.0,11.82,0.32,11.8243308479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 18:00:00,11.2,0.45,11.2090365331,0.0,0.0,0.0,11.2,0.45,11.2090365331,11.72,0.47000000000000003,11.7294202755,0.0,0.0,0.0,11.72,0.47000000000000003,11.7294202755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 18:30:00,11.07,0.41000000000000003,11.0775899906,0.0,0.0,0.0,11.07,0.41000000000000003,11.0775899906,11.59,0.4,11.596900448,0.0,0.0,0.0,11.59,0.4,11.596900448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 19:00:00,10.77,0.33,10.7750545242,0.0,0.0,0.0,10.77,0.33,10.7750545242,11.28,0.31,11.2842589478,0.0,0.0,0.0,11.28,0.31,11.2842589478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 19:30:00,10.37,0.27,10.3735143515,0.0,0.0,0.0,10.37,0.27,10.3735143515,10.84,0.28,10.8436156332,0.0,0.0,0.0,10.84,0.28,10.8436156332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 20:00:00,9.86,0.24,9.86292046,0.0,0.0,0.0,9.86,0.24,9.86292046,10.32,0.11,10.3205862237,0.0,0.0,0.0,10.32,0.11,10.3205862237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 20:30:00,9.48,0.24,9.4830374881,0.0,0.0,0.0,9.48,0.24,9.4830374881,9.93,0.0,9.93,0.0,0.0,0.0,9.93,0.0,9.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 21:00:00,9.1,0.41000000000000003,9.1092315812,0.0,0.0,0.0,9.1,0.41000000000000003,9.1092315812,9.53,-0.22,9.5325390112,0.0,0.0,0.0,9.53,-0.22,9.5325390112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 21:30:00,8.76,0.41000000000000003,8.7695895001,0.0,0.0,0.0,8.76,0.41000000000000003,8.7695895001,9.17,-0.25,9.1734072187,0.0,0.0,0.0,9.17,-0.25,9.1734072187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 22:00:00,8.34,0.31,8.3457594022,0.0,0.0,0.0,8.34,0.31,8.3457594022,8.75,-0.25,8.7535707,0.0,0.0,0.0,8.75,-0.25,8.7535707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 22:30:00,7.89,0.22,7.8930665777,0.0,0.0,0.0,7.89,0.22,7.8930665777,8.28,-0.33,8.2865734776,0.0,0.0,0.0,8.28,-0.33,8.2865734776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 23:00:00,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,7.72,-0.39,7.7298447591,0.0,0.0,0.0,7.72,-0.39,7.7298447591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 23:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.23,-0.39,7.2405110317,0.0,0.0,0.0,7.23,-0.39,7.2405110317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 00:00:00,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,6.75,-0.42,6.7630540438,0.0,0.0,0.0,6.75,-0.42,6.7630540438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 00:30:00,6.33,-0.22,6.333821911,0.0,0.0,0.0,6.33,-0.22,6.333821911,6.63,-0.42,6.6432898477,0.0,0.0,0.0,6.63,-0.42,6.6432898477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 01:00:00,6.46,-0.22,6.4637450445,0.0,0.0,0.0,6.46,-0.22,6.4637450445,6.76,-0.42,6.7730347703,0.0,0.0,0.0,6.76,-0.42,6.7730347703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 01:30:00,6.38,-0.22,6.3837919766,0.0,0.0,0.0,6.38,-0.22,6.3837919766,6.67,-0.42,6.6832103064,0.0,0.0,0.0,6.67,-0.42,6.6832103064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 02:00:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.54,-0.42,6.553472362,0.0,0.0,0.0,6.54,-0.42,6.553472362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 02:30:00,6.19,-0.22,6.1939082977,0.0,0.0,0.0,6.19,-0.22,6.1939082977,6.48,-0.4,6.4923339409,0.0,0.0,0.0,6.48,-0.4,6.4923339409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 03:00:00,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,6.27,-0.4,6.2827462148,0.0,0.0,0.0,6.27,-0.4,6.2827462148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 03:30:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,6.0,-0.43,6.0153885993,0.0,0.0,0.0,6.0,-0.43,6.0153885993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 04:00:00,5.55,-0.24,5.5551867655,0.0,0.0,0.0,5.55,-0.24,5.5551867655,5.8100000000000005,-0.43,5.8258904899,0.0,0.0,0.0,5.8100000000000005,-0.43,5.8258904899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 04:30:00,5.45,-0.26,5.4561983102,0.0,0.0,0.0,5.45,-0.26,5.4561983102,5.7,-0.45,5.7177355658,0.0,0.0,0.0,5.7,-0.45,5.7177355658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 05:00:00,5.36,-0.26,5.3663022651,0.0,0.0,0.0,5.36,-0.26,5.3663022651,5.62,-0.45,5.6379872295,0.0,0.0,0.0,5.62,-0.45,5.6379872295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 05:30:00,5.39,-0.24,5.3953405824,0.0,0.0,0.0,5.39,-0.24,5.3953405824,5.64,-0.43,5.6563680927,0.0,0.0,0.0,5.64,-0.43,5.6563680927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 06:00:00,5.36,-0.24,5.3653704439,0.0,0.0,0.0,5.36,-0.24,5.3653704439,5.62,-0.43,5.6364261727,0.0,0.0,0.0,5.62,-0.43,5.6364261727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 06:30:00,5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,-0.24,5.5651774455,5.83,-0.41000000000000003,5.8443990281,0.0,0.0,0.0,5.83,-0.41000000000000003,5.8443990281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 07:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.96,-0.38,5.9721018076,0.0,0.0,0.0,5.96,-0.38,5.9721018076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 07:30:00,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,6.19,-0.38,6.2016530054,0.0,0.0,0.0,6.19,-0.38,6.2016530054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 08:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.36,-0.30000000000000004,6.3670715404,0.0,0.0,0.0,6.36,-0.30000000000000004,6.3670715404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 08:30:00,6.5,0.28,6.5060279741,0.0,0.0,0.0,6.5,0.28,6.5060279741,6.82,-0.30000000000000004,6.8265950517,0.0,0.0,0.0,6.82,-0.30000000000000004,6.8265950517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 09:00:00,7.04,0.39,7.0507942815,0.0,0.0,0.0,7.04,0.39,7.0507942815,7.38,-0.26,7.3845785255,0.0,0.0,0.0,7.38,-0.26,7.3845785255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 09:30:00,7.5600000000000005,0.29,7.5655601247,0.0,0.0,0.0,7.5600000000000005,0.29,7.5655601247,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 10:00:00,8.04,0.25,8.0438858769,0.0,0.0,0.0,8.04,0.25,8.0438858769,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 10:30:00,8.45,0.22,8.4528634202,0.0,0.0,0.0,8.45,0.22,8.4528634202,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 11:00:00,8.74,0.28,8.7444839756,0.0,0.0,0.0,8.74,0.28,8.7444839756,9.16,0.33,9.1659423956,0.0,0.0,0.0,9.16,0.33,9.1659423956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 11:30:00,9.04,0.33,9.0460212248,0.0,0.0,0.0,9.04,0.33,9.0460212248,9.49,0.36,9.4968257855,0.0,0.0,0.0,9.49,0.36,9.4968257855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 12:00:00,9.17,0.35000000000000003,9.1766769585,0.0,0.0,0.0,9.17,0.35000000000000003,9.1766769585,9.61,0.29,9.6143746547,0.0,0.0,0.0,9.61,0.29,9.6143746547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 12:30:00,9.31,0.35000000000000003,9.3165766245,0.0,0.0,0.0,9.31,0.35000000000000003,9.3165766245,9.75,0.29,9.7543118671,0.0,0.0,0.0,9.75,0.29,9.7543118671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 13:00:00,9.39,0.37,9.3972868425,0.0,0.0,0.0,9.39,0.37,9.3972868425,9.85,0.42,9.8589502484,0.0,0.0,0.0,9.85,0.42,9.8589502484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 13:30:00,9.44,0.37,9.4472482766,0.0,0.0,0.0,9.44,0.37,9.4472482766,9.88,0.35000000000000003,9.886197449,0.0,0.0,0.0,9.88,0.35000000000000003,9.886197449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 14:00:00,9.25,0.37,9.2573970424,0.0,0.0,0.0,9.25,0.37,9.2573970424,9.7,0.35000000000000003,9.7063123791,0.0,0.0,0.0,9.7,0.35000000000000003,9.7063123791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 14:30:00,9.18,0.32,9.1855756488,0.0,0.0,0.0,9.18,0.32,9.1855756488,9.62,0.35000000000000003,9.6263648383,0.0,0.0,0.0,9.62,0.35000000000000003,9.6263648383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 15:00:00,9.14,0.32,9.145600035,0.0,0.0,0.0,9.14,0.32,9.145600035,9.57,0.39,9.5779434118,0.0,0.0,0.0,9.57,0.39,9.5779434118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 15:30:00,9.26,0.27,9.2639354488,0.0,0.0,0.0,9.26,0.27,9.2639354488,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 16:00:00,9.46,0.27,9.4638522812,0.0,0.0,0.0,9.46,0.27,9.4638522812,9.91,0.34,9.9158307771,0.0,0.0,0.0,9.91,0.34,9.9158307771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 16:30:00,10.01,0.31,10.0147990494,0.0,0.0,0.0,10.01,0.31,10.0147990494,10.49,0.34,10.4955085632,0.0,0.0,0.0,10.49,0.34,10.4955085632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 17:00:00,10.86,0.45,10.8693192059,0.0,0.0,0.0,10.86,0.45,10.8693192059,11.36,0.23,11.3623281065,0.0,0.0,0.0,11.36,0.23,11.3623281065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 17:30:00,11.19,0.46,11.1994508794,0.0,0.0,0.0,11.19,0.46,11.1994508794,11.7,0.32,11.7043752503,0.0,0.0,0.0,11.7,0.32,11.7043752503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 18:00:00,11.22,0.45,11.2290204381,0.0,0.0,0.0,11.22,0.45,11.2290204381,11.74,0.32,11.7443603487,0.0,0.0,0.0,11.74,0.32,11.7443603487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 18:30:00,11.07,0.45,11.0791425661,0.0,0.0,0.0,11.07,0.45,11.0791425661,11.59,0.45,11.5987326894,0.0,0.0,0.0,11.59,0.45,11.5987326894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 19:00:00,10.68,0.34,10.6854106145,0.0,0.0,0.0,10.68,0.34,10.6854106145,11.18,0.34,11.185168751500001,0.0,0.0,0.0,11.18,0.34,11.185168751500001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 19:30:00,10.39,0.29,10.3940463728,0.0,0.0,0.0,10.39,0.29,10.3940463728,10.88,0.34,10.8853112036,0.0,0.0,0.0,10.88,0.34,10.8853112036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 20:00:00,9.95,0.23,9.9526579365,0.0,0.0,0.0,9.95,0.23,9.9526579365,10.41,0.28,10.4137649292,0.0,0.0,0.0,10.41,0.28,10.4137649292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 20:30:00,9.53,0.23,9.5327750419,0.0,0.0,0.0,9.53,0.23,9.5327750419,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 21:00:00,9.17,0.48,9.1825541109,0.0,0.0,0.0,9.17,0.48,9.1825541109,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 21:30:00,8.68,0.34,8.6866564339,0.0,0.0,0.0,8.68,0.34,8.6866564339,9.09,-0.29,9.0946247861,0.0,0.0,0.0,9.09,-0.29,9.0946247861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 22:00:00,8.31,0.28,8.3147158701,0.0,0.0,0.0,8.31,0.28,8.3147158701,8.71,-0.33,8.7162491933,0.0,0.0,0.0,8.71,-0.33,8.7162491933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 22:30:00,7.92,0.22,7.9230549664000005,0.0,0.0,0.0,7.92,0.22,7.9230549664000005,8.3,-0.38,8.3086942416,0.0,0.0,0.0,8.3,-0.38,8.3086942416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 23:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.78,-0.41000000000000003,7.7907958515,0.0,0.0,0.0,7.78,-0.41000000000000003,7.7907958515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 23:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.28,-0.41000000000000003,7.2915361893,0.0,0.0,0.0,7.28,-0.41000000000000003,7.2915361893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 00:00:00,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,6.83,-0.43,6.8435224848,0.0,0.0,0.0,6.83,-0.43,6.8435224848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 00:30:00,6.42,-0.24,6.4244844151,0.0,0.0,0.0,6.42,-0.24,6.4244844151,6.72,-0.46,6.7357256476,0.0,0.0,0.0,6.72,-0.46,6.7357256476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 01:00:00,6.54,-0.24,6.5444021881,0.0,0.0,0.0,6.54,-0.24,6.5444021881,6.84,-0.46,6.8554503864,0.0,0.0,0.0,6.84,-0.46,6.8554503864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 01:30:00,6.49,-0.24,6.4944360802,0.0,0.0,0.0,6.49,-0.24,6.4944360802,6.78,-0.46,6.7955868032,0.0,0.0,0.0,6.78,-0.46,6.7955868032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 02:00:00,6.28,-0.24,6.284584314,0.0,0.0,0.0,6.28,-0.24,6.284584314,6.57,-0.46,6.5860838136,0.0,0.0,0.0,6.57,-0.46,6.5860838136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 02:30:00,6.19,-0.24,6.1946509183,0.0,0.0,0.0,6.19,-0.24,6.1946509183,6.48,-0.46,6.4963066430000005,0.0,0.0,0.0,6.48,-0.46,6.4963066430000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 03:00:00,6.0,-0.24,6.0047980815,0.0,0.0,0.0,6.0,-0.24,6.0047980815,6.29,-0.46,6.3067979197,0.0,0.0,0.0,6.29,-0.46,6.3067979197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 03:30:00,5.8,-0.24,5.8049633935,0.0,0.0,0.0,5.8,-0.24,5.8049633935,6.07,-0.46,6.0874050301,0.0,0.0,0.0,6.07,-0.46,6.0874050301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 04:00:00,5.65,-0.24,5.6550950478,0.0,0.0,0.0,5.65,-0.24,5.6550950478,5.91,-0.44,5.9263563848,0.0,0.0,0.0,5.91,-0.44,5.9263563848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 04:30:00,5.52,-0.27,5.526599316,0.0,0.0,0.0,5.52,-0.27,5.526599316,5.77,-0.46,5.7883071791,0.0,0.0,0.0,5.77,-0.46,5.7883071791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 05:00:00,5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,5.4,-0.30000000000000004,5.4083269132,5.65,-0.5,5.672080747,0.0,0.0,0.0,5.65,-0.5,5.672080747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 05:30:00,5.44,-0.30000000000000004,5.4482657791,0.0,0.0,0.0,5.44,-0.30000000000000004,5.4482657791,5.69,-0.5,5.71192612,0.0,0.0,0.0,5.69,-0.5,5.71192612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 06:00:00,5.41,-0.30000000000000004,5.4183115451,0.0,0.0,0.0,5.41,-0.30000000000000004,5.4183115451,5.66,-0.48,5.6803168926000005,0.0,0.0,0.0,5.66,-0.48,5.6803168926000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 06:30:00,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,5.5,-0.30000000000000004,5.5081757416,5.76,-0.51,5.7825340466,0.0,0.0,0.0,5.76,-0.51,5.7825340466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 07:00:00,5.59,-0.30000000000000004,5.5980443014,0.0,0.0,0.0,5.59,-0.30000000000000004,5.5980443014,5.83,-0.48,5.8497264893,0.0,0.0,0.0,5.83,-0.48,5.8497264893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 07:30:00,5.65,-0.27,5.6564476485,0.0,0.0,0.0,5.65,-0.27,5.6564476485,5.9,-0.48,5.9194932216,0.0,0.0,0.0,5.9,-0.48,5.9194932216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 08:00:00,5.8,-0.24,5.8049633935,0.0,0.0,0.0,5.8,-0.24,5.8049633935,6.06,-0.45,6.0766849515,0.0,0.0,0.0,6.06,-0.45,6.0766849515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 08:30:00,6.18,-0.24,6.1846584384,0.0,0.0,0.0,6.18,-0.24,6.1846584384,6.46,-0.45,6.4756544071,0.0,0.0,0.0,6.46,-0.45,6.4756544071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 09:00:00,6.82,-0.24,6.8242215673,0.0,0.0,0.0,6.82,-0.24,6.8242215673,7.15,-0.38,7.1600907815,0.0,0.0,0.0,7.15,-0.38,7.1600907815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 09:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.75,-0.33,7.7570226247,0.0,0.0,0.0,7.75,-0.33,7.7570226247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 10:00:00,8.01,0.36,8.0180858065,0.0,0.0,0.0,8.01,0.36,8.0180858065,8.38,-0.27,8.384348513700001,0.0,0.0,0.0,8.38,-0.27,8.384348513700001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 10:30:00,8.47,0.26,8.4739896153,0.0,0.0,0.0,8.47,0.26,8.4739896153,8.87,-0.25,8.8735224122,0.0,0.0,0.0,8.87,-0.25,8.8735224122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 11:00:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.42,0.28,9.4241604401,0.0,0.0,0.0,9.42,0.28,9.4241604401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 11:30:00,9.38,0.22,9.3825796026,0.0,0.0,0.0,9.38,0.22,9.3825796026,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 12:00:00,9.67,0.27,9.6737686555,0.0,0.0,0.0,9.67,0.27,9.6737686555,10.11,0.28,10.1138766059,0.0,0.0,0.0,10.11,0.28,10.1138766059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 12:30:00,9.83,0.27,9.8337073375,0.0,0.0,0.0,9.83,0.27,9.8337073375,10.28,0.28,10.2838125226,0.0,0.0,0.0,10.28,0.28,10.2838125226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 13:00:00,10.01,0.27,10.0136406966,0.0,0.0,0.0,10.01,0.27,10.0136406966,10.45,0.30000000000000004,10.4543053332,0.0,0.0,0.0,10.45,0.30000000000000004,10.4543053332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 13:30:00,10.11,0.27,10.1136046986,0.0,0.0,0.0,10.11,0.27,10.1136046986,10.56,0.26,10.5632002726,0.0,0.0,0.0,10.56,0.26,10.5632002726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 14:00:00,10.06,0.27,10.0636226082,0.0,0.0,0.0,10.06,0.27,10.0636226082,10.53,0.30000000000000004,10.5342726374,0.0,0.0,0.0,10.53,0.30000000000000004,10.5342726374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 14:30:00,9.95,0.25,9.953140208,0.0,0.0,0.0,9.95,0.25,9.953140208,10.4,0.28,10.403768548,0.0,0.0,0.0,10.4,0.28,10.403768548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 15:00:00,10.05,0.25,10.0531089719,0.0,0.0,0.0,10.05,0.25,10.0531089719,10.51,0.28,10.5137291196,0.0,0.0,0.0,10.51,0.28,10.5137291196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 15:30:00,10.14,0.25,10.1430813859,0.0,0.0,0.0,10.14,0.25,10.1430813859,10.6,0.28,10.6036974683,0.0,0.0,0.0,10.6,0.28,10.6036974683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 16:00:00,10.49,0.32,10.4948797039,0.0,0.0,0.0,10.49,0.32,10.4948797039,10.97,0.28,10.9735728001,0.0,0.0,0.0,10.97,0.28,10.9735728001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 16:30:00,10.77,0.30000000000000004,10.7741774628,0.0,0.0,0.0,10.77,0.30000000000000004,10.7741774628,11.27,0.30000000000000004,11.2739921944,0.0,0.0,0.0,11.27,0.30000000000000004,11.2739921944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 17:00:00,11.4,0.42,11.4077342185,0.0,0.0,0.0,11.4,0.42,11.4077342185,11.92,0.28,11.9232881371,0.0,0.0,0.0,11.92,0.28,11.9232881371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 17:30:00,11.22,0.35000000000000003,11.2254576744,0.0,0.0,0.0,11.22,0.35000000000000003,11.2254576744,11.73,0.34,11.7349265017,0.0,0.0,0.0,11.73,0.34,11.7349265017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 18:00:00,11.06,0.33,11.0649220512,0.0,0.0,0.0,11.06,0.33,11.0649220512,11.55,0.34,11.5550032453,0.0,0.0,0.0,11.55,0.34,11.5550032453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 18:30:00,10.82,0.29,10.8238856239,0.0,0.0,0.0,10.82,0.29,10.8238856239,11.32,0.26,11.322985472,0.0,0.0,0.0,11.32,0.26,11.322985472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 19:00:00,10.41,0.26,10.4132463718,0.0,0.0,0.0,10.41,0.26,10.4132463718,10.88,0.01,10.880004595599999,0.0,0.0,0.0,10.88,0.01,10.880004595599999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 19:30:00,10.13,0.22,10.1323886621,0.0,0.0,0.0,10.13,0.22,10.1323886621,10.58,0.0,10.58,0.0,0.0,0.0,10.58,0.0,10.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 20:00:00,9.67,0.30000000000000004,9.6746524485,0.0,0.0,0.0,9.67,0.30000000000000004,9.6746524485,10.11,-0.22,10.1123933863,0.0,0.0,0.0,10.11,-0.22,10.1123933863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 20:30:00,9.37,0.30000000000000004,9.3748013312,0.0,0.0,0.0,9.37,0.30000000000000004,9.3748013312,9.79,-0.27,9.7937224792,0.0,0.0,0.0,9.79,-0.27,9.7937224792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 21:00:00,8.96,0.34,8.9664485723,0.0,0.0,0.0,8.96,0.34,8.9664485723,9.36,-0.30000000000000004,9.3648064582,0.0,0.0,0.0,9.36,-0.30000000000000004,9.3648064582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 21:30:00,8.48,0.28,8.4846213822,0.0,0.0,0.0,8.48,0.28,8.4846213822,8.86,-0.36,8.8673107535,0.0,0.0,0.0,8.86,-0.36,8.8673107535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 22:00:00,7.92,0.05,7.9201578267,0.0,0.0,0.0,7.92,0.05,7.9201578267,8.28,-0.42,8.2906453307,0.0,0.0,0.0,8.28,-0.42,8.2906453307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 22:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.79,-0.44,7.8024162924,0.0,0.0,0.0,7.79,-0.44,7.8024162924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 23:00:00,6.8,-0.26,6.8049687729,0.0,0.0,0.0,6.8,-0.26,6.8049687729,7.11,-0.48,7.1261841121,0.0,0.0,0.0,7.11,-0.48,7.1261841121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 23:30:00,6.28,-0.30000000000000004,6.2871615217,0.0,0.0,0.0,6.28,-0.30000000000000004,6.2871615217,6.57,-0.53,6.591342807,0.0,0.0,0.0,6.57,-0.53,6.591342807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 00:00:00,5.92,-0.30000000000000004,5.9275964775,0.0,0.0,0.0,5.92,-0.30000000000000004,5.9275964775,6.2,-0.53,6.2226119918,0.0,0.0,0.0,6.2,-0.53,6.2226119918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 00:30:00,5.86,-0.30000000000000004,5.8676741559,0.0,0.0,0.0,5.86,-0.30000000000000004,5.8676741559,6.13,-0.53,6.1528692494,0.0,0.0,0.0,6.13,-0.53,6.1528692494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 01:00:00,5.99,-0.30000000000000004,5.9975078158,0.0,0.0,0.0,5.99,-0.30000000000000004,5.9975078158,6.26,-0.51,6.2807404022,0.0,0.0,0.0,6.26,-0.51,6.2807404022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 01:30:00,6.06,-0.23,6.0643631158,0.0,0.0,0.0,6.06,-0.23,6.0643631158,6.34,-0.43,6.354565288,0.0,0.0,0.0,6.34,-0.43,6.354565288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 02:00:00,5.9,-0.23,5.9044813489,0.0,0.0,0.0,5.9,-0.23,5.9044813489,6.18,-0.41000000000000003,6.1935853914,0.0,0.0,0.0,6.18,-0.41000000000000003,6.1935853914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 02:30:00,5.84,-0.23,5.8445273547,0.0,0.0,0.0,5.84,-0.23,5.8445273547,6.1,-0.41000000000000003,6.1137631619,0.0,0.0,0.0,6.1,-0.41000000000000003,6.1137631619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 03:00:00,5.68,-0.23,5.6846547828,0.0,0.0,0.0,5.68,-0.23,5.6846547828,5.94,-0.41000000000000003,5.9541330183,0.0,0.0,0.0,5.94,-0.41000000000000003,5.9541330183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 03:30:00,5.49,-0.23,5.4948157385,0.0,0.0,0.0,5.49,-0.23,5.4948157385,5.74,-0.43,5.7560837381,0.0,0.0,0.0,5.74,-0.43,5.7560837381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 04:00:00,5.38,-0.23,5.3849141126,0.0,0.0,0.0,5.38,-0.23,5.3849141126,5.64,-0.41000000000000003,5.6548828458,0.0,0.0,0.0,5.64,-0.41000000000000003,5.6548828458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 04:30:00,5.31,-0.23,5.3149788334,0.0,0.0,0.0,5.31,-0.23,5.3149788334,5.5600000000000005,-0.43,5.5766029086,0.0,0.0,0.0,5.5600000000000005,-0.43,5.5766029086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 05:00:00,5.2,-0.23,5.2050840531,0.0,0.0,0.0,5.2,-0.23,5.2050840531,5.45,-0.43,5.4669369852,0.0,0.0,0.0,5.45,-0.43,5.4669369852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 05:30:00,5.43,-0.23,5.4348689037,0.0,0.0,0.0,5.43,-0.23,5.4348689037,5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 06:00:00,5.57,0.24,5.5751681589,0.0,0.0,0.0,5.57,0.24,5.5751681589,5.84,-0.30000000000000004,5.8477004027,0.0,0.0,0.0,5.84,-0.30000000000000004,5.8477004027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 06:30:00,6.01,0.32,6.0185131054,0.0,0.0,0.0,6.01,0.32,6.0185131054,6.33,-0.24,6.3345481291,0.0,0.0,0.0,6.33,-0.24,6.3345481291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 07:00:00,6.36,0.24,6.364526691,0.0,0.0,0.0,6.36,0.24,6.364526691,6.7,0.01,6.7000074627,0.0,0.0,0.0,6.7,0.01,6.7000074627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 07:30:00,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,7.18,0.28,7.1854575359,0.0,0.0,0.0,7.18,0.28,7.1854575359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 08:00:00,7.23,0.24,7.2339823058,0.0,0.0,0.0,7.23,0.24,7.2339823058,7.6,0.36,7.6085215384,0.0,0.0,0.0,7.6,0.36,7.6085215384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 08:30:00,7.66,0.24,7.6637588689000005,0.0,0.0,0.0,7.66,0.24,7.6637588689000005,8.04,0.34,8.0471858435,0.0,0.0,0.0,8.04,0.34,8.0471858435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 09:00:00,8.1,0.31,8.1059299281,0.0,0.0,0.0,8.1,0.31,8.1059299281,8.49,0.34,8.496805282,0.0,0.0,0.0,8.49,0.34,8.496805282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 09:30:00,8.42,0.34,8.4268618121,0.0,0.0,0.0,8.42,0.34,8.4268618121,8.83,0.5,8.844144955800001,0.0,0.0,0.0,8.83,0.5,8.844144955800001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 10:00:00,8.69,0.39,8.6987470362,0.0,0.0,0.0,8.69,0.39,8.6987470362,9.11,0.23,9.1129029403,0.0,0.0,0.0,9.11,0.23,9.1129029403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 10:30:00,8.83,0.42,8.8399830317,0.0,0.0,0.0,8.83,0.42,8.8399830317,9.26,0.23,9.2628559311,0.0,0.0,0.0,9.26,0.23,9.2628559311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 11:00:00,8.99,0.44,9.0007610789,0.0,0.0,0.0,8.99,0.44,9.0007610789,9.42,0.23,9.4228074373,0.0,0.0,0.0,9.42,0.23,9.4228074373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 11:30:00,9.12,0.44,9.1306078659,0.0,0.0,0.0,9.12,0.44,9.1306078659,9.55,0.23,9.552769232,0.0,0.0,0.0,9.55,0.23,9.552769232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 12:00:00,9.2,0.5,9.2135769384,0.0,0.0,0.0,9.2,0.5,9.2135769384,9.64,0.23,9.6427433856,0.0,0.0,0.0,9.64,0.23,9.6427433856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 12:30:00,9.22,0.5,9.2335475306,0.0,0.0,0.0,9.22,0.5,9.2335475306,9.67,0.23,9.672734877,0.0,0.0,0.0,9.67,0.23,9.672734877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 13:00:00,9.14,0.45,9.1510709756,0.0,0.0,0.0,9.14,0.45,9.1510709756,9.58,0.23,9.5827605626,0.0,0.0,0.0,9.58,0.23,9.5827605626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 13:30:00,9.11,0.4,9.1187773303,0.0,0.0,0.0,9.11,0.4,9.1187773303,9.54,0.23,9.5427721339,0.0,0.0,0.0,9.54,0.23,9.5427721339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 14:00:00,9.03,0.41000000000000003,9.0393030705,0.0,0.0,0.0,9.03,0.41000000000000003,9.0393030705,9.47,0.23,9.4727926189,0.0,0.0,0.0,9.47,0.23,9.4727926189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 14:30:00,8.9,0.37,8.907687691,0.0,0.0,0.0,8.9,0.37,8.907687691,9.33,0.23,9.3328345105,0.0,0.0,0.0,9.33,0.23,9.3328345105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 15:00:00,8.96,0.4,8.9689241272,0.0,0.0,0.0,8.96,0.4,8.9689241272,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 15:30:00,9.0,0.35000000000000003,9.0068029844,0.0,0.0,0.0,9.0,0.35000000000000003,9.0068029844,9.44,0.22,9.4425632113,0.0,0.0,0.0,9.44,0.22,9.4425632113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 16:00:00,9.17,0.35000000000000003,9.1766769585,0.0,0.0,0.0,9.17,0.35000000000000003,9.1766769585,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 16:30:00,9.71,0.4,9.7182354365,0.0,0.0,0.0,9.71,0.4,9.7182354365,10.18,0.0,10.18,0.0,0.0,0.0,10.18,0.0,10.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 17:00:00,10.52,0.51,10.5323549124,0.0,0.0,0.0,10.52,0.51,10.5323549124,11.04,0.25,11.0428302532,0.0,0.0,0.0,11.04,0.25,11.0428302532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 17:30:00,11.02,0.49,11.0308884502,0.0,0.0,0.0,11.02,0.49,11.0308884502,11.55,0.22,11.5520950481,0.0,0.0,0.0,11.55,0.22,11.5520950481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 18:00:00,11.02,0.45,11.0291840133,0.0,0.0,0.0,11.02,0.45,11.0291840133,11.55,0.0,11.55,0.0,0.0,0.0,11.55,0.0,11.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 18:30:00,10.79,0.43,10.7985647194,0.0,0.0,0.0,10.79,0.43,10.7985647194,11.31,0.0,11.31,0.0,0.0,0.0,11.31,0.0,11.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 19:00:00,10.38,0.38,10.3869533551,0.0,0.0,0.0,10.38,0.38,10.3869533551,10.89,0.0,10.89,0.0,0.0,0.0,10.89,0.0,10.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 19:30:00,10.1,0.32,10.1050680354,0.0,0.0,0.0,10.1,0.32,10.1050680354,10.58,0.0,10.58,0.0,0.0,0.0,10.58,0.0,10.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 20:00:00,9.52,0.26,9.5235497584,0.0,0.0,0.0,9.52,0.26,9.5235497584,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 20:30:00,9.14,0.23,9.1428934151,0.0,0.0,0.0,9.14,0.23,9.1428934151,9.57,-0.22,9.5725284016,0.0,0.0,0.0,9.57,-0.22,9.5725284016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 21:00:00,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,9.11,-0.22,9.1126560343,0.0,0.0,0.0,9.11,-0.22,9.1126560343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 21:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.61,-0.22,8.6128102266,0.0,0.0,0.0,8.61,-0.22,8.6128102266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 22:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 22:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.69,-0.27,7.6947384621,0.0,0.0,0.0,7.69,-0.27,7.6947384621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 23:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.1,-0.27,7.1051319481,0.0,0.0,0.0,7.1,-0.27,7.1051319481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 23:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.52,-0.33,6.5283458854,0.0,0.0,0.0,6.52,-0.33,6.5283458854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 00:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.07,-0.33,6.0789637275,0.0,0.0,0.0,6.07,-0.33,6.0789637275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 00:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,6.01,-0.33,6.0190530817,0.0,0.0,0.0,6.01,-0.33,6.0190530817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 01:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.26,-0.33,6.2686920486,0.0,0.0,0.0,6.26,-0.33,6.2686920486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 01:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.21,-0.33,6.2187619347,0.0,0.0,0.0,6.21,-0.33,6.2187619347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 02:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.08,-0.33,6.0889490062,0.0,0.0,0.0,6.08,-0.33,6.0889490062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 02:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 03:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.82,-0.30000000000000004,5.8277268295999995,0.0,0.0,0.0,5.82,-0.30000000000000004,5.8277268295999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 03:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.65,-0.28,5.6569337984,0.0,0.0,0.0,5.65,-0.28,5.6569337984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 04:00:00,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,5.41,-0.33,5.4200553503,0.0,0.0,0.0,5.41,-0.33,5.4200553503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 04:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.36,-0.31,5.3689570682,0.0,0.0,0.0,5.36,-0.31,5.3689570682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 05:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.36,-0.33,5.3701489737,0.0,0.0,0.0,5.36,-0.33,5.3701489737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 05:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 06:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.6,-0.33,5.6097147878,0.0,0.0,0.0,5.6,-0.33,5.6097147878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 06:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.04,-0.27,6.0460317564,0.0,0.0,0.0,6.04,-0.27,6.0460317564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 07:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 07:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 08:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 08:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 09:00:00,7.72,0.26,7.7243769975,0.0,0.0,0.0,7.72,0.26,7.7243769975,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 09:30:00,8.05,0.31,8.0559667328,0.0,0.0,0.0,8.05,0.31,8.0559667328,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 10:00:00,8.22,0.33,8.2266214207,0.0,0.0,0.0,8.22,0.33,8.2266214207,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 10:30:00,8.45,0.33,8.4564413319,0.0,0.0,0.0,8.45,0.33,8.4564413319,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 11:00:00,8.52,0.33,8.52638845,0.0,0.0,0.0,8.52,0.33,8.52638845,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 11:30:00,8.6,0.37,8.6079556226,0.0,0.0,0.0,8.6,0.37,8.6079556226,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 12:00:00,8.58,0.39,8.5888590628,0.0,0.0,0.0,8.58,0.39,8.5888590628,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 12:30:00,8.76,0.36,8.7673941397,0.0,0.0,0.0,8.76,0.36,8.7673941397,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 13:00:00,8.81,0.36,8.8173522103,0.0,0.0,0.0,8.81,0.36,8.8173522103,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 13:30:00,8.71,0.32,8.7158763185,0.0,0.0,0.0,8.71,0.32,8.7158763185,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 14:00:00,8.68,0.38,8.6883139906,0.0,0.0,0.0,8.68,0.38,8.6883139906,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 14:30:00,8.52,0.34,8.5267813388,0.0,0.0,0.0,8.52,0.34,8.5267813388,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 15:00:00,8.52,0.34,8.5267813388,0.0,0.0,0.0,8.52,0.34,8.5267813388,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 15:30:00,8.56,0.34,8.5667496753,0.0,0.0,0.0,8.56,0.34,8.5667496753,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 16:00:00,8.78,0.34,8.7865806774,0.0,0.0,0.0,8.78,0.34,8.7865806774,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 16:30:00,9.3,0.30000000000000004,9.3048374516,0.0,0.0,0.0,9.3,0.30000000000000004,9.3048374516,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 17:00:00,10.26,0.43,10.2690067679,0.0,0.0,0.0,10.26,0.43,10.2690067679,10.75,0.22,10.7522509271,0.0,0.0,0.0,10.75,0.22,10.7522509271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 17:30:00,10.84,0.43,10.8485252454,0.0,0.0,0.0,10.84,0.43,10.8485252454,11.37,0.0,11.37,0.0,0.0,0.0,11.37,0.0,11.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 18:00:00,10.98,0.46,10.989631477,0.0,0.0,0.0,10.98,0.46,10.989631477,11.52,0.0,11.52,0.0,0.0,0.0,11.52,0.0,11.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 18:30:00,10.83,0.42,10.8381409845,0.0,0.0,0.0,10.83,0.42,10.8381409845,11.36,0.0,11.36,0.0,0.0,0.0,11.36,0.0,11.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 19:00:00,10.54,0.39,10.547212902,0.0,0.0,0.0,10.54,0.39,10.547212902,11.07,0.0,11.07,0.0,0.0,0.0,11.07,0.0,11.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 19:30:00,10.13,0.34,10.1357042183,0.0,0.0,0.0,10.13,0.34,10.1357042183,10.63,0.0,10.63,0.0,0.0,0.0,10.63,0.0,10.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 20:00:00,9.7,0.28,9.7040403956,0.0,0.0,0.0,9.7,0.28,9.7040403956,10.18,0.0,10.18,0.0,0.0,0.0,10.18,0.0,10.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 20:30:00,9.16,0.22,9.1626415405,0.0,0.0,0.0,9.16,0.22,9.1626415405,9.61,-0.22,9.6125178803,0.0,0.0,0.0,9.61,-0.22,9.6125178803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 21:00:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.16,-0.22,9.1626415405,0.0,0.0,0.0,9.16,-0.22,9.1626415405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 21:30:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.73,-0.22,8.7327716104,0.0,0.0,0.0,8.73,-0.22,8.7327716104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 22:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.21,-0.27,8.2144385079,0.0,0.0,0.0,8.21,-0.27,8.2144385079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 22:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.69,-0.30000000000000004,7.6958495308,0.0,0.0,0.0,7.69,-0.30000000000000004,7.6958495308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 23:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,7.02,-0.38,7.0302773772,0.0,0.0,0.0,7.02,-0.38,7.0302773772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 23:30:00,6.14,-0.22,6.1439401039,0.0,0.0,0.0,6.14,-0.22,6.1439401039,6.47,-0.38,6.4811495894,0.0,0.0,0.0,6.47,-0.38,6.4811495894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 00:00:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,6.06,-0.41000000000000003,6.0738538013,0.0,0.0,0.0,6.06,-0.41000000000000003,6.0738538013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 00:30:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,6.06,-0.41000000000000003,6.0738538013,0.0,0.0,0.0,6.06,-0.41000000000000003,6.0738538013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 01:00:00,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,6.26,-0.37,6.2709249716,0.0,0.0,0.0,6.26,-0.37,6.2709249716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 01:30:00,5.97,-0.22,5.9740522261,0.0,0.0,0.0,5.97,-0.22,5.9740522261,6.24,-0.37,6.2509599263,0.0,0.0,0.0,6.24,-0.37,6.2509599263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 02:00:00,5.84,-0.22,5.8441423665,0.0,0.0,0.0,5.84,-0.22,5.8441423665,6.13,-0.37,6.1411562429,0.0,0.0,0.0,6.13,-0.37,6.1411562429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 02:30:00,5.77,-0.22,5.7741925842,0.0,0.0,0.0,5.77,-0.22,5.7741925842,6.06,-0.37,6.0712848722,0.0,0.0,0.0,6.06,-0.37,6.0712848722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 03:00:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.88,-0.37,5.8916296557,0.0,0.0,0.0,5.88,-0.37,5.8916296557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 03:30:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.69,-0.37,5.7020171869,0.0,0.0,0.0,5.69,-0.37,5.7020171869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 04:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.51,-0.37,5.5224088947,0.0,0.0,0.0,5.51,-0.37,5.5224088947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 04:30:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.38,-0.41000000000000003,5.3956000593,0.0,0.0,0.0,5.38,-0.41000000000000003,5.3956000593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 05:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.36,-0.39,5.3741697033,0.0,0.0,0.0,5.36,-0.39,5.3741697033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 05:30:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.5,-0.39,5.5138099351,0.0,0.0,0.0,5.5,-0.39,5.5138099351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 06:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.62,-0.36,5.6315184453,0.0,0.0,0.0,5.62,-0.36,5.6315184453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 06:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.07,-0.28,6.0764545584,0.0,0.0,0.0,6.07,-0.28,6.0764545584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 07:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.49,-0.23,6.4940742219,0.0,0.0,0.0,6.49,-0.23,6.4940742219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 07:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.9,-0.23,6.9038322691000005,0.0,0.0,0.0,6.9,-0.23,6.9038322691000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 08:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 08:30:00,7.39,0.22,7.3932739703,0.0,0.0,0.0,7.39,0.22,7.3932739703,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 09:00:00,7.77,0.22,7.7731139191,0.0,0.0,0.0,7.77,0.22,7.7731139191,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 09:30:00,8.14,0.26,8.1441512756,0.0,0.0,0.0,8.14,0.26,8.1441512756,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 10:00:00,8.33,0.30000000000000004,8.3354004103,0.0,0.0,0.0,8.33,0.30000000000000004,8.3354004103,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 10:30:00,8.49,0.30000000000000004,8.4952986999,0.0,0.0,0.0,8.49,0.30000000000000004,8.4952986999,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 11:00:00,8.68,0.30000000000000004,8.6851827845,0.0,0.0,0.0,8.68,0.30000000000000004,8.6851827845,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 11:30:00,8.72,0.30000000000000004,8.7251590243,0.0,0.0,0.0,8.72,0.30000000000000004,8.7251590243,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 12:00:00,8.74,0.33,8.7462277583,0.0,0.0,0.0,8.74,0.33,8.7462277583,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 12:30:00,8.93,0.33,8.9360953442,0.0,0.0,0.0,8.93,0.33,8.9360953442,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 13:00:00,9.01,0.33,9.0160412599,0.0,0.0,0.0,9.01,0.33,9.0160412599,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 13:30:00,9.01,0.33,9.0160412599,0.0,0.0,0.0,9.01,0.33,9.0160412599,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 14:00:00,8.86,0.33,8.8661434683,0.0,0.0,0.0,8.86,0.33,8.8661434683,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 14:30:00,8.69,0.30000000000000004,8.695176824,0.0,0.0,0.0,8.69,0.30000000000000004,8.695176824,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 15:00:00,8.61,0.30000000000000004,8.6152248955,0.0,0.0,0.0,8.61,0.30000000000000004,8.6152248955,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 15:30:00,8.66,0.32,8.665910223400001,0.0,0.0,0.0,8.66,0.32,8.665910223400001,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 16:00:00,8.83,0.36,8.8373355713,0.0,0.0,0.0,8.83,0.36,8.8373355713,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 16:30:00,9.24,0.33,9.2458909792,0.0,0.0,0.0,9.24,0.33,9.2458909792,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 17:00:00,10.01,0.41000000000000003,10.0183930847,0.0,0.0,0.0,10.01,0.41000000000000003,10.0183930847,10.52,0.22,10.5223001288,0.0,0.0,0.0,10.52,0.22,10.5223001288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 17:30:00,10.67,0.48,10.6807911692,0.0,0.0,0.0,10.67,0.48,10.6807911692,11.2,0.22,11.2021605059,0.0,0.0,0.0,11.2,0.22,11.2021605059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 18:00:00,10.69,0.45,10.6994672765,0.0,0.0,0.0,10.69,0.45,10.6994672765,11.23,0.0,11.23,0.0,0.0,0.0,11.23,0.0,11.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 18:30:00,10.57,0.42,10.5783410798,0.0,0.0,0.0,10.57,0.42,10.5783410798,11.1,0.0,11.1,0.0,0.0,0.0,11.1,0.0,11.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 19:00:00,10.15,0.39,10.1574898474,0.0,0.0,0.0,10.15,0.39,10.1574898474,10.65,0.0,10.65,0.0,0.0,0.0,10.65,0.0,10.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 19:30:00,9.67,0.28,9.6740529252,0.0,0.0,0.0,9.67,0.28,9.6740529252,10.15,0.0,10.15,0.0,0.0,0.0,10.15,0.0,10.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 20:00:00,9.25,0.25,9.2533777617,0.0,0.0,0.0,9.25,0.25,9.2533777617,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 20:30:00,8.95,0.25,8.9534909393,0.0,0.0,0.0,8.95,0.25,8.9534909393,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
