Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-13 21:00:00,8.39,0.22,8.3928838905,0.0,0.0,0.0,8.39,0.22,8.3928838905,8.82,-0.22,8.8227433375,0.0,0.0,0.0,8.82,-0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 21:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.33,-0.22,8.3329046556,0.0,0.0,0.0,8.33,-0.22,8.3329046556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 22:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.88,-0.25,7.8839647386,0.0,0.0,0.0,7.88,-0.25,7.8839647386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 22:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.44,-0.29,7.4456497366,0.0,0.0,0.0,7.44,-0.29,7.4456497366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 23:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.95,-0.29,6.9560477284,0.0,0.0,0.0,6.95,-0.29,6.9560477284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 23:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.31,-0.35000000000000003,6.3196993599,0.0,0.0,0.0,6.31,-0.35000000000000003,6.3196993599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 00:00:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.9,-0.38,5.9122246236,0.0,0.0,0.0,5.9,-0.38,5.9122246236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 00:30:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,5.87,-0.38,5.8822869702,0.0,0.0,0.0,5.87,-0.38,5.8822869702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 01:00:00,5.79,-0.22,5.7941781126,0.0,0.0,0.0,5.79,-0.22,5.7941781126,6.09,-0.35000000000000003,6.1000491801,0.0,0.0,0.0,6.09,-0.35000000000000003,6.1000491801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 01:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,6.01,-0.34,6.0196096219,0.0,0.0,0.0,6.01,-0.34,6.0196096219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 02:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.9,-0.34,5.9097884903,0.0,0.0,0.0,5.9,-0.34,5.9097884903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 02:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.85,-0.34,5.8598720123,0.0,0.0,0.0,5.85,-0.34,5.8598720123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 03:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.67,-0.34,5.6801848561,0.0,0.0,0.0,5.67,-0.34,5.6801848561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 03:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.5,-0.34,5.51049907,0.0,0.0,0.0,5.5,-0.34,5.51049907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 04:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.32,-0.34,5.3308535902,0.0,0.0,0.0,5.32,-0.34,5.3308535902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 04:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 05:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.2,-0.32,5.2098368497,0.0,0.0,0.0,5.2,-0.32,5.2098368497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 05:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.39,-0.32,5.3994907167,0.0,0.0,0.0,5.39,-0.32,5.3994907167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 06:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.42,-0.32,5.4294382767,0.0,0.0,0.0,5.42,-0.32,5.4294382767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 06:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.9,-0.26,5.905726035,0.0,0.0,0.0,5.9,-0.26,5.905726035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 07:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 07:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.62,-0.22,6.6236545804,0.0,0.0,0.0,6.62,-0.22,6.6236545804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 08:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.97,-0.22,6.9734711586,0.0,0.0,0.0,6.97,-0.22,6.9734711586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 08:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 09:00:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 09:30:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 10:00:00,8.1,0.24,8.1035547755,0.0,0.0,0.0,8.1,0.24,8.1035547755,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 10:30:00,8.2,0.26,8.2041209157,0.0,0.0,0.0,8.2,0.26,8.2041209157,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 11:00:00,8.36,0.30000000000000004,8.3653810433,0.0,0.0,0.0,8.36,0.30000000000000004,8.3653810433,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 11:30:00,8.49,0.30000000000000004,8.4952986999,0.0,0.0,0.0,8.49,0.30000000000000004,8.4952986999,8.92,0.0,8.92,0.0,0.0,0.0,8.92,0.0,8.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 12:00:00,8.63,0.34,8.6366949697,0.0,0.0,0.0,8.63,0.34,8.6366949697,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 12:30:00,8.78,0.32,8.7858294998,0.0,0.0,0.0,8.78,0.32,8.7858294998,9.22,0.0,9.22,0.0,0.0,0.0,9.22,0.0,9.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 13:00:00,8.81,0.29,8.814771693,0.0,0.0,0.0,8.81,0.29,8.814771693,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 13:30:00,8.94,0.29,8.9447023427,0.0,0.0,0.0,8.94,0.29,8.9447023427,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 14:00:00,8.88,0.31,8.8854093884,0.0,0.0,0.0,8.88,0.31,8.8854093884,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 14:30:00,8.77,0.29,8.7747934449,0.0,0.0,0.0,8.77,0.29,8.7747934449,9.2,0.0,9.2,0.0,0.0,0.0,9.2,0.0,9.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 15:00:00,8.77,0.29,8.7747934449,0.0,0.0,0.0,8.77,0.29,8.7747934449,9.2,0.0,9.2,0.0,0.0,0.0,9.2,0.0,9.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 15:30:00,8.86,0.25,8.8635263863,0.0,0.0,0.0,8.86,0.25,8.8635263863,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 16:00:00,9.11,0.25,9.1134296508,0.0,0.0,0.0,9.11,0.25,9.1134296508,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 16:30:00,9.56,0.25,9.5632682698,0.0,0.0,0.0,9.56,0.25,9.5632682698,10.04,0.0,10.04,0.0,0.0,0.0,10.04,0.0,10.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 17:00:00,10.3,0.36,10.306289342,0.0,0.0,0.0,10.3,0.36,10.306289342,10.8,0.0,10.8,0.0,0.0,0.0,10.8,0.0,10.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 17:30:00,10.88,0.45,10.8893020897,0.0,0.0,0.0,10.88,0.45,10.8893020897,11.42,0.0,11.42,0.0,0.0,0.0,11.42,0.0,11.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 18:00:00,10.82,0.42,10.8281485029,0.0,0.0,0.0,10.82,0.42,10.8281485029,11.36,0.0,11.36,0.0,0.0,0.0,11.36,0.0,11.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 18:30:00,10.73,0.42,10.738216798,0.0,0.0,0.0,10.73,0.42,10.738216798,11.27,0.0,11.27,0.0,0.0,0.0,11.27,0.0,11.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 19:00:00,10.44,0.34,10.4455349313,0.0,0.0,0.0,10.44,0.34,10.4455349313,10.96,0.0,10.96,0.0,0.0,0.0,10.96,0.0,10.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 19:30:00,10.0,0.31,10.0048038462,0.0,0.0,0.0,10.0,0.31,10.0048038462,10.5,0.0,10.5,0.0,0.0,0.0,10.5,0.0,10.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 20:00:00,9.49,0.22,9.4925497102,0.0,0.0,0.0,9.49,0.22,9.4925497102,9.97,0.0,9.97,0.0,0.0,0.0,9.97,0.0,9.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 20:30:00,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,9.54,-0.23,9.5427721339,0.0,0.0,0.0,9.54,-0.23,9.5427721339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 21:00:00,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,9.15,-0.23,9.1528902539,0.0,0.0,0.0,9.15,-0.23,9.1528902539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 21:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.66,-0.28,8.6645253765,0.0,0.0,0.0,8.66,-0.28,8.6645253765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 22:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.21,-0.31,8.2158505342,0.0,0.0,0.0,8.21,-0.31,8.2158505342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 22:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.69,-0.34,7.6975125852,0.0,0.0,0.0,7.69,-0.34,7.6975125852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 23:00:00,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,7.16,-0.37,7.1695536821,0.0,0.0,0.0,7.16,-0.37,7.1695536821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 23:30:00,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,6.48,-0.45,6.4956062073,0.0,0.0,0.0,6.48,-0.45,6.4956062073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 00:00:00,5.78,-0.24,5.7849805531000005,0.0,0.0,0.0,5.78,-0.24,5.7849805531000005,6.08,-0.45,6.0966302168,0.0,0.0,0.0,6.08,-0.45,6.0966302168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 00:30:00,5.76,-0.27,5.7663246527,0.0,0.0,0.0,5.76,-0.27,5.7663246527,6.04,-0.45,6.0567400473,0.0,0.0,0.0,6.04,-0.45,6.0567400473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 01:00:00,5.92,-0.23,5.9244662207,0.0,0.0,0.0,5.92,-0.23,5.9244662207,6.21,-0.45,6.2262830003,0.0,0.0,0.0,6.21,-0.45,6.2262830003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 01:30:00,5.85,-0.23,5.8545196216,0.0,0.0,0.0,5.85,-0.23,5.8545196216,6.14,-0.45,6.1564681433,0.0,0.0,0.0,6.14,-0.45,6.1564681433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 02:00:00,5.74,-0.23,5.7446061658000005,0.0,0.0,0.0,5.74,-0.23,5.7446061658000005,6.03,-0.42,6.0446091685,0.0,0.0,0.0,6.03,-0.42,6.0446091685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 02:30:00,5.71,-0.23,5.7146303468,0.0,0.0,0.0,5.71,-0.23,5.7146303468,5.99,-0.42,6.0047064874,0.0,0.0,0.0,5.99,-0.42,6.0047064874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 03:00:00,5.57,-0.23,5.574746631,0.0,0.0,0.0,5.57,-0.23,5.574746631,5.85,-0.42,5.8650575445,0.0,0.0,0.0,5.85,-0.42,5.8650575445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 03:30:00,5.37,-0.25,5.3758162171,0.0,0.0,0.0,5.37,-0.25,5.3758162171,5.64,-0.44,5.6571370851000005,0.0,0.0,0.0,5.64,-0.44,5.6571370851000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 04:00:00,5.26,-0.25,5.2659377133,0.0,0.0,0.0,5.26,-0.25,5.2659377133,5.53,-0.42,5.545926433,0.0,0.0,0.0,5.53,-0.42,5.545926433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 04:30:00,5.19,-0.23,5.1950938394,0.0,0.0,0.0,5.19,-0.23,5.1950938394,5.46,-0.42,5.4761300204,0.0,0.0,0.0,5.46,-0.42,5.4761300204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 05:00:00,5.16,-0.23,5.1651234254,0.0,0.0,0.0,5.16,-0.23,5.1651234254,5.42,-0.42,5.4362487066,0.0,0.0,0.0,5.42,-0.42,5.4362487066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 05:30:00,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802,5.52,-0.42,5.5359552021,0.0,0.0,0.0,5.52,-0.42,5.5359552021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 06:00:00,5.37,-0.25,5.3758162171,0.0,0.0,0.0,5.37,-0.25,5.3758162171,5.63,-0.44,5.6471674316,0.0,0.0,0.0,5.63,-0.44,5.6471674316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 06:30:00,5.77,-0.23,5.7745822360000005,0.0,0.0,0.0,5.77,-0.23,5.7745822360000005,6.05,-0.4,6.0632087215,0.0,0.0,0.0,6.05,-0.4,6.0632087215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 07:00:00,6.17,-0.23,6.1742853838,0.0,0.0,0.0,6.17,-0.23,6.1742853838,6.48,-0.37,6.4905546758,0.0,0.0,0.0,6.48,-0.37,6.4905546758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 07:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.8100000000000005,-0.35000000000000003,6.8189881947,0.0,0.0,0.0,6.8100000000000005,-0.35000000000000003,6.8189881947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 08:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.21,-0.29,7.2158298206,0.0,0.0,0.0,7.21,-0.29,7.2158298206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 08:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.69,-0.29,7.6954661977,0.0,0.0,0.0,7.69,-0.29,7.6954661977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 09:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.34,-0.22,8.3429011741,0.0,0.0,0.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 09:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.63,-0.22,8.6328037161,0.0,0.0,0.0,8.63,-0.22,8.6328037161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 10:00:00,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 10:30:00,8.61,0.22,8.6128102266,0.0,0.0,0.0,8.61,0.22,8.6128102266,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 11:00:00,8.77,0.22,8.7727589731,0.0,0.0,0.0,8.77,0.22,8.7727589731,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 11:30:00,8.88,0.22,8.8827248072,0.0,0.0,0.0,8.88,0.22,8.8827248072,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 12:00:00,8.94,0.22,8.9427065254,0.0,0.0,0.0,8.94,0.22,8.9427065254,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 12:30:00,9.15,0.22,9.1526444266,0.0,0.0,0.0,9.15,0.22,9.1526444266,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 13:00:00,9.15,0.22,9.1526444266,0.0,0.0,0.0,9.15,0.22,9.1526444266,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 13:30:00,9.13,0.27,9.1339914605,0.0,0.0,0.0,9.13,0.27,9.1339914605,9.55,-0.22,9.5525336953,0.0,0.0,0.0,9.55,-0.22,9.5525336953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 14:00:00,9.01,0.22,9.0126855043,0.0,0.0,0.0,9.01,0.22,9.0126855043,9.44,0.0,9.44,0.0,0.0,0.0,9.44,0.0,9.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 14:30:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.4,-0.22,9.4025741156,0.0,0.0,0.0,9.4,-0.22,9.4025741156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 15:00:00,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,9.52,-0.22,9.5225416775,0.0,0.0,0.0,9.52,-0.22,9.5225416775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 15:30:00,9.18,0.34,9.1862941386,0.0,0.0,0.0,9.18,0.34,9.1862941386,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,9.6,-0.22,9.602520502499999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 16:00:00,9.07,0.28,9.0743209112,0.0,0.0,0.0,9.07,0.28,9.0743209112,9.49,-0.22,9.4925497102,0.0,0.0,0.0,9.49,-0.22,9.4925497102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 16:30:00,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,9.49,-0.22,9.4925497102,0.0,0.0,0.0,9.49,-0.22,9.4925497102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 17:00:00,9.87,0.22,9.8724515699,0.0,0.0,0.0,9.87,0.22,9.8724515699,10.27,-0.22,10.2723561075,0.0,0.0,0.0,10.27,-0.22,10.2723561075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 17:30:00,10.32,0.22,10.3223446949,0.0,0.0,0.0,10.32,0.22,10.3223446949,10.75,0.0,10.75,0.0,0.0,0.0,10.75,0.0,10.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 18:00:00,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,10.72,0.0,10.72,0.0,0.0,0.0,10.72,0.0,10.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 18:30:00,10.21,0.22,10.2123699502,0.0,0.0,0.0,10.21,0.22,10.2123699502,10.64,-0.22,10.642274193,0.0,0.0,0.0,10.64,-0.22,10.642274193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 19:00:00,9.97,0.0,9.97,0.0,0.0,0.0,9.97,0.0,9.97,10.38,-0.22,10.3823311448,0.0,0.0,0.0,10.38,-0.22,10.3823311448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 19:30:00,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,9.98,-0.22,9.9824245552,0.0,0.0,0.0,9.98,-0.22,9.9824245552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 20:00:00,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,9.59,-0.25,9.5932580493,0.0,0.0,0.0,9.59,-0.25,9.5932580493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 20:30:00,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,9.14,-0.34,9.146321665,0.0,0.0,0.0,9.14,-0.34,9.146321665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 21:00:00,8.36,-0.22,8.3628942358,0.0,0.0,0.0,8.36,-0.22,8.3628942358,8.73,-0.41000000000000003,8.7396224175,0.0,0.0,0.0,8.73,-0.41000000000000003,8.7396224175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 21:30:00,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,8.29,-0.46,8.3027525556,0.0,0.0,0.0,8.29,-0.46,8.3027525556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 22:00:00,7.52,-0.29,7.5255896779,0.0,0.0,0.0,7.52,-0.29,7.5255896779,7.85,-0.51,7.8665494342,0.0,0.0,0.0,7.85,-0.51,7.8665494342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 22:30:00,7.1,-0.31,7.1067643833,0.0,0.0,0.0,7.1,-0.31,7.1067643833,7.41,-0.54,7.4296500591,0.0,0.0,0.0,7.41,-0.54,7.4296500591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 23:00:00,6.63,-0.34,6.6387122245,0.0,0.0,0.0,6.63,-0.34,6.6387122245,6.91,-0.54,6.9310677388,0.0,0.0,0.0,6.91,-0.54,6.9310677388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 23:30:00,6.11,-0.39,6.1224341564,0.0,0.0,0.0,6.11,-0.39,6.1224341564,6.36,-0.59,6.387307727,0.0,0.0,0.0,6.36,-0.59,6.387307727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 00:00:00,5.7,-0.42,5.715452738,0.0,0.0,0.0,5.7,-0.42,5.715452738,5.93,-0.61,5.9612918063,0.0,0.0,0.0,5.93,-0.61,5.9612918063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 00:30:00,5.6,-0.46,5.6188610946,0.0,0.0,0.0,5.6,-0.46,5.6188610946,5.83,-0.66,5.8672395554,0.0,0.0,0.0,5.83,-0.66,5.8672395554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 01:00:00,5.82,-0.41000000000000003,5.8344237076,0.0,0.0,0.0,5.82,-0.41000000000000003,5.8344237076,6.05,-0.59,6.078700519,0.0,0.0,0.0,6.05,-0.59,6.078700519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 01:30:00,5.7,-0.43,5.7161962877,0.0,0.0,0.0,5.7,-0.43,5.7161962877,5.93,-0.59,5.9592784798,0.0,0.0,0.0,5.93,-0.59,5.9592784798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 02:00:00,5.49,-0.43,5.5068139609,0.0,0.0,0.0,5.49,-0.43,5.5068139609,5.72,-0.59,5.7503478156,0.0,0.0,0.0,5.72,-0.59,5.7503478156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 02:30:00,5.37,-0.45,5.3888217636,0.0,0.0,0.0,5.37,-0.45,5.3888217636,5.58,-0.62,5.6143387856,0.0,0.0,0.0,5.58,-0.62,5.6143387856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 03:00:00,5.21,-0.45,5.2293976709,0.0,0.0,0.0,5.21,-0.45,5.2293976709,5.43,-0.62,5.4652813285,0.0,0.0,0.0,5.43,-0.62,5.4652813285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 03:30:00,5.03,-0.45,5.0500891081,0.0,0.0,0.0,5.03,-0.45,5.0500891081,5.23,-0.62,5.2666213078,0.0,0.0,0.0,5.23,-0.62,5.2666213078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 04:00:00,4.93,-0.45,4.9504949248,0.0,0.0,0.0,4.93,-0.45,4.9504949248,5.13,-0.6000000000000001,5.1649685381,0.0,0.0,0.0,5.13,-0.6000000000000001,5.1649685381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 04:30:00,4.78,-0.45,4.8011352824,0.0,0.0,0.0,4.78,-0.45,4.8011352824,4.98,-0.6000000000000001,5.016014354,0.0,0.0,0.0,4.98,-0.6000000000000001,5.016014354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 05:00:00,4.7,-0.45,4.7214934078,0.0,0.0,0.0,4.7,-0.45,4.7214934078,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 05:30:00,4.78,-0.43,4.7993020326,0.0,0.0,0.0,4.78,-0.43,4.7993020326,4.96,-0.5700000000000001,4.9926445898,0.0,0.0,0.0,4.96,-0.5700000000000001,4.9926445898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 06:00:00,4.78,-0.41000000000000003,4.7975514588,0.0,0.0,0.0,4.78,-0.41000000000000003,4.7975514588,4.99,-0.5700000000000001,5.0224496015,0.0,0.0,0.0,4.99,-0.5700000000000001,5.0224496015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 06:30:00,4.94,-0.39,4.9553708237,0.0,0.0,0.0,4.94,-0.39,4.9553708237,5.15,-0.54,5.1782332895,0.0,0.0,0.0,5.15,-0.54,5.1782332895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 07:00:00,5.11,-0.36,5.1226653219,0.0,0.0,0.0,5.11,-0.36,5.1226653219,5.31,-0.54,5.3373870011,0.0,0.0,0.0,5.31,-0.54,5.3373870011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 07:30:00,5.32,-0.33,5.330225136,0.0,0.0,0.0,5.32,-0.33,5.330225136,5.53,-0.49,5.5516664165,0.0,0.0,0.0,5.53,-0.49,5.5516664165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 08:00:00,5.49,-0.29,5.4976540451,0.0,0.0,0.0,5.49,-0.29,5.4976540451,5.71,-0.45,5.7277046013,0.0,0.0,0.0,5.71,-0.45,5.7277046013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 08:30:00,5.86,-0.29,5.8671713798,0.0,0.0,0.0,5.86,-0.29,5.8671713798,6.09,-0.45,6.1066029837,0.0,0.0,0.0,6.09,-0.45,6.1066029837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 09:00:00,6.3,-0.24,6.3045697712,0.0,0.0,0.0,6.3,-0.24,6.3045697712,6.57,-0.41000000000000003,6.5827805675,0.0,0.0,0.0,6.57,-0.41000000000000003,6.5827805675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 09:30:00,6.94,-0.24,6.9441486159,0.0,0.0,0.0,6.94,-0.24,6.9441486159,7.23,-0.36,7.2389571072,0.0,0.0,0.0,7.23,-0.36,7.2389571072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 10:00:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.72,-0.26,7.7243769975,0.0,0.0,0.0,7.72,-0.26,7.7243769975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 10:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.1,-0.22,8.1029871035,0.0,0.0,0.0,8.1,-0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 11:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.31,-0.22,8.3129116439,0.0,0.0,0.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 11:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 12:00:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 12:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 13:00:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 13:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.59,-0.22,8.5928167675,0.0,0.0,0.0,8.59,-0.22,8.5928167675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 14:00:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.59,-0.22,8.5928167675,0.0,0.0,0.0,8.59,-0.22,8.5928167675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 14:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.59,-0.22,8.5928167675,0.0,0.0,0.0,8.59,-0.22,8.5928167675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 15:00:00,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,8.75,-0.22,8.7527652773,0.0,0.0,0.0,8.75,-0.22,8.7527652773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 15:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.69,-0.25,8.6935953437,0.0,0.0,0.0,8.69,-0.25,8.6935953437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 16:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.73,-0.25,8.733578877,0.0,0.0,0.0,8.73,-0.25,8.733578877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 16:30:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.12,-0.25,9.1234258916,0.0,0.0,0.0,9.12,-0.25,9.1234258916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 17:00:00,9.37,0.22,9.3725823549,0.0,0.0,0.0,9.37,0.22,9.3725823549,9.76,-0.23,9.7627096648,0.0,0.0,0.0,9.76,-0.23,9.7627096648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 17:30:00,9.73,0.22,9.7324868353,0.0,0.0,0.0,9.73,0.22,9.7324868353,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 18:00:00,9.73,0.0,9.73,0.0,0.0,0.0,9.73,0.0,9.73,10.13,-0.22,10.1323886621,0.0,0.0,0.0,10.13,-0.22,10.1323886621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 18:30:00,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,9.97,-0.22,9.9724269864,0.0,0.0,0.0,9.97,-0.22,9.9724269864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 19:00:00,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,9.72,-0.22,9.7224893932,0.0,0.0,0.0,9.72,-0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 19:30:00,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,9.4,-0.22,9.4025741156,0.0,0.0,0.0,9.4,-0.22,9.4025741156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 20:00:00,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,8.94,-0.29,8.9447023427,0.0,0.0,0.0,8.94,-0.29,8.9447023427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 20:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,-0.36,8.5675667491,0.0,0.0,0.0,8.56,-0.36,8.5675667491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 21:00:00,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,8.21,-0.41000000000000003,8.2202311403,0.0,0.0,0.0,8.21,-0.41000000000000003,8.2202311403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 21:30:00,7.55,-0.22,7.5532046179,0.0,0.0,0.0,7.55,-0.22,7.5532046179,7.87,-0.45,7.8828548128,0.0,0.0,0.0,7.87,-0.45,7.8828548128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 22:00:00,7.18,-0.24,7.1840100223,0.0,0.0,0.0,7.18,-0.24,7.1840100223,7.48,-0.45,7.4935238706,0.0,0.0,0.0,7.48,-0.45,7.4935238706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 22:30:00,6.8,-0.29,6.8061810143,0.0,0.0,0.0,6.8,-0.29,6.8061810143,7.09,-0.51,7.1083190699,0.0,0.0,0.0,7.09,-0.51,7.1083190699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 23:00:00,6.27,-0.36,6.2803264246,0.0,0.0,0.0,6.27,-0.36,6.2803264246,6.54,-0.5700000000000001,6.5647924567,0.0,0.0,0.0,6.54,-0.5700000000000001,6.5647924567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 23:30:00,5.85,-0.41000000000000003,5.8643499213,0.0,0.0,0.0,5.85,-0.41000000000000003,5.8643499213,6.1,-0.6000000000000001,6.1294371683,0.0,0.0,0.0,6.1,-0.6000000000000001,6.1294371683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 00:00:00,5.43,-0.43,5.4469991739,0.0,0.0,0.0,5.43,-0.43,5.4469991739,5.65,-0.6000000000000001,5.6817690907,0.0,0.0,0.0,5.65,-0.6000000000000001,5.6817690907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 00:30:00,5.43,-0.43,5.4469991739,0.0,0.0,0.0,5.43,-0.43,5.4469991739,5.65,-0.6000000000000001,5.6817690907,0.0,0.0,0.0,5.65,-0.6000000000000001,5.6817690907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 01:00:00,5.57,-0.43,5.5865731894,0.0,0.0,0.0,5.57,-0.43,5.5865731894,5.78,-0.6000000000000001,5.8110584234000004,0.0,0.0,0.0,5.78,-0.6000000000000001,5.8110584234000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 01:30:00,5.49,-0.43,5.5068139609,0.0,0.0,0.0,5.49,-0.43,5.5068139609,5.69,-0.6000000000000001,5.7215469936000005,0.0,0.0,0.0,5.69,-0.6000000000000001,5.7215469936000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 02:00:00,5.26,-0.43,5.2775467786,0.0,0.0,0.0,5.26,-0.43,5.2775467786,5.46,-0.6000000000000001,5.4928681033,0.0,0.0,0.0,5.46,-0.6000000000000001,5.4928681033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 02:30:00,5.15,-0.45,5.1696228102,0.0,0.0,0.0,5.15,-0.45,5.1696228102,5.35,-0.6000000000000001,5.3835397277,0.0,0.0,0.0,5.35,-0.6000000000000001,5.3835397277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 03:00:00,4.94,-0.45,4.9604536083,0.0,0.0,0.0,4.94,-0.45,4.9604536083,5.14,-0.6000000000000001,5.1749009652,0.0,0.0,0.0,5.14,-0.6000000000000001,5.1749009652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 03:30:00,4.76,-0.48,4.7841404662,0.0,0.0,0.0,4.76,-0.48,4.7841404662,4.94,-0.64,4.9812849748,0.0,0.0,0.0,4.94,-0.64,4.9812849748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 04:00:00,4.58,-0.48,4.6050841469,0.0,0.0,0.0,4.58,-0.48,4.6050841469,4.76,-0.61,4.7989269634,0.0,0.0,0.0,4.76,-0.61,4.7989269634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 04:30:00,4.46,-0.48,4.4857552318,0.0,0.0,0.0,4.46,-0.48,4.4857552318,4.63,-0.64,4.6740239623,0.0,0.0,0.0,4.63,-0.64,4.6740239623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 05:00:00,4.31,-0.5,4.3389053919,0.0,0.0,0.0,4.31,-0.5,4.3389053919,4.48,-0.64,4.5254833996,0.0,0.0,0.0,4.48,-0.64,4.5254833996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 05:30:00,4.29,-0.5,4.319039245,0.0,0.0,0.0,4.29,-0.5,4.319039245,4.45,-0.67,4.5001555529,0.0,0.0,0.0,4.45,-0.67,4.5001555529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 06:00:00,4.35,-0.5,4.3786413418,0.0,0.0,0.0,4.35,-0.5,4.3786413418,4.51,-0.63,4.5537896306,0.0,0.0,0.0,4.51,-0.63,4.5537896306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 06:30:00,4.44,-0.5,4.4680644579,0.0,0.0,0.0,4.44,-0.5,4.4680644579,4.61,-0.66,4.6570054756,0.0,0.0,0.0,4.61,-0.66,4.6570054756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 07:00:00,4.5600000000000005,-0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,-0.46,4.5831430264,4.73,-0.62,4.7704611936,0.0,0.0,0.0,4.73,-0.62,4.7704611936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 07:30:00,4.66,-0.46,4.682648823,0.0,0.0,0.0,4.66,-0.46,4.682648823,4.83,-0.62,4.8696303761,0.0,0.0,0.0,4.83,-0.62,4.8696303761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 08:00:00,4.84,-0.44,4.8599588476,0.0,0.0,0.0,4.84,-0.44,4.8599588476,5.03,-0.6000000000000001,5.065658891,0.0,0.0,0.0,5.03,-0.6000000000000001,5.065658891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 08:30:00,5.22,-0.44,5.2385112389,0.0,0.0,0.0,5.22,-0.44,5.2385112389,5.42,-0.6000000000000001,5.4531092048,0.0,0.0,0.0,5.42,-0.6000000000000001,5.4531092048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 09:00:00,5.74,-0.39,5.7532338732,0.0,0.0,0.0,5.74,-0.39,5.7532338732,5.98,-0.58,6.0080612514,0.0,0.0,0.0,5.98,-0.58,6.0080612514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 09:30:00,6.31,-0.28,6.3162093062,0.0,0.0,0.0,6.31,-0.28,6.3162093062,6.57,-0.49,6.5882471113,0.0,0.0,0.0,6.57,-0.49,6.5882471113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 10:00:00,6.69,-0.23,6.6939524946,0.0,0.0,0.0,6.69,-0.23,6.6939524946,6.98,-0.44,6.9938544452,0.0,0.0,0.0,6.98,-0.44,6.9938544452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 10:30:00,7.21,-0.23,7.2136675831,0.0,0.0,0.0,7.21,-0.23,7.2136675831,7.52,-0.37,7.5290968914,0.0,0.0,0.0,7.52,-0.37,7.5290968914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 11:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.0,-0.30000000000000004,8.0056230239,0.0,0.0,0.0,8.0,-0.30000000000000004,8.0056230239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 11:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.11,-0.28,8.1148320993,0.0,0.0,0.0,8.11,-0.28,8.1148320993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 12:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.3,-0.25,8.3037642067,0.0,0.0,0.0,8.3,-0.25,8.3037642067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 12:30:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.67,-0.22,8.672790785,0.0,0.0,0.0,8.67,-0.22,8.672790785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 13:00:00,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,8.87,-0.22,8.8727278782,0.0,0.0,0.0,8.87,-0.22,8.8727278782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 13:30:00,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,9.05,-0.22,9.0526736382,0.0,0.0,0.0,9.05,-0.22,9.0526736382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 14:00:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.14,-0.22,9.142647319,0.0,0.0,0.0,9.14,-0.22,9.142647319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 14:30:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.14,-0.22,9.142647319,0.0,0.0,0.0,9.14,-0.22,9.142647319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 15:00:00,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,9.01,-0.24,9.0131958816,0.0,0.0,0.0,9.01,-0.24,9.0131958816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 15:30:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.14,-0.24,9.1431504417,0.0,0.0,0.0,9.14,-0.24,9.1431504417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 16:00:00,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,9.35,-0.28,9.3541915738,0.0,0.0,0.0,9.35,-0.28,9.3541915738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 16:30:00,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,9.82,-0.28,9.8239910423,0.0,0.0,0.0,9.82,-0.28,9.8239910423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 17:00:00,9.89,0.0,9.89,0.0,0.0,0.0,9.89,0.0,9.89,10.32,-0.23,10.3225626663,0.0,0.0,0.0,10.32,-0.23,10.3225626663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 17:30:00,10.18,0.0,10.18,0.0,0.0,0.0,10.18,0.0,10.18,10.61,-0.23,10.6124926384,0.0,0.0,0.0,10.61,-0.23,10.6124926384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 18:00:00,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,10.41,-0.23,10.4125405161,0.0,0.0,0.0,10.41,-0.23,10.4125405161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 18:30:00,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,10.12,-0.27,10.1236011379,0.0,0.0,0.0,10.12,-0.27,10.1236011379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 19:00:00,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,9.8,-0.30000000000000004,9.8045907615,0.0,0.0,0.0,9.8,-0.30000000000000004,9.8045907615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 19:30:00,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,9.36,-0.34,9.366173178,0.0,0.0,0.0,9.36,-0.34,9.366173178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 20:00:00,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,8.79,-0.4,8.7990965445,0.0,0.0,0.0,8.79,-0.4,8.7990965445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 20:30:00,8.1,-0.23,8.1032647742,0.0,0.0,0.0,8.1,-0.23,8.1032647742,8.42,-0.48,8.4336706125,0.0,0.0,0.0,8.42,-0.48,8.4336706125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 21:00:00,7.74,-0.26,7.7443656938,0.0,0.0,0.0,7.74,-0.26,7.7443656938,8.04,-0.51,8.0561591345,0.0,0.0,0.0,8.04,-0.51,8.0561591345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 21:30:00,7.36,-0.31,7.3665256397,0.0,0.0,0.0,7.36,-0.31,7.3665256397,7.65,-0.54,7.6690351414,0.0,0.0,0.0,7.65,-0.54,7.6690351414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 22:00:00,6.97,-0.34,6.9782877556,0.0,0.0,0.0,6.97,-0.34,6.9782877556,7.24,-0.56,7.2616251625,0.0,0.0,0.0,7.24,-0.56,7.2616251625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 22:30:00,6.48,-0.41000000000000003,6.4929577236,0.0,0.0,0.0,6.48,-0.41000000000000003,6.4929577236,6.73,-0.62,6.7584983539,0.0,0.0,0.0,6.73,-0.62,6.7584983539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 23:00:00,5.98,-0.45,5.9969075364,0.0,0.0,0.0,5.98,-0.45,5.9969075364,6.21,-0.62,6.2408733363,0.0,0.0,0.0,6.21,-0.62,6.2408733363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 23:30:00,5.5,-0.45,5.518378385,0.0,0.0,0.0,5.5,-0.45,5.518378385,5.71,-0.65,5.746877413,0.0,0.0,0.0,5.71,-0.65,5.746877413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 00:00:00,5.12,-0.47000000000000003,5.1415270105,0.0,0.0,0.0,5.12,-0.47000000000000003,5.1415270105,5.31,-0.65,5.3496355016,0.0,0.0,0.0,5.31,-0.65,5.3496355016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 00:30:00,5.08,-0.5,5.1045469925999996,0.0,0.0,0.0,5.08,-0.5,5.1045469925999996,5.26,-0.65,5.300009434,0.0,0.0,0.0,5.26,-0.65,5.300009434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 01:00:00,5.24,-0.48,5.2619388062,0.0,0.0,0.0,5.24,-0.48,5.2619388062,5.43,-0.65,5.4687658571,0.0,0.0,0.0,5.43,-0.65,5.4687658571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 01:30:00,5.29,-0.41000000000000003,5.3058646798,0.0,0.0,0.0,5.29,-0.41000000000000003,5.3058646798,5.49,-0.5700000000000001,5.5195108479,0.0,0.0,0.0,5.49,-0.5700000000000001,5.5195108479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 02:00:00,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,-0.41000000000000003,5.1563262116,5.34,-0.5700000000000001,5.3703351851,0.0,0.0,0.0,5.34,-0.5700000000000001,5.3703351851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 02:30:00,5.06,-0.44,5.0790944075,0.0,0.0,0.0,5.06,-0.44,5.0790944075,5.25,-0.59,5.2830483625,0.0,0.0,0.0,5.25,-0.59,5.2830483625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 03:00:00,4.89,-0.44,4.9097555947,0.0,0.0,0.0,4.89,-0.44,4.9097555947,5.08,-0.59,5.1141470452,0.0,0.0,0.0,5.08,-0.59,5.1141470452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 03:30:00,4.75,-0.44,4.770335418,0.0,0.0,0.0,4.75,-0.44,4.770335418,4.93,-0.61,4.9675949915,0.0,0.0,0.0,4.93,-0.61,4.9675949915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 04:00:00,4.63,-0.44,4.6508601355,0.0,0.0,0.0,4.63,-0.44,4.6508601355,4.8100000000000005,-0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,-0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 04:30:00,4.55,-0.44,4.5712252187,0.0,0.0,0.0,4.55,-0.44,4.5712252187,4.72,-0.58,4.7555020765,0.0,0.0,0.0,4.72,-0.58,4.7555020765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 05:00:00,4.5,-0.44,4.5214599412,0.0,0.0,0.0,4.5,-0.44,4.5214599412,4.68,-0.58,4.715803219,0.0,0.0,0.0,4.68,-0.58,4.715803219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 05:30:00,4.69,-0.38,4.7053692735,0.0,0.0,0.0,4.69,-0.38,4.7053692735,4.89,-0.52,4.9175705384,0.0,0.0,0.0,4.89,-0.52,4.9175705384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 06:00:00,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,4.87,-0.30000000000000004,4.8792314969,5.08,-0.44,5.0990195136,0.0,0.0,0.0,5.08,-0.44,5.0990195136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 06:30:00,5.26,-0.23,5.2650261158,0.0,0.0,0.0,5.26,-0.23,5.2650261158,5.5,-0.37,5.5124314055,0.0,0.0,0.0,5.5,-0.37,5.5124314055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 07:00:00,5.57,-0.23,5.574746631,0.0,0.0,0.0,5.57,-0.23,5.574746631,5.83,-0.33,5.8393321536,0.0,0.0,0.0,5.83,-0.33,5.8393321536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 07:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.22,-0.27,6.2258573707,0.0,0.0,0.0,6.22,-0.27,6.2258573707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 08:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.64,-0.23,6.6439822396,0.0,0.0,0.0,6.64,-0.23,6.6439822396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 08:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.12,-0.23,7.123713919,0.0,0.0,0.0,7.12,-0.23,7.123713919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 09:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.54,-0.23,7.5435071419,0.0,0.0,0.0,7.54,-0.23,7.5435071419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 09:30:00,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 10:00:00,7.8,0.22,7.8031019473,0.0,0.0,0.0,7.8,0.22,7.8031019473,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 10:30:00,7.89,0.22,7.8930665777,0.0,0.0,0.0,7.89,0.22,7.8930665777,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 11:00:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 11:30:00,8.09,0.26,8.0941769192,0.0,0.0,0.0,8.09,0.26,8.0941769192,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 12:00:00,8.15,0.26,8.1541461846,0.0,0.0,0.0,8.15,0.26,8.1541461846,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 12:30:00,8.23,0.24,8.2334986488,0.0,0.0,0.0,8.23,0.24,8.2334986488,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 13:00:00,8.37,0.24,8.3734401532,0.0,0.0,0.0,8.37,0.24,8.3734401532,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 13:30:00,8.32,0.24,8.3234608187,0.0,0.0,0.0,8.32,0.24,8.3234608187,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 14:00:00,8.2,0.24,8.2035114433,0.0,0.0,0.0,8.2,0.24,8.2035114433,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 14:30:00,8.2,0.24,8.2035114433,0.0,0.0,0.0,8.2,0.24,8.2035114433,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 15:00:00,8.2,0.24,8.2035114433,0.0,0.0,0.0,8.2,0.24,8.2035114433,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 15:30:00,8.31,0.24,8.3134649816,0.0,0.0,0.0,8.31,0.24,8.3134649816,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 16:00:00,8.59,0.24,8.5933520817,0.0,0.0,0.0,8.59,0.24,8.5933520817,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 16:30:00,9.04,0.24,9.0431852795,0.0,0.0,0.0,9.04,0.24,9.0431852795,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 17:00:00,9.79,0.31,9.7949068398,0.0,0.0,0.0,9.79,0.31,9.7949068398,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 17:30:00,10.41,0.35000000000000003,10.4158821038,0.0,0.0,0.0,10.41,0.35000000000000003,10.4158821038,10.88,0.0,10.88,0.0,0.0,0.0,10.88,0.0,10.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 18:00:00,10.41,0.35000000000000003,10.4158821038,0.0,0.0,0.0,10.41,0.35000000000000003,10.4158821038,10.88,0.0,10.88,0.0,0.0,0.0,10.88,0.0,10.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 18:30:00,10.29,0.33,10.2952901853,0.0,0.0,0.0,10.29,0.33,10.2952901853,10.75,0.0,10.75,0.0,0.0,0.0,10.75,0.0,10.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 19:00:00,9.87,0.28,9.8739708324,0.0,0.0,0.0,9.87,0.28,9.8739708324,10.32,0.0,10.32,0.0,0.0,0.0,10.32,0.0,10.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 19:30:00,9.39,0.22,9.3925768562,0.0,0.0,0.0,9.39,0.22,9.3925768562,9.83,0.0,9.83,0.0,0.0,0.0,9.83,0.0,9.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 20:00:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.31,-0.22,9.3125989928,0.0,0.0,0.0,9.31,-0.22,9.3125989928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 20:30:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.95,-0.22,8.9527035023,0.0,0.0,0.0,8.95,-0.22,8.9527035023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 21:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.49,-0.22,8.4928499339,0.0,0.0,0.0,8.49,-0.22,8.4928499339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 21:30:00,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,8.0,-0.29,8.0052545244,0.0,0.0,0.0,8.0,-0.29,8.0052545244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 22:00:00,7.16,-0.22,7.1633790909,0.0,0.0,0.0,7.16,-0.22,7.1633790909,7.49,-0.35000000000000003,7.4981731108,0.0,0.0,0.0,7.49,-0.35000000000000003,7.4981731108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 22:30:00,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,6.97,-0.4,6.9814683269,0.0,0.0,0.0,6.97,-0.4,6.9814683269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 23:00:00,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,6.41,-0.4,6.4224683728,0.0,0.0,0.0,6.41,-0.4,6.4224683728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 23:30:00,5.58,-0.24,5.5851589055,0.0,0.0,0.0,5.58,-0.24,5.5851589055,5.84,-0.4,5.8536826016,0.0,0.0,0.0,5.84,-0.4,5.8536826016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 00:00:00,5.15,-0.29,5.1581585862,0.0,0.0,0.0,5.15,-0.29,5.1581585862,5.39,-0.45,5.4087521666,0.0,0.0,0.0,5.39,-0.45,5.4087521666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 00:30:00,5.05,-0.32,5.0601284569,0.0,0.0,0.0,5.05,-0.32,5.0601284569,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 01:00:00,5.22,-0.29,5.2280493494,0.0,0.0,0.0,5.22,-0.29,5.2280493494,5.45,-0.45,5.4685464248,0.0,0.0,0.0,5.45,-0.45,5.4685464248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 01:30:00,5.22,-0.29,5.2280493494,0.0,0.0,0.0,5.22,-0.29,5.2280493494,5.45,-0.43,5.4669369852,0.0,0.0,0.0,5.45,-0.43,5.4669369852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 02:00:00,5.1,-0.26,5.1066231504,0.0,0.0,0.0,5.1,-0.26,5.1066231504,5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 02:30:00,5.07,-0.26,5.0766622893,0.0,0.0,0.0,5.07,-0.26,5.0766622893,5.3,-0.39,5.3143296849,0.0,0.0,0.0,5.3,-0.39,5.3143296849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 03:00:00,4.91,-0.26,4.9168790915,0.0,0.0,0.0,4.91,-0.26,4.9168790915,5.13,-0.39,5.1448032032,0.0,0.0,0.0,5.13,-0.39,5.1448032032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 03:30:00,4.74,-0.26,4.747125446,0.0,0.0,0.0,4.74,-0.26,4.747125446,4.95,-0.39,4.9653398675,0.0,0.0,0.0,4.95,-0.39,4.9653398675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 04:00:00,4.62,-0.24,4.6262295663,0.0,0.0,0.0,4.62,-0.24,4.6262295663,4.83,-0.39,4.8457197608,0.0,0.0,0.0,4.83,-0.39,4.8457197608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 04:30:00,4.54,-0.27,4.5480215479,0.0,0.0,0.0,4.54,-0.27,4.5480215479,4.75,-0.39,4.765983634,0.0,0.0,0.0,4.75,-0.39,4.765983634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 05:00:00,4.51,-0.27,4.5180748112,0.0,0.0,0.0,4.51,-0.27,4.5180748112,4.73,-0.39,4.74605099,0.0,0.0,0.0,4.73,-0.39,4.74605099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 05:30:00,4.62,-0.27,4.6278828853,0.0,0.0,0.0,4.62,-0.27,4.6278828853,4.84,-0.39,4.855687387,0.0,0.0,0.0,4.84,-0.39,4.855687387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 06:00:00,4.7,-0.24,4.7061236703,0.0,0.0,0.0,4.7,-0.24,4.7061236703,4.91,-0.39,4.9254644451,0.0,0.0,0.0,4.91,-0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 06:30:00,5.14,-0.24,5.1456000622,0.0,0.0,0.0,5.14,-0.24,5.1456000622,5.39,-0.31,5.3989072969,0.0,0.0,0.0,5.39,-0.31,5.3989072969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 07:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.74,-0.25,5.7454416714,0.0,0.0,0.0,5.74,-0.25,5.7454416714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 07:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.04,-0.25,6.045171627,0.0,0.0,0.0,6.04,-0.25,6.045171627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
