Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-19 08:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.45,-0.23,6.4540994724,0.0,0.0,0.0,6.45,-0.23,6.4540994724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 08:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.78,-0.23,6.7839000582,0.0,0.0,0.0,6.78,-0.23,6.7839000582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 09:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 09:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 10:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 10:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 11:00:00,7.44,0.22,7.4432519775,0.0,0.0,0.0,7.44,0.22,7.4432519775,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 11:30:00,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 12:00:00,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 12:30:00,7.78,0.22,7.7831099183,0.0,0.0,0.0,7.78,0.22,7.7831099183,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 13:00:00,7.92,0.28,7.9249479494,0.0,0.0,0.0,7.92,0.28,7.9249479494,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 13:30:00,7.9,0.23,7.9033473921,0.0,0.0,0.0,7.9,0.23,7.9033473921,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 14:00:00,7.8,0.23,7.8033902888,0.0,0.0,0.0,7.8,0.23,7.8033902888,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 14:30:00,7.76,0.23,7.7634077569,0.0,0.0,0.0,7.76,0.23,7.7634077569,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 15:00:00,7.73,0.23,7.7334209765,0.0,0.0,0.0,7.73,0.23,7.7334209765,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 15:30:00,7.8,0.23,7.8033902888,0.0,0.0,0.0,7.8,0.23,7.8033902888,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 16:00:00,8.01,0.23,8.013301442,0.0,0.0,0.0,8.01,0.23,8.013301442,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 16:30:00,8.64,0.23,8.6430608004,0.0,0.0,0.0,8.64,0.23,8.6430608004,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 17:00:00,9.38,0.32,9.3854568349,0.0,0.0,0.0,9.38,0.32,9.3854568349,9.81,0.29,9.8142855063,0.0,0.0,0.0,9.81,0.29,9.8142855063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 17:30:00,10.02,0.44,10.029656026,0.0,0.0,0.0,10.02,0.44,10.029656026,10.48,0.22,10.482308906,0.0,0.0,0.0,10.48,0.22,10.482308906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 18:00:00,10.05,0.42,10.0587722909,0.0,0.0,0.0,10.05,0.42,10.0587722909,10.51,0.22,10.5123023168,0.0,0.0,0.0,10.51,0.22,10.5123023168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 18:30:00,9.84,0.33,9.8455319816,0.0,0.0,0.0,9.84,0.33,9.8455319816,10.29,0.0,10.29,0.0,0.0,0.0,10.29,0.0,10.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 19:00:00,9.52,0.27,9.523828011900001,0.0,0.0,0.0,9.52,0.27,9.523828011900001,9.94,0.0,9.94,0.0,0.0,0.0,9.94,0.0,9.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 19:30:00,9.01,0.23,9.012935149,0.0,0.0,0.0,9.01,0.23,9.012935149,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 20:00:00,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,8.96,-0.22,8.9627004859,0.0,0.0,0.0,8.96,-0.22,8.9627004859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 20:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.57,-0.22,8.5728233389,0.0,0.0,0.0,8.57,-0.22,8.5728233389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 21:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 21:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.65,-0.30000000000000004,7.6558800931,0.0,0.0,0.0,7.65,-0.30000000000000004,7.6558800931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 22:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,-0.33,7.237527202,0.0,0.0,0.0,7.23,-0.33,7.237527202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 22:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 23:00:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,6.2,-0.37,6.2110305103,0.0,0.0,0.0,6.2,-0.37,6.2110305103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 23:30:00,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,5.68,-0.39,5.693373341,0.0,0.0,0.0,5.68,-0.39,5.693373341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 00:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.25,-0.39,5.2644657849,0.0,0.0,0.0,5.25,-0.39,5.2644657849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 00:30:00,4.95,-0.27,4.9573581674,0.0,0.0,0.0,4.95,-0.27,4.9573581674,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 01:00:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,5.36,-0.39,5.3741697033,0.0,0.0,0.0,5.36,-0.39,5.3741697033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 01:30:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,5.36,-0.39,5.3741697033,0.0,0.0,0.0,5.36,-0.39,5.3741697033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 02:00:00,5.04,-0.23,5.0452452864,0.0,0.0,0.0,5.04,-0.23,5.0452452864,5.27,-0.34,5.2809563528,0.0,0.0,0.0,5.27,-0.34,5.2809563528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 02:30:00,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,4.98,-0.23,4.9853084157000005,5.2,-0.37,5.2131468424,0.0,0.0,0.0,5.2,-0.37,5.2131468424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 03:00:00,4.8,-0.23,4.8055072573,0.0,0.0,0.0,4.8,-0.23,4.8055072573,5.02,-0.37,5.0336169898,0.0,0.0,0.0,5.02,-0.37,5.0336169898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 03:30:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.82,-0.34,4.8319768211,0.0,0.0,0.0,4.82,-0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 04:00:00,4.44,-0.23,4.4459532161,0.0,0.0,0.0,4.44,-0.23,4.4459532161,4.64,-0.37,4.6547287784,0.0,0.0,0.0,4.64,-0.37,4.6547287784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 04:30:00,4.35,-0.23,4.356076216,0.0,0.0,0.0,4.35,-0.23,4.356076216,4.55,-0.37,4.5650191675,0.0,0.0,0.0,4.55,-0.37,4.5650191675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 05:00:00,4.37,-0.23,4.3760484458,0.0,0.0,0.0,4.37,-0.23,4.3760484458,4.57,-0.37,4.584953653,0.0,0.0,0.0,4.57,-0.37,4.584953653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 05:30:00,4.49,-0.23,4.4958870093,0.0,0.0,0.0,4.49,-0.23,4.4958870093,4.7,-0.39,4.7161530934,0.0,0.0,0.0,4.7,-0.39,4.7161530934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 06:00:00,4.59,-0.23,4.5957589145,0.0,0.0,0.0,4.59,-0.23,4.5957589145,4.8,-0.34,4.8120266001,0.0,0.0,0.0,4.8,-0.34,4.8120266001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 06:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.28,-0.29,5.287958018,0.0,0.0,0.0,5.28,-0.29,5.287958018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 07:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.63,-0.23,5.6346960876,0.0,0.0,0.0,5.63,-0.23,5.6346960876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 07:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.02,-0.23,6.0243920855,0.0,0.0,0.0,6.02,-0.23,6.0243920855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 08:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.42,-0.23,6.4241186166,0.0,0.0,0.0,6.42,-0.23,6.4241186166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 08:30:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 09:00:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 09:30:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 10:00:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 10:30:00,7.52,0.26,7.5244933384,0.0,0.0,0.0,7.52,0.26,7.5244933384,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 11:00:00,7.69,0.26,7.6943940632,0.0,0.0,0.0,7.69,0.26,7.6943940632,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 11:30:00,7.83,0.26,7.8343155413000005,0.0,0.0,0.0,7.83,0.26,7.8343155413000005,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 12:00:00,7.92,0.30000000000000004,7.9256797816,0.0,0.0,0.0,7.92,0.30000000000000004,7.9256797816,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 12:30:00,8.12,0.33,8.1267028985,0.0,0.0,0.0,8.12,0.33,8.1267028985,8.46,0.23,8.4631259,0.0,0.0,0.0,8.46,0.23,8.4631259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 13:00:00,8.18,0.31,8.1858719755,0.0,0.0,0.0,8.18,0.31,8.1858719755,8.52,0.28,8.5245996973,0.0,0.0,0.0,8.52,0.28,8.5245996973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 13:30:00,8.18,0.31,8.1858719755,0.0,0.0,0.0,8.18,0.31,8.1858719755,8.52,0.47000000000000003,8.5329537676,0.0,0.0,0.0,8.52,0.47000000000000003,8.5329537676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 14:00:00,7.99,0.24,7.993603693,0.0,0.0,0.0,7.99,0.24,7.993603693,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 14:30:00,7.94,0.23,7.9433305357,0.0,0.0,0.0,7.94,0.23,7.9433305357,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 15:00:00,7.99,0.23,7.9933097025,0.0,0.0,0.0,7.99,0.23,7.9933097025,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 15:30:00,8.1,0.23,8.1032647742,0.0,0.0,0.0,8.1,0.23,8.1032647742,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 16:00:00,8.29,0.26,8.2940761993,0.0,0.0,0.0,8.29,0.26,8.2940761993,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 16:30:00,8.51,0.24,8.5133835812,0.0,0.0,0.0,8.51,0.24,8.5133835812,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 17:00:00,9.2,0.29,9.2045695174,0.0,0.0,0.0,9.2,0.29,9.2045695174,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 17:30:00,9.77,0.34,9.7759142795,0.0,0.0,0.0,9.77,0.34,9.7759142795,10.21,0.0,10.21,0.0,0.0,0.0,10.21,0.0,10.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 18:00:00,9.92,0.36,9.9265301088,0.0,0.0,0.0,9.92,0.36,9.9265301088,10.35,0.0,10.35,0.0,0.0,0.0,10.35,0.0,10.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 18:30:00,9.76,0.36,9.7666370876,0.0,0.0,0.0,9.76,0.36,9.7666370876,10.19,0.0,10.19,0.0,0.0,0.0,10.19,0.0,10.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 19:00:00,9.33,0.30000000000000004,9.3348219051,0.0,0.0,0.0,9.33,0.30000000000000004,9.3348219051,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 19:30:00,8.86,0.23,8.8629848245,0.0,0.0,0.0,8.86,0.23,8.8629848245,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 20:00:00,8.42,0.23,8.4231407444,0.0,0.0,0.0,8.42,0.23,8.4231407444,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 20:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 21:00:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.15,-0.22,8.1529687844,0.0,0.0,0.0,8.15,-0.22,8.1529687844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 21:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 22:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.22,-0.27,7.2250467127,0.0,0.0,0.0,7.22,-0.27,7.2250467127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 22:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.78,-0.31,6.7870833205,0.0,0.0,0.0,6.78,-0.31,6.7870833205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 23:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.35,-0.34,6.3590958477,0.0,0.0,0.0,6.35,-0.34,6.3590958477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 23:30:00,5.5600000000000005,-0.23,5.5647551608,0.0,0.0,0.0,5.5600000000000005,-0.23,5.5647551608,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 00:00:00,5.15,-0.25,5.1560643906,0.0,0.0,0.0,5.15,-0.25,5.1560643906,5.39,-0.42,5.4063388721,0.0,0.0,0.0,5.39,-0.42,5.4063388721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 00:30:00,5.09,-0.28,5.0976955578,0.0,0.0,0.0,5.09,-0.28,5.0976955578,5.3,-0.44,5.3182327892,0.0,0.0,0.0,5.3,-0.44,5.3182327892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 01:00:00,5.31,-0.28,5.317377173,0.0,0.0,0.0,5.31,-0.28,5.317377173,5.53,-0.42,5.545926433,0.0,0.0,0.0,5.53,-0.42,5.545926433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 01:30:00,5.31,-0.25,5.3158818648,0.0,0.0,0.0,5.31,-0.25,5.3158818648,5.53,-0.4,5.5444476731,0.0,0.0,0.0,5.53,-0.4,5.5444476731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 02:00:00,5.23,-0.23,5.2350549185,0.0,0.0,0.0,5.23,-0.23,5.2350549185,5.46,-0.4,5.4746324078,0.0,0.0,0.0,5.46,-0.4,5.4746324078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 02:30:00,5.13,-0.28,5.137635643,0.0,0.0,0.0,5.13,-0.28,5.137635643,5.34,-0.43,5.35728476,0.0,0.0,0.0,5.34,-0.43,5.35728476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 03:00:00,4.94,-0.28,4.9479288596,0.0,0.0,0.0,4.94,-0.28,4.9479288596,5.15,-0.43,5.167920278,0.0,0.0,0.0,5.15,-0.43,5.167920278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 03:30:00,4.76,-0.28,4.7682281825,0.0,0.0,0.0,4.76,-0.28,4.7682281825,4.97,-0.43,4.9885669285,0.0,0.0,0.0,4.97,-0.43,4.9885669285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 04:00:00,4.71,-0.25,4.716630153,0.0,0.0,0.0,4.71,-0.25,4.716630153,4.91,-0.39,4.9254644451,0.0,0.0,0.0,4.91,-0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 04:30:00,4.61,-0.27,4.6178999556,0.0,0.0,0.0,4.61,-0.27,4.6178999556,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 05:00:00,4.5600000000000005,0.01,4.5600109649,0.0,0.0,0.0,4.5600000000000005,0.01,4.5600109649,4.77,-0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,4.77,-0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 05:30:00,4.71,-0.27,4.7177325062,0.0,0.0,0.0,4.71,-0.27,4.7177325062,4.91,-0.39,4.9254644451,0.0,0.0,0.0,4.91,-0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 06:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 06:30:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 07:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 07:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.19,-0.29,6.1967894913,0.0,0.0,0.0,6.19,-0.29,6.1967894913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 08:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.57,-0.23,6.5740246425,0.0,0.0,0.0,6.57,-0.23,6.5740246425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 08:30:00,6.7,0.34,6.7086213189,0.0,0.0,0.0,6.7,0.34,6.7086213189,7.0,-0.23,7.0037775521,0.0,0.0,0.0,7.0,-0.23,7.0037775521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 09:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.26,-0.23,7.263642337,0.0,0.0,0.0,7.26,-0.23,7.263642337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 09:30:00,7.4,0.23,7.4035734615,0.0,0.0,0.0,7.4,0.23,7.4035734615,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 10:00:00,7.63,0.23,7.6334657922,0.0,0.0,0.0,7.63,0.23,7.6334657922,7.96,0.25,7.9639249118,0.0,0.0,0.0,7.96,0.25,7.9639249118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 10:30:00,7.63,0.25,7.6340945763,0.0,0.0,0.0,7.63,0.25,7.6340945763,7.96,0.25,7.9639249118,0.0,0.0,0.0,7.96,0.25,7.9639249118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 11:00:00,7.77,0.28,7.7750434082,0.0,0.0,0.0,7.77,0.28,7.7750434082,8.1,0.22,8.1029871035,0.0,0.0,0.0,8.1,0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 11:30:00,7.83,0.22,7.8330900671,0.0,0.0,0.0,7.83,0.22,7.8330900671,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 12:00:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 12:30:00,8.04,0.22,8.043009387,0.0,0.0,0.0,8.04,0.22,8.043009387,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 13:00:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,8.44,0.31,8.4456912091,0.0,0.0,0.0,8.44,0.31,8.4456912091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 13:30:00,8.05,0.22,8.0530056501,0.0,0.0,0.0,8.05,0.22,8.0530056501,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 14:00:00,7.96,0.26,7.9642450992,0.0,0.0,0.0,7.96,0.26,7.9642450992,8.3,0.47000000000000003,8.3132965784,0.0,0.0,0.0,8.3,0.47000000000000003,8.3132965784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 14:30:00,8.01,0.26,8.0142186144,0.0,0.0,0.0,8.01,0.26,8.0142186144,8.35,0.22,8.3528977008,0.0,0.0,0.0,8.35,0.22,8.3528977008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 15:00:00,8.01,0.23,8.013301442,0.0,0.0,0.0,8.01,0.23,8.013301442,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 15:30:00,7.97,0.23,7.9733180044,0.0,0.0,0.0,7.97,0.23,7.9733180044,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 16:00:00,8.24,0.23,8.2432093265,0.0,0.0,0.0,8.24,0.23,8.2432093265,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 16:30:00,8.59,0.23,8.593078610100001,0.0,0.0,0.0,8.59,0.23,8.593078610100001,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 17:00:00,9.22,0.27,9.2239525151,0.0,0.0,0.0,9.22,0.27,9.2239525151,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 17:30:00,10.19,0.38,10.1970829162,0.0,0.0,0.0,10.19,0.38,10.1970829162,10.65,0.0,10.65,0.0,0.0,0.0,10.65,0.0,10.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 18:00:00,10.32,0.38,10.3269937542,0.0,0.0,0.0,10.32,0.38,10.3269937542,10.79,0.0,10.79,0.0,0.0,0.0,10.79,0.0,10.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 18:30:00,10.19,0.32,10.1950232957,0.0,0.0,0.0,10.19,0.32,10.1950232957,10.65,0.0,10.65,0.0,0.0,0.0,10.65,0.0,10.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 19:00:00,9.93,0.28,9.9339468491,0.0,0.0,0.0,9.93,0.28,9.9339468491,10.37,0.0,10.37,0.0,0.0,0.0,10.37,0.0,10.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 19:30:00,9.5,0.23,9.5027838027,0.0,0.0,0.0,9.5,0.23,9.5027838027,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 20:00:00,9.05,0.23,9.0529221802,0.0,0.0,0.0,9.05,0.23,9.0529221802,9.45,0.28,9.4541472381,0.0,0.0,0.0,9.45,0.28,9.4541472381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 20:30:00,8.69,0.23,8.6930431956,0.0,0.0,0.0,8.69,0.23,8.6930431956,9.07,0.28,9.0743209112,0.0,0.0,0.0,9.07,0.28,9.0743209112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 21:00:00,8.35,0.39,8.3591028227,0.0,0.0,0.0,8.35,0.39,8.3591028227,8.72,-0.22,8.7227747879,0.0,0.0,0.0,8.72,-0.22,8.7227747879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 21:30:00,7.87,0.34,7.8773409219,0.0,0.0,0.0,7.87,0.34,7.8773409219,8.22,-0.26,8.2241108942,0.0,0.0,0.0,8.22,-0.26,8.2241108942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 22:00:00,7.43,0.34,7.437775205,0.0,0.0,0.0,7.43,0.34,7.437775205,7.76,-0.26,7.7643544484,0.0,0.0,0.0,7.76,-0.26,7.7643544484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 22:30:00,7.01,0.28,7.0155897828,0.0,0.0,0.0,7.01,0.28,7.0155897828,7.33,-0.26,7.3346097374,0.0,0.0,0.0,7.33,-0.26,7.3346097374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 23:00:00,6.43,0.02,6.4300311041,0.0,0.0,0.0,6.43,0.02,6.4300311041,6.72,-0.31,6.7271464976,0.0,0.0,0.0,6.72,-0.31,6.7271464976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 23:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.15,-0.36,6.1605275748,0.0,0.0,0.0,6.15,-0.36,6.1605275748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 00:00:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.7,-0.4,5.7140178509,0.0,0.0,0.0,5.7,-0.4,5.7140178509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 00:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,5.64,-0.4,5.6541666053,0.0,0.0,0.0,5.64,-0.4,5.6541666053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 01:00:00,5.55,-0.22,5.5543586488,0.0,0.0,0.0,5.55,-0.22,5.5543586488,5.78,-0.4,5.7938242983,0.0,0.0,0.0,5.78,-0.4,5.7938242983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 01:30:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.74,-0.38,5.7525646454,0.0,0.0,0.0,5.74,-0.38,5.7525646454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 02:00:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.68,-0.35000000000000003,5.6907732339,0.0,0.0,0.0,5.68,-0.35000000000000003,5.6907732339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 02:30:00,5.4,-0.22,5.4044796234,0.0,0.0,0.0,5.4,-0.22,5.4044796234,5.63,-0.35000000000000003,5.6408687274,0.0,0.0,0.0,5.63,-0.35000000000000003,5.6408687274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 03:00:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 03:30:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.35,-0.35000000000000003,5.3614363747,0.0,0.0,0.0,5.35,-0.35000000000000003,5.3614363747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 04:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.17,-0.35000000000000003,5.1818336523,0.0,0.0,0.0,5.17,-0.35000000000000003,5.1818336523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 04:30:00,4.84,-0.25,4.8464523107,0.0,0.0,0.0,4.84,-0.25,4.8464523107,5.04,-0.4,5.055848099,0.0,0.0,0.0,5.04,-0.4,5.055848099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 05:00:00,4.85816,-0.5026200000000001,4.8840910567,0.36816000000000004,0.10738,0.3835,4.49,-0.61,4.531247069,5.05816,-0.6526200000000001,5.1000877885,0.36816000000000004,0.10738,0.3835,4.69,-0.76,4.7511788011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 05:30:00,5.08768,-0.78276,5.1475432004,0.8476800000000001,0.24724000000000002,0.883,4.24,-1.03,4.3633129615,5.25768,-0.93276,5.3397790404,0.8476800000000001,0.24724000000000002,0.883,4.41,-1.18,4.5651396474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 06:00:00,5.21608,-0.8115600000000001,5.2788370121,0.8860800000000001,0.25844,0.923,4.33,-1.07,4.46024663,5.37608,-0.9715600000000001,5.4631643761,0.8860800000000001,0.25844,0.923,4.49,-1.23,4.6554269407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 06:30:00,5.38528,-0.8384600000000001,5.4501610848,1.44528,0.42154,1.5055,3.94,-1.26,4.1365686263,5.55528,-1.00846,5.6460718602,1.44528,0.42154,1.5055,4.11,-1.43,4.3516663475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 07:00:00,5.49752,-0.38614000000000004,5.5110643482,2.44752,0.71386,2.5495,3.05,-1.1,3.2422985673999998,5.64752,-0.5361400000000001,5.6729117964,2.44752,0.71386,2.5495,3.2,-1.25,3.4354766773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 07:30:00,5.88184,-0.35488000000000003,5.8925360924,2.45184,0.7151200000000001,2.5540000000000003,3.43,-1.07,3.593021013,6.07184,-0.53488,6.0953537715,2.45184,0.7151200000000001,2.5540000000000003,3.62,-1.25,3.8297388945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 08:00:00,6.14032,-0.32824000000000003,6.1490870217,2.44032,0.7117600000000001,2.542,3.7,-1.04,3.8433839257,6.32032,-0.48824000000000006,6.3391500377,2.44032,0.7117600000000001,2.542,3.88,-1.2,4.0613298315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 08:30:00,6.56712,-0.28334000000000004,6.5732295449,2.45712,0.7166600000000001,2.5595,4.11,-1.0,4.2299054363,6.76712,-0.46334000000000003,6.7829637365,2.45712,0.7166600000000001,2.5595,4.31,-1.18,4.4686127601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 09:00:00,7.01712,-0.23584000000000002,7.0210820818,2.5171200000000002,0.73416,2.622,4.5,-0.97,4.6033574704,7.23712,-0.42584000000000005,7.2496376185,2.5171200000000002,0.73416,2.622,4.72,-1.16,4.8604526538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 09:30:00,7.30608,-0.19156,7.3085908491,2.56608,0.7484400000000001,2.673,4.74,-0.9400000000000001,4.8323079372,7.5160800000000005,-0.38156,7.525758872,2.56608,0.7484400000000001,2.673,4.95,-1.13,5.0773418242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 10:00:00,7.4316,0.4263,7.4438169141,1.9416,0.5663,2.0225,5.49,-0.14,5.4917847736,7.6815999999999995,0.0763,7.681978928,1.9416,0.5663,2.0225,5.74,-0.49,5.7608766694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 10:30:00,7.83096,0.7702800000000001,7.8687524932,0.0009600000000000001,0.00028000000000000003,0.001,7.83,0.77,7.8677696967,8.14096,0.58028,8.1616147054,0.0009600000000000001,0.00028000000000000003,0.001,8.14,0.58,8.16063723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 11:00:00,7.78368,-0.05226,7.7838554361,0.16368000000000002,0.047740000000000005,0.1705,7.62,-0.1,7.6206561397,8.08368,-0.14226000000000003,8.0849316787,0.16368000000000002,0.047740000000000005,0.1705,7.92,-0.19,7.9222787126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 11:30:00,7.3894400000000005,0.52442,7.4080253678,1.96944,0.57442,2.0515,5.42,-0.05,5.4202306224,7.65944,0.40442000000000006,7.6701092984,1.96944,0.57442,2.0515,5.69,-0.17,5.6925389766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 12:00:00,7.44712,1.07916,7.5249041589,2.63712,0.7691600000000001,2.747,4.8100000000000005,0.31,4.8199792531,7.69712,0.98916,7.7604184037,2.63712,0.7691600000000001,2.747,5.06,0.22,5.0647803506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 12:30:00,7.54864,1.11752,7.6309119245,2.76864,0.80752,2.884,4.78,0.31,4.7900417535,7.81864,1.02752,7.8858689312,2.76864,0.80752,2.884,5.05,0.22,5.0547898077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 13:00:00,7.5404800000000005,1.11514,7.6224914464,2.7604800000000003,0.8051400000000001,2.8755,4.78,0.31,4.7900417535,7.81048,1.02514,7.8774684925,2.7604800000000003,0.8051400000000001,2.8755,5.05,0.22,5.0547898077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 13:30:00,7.51552,1.19536,7.6099885939,2.7955200000000002,0.8153600000000001,2.912,4.72,0.38,4.7352719035,7.76552,1.1053600000000001,7.8437951019,2.7955200000000002,0.8153600000000001,2.912,4.97,0.29,4.9784535752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 14:00:00,7.41912,0.9501600000000001,7.4797156096,2.94912,0.86016,3.072,4.47,0.09,4.4709059485000004,7.64912,0.63016,7.6750334462000005,2.94912,0.86016,3.072,4.7,-0.23,4.7056242944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 14:30:00,7.26312,0.40966,7.2746638032,3.15312,0.91966,3.2845,4.11,-0.51,4.1415214596,7.47312,0.25966,7.4776296946,3.15312,0.91966,3.2845,4.32,-0.66,4.3701258563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 15:00:00,7.27056,0.37308,7.2801257819,3.3705600000000002,0.9830800000000001,3.511,3.9,-0.61,3.9474168769,7.47056,0.20308,7.4733197576,3.3705600000000002,0.9830800000000001,3.511,4.1,-0.78,4.1735356713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 15:30:00,7.32688,0.48784000000000005,7.3431027774,3.38688,0.98784,3.528,3.94,-0.5,3.9715991741,7.53688,0.29784000000000005,7.5427626769,3.38688,0.98784,3.528,4.15,-0.6900000000000001,4.2069704064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 16:00:00,7.69944,0.17192000000000002,7.7013591528,3.22944,0.9419200000000001,3.364,4.47,-0.77,4.535835094,7.91944,-0.02808,7.9194897815,3.22944,0.9419200000000001,3.364,4.69,-0.97,4.7892588153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 16:30:00,8.16456,0.040080000000000005,8.1646583762,3.15456,0.9200800000000001,3.286,5.01,-0.88,5.0866983398,8.42456,-0.17992000000000002,8.4264810212,3.15456,0.9200800000000001,3.286,5.27,-1.1,5.3835768779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 17:00:00,8.916640000000001,0.67652,8.9422675089,2.93664,0.8565200000000001,3.059,5.98,-0.18,5.9827084167999995,9.22664,0.5065200000000001,9.2405328959,2.93664,0.8565200000000001,3.059,6.29,-0.35000000000000003,6.299730153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 17:30:00,9.54608,1.26594,9.629654586200001,2.86608,0.83594,2.9855,6.68,0.43,6.6938255131,9.89608,1.0759400000000001,9.9543983369,2.86608,0.83594,2.9855,7.03,0.24,7.0340955353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 18:00:00,9.6112,1.3591,9.7068181321,2.9112,0.8491000000000001,3.0325,6.7,0.51,6.7193824121,9.9512,1.1391,10.0161834174,2.9112,0.8491000000000001,3.0325,7.04,0.29,7.0459704796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 18:30:00,9.60912,1.53266,9.7305824003,2.88912,0.8426600000000001,3.0095,6.72,0.6900000000000001,6.755331228,9.95912,1.30266,10.0439531187,2.88912,0.8426600000000001,3.0095,7.07,0.46,7.0849488354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 19:00:00,9.32992,1.08706,9.3930350074,2.86992,0.83706,2.9895,6.46,0.25,6.4648356514,9.65992,1.16706,9.730163588,2.86992,0.83706,2.9895,6.79,0.33,6.798014416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 19:30:00,8.97984,1.29412,9.0726111456,2.85984,0.8341200000000001,2.979,6.12,0.46,6.1372632337,9.29984,1.14412,9.3699538206,2.85984,0.8341200000000001,2.979,6.44,0.31,6.447456863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 20:00:00,8.54896,1.29678,8.6467540413,2.86896,0.8367800000000001,2.9885,5.68,0.46,5.6985963184,8.84896,1.1467800000000001,8.9229590075,2.86896,0.8367800000000001,2.9885,5.98,0.31,5.988029726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 20:30:00,8.26344,1.32392,8.3688233821,2.89344,0.8439200000000001,3.014,5.37,0.48,5.3914098342,8.54344,1.15392,8.6210149286,2.89344,0.8439200000000001,3.014,5.65,0.31,5.6584980339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 21:00:00,8.01816,1.27238,8.1184875839,2.88816,0.84238,3.0085,5.13,0.43,5.147989899,8.28816,1.15238,8.3678895697,2.88816,0.84238,3.0085,5.4,0.31,5.408890829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 21:30:00,7.61984,0.9741200000000001,7.6818533831,2.85984,0.8341200000000001,2.979,4.76,0.14,4.7620583785,7.87984,0.6841200000000001,7.9094815633,2.85984,0.8341200000000001,2.979,5.02,-0.15,5.0222405359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 22:00:00,7.17952,0.58986,7.2037103114,2.8795200000000003,0.83986,2.9995000000000003,4.3,-0.25,4.3072613109,7.41952,0.44986000000000004,7.4331454345,2.8795200000000003,0.83986,2.9995000000000003,4.54,-0.39,4.5567203118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 22:30:00,6.7229600000000005,0.8437800000000001,6.7757033473,2.89296,0.8437800000000001,3.0135,3.83,0.0,3.83,6.94296,0.5737800000000001,6.9666288153,2.89296,0.8437800000000001,3.0135,4.05,-0.27,4.0589900222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 23:00:00,6.23656,0.57608,6.2631101539,2.86656,0.83608,2.9859999999999998,3.37,-0.26,3.3800147929,6.43656,0.32608000000000004,6.4448144116,2.86656,0.83608,2.9859999999999998,3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 23:30:00,5.75336,0.40098000000000006,5.7673162086000005,2.88336,0.8409800000000001,3.0035,2.87,-0.44,2.9035323315,5.93336,0.25098000000000004,5.9386658308,2.88336,0.8409800000000001,3.0035,3.05,-0.59,3.1065414853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 00:00:00,5.35152,0.47336000000000006,5.3724143548,2.89152,0.8433600000000001,3.012,2.46,-0.37,2.4876695922,5.51152,0.34336000000000005,5.5222050668,2.89152,0.8433600000000001,3.012,2.62,-0.5,2.6672832619999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 00:30:00,5.29192,0.47056000000000003,5.3128000151,2.88192,0.8405600000000001,3.002,2.41,-0.37,2.438237068,5.44192,0.34056000000000003,5.4525658546999995,2.88192,0.8405600000000001,3.002,2.56,-0.5,2.6083711392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 01:00:00,5.4516,0.2963,5.4596461653,2.9016,0.8463,3.0225,2.55,-0.55,2.6086394921,5.5916,0.1663,5.5940724209,2.9016,0.8463,3.0225,2.69,-0.68,2.7746170907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 01:30:00,5.37288,0.19084,5.3762681667,2.88288,0.84084,3.003,2.49,-0.65,2.5734412758,5.51288,0.060840000000000005,5.5132157041,2.88288,0.84084,3.003,2.63,-0.78,2.7432280255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 02:00:00,5.17424,0.26832,5.1811924496,2.87424,0.8383200000000001,2.9939999999999998,2.3,-0.5700000000000001,2.3695780215,5.31424,0.13832,5.3160398042,2.87424,0.8383200000000001,2.9939999999999998,2.44,-0.7000000000000001,2.5384247084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 02:30:00,5.0876,0.21930000000000002,5.0923242483,2.8776,0.8393,2.9975,2.21,-0.62,2.2953213283,5.2176,0.0993,5.2185448403,2.8776,0.8393,2.9975,2.34,-0.74,2.454220854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 03:00:00,4.89248,0.31364000000000003,4.9025228811,2.89248,0.8436400000000001,3.013,2.0,-0.53,2.0690335908,5.01248,0.19364,5.0162189147,2.89248,0.8436400000000001,3.013,2.12,-0.65,2.2174083972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 03:30:00,4.70992,0.44706,4.7310896261,2.86992,0.83706,2.9895,1.8399999999999999,-0.39,1.8808774548,4.82992,0.33706,4.8416667223,2.86992,0.83706,2.9895,1.96,-0.5,2.0227703775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 04:00:00,4.56328,0.5480400000000001,4.5960713876,2.8732800000000003,0.8380400000000001,2.993,1.69,-0.29,1.7147011401,4.68328,0.45804000000000006,4.7056255907,2.8732800000000003,0.8380400000000001,2.993,1.81,-0.38,1.8494593805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 04:30:00,4.49728,-0.32746000000000003,4.5091858966,2.95728,0.8625400000000001,3.0805,1.54,-1.19,1.9462014284,4.59728,-0.28746000000000005,4.606258422,2.95728,0.8625400000000001,3.0805,1.6400000000000001,-1.15,2.0030227158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 05:00:00,4.48992,-0.34794,4.5033813796,2.98992,0.8720600000000001,3.1145,1.5,-1.22,1.9334942462,4.58992,-0.46794,4.6137114615,2.98992,0.8720600000000001,3.1145,1.6,-1.34,2.0870074269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 05:30:00,4.56384,-0.34138,4.5765899805,2.9438400000000002,0.85862,3.0665,1.62,-1.2,2.016035714,4.66384,-0.46138,4.6866059201,2.9438400000000002,0.85862,3.0665,1.72,-1.32,2.1681328373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 06:00:00,4.61136,-0.36752,4.6259822741,2.9913600000000002,0.87248,3.116,1.62,-1.24,2.0400980369,4.71136,-0.48752000000000006,4.7365165259,2.9913600000000002,0.87248,3.116,1.72,-1.3599999999999999,2.1927152118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 06:30:00,4.859360000000001,-0.6960200000000001,4.9089533966,3.09936,0.9039800000000001,3.2285,1.76,-1.6,2.3785709996,4.96936,-0.8360200000000001,5.0391932142,3.09936,0.9039800000000001,3.2285,1.87,-1.74,2.554310083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 07:00:00,5.19568,-0.93876,5.2798069093,3.29568,0.9612400000000001,3.433,1.9,-1.9,2.6870057685,5.31568,-1.09876,5.428050055,3.29568,0.9612400000000001,3.433,2.02,-2.06,2.8851343123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 07:30:00,5.1832,-0.27240000000000003,5.1903529745,3.0432,0.8876000000000001,3.17,2.14,-1.16,2.434173371,5.3132,-0.4224,5.3299639774,3.0432,0.8876000000000001,3.17,2.27,-1.31,2.6208777156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 08:00:00,5.26064,0.11102000000000001,5.2618113469,3.02064,0.88102,3.1465,2.24,-0.77,2.3686494042,5.41064,-0.028980000000000002,5.4107176095,3.02064,0.88102,3.1465,2.39,-0.91,2.5573814733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 08:30:00,5.91112,-0.23134000000000002,5.9156451761,3.08112,0.8986600000000001,3.2095000000000002,2.83,-1.13,3.0472610653,6.08112,-0.39134,6.0936989957,3.08112,0.8986600000000001,3.2095000000000002,3.0,-1.29,3.2655933611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 09:00:00,6.51048,-0.37986000000000003,6.521552227,3.12048,0.9101400000000001,3.2505,3.39,-1.29,3.6271476397,6.70048,-0.54986,6.7230036628,3.12048,0.9101400000000001,3.2505,3.58,-1.46,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 09:30:00,6.92896,0.16178,6.9308483932,2.98896,0.8717800000000001,3.1135,3.94,-0.71,4.0034610027,7.13896,0.41178000000000003,7.1508260117,2.98896,0.8717800000000001,3.1135,4.15,-0.46,4.1754161469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 10:00:00,7.31248,0.66364,7.3425323833,3.13248,0.9136400000000001,3.263,4.18,-0.25,4.1874694029,7.54248,0.53364,7.561334287,3.13248,0.9136400000000001,3.263,4.41,-0.38,4.4263416045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 10:30:00,7.59536,1.15948,7.6833513131,3.01536,0.87948,3.141,4.58,0.28,4.5885509695,7.84536,0.63948,7.8713790533,3.01536,0.87948,3.141,4.83,-0.24,4.8359590569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 11:00:00,7.78552,1.07036,7.8587525854999996,2.91552,0.8503600000000001,3.037,4.87,0.22,4.8749666666,8.04552,0.61036,8.0686387576,2.91552,0.8503600000000001,3.037,5.13,-0.24,5.1356109666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 11:30:00,7.89208,0.91144,7.9445358329,3.02208,0.8814400000000001,3.148,4.87,0.03,4.8700924016,8.15208,0.5914400000000001,8.173506567,3.02208,0.8814400000000001,3.148,5.13,-0.29,5.1381903429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 12:00:00,8.05224,1.08982,8.1256554597,2.98224,0.86982,3.1065,5.07,0.22,5.0747709308,8.32224,0.62982,8.346038093,2.98224,0.86982,3.1065,5.34,-0.24,5.3453905377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 12:30:00,8.2032,0.6676000000000001,8.2303207714,3.0432,0.8876000000000001,3.17,5.16,-0.22,5.1646877931,8.4832,0.6476000000000001,8.5078826978,3.0432,0.8876000000000001,3.17,5.44,-0.24,5.4452915441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 13:00:00,8.28088,1.10234,8.3539288392,2.99088,0.8723400000000001,3.1155,5.29,0.23,5.2949976393,8.57088,0.63234,8.5941746462,2.99088,0.8723400000000001,3.1155,5.58,-0.24,5.5851589055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 13:30:00,8.35136,1.10248,8.4238159999,2.9913600000000002,0.87248,3.116,5.36,0.23,5.364932432,8.64136,0.86248,8.6842946979,2.9913600000000002,0.87248,3.116,5.65,-0.01,5.6500088496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 14:00:00,8.39928,1.20604,8.4854249746,2.96928,0.86604,3.093,5.43,0.34,5.4406341542,8.69928,1.0860400000000001,8.7668098759,2.96928,0.86604,3.093,5.73,0.22,5.7342218304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 14:30:00,8.41776,1.3001800000000001,8.5175789665,3.01776,0.8801800000000001,3.1435,5.4,0.42,5.4163087061,8.71776,1.15018,8.7933073101,3.01776,0.8801800000000001,3.1435,5.7,0.27,5.7063911538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 15:00:00,8.36528,1.41654,8.4843676871,3.00528,0.8765400000000001,3.1305,5.36,0.54,5.3871328180999996,8.65528,1.24654,8.7445831147,3.00528,0.8765400000000001,3.1305,5.65,0.37,5.6621020831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 15:30:00,8.15824,1.40282,8.2779697904,2.95824,0.86282,3.0815,5.2,0.54,5.2279632745,8.43824,1.23282,8.527821495,2.95824,0.86282,3.0815,5.48,0.37,5.4924766727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 16:00:00,8.20592,1.33256,8.31341321,3.02592,0.8825600000000001,3.152,5.18,0.45,5.1995095923,8.50592,1.16256,8.5849997554,3.02592,0.8825600000000001,3.152,5.48,0.28,5.487148622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 16:30:00,8.50632,1.12226,8.5800319026,2.95632,0.86226,3.0795,5.55,0.26,5.5560867524,8.80632,0.61226,8.8275780512,2.95632,0.86226,3.0795,5.85,-0.25,5.8553394436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 17:00:00,9.0612,0.48660000000000003,9.0742561679,2.9712,0.8666,3.095,6.09,-0.38,6.1018439836,9.3712,0.3266,9.3768895163,2.9712,0.8666,3.095,6.4,-0.54,6.422740848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 17:30:00,9.88848,0.88414,9.9279272887,2.92848,0.8541400000000001,3.0505,6.96,0.03,6.9600646549,10.21848,0.42414,10.2272786336,2.92848,0.8541400000000001,3.0505,7.29,-0.43,7.3026707443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 18:00:00,9.9,1.2875,9.983368983,2.94,0.8575,3.0625,6.96,0.43,6.9732703949,10.26,1.1075,10.3196005858,2.94,0.8575,3.0625,7.32,0.25,7.3242678815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 18:30:00,9.79688,1.49784,9.9107205793,2.90688,0.84784,3.028,6.89,0.65,6.9205924602,10.15688,1.25784,10.2344698348,2.90688,0.84784,3.028,7.25,0.41000000000000003,7.2615838493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 19:00:00,9.4416,1.6763,9.5892539986,2.9016,0.8463,3.0225,6.54,0.8300000000000001,6.5924578118,9.781600000000001,1.2163,9.8569307723,2.9016,0.8463,3.0225,6.88,0.37,6.8899419446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 19:30:00,9.11152,0.61336,9.1321414356,2.89152,0.8433600000000001,3.012,6.22,-0.23,6.224250959,9.43152,0.5433600000000001,9.447158811,2.89152,0.8433600000000001,3.012,6.54,-0.30000000000000004,6.5468771181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 20:00:00,8.68632,0.8447600000000001,8.7273005334,2.8963200000000002,0.8447600000000001,3.017,5.79,0.0,5.79,9.00632,0.49476000000000003,9.0198995227,2.8963200000000002,0.8447600000000001,3.017,6.11,-0.35000000000000003,6.1200163398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 20:30:00,8.26288,1.10084,8.335888351,2.88288,0.84084,3.003,5.38,0.26,5.3862788639,8.56288,1.10084,8.6333517593,2.88288,0.84084,3.003,5.68,0.26,5.6859475903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 21:00:00,7.98464,1.10802,8.0611527867,2.80464,0.8180200000000001,2.9215,5.18,0.29,5.1881114098,8.26464,1.05802,8.3320874125,2.80464,0.8180200000000001,2.9215,5.46,0.24,5.4652721799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 21:30:00,7.58752,1.00136,7.653311806,2.74752,0.8013600000000001,2.862,4.84,0.2,4.8441304688999995,7.86752,0.62136,7.8920187025,2.74752,0.8013600000000001,2.862,5.12,-0.18,5.1231630854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 22:00:00,7.22432,0.5462600000000001,7.244943026,2.76432,0.8062600000000001,2.8795,4.46,-0.26,4.4675720475,7.47432,0.46626000000000006,7.4888489002,2.76432,0.8062600000000001,2.8795,4.71,-0.34,4.7222558169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 22:30:00,6.83192,0.83306,6.8825227824,2.82192,0.82306,2.9395,4.01,0.01,4.0100124688,7.07192,0.7930600000000001,7.1162487766,2.82192,0.82306,2.9395,4.25,-0.03,4.250105881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 23:00:00,6.35272,1.07746,6.4434440674,2.80272,0.8174600000000001,2.9195,3.55,0.26,3.5595083929999998,6.57272,0.77746,6.6185415501,2.80272,0.8174600000000001,2.9195,3.77,-0.04,3.7702121956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 23:30:00,5.84008,0.48794000000000004,5.8604282992000005,2.77008,0.8079400000000001,2.8855,3.07,-0.32,3.0866324692,6.01008,0.27794,6.0165033242,2.77008,0.8079400000000001,2.8855,3.24,-0.53,3.2830625946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 00:00:00,5.43904,0.23472,5.4441022768,2.75904,0.8047200000000001,2.874,2.68,-0.5700000000000001,2.7399452549000003,5.5990400000000005,0.08472,5.5996809195,2.75904,0.8047200000000001,2.874,2.84,-0.72,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 00:30:00,5.43544,0.14492000000000002,5.4373715893,2.72544,0.7949200000000001,2.839,2.71,-0.65,2.7868620346,5.59544,-0.00508,5.595442306,2.72544,0.7949200000000001,2.839,2.87,-0.8,2.9794126938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 01:00:00,5.6032,-0.08990000000000001,5.6039211495,2.7432,0.8001,2.8575,2.86,-0.89,2.9952796197,5.7432,-0.2399,5.7482082643,2.7432,0.8001,2.8575,3.0,-1.04,3.1751535396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 01:30:00,5.51232,-0.10724,5.5133630572,2.75232,0.80276,2.867,2.76,-0.91,2.9061486541,5.65232,-0.23724,5.6572965452,2.75232,0.80276,2.867,2.9,-1.04,3.0808440402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 02:00:00,5.35912,-0.17734000000000003,5.3620533987,2.40912,0.7026600000000001,2.5095,2.95,-0.88,3.0784574059,5.50912,-0.30734,5.5176862044,2.40912,0.7026600000000001,2.5095,3.1,-1.01,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 02:30:00,5.29344,-0.14608000000000002,5.295455259,2.41344,0.7039200000000001,2.5140000000000002,2.88,-0.85,3.0028153456,5.44344,-0.28608,5.4509522838,2.41344,0.7039200000000001,2.5140000000000002,3.03,-0.99,3.1876323502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
