Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-24 03:00:00,5.07416,0.07288,5.0746833596,2.6841600000000003,0.78288,2.7960000000000003,2.39,-0.71,2.4932308357,5.20416,-0.06712,5.2045928179,2.6841600000000003,0.78288,2.7960000000000003,2.52,-0.85,2.6594924328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 03:30:00,4.86,0.24750000000000003,4.8662980026,2.7,0.7875000000000001,2.8125,2.16,-0.54,2.2264770378,4.99,0.1275,4.991628617,2.7,0.7875000000000001,2.8125,2.29,-0.66,2.3832121181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 04:00:00,4.65384,0.44862,4.6754129925,2.70384,0.7886200000000001,2.8165,1.9500000000000002,-0.34,1.9794191067,4.77384,0.33862000000000003,4.7858344988,2.70384,0.7886200000000001,2.8165,2.07,-0.45,2.1183484133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 04:30:00,4.52816,0.07238,4.5287384391,2.88816,0.84238,3.0085,1.6400000000000001,-0.77,1.8117670932,4.62816,0.00238,4.6281606119,2.88816,0.84238,3.0085,1.74,-0.84,1.9321490626000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 05:00:00,4.5008,-0.3956,4.5181522772000005,2.8608000000000002,0.8344,2.98,1.6400000000000001,-1.23,2.05,4.6008,-0.5256000000000001,4.6307252132,2.8608000000000002,0.8344,2.98,1.74,-1.3599999999999999,2.2084383623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 05:30:00,4.55768,-0.41776,4.5767860339,2.88768,0.8422400000000001,3.008,1.67,-1.26,2.0920086042,4.62768,-0.54776,4.6599853219,2.88768,0.8422400000000001,3.008,1.74,-1.3900000000000001,2.2270383921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 06:00:00,4.58504,-0.45728,4.6077865402,2.85504,0.83272,2.974,1.73,-1.29,2.158008341,4.67504,-0.58728,4.7117827624,2.85504,0.83272,2.974,1.82,-1.42,2.3084193726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 06:30:00,4.79336,-0.62902,4.8344561483,2.88336,0.8409800000000001,3.0035,1.9100000000000001,-1.47,2.4101867148,4.88336,-0.76902,4.9435409020000005,2.88336,0.8409800000000001,3.0035,2.0,-1.6099999999999999,2.5675085199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 07:00:00,4.87936,-0.57852,4.9135363436,2.91936,0.85148,3.041,1.96,-1.43,2.4262110378,4.97936,-0.71852,5.0309340087,2.91936,0.85148,3.041,2.06,-1.57,2.5900772189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 07:30:00,4.98312,-0.56284,5.0148054598,2.97312,0.86716,3.097,2.01,-1.43,2.4667792767,5.08312,-0.70284,5.1314805856,2.97312,0.86716,3.097,2.11,-1.57,2.6300190113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 08:00:00,5.10664,-0.5384800000000001,5.1349520738,3.05664,0.8915200000000001,3.184,2.05,-1.43,2.4994799459,5.20664,-0.6784800000000001,5.2506604537,3.05664,0.8915200000000001,3.184,2.15,-1.57,2.6622171211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 08:30:00,5.71912,-0.8073400000000001,5.7758230106,3.12912,0.91266,3.2595,2.59,-1.72,3.1090995481,5.83912,-0.9773400000000001,5.9203476123000005,3.12912,0.91266,3.2595,2.71,-1.8900000000000001,3.3039673122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 09:00:00,6.09944,-0.28808,6.1062393009,2.98944,0.87192,3.114,3.11,-1.16,3.3192920932,6.26944,-0.46808000000000005,6.2868892785,2.98944,0.87192,3.114,3.2800000000000002,-1.34,3.5431624292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 09:30:00,6.75512,-0.019340000000000003,6.7551476853,2.98512,0.8706600000000001,3.1095,3.77,-0.89,3.8736287896,6.95512,-0.21934,6.9585777462,2.98512,0.8706600000000001,3.1095,3.9699999999999998,-1.09,4.1169163217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 10:00:00,7.27856,0.23708,7.282420106,2.93856,0.8570800000000001,3.061,4.34,-0.62,4.3840620434,7.50856,0.047080000000000004,7.5087075985,2.93856,0.8570800000000001,3.061,4.57,-0.81,4.6412282857000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 10:30:00,7.80128,1.06454,7.8735770175,2.86128,0.8345400000000001,2.9805,4.94,0.23,4.9453513525,8.06128,0.5845400000000001,8.0824453138,2.86128,0.8345400000000001,2.9805,5.2,-0.25,5.2060061468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 11:00:00,8.12056,0.6130800000000001,8.1436700449,2.89056,0.84308,3.011,5.23,-0.23,5.2350549185,8.38056,0.45308000000000004,8.392798544,2.89056,0.84308,3.011,5.49,-0.39,5.5038350266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 11:30:00,8.33544,0.5599200000000001,8.3542247037,2.84544,0.8299200000000001,2.964,5.49,-0.27,5.4966353345,8.60544,0.37992000000000004,8.6138224268,2.84544,0.8299200000000001,2.964,5.76,-0.45,5.7775513845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 12:00:00,8.64544,0.48242,8.6588891811,2.78544,0.81242,2.9015,5.86,-0.33,5.8692844538,8.92544,0.32242000000000004,8.9312616046,2.78544,0.81242,2.9015,6.14,-0.49,6.1595210853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 12:30:00,8.84112,0.38616000000000006,8.8495492767,2.90112,0.84616,3.022,5.94,-0.46,5.9577848232,9.12112,0.16616,9.1226333479,2.90112,0.84616,3.022,6.22,-0.68,6.2570600125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 13:00:00,9.02048,0.44764000000000004,9.031580205,2.94048,0.8576400000000001,3.063,6.08,-0.41000000000000003,6.0938083331,9.30048,0.21764000000000003,9.3030261421,2.94048,0.8576400000000001,3.063,6.36,-0.64,6.3921201491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 13:30:00,9.11232,0.44526000000000004,9.123191999,2.93232,0.85526,3.0545,6.18,-0.41000000000000003,6.1935853914,9.40232,0.21526,9.404783796,2.93232,0.85526,3.0545,6.47,-0.64,6.5015767318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 14:00:00,9.03744,0.51592,9.0521541746,2.79744,0.8159200000000001,2.914,6.24,-0.30000000000000004,6.2472073761,9.33744,0.29592,9.3421279375,2.79744,0.8159200000000001,2.914,6.54,-0.52,6.5606402127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 14:30:00,9.0388,0.4959,9.052393178,2.7288,0.7959,2.8425000000000002,6.31,-0.30000000000000004,6.3171275118,9.3488,0.2559,9.3523016552,2.7288,0.7959,2.8425000000000002,6.62,-0.54,6.6419876543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 15:00:00,9.0316,0.5813,9.050287744,2.7816,0.8113,2.8975,6.25,-0.23,6.2542305682,9.3416,0.40130000000000005,9.3502156259,2.7816,0.8113,2.8975,6.5600000000000005,-0.41000000000000003,6.5728000122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 15:30:00,9.08928,0.54354,9.1055173741,2.78928,0.81354,2.9055,6.3,-0.27,6.3057830599999996,9.38928,0.36354000000000003,9.3963152485,2.78928,0.81354,2.9055,6.6,-0.45,6.6153231214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 16:00:00,9.24928,0.51104,9.2633871991,2.8492800000000003,0.8310400000000001,2.968,6.4,-0.32,6.4079950062,9.55928,0.26104,9.5628435102,2.8492800000000003,0.8310400000000001,2.968,6.71,-0.5700000000000001,6.7341666151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 16:30:00,9.52024,0.32132000000000005,9.5256609324,2.8502400000000003,0.8313200000000001,2.969,6.67,-0.51,6.6894693362,9.83024,0.04132,9.830326841,2.8502400000000003,0.8313200000000001,2.969,6.98,-0.79,7.0245640434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 17:00:00,10.04744,0.47592000000000007,10.0587052049,2.79744,0.8159200000000001,2.914,7.25,-0.34,7.2579680352,10.39744,0.48592,10.4087884405,2.79744,0.8159200000000001,2.914,7.6,-0.33,7.6071610999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 17:30:00,10.2272,1.0671,10.2827195941,2.7672,0.8071,2.8825000000000003,7.46,0.26,7.464529456,10.5772,1.0871,10.6329180496,2.7672,0.8071,2.8825000000000003,7.8100000000000005,0.28,7.8150175943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 18:00:00,10.07128,1.12454,10.1338675268,2.86128,0.8345400000000001,2.9805,7.21,0.29,7.2158298206,10.42128,1.09454,10.4786017507,2.86128,0.8345400000000001,2.9805,7.5600000000000005,0.26,7.5644695782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 18:30:00,9.87144,1.48042,9.9818320488,2.88144,0.8404200000000001,3.0015,6.99,0.64,7.0192378504,10.21144,1.30042,10.2939107753,2.88144,0.8404200000000001,3.0015,7.33,0.46,7.3444196503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 19:00:00,9.46464,1.31052,9.5549397172,2.50464,0.7305200000000001,2.609,6.96,0.58,6.9841248557,9.78464,1.07052,9.8430276338,2.50464,0.7305200000000001,2.609,7.28,0.34,7.2879352357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 19:30:00,9.15888,1.33634,9.2558569268,2.79888,0.8163400000000001,2.9155,6.36,0.52,6.3812224534,9.45888,1.04634,9.5165770238,2.79888,0.8163400000000001,2.9155,6.66,0.23,6.663970288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 20:00:00,8.66136,1.19998,8.7440899498,2.81136,0.81998,2.9285,5.85,0.38,5.8623288888000005,8.94136,1.05998,9.0039700272,2.81136,0.81998,2.9285,6.13,0.24,6.1346964065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 20:30:00,8.31912,1.29016,8.418567004,2.94912,0.86016,3.072,5.37,0.43,5.3871885061,8.57912,0.88016,8.6241510655,2.94912,0.86016,3.072,5.63,0.02,5.6300355239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 21:00:00,7.95336,1.10098,8.0292024666,2.88336,0.8409800000000001,3.0035,5.07,0.26,5.0766622893,8.21336,1.08098,8.2841897763,2.88336,0.8409800000000001,3.0035,5.33,0.24,5.335400641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 21:30:00,7.5304,1.0972,7.6099127459,2.8704,0.8372,2.99,4.66,0.26,4.6672475829,7.7704,0.9272,7.8255233691,2.8704,0.8372,2.99,4.9,0.09,4.9008264609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 22:00:00,7.06504,0.52522,7.0845357117,2.79504,0.8152200000000001,2.9115,4.27,-0.29,4.2798364455,7.28504,0.36522000000000004,7.2941890193,2.79504,0.8152200000000001,2.9115,4.49,-0.45,4.5124937673000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 22:30:00,6.53688,0.17034000000000002,6.539099009,2.84688,0.8303400000000001,2.9655,3.69,-0.66,3.7485597234,6.71688,-0.00966,6.7168869463,2.84688,0.8303400000000001,2.9655,3.87,-0.84,3.9601136347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 23:00:00,6.04344,-0.25858000000000003,6.0489693874,2.95344,0.8614200000000001,3.0765,3.09,-1.12,3.2867156859,6.19344,-0.43858,6.2089493032,2.95344,0.8614200000000001,3.0765,3.24,-1.3,3.4910743332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 23:30:00,5.49624,0.11182,5.4973773611,2.88624,0.8418200000000001,3.0065,2.61,-0.73,2.7101660466,5.64624,-0.04818,5.6464455589,2.88624,0.8418200000000001,3.0065,2.76,-0.89,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 00:00:00,5.06264,0.27202000000000004,5.0699426673,2.85264,0.8320200000000001,2.9715,2.21,-0.56,2.2798464861,5.18264,0.13202,5.1843212333,2.85264,0.8320200000000001,2.9715,2.33,-0.7000000000000001,2.432878953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 00:30:00,5.08392,0.16156,5.0864864297,2.95392,0.8615600000000001,3.077,2.13,-0.7000000000000001,2.2420749318,5.19392,0.021560000000000003,5.1939647477,2.95392,0.8615600000000001,3.077,2.24,-0.84,2.3923210487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 01:00:00,5.33216,-0.015620000000000002,5.3321828785,3.03216,0.88438,3.1585,2.3,-0.9,2.469817807,5.44216,-0.15562,5.4443845428,3.03216,0.88438,3.1585,2.41,-1.04,2.6248238036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 01:30:00,5.41464,-0.10198000000000002,5.4156002668,3.04464,0.88802,3.1715,2.37,-0.99,2.5684625752,5.53464,-0.24198000000000003,5.5399272784,3.04464,0.88802,3.1715,2.49,-1.13,2.7344103569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 02:00:00,5.19136,0.059980000000000006,5.1917064873,3.05136,0.8899800000000001,3.1785,2.14,-0.8300000000000001,2.2953213283,5.31136,-0.07002,5.311821519,3.05136,0.8899800000000001,3.1785,2.26,-0.96,2.4554429336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 02:30:00,5.1344,0.0117,5.1344133307,2.9544,0.8617,3.0775,2.18,-0.85,2.3398504226,5.2444,-0.0983,5.245321177,2.9544,0.8617,3.0775,2.29,-0.96,2.4830827614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 03:00:00,4.98576,0.12668000000000001,4.9873691061,3.00576,0.8766800000000001,3.1310000000000002,1.98,-0.75,2.1172859986,5.08576,0.00668,5.085764387,3.00576,0.8766800000000001,3.1310000000000002,2.08,-0.87,2.2546174842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 03:30:00,4.85272,0.33746000000000004,4.8644393973,3.04272,0.88746,3.1695,1.81,-0.55,1.8917187952,4.96272,0.21746000000000001,4.9674821238,3.04272,0.88746,3.1695,1.92,-0.67,2.033543705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 04:00:00,4.72424,0.39582,4.7407928715,2.93424,0.85582,3.0565,1.79,-0.46,1.8481612484,4.82424,0.28582,4.8326995199,2.93424,0.85582,3.0565,1.8900000000000001,-0.5700000000000001,1.9740820652000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 04:30:00,4.66624,0.27432,4.674296439,2.8262400000000003,0.82432,2.944,1.8399999999999999,-0.55,1.9204426573000002,4.76624,0.16432000000000002,4.7690716916,2.8262400000000003,0.82432,2.944,1.94,-0.66,2.0491949638999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 05:00:00,4.61904,0.23972000000000002,4.6252563388,2.87904,0.83972,2.999,1.74,-0.6000000000000001,1.8405433979999999,4.71904,0.11972000000000001,4.720558378,2.87904,0.83972,2.999,1.8399999999999999,-0.72,1.9758542456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 05:30:00,4.84928,-0.21396,4.853997878,2.96928,0.86604,3.093,1.88,-1.08,2.1681328373,4.94928,-0.34396000000000004,4.9612176933,2.96928,0.86604,3.093,1.98,-1.21,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 06:00:00,5.12184,-0.40238,5.1376214973,3.11184,0.9076200000000001,3.2415,2.01,-1.31,2.3992082027,5.24184,-0.5423800000000001,5.2698256755,3.11184,0.9076200000000001,3.2415,2.13,-1.45,2.5767033201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 06:30:00,5.33224,0.26482,5.3388119512,2.86224,0.8348200000000001,2.9815,2.47,-0.5700000000000001,2.5349161722,5.49224,0.13482000000000002,5.4938944884,2.86224,0.8348200000000001,2.9815,2.63,-0.7000000000000001,2.7215620515000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 07:00:00,5.70048,0.27764,5.7072371775,2.94048,0.8576400000000001,3.063,2.76,-0.58,2.8202836737,5.87048,0.13764,5.8720933405,2.94048,0.8576400000000001,3.063,2.93,-0.72,3.0171675459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 07:30:00,6.10568,-0.11876,6.1068348758,3.05568,0.89124,3.183,3.05,-1.01,3.2128803277,6.29568,-0.27876,6.3018484431,3.05568,0.89124,3.183,3.24,-1.17,3.4447786576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 08:00:00,6.32288,-0.14666,6.3245806699,3.06288,0.89334,3.1905,3.26,-1.04,3.4218708333,6.52288,-0.30666000000000004,6.5300845209,3.06288,0.89334,3.1905,3.46,-1.2,3.66218514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 08:30:00,6.85896,-0.06822,6.8592992536,2.98896,0.8717800000000001,3.1135,3.87,-0.9400000000000001,3.9825243251,7.06896,-0.23822000000000002,7.0729728014,2.98896,0.8717800000000001,3.1135,4.08,-1.11,4.2282975297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 09:00:00,7.53728,-0.29246,7.5429518526,3.3172800000000002,0.9675400000000001,3.4555,4.22,-1.26,4.4040890091,7.74728,-0.46246000000000004,7.7610705866,3.3172800000000002,0.9675400000000001,3.4555,4.43,-1.43,4.6550832431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 09:30:00,7.83736,0.14048000000000002,7.838618909,3.08736,0.9004800000000001,3.216,4.75,-0.76,4.8104157824,8.07736,-0.039520000000000007,8.0774566789,3.08736,0.9004800000000001,3.216,4.99,-0.9400000000000001,5.0777652565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 10:00:00,8.01136,0.22748000000000002,8.0145889601,3.11136,0.9074800000000001,3.241,4.9,-0.68,4.9469586616,8.26136,0.04748,8.2614964383,3.11136,0.9074800000000001,3.241,5.15,-0.86,5.2213120956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 10:30:00,8.15464,0.29052,8.1598134415,2.98464,0.8705200000000001,3.109,5.17,-0.58,5.2024321235,8.41464,0.11052000000000001,8.4153657675,2.98464,0.8705200000000001,3.109,5.43,-0.76,5.4829280499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 11:00:00,8.226,0.41300000000000003,8.2363611504,2.856,0.833,2.975,5.37,-0.42,5.3863995396,8.516,0.223,8.518919239,2.856,0.833,2.975,5.66,-0.61,5.6927761242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 11:30:00,8.19384,0.50112,8.2091494809,2.88384,0.8411200000000001,3.004,5.31,-0.34,5.3208739884,8.48384,0.39112,8.4928508759,2.88384,0.8411200000000001,3.004,5.6,-0.45,5.6180512636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 12:00:00,8.16896,1.17178,8.2525738924,2.98896,0.8717800000000001,3.1135,5.18,0.30000000000000004,5.1886799863,8.45896,0.8717800000000001,8.503764146,2.98896,0.8717800000000001,3.1135,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 12:30:00,8.264,1.2695,8.360940512300001,3.084,0.8995000000000001,3.2125,5.18,0.37,5.1931974736,8.554,1.1295,8.6282493155,3.084,0.8995000000000001,3.2125,5.47,0.23,5.4748333308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 13:00:00,8.23904,0.9472200000000001,8.29331091,3.17904,0.92722,3.3115,5.06,0.02,5.0600395255,8.53904,0.5772200000000001,8.5585271542,3.17904,0.92722,3.3115,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 13:30:00,8.28464,0.24052,8.2881306578,3.22464,0.94052,3.359,5.06,-0.7000000000000001,5.1081895031,8.55464,0.04052,8.5547359632,3.22464,0.94052,3.359,5.33,-0.9,5.4054509525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 14:00:00,8.16384,0.14112000000000002,8.1650596079,2.88384,0.8411200000000001,3.004,5.28,-0.7000000000000001,5.3261993954,8.43384,-0.05888,8.4340455299,2.88384,0.8411200000000001,3.004,5.55,-0.9,5.6224994442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 14:30:00,7.99016,0.18088,7.9922071044,3.26016,0.9508800000000001,3.396,4.73,-0.77,4.7922646004,8.25016,-0.009120000000000001,8.2501650408,3.26016,0.9508800000000001,3.396,4.99,-0.96,5.0815056824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 15:00:00,7.94712,0.07916000000000001,7.9475142403,3.35712,0.97916,3.497,4.59,-0.9,4.6774031257,8.20712,-0.11084000000000001,8.2078684322,3.35712,0.97916,3.497,4.85,-1.09,4.9709757593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 15:30:00,8.12992,0.012060000000000001,8.129928945,3.46992,1.01206,3.6145,4.66,-1.0,4.766088543,8.37992,-0.18794000000000002,8.3820272399,3.46992,1.01206,3.6145,4.91,-1.2,5.0545128351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 16:00:00,8.36376,-0.08182,8.3641601999,3.59376,1.04818,3.7435,4.77,-1.13,4.9020199918,8.62376,-0.30182000000000003,8.6290400306,3.59376,1.04818,3.7435,5.03,-1.35,5.2080130568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 16:30:00,8.83712,0.27666,8.8414495785,3.65712,1.06666,3.8095,5.18,-0.79,5.2398950371,9.12712,0.05666,9.1272958673,3.65712,1.06666,3.8095,5.47,-1.01,5.562463483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 17:00:00,9.517759999999999,0.48018000000000005,9.5298650699,3.49776,1.02018,3.6435,6.02,-0.54,6.0441707454,9.847760000000001,0.32018,9.8529636278,3.49776,1.02018,3.6435,6.35,-0.7000000000000001,6.3884661696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 17:30:00,10.38976,0.64368,10.4096799567,3.50976,1.02368,3.656,6.88,-0.38,6.8904861947,10.76976,0.39368000000000003,10.7769529274,3.50976,1.02368,3.656,7.26,-0.63,7.2872834445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 18:00:00,10.59768,0.5922400000000001,10.6142154491,3.60768,1.05224,3.758,6.99,-0.46,7.0051195564,10.97768,0.33224000000000004,10.9827064788,3.60768,1.05224,3.758,7.37,-0.72,7.40508609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 18:30:00,10.34968,0.70074,10.3733751812,3.49968,1.02074,3.6455,6.85,-0.32,6.8574703791000005,10.71968,0.5207400000000001,10.7323207858,3.49968,1.02074,3.6455,7.22,-0.5,7.2372923114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 19:00:00,9.9068,1.3474,9.9980084517,3.5568,1.0374,3.705,6.35,0.31,6.357562426,10.2668,0.9274,10.3086009235,3.5568,1.0374,3.705,6.71,-0.11,6.7109015788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 19:30:00,9.40928,0.9310400000000001,9.4552305948,3.56928,1.04104,3.718,5.84,-0.11,5.841035867,9.72928,0.5410400000000001,9.7443118587,3.56928,1.04104,3.718,6.16,-0.5,6.1802588943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 20:00:00,9.09752,0.32136000000000003,9.1031940768,3.46752,1.01136,3.612,5.63,-0.6900000000000001,5.6721248223,9.40752,0.09136000000000001,9.4079636054,3.46752,1.01136,3.612,5.94,-0.92,6.0108235709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 20:30:00,8.71624,0.30682000000000004,8.7216385072,3.48624,1.01682,3.6315,5.23,-0.71,5.2779730958,9.00624,0.09682,9.0067604082,3.48624,1.01682,3.6315,5.52,-0.92,5.5961415279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 21:00:00,8.2816,0.5113,8.2973686341,3.5016,1.0213,3.6475,4.78,-0.51,4.807130121,8.5516,0.3013,8.5569062312,3.5016,1.0213,3.6475,5.05,-0.72,5.1010685155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 21:30:00,7.77888,0.7838400000000001,7.8182721365,3.57888,1.04384,3.7279999999999998,4.2,-0.26,4.2080399238,8.03888,0.6738400000000001,8.0670720835,3.57888,1.04384,3.7279999999999998,4.46,-0.37,4.4753212175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 22:00:00,7.37744,0.77592,7.418131355,3.51744,1.02592,3.664,3.86,-0.25,3.8680873827,7.61744,0.60592,7.6415005856,3.51744,1.02592,3.664,4.1,-0.42,4.1214560534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 22:30:00,6.86616,0.18888000000000002,6.8687574422,3.5961600000000002,1.04888,3.746,3.27,-0.86,3.3811980125,7.09616,0.07888,7.0965983964,3.5961600000000002,1.04888,3.746,3.5,-0.97,3.6319278627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 23:00:00,6.31168,0.18174,6.3142959901,3.57168,1.04174,3.7205,2.74,-0.86,2.8717938645,6.51168,0.01174,6.5116905831,3.57168,1.04174,3.7205,2.94,-1.03,3.1152046482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 23:30:00,5.72376,0.39068,5.737077601,3.53376,1.03068,3.681,2.19,-0.64,2.2816003156,5.90376,0.25068,5.9090796745,3.53376,1.03068,3.681,2.37,-0.78,2.4950551096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 00:00:00,5.26864,0.5450200000000001,5.296755068,3.54864,1.03502,3.6965,1.72,-0.49,1.7884350701,5.42864,0.42502,5.4452524505,3.54864,1.03502,3.6965,1.88,-0.61,1.9764867821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 00:30:00,5.18784,0.53312,5.2151606687,3.50784,1.02312,3.654,1.6800000000000002,-0.49,1.75,5.31784,0.41312000000000004,5.3338626154,3.50784,1.02312,3.654,1.81,-0.61,1.9100261778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 01:00:00,5.4132,0.2851,5.4207025606,3.5832,1.0451,3.7325,1.83,-0.76,1.9815398053000002,5.5632,0.15510000000000002,5.5653616459,3.5832,1.0451,3.7325,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 01:30:00,5.36168,0.33674000000000004,5.3722440609,3.45168,1.00674,3.5955,1.9100000000000001,-0.67,2.0241047404,5.50168,0.21674000000000002,5.5059476069,3.45168,1.00674,3.5955,2.05,-0.79,2.1969524346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 02:00:00,5.226,0.3705,5.2391169342,3.396,0.9905,3.5375,1.83,-0.62,1.9321749403,5.376,0.2505,5.3818329824,3.396,0.9905,3.5375,1.98,-0.74,2.1137644145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 02:30:00,5.19768,0.52724,5.224352534,3.48768,1.01724,3.633,1.71,-0.49,1.7788198335,5.34768,0.41724000000000006,5.3639323821,3.48768,1.01724,3.633,1.8599999999999999,-0.6000000000000001,1.954379697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 03:00:00,5.0632,0.5026,5.0880842171,3.4032,0.9926,3.545,1.6600000000000001,-0.49,1.7308090594,5.2132,0.3926,5.2279622225,3.4032,0.9926,3.545,1.81,-0.6000000000000001,1.9068560512000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 03:30:00,4.9694400000000005,0.05442,4.9697379659,3.40944,0.9944200000000001,3.5515,1.56,-0.9400000000000001,1.8213182039,5.10944,-0.055580000000000004,5.109742288,3.40944,0.9944200000000001,3.5515,1.7000000000000002,-1.05,1.9981241203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 04:00:00,4.952,-0.2715,4.95943709,3.492,1.0185,3.6375,1.46,-1.29,1.94825563,5.072,-0.4015,5.0878665716,3.492,1.0185,3.6375,1.58,-1.42,2.1243351901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 04:30:00,4.80704,-0.15128000000000003,4.8094198403,3.52704,1.02872,3.674,1.28,-1.18,1.7409192974,4.92704,-0.27128,4.9345026092,3.52704,1.02872,3.674,1.4,-1.3,1.9104973175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 05:00:00,4.8056,-0.1817,4.8090338167,3.5256,1.0283,3.6725,1.28,-1.21,1.7613914954,4.9256,-0.31170000000000003,4.9354525882,3.5256,1.0283,3.6725,1.4,-1.34,1.9379370475000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 05:30:00,4.98424,-0.35918000000000005,4.9971650613000005,3.53424,1.03082,3.6814999999999998,1.45,-1.3900000000000001,2.0086313748,5.10424,-0.48918000000000006,5.1276274289,3.53424,1.03082,3.6814999999999998,1.57,-1.52,2.1852459816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 06:00:00,5.09696,-0.11922,5.0983541119,3.39696,0.9907800000000001,3.5385,1.7000000000000002,-1.11,2.030295545,5.22696,-0.23922000000000002,5.2324312752,3.39696,0.9907800000000001,3.5385,1.83,-1.23,2.204948979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 06:30:00,5.49784,0.03812,5.4979721534,3.38784,0.9881200000000001,3.529,2.11,-0.9500000000000001,2.3140008643,5.65784,-0.09188,5.6585859895,3.38784,0.9881200000000001,3.529,2.27,-1.08,2.5138217916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 07:00:00,5.86272,0.11996000000000001,5.8639471519,3.46272,1.00996,3.607,2.4,-0.89,2.5597070145,6.04272,-0.03004,6.042794668,3.46272,1.00996,3.607,2.58,-1.04,2.7817260828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 07:30:00,6.31872,-0.34454,6.3281063716,3.37872,0.9854600000000001,3.5195,2.94,-1.33,3.2268405601,6.51872,-0.51454,6.5389954771,3.37872,0.9854600000000001,3.5195,3.14,-1.5,3.4798850556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 08:00:00,6.55928,-0.32896000000000003,6.5675237952,3.32928,0.9710400000000001,3.468,3.23,-1.3,3.4817955138,6.75928,-0.5089600000000001,6.7784147409,3.32928,0.9710400000000001,3.468,3.43,-1.48,3.7356793224000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 08:30:00,6.93968,0.033240000000000006,6.9397596068,3.19968,0.9332400000000001,3.333,3.74,-0.9,3.8467648745,7.15968,-0.12676,7.1608020361,3.19968,0.9332400000000001,3.333,3.96,-1.06,4.0994145924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 09:00:00,7.30088,0.10484,7.3016327078,3.17088,0.9248400000000001,3.303,4.13,-0.8200000000000001,4.2106175319,7.54088,-0.06516000000000001,7.5411615153,3.17088,0.9248400000000001,3.303,4.37,-0.99,4.4807365466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 09:30:00,7.62904,0.00222,7.629040323,3.05904,0.8922200000000001,3.1865,4.57,-0.89,4.655856527,7.87904,0.31222000000000005,7.8852236905,3.05904,0.8922200000000001,3.1865,4.82,-0.58,4.8547708494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 10:00:00,7.84024,0.29132,7.8456504256,3.09024,0.9013200000000001,3.219,4.75,-0.61,4.7890082481,8.08024,-0.02868,8.0802908982,3.09024,0.9013200000000001,3.219,4.99,-0.93,5.0759235613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 10:30:00,8.21944,0.019420000000000003,8.2194629417,3.28944,0.95942,3.4265,4.93,-0.9400000000000001,5.0188146011,8.46944,-0.17058,8.4711576216,3.28944,0.95942,3.4265,5.18,-1.13,5.3018204421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 11:00:00,8.32512,0.018160000000000003,8.3251398066,3.28512,0.9581600000000001,3.422,5.04,-0.9400000000000001,5.1269094004,8.59512,-0.17184000000000002,8.5968376046,3.28512,0.9581600000000001,3.422,5.31,-1.13,5.4289041251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 11:30:00,8.48784,0.050620000000000005,8.4879909431,3.32784,0.97062,3.4665,5.16,-0.92,5.2413738657,8.76784,-0.15938000000000002,8.7692884689,3.32784,0.97062,3.4665,5.44,-1.13,5.5561227488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 12:00:00,8.5944,0.06420000000000001,8.594639783,3.3744,0.9842000000000001,3.515,5.22,-0.92,5.3004528108,8.8644,-0.1258,8.8652926066,3.3744,0.9842000000000001,3.515,5.49,-1.11,5.6010891798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 12:30:00,8.65656,0.02358,8.6565921153,3.40656,0.9935800000000001,3.5484999999999998,5.25,-0.97,5.3388575557,8.91656,-0.16642,8.9181129086,3.40656,0.9935800000000001,3.5484999999999998,5.51,-1.16,5.6307814733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 13:00:00,8.65536,0.021980000000000003,8.6553879087,3.43536,1.00198,3.5785,5.22,-0.98,5.3111957222,8.91536,-0.17802,8.9171371555,3.43536,1.00198,3.5785,5.48,-1.18,5.6056043385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 13:30:00,8.62864,0.01502,8.6286530728,3.30864,0.9650200000000001,3.4465,5.32,-0.9500000000000001,5.4041558083,8.88864,-0.18498,8.8905645856,3.30864,0.9650200000000001,3.4465,5.58,-1.15,5.6972712767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 14:00:00,8.62696,0.035780000000000006,8.6270341978,3.27696,0.9557800000000001,3.4135,5.35,-0.92,5.4285265036,8.89696,-0.16422,8.8984754565,3.27696,0.9557800000000001,3.4135,5.62,-1.12,5.7305148111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 14:30:00,8.54984,0.0016200000000000001,8.5498401535,3.15984,0.9216200000000001,3.2915,5.39,-0.92,5.4679520846,8.82984,-0.19838000000000003,8.8320682204,3.15984,0.9216200000000001,3.2915,5.67,-1.12,5.7795588067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 15:00:00,8.54944,-0.02058,8.5494647698,3.28944,0.95942,3.4265,5.26,-0.98,5.350513994,8.82944,-0.23058,8.8324502744,3.28944,0.95942,3.4265,5.54,-1.19,5.6663656783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 15:30:00,8.68544,-0.012580000000000001,8.6854491104,3.14544,0.9174200000000001,3.2765,5.54,-0.93,5.6175172452,8.965440000000001,-0.23258,8.9684562691,3.14544,0.9174200000000001,3.2765,5.82,-1.15,5.9325289717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 16:00:00,8.87008,0.00044,8.8700800109,3.19008,0.93044,3.323,5.68,-0.93,5.7556320244,9.16008,-0.21956,9.1627109635,3.19008,0.93044,3.323,5.97,-1.15,6.0797532845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 16:30:00,9.3824,0.038200000000000005,9.3824777644,3.1824,0.9282,3.315,6.2,-0.89,6.2635533046,9.6924,-0.2018,9.6945005544,3.1824,0.9282,3.315,6.51,-1.13,6.6073443985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 17:00:00,9.90968,0.10324000000000001,9.9102177675,3.19968,0.9332400000000001,3.333,6.71,-0.8300000000000001,6.7611389573,10.25968,-0.15676,10.2608775161,3.19968,0.9332400000000001,3.333,7.06,-1.09,7.1436475277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 17:30:00,10.48104,0.16072,10.4822721964,3.19104,0.9307200000000001,3.324,7.29,-0.77,7.3305525031,10.86104,-0.10928,10.8615897547,3.19104,0.9307200000000001,3.324,7.67,-1.04,7.7401873362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 18:00:00,10.60808,0.15694000000000002,10.6092408517,3.17808,0.9269400000000001,3.3105,7.43,-0.77,7.4697925005,10.98808,-0.11306000000000001,10.9886616405,3.17808,0.9269400000000001,3.3105,7.8100000000000005,-1.04,7.8789402841000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 18:30:00,10.5552,0.15610000000000002,10.556354212,3.1752,0.9261,3.3075,7.38,-0.77,7.4200606467,10.9352,-0.1139,10.9357931697,3.1752,0.9261,3.3075,7.76,-1.04,7.829380563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 19:00:00,10.15672,0.13946,10.1576774043,3.18672,0.9294600000000001,3.3195,6.97,-0.79,7.0146275739,10.50672,-0.11054000000000001,10.5073014733,3.18672,0.9294600000000001,3.3195,7.32,-1.04,7.3935106681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 19:30:00,9.65992,0.04206,9.6600115657,3.22992,0.9420600000000001,3.3645,6.43,-0.9,6.4926804942,9.98992,-0.20794,9.9920838993,3.22992,0.9420600000000001,3.3645,6.76,-1.15,6.8571203869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 20:00:00,9.1832,-0.012400000000000001,9.1832083718,3.0432,0.8876000000000001,3.17,6.14,-0.9,6.2056103648,9.5132,-0.2624,9.5168181658,3.0432,0.8876000000000001,3.17,6.47,-1.15,6.5714077639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 20:30:00,8.96592,-0.5924400000000001,8.9854719742,0.26592000000000005,0.07756,0.277,8.7,-0.67,8.7257607118,9.35592,-0.7424400000000001,9.3853319707,0.26592000000000005,0.07756,0.277,9.09,-0.8200000000000001,9.1269107588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 21:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.89,-0.23,8.892974755400001,0.0,0.0,0.0,8.89,-0.23,8.892974755400001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 21:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.32,-0.32,8.326151572,0.0,0.0,0.0,8.32,-0.32,8.326151572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 22:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.9,-0.32,7.9064783564,0.0,0.0,0.0,7.9,-0.32,7.9064783564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 22:30:00,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,7.28,-0.37,7.2893964085,0.0,0.0,0.0,7.28,-0.37,7.2893964085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 23:00:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.74,-0.37,6.7501481465,0.0,0.0,0.0,6.74,-0.37,6.7501481465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 23:30:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,6.12,-0.4,6.1330579648,0.0,0.0,0.0,6.12,-0.4,6.1330579648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 00:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,5.66,-0.4,5.6741166713,0.0,0.0,0.0,5.66,-0.4,5.6741166713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 00:30:00,5.37,-0.26,5.3762905427,0.0,0.0,0.0,5.37,-0.26,5.3762905427,5.61,-0.43,5.6264553673,0.0,0.0,0.0,5.61,-0.43,5.6264553673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 01:00:00,5.6,-0.24,5.6051404978,0.0,0.0,0.0,5.6,-0.24,5.6051404978,5.84,-0.39,5.8530077738,0.0,0.0,0.0,5.84,-0.39,5.8530077738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 01:30:00,5.57,-0.26,5.5760649207,0.0,0.0,0.0,5.57,-0.26,5.5760649207,5.8,-0.43,5.8159178123,0.0,0.0,0.0,5.8,-0.43,5.8159178123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 02:00:00,5.45,-0.23,5.454851052,0.0,0.0,0.0,5.45,-0.23,5.454851052,5.68,-0.39,5.693373341,0.0,0.0,0.0,5.68,-0.39,5.693373341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 02:30:00,5.42,-0.23,5.4248778788,0.0,0.0,0.0,5.42,-0.23,5.4248778788,5.66,-0.39,5.673420485,0.0,0.0,0.0,5.66,-0.39,5.673420485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 03:00:00,5.3,-0.23,5.3049882186,0.0,0.0,0.0,5.3,-0.23,5.3049882186,5.55,-0.34,5.5604046615,0.0,0.0,0.0,5.55,-0.34,5.5604046615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 03:30:00,5.07,-0.25,5.076159966,0.0,0.0,0.0,5.07,-0.25,5.076159966,5.3,-0.4,5.3150729064,0.0,0.0,0.0,5.3,-0.4,5.3150729064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 04:00:00,4.93,-0.25,4.9363346726,0.0,0.0,0.0,4.93,-0.25,4.9363346726,5.15,-0.38,5.1640003873,0.0,0.0,0.0,5.15,-0.38,5.1640003873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 04:30:00,4.82,-0.25,4.8264790479,0.0,0.0,0.0,4.82,-0.25,4.8264790479,5.04,-0.38,5.0543050957,0.0,0.0,0.0,5.04,-0.38,5.0543050957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 05:00:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,5.0,-0.38,5.0144192086,0.0,0.0,0.0,5.0,-0.38,5.0144192086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 05:30:00,4.93,-0.25,4.9363346726,0.0,0.0,0.0,4.93,-0.25,4.9363346726,5.15,-0.41000000000000003,5.1662946103,0.0,0.0,0.0,5.15,-0.41000000000000003,5.1662946103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 06:00:00,5.04,-0.25,5.0461965875,0.0,0.0,0.0,5.04,-0.25,5.0461965875,5.26,-0.41000000000000003,5.2759548899,0.0,0.0,0.0,5.26,-0.41000000000000003,5.2759548899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 06:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.73,-0.34,5.7400783966999995,0.0,0.0,0.0,5.73,-0.34,5.7400783966999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 07:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.09,-0.28,6.0964333835,0.0,0.0,0.0,6.09,-0.28,6.0964333835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 07:30:00,6.24,0.28,6.2462788923,0.0,0.0,0.0,6.24,0.28,6.2462788923,6.53,-0.25,6.5347838526,0.0,0.0,0.0,6.53,-0.25,6.5347838526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 08:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 08:30:00,6.93,0.45,6.9445950206,0.0,0.0,0.0,6.93,0.45,6.9445950206,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 09:00:00,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,7.7,0.34,7.7075028381,0.0,0.0,0.0,7.7,0.34,7.7075028381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 09:30:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.91,0.31,7.9160722584,0.0,0.0,0.0,7.91,0.31,7.9160722584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 10:00:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.08,0.39,8.0894066531,0.0,0.0,0.0,8.08,0.39,8.0894066531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 10:30:00,7.87,0.24,7.8736586159,0.0,0.0,0.0,7.87,0.24,7.8736586159,8.21,0.31,8.2158505342,0.0,0.0,0.0,8.21,0.31,8.2158505342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 11:00:00,7.96,0.31,7.966034145,0.0,0.0,0.0,7.96,0.31,7.966034145,8.32,0.33,8.3265418993,0.0,0.0,0.0,8.32,0.33,8.3265418993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 11:30:00,8.05,0.35000000000000003,8.0576051033,0.0,0.0,0.0,8.05,0.35000000000000003,8.0576051033,8.42,0.25,8.4237105838,0.0,0.0,0.0,8.42,0.25,8.4237105838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 12:00:00,8.05,0.35000000000000003,8.0576051033,0.0,0.0,0.0,8.05,0.35000000000000003,8.0576051033,8.42,0.25,8.4237105838,0.0,0.0,0.0,8.42,0.25,8.4237105838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 12:30:00,8.16,0.35000000000000003,8.1675026783,0.0,0.0,0.0,8.16,0.35000000000000003,8.1675026783,8.51,0.25,8.5136713585,0.0,0.0,0.0,8.51,0.25,8.5136713585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 13:00:00,8.19,0.35000000000000003,8.1974752211,0.0,0.0,0.0,8.19,0.35000000000000003,8.1974752211,8.54,0.23,8.5430966283,0.0,0.0,0.0,8.54,0.23,8.5430966283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 13:30:00,8.22528,-0.08096,8.2256784279,0.7852800000000001,0.22904000000000002,0.8180000000000001,7.44,-0.31,7.4464555327,8.54528,-0.11096,8.5460003744,0.7852800000000001,0.22904000000000002,0.8180000000000001,7.76,-0.34,7.7674448823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 14:00:00,7.71128,-0.09296,7.7118402992,1.12128,0.32704000000000005,1.168,6.59,-0.42,6.6033703516,8.00128,-0.29296,8.0066414432,1.12128,0.32704000000000005,1.168,6.88,-0.62,6.9078795589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 14:30:00,7.3132,-0.0024000000000000002,7.3132003938,2.5632,0.7476,2.67,4.75,-0.75,4.8088460154,7.5432,-0.1724,7.5451698457,2.5632,0.7476,2.67,4.98,-0.92,5.0642669756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 15:00:00,7.28176,-0.015320000000000002,7.2817761158,2.38176,0.6946800000000001,2.481,4.9,-0.71,4.9511715785,7.53176,-0.19532000000000002,7.5342921764,2.38176,0.6946800000000001,2.481,5.15,-0.89,5.2263371495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 15:30:00,7.49368,-0.019760000000000003,7.4937060524,2.74368,0.8002400000000001,2.858,4.75,-0.8200000000000001,4.8202593291,7.74368,-0.20976000000000003,7.7465204576,2.74368,0.8002400000000001,2.858,5.0,-1.01,5.1009901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 16:00:00,7.72576,-0.01332,7.7257714825,3.24576,0.9466800000000001,3.3810000000000002,4.48,-0.96,4.5817027402,7.97576,-0.21332,7.9786122227,3.24576,0.9466800000000001,3.3810000000000002,4.73,-1.16,4.8701642683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 16:30:00,8.15528,-0.013460000000000001,8.1552911076,3.24528,0.94654,3.3805,4.91,-0.96,5.0029691184,8.42528,-0.23346000000000003,8.428513905199999,3.24528,0.94654,3.3805,5.18,-1.18,5.3127017609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 17:00:00,8.84816,0.11988000000000001,8.8489720646,2.22816,0.64988,2.321,6.62,-0.53,6.6411821237,9.17816,-0.11012000000000001,9.1788205887,2.22816,0.64988,2.321,6.95,-0.76,6.9914304688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 17:30:00,9.8516,0.21130000000000002,9.8538657516,3.2616,0.9513,3.3975,6.59,-0.74,6.6314176463,10.2116,-0.0287,10.211640331,3.2616,0.9513,3.3975,6.95,-0.98,7.0187534506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 18:00:00,10.10264,0.22452000000000003,10.1051345464,3.51264,1.02452,3.659,6.59,-0.8,6.6383808267,10.46264,-0.035480000000000005,10.4627001582,3.51264,1.02452,3.659,6.95,-1.06,7.0303698338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 18:30:00,9.96152,0.21836000000000003,9.9639129763,3.49152,1.01836,3.637,6.47,-0.8,6.5192714317,10.32152,-0.04164,10.3216039936,3.49152,1.01836,3.637,6.83,-1.06,6.9117653317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 19:00:00,9.62832,0.14326,9.6293857255,3.50832,1.02326,3.6545,6.12,-0.88,6.1829442825,9.96832,-0.10674000000000002,9.9688914655,3.50832,1.02326,3.6545,6.46,-1.13,6.5580866112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 19:30:00,9.13872,0.050460000000000005,9.1388593079,3.49872,1.02046,3.6445,5.64,-0.97,5.7228052562,9.43872,-0.19954000000000002,9.4408289599,3.49872,1.02046,3.6445,5.94,-1.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 20:00:00,8.69416,-0.0021200000000000004,8.6941602585,3.52416,1.02788,3.6710000000000003,5.17,-1.03,5.2716031717,8.97416,-0.23212000000000002,8.977161433300001,3.52416,1.02788,3.6710000000000003,5.45,-1.26,5.5937554469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 20:30:00,8.3752,-0.0714,8.375504343,3.5952,1.0486,3.745,4.78,-1.12,4.9094602555,8.6352,-0.28140000000000004,8.6397838515,3.5952,1.0486,3.745,5.04,-1.33,5.2125329735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 21:00:00,7.85952,-0.15264000000000003,7.8610020735,3.65952,1.06736,3.8120000000000003,4.2,-1.22,4.373602634,8.10952,-0.37264,8.118077063,3.65952,1.06736,3.8120000000000003,4.45,-1.44,4.6771893269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 21:30:00,7.51272,-0.17754,7.5148175128,3.64272,1.06246,3.7945,3.87,-1.24,4.063803637,7.76272,-0.37754000000000004,7.7718954091,3.64272,1.06246,3.7945,4.12,-1.44,4.3644014481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 22:00:00,7.0396,-0.20720000000000002,7.0426486495,3.6096,1.0528,3.76,3.43,-1.26,3.6541072781,7.2596,-0.4072,7.2710112089,3.6096,1.0528,3.76,3.65,-1.46,3.9311703092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 22:30:00,6.5344,-0.2958,6.5410917285,3.6144,1.0542,3.765,2.92,-1.35,3.2169706247,6.7444,-0.4858,6.7618734830000005,3.6144,1.0542,3.765,3.13,-1.54,3.488337713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 23:00:00,5.96008,-0.33706,5.9696032573,3.61008,1.05294,3.7605,2.35,-1.3900000000000001,2.7303113376,6.14008,-0.5070600000000001,6.1609814356,3.61008,1.05294,3.7605,2.5300000000000002,-1.56,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 23:30:00,5.44384,-0.36138000000000003,5.4558216109,3.42384,0.9986200000000001,3.5665,2.02,-1.3599999999999999,2.4351591324,5.60384,-0.5213800000000001,5.6280422751,3.42384,0.9986200000000001,3.5665,2.18,-1.52,2.6575928958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 00:00:00,5.03016,-0.40162000000000003,5.0461676795,3.5601599999999998,1.03838,3.7085,1.47,-1.44,2.0577900768,5.18016,-0.55162,5.2094474035000005,3.5601599999999998,1.03838,3.7085,1.62,-1.5899999999999999,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 00:30:00,4.97496,-0.42522000000000004,4.9930991428,3.6849600000000002,1.07478,3.8385,1.29,-1.5,1.9784084513,5.10496,-0.5652200000000001,5.1361552011,3.6849600000000002,1.07478,3.8385,1.42,-1.6400000000000001,2.1693316943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 01:00:00,5.204,-0.42550000000000004,5.2213663202,3.684,1.0745,3.8375,1.52,-1.5,2.1355093069,5.334,-0.5655,5.3638928261,3.684,1.0745,3.8375,1.65,-1.6400000000000001,2.3263920564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 01:30:00,5.1784,-0.4213,5.1955096237,3.6984,1.0787,3.8525,1.48,-1.5,2.1072256642,5.2984,-0.5613,5.3280484467,3.6984,1.0787,3.8525,1.6,-1.6400000000000001,2.2912005587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 02:00:00,5.05728,-0.40496000000000004,5.073467611,3.61728,1.05504,3.768,1.44,-1.46,2.0506584308,5.18728,-0.53496,5.214792038,3.61728,1.05504,3.768,1.57,-1.5899999999999999,2.2345021817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 02:30:00,4.99936,-0.40352000000000005,5.0156184863,3.51936,1.02648,3.666,1.48,-1.43,2.0579844509,5.11936,-0.5235200000000001,5.146058686,3.51936,1.02648,3.666,1.6,-1.55,2.227666941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 03:00:00,4.89088,-0.40016,4.9072227583,3.53088,1.02984,3.678,1.3599999999999999,-1.43,1.9734487579,5.00088,-0.5201600000000001,5.027859107,3.53088,1.02984,3.678,1.47,-1.55,2.1362116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 03:30:00,4.70112,-0.40884000000000004,4.7188642066,3.5011200000000002,1.02116,3.6470000000000002,1.2,-1.43,1.8667886865,4.81112,-0.5288400000000001,4.8400978709,3.5011200000000002,1.02116,3.6470000000000002,1.31,-1.55,2.0294334185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 04:00:00,4.56584,-0.41038,4.5842454832,3.4958400000000003,1.01962,3.6415,1.07,-1.43,1.7860011197999999,4.67584,-0.5303800000000001,4.7058243327,3.4958400000000003,1.01962,3.6415,1.18,-1.55,1.9480503074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 04:30:00,4.40136,-0.43502,4.4228059250000005,3.41136,0.9949800000000001,3.5535,0.99,-1.43,1.7392527131,4.51136,-0.5550200000000001,4.5453730595,3.41136,0.9949800000000001,3.5535,1.1,-1.55,1.9006577809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 05:00:00,4.42024,-0.42368000000000006,4.4404984405,3.45024,1.00632,3.594,0.97,-1.43,1.7279467584,4.53024,-0.54368,4.5627472426,3.45024,1.00632,3.594,1.08,-1.55,1.8891532495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 05:30:00,4.60928,-0.38146,4.6250377134,3.38928,0.9885400000000001,3.5305,1.22,-1.37,1.8344754019,4.71928,-0.49146000000000006,4.7448010127,3.38928,0.9885400000000001,3.5305,1.33,-1.48,1.9897989848000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 06:00:00,4.66856,-0.37042,4.6832321585,3.35856,0.9795800000000001,3.4985,1.31,-1.35,1.8811166896,4.77856,-0.5004200000000001,4.8046910254,3.35856,0.9795800000000001,3.4985,1.42,-1.48,2.0510485123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 06:30:00,5.07112,-0.32384,5.0814496357,3.38112,0.98616,3.5220000000000002,1.69,-1.31,2.138270329,5.20112,-0.46384000000000003,5.2217618483,3.38112,0.98616,3.5220000000000002,1.82,-1.45,2.3269937688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
