Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-01-28 07:00:00,5.41424,-0.28418000000000004,5.4216928214,3.41424,0.99582,3.5564999999999998,2.0,-1.28,2.3745315327,5.57424,-0.42418000000000006,5.5903560039,3.41424,0.99582,3.5564999999999998,2.16,-1.42,2.5849564793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 07:30:00,5.75928,-0.24896000000000001,5.7646584634,3.32928,0.9710400000000001,3.468,2.43,-1.22,2.7190623384,5.94928,-0.40896000000000005,5.9633196124,3.32928,0.9710400000000001,3.468,2.62,-1.38,2.9612159665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 08:00:00,5.93664,-0.20848000000000003,5.9402995211,3.29664,0.96152,3.434,2.64,-1.17,2.8876461002,6.11664,-0.36848000000000003,6.1277289757,3.29664,0.96152,3.434,2.8200000000000003,-1.33,3.1178999343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 08:30:00,6.32496,-0.17772000000000002,6.3274563136,3.26496,0.9522800000000001,3.401,3.06,-1.13,3.2619779276,6.51496,-0.35772000000000004,6.52477336,3.26496,0.9522800000000001,3.401,3.25,-1.31,3.5040833323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 09:00:00,6.604,-0.1155,6.6050099356,3.204,0.9345,3.3375,3.4,-1.05,3.5584406697,6.814,-0.28550000000000003,6.819978464,3.204,0.9345,3.3375,3.61,-1.22,3.8105773841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 09:30:00,6.85992,-0.057940000000000005,6.8601646810000005,3.22992,0.9420600000000001,3.3645,3.63,-1.0,3.7652224370000003,7.07992,-0.23794,7.0839171826,3.22992,0.9420600000000001,3.3645,3.85,-1.18,4.0267729015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 10:00:00,6.925520000000001,-0.03964,6.925633444,3.15552,0.9203600000000001,3.287,3.77,-0.96,3.8903084711,7.13552,-0.20964000000000002,7.1385989242,3.15552,0.9203600000000001,3.287,3.98,-1.13,4.1373058867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 10:30:00,7.16184,0.00012000000000000002,7.161840001,2.81184,0.8201200000000001,2.9290000000000003,4.35,-0.8200000000000001,4.4266127005,7.40184,-0.17988,7.4040254051,2.81184,0.8201200000000001,2.9290000000000003,4.59,-1.0,4.6976696350000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 11:00:00,7.20368,0.03774,7.203778859,3.04368,0.8877400000000001,3.1705,4.16,-0.85,4.2459510124,7.44368,-0.15226,7.4452370714,3.04368,0.8877400000000001,3.1705,4.4,-1.04,4.5212387683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 11:30:00,7.2522400000000005,0.01982,7.2522670835,2.98224,0.86982,3.1065,4.27,-0.85,4.3537799669,7.49224,-0.17018000000000003,7.4941724993,2.98224,0.86982,3.1065,4.51,-1.04,4.6283582402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 12:00:00,7.28872,0.035460000000000005,7.2888062569,2.89872,0.8454600000000001,3.0195,4.39,-0.81,4.4641012533,7.52872,-0.14454,7.5301073465,2.89872,0.8454600000000001,3.0195,4.63,-0.99,4.7346594387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 12:30:00,7.43976,0.00868,7.4397650635,2.9097600000000003,0.8486800000000001,3.031,4.53,-0.84,4.6072225907,7.67976,-0.18132,7.6819001946,2.9097600000000003,0.8486800000000001,3.031,4.77,-1.03,4.8799385242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 13:00:00,7.53344,0.033920000000000006,7.5335163636,2.89344,0.8439200000000001,3.014,4.64,-0.81,4.7101698483,7.78344,-0.15608000000000002,7.7850047656,2.89344,0.8439200000000001,3.014,4.89,-1.0,4.99120226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 13:30:00,7.5209600000000005,0.01778,7.5209810165,2.94096,0.8577800000000001,3.0635,4.58,-0.84,4.6563934542,7.76096,-0.17222,7.7628705934,2.94096,0.8577800000000001,3.0635,4.82,-1.03,4.928823389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 14:00:00,7.16544,0.00742,7.1654438418,2.90544,0.8474200000000001,3.0265,4.26,-0.84,4.3420271763,7.41544,-0.18258000000000002,7.4176873653,2.90544,0.8474200000000001,3.0265,4.51,-1.03,4.6261214857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 14:30:00,6.9813600000000005,-0.03502,6.9814478334,2.93136,0.8549800000000001,3.0535,4.05,-0.89,4.1466371917,7.20136,-0.21502000000000002,7.2045693452,2.93136,0.8549800000000001,3.0535,4.27,-1.07,4.4020222626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 15:00:00,7.0328,-0.0246,7.032843024,2.9328000000000003,0.8554,3.055,4.1,-0.88,4.1933757285,7.2628,-0.2146,7.2659697907,2.9328000000000003,0.8554,3.055,4.33,-1.07,4.46024663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 15:30:00,7.10976,-0.03132,7.1098289853,2.9097600000000003,0.8486800000000001,3.031,4.2,-0.88,4.2912002983,7.34976,-0.22132000000000002,7.3530914995,2.9097600000000003,0.8486800000000001,3.031,4.44,-1.07,4.567110684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 16:00:00,7.4504,-0.042800000000000005,7.4505229347,2.8704,0.8372,2.99,4.58,-0.88,4.6637752948,7.7004,-0.2328,7.7039182239,2.8704,0.8372,2.99,4.83,-1.07,4.9471001607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 16:30:00,7.88,-0.022500000000000003,7.8800321224,2.94,0.8575,3.0625,4.94,-0.88,5.0177684283,8.15,-0.2325,8.1533156599,2.94,0.8575,3.0625,5.21,-1.09,5.322800015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 17:00:00,8.61376,0.07568000000000001,8.6140924536,2.93376,0.8556800000000001,3.056,5.68,-0.78,5.7333062015,8.91376,-0.15432,8.915095737,2.93376,0.8556800000000001,3.056,5.98,-1.01,6.0646929024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 17:30:00,9.32504,0.16022,9.3264163241,2.9150400000000003,0.8502200000000001,3.0365,6.41,-0.6900000000000001,6.4470303241,9.65504,-0.07978,9.6553696071,2.9150400000000003,0.8502200000000001,3.0365,6.74,-0.93,6.803859199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 18:00:00,9.59872,0.18546,9.6005114994,2.89872,0.8454600000000001,3.0195,6.7,-0.66,6.7324289822,9.94872,-0.07454000000000001,9.9489992386,2.89872,0.8454600000000001,3.0195,7.05,-0.92,7.1097749613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 18:30:00,9.47336,0.12348,9.4741647125,2.82336,0.8234800000000001,2.941,6.65,-0.7000000000000001,6.6867406111,9.81336,-0.13652,9.8143095631,2.82336,0.8234800000000001,2.941,6.99,-0.96,7.0556147854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 19:00:00,9.13184,0.11762000000000002,9.1325974536,2.63184,0.7676200000000001,2.7415000000000003,6.5,-0.65,6.5324191537,9.47184,-0.13238,9.4727650372,2.63184,0.7676200000000001,2.7415000000000003,6.84,-0.9,6.8989564428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 19:30:00,8.73696,0.020780000000000003,8.7369847116,2.6769600000000002,0.78078,2.7885,6.06,-0.76,6.107470835,9.05696,-0.20922000000000002,9.0593762175,2.6769600000000002,0.78078,2.7885,6.38,-0.99,6.45635346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 20:00:00,8.3824,-0.0118,8.3824083055,2.7024,0.7882,2.815,5.68,-0.8,5.7360613664999995,8.6724,-0.24180000000000001,8.6757702252,2.7024,0.7882,2.815,5.97,-1.03,6.0582010531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 20:30:00,7.9072,-0.1029,7.907869514,2.5272,0.7371000000000001,2.6325000000000003,5.38,-0.84,5.445181356,8.1872,-0.3229,8.1935650513,2.5272,0.7371000000000001,2.6325000000000003,5.66,-1.06,5.7584025563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 21:00:00,7.52952,-0.12764,7.5306017953,2.3395200000000003,0.6823600000000001,2.437,5.19,-0.81,5.2528278099,7.79952,-0.34764,7.8072636564,2.3395200000000003,0.6823600000000001,2.437,5.46,-1.03,5.5563027275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 21:30:00,7.13304,-0.19328,7.1356581196,2.42304,0.70672,2.524,4.71,-0.9,4.7952163663,7.39304,-0.39328,7.4034930675,2.42304,0.70672,2.524,4.97,-1.1,5.0902750417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 22:00:00,6.75528,-0.21596,6.7587311383,2.34528,0.6840400000000001,2.443,4.41,-0.9,4.50089991,7.00528,-0.39596000000000003,7.0164615156,2.34528,0.6840400000000001,2.443,4.66,-1.08,4.7835133532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 22:30:00,6.27952,-0.23514000000000002,6.2839209296,2.27952,0.66486,2.3745,4.0,-0.9,4.1,6.49952,-0.41514,6.5127645013,2.27952,0.66486,2.3745,4.22,-1.08,4.3560073462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 23:00:00,5.75024,-0.28618000000000005,5.75735695,2.31024,0.6738200000000001,2.4065,3.44,-0.96,3.5714422857,5.95024,-0.46618000000000004,5.9684738292,2.31024,0.6738200000000001,2.4065,3.64,-1.1400000000000001,3.8143413586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 23:30:00,5.2532,-0.33990000000000004,5.2641848609,2.2632,0.6601,2.3575,2.99,-1.0,3.1527924131,5.4332,-0.4999,5.4561490311,2.2632,0.6601,2.3575,3.17,-1.16,3.3755740253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 00:00:00,4.85744,-0.34158000000000005,4.8694353112,2.25744,0.65842,2.3515,2.6,-1.0,2.7856776554,5.01744,-0.50158,5.0424484777,2.25744,0.65842,2.3515,2.76,-1.16,2.9938603842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 00:30:00,4.84832,-0.39424000000000003,4.8643223577,2.24832,0.65576,2.342,2.6,-1.05,2.8040149786,4.98832,-0.53424,5.0168464995,2.24832,0.65576,2.342,2.74,-1.19,2.9872562662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 01:00:00,5.05808,-0.36556000000000005,5.0712727594,2.27808,0.66444,2.373,2.7800000000000002,-1.03,2.9646753617,5.20808,-0.50556,5.2325603867,2.27808,0.66444,2.373,2.93,-1.17,3.1549643421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 01:30:00,5.00048,-0.36236,5.0135920257,2.2204800000000002,0.6476400000000001,2.313,2.7800000000000002,-1.01,2.9577863344,5.15048,-0.49236,5.1739600501,2.2204800000000002,0.6476400000000001,2.313,2.93,-1.1400000000000001,3.143962468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 02:00:00,4.88688,-0.35466000000000003,4.8997326305,2.24688,0.65534,2.3405,2.64,-1.01,2.8266057383,5.03688,-0.48466000000000004,5.0601438171,2.24688,0.65534,2.3405,2.79,-1.1400000000000001,3.0139177162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 02:30:00,4.81744,-0.36658,4.831367203,2.37744,0.69342,2.4765,2.44,-1.06,2.6603007349,4.94744,-0.50658,4.9733073352,2.37744,0.69342,2.4765,2.5700000000000003,-1.2,2.8363532925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 03:00:00,4.70632,-0.37274,4.721057408,2.83632,0.8272600000000001,2.9545,1.87,-1.2,2.2219135897,4.82632,-0.5027400000000001,4.852433642,2.83632,0.8272600000000001,2.9545,1.99,-1.33,2.3935329536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 03:30:00,4.51256,-0.41342,4.5314582476,3.14256,0.9165800000000001,3.2735,1.37,-1.33,1.9093978108,4.61256,-0.53342,4.6433012663,3.14256,0.9165800000000001,3.2735,1.47,-1.45,2.0648002325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 04:00:00,4.35544,-0.45008000000000004,4.3786333028,3.08544,0.89992,3.214,1.27,-1.35,1.8534832074,4.45544,-0.55008,4.4892687155,3.08544,0.89992,3.214,1.37,-1.45,1.9948433522000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 04:30:00,4.27128,-0.42796000000000006,4.2926661412,2.9212800000000003,0.85204,3.043,1.35,-1.28,1.8603494295,4.38128,-0.55796,4.4166654616,2.9212800000000003,0.85204,3.043,1.46,-1.4100000000000001,2.029704412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 05:00:00,4.27328,-0.41196000000000005,4.2930913105,2.8732800000000003,0.8380400000000001,2.993,1.4,-1.25,1.8768324379,4.38328,-0.54196,4.4166575824,2.8732800000000003,0.8380400000000001,2.993,1.51,-1.38,2.045605045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 05:30:00,4.43584,-0.43538000000000004,4.4571551745,2.89584,0.84462,3.0165,1.54,-1.28,2.0024984395,4.53584,-0.5353800000000001,4.5673270356,2.89584,0.84462,3.0165,1.6400000000000001,-1.38,2.1433618453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 06:00:00,4.47688,-0.44216000000000005,4.4986620233,2.90688,0.84784,3.028,1.57,-1.29,2.0319940945,4.58688,-0.57216,4.6224274142,2.90688,0.84784,3.028,1.6800000000000002,-1.42,2.1997272558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 06:30:00,4.87816,-0.41762000000000005,4.8960036203,2.88816,0.84238,3.0085,1.99,-1.26,2.3553555995,4.99816,-0.54762,5.0280703108,2.88816,0.84238,3.0085,2.11,-1.3900000000000001,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 07:00:00,5.1984,-0.4088,5.214449156,2.9184,0.8512000000000001,3.04,2.2800000000000002,-1.26,2.6049952015,5.3384,-0.5388000000000001,5.3655214099,2.9184,0.8512000000000001,3.04,2.42,-1.3900000000000001,2.7907884191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 07:30:00,5.5098400000000005,-0.35588000000000003,5.5213211644,2.85984,0.8341200000000001,2.979,2.65,-1.19,2.9049268493,5.66984,-0.50588,5.6923633229,2.85984,0.8341200000000001,2.979,2.81,-1.34,3.1131495306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 08:00:00,5.7828800000000005,-0.32416,5.7919582871,2.76288,0.8058400000000001,2.878,3.02,-1.13,3.2244844549,5.95288,-0.48416000000000003,5.9725364126,2.76288,0.8058400000000001,2.878,3.19,-1.29,3.4409591686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 08:30:00,6.24376,-0.27682,6.2498934591,2.75376,0.8031800000000001,2.8685,3.49,-1.08,3.6532861919,6.43376,-0.46682,6.4506735036,2.75376,0.8031800000000001,2.8685,3.68,-1.27,3.892980863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 09:00:00,6.59232,-0.17724,6.5947021919,2.75232,0.80276,2.867,3.84,-0.98,3.9630796106,6.79232,-0.35724,6.8017079767,2.75232,0.80276,2.867,4.04,-1.16,4.203236848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 09:30:00,6.81936,-0.15102000000000002,6.8210320224,2.73936,0.79898,2.8535,4.08,-0.9500000000000001,4.1891407233,7.01936,-0.32102,7.026696852,2.73936,0.79898,2.8535,4.28,-1.12,4.4241157309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 10:00:00,6.89696,-0.10422000000000001,6.8977473895,2.7969600000000003,0.8157800000000001,2.9135,4.1,-0.92,4.2019519274,7.10696,-0.30422000000000005,7.1134682294000005,2.7969600000000003,0.8157800000000001,2.9135,4.31,-1.12,4.4531449561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 10:30:00,6.93936,-0.12102000000000002,6.9404151929,2.73936,0.79898,2.8535,4.2,-0.92,4.299581375,7.14936,-0.30102,7.1556943374,2.73936,0.79898,2.8535,4.41,-1.1,4.5451182603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 11:00:00,7.03944,-0.09808000000000001,7.0401232376,2.74944,0.8019200000000001,2.864,4.29,-0.9,4.3833890998000005,7.25944,-0.28808,7.265153763,2.74944,0.8019200000000001,2.864,4.51,-1.09,4.6398491355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 11:30:00,7.09376,-0.12682000000000002,7.0948935334,2.75376,0.8031800000000001,2.8685,4.34,-0.93,4.4385245296,7.32376,-0.29682000000000003,7.3297723464,2.75376,0.8031800000000001,2.8685,4.57,-1.1,4.7005212477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 12:00:00,7.22112,-0.11634000000000001,7.2220571204,2.72112,0.79366,2.8345000000000002,4.5,-0.91,4.5910891954,7.44112,-0.30634,7.4474231147,2.72112,0.79366,2.8345000000000002,4.72,-1.1,4.8464832611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 12:30:00,7.48608,-0.049060000000000006,7.4862407555,2.74608,0.8009400000000001,2.8605,4.74,-0.85,4.8156100340000005,7.70608,-0.23906000000000002,7.7097871987,2.74608,0.8009400000000001,2.8605,4.96,-1.04,5.0678595087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 13:00:00,7.46712,-0.06584000000000001,7.4674102606,2.75712,0.8041600000000001,2.872,4.71,-0.87,4.7896763983,7.69712,-0.25584,7.7013706832,2.75712,0.8041600000000001,2.872,4.94,-1.06,5.0524449527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 13:30:00,7.44256,-0.09842000000000001,7.4432107219,2.78256,0.8115800000000001,2.8985000000000003,4.66,-0.91,4.7480206402,7.66256,-0.28842,7.6679861665,2.78256,0.8115800000000001,2.8985000000000003,4.88,-1.1,5.0024394049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 14:00:00,7.34584,-0.07038000000000001,7.3461771453,2.77584,0.8096200000000001,2.8915,4.57,-0.88,4.653955307,7.56584,-0.25038000000000005,7.5699818395000005,2.77584,0.8096200000000001,2.8915,4.79,-1.06,4.905884222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 14:30:00,7.21176,-0.10532000000000001,7.2125290017,2.8617600000000003,0.8346800000000001,2.981,4.35,-0.9400000000000001,4.450404476,7.42176,-0.29532,7.42763323,2.8617600000000003,0.8346800000000001,2.981,4.5600000000000005,-1.13,4.6979250739000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 15:00:00,7.22672,-0.10304,7.227454545,2.7667200000000003,0.80696,2.882,4.46,-0.91,4.5518897175,7.43672,-0.28304,7.4421042723,2.7667200000000003,0.80696,2.882,4.67,-1.09,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 15:30:00,7.2348,-0.1211,7.2358134477,2.7048,0.7889,2.8175,4.53,-0.91,4.6204978087,7.4448,-0.30110000000000003,7.4508864070000005,2.7048,0.7889,2.8175,4.74,-1.09,4.8637125737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 16:00:00,7.48768,-0.08026000000000001,7.4881101387,2.70768,0.7897400000000001,2.8205,4.78,-0.87,4.8585285838,7.70768,-0.27026,7.7124167062,2.70768,0.7897400000000001,2.8205,5.0,-1.06,5.1111251208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 16:30:00,7.81056,-0.07942,7.8109637722,2.71056,0.7905800000000001,2.8235,5.1,-0.87,5.1736737431,8.05056,-0.29942,8.0561261565,2.71056,0.7905800000000001,2.8235,5.34,-1.09,5.4501100906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 17:00:00,8.3416,0.0038,8.3416008655,2.7216,0.7938000000000001,2.835,5.62,-0.79,5.6752532983,8.6116,-0.2162,8.6143134956,2.7216,0.7938000000000001,2.835,5.89,-1.01,5.9759685407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 17:30:00,9.16176,0.13968,9.1628247173,2.74176,0.7996800000000001,2.856,6.42,-0.66,6.4538360686,9.46176,-0.10032,9.4622918154,2.74176,0.7996800000000001,2.856,6.72,-0.9,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 18:00:00,9.22968,0.14324,9.2307914395,2.7196800000000003,0.7932400000000001,2.833,6.51,-0.65,6.5423696013,9.54968,-0.09676000000000001,9.550170187,2.7196800000000003,0.7932400000000001,2.833,6.83,-0.89,6.8877427362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 18:30:00,9.22216,0.12438,9.2229987233,2.55216,0.74438,2.6585,6.67,-0.62,6.6987536154,9.55216,-0.14562,9.5532699035,2.55216,0.74438,2.6585,7.0,-0.89,7.0563517486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 19:00:00,8.89976,0.04118,8.8998552713,2.84976,0.83118,2.9685,6.05,-0.79,6.101360504,9.19976,-0.19882000000000002,9.2019081418,2.84976,0.83118,2.9685,6.35,-1.03,6.4329930825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 19:30:00,8.69216,-0.005620000000000001,8.6921618168,3.03216,0.88438,3.1585,5.66,-0.89,5.7295462299,8.97216,-0.23562000000000002,8.9752533028,3.03216,0.88438,3.1585,5.94,-1.12,6.0446670711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 20:00:00,8.2588,-0.0966,8.2593649272,3.5088,1.0234,3.6550000000000002,4.75,-1.12,4.8802561408,8.5088,-0.30660000000000004,8.5143221104,3.5088,1.0234,3.6550000000000002,5.0,-1.33,5.1738670257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 20:30:00,7.81016,-0.24412000000000003,7.8139742641000005,3.86016,1.12588,4.021,3.95,-1.37,4.1808372367,8.03016,-0.45412,8.0429904016,3.86016,1.12588,4.021,4.17,-1.58,4.459293666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 21:00:00,7.5268,-0.29760000000000003,7.5326810632,3.9168000000000003,1.1424,4.08,3.61,-1.44,3.8866052025,7.7468,-0.49760000000000004,7.7627647137,3.9168000000000003,1.1424,4.08,3.83,-1.6400000000000001,4.1663533216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 21:30:00,7.17584,-0.33288,7.1835568349,3.79584,1.10712,3.954,3.38,-1.44,3.6739624386000003,7.37584,-0.53288,7.395064354,3.79584,1.10712,3.954,3.58,-1.6400000000000001,3.937765864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 22:00:00,6.79376,-0.39682,6.8053391576,3.71376,1.08318,3.8685,3.08,-1.48,3.4171333015,6.99376,-0.58682,7.0183357465,3.71376,1.08318,3.8685,3.2800000000000002,-1.67,3.6806657007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 22:30:00,6.44432,-0.44374,6.4595793555,3.72432,1.08626,3.8795,2.7199999999999998,-1.53,3.1207851576,6.62432,-0.6337400000000001,6.6545654892,3.72432,1.08626,3.8795,2.9,-1.72,3.3717057997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 23:00:00,6.01888,-0.44866000000000006,6.0355788662,3.63888,1.06134,3.7905,2.38,-1.51,2.8185989427,6.18888,-0.6186600000000001,6.2197247407,3.63888,1.06134,3.7905,2.55,-1.6800000000000002,3.0536699232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 23:30:00,5.5876,-0.5382,5.6134599847,4.0176,1.1718,4.185,1.57,-1.71,2.321421978,5.7076,-0.6882,5.7489405111,4.0176,1.1718,4.185,1.69,-1.8599999999999999,2.5131056484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 00:00:00,5.13896,-0.5407200000000001,5.1673289038,4.00896,1.16928,4.176,1.13,-1.71,2.0496341137,5.23896,-0.6907200000000001,5.284297115,4.00896,1.16928,4.176,1.23,-1.8599999999999999,2.2299103121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 00:30:00,5.1036,-0.5502,5.1331718265,3.8736,1.1298,4.035,1.23,-1.6800000000000002,2.0821383239,5.2036,-0.7002,5.2504983573,3.8736,1.1298,4.035,1.33,-1.83,2.2622555117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 01:00:00,5.30432,-0.49624,5.3274820319,3.78432,1.10376,3.942,1.52,-1.6,2.2068982759,5.40432,-0.64624,5.4428210332999996,3.78432,1.10376,3.942,1.62,-1.75,2.384722206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 01:30:00,5.23864,-0.52498,5.2648792056,4.02864,1.17502,4.1965,1.21,-1.7000000000000002,2.0866480297,5.31864,-0.66498,5.3600494261,4.02864,1.17502,4.1965,1.29,-1.8399999999999999,2.2471537553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 02:00:00,5.1208,-0.49810000000000004,5.1449680514,3.8808,1.1319,4.0425,1.24,-1.63,2.048047851,5.2208,-0.6381,5.2596505825,3.8808,1.1319,4.0425,1.34,-1.77,2.2200225224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 02:30:00,5.03024,-0.53618,5.0587353607,3.99024,1.16382,4.1565,1.04,-1.7000000000000002,1.9928873526,5.11024,-0.6661800000000001,5.1534792762,3.99024,1.16382,4.1565,1.12,-1.83,2.1455302375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 03:00:00,4.85192,-0.5269400000000001,4.8804501278,4.02192,1.17306,4.1895,0.8300000000000001,-1.7000000000000002,1.8917980865000001,4.92192,-0.6569400000000001,4.9655681095,4.02192,1.17306,4.1895,0.9,-1.83,2.0393381279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 03:30:00,4.61968,-0.56176,4.6537100898,4.03968,1.17824,4.208,0.58,-1.74,1.8341210429,4.67968,-0.68176,4.729080418,4.03968,1.17824,4.208,0.64,-1.8599999999999999,1.9670282154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 04:00:00,4.45568,-0.5462600000000001,4.4890404598,3.95568,1.15374,4.1205,0.5,-1.7000000000000002,1.7720045146999999,4.51568,-0.6562600000000001,4.5631176897,3.95568,1.15374,4.1205,0.56,-1.81,1.8946503635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 04:30:00,4.37088,-0.5501600000000001,4.405368089,4.01088,1.16984,4.178,0.36,-1.72,1.7572706109,4.42088,-0.6701600000000001,4.4713861833,4.01088,1.16984,4.178,0.41000000000000003,-1.8399999999999999,1.8851259905000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 05:00:00,4.3016,-0.5262,4.3336646155,3.9216,1.1438,4.085,0.38,-1.67,1.7126879459,4.3516,-0.6462,4.399317788,3.9216,1.1438,4.085,0.43,-1.79,1.8409236812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 05:30:00,4.41704,-0.5362800000000001,4.4494762164,3.88704,1.13372,4.049,0.53,-1.67,1.7520844728,4.46704,-0.6562800000000001,4.5149916722,3.88704,1.13372,4.049,0.58,-1.79,1.8816216410000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 06:00:00,4.40632,-0.5277400000000001,4.4378108849,3.67632,1.07226,3.8295,0.73,-1.6,1.7586642659,4.46632,-0.6477400000000001,4.5130456955,3.67632,1.07226,3.8295,0.79,-1.72,1.8927493230999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 06:30:00,4.6421600000000005,-0.5056200000000001,4.6696146575,3.75216,1.09438,3.9085,0.89,-1.6,1.8308741082000002,4.72216,-0.6256200000000001,4.7634226613,3.75216,1.09438,3.9085,0.97,-1.72,1.9746645285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 07:00:00,4.82008,-0.46206,4.8421762308,3.73008,1.08794,3.8855,1.09,-1.55,1.8948878595,4.9200800000000005,-0.59206,4.9555748657,3.73008,1.08794,3.8855,1.19,-1.6800000000000002,2.0587617638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 07:30:00,5.04664,-0.45848000000000005,5.0674233295,4.01664,1.1715200000000001,4.184,1.03,-1.63,1.9281597444,5.13664,-0.59848,5.1713875121,4.01664,1.1715200000000001,4.184,1.12,-1.77,2.094588265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 08:00:00,5.2308,-0.4006,5.2461175168,3.9408000000000003,1.1494,4.105,1.29,-1.55,2.0165812654,5.3208,-0.5506,5.3492123719,3.9408000000000003,1.1494,4.105,1.38,-1.7000000000000002,2.1896118377000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 08:30:00,5.6452,-0.39890000000000003,5.6592759475,4.0152,1.1711,4.1825,1.63,-1.57,2.2631394124,5.7652,-0.5589000000000001,5.7922275724,4.0152,1.1711,4.1825,1.75,-1.73,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 09:00:00,6.14224,-0.33268000000000003,6.1512428175,4.00224,1.1673200000000001,4.169,2.14,-1.5,2.6133503401000002,6.28224,-0.50268,6.3023191446,4.00224,1.1673200000000001,4.169,2.2800000000000002,-1.67,2.826181169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 09:30:00,6.81296,-0.24122000000000002,6.8172289862,3.97296,1.15878,4.1385,2.84,-1.4,3.1663227883,6.98296,-0.41122000000000003,6.9950577017,3.97296,1.15878,4.1385,3.01,-1.57,3.3948490394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 10:00:00,7.18568,-0.18876,7.1881588324,4.01568,1.17124,4.183,3.17,-1.3599999999999999,3.4494202411,7.37568,-0.36876000000000003,7.3848926465,4.01568,1.17124,4.183,3.36,-1.54,3.6961060591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 10:30:00,7.6336,-0.14020000000000002,7.6348873600000005,3.8736,1.1298,4.035,3.76,-1.27,3.9686899602,7.8436,-0.3402,7.8509742708,3.8736,1.1298,4.035,3.9699999999999998,-1.47,4.2334146974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 11:00:00,7.99368,-0.08976,7.9941839358,3.7036800000000003,1.08024,3.858,4.29,-1.17,4.4466841579,8.22368,-0.29976,8.2291414376,3.7036800000000003,1.08024,3.858,4.52,-1.38,4.7259707997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 11:30:00,8.1572,-0.0604,8.1574236129,3.9072,1.1396,4.07,4.25,-1.2,4.4161634934,8.3972,-0.27040000000000003,8.4015524756,3.9072,1.1396,4.07,4.49,-1.4100000000000001,4.7061874166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 12:00:00,8.40728,-0.01746,8.4072981302,3.67728,1.07254,3.8305,4.73,-1.09,4.8539674494,8.66728,-0.23746000000000003,8.6705322703,3.67728,1.07254,3.8305,4.99,-1.31,5.1590890669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 12:30:00,8.66552,-0.01964,8.6655422565,3.87552,1.13036,4.037,4.79,-1.15,4.9261140872,8.91552,-0.24964000000000003,8.9190143514,3.87552,1.13036,4.037,5.04,-1.38,5.2255143288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 13:00:00,8.82896,0.0017800000000000001,8.8289601794,3.94896,1.15178,4.1135,4.88,-1.15,5.0136713095,9.07896,-0.22822,9.0818279575,3.94896,1.15178,4.1135,5.13,-1.38,5.3123723514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 13:30:00,8.82848,-0.01336,8.8284901087,3.82848,1.11664,3.988,5.0,-1.13,5.126099882,9.08848,-0.26336000000000004,9.0922949358,3.82848,1.11664,3.988,5.26,-1.38,5.4380143435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 14:00:00,8.72856,-0.0029200000000000003,8.7285604884,3.65856,1.06708,3.811,5.07,-1.07,5.1816792645,8.99856,-0.23292000000000002,9.0015739624,3.65856,1.06708,3.811,5.34,-1.3,5.4959621542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 14:30:00,8.65024,-0.04868,8.6503769744,3.8102400000000003,1.11132,3.969,4.84,-1.16,4.9770674096,8.91024,-0.26868000000000003,8.9142899773,3.8102400000000003,1.11132,3.969,5.1,-1.38,5.2834079911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 15:00:00,8.62552,-0.06464,8.625762204,3.75552,1.0953600000000001,3.912,4.87,-1.16,5.0062460986,8.88552,-0.28464,8.8900779299,3.75552,1.0953600000000001,3.912,5.13,-1.38,5.3123723514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 15:30:00,8.58688,-0.08466000000000001,8.5872973309,3.92688,1.14534,4.0905,4.66,-1.23,4.8195954187000005,8.83688,-0.30466000000000004,8.8421301647,3.92688,1.14534,4.0905,4.91,-1.45,5.1196288928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 16:00:00,8.64632,-0.08274000000000001,8.6467158766,3.55632,1.03726,3.7045,5.09,-1.12,5.2117655358,8.906320000000001,-0.32274,8.9121656768,3.55632,1.03726,3.7045,5.35,-1.3599999999999999,5.5201539834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 16:30:00,8.80808,-0.08556000000000001,8.8084955469,3.71808,1.08444,3.873,5.09,-1.17,5.2227387451,9.08808,-0.32556,9.0939093574,3.71808,1.08444,3.873,5.37,-1.4100000000000001,5.552026657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 17:00:00,9.12,-0.0675,9.120249791,3.54,1.0325,3.6875,5.58,-1.1,5.6873895594,9.4,-0.3075,9.4050282429,3.54,1.0325,3.6875,5.86,-1.34,6.0112561083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 17:30:00,9.84872,0.04046,9.8488031075,3.73872,1.09046,3.8945,6.11,-1.05,6.1995645008,10.15872,-0.21954,10.1610919615,3.73872,1.09046,3.8945,6.42,-1.31,6.5522896761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 18:00:00,10.31816,-0.37512,10.324976552,0.9081600000000001,0.26488,0.9460000000000001,9.41,-0.64,9.4317389701,10.71816,-0.88512,10.7546450987,0.9081600000000001,0.26488,0.9460000000000001,9.81,-1.15,9.8771757097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 18:30:00,10.01296,0.09378,10.0133991556,2.65296,0.77378,2.7635,7.36,-0.68,7.3913462914,10.36296,-0.30622000000000005,10.3674833325,2.65296,0.77378,2.7635,7.71,-1.08,7.7852745616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 19:00:00,9.66488,0.036840000000000005,9.664950212,3.31488,0.96684,3.453,6.35,-0.93,6.4177410356,9.98488,-0.22316000000000003,9.9873734785,3.31488,0.96684,3.453,6.67,-1.19,6.7753228705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 19:30:00,9.27832,-0.049240000000000006,9.2784506573,3.56832,1.04076,3.717,5.71,-1.09,5.8131058824,9.56832,-0.29924,9.5729980779,3.56832,1.04076,3.717,6.0,-1.34,6.1478126191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 20:00:00,8.78288,-0.13916,8.7839823884,3.84288,1.12084,4.003,4.94,-1.26,5.0981565296,9.04288,-0.37916000000000005,9.050825432,3.84288,1.12084,4.003,5.2,-1.5,5.4120236511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 20:30:00,8.4408,-0.1806,8.4427318446,3.7008,1.0794,3.855,4.74,-1.26,4.9046100762,8.6908,-0.42060000000000003,8.7009717273,3.7008,1.0794,3.855,4.99,-1.5,5.2105757839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 21:00:00,8.21216,-0.22062,8.215122948,3.87216,1.12938,4.0335,4.34,-1.35,4.5451182603,8.46216,-0.44062,8.4736236552,3.87216,1.12938,4.0335,4.59,-1.57,4.8510823535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 21:30:00,7.75472,-0.30654000000000003,7.7607763175,3.95472,1.15346,4.1195,3.8,-1.46,4.0708230126,7.97472,-0.52654,7.992083799,3.95472,1.15346,4.1195,4.02,-1.6800000000000002,4.3569255215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 22:00:00,7.38704,-0.37128000000000005,7.3963645665,4.00704,1.16872,4.174,3.38,-1.54,3.7142967033,7.58704,-0.59128,7.6100452035,4.00704,1.16872,4.174,3.58,-1.76,3.9892355157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 22:30:00,7.03184,-0.38738000000000006,7.0425021867,3.9518400000000002,1.15262,4.1165,3.08,-1.54,3.4435446853,7.22184,-0.60738,7.2473363003,3.9518400000000002,1.15262,4.1165,3.27,-1.76,3.713556247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 23:00:00,6.5906400000000005,-0.43898000000000004,6.6052432998,3.98064,1.16102,4.1465,2.61,-1.6,3.0613885738,6.76064,-0.64898,6.7917176215,3.98064,1.16102,4.1465,2.7800000000000002,-1.81,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 23:30:00,6.126,-0.48450000000000004,6.1451294738,3.996,1.1655,4.1625,2.13,-1.65,2.6943273743000002,6.266,-0.6745,6.3021985251,3.996,1.1655,4.1625,2.27,-1.8399999999999999,2.9220711833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 00:00:00,5.66208,-0.5360600000000001,5.6873992519000005,3.9220800000000002,1.14394,4.0855,1.74,-1.6800000000000002,2.4186773245,5.7820800000000006,-0.69606,5.8238259461,3.9220800000000002,1.14394,4.0855,1.8599999999999999,-1.8399999999999999,2.6163333121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 00:30:00,5.59408,-0.56506,5.6225460292000005,3.9940800000000003,1.16494,4.1605,1.6,-1.73,2.3564592082,5.70408,-0.72506,5.7499774478,3.9940800000000003,1.16494,4.1605,1.71,-1.8900000000000001,2.5487644065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 01:00:00,5.6684,-0.5563,5.6956323837,3.8184,1.1137,3.9775,1.85,-1.67,2.4922680434,5.7884,-0.7163,5.8325517786,3.8184,1.1137,3.9775,1.97,-1.83,2.6888287413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 01:30:00,5.5876,-0.5457000000000001,5.6141840235,3.9576000000000002,1.1543,4.1225,1.63,-1.7000000000000002,2.3551857676,5.6876,-0.6957,5.7299905977000005,3.9576000000000002,1.1543,4.1225,1.73,-1.85,2.5328639916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 02:00:00,5.40464,-0.5494800000000001,5.4325005108,3.94464,1.15052,4.109,1.46,-1.7000000000000002,2.2408926793,5.50464,-0.6994800000000001,5.5489038377,3.94464,1.15052,4.109,1.56,-1.85,2.4199380157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 02:30:00,5.30624,-0.54318,5.3339692022000005,3.96624,1.15682,4.1315,1.34,-1.7000000000000002,2.1646246788,5.40624,-0.69318,5.4504980919,3.96624,1.15682,4.1315,1.44,-1.85,2.3443762497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 03:00:00,5.15536,-0.5730200000000001,5.1871079274,4.03536,1.17698,4.2035,1.12,-1.75,2.0777150912,5.24536,-0.7130200000000001,5.2935998196,4.03536,1.17698,4.2035,1.21,-1.8900000000000001,2.2441479452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 03:30:00,4.99456,-0.58492,5.0286937668,3.99456,1.1650800000000001,4.161,1.0,-1.75,2.0155644371,5.07456,-0.7049200000000001,5.1232871674,3.99456,1.1650800000000001,4.161,1.08,-1.87,2.159467527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 04:00:00,4.78936,-0.60602,4.8275490106,3.81936,1.11398,3.9785,0.97,-1.72,1.9746645285,4.86936,-0.73602,4.9246717911,3.81936,1.11398,3.9785,1.05,-1.85,2.1272047386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 04:30:00,4.6595200000000006,-0.63514,4.7026087919,3.95952,1.15486,4.1245,0.7000000000000001,-1.79,1.9220041623,4.71952,-0.76514,4.7811408942,3.95952,1.15486,4.1245,0.76,-1.92,2.0649455199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 05:00:00,4.60984,-0.6058800000000001,4.6494854984,4.05984,1.18412,4.229,0.55,-1.79,1.8725917868000002,4.65984,-0.7358800000000001,4.7175871163,4.05984,1.18412,4.229,0.6000000000000001,-1.92,2.0115665537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 05:30:00,4.6292,-0.6069,4.6688135806,3.9192,1.1431,4.0825,0.71,-1.75,1.888544413,4.6792,-0.7269,4.7353243025000005,3.9192,1.1431,4.0825,0.76,-1.87,2.0185390757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 06:00:00,4.632,-0.6215,4.6735089868,3.972,1.1585,4.1375,0.66,-1.78,1.8984203960000001,4.692,-0.7515000000000001,4.751801369,3.972,1.1585,4.1375,0.72,-1.9100000000000001,2.0412006271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 06:30:00,4.7348,-0.6411,4.7780058864,3.9048,1.1389,4.0675,0.8300000000000001,-1.78,1.9640010183,4.8048,-0.7711,4.8662817685,3.9048,1.1389,4.0675,0.9,-1.9100000000000001,2.1114213222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 07:00:00,4.80584,-0.6028800000000001,4.8435072417,4.03584,1.17712,4.204,0.77,-1.78,1.9394071259,4.85584,-0.7528800000000001,4.913859013,4.03584,1.17712,4.204,0.8200000000000001,-1.9300000000000002,2.0969740103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 07:30:00,4.93336,-0.6065200000000001,4.970503737,4.02336,1.17348,4.191,0.91,-1.78,1.9991248085,4.99336,-0.7565200000000001,5.0503432161,4.02336,1.17348,4.191,0.97,-1.9300000000000002,2.1600462958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 08:00:00,5.05176,-0.5903200000000001,5.0861337772,3.46176,1.00968,3.606,1.5899999999999999,-1.6,2.2556817151,5.14176,-0.7303200000000001,5.1933672314,3.46176,1.00968,3.606,1.6800000000000002,-1.74,2.4186773245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 08:30:00,5.5452,-0.5464,5.5720549172,3.9552,1.1536,4.12,1.5899999999999999,-1.7000000000000002,2.3276812497,5.6552,-0.7064,5.6991480065,3.9552,1.1536,4.12,1.7000000000000002,-1.8599999999999999,2.5198412648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 09:00:00,6.2167200000000005,-0.44304000000000004,6.2324868231,3.96672,1.15696,4.132,2.25,-1.6,2.7608875385,6.34672,-0.62304,6.3772277363,3.96672,1.15696,4.132,2.38,-1.78,2.9720026918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 09:30:00,6.81344,-0.38108000000000003,6.8240887011,3.97344,1.15892,4.139,2.84,-1.54,3.2306655661,6.99344,-0.58108,7.0175392411,3.97344,1.15892,4.139,3.02,-1.74,3.4853981121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 10:00:00,7.37712,-0.29834000000000005,7.3831501576,4.01712,1.17166,4.1845,3.36,-1.47,3.6674923313,7.56712,-0.50834,7.5841752782,4.01712,1.17166,4.1845,3.55,-1.6800000000000002,3.9274546465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 10:30:00,7.73,-0.24750000000000003,7.7339612263,4.02,1.1725,4.1875,3.71,-1.42,3.9724677469,7.93,-0.4575,7.9431861523,4.02,1.1725,4.1875,3.91,-1.63,4.236153916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 11:00:00,8.07808,-0.19556,8.0804467822,3.95808,1.1544400000000001,4.123,4.12,-1.35,4.3355391822,8.29808,-0.41556000000000004,8.3084789101,3.95808,1.1544400000000001,4.123,4.34,-1.57,4.6152464723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 11:30:00,8.38824,-0.14718,8.3895311103,3.91824,1.14282,4.0815,4.47,-1.29,4.6524187258000005,8.63824,-0.37718,8.6464706702,3.91824,1.14282,4.0815,4.72,-1.52,4.9587095095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 12:00:00,8.70376,-0.11432,8.7045107387,3.8937600000000003,1.13568,4.056,4.8100000000000005,-1.25,4.9697686063,8.95376,-0.34432,8.9603780277,3.8937600000000003,1.13568,4.056,5.06,-1.48,5.2720015175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 12:30:00,9.03168,-0.050760000000000007,9.03182264,3.87168,1.12924,4.033,5.16,-1.18,5.293203189,9.28168,-0.28076,9.2859253605,3.87168,1.12924,4.033,5.41,-1.4100000000000001,5.5907244611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 13:00:00,9.2628,-0.0146,9.2628115062,3.8928000000000003,1.1354,4.055,5.37,-1.15,5.49175746,9.5328,-0.2546,9.5361992953,3.8928000000000003,1.1354,4.055,5.64,-1.3900000000000001,5.8087606251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 13:30:00,9.33184,-0.004880000000000001,9.331841276,3.89184,1.1351200000000001,4.054,5.44,-1.1400000000000001,5.5581651649,9.62184,-0.25488,9.6252152599,3.89184,1.1351200000000001,4.054,5.73,-1.3900000000000001,5.8961852074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 14:00:00,9.16016,-0.059120000000000006,9.1603507793,3.98016,1.1608800000000001,4.146,5.18,-1.22,5.3217290423,9.44016,-0.31912,9.4455523078,3.98016,1.1608800000000001,4.146,5.46,-1.48,5.6570310234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 14:30:00,9.1484,-0.1013,9.148960829,3.9384,1.1487,4.1025,5.21,-1.25,5.357854048,9.4184,-0.3613,9.4253273816,3.9384,1.1487,4.1025,5.48,-1.51,5.6842325779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 15:00:00,9.01696,-0.11922,9.0177481141,3.87696,1.1307800000000001,4.0385,5.14,-1.25,5.2898109607,9.27696,-0.37922000000000006,9.2847075694,3.87696,1.1307800000000001,4.0385,5.4,-1.51,5.6071472247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 15:30:00,9.11024,-0.14618,9.1114127033,3.99024,1.16382,4.1565,5.12,-1.31,5.2849314092,9.37024,-0.39618000000000003,9.3786116377,3.99024,1.16382,4.1565,5.38,-1.56,5.6016069123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 16:00:00,9.12768,-0.12026,9.1284721969,3.90768,1.13974,4.0705,5.22,-1.26,5.3699162005,9.39768,-0.36026,9.4045827473,3.90768,1.13974,4.0705,5.49,-1.5,5.6912300955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 16:30:00,9.37952,-0.14264000000000002,9.3806045434,3.89952,1.13736,4.062,5.48,-1.28,5.6275038872,9.65952,-0.40264000000000005,9.667908026,3.89952,1.13736,4.062,5.76,-1.54,5.9623149866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 17:00:00,9.84536,-0.06802000000000001,9.8455949668,3.91536,1.14198,4.0785,5.93,-1.21,6.0521896864,10.15536,-0.34802000000000005,10.1613215012,3.91536,1.14198,4.0785,6.24,-1.49,6.41542672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 17:30:00,10.349920000000001,0.03706,10.3499863502,3.58992,1.04706,3.7395,6.76,-1.01,6.8350347475,10.67992,-0.25294,10.6829148574,3.58992,1.04706,3.7395,7.09,-1.3,7.2081967232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 18:00:00,10.32128,0.03454,10.3213377936,3.58128,1.04454,3.7305,6.74,-1.01,6.8152549475,10.67128,-0.25546,10.6743372932,3.58128,1.04454,3.7305,7.09,-1.3,7.2081967232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 18:30:00,10.1232,-0.0574,10.1233627318,3.6432,1.0626,3.795,6.48,-1.12,6.5760778584,10.4532,-0.33740000000000003,10.4586437457,3.6432,1.0626,3.795,6.8100000000000005,-1.4,6.952416846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 19:00:00,9.81688,-0.08216000000000001,9.8172238031,3.38688,0.98784,3.528,6.43,-1.07,6.518420054,10.13688,-0.34216,10.1426529863,3.38688,0.98784,3.528,6.75,-1.33,6.8797819733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 19:30:00,9.32008,-0.19956000000000002,9.3222162279,3.9100800000000002,1.14044,4.073,5.41,-1.34,5.5734818561,9.59008,-0.46956000000000003,9.6015686739,3.9100800000000002,1.14044,4.073,5.68,-1.6099999999999999,5.903769982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 20:00:00,8.90648,-0.25436000000000003,8.910111391000001,3.99648,1.16564,4.163,4.91,-1.42,5.1112131632,9.15648,-0.50436,9.1703601347,3.99648,1.16564,4.163,5.16,-1.67,5.4235136213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 20:30:00,8.61672,-0.29554,8.6217867899,3.78672,1.10446,3.9445,4.83,-1.4,5.0288070156,8.84672,-0.53554,8.8629147491,3.78672,1.10446,3.9445,5.06,-1.6400000000000001,5.3191352681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 21:00:00,8.15272,-0.34504,8.1600181372,3.58272,1.04496,3.732,4.57,-1.3900000000000001,4.7767143519,8.37272,-0.5650400000000001,8.391764439,3.58272,1.04496,3.732,4.79,-1.6099999999999999,5.0533355321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 21:30:00,7.72176,-0.40782,7.7325218816,3.64176,1.06218,3.7935,4.08,-1.47,4.3367384058,7.92176,-0.61782,7.9458154427,3.64176,1.06218,3.7935,4.28,-1.6800000000000002,4.5979125699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 22:00:00,7.25544,-0.46258000000000005,7.2701712394,3.62544,1.05742,3.7765,3.63,-1.52,3.9353907049,7.43544,-0.6725800000000001,7.4657974691,3.62544,1.05742,3.7765,3.81,-1.73,4.1843757001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 22:30:00,6.718,-0.531,6.7389528118,3.528,1.029,3.675,3.19,-1.56,3.5510139397,6.878,-0.731,6.916736586,3.528,1.029,3.675,3.35,-1.76,3.7841907986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 23:00:00,6.20392,-0.55344,6.228556751,3.55392,1.03656,3.702,2.65,-1.5899999999999999,3.0904045043,6.33392,-0.7434400000000001,6.3774011635,3.55392,1.03656,3.702,2.7800000000000002,-1.78,3.3010301422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 23:30:00,5.6604,-0.6003000000000001,5.6921426765,3.5304,1.0297,3.6775,2.13,-1.63,2.6821260224,5.7704,-0.7703,5.8215872620999995,3.5304,1.0297,3.6775,2.24,-1.8,2.8736040089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 00:00:00,5.21488,-0.6106600000000001,5.2505122655,3.49488,1.01934,3.6405000000000003,1.72,-1.63,2.3696624232,5.3148800000000005,-0.78066,5.3719065005,3.49488,1.01934,3.6405000000000003,1.82,-1.8,2.5597656143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 00:30:00,5.16768,-0.65276,5.2087438217,3.7276800000000003,1.08724,3.883,1.44,-1.74,2.258583627,5.24768,-0.80276,5.3087257416,3.7276800000000003,1.08724,3.883,1.52,-1.8900000000000001,2.4253865671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 01:00:00,5.32864,-0.6249800000000001,5.3651658176,3.30864,0.9650200000000001,3.4465,2.02,-1.5899999999999999,2.5707002937,5.42864,-0.7749800000000001,5.483678168,3.30864,0.9650200000000001,3.4465,2.12,-1.74,2.7426264784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 01:30:00,5.35336,-0.5540200000000001,5.3819514537,3.24336,0.94598,3.3785,2.11,-1.5,2.5888414397,5.46336,-0.7040200000000001,5.5085339837,3.24336,0.94598,3.3785,2.22,-1.65,2.7660260302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 02:00:00,5.20288,-0.56416,5.2333771888,3.48288,1.01584,3.628,1.72,-1.58,2.3355513268,5.31288,-0.70416,5.3593409296,3.48288,1.01584,3.628,1.83,-1.72,2.5114338534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 02:30:00,5.20368,-0.60226,5.238416044,3.52368,1.02774,3.6705,1.6800000000000002,-1.63,2.3407904648,5.29368,-0.74226,5.3454651668,3.52368,1.02774,3.6705,1.77,-1.77,2.5031580054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 03:00:00,5.02496,-0.58772,5.0592131602,3.50496,1.02228,3.651,1.52,-1.6099999999999999,2.2141589825,5.11496,-0.72772,5.1664680585,3.50496,1.02228,3.651,1.6099999999999999,-1.75,2.3779402852000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 03:30:00,4.91736,-0.6045200000000001,4.9543792548,3.44736,1.00548,3.591,1.47,-1.6099999999999999,2.1801376103,5.00736,-0.7445200000000001,5.0624069572,3.44736,1.00548,3.591,1.56,-1.75,2.3443762497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 04:00:00,4.68336,-0.54652,4.7151399767,2.34336,0.6834800000000001,2.441,2.34,-1.23,2.643577122,4.79336,-0.67652,4.8408655631,2.34336,0.6834800000000001,2.441,2.45,-1.3599999999999999,2.8021598812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 04:30:00,4.66584,-0.54788,4.6978969124,2.9558400000000002,0.8621200000000001,3.079,1.71,-1.4100000000000001,2.2163483481,4.74584,-0.67788,4.7940086149,2.9558400000000002,0.8621200000000001,3.079,1.79,-1.54,2.3612920192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 05:00:00,4.6368,-0.5601,4.6705059951,3.2568,0.9499000000000001,3.3925,1.38,-1.51,2.045605045,4.7268,-0.6901,4.7769107434,3.2568,0.9499000000000001,3.3925,1.47,-1.6400000000000001,2.2023850708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 05:30:00,4.84296,-0.47622000000000003,4.8663176068,3.37296,0.9837800000000001,3.5135,1.47,-1.46,2.0718349355,4.9329600000000005,-0.5962200000000001,4.9688602969,3.37296,0.9837800000000001,3.5135,1.56,-1.58,2.2203603311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 06:00:00,4.95672,-0.44304000000000004,4.976480443,3.48672,1.01696,3.632,1.47,-1.46,2.0718349355,5.04672,-0.5630400000000001,5.0780307994,3.48672,1.01696,3.632,1.56,-1.58,2.2203603311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 06:30:00,5.37528,-0.37346,5.3882378799,3.48528,1.01654,3.6305,1.8900000000000001,-1.3900000000000001,2.346103152,5.52528,-0.51346,5.5490864338,3.48528,1.01654,3.6305,2.04,-1.53,2.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
