Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-01 07:00:00,5.73552,-0.31464000000000003,5.7441438004,3.75552,1.0953600000000001,3.912,1.98,-1.4100000000000001,2.4307406279,5.89552,-0.45464000000000004,5.9130240656,3.75552,1.0953600000000001,3.912,2.14,-1.55,2.6423663637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 07:30:00,6.06744,-0.29158,6.0744421184,3.6974400000000003,1.07842,3.8515,2.37,-1.37,2.7374805935,6.25744,-0.45158000000000004,6.273713402,3.6974400000000003,1.07842,3.8515,2.56,-1.53,2.9823648335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 08:00:00,6.28256,-0.28842,6.2891769136,3.50256,1.02158,3.6485000000000003,2.7800000000000002,-1.31,3.0731905245,6.48256,-0.45842000000000005,6.4987485757,3.50256,1.02158,3.6485000000000003,2.98,-1.48,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 08:30:00,6.84208,-0.19856000000000001,6.8449605404,3.5020800000000003,1.02144,3.648,3.34,-1.22,3.5558402664,7.06208,-0.37856,7.0722190011,3.5020800000000003,1.02144,3.648,3.56,-1.4,3.8253888691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 09:00:00,7.3532,-0.10490000000000001,7.3539482083,3.3432,0.9751000000000001,3.4825,4.01,-1.08,4.1528905596,7.5932,-0.2849,7.5985429031,3.3432,0.9751000000000001,3.4825,4.25,-1.26,4.4328433313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 09:30:00,7.61832,-0.07174000000000001,7.6186577722,3.38832,0.98826,3.5295,4.23,-1.06,4.3607912126,7.85832,-0.25174,7.862351191,3.38832,0.98826,3.5295,4.47,-1.24,4.6388037251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 10:00:00,7.81936,-0.023520000000000003,7.819395373,3.75936,1.0964800000000001,3.916,4.06,-1.12,4.2116505078,8.03936,-0.20352,8.0419356874,3.75936,1.0964800000000001,3.916,4.28,-1.3,4.473075005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 10:30:00,8.01432,-0.01374,8.0143317781,3.72432,1.08626,3.8795,4.29,-1.1,4.4287808706,8.25432,-0.21374,8.2570868622,3.72432,1.08626,3.8795,4.53,-1.3,4.7128441519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 11:00:00,8.17888,0.026340000000000002,8.1789224137,3.5188800000000002,1.02634,3.6654999999999998,4.66,-1.0,4.766088543,8.42888,-0.17366,8.4306687665,3.5188800000000002,1.02634,3.6654999999999998,4.91,-1.2,5.0545128351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 11:30:00,8.254,0.057,8.2541968113,3.144,0.917,3.275,5.11,-0.86,5.1818625995,8.524000000000001,-0.153,8.5253730124,3.144,0.917,3.275,5.38,-1.07,5.4853714551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 12:00:00,8.26744,0.05342,8.2676125847,3.33744,0.9734200000000001,3.4765,4.93,-0.92,5.0151071773,8.53744,-0.14658000000000002,8.5386982292,3.33744,0.9734200000000001,3.4765,5.2,-1.12,5.3192480672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 12:30:00,8.18944,0.049420000000000006,8.1895891136,3.52944,1.02942,3.6765,4.66,-0.98,4.7619323809,8.43944,-0.15058000000000002,8.4407832486,3.52944,1.02942,3.6765,4.91,-1.18,5.0498019763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 13:00:00,8.226,0.0205,8.226025544,3.636,1.0605,3.7875,4.59,-1.04,4.7063467786,8.476,-0.17950000000000002,8.4779004624,3.636,1.0605,3.7875,4.84,-1.24,4.9963186448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 13:30:00,8.04064,0.03352,8.0407098692,3.68064,1.07352,3.834,4.36,-1.04,4.4823208274,8.28064,-0.17648000000000003,8.2825203894,3.68064,1.07352,3.834,4.6,-1.25,4.7668123521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 14:00:00,7.88208,0.01144,7.882088302,3.5020800000000003,1.02144,3.648,4.38,-1.01,4.4949416014,8.13208,-0.17856000000000002,8.1340401278,3.5020800000000003,1.02144,3.648,4.63,-1.2,4.7829802425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 14:30:00,7.81696,-0.01922,7.8169836286,3.63696,1.06078,3.7885,4.18,-1.08,4.3172676544,8.06696,-0.21922000000000003,8.0699381069,3.63696,1.06078,3.7885,4.43,-1.28,4.6112145905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 15:00:00,7.73536,-0.005520000000000001,7.7353619695999996,3.61536,1.05448,3.766,4.12,-1.06,4.2541744205,7.96536,-0.20552,7.9680109438,3.61536,1.05448,3.766,4.35,-1.26,4.5288077901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 15:30:00,7.81232,0.0027600000000000003,7.8123204875,3.47232,1.01276,3.617,4.34,-1.01,4.4559735188000005,8.05232,-0.19724000000000003,8.0547353153,3.47232,1.01276,3.617,4.58,-1.21,4.7371404877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 16:00:00,7.9704,-0.015300000000000001,7.9704146849,3.4104,0.9947,3.5525,4.5600000000000005,-1.01,4.6705138904,8.2204,-0.21530000000000002,8.2232189713,3.4104,0.9947,3.5525,4.8100000000000005,-1.21,4.959858869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 16:30:00,8.40592,0.030060000000000003,8.4059737479,3.56592,1.04006,3.7145,4.84,-1.01,4.9442592974,8.66592,-0.18994000000000003,8.6680013065,3.56592,1.04006,3.7145,5.1,-1.23,5.2462272158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 17:00:00,9.06744,0.08842000000000001,9.067871098,3.45744,1.00842,3.6015,5.61,-0.92,5.6849362354,9.36744,-0.15158000000000002,9.3686663218,3.45744,1.00842,3.6015,5.91,-1.16,6.0227651457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 17:30:00,10.12504,0.23272,10.127714135,3.09504,0.9027200000000001,3.224,7.03,-0.67,7.0618552803,10.49504,-0.027280000000000002,10.4950754547,3.09504,0.9027200000000001,3.224,7.4,-0.93,7.4582102411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 18:00:00,10.5508,0.26940000000000003,10.5542388167,3.2208,0.9394,3.355,7.33,-0.67,7.3605570441,10.9408,-0.030600000000000002,10.940842792,3.2208,0.9394,3.355,7.72,-0.97,7.7807004826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 18:30:00,10.42616,0.23138000000000003,10.4287271059,3.29616,0.9613800000000001,3.4335,7.13,-0.73,7.1672728426,10.81616,-0.058620000000000005,10.8163188493,3.29616,0.9613800000000001,3.4335,7.52,-1.02,7.588860257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 19:00:00,10.03856,0.13958,10.0395303401,3.35856,0.9795800000000001,3.4985,6.68,-0.84,6.7326072216,10.38856,-0.13042,10.3893786268,3.35856,0.9795800000000001,3.4985,7.03,-1.11,7.1170921028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 19:30:00,9.59296,0.07378000000000001,9.5932437189,3.37296,0.9837800000000001,3.5135,6.22,-0.91,6.2862150775,9.92296,-0.19622,9.924899871000001,3.37296,0.9837800000000001,3.5135,6.55,-1.18,6.6554413828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 20:00:00,9.14096,0.012780000000000001,9.1409689339,3.30096,0.9627800000000001,3.4385,5.84,-0.9500000000000001,5.9167643184,9.45096,-0.22722,9.4536910173,3.30096,0.9627800000000001,3.4385,6.15,-1.19,6.2640721579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 20:30:00,8.6472,-0.0704,8.6474865713,3.1872,0.9296000000000001,3.32,5.46,-1.0,5.5508197593,8.9472,-0.3104,8.9525826441,3.1872,0.9296000000000001,3.32,5.76,-1.24,5.8919606244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 21:00:00,8.26752,-0.10864000000000001,8.2682337654,3.22752,0.9413600000000001,3.362,5.04,-1.05,5.1482132823,8.54752,-0.33864000000000005,8.5542255757,3.22752,0.9413600000000001,3.362,5.32,-1.28,5.4718187104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 21:30:00,7.8364,-0.1623,7.8380805208,3.1464,0.9177000000000001,3.2775,4.69,-1.08,4.8127435003,8.0964,-0.39230000000000004,8.1058986084,3.1464,0.9177000000000001,3.2775,4.95,-1.31,5.1204101398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 22:00:00,7.34992,-0.24294000000000002,7.353933903,3.34992,0.97706,3.4895,4.0,-1.22,4.1819134377000005,7.58992,-0.45294000000000006,7.6034229298,3.34992,0.97706,3.4895,4.24,-1.43,4.4746508244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 22:30:00,6.86488,-0.29566000000000003,6.8712438648,3.37488,0.9843400000000001,3.5155000000000003,3.49,-1.28,3.7173243065,7.07488,-0.48566000000000004,7.0915296411,3.37488,0.9843400000000001,3.5155000000000003,3.7,-1.47,3.981318877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 23:00:00,6.19856,-0.37792000000000003,6.2100700157,3.29856,0.96208,3.436,2.9,-1.34,3.1946204782,6.38856,-0.5579200000000001,6.4128756108000005,3.29856,0.96208,3.436,3.09,-1.52,3.4436172842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 23:30:00,5.6964,-0.4348,5.7129698056,3.4464,1.0052,3.59,2.25,-1.44,2.6713479743,5.8564,-0.5948,5.8865276692,3.4464,1.0052,3.59,2.41,-1.6,2.8927668416000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 00:00:00,5.2664,-0.46730000000000005,5.2870916627,3.7464,1.0927,3.9025,1.52,-1.56,2.1780725424,5.3964,-0.6173000000000001,5.4315920548,3.7464,1.0927,3.9025,1.65,-1.71,2.3762575618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 00:30:00,5.1996,-0.4622,5.2201023936,3.4896000000000003,1.0178,3.635,1.71,-1.48,2.2615260335,5.3296,-0.5922000000000001,5.3624003021,3.4896000000000003,1.0178,3.635,1.8399999999999999,-1.6099999999999999,2.4449335369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 01:00:00,5.40328,-0.41946000000000006,5.4195370144,3.29328,0.9605400000000001,3.4305,2.11,-1.38,2.521210027,5.53328,-0.5694600000000001,5.5625059326,3.29328,0.9605400000000001,3.4305,2.24,-1.53,2.7126555254999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 01:30:00,5.38712,-0.43584000000000006,5.4047218615,3.23712,0.9441600000000001,3.372,2.15,-1.38,2.554779834,5.52712,-0.58584,5.5580809638,3.23712,0.9441600000000001,3.372,2.29,-1.53,2.7540878708000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 02:00:00,5.25824,-0.42468000000000006,5.2753616938,3.37824,0.9853200000000001,3.519,1.88,-1.4100000000000001,2.35,5.39824,-0.5646800000000001,5.4276936723,3.37824,0.9853200000000001,3.519,2.02,-1.55,2.5461539624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 02:30:00,5.18576,-0.45082000000000005,5.2053189576,3.42576,0.9991800000000001,3.5685000000000002,1.76,-1.45,2.2803727765,5.30576,-0.60082,5.3396698259,3.42576,0.9991800000000001,3.5685000000000002,1.88,-1.6,2.4686838599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 03:00:00,5.036,-0.4595,5.0569196405,3.396,0.9905,3.5375,1.6400000000000001,-1.45,2.1890865675,5.156,-0.5795,5.1884637659,3.396,0.9905,3.5375,1.76,-1.57,2.358495283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 03:30:00,4.86496,-0.48022000000000004,4.8886037935,3.32496,0.9697800000000001,3.4635,1.54,-1.45,2.1152068457,4.98496,-0.6002200000000001,5.0209650716,3.32496,0.9697800000000001,3.4635,1.6600000000000001,-1.57,2.2848413512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 04:00:00,4.76416,-0.44462,4.7848623230000005,3.34416,0.97538,3.4835000000000003,1.42,-1.42,2.0081832586,4.87416,-0.58462,4.9090952578,3.34416,0.97538,3.4835000000000003,1.53,-1.56,2.1850629282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 04:30:00,4.72,-0.455,4.7418799015,3.24,0.9450000000000001,3.375,1.48,-1.4,2.0372530525,4.83,-0.585,4.8652980381,3.24,0.9450000000000001,3.375,1.5899999999999999,-1.53,2.2065810658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 05:00:00,4.68352,-0.46564000000000005,4.7066102664,3.20352,0.9343600000000001,3.337,1.48,-1.4,2.0372530525,4.79352,-0.5956400000000001,4.8303851813000005,3.20352,0.9343600000000001,3.337,1.5899999999999999,-1.53,2.2065810658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 05:30:00,4.76984,-0.45838000000000007,4.7918144632,3.15984,0.9216200000000001,3.2915,1.6099999999999999,-1.38,2.1204952252,4.87984,-0.58838,4.9151835622,3.15984,0.9216200000000001,3.2915,1.72,-1.51,2.288776966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 06:00:00,4.88776,-0.43232000000000004,4.9068419987,3.31776,0.9676800000000001,3.456,1.57,-1.4,2.1035446275,5.00776,-0.56232,5.0392324812,3.31776,0.9676800000000001,3.456,1.69,-1.53,2.2796929618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 06:30:00,5.29992,-0.36044000000000004,5.3121623657,3.28992,0.9595600000000001,3.427,2.01,-1.32,2.4046829313,5.44992,-0.50044,5.4728482712,3.28992,0.9595600000000001,3.427,2.16,-1.46,2.6071440313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 07:00:00,5.64864,-0.29998,5.6565998488,3.18864,0.9300200000000001,3.3215,2.46,-1.23,2.7503636123,5.82864,-0.44998000000000005,5.8459837709,3.18864,0.9300200000000001,3.3215,2.64,-1.38,2.978925981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 07:30:00,5.98368,-0.26476,5.9895345562,3.10368,0.90524,3.233,2.88,-1.17,3.1085848871,6.16368,-0.42476,6.1782984874,3.10368,0.90524,3.233,3.06,-1.33,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 08:00:00,6.1784,-0.24130000000000001,6.1831102408,2.9784,0.8687,3.1025,3.2,-1.11,3.3870488629,6.3784,-0.4213,6.3922985107,2.9784,0.8687,3.1025,3.4,-1.29,3.6364955657999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 08:30:00,6.65936,-0.17102,6.6615556329,2.9793600000000002,0.8689800000000001,3.1035,3.68,-1.04,3.8241338889,6.87936,-0.35102000000000005,6.8883095931,2.9793600000000002,0.8689800000000001,3.1035,3.9,-1.22,4.0863675801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 09:00:00,6.95984,-0.10088000000000001,6.9605710685,2.9798400000000003,0.8691200000000001,3.104,3.98,-0.97,4.0964985048,7.18984,-0.29088,7.1957216733,2.9798400000000003,0.8691200000000001,3.104,4.21,-1.16,4.3668867629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 09:30:00,7.2632,-0.1124,7.2640696583,3.0432,0.8876000000000001,3.17,4.22,-1.0,4.3368652273,7.4832,-0.2924,7.4889104682,3.0432,0.8876000000000001,3.17,4.44,-1.18,4.5941266852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 10:00:00,7.40952,-0.09014000000000001,7.4100682757000005,3.11952,0.9098600000000001,3.2495,4.29,-1.0,4.405008513,7.63952,-0.27014000000000005,7.6442946993,3.11952,0.9098600000000001,3.2495,4.52,-1.18,4.6714879856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 10:30:00,7.60768,-0.07026,7.6080044328,3.18768,0.9297400000000001,3.3205,4.42,-1.0,4.5317104938,7.84768,-0.25026000000000004,7.8516693416,3.18768,0.9297400000000001,3.3205,4.66,-1.18,4.8070781146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 11:00:00,7.62928,-0.023960000000000002,7.6293176235,3.20928,0.9360400000000001,3.343,4.42,-0.96,4.5230520669,7.86928,-0.20396000000000003,7.8719227257,3.20928,0.9360400000000001,3.343,4.66,-1.1400000000000001,4.7974159711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 11:30:00,7.68472,-0.011540000000000002,7.6847286647,3.11472,0.90846,3.2445,4.57,-0.92,4.661684245,7.92472,-0.20154000000000002,7.9272823496,3.11472,0.90846,3.2445,4.8100000000000005,-1.11,4.9364157037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 12:00:00,7.66264,-0.030480000000000004,7.6627006205,3.15264,0.9195200000000001,3.284,4.51,-0.9500000000000001,4.6089695161,7.91264,-0.22048,7.915711162,3.15264,0.9195200000000001,3.284,4.76,-1.1400000000000001,4.8946092796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 12:30:00,7.68328,-0.02196,7.6833113825,3.11328,0.9080400000000001,3.243,4.57,-0.93,4.6636680842,7.92328,-0.21196,7.9261146219,3.11328,0.9080400000000001,3.243,4.8100000000000005,-1.12,4.9386739111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 13:00:00,7.70104,-0.034280000000000005,7.7011162957,3.07104,0.8957200000000001,3.199,4.63,-0.93,4.722478163,7.94104,-0.22428,7.9442065557,3.07104,0.8957200000000001,3.199,4.87,-1.12,4.9971291758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 13:30:00,7.53392,-0.015940000000000003,7.5339368626,3.13392,0.9140600000000001,3.2645,4.4,-0.93,4.4972102464,7.77392,-0.20594,7.7766473142,3.13392,0.9140600000000001,3.2645,4.64,-1.12,4.7732588449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 14:00:00,7.54808,-0.005560000000000001,7.5480820478,3.23808,0.9444400000000001,3.373,4.31,-0.9500000000000001,4.4134566952,7.79808,-0.21556000000000003,7.8010587615,3.23808,0.9444400000000001,3.373,4.5600000000000005,-1.16,4.7052311314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 14:30:00,7.3648,-0.033600000000000005,7.3648766453,3.2448,0.9464,3.38,4.12,-0.98,4.2349498226,7.6048,-0.2336,7.6083869513,3.2448,0.9464,3.38,4.36,-1.18,4.5168573145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 15:00:00,7.32016,-0.024120000000000003,7.3201997377,3.14016,0.91588,3.271,4.18,-0.9400000000000001,4.2843902717,7.55016,-0.22412,7.5534856722,3.14016,0.91588,3.271,4.41,-1.1400000000000001,4.5549643248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 15:30:00,7.33832,-0.06924000000000001,7.3386466464,3.32832,0.9707600000000001,3.467,4.01,-1.04,4.1426682223,7.54832,-0.25924,7.5527703659,3.32832,0.9707600000000001,3.467,4.22,-1.23,4.3956000728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 16:00:00,7.6177600000000005,-0.01982,7.6177857839000005,3.49776,1.02018,3.6435,4.12,-1.04,4.2492352253,7.84776,-0.22982000000000002,7.851124394,3.49776,1.02018,3.6435,4.35,-1.25,4.5260357931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 16:30:00,8.26624,0.02432,8.2662757757,3.7862400000000003,1.10432,3.944,4.48,-1.08,4.6083402652,8.52624,-0.19568000000000002,8.5284851644,3.7862400000000003,1.10432,3.944,4.74,-1.3,4.9150381484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 17:00:00,9.05168,0.09174,9.0521448867,3.81168,1.11174,3.9705,5.24,-1.02,5.3383518056,9.35168,-0.15826,9.353019034,3.81168,1.11174,3.9705,5.54,-1.27,5.6837047777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 17:30:00,9.6356,0.1433,9.6366655151,3.8856,1.1333,4.0475,5.75,-0.99,5.8346036712,9.9556,-0.13670000000000002,9.9565384673,3.8856,1.1333,4.0475,6.07,-1.27,6.2014353177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 18:00:00,9.91984,0.17662000000000003,9.9214122105,3.75984,1.09662,3.9165,6.16,-0.92,6.2283224066,10.26984,-0.09338,10.2702645268,3.75984,1.09662,3.9165,6.51,-1.19,6.6178697479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 18:30:00,9.9136,0.15480000000000002,9.9148085206,3.7536,1.0948,3.91,6.16,-0.9400000000000001,6.2313080489,10.2436,-0.11520000000000001,10.2442477518,3.7536,1.0948,3.91,6.49,-1.21,6.6018330788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 19:00:00,9.622,0.136,9.6229610827,3.792,1.106,3.95,5.83,-0.97,5.9101438223,9.952,-0.10400000000000001,9.952543393500001,3.792,1.106,3.95,6.16,-1.21,6.2777145523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 19:30:00,9.128,0.0815,9.128363832,3.708,1.0815,3.8625,5.42,-1.0,5.5114789304,9.428,-0.1685,9.4295056207,3.708,1.0815,3.8625,5.72,-1.25,5.8549893254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 20:00:00,8.62064,-0.01648,8.6206557523,3.68064,1.07352,3.834,4.94,-1.09,5.058823974,8.91064,-0.24648000000000003,8.9140483283,3.68064,1.07352,3.834,5.23,-1.32,5.3940059325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 20:30:00,8.33944,-0.06058,8.339660032,3.52944,1.02942,3.6765,4.8100000000000005,-1.09,4.9319570152,8.60944,-0.29058,8.6143423342,3.52944,1.02942,3.6765,5.08,-1.32,5.2486950759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 21:00:00,7.91256,-0.12842,7.9136020528,3.50256,1.02158,3.6485000000000003,4.41,-1.15,4.5574773724,8.16256,-0.33842000000000005,8.1695724399,3.50256,1.02158,3.6485000000000003,4.66,-1.3599999999999999,4.8544000659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 21:30:00,7.42744,-0.20158,7.4301749273,3.45744,1.00842,3.6015,3.9699999999999998,-1.21,4.1503011939,7.66744,-0.41158000000000006,7.6784786416,3.45744,1.00842,3.6015,4.21,-1.42,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 22:00:00,6.9645600000000005,-0.22242,6.9681106944,3.45456,1.00758,3.5985,3.51,-1.23,3.7192741227,7.18456,-0.41242,7.1963874722,3.45456,1.00758,3.5985,3.73,-1.42,3.9911527157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 22:30:00,6.47768,-0.28276,6.4838485022,3.24768,0.9472400000000001,3.383,3.23,-1.23,3.4562696654,6.68768,-0.47276,6.7043691575,3.24768,0.9472400000000001,3.383,3.44,-1.42,3.7215588132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 23:00:00,5.8970400000000005,-0.31878,5.90564996,3.22704,0.9412200000000001,3.3615,2.67,-1.26,2.9523719278,6.07704,-0.49878000000000006,6.0974746125,3.22704,0.9412200000000001,3.3615,2.85,-1.44,3.1931332575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 23:30:00,5.4008,-0.3206,5.4103072926,3.2208,0.9394,3.355,2.18,-1.26,2.5179356624,5.5708,-0.5006,5.5932470891,3.2208,0.9394,3.355,2.35,-1.44,2.7561023203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 00:00:00,4.97544,-0.38508000000000003,4.990319609,3.20544,0.9349200000000001,3.339,1.77,-1.32,2.2080081522,5.11544,-0.53508,5.1433488118,3.20544,0.9349200000000001,3.339,1.9100000000000001,-1.47,2.4101867148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 00:30:00,4.88656,-0.41892,4.904483928,3.22656,0.94108,3.3609999999999998,1.6600000000000001,-1.3599999999999999,2.1459729728,5.00656,-0.5589200000000001,5.0376616202,3.22656,0.94108,3.3609999999999998,1.78,-1.5,2.3277456906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 01:00:00,5.09128,-0.40046000000000004,5.1070050176,3.22128,0.93954,3.3555,1.87,-1.34,2.3005434141,5.22128,-0.54046,5.2491772546,3.22128,0.93954,3.3555,2.0,-1.48,2.4880514464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 01:30:00,5.05208,-0.39106,5.0671925412,3.08208,0.8989400000000001,3.2105,1.97,-1.29,2.3547823679,5.18208,-0.5310600000000001,5.2092204646999996,3.08208,0.8989400000000001,3.2105,2.1,-1.43,2.5406495233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 02:00:00,4.9680800000000005,-0.37556,4.9822549313,2.99808,0.8744400000000001,3.123,1.97,-1.25,2.3331095131,5.09808,-0.51556,5.1240825325,2.99808,0.8744400000000001,3.123,2.1,-1.3900000000000001,2.5183526361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 02:30:00,4.9032800000000005,-0.37696,4.9177488346,2.99328,0.87304,3.118,1.9100000000000001,-1.25,2.2826738707,5.03328,-0.49696000000000007,5.0577541261,2.99328,0.87304,3.118,2.04,-1.37,2.4573359559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 03:00:00,4.75,-0.3875,4.7657797106,3.06,0.8925000000000001,3.1875,1.69,-1.28,2.1200235848,4.87,-0.5175000000000001,4.897418325,3.06,0.8925000000000001,3.1875,1.81,-1.4100000000000001,2.294384449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 03:30:00,4.56344,-0.42358,4.5830562565,3.07344,0.8964200000000001,3.2015000000000002,1.49,-1.32,1.9906029237,4.68344,-0.5535800000000001,4.716042944,3.07344,0.8964200000000001,3.2015000000000002,1.6099999999999999,-1.45,2.1667025638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 04:00:00,4.4704,-0.40030000000000004,4.4882865606,3.0504,0.8897,3.1775,1.42,-1.29,1.9184629264000002,4.5804,-0.5203,4.609856424,3.0504,0.8897,3.1775,1.53,-1.4100000000000001,2.0806249061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 04:30:00,4.4052,-0.39890000000000003,4.4232237395,3.0552,0.8911,3.1825,1.35,-1.29,1.8672439584,4.5152,-0.5189,4.5449189487,3.0552,0.8911,3.1825,1.46,-1.4100000000000001,2.029704412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 05:00:00,4.40312,-0.40534000000000003,4.4217379219,3.03312,0.8846600000000001,3.1595,1.37,-1.29,1.8817545005,4.51312,-0.52534,4.5435926589,3.03312,0.8846600000000001,3.1595,1.48,-1.4100000000000001,2.0441379601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 05:30:00,4.5504,-0.40030000000000004,4.5679733198,3.0504,0.8897,3.1775,1.5,-1.29,1.9784084513,4.6604,-0.5203,4.6893539267,3.0504,0.8897,3.1775,1.6099999999999999,-1.4100000000000001,2.1401401823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 06:00:00,4.62736,-0.38952000000000003,4.6437254871,3.08736,0.9004800000000001,3.216,1.54,-1.29,2.0089051745,4.7473600000000005,-0.5095200000000001,4.7746243412,3.08736,0.9004800000000001,3.216,1.6600000000000001,-1.4100000000000001,2.1780036731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 06:30:00,5.00232,-0.34224000000000004,5.0140137216,3.11232,0.9077600000000001,3.242,1.8900000000000001,-1.25,2.2659655778,5.14232,-0.48224000000000006,5.1648824188,3.11232,0.9077600000000001,3.242,2.03,-1.3900000000000001,2.4602845364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 07:00:00,5.40024,-0.27118000000000003,5.4070445393,3.15024,0.9188200000000001,3.2815,2.25,-1.19,2.5453094114,5.56024,-0.42118000000000005,5.5761690658,3.15024,0.9188200000000001,3.2815,2.41,-1.34,2.7574807343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 07:30:00,5.75272,-0.20504000000000003,5.7563728858,3.10272,0.9049600000000001,3.232,2.65,-1.11,2.8730819689000002,5.93272,-0.36504000000000003,5.9439398382,3.10272,0.9049600000000001,3.232,2.83,-1.27,3.1019026419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 08:00:00,5.95584,-0.20038,5.9592098679,3.01584,0.8796200000000001,3.1415,2.94,-1.08,3.1320919527,6.14584,-0.36038000000000003,6.1563969211,3.01584,0.8796200000000001,3.1415,3.13,-1.24,3.3666749175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 08:30:00,6.30368,-0.16226000000000002,6.3057679826,3.04368,0.8877400000000001,3.1705,3.26,-1.05,3.4249233568,6.49368,-0.35226,6.5032274334,3.04368,0.8877400000000001,3.1705,3.45,-1.24,3.6660741946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 09:00:00,6.6224,-0.1143,6.6233863129,3.0024,0.8757,3.1275,3.62,-0.99,3.752932187,6.8424,-0.2843,6.8483037498,3.0024,0.8757,3.1275,3.84,-1.16,4.0113838011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 09:30:00,6.859360000000001,-0.10352000000000001,6.8601411064,3.03936,0.88648,3.166,3.8200000000000003,-0.99,3.9462007045,7.07936,-0.27352000000000004,7.0846419246,3.03936,0.88648,3.166,4.04,-1.16,4.203236848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 10:00:00,7.03824,-0.052180000000000004,7.038433423,3.07824,0.8978200000000001,3.2065,3.96,-0.9500000000000001,4.0723580393,7.24824,-0.23218000000000003,7.2519577115,3.07824,0.8978200000000001,3.2065,4.17,-1.13,4.3203935006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 10:30:00,7.20624,-0.05568000000000001,7.2064551064,3.06624,0.8943200000000001,3.194,4.14,-0.9500000000000001,4.247599322,7.42624,-0.23568000000000003,7.4299788425,3.06624,0.8943200000000001,3.194,4.36,-1.13,4.5040537297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 11:00:00,7.2964,0.0027,7.2964004996,3.0264,0.8827,3.1525,4.27,-0.88,4.3597362306,7.5264,-0.1773,7.5284880454,3.0264,0.8827,3.1525,4.5,-1.06,4.6231590931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 11:30:00,7.29304,0.0017200000000000002,7.2930402028,3.02304,0.8817200000000001,3.149,4.27,-0.88,4.3597362306,7.52304,-0.17828000000000002,7.5251521314000005,3.02304,0.8817200000000001,3.149,4.5,-1.06,4.6231590931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 12:00:00,7.29192,0.01306,7.2919316954,3.06192,0.8930600000000001,3.1895,4.23,-0.88,4.3205670924,7.51192,-0.16694,7.5137747537,3.06192,0.8930600000000001,3.1895,4.45,-1.06,4.5745054377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 12:30:00,7.40416,0.027880000000000002,7.4042124902,3.04416,0.8878800000000001,3.171,4.36,-0.86,4.4440072007,7.62416,-0.15212,7.6256774256,3.04416,0.8878800000000001,3.171,4.58,-1.04,4.6965945109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 13:00:00,7.56648,0.04564000000000001,7.5666176459,3.27648,0.95564,3.4130000000000003,4.29,-0.91,4.3854532263,7.79648,-0.13436,7.7976376551,3.27648,0.95564,3.4130000000000003,4.52,-1.09,4.6495698726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 13:30:00,7.52352,-0.02314,7.5235555856000005,3.38352,0.9868600000000001,3.5245,4.14,-1.01,4.2614199511,7.75352,-0.20314000000000002,7.7561806484,3.38352,0.9868600000000001,3.5245,4.37,-1.19,4.5291279514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 14:00:00,7.43984,-0.01838,7.4398627037,3.39984,0.9916200000000001,3.5415,4.04,-1.01,4.1643366819,7.66984,-0.19838000000000003,7.6724051151,3.39984,0.9916200000000001,3.5415,4.27,-1.19,4.4327192557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 14:30:00,7.26936,-0.018520000000000002,7.2693835915000005,3.39936,0.99148,3.541,3.87,-1.01,3.9996249824000003,7.47936,-0.19852000000000003,7.4819941326,3.39936,0.99148,3.541,4.08,-1.19,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 15:00:00,7.12032,-0.033240000000000006,7.1203975872,3.52032,1.02676,3.667,3.6,-1.06,3.7528122788,7.32032,-0.21324,7.3234251686,3.52032,1.02676,3.667,3.8,-1.24,3.9971990193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 15:30:00,7.24952,-0.07764,7.2499357376,3.53952,1.03236,3.6870000000000003,3.71,-1.11,3.8724927372,7.44952,-0.25764000000000004,7.4539738798,3.53952,1.03236,3.6870000000000003,3.91,-1.29,4.1173049438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 16:00:00,7.48704,-0.06378,7.4873116571,3.58704,1.04622,3.7365,3.9,-1.11,4.0548859417,7.71704,-0.24378000000000002,7.7208895245,3.58704,1.04622,3.7365,4.13,-1.29,4.3267770916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 16:30:00,7.80256,-0.055920000000000004,7.8027603834,3.68256,1.07408,3.836,4.12,-1.13,4.2721540234,8.03256,-0.26592000000000005,8.0369604702,3.68256,1.07408,3.836,4.35,-1.34,4.5517139629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 17:00:00,8.32104,0.038220000000000004,8.3211277751,3.73104,1.08822,3.8865,4.59,-1.05,4.7085666609,8.59104,-0.19178,8.5931803106,3.73104,1.08822,3.8865,4.86,-1.28,5.0257337773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 17:30:00,9.16496,0.09228,9.1654245619,3.74496,1.09228,3.901,5.42,-1.0,5.5114789304,9.46496,-0.13772,9.4659618951,3.74496,1.09228,3.901,5.72,-1.23,5.8507520884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 18:00:00,9.7464,0.1527,9.7475961267,3.7464,1.0927,3.9025,6.0,-0.9400000000000001,6.0731869723,10.0664,-0.09730000000000001,10.0668702311,3.7464,1.0927,3.9025,6.32,-1.19,6.4310574557999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 18:30:00,9.91688,0.17034000000000002,9.9183428379,3.80688,1.11034,3.9655,6.11,-0.9400000000000001,6.1818848258,10.24688,-0.07966000000000001,10.2471896367,3.80688,1.11034,3.9655,6.44,-1.19,6.5490228279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 19:00:00,9.52816,0.09488,9.5286323888,3.78816,1.10488,3.946,5.74,-1.01,5.8281815346,9.84816,-0.15512,9.8493815846,3.78816,1.10488,3.946,6.06,-1.26,6.1896041877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 19:30:00,9.09296,-0.00372,9.0929607609,3.79296,1.10628,3.951,5.3,-1.11,5.414988458,9.37296,-0.23372,9.3758735166,3.79296,1.10628,3.951,5.58,-1.34,5.7386409541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 20:00:00,8.71888,-0.04616000000000001,8.7190021906,3.81888,1.11384,3.9779999999999998,4.9,-1.16,5.03543444,8.98888,-0.27616,8.993121149,3.81888,1.11384,3.9779999999999998,5.17,-1.3900000000000001,5.3535969217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 20:30:00,8.40096,-0.08722,8.4014127532,3.7809600000000003,1.10278,3.9385,4.62,-1.19,4.7707965792,8.66096,-0.30722000000000005,8.6664071131,3.7809600000000003,1.10278,3.9385,4.88,-1.4100000000000001,5.0796161271999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 21:00:00,7.92944,-0.13058,7.9305151062,3.76944,1.09942,3.9265,4.16,-1.23,4.3380295066,8.17944,-0.35058,8.1869496792,3.76944,1.09942,3.9265,4.41,-1.45,4.6422623795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 21:30:00,7.55096,-0.20972000000000002,7.5538718152,3.84096,1.12028,4.001,3.71,-1.33,3.9411927129,7.78096,-0.42972000000000005,7.7928170645,3.84096,1.12028,4.001,3.94,-1.55,4.2339225312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 22:00:00,7.12536,-0.24052,7.1294182792,3.73536,1.08948,3.891,3.39,-1.33,3.6415655974,7.33536,-0.46052000000000004,7.349801698,3.73536,1.08948,3.891,3.6,-1.55,3.9195025195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 22:30:00,6.56896,-0.33572,6.5775332306,3.64896,1.0642800000000001,3.801,2.92,-1.4,3.2382711437,6.76896,-0.5157200000000001,6.7885776566,3.64896,1.0642800000000001,3.801,3.12,-1.58,3.4972560673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 23:00:00,6.02424,-0.36418,6.0352377459,3.65424,1.06582,3.8064999999999998,2.37,-1.43,2.7679956647,6.18424,-0.5341800000000001,6.2072677282,3.65424,1.06582,3.8064999999999998,2.5300000000000002,-1.6,2.9934762401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 23:30:00,5.52544,-0.41258000000000006,5.5408220915,3.62544,1.05742,3.7765,1.9,-1.47,2.4022697600000003,5.66544,-0.5625800000000001,5.6933036675,3.62544,1.05742,3.7765,2.04,-1.62,2.6049952015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 00:00:00,5.094,-0.433,5.1123698027,3.624,1.057,3.775,1.47,-1.49,2.0930838493,5.214,-0.5630000000000001,5.2443078666,3.624,1.057,3.775,1.5899999999999999,-1.62,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 00:30:00,5.00184,-0.45988,5.0229366908,3.53184,1.03012,3.6790000000000003,1.47,-1.49,2.0930838493,5.12184,-0.5898800000000001,5.155696209,3.53184,1.03012,3.6790000000000003,1.5899999999999999,-1.62,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 01:00:00,5.25472,-0.40904,5.2706162828,3.53472,1.03096,3.682,1.72,-1.44,2.2432119828,5.37472,-0.5290400000000001,5.4006942517,3.53472,1.03096,3.682,1.8399999999999999,-1.56,2.4123018053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 01:30:00,5.23952,-0.38014000000000003,5.2532919441,3.35952,0.9798600000000001,3.4995,1.88,-1.3599999999999999,2.320344802,5.34952,-0.51014,5.3737888915,3.35952,0.9798600000000001,3.4995,1.99,-1.49,2.4860008045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 02:00:00,5.16816,-0.37762,5.1819373452,3.60816,1.05238,3.7585,1.56,-1.43,2.1162466775,5.27816,-0.5076200000000001,5.3025136539,3.60816,1.05238,3.7585,1.67,-1.56,2.2852789764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 02:30:00,5.08208,-0.39356,5.0972960087,3.62208,1.05644,3.773,1.46,-1.45,2.0576928828,5.18208,-0.50356,5.2064888169,3.62208,1.05644,3.773,1.56,-1.56,2.2061731573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 03:00:00,4.86536,-0.40552000000000005,4.8822304739,3.37536,0.9844800000000001,3.516,1.49,-1.3900000000000001,2.037694776,4.97536,-0.53552,5.0040972013,3.37536,0.9844800000000001,3.516,1.6,-1.52,2.2068982759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 03:30:00,4.7036,-0.43520000000000003,4.7236905064,3.5136000000000003,1.0248,3.66,1.19,-1.46,1.8835339126,4.8036,-0.5552,4.835578559,3.5136000000000003,1.0248,3.66,1.29,-1.58,2.0397303743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 04:00:00,4.6150400000000005,-0.43478000000000006,4.6354749325,3.75504,1.09522,3.9115,0.86,-1.53,1.7551353224000001,4.70504,-0.5647800000000001,4.738816081,3.75504,1.09522,3.9115,0.9500000000000001,-1.6600000000000001,1.9126160096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 04:30:00,4.5352,-0.4414,4.5566295658,3.5952,1.0486,3.745,0.9400000000000001,-1.49,1.7617321021999999,4.6251999999999995,-0.5514,4.6579520178,3.5952,1.0486,3.745,1.03,-1.6,1.9028662591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 05:00:00,4.5164,-0.4323,4.5370422358999996,3.6264000000000003,1.0577,3.7775,0.89,-1.49,1.7355690709,4.6064,-0.5423,4.6382119669,3.6264000000000003,1.0577,3.7775,0.98,-1.6,1.8762729013000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 05:30:00,4.63352,-0.42814,4.6532581541999996,3.50352,1.02186,3.6495,1.13,-1.45,1.8383144454,4.72352,-0.5481400000000001,4.7552180444,3.50352,1.02186,3.6495,1.22,-1.57,1.9882907232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 06:00:00,4.77664,-0.39848000000000006,4.7932323123,3.5366400000000002,1.03152,3.684,1.24,-1.43,1.8927493230999999,4.86664,-0.51848,4.8941808712,3.5366400000000002,1.03152,3.684,1.33,-1.55,2.0424005484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 06:30:00,5.17128,-0.35046000000000005,5.1831418126,3.70128,1.07954,3.8555,1.47,-1.43,2.0508047201,5.29128,-0.47046000000000004,5.3121536734,3.70128,1.07954,3.8555,1.5899999999999999,-1.55,2.2204954402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 07:00:00,5.50792,-0.31144000000000005,5.5167180098,3.69792,1.07856,3.852,1.81,-1.3900000000000001,2.2821481109,5.64792,-0.47144,5.6675617332,3.69792,1.07856,3.852,1.9500000000000002,-1.55,2.4909837414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 07:30:00,5.92072,-0.24354,5.9257267107,3.6907200000000002,1.07646,3.8445,2.23,-1.32,2.5913895886000002,6.09072,-0.40354,6.1040736111,3.6907200000000002,1.07646,3.8445,2.4,-1.48,2.8196453678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 08:00:00,6.0796,-0.2122,6.083302146,3.4896000000000003,1.0178,3.635,2.59,-1.23,2.8672286271000003,6.2596,-0.38220000000000004,6.2712573699,3.4896000000000003,1.0178,3.635,2.77,-1.4,3.1036913506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 08:30:00,6.57712,-0.16084,6.5790863347,3.5971200000000003,1.04916,3.747,2.98,-1.21,3.2162866788,6.7571200000000005,-0.35084000000000004,6.7662219443,3.5971200000000003,1.04916,3.747,3.16,-1.4,3.4562407324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 09:00:00,6.93544,-0.12258000000000001,6.9365231817,3.62544,1.05742,3.7765,3.31,-1.18,3.5140432553,7.12544,-0.29258,7.1314443313,3.62544,1.05742,3.7765,3.5,-1.35,3.7513330964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 09:30:00,7.05896,-0.045720000000000004,7.0591080598,2.92896,0.85428,3.051,4.13,-0.9,4.2269255967,7.27896,-0.23572,7.2827757483,2.92896,0.85428,3.051,4.35,-1.09,4.4844843628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 10:00:00,7.64592,-0.004940000000000001,7.6459215959,0.08592000000000001,0.025060000000000002,0.08950000000000001,7.5600000000000005,-0.03,7.5600595236,7.965920000000001,-0.46494,7.9794768406,0.08592000000000001,0.025060000000000002,0.08950000000000001,7.88,-0.49,7.8952200729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 10:30:00,7.92,-1.18,8.0074215575,0.0,0.0,0.0,7.92,-1.18,8.0074215575,8.24,0.66,8.2663897803,0.0,0.0,0.0,8.24,0.66,8.2663897803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 11:00:00,7.87,0.26,7.8742936191,0.0,0.0,0.0,7.87,0.26,7.8742936191,8.2,0.28,8.2047790951,0.0,0.0,0.0,8.2,0.28,8.2047790951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 11:30:00,7.99,0.26,7.9942291686,0.0,0.0,0.0,7.99,0.26,7.9942291686,8.33,0.39,8.3391246543,0.0,0.0,0.0,8.33,0.39,8.3391246543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 12:00:00,8.16,0.26,8.1641411061,0.0,0.0,0.0,8.16,0.26,8.1641411061,8.49,0.25,8.4936800034,0.0,0.0,0.0,8.49,0.25,8.4936800034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 12:30:00,8.34,0.35000000000000003,8.347340894,0.0,0.0,0.0,8.34,0.35000000000000003,8.347340894,8.68,0.35000000000000003,8.6870535857,0.0,0.0,0.0,8.68,0.35000000000000003,8.6870535857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 13:00:00,8.34,0.35000000000000003,8.347340894,0.0,0.0,0.0,8.34,0.35000000000000003,8.347340894,8.68,0.38,8.6883139906,0.0,0.0,0.0,8.68,0.38,8.6883139906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 13:30:00,7.95704,0.14622000000000002,7.9583833691,2.14704,0.62622,2.2365,5.8100000000000005,-0.48,5.8297941645,8.22704,-0.05378,8.2272157775,2.14704,0.62622,2.2365,6.08,-0.68,6.1179081392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 14:00:00,7.8568,-0.0026000000000000003,7.8568004302,3.0768,0.8974000000000001,3.205,4.78,-0.9,4.8639901316,8.0968,-0.19260000000000002,8.099090381,3.0768,0.8974000000000001,3.205,5.02,-1.09,5.1369738173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 14:30:00,7.82128,-0.0029600000000000004,7.8212805601,3.28128,0.9570400000000001,3.418,4.54,-0.96,4.6403879148,8.06128,-0.20296000000000003,8.0638345717,3.28128,0.9570400000000001,3.418,4.78,-1.16,4.918739676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 15:00:00,7.78232,-0.049740000000000006,7.7824789528,3.29232,0.9602600000000001,3.4295,4.49,-1.01,4.6021951284,8.02232,-0.23974,8.0259014104,3.29232,0.9602600000000001,3.4295,4.73,-1.2,4.8798463091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 15:30:00,7.95424,-0.04918,7.9543920352,3.29424,0.9608200000000001,3.4314999999999998,4.66,-1.01,4.7681967241,8.18424,-0.23918000000000003,8.1877342073,3.29424,0.9608200000000001,3.4314999999999998,4.89,-1.2,5.035086891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 16:00:00,8.01,-0.0675,8.0102844051,3.3,0.9625,3.4375,4.71,-1.03,4.8213068768,8.25,-0.2675,8.2543356032,3.3,0.9625,3.4375,4.95,-1.23,5.1005293843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 16:30:00,8.39416,-0.024620000000000003,8.394196105,3.34416,0.97538,3.4835000000000003,5.05,-1.0,5.1480578862,8.64416,-0.25462,8.6479091953,3.34416,0.97538,3.4835000000000003,5.3,-1.23,5.4408547123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 17:00:00,8.91024,0.028820000000000002,8.9102866087,3.39024,0.98882,3.5315,5.52,-0.96,5.6028564144,9.20024,-0.19118000000000002,9.2022261356,3.39024,0.98882,3.5315,5.8100000000000005,-1.18,5.9286170394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 17:30:00,9.6972,0.1221,9.6979686662,3.3672,0.9821000000000001,3.5075000000000003,6.33,-0.86,6.3881530977,10.0172,-0.1179,10.0178938031,3.3672,0.9821000000000001,3.5075000000000003,6.65,-1.1,6.7403634917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 18:00:00,9.964,0.127,9.9648093308,3.384,0.987,3.525,6.58,-0.86,6.635962628,10.294,-0.14300000000000002,10.2949932006,3.384,0.987,3.525,6.91,-1.13,7.0017854866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 18:30:00,9.95192,0.08806000000000001,9.9523095938,3.42192,0.9980600000000001,3.5645,6.53,-0.91,6.5931024564000005,10.29192,-0.17194,10.2933561412,3.42192,0.9980600000000001,3.5645,6.87,-1.17,6.968916702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 19:00:00,9.63144,0.06542,9.6316621748,3.7214400000000003,1.08542,3.8765,5.91,-1.02,5.9973744255,9.94144,-0.20458,9.9435447528,3.7214400000000003,1.08542,3.8765,6.22,-1.29,6.3523617655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 19:30:00,9.242,-0.024,9.242031162,3.792,1.106,3.95,5.45,-1.13,5.5659141208000005,9.522,-0.274,9.5259414233,3.792,1.106,3.95,5.73,-1.38,5.8938357629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 20:00:00,8.88104,-0.04428000000000001,8.8811503872,3.79104,1.10572,3.949,5.09,-1.15,5.2182947406,9.16104,-0.27428,9.1651450289,3.79104,1.10572,3.949,5.37,-1.38,5.5444837451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 20:30:00,8.39624,-0.16568000000000002,8.397874493,3.7862400000000003,1.10432,3.944,4.61,-1.27,4.7817360864000005,8.64624,-0.39568000000000003,8.6552890651,3.7862400000000003,1.10432,3.944,4.86,-1.5,5.0862166686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 21:00:00,7.99336,-0.18402000000000002,7.9954779376000005,3.72336,1.08598,3.8785,4.27,-1.27,4.4548625119,8.23336,-0.41402000000000005,8.2437630637,3.72336,1.08598,3.8785,4.51,-1.5,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 21:30:00,7.55896,-0.27072,7.5638062905,3.52896,1.02928,3.676,4.03,-1.3,4.2344893435,7.77896,-0.47072,7.7931890776,3.52896,1.02928,3.676,4.25,-1.5,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 22:00:00,7.12456,-0.30742,7.1311893994,3.33456,0.9725800000000001,3.4735,3.79,-1.28,4.0003124878,7.33456,-0.5074200000000001,7.3520912297,3.33456,0.9725800000000001,3.4735,4.0,-1.48,4.2650205158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 22:30:00,6.58992,-0.33794,6.5985793206,3.22992,0.9420600000000001,3.3645,3.36,-1.28,3.5955528087,6.78992,-0.5379400000000001,6.8111961541,3.22992,0.9420600000000001,3.3645,3.56,-1.48,3.8553858432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 23:00:00,6.05608,-0.35656000000000004,6.0665673985,3.16608,0.92344,3.298,2.89,-1.28,3.1607752214,6.23608,-0.52656,6.2582712629,3.16608,0.92344,3.298,3.07,-1.45,3.3952024976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 23:30:00,5.51456,-0.40242000000000006,5.5292236209,3.21456,0.9375800000000001,3.3485,2.3,-1.34,2.6618790356,5.66456,-0.56242,5.6924121645,3.21456,0.9375800000000001,3.3485,2.45,-1.5,2.8727164844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 00:00:00,5.0744,-0.4308,5.092653925,3.2544,0.9492,3.39,1.82,-1.38,2.2840315234,5.2044,-0.5808,5.2367077444,3.2544,0.9492,3.39,1.9500000000000002,-1.53,2.4785883079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 00:30:00,5.00616,-0.48862000000000005,5.0299490504,3.29616,0.9613800000000001,3.4335,1.71,-1.45,2.2420080285,5.11616,-0.6286200000000001,5.1546344439,3.29616,0.9613800000000001,3.4335,1.82,-1.5899999999999999,2.4167126432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 01:00:00,5.22952,-0.47014000000000006,5.2506105407,3.35952,0.9798600000000001,3.4995,1.87,-1.45,2.3663051367,5.33952,-0.61014,5.3742668942,3.35952,0.9798600000000001,3.4995,1.98,-1.5899999999999999,2.5393896905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 01:30:00,5.19656,-0.45642000000000005,5.2165654458,3.40656,0.9935800000000001,3.5484999999999998,1.79,-1.45,2.3036058691,5.29656,-0.5964200000000001,5.3300342072,3.40656,0.9935800000000001,3.5484999999999998,1.8900000000000001,-1.5899999999999999,2.4698582955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 02:00:00,5.08528,-0.45096,5.1052362923,3.42528,0.99904,3.568,1.6600000000000001,-1.45,2.2041097976,5.19528,-0.59096,5.2287826499,3.42528,0.99904,3.568,1.77,-1.5899999999999999,2.3792856071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 02:30:00,5.01232,-0.47224000000000005,5.034517097,3.35232,0.9777600000000001,3.492,1.6600000000000001,-1.45,2.2041097976,5.12232,-0.61224,5.1587789253,3.35232,0.9777600000000001,3.492,1.77,-1.5899999999999999,2.3792856071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 03:00:00,4.85976,-0.46132000000000006,4.8816066413,3.38976,0.9886800000000001,3.531,1.47,-1.45,2.0648002325,4.95976,-0.6013200000000001,4.9960789625,3.38976,0.9886800000000001,3.531,1.57,-1.5899999999999999,2.2345021817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 03:30:00,4.69704,-0.49128000000000005,4.7226624694,3.52704,1.02872,3.674,1.17,-1.52,1.9181501505,4.77704,-0.62128,4.8172710117,3.52704,1.02872,3.674,1.25,-1.65,2.0700241544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 04:00:00,4.58296,-0.48372000000000004,4.6084170167,3.55296,1.03628,3.701,1.03,-1.52,1.8361100184999999,4.65296,-0.61372,4.6932599544,3.55296,1.03628,3.701,1.1,-1.65,1.9830532015000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 04:30:00,4.4792,-0.48190000000000005,4.5050483072,3.5592,1.0381,3.7075,0.92,-1.52,1.7767385852,4.5592,-0.6119,4.6000789395,3.5592,1.0381,3.7075,1.0,-1.65,1.9293781382000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 05:00:00,4.46432,-0.46874000000000005,4.4888606851,3.60432,1.05126,3.7545,0.86,-1.52,1.7464249197,4.54432,-0.59874,4.5835939883,3.60432,1.05126,3.7545,0.9400000000000001,-1.65,1.8989734069000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 05:30:00,4.5832,-0.46240000000000003,4.6064667588,3.2832,0.9576,3.42,1.3,-1.42,1.9252012882,4.6632,-0.5724,4.6981992295,3.2832,0.9576,3.42,1.38,-1.53,2.06041258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
