Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-05 06:00:00,4.68936,-0.47102000000000005,4.7129562962,3.45936,1.00898,3.6035,1.23,-1.48,1.9243960091,4.76936,-0.60102,4.8070801793,3.45936,1.00898,3.6035,1.31,-1.6099999999999999,2.0756203892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 06:30:00,5.05504,-0.45478,5.0754560633,3.51504,1.02522,3.6615,1.54,-1.48,2.135883892,5.15504,-0.5847800000000001,5.188102259,3.51504,1.02522,3.6615,1.6400000000000001,-1.6099999999999999,2.2981949439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 07:00:00,5.40704,-0.41378000000000004,5.4228493848,3.58704,1.04622,3.7365,1.82,-1.46,2.3332380933,5.52704,-0.5637800000000001,5.5557194898999995,3.58704,1.04622,3.7365,1.94,-1.6099999999999999,2.521051368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 07:30:00,5.74312,-0.40034000000000003,5.7570564918,3.63312,1.05966,3.7845,2.11,-1.46,2.5658721714,5.87312,-0.55034,5.8988484173,3.63312,1.05966,3.7845,2.24,-1.6099999999999999,2.7585684693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 08:00:00,5.96696,-0.35672000000000004,5.977613303,3.57696,1.04328,3.726,2.39,-1.4,2.7698555919,6.10696,-0.5067200000000001,6.1279462791,3.57696,1.04328,3.726,2.5300000000000002,-1.55,2.9670524094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 08:30:00,6.37752,-0.28364,6.383824324,3.58752,1.04636,3.737,2.79,-1.33,3.0907927786,6.53752,-0.46364000000000005,6.5539400211,3.58752,1.04636,3.737,2.95,-1.51,3.3140006035000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 09:00:00,6.71016,-0.24912,6.7147827962,3.50016,1.02088,3.646,3.21,-1.27,3.4521008097,6.88016,-0.41912000000000005,6.8929139847,3.50016,1.02088,3.646,3.38,-1.44,3.6739624386000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 09:30:00,6.9813600000000005,-0.23252000000000003,6.9852310627000005,3.59136,1.04748,3.741,3.39,-1.28,3.6236031792,7.15136,-0.41252000000000005,7.1632480482,3.59136,1.04748,3.741,3.56,-1.46,3.8477525908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 10:00:00,7.15392,-0.17094,7.1559619794,3.49392,1.01906,3.6395,3.66,-1.19,3.848597147,7.33392,-0.35094000000000003,7.3423117238,3.49392,1.01906,3.6395,3.84,-1.37,4.0770700264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 10:30:00,7.3256,-0.1292,7.3267392474,3.4656000000000002,1.0108,3.61,3.86,-1.1400000000000001,4.0248229775,7.5056,-0.31920000000000004,7.5123844417,3.4656000000000002,1.0108,3.61,4.04,-1.33,4.2532928420000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 11:00:00,7.33184,-0.12988000000000002,7.3329902905,3.53184,1.03012,3.6790000000000003,3.8,-1.16,3.9731096134,7.53184,-0.30988000000000004,7.5382119498,3.53184,1.03012,3.6790000000000003,4.0,-1.34,4.2184831397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 11:30:00,7.446,-0.1345,7.4472146639,3.516,1.0255,3.6625,3.93,-1.16,4.0976212612,7.646,-0.3145,7.6524653707,3.516,1.0255,3.6625,4.13,-1.34,4.3419465681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 12:00:00,7.5391200000000005,-0.09234,7.5396854742,3.48912,1.01766,3.6345,4.05,-1.11,4.1993570937,7.73912,-0.28234000000000004,7.7442684774,3.48912,1.01766,3.6345,4.25,-1.3,4.4443784717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 12:30:00,7.6892,-0.10690000000000001,7.689943059,3.4392,1.0031,3.5825,4.25,-1.11,4.3925618948,7.8892,-0.2969,7.8947847501,3.4392,1.0031,3.5825,4.45,-1.3,4.6360004314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 13:00:00,7.62848,-0.08336,7.6289354434,3.58848,1.04664,3.738,4.04,-1.13,4.1950566146,7.82848,-0.27336000000000005,7.8332512279,3.58848,1.04664,3.738,4.24,-1.32,4.4407206622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 13:30:00,7.62688,-0.11466000000000001,7.6277418316,3.68688,1.07534,3.8405,3.94,-1.19,4.1157866806,7.82688,-0.30466000000000004,7.8328071756,3.68688,1.07534,3.8405,4.14,-1.38,4.363943171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 14:00:00,7.43568,-0.29876,7.441679555,3.05568,0.89124,3.183,4.38,-1.19,4.5387773684,7.6456800000000005,-0.44876000000000005,7.6588385673,3.05568,0.89124,3.183,4.59,-1.34,4.7816001506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 14:30:00,7.54,0.22,7.5432088663,0.0,0.0,0.0,7.54,0.22,7.5432088663,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 15:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.7,-0.22,7.703142216,0.0,0.0,0.0,7.7,-0.22,7.703142216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 15:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.74,-0.22,7.7431259837,0.0,0.0,0.0,7.74,-0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 16:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 16:30:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.43,-0.22,8.4328702113,0.0,0.0,0.0,8.43,-0.22,8.4328702113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 17:00:00,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,9.14,-0.22,9.142647319,0.0,0.0,0.0,9.14,-0.22,9.142647319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 17:30:00,9.39,0.22,9.3925768562,0.0,0.0,0.0,9.39,0.22,9.3925768562,9.79,0.0,9.79,0.0,0.0,0.0,9.79,0.0,9.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 18:00:00,9.68,0.26,9.683491106,0.0,0.0,0.0,9.68,0.26,9.683491106,10.09,0.34,10.0957268188,0.0,0.0,0.0,10.09,0.34,10.0957268188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 18:30:00,9.73,0.31,9.7349370825,0.0,0.0,0.0,9.73,0.31,9.7349370825,10.13,0.28,10.1338689551,0.0,0.0,0.0,10.13,0.28,10.1338689551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 19:00:00,9.49,0.27,9.4938401082,0.0,0.0,0.0,9.49,0.27,9.4938401082,9.87,0.34,9.875854393400001,0.0,0.0,0.0,9.87,0.34,9.875854393400001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 19:30:00,9.1,0.27,9.1040046134,0.0,0.0,0.0,9.1,0.27,9.1040046134,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 20:00:00,8.67,0.23,8.6730502132,0.0,0.0,0.0,8.67,0.23,8.6730502132,9.03,0.28,9.0343400423,0.0,0.0,0.0,9.03,0.28,9.0343400423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 20:30:00,8.24,0.45,8.2522784732,0.0,0.0,0.0,8.24,0.45,8.2522784732,8.59,-0.22,8.5928167675,0.0,0.0,0.0,8.59,-0.22,8.5928167675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 21:00:00,7.96,0.39,7.9695482933,0.0,0.0,0.0,7.96,0.39,7.9695482933,8.3,-0.22,8.3029151507,0.0,0.0,0.0,8.3,-0.22,8.3029151507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 21:30:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.88,-0.28,7.88497305,0.0,0.0,0.0,7.88,-0.28,7.88497305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 22:00:00,7.25,0.31,7.2566245597,0.0,0.0,0.0,7.25,0.31,7.2566245597,7.5600000000000005,-0.28,7.5651834082,0.0,0.0,0.0,7.5600000000000005,-0.28,7.5651834082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 22:30:00,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,7.12,-0.38,7.1301332386,0.0,0.0,0.0,7.12,-0.38,7.1301332386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 23:00:00,6.13984,-0.03338,6.1399307366,0.6398400000000001,0.18662,0.6665,5.5,-0.22,5.5043982414,6.37984,-0.39338,6.3919563711,0.6398400000000001,0.18662,0.6665,5.74,-0.58,5.7692287179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 23:30:00,5.6004000000000005,-0.45780000000000004,5.6190800849,2.9904,0.8722000000000001,3.115,2.61,-1.33,2.9293343954,5.7404,-0.6278,5.7746276936,2.9904,0.8722000000000001,3.115,2.75,-1.5,3.1324910215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 00:00:00,5.2584800000000005,-0.51336,5.2834790054,3.58848,1.04664,3.738,1.67,-1.56,2.2852789764,5.35848,-0.6633600000000001,5.3993846316,3.58848,1.04664,3.738,1.77,-1.71,2.4610973162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 00:30:00,5.26728,-0.55496,5.2964345743,3.8572800000000003,1.12504,4.018,1.4100000000000001,-1.6800000000000002,2.1932852072,5.34728,-0.70496,5.3935491098,3.8572800000000003,1.12504,4.018,1.49,-1.83,2.3598728779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 01:00:00,5.38112,-0.54134,5.408280822,4.04112,1.17866,4.2095,1.34,-1.72,2.1803669416,5.46112,-0.6813400000000001,5.5034585353,4.04112,1.17866,4.2095,1.42,-1.8599999999999999,2.3400854685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 01:30:00,5.35168,-0.54076,5.3789311392,3.87168,1.12924,4.033,1.48,-1.67,2.2314345162,5.42168,-0.67076,5.46301501,3.87168,1.12924,4.033,1.55,-1.8,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 02:00:00,5.1788,-0.5141,5.2042548218,3.4488,1.0059,3.5925000000000002,1.73,-1.52,2.3028894893,5.2788,-0.6541,5.3191706355,3.4488,1.0059,3.5925000000000002,1.83,-1.6600000000000001,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 02:30:00,4.98872,-0.51954,5.0157002552,3.25872,0.9504600000000001,3.3945,1.73,-1.47,2.2701982292,5.08872,-0.64954,5.1300071589,3.25872,0.9504600000000001,3.3945,1.83,-1.6,2.4308229059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 03:00:00,4.84,-0.525,4.8683903911,3.24,0.9450000000000001,3.375,1.6,-1.47,2.1727632177,4.93,-0.655,4.9733213248,3.24,0.9450000000000001,3.375,1.69,-1.6,2.3272515979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 03:30:00,4.67512,-0.52934,4.7049918013,3.22512,0.94066,3.3595,1.45,-1.47,2.0648002325,4.75512,-0.63934,4.7979080702,3.22512,0.94066,3.3595,1.53,-1.58,2.199386278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 04:00:00,4.51664,-0.52598,4.5471630551,3.23664,0.9440200000000001,3.3715,1.28,-1.47,1.9491793145,4.58664,-0.6359800000000001,4.6305223301,3.23664,0.9440200000000001,3.3715,1.35,-1.58,2.0781963334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 04:30:00,4.4124,-0.5243,4.443440587,3.2424,0.9457000000000001,3.3775,1.17,-1.47,1.8787761974000001,4.4924,-0.6343,4.5369587005,3.2424,0.9457000000000001,3.3775,1.25,-1.58,2.0146711891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 05:00:00,4.3876,-0.5057,4.4166464937,3.2376,0.9443,3.3725,1.15,-1.45,1.8506755523,4.4676,-0.6257,4.5112027498,3.2376,0.9443,3.3725,1.23,-1.57,1.9944422779000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 05:30:00,4.45224,-0.5101800000000001,4.4813753079,3.22224,0.9398200000000001,3.3565,1.23,-1.45,1.9014205216,4.52224,-0.6301800000000001,4.5659370834,3.22224,0.9398200000000001,3.3565,1.3,-1.57,2.0383571817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 06:00:00,4.42816,-0.5026200000000001,4.4565937497,3.24816,0.9473800000000001,3.3835,1.18,-1.45,1.8694651642000002,4.50816,-0.6226200000000001,4.5509517961,3.24816,0.9473800000000001,3.3835,1.26,-1.57,2.0130822139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 06:30:00,4.65232,-0.47224000000000005,4.6762262563,3.35232,0.9777600000000001,3.492,1.3,-1.45,1.9474342094,4.74232,-0.61224,4.7816771953,3.35232,0.9777600000000001,3.492,1.3900000000000001,-1.5899999999999999,2.111918559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 07:00:00,4.88216,-0.41812000000000005,4.9000316938,3.33216,0.9718800000000001,3.471,1.55,-1.3900000000000001,2.0819702207,4.98216,-0.54812,5.0122204461,3.33216,0.9718800000000001,3.471,1.65,-1.52,2.2434125791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 07:30:00,5.0284,-0.4163,5.0456032593,3.3384,0.9737,3.4775,1.69,-1.3900000000000001,2.1881956037,5.1384,-0.5463,5.1673589241,3.3384,0.9737,3.4775,1.8,-1.52,2.3559286916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 08:00:00,5.19136,-0.40502000000000005,5.2071354745,3.17136,0.92498,3.3035,2.02,-1.33,2.418532613,5.31136,-0.5550200000000001,5.3402801659,3.17136,0.92498,3.3035,2.14,-1.48,2.6019223663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 08:30:00,5.70024,-0.37618,5.7126392718,3.2702400000000003,0.9538200000000001,3.4065,2.43,-1.33,2.7701624501,5.84024,-0.5261800000000001,5.8638953478,3.2702400000000003,0.9538200000000001,3.4065,2.5700000000000003,-1.48,2.9656871042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 09:00:00,6.16832,-0.29924,6.1755741595,3.32832,0.9707600000000001,3.467,2.84,-1.27,3.1110287688,6.32832,-0.47924000000000005,6.3464403409,3.32832,0.9707600000000001,3.467,3.0,-1.45,3.3320414163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 09:30:00,6.68112,-0.22134,6.6847854004,3.32112,0.9686600000000001,3.4595000000000002,3.36,-1.19,3.5645055758,6.87112,-0.39134,6.8822552299,3.32112,0.9686600000000001,3.4595000000000002,3.55,-1.3599999999999999,3.8015917719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 10:00:00,7.12248,-0.15386000000000002,7.1241416501,3.31248,0.9661400000000001,3.4505,3.81,-1.12,3.971208884,7.32248,-0.34386000000000005,7.3305493006999995,3.31248,0.9661400000000001,3.4505,4.01,-1.31,4.2185542547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 10:30:00,7.4368,-0.1226,7.4378104977,3.3168,0.9674,3.455,4.12,-1.09,4.2617484675,7.6568000000000005,-0.3126,7.6631785181000005,3.3168,0.9674,3.455,4.34,-1.28,4.5248204384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 11:00:00,7.74064,-0.04148,7.7407511393,3.32064,0.96852,3.459,4.42,-1.01,4.5339276571,7.98064,-0.23148000000000002,7.9839963552,3.32064,0.96852,3.459,4.66,-1.2,4.8120266001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 11:30:00,7.94576,-0.01582,7.9457757488,3.3057600000000003,0.96418,3.4435000000000002,4.64,-0.98,4.7423622806,8.18576,-0.21582,8.188604585,3.3057600000000003,0.96418,3.4435000000000002,4.88,-1.18,5.0206374097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 12:00:00,8.12632,0.01726,8.1263383298,3.31632,0.9672600000000001,3.4545,4.8100000000000005,-0.9500000000000001,4.9029174988,8.39632,-0.21274,8.3990146952,3.31632,0.9672600000000001,3.4545,5.08,-1.18,5.2152468781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 12:30:00,8.26504,0.02272,8.2650712278,3.3350400000000002,0.97272,3.474,4.93,-0.9500000000000001,5.0206971627,8.51504,-0.20728000000000002,8.5175625152,3.3350400000000002,0.97272,3.474,5.18,-1.18,5.3127017609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 13:00:00,8.22472,-0.0015400000000000001,8.2247201442,3.11472,0.90846,3.2445,5.11,-0.91,5.1903949753,8.48472,-0.21154,8.487356635,3.11472,0.90846,3.2445,5.37,-1.12,5.4855537551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 13:30:00,8.212,0.041,8.2121023496,1.992,0.581,2.075,6.22,-0.54,6.2433965115,8.492,-0.179,8.4938863308,1.992,0.581,2.075,6.5,-0.76,6.5442799450999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 14:00:00,8.15264,0.08452000000000001,8.1530781058,2.07264,0.6045200000000001,2.159,6.08,-0.52,6.1021963259,8.44264,-0.13548000000000002,8.4437269615,2.07264,0.6045200000000001,2.159,6.37,-0.74,6.412838685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 14:30:00,8.01504,0.055220000000000005,8.0152302182,1.8350400000000002,0.53522,1.9115000000000002,6.18,-0.48,6.198612748,8.30504,-0.16478,8.3066745362,1.8350400000000002,0.53522,1.9115000000000002,6.47,-0.7000000000000001,6.50775691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 15:00:00,7.99224,0.05732,7.9924455456,1.84224,0.53732,1.919,6.15,-0.48,6.1687032673,8.27224,-0.16268000000000002,8.2738394594,1.84224,0.53732,1.919,6.43,-0.7000000000000001,6.4679904143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 15:30:00,7.75352,0.05186,7.7536934328000005,1.82352,0.53186,1.8995000000000002,5.93,-0.48,5.9493949272,8.02352,-0.16814,8.0252815683,1.82352,0.53186,1.8995000000000002,6.2,-0.7000000000000001,6.2393909959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 16:00:00,7.66768,-0.032760000000000004,7.6677499829,2.28768,0.66724,2.383,5.38,-0.7000000000000001,5.4253479151,7.91768,-0.24276000000000003,7.9214006968,2.28768,0.66724,2.383,5.63,-0.91,5.703069349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 16:30:00,8.08688,-0.06716000000000001,8.0871588707,2.78688,0.8128400000000001,2.903,5.3,-0.88,5.3725599113,8.34688,-0.28716,8.3518181613,2.78688,0.8128400000000001,2.903,5.5600000000000005,-1.1,5.6677685203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 17:00:00,8.70472,-0.006540000000000001,8.7047224568,2.99472,0.8734600000000001,3.1195,5.71,-0.88,5.7774129158,8.97472,-0.22654000000000002,8.9775787075,2.99472,0.8734600000000001,3.1195,5.98,-1.1,6.0803289385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 17:30:00,9.2452,0.0386,9.2452805798,3.3552,0.9786,3.495,5.89,-0.9400000000000001,5.9645368638,9.5452,-0.2214,9.5477673306,3.3552,0.9786,3.495,6.19,-1.2,6.3052438494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 18:00:00,9.7552,0.11610000000000001,9.7558908486,3.4152,0.9961000000000001,3.5575,6.34,-0.88,6.4007812023,10.0652,-0.16390000000000002,10.0665343714,3.4152,0.9961000000000001,3.5575,6.65,-1.16,6.7504148021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 18:30:00,9.5508,0.0219,9.5508251083,3.1608,0.9219,3.2925,6.39,-0.9,6.4530690373,9.8608,-0.2381,9.863674176,3.1608,0.9219,3.2925,6.7,-1.16,6.7996764629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 19:00:00,9.34408,0.06244,9.3442886193,2.37408,0.69244,2.473,6.97,-0.63,6.9984141061,9.67408,-0.19756,9.6760970334,2.37408,0.69244,2.473,7.3,-0.89,7.3540533041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 19:30:00,9.01232,-0.007240000000000001,9.0123229081,2.75232,0.80276,2.867,6.26,-0.81,6.3121866259,9.31232,-0.26724000000000003,9.3161537664,2.75232,0.80276,2.867,6.5600000000000005,-1.07,6.646690906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 20:00:00,8.53768,-0.11026000000000001,8.5383919476,2.94768,0.8597400000000001,3.0705,5.59,-0.97,5.6735350532,8.80768,-0.36026,8.8150447673,2.94768,0.8597400000000001,3.0705,5.86,-1.22,5.9856495053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 20:30:00,8.2264,-0.1298,8.2274239589,3.3264,0.9702000000000001,3.465,4.9,-1.1,5.0219518118,8.4764,-0.3598,8.4840328264,3.3264,0.9702000000000001,3.465,5.15,-1.33,5.3189660649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 21:00:00,7.90048,-0.22986,7.9038231161,3.36048,0.9801400000000001,3.5005,4.54,-1.21,4.6984784771,8.13048,-0.44986000000000004,8.1429158813,3.36048,0.9801400000000001,3.5005,4.77,-1.43,4.979738949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 21:30:00,7.56296,-0.29872000000000004,7.5688570868,3.43296,1.00128,3.576,4.13,-1.3,4.329769047,7.77296,-0.5087200000000001,7.7895894115,3.43296,1.00128,3.576,4.34,-1.51,4.5951822597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 22:00:00,7.18432,-0.35124000000000005,7.192900903,3.42432,0.9987600000000001,3.567,3.76,-1.35,3.9950093867,7.38432,-0.5612400000000001,7.405617611,3.42432,0.9987600000000001,3.567,3.96,-1.56,4.2561954842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 22:30:00,6.786,-0.4395,6.8002173678,3.396,0.9905,3.5375,3.39,-1.43,3.6792662312,6.976,-0.6295000000000001,7.0043448123,3.396,0.9905,3.5375,3.58,-1.62,3.9294783369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 23:00:00,6.3244,-0.4833,6.3428396046,3.3144,0.9667,3.4525,3.01,-1.45,3.3410477399,6.4844,-0.6533,6.51722673,3.3144,0.9667,3.4525,3.17,-1.62,3.5599578649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 23:30:00,5.88184,-0.49238000000000004,5.9024130532,3.35184,0.97762,3.4915000000000003,2.5300000000000002,-1.47,2.9260553652,6.02184,-0.6723800000000001,6.0592616588,3.35184,0.97762,3.4915000000000003,2.67,-1.65,3.1386939959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 00:00:00,5.5137599999999996,-0.49182000000000003,5.5356513844,3.35376,0.97818,3.4935,2.16,-1.47,2.6127571644,5.6337600000000005,-0.6718200000000001,5.673675515,3.35376,0.97818,3.4935,2.2800000000000002,-1.65,2.8144093519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 00:30:00,5.4152000000000005,-0.5389,5.4419485711,3.0552,0.8911,3.1825,2.36,-1.43,2.7594383486,5.5352,-0.6889000000000001,5.5779048262,3.0552,0.8911,3.1825,2.48,-1.58,2.9405441673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 01:00:00,5.61592,-0.5299400000000001,5.6408681823,3.32592,0.97006,3.4645,2.29,-1.5,2.7375353879,5.72592,-0.6799400000000001,5.7661493434,3.32592,0.97006,3.4645,2.4,-1.65,2.9124731757999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 01:30:00,5.56848,-0.52336,5.5930202217,3.34848,0.9766400000000001,3.488,2.22,-1.5,2.6792536274,5.66848,-0.6733600000000001,5.7083341878,3.34848,0.9766400000000001,3.488,2.32,-1.65,2.8469106063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 02:00:00,5.42736,-0.51202,5.4514586167,3.38736,0.9879800000000001,3.5285,2.04,-1.5,2.5321137415,5.53736,-0.66202,5.5767935456,3.38736,0.9879800000000001,3.5285,2.15,-1.65,2.7101660466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 02:30:00,5.27864,-0.51748,5.3039443625,3.36864,0.9825200000000001,3.509,1.9100000000000001,-1.5,2.42860042,5.36864,-0.6674800000000001,5.409974584,3.36864,0.9825200000000001,3.509,2.0,-1.65,2.5927784325000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 03:00:00,5.09072,-0.5310400000000001,5.1183428568,3.39072,0.9889600000000001,3.532,1.7000000000000002,-1.52,2.2804385543,5.18072,-0.6610400000000001,5.2227228148,3.39072,0.9889600000000001,3.532,1.79,-1.65,2.434460926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 03:30:00,4.938,-0.526,4.9659359641,3.408,0.994,3.55,1.53,-1.52,2.1566872745,5.018,-0.656,5.0606975804,3.408,0.994,3.55,1.6099999999999999,-1.65,2.3053416233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 04:00:00,4.72944,-0.5655800000000001,4.7631379835,3.40944,0.9944200000000001,3.5515,1.32,-1.56,2.0435263639,4.79944,-0.6955800000000001,4.8495830594000005,3.40944,0.9944200000000001,3.5515,1.3900000000000001,-1.69,2.1881956037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 04:30:00,4.60368,-0.5672600000000001,4.6384968955,3.40368,0.9927400000000001,3.5455,1.2,-1.56,1.9681463360000002,4.66368,-0.6972600000000001,4.7155150991,3.40368,0.9927400000000001,3.5455,1.26,-1.69,2.1080085389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 05:00:00,4.50592,-0.5724400000000001,4.5421363476,3.38592,0.9875600000000001,3.527,1.12,-1.56,1.9204166215,4.55592,-0.7024400000000001,4.6097536811,3.38592,0.9875600000000001,3.527,1.17,-1.69,2.0554804791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 05:30:00,4.53472,-0.58404,4.5721754341,3.41472,0.9959600000000001,3.557,1.12,-1.58,1.9366982212,4.58472,-0.71404,4.6399903664,3.41472,0.9959600000000001,3.557,1.17,-1.71,2.071955598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 06:00:00,4.52992,-0.5854400000000001,4.5675940275,3.40992,0.9945600000000001,3.552,1.12,-1.58,1.9366982212,4.55992,-0.7154400000000001,4.61570415,3.40992,0.9945600000000001,3.552,1.15,-1.71,2.0607280267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 06:30:00,4.64384,-0.58138,4.6800910942,3.42384,0.9986200000000001,3.5665,1.22,-1.58,1.9961963831,4.71384,-0.71138,4.7672160692,3.42384,0.9986200000000001,3.5665,1.29,-1.71,2.1420084033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 07:00:00,4.76872,-0.57454,4.8032058721,3.37872,0.9854600000000001,3.5195,1.3900000000000001,-1.56,2.0894257584,4.83872,-0.7245400000000001,4.8926648618,3.37872,0.9854600000000001,3.5195,1.46,-1.71,2.2484883811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 07:30:00,4.87664,-0.5634800000000001,4.9090862082,3.41664,0.9965200000000001,3.559,1.46,-1.56,2.136632865,4.94664,-0.6934800000000001,4.9950136937,3.41664,0.9965200000000001,3.559,1.53,-1.69,2.2796929618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 08:00:00,4.9952000000000005,-0.5439,5.0247238979,3.4152,0.9961000000000001,3.5575,1.58,-1.54,2.2063544593,5.0752,-0.6939000000000001,5.1224166416,3.4152,0.9961000000000001,3.5575,1.6600000000000001,-1.69,2.3689026996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 08:30:00,5.50616,-0.5136200000000001,5.5300636027,3.41616,0.99638,3.5585,2.09,-1.51,2.578410363,5.60616,-0.6736200000000001,5.6464850881,3.41616,0.99638,3.5585,2.19,-1.67,2.7540878708000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 09:00:00,5.9896,-0.43970000000000004,6.0057176299,3.4296,1.0003,3.5725,2.56,-1.44,2.9372095601,6.1096,-0.6097,6.1399467628,3.4296,1.0003,3.5725,2.68,-1.6099999999999999,3.1264196775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 09:30:00,6.57936,-0.37852,6.5902394038,3.39936,0.99148,3.541,3.18,-1.37,3.4625568587,6.72936,-0.55852,6.7524981007000004,3.39936,0.99148,3.541,3.33,-1.55,3.673064116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 10:00:00,7.1008,-0.29810000000000003,7.1070545411,3.4008000000000003,0.9919,3.5425,3.7,-1.29,3.9184308084,7.2708,-0.48810000000000003,7.2871650352,3.4008000000000003,0.9919,3.5425,3.87,-1.48,4.1433440601000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 10:30:00,7.57376,-0.22432000000000002,7.5770812322,3.41376,0.9956800000000001,3.556,4.16,-1.22,4.3352047241000005,7.77376,-0.43432000000000004,7.7858832768,3.41376,0.9956800000000001,3.556,4.36,-1.43,4.5885182794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 11:00:00,7.90352,-0.19314,7.9058795494,3.38352,0.9868600000000001,3.5245,4.52,-1.18,4.6714879856,8.11352,-0.40314000000000005,8.1235293223,3.38352,0.9868600000000001,3.5245,4.73,-1.3900000000000001,4.930010142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 11:30:00,8.39512,-0.11684000000000001,8.3959330274,3.40512,0.99316,3.547,4.99,-1.11,5.1119663536,8.64512,-0.34684000000000004,8.6520747685,3.40512,0.99316,3.547,5.24,-1.34,5.4086227452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 12:00:00,8.75376,-0.09432,8.7542681247,3.41376,0.9956800000000001,3.556,5.34,-1.09,5.4501100906,9.01376,-0.34432,9.0203340071,3.41376,0.9956800000000001,3.556,5.6,-1.34,5.7580899611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 12:30:00,9.07432,-0.06124,9.0745266433,3.42432,0.9987600000000001,3.567,5.65,-1.06,5.7485737362,9.34432,-0.30124,9.3491743914,3.42432,0.9987600000000001,3.567,5.92,-1.3,6.0610560136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 13:00:00,9.14384,-0.07888,9.1441802257,3.36384,0.9811200000000001,3.504,5.78,-1.06,5.8763934518,9.42384,-0.31888000000000005,9.4292335213,3.36384,0.9811200000000001,3.504,6.06,-1.3,6.1978706021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 13:30:00,9.28328,-0.06196000000000001,9.2834867695,3.35328,0.9780400000000001,3.493,5.93,-1.04,6.0205066232,9.56328,-0.32196,9.5686980619,3.35328,0.9780400000000001,3.493,6.21,-1.3,6.3446118873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 14:00:00,9.2852,-0.0364,9.2852713477,3.2352,0.9436,3.37,6.05,-0.98,6.1288579687,9.5652,-0.27640000000000003,9.5691926514,3.2352,0.9436,3.37,6.33,-1.22,6.4464951718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 14:30:00,9.17304,-0.043280000000000006,9.1731421007,3.14304,0.9167200000000001,3.274,6.03,-0.96,6.1059397311,9.45304,-0.30328000000000005,9.457903784700001,3.14304,0.9167200000000001,3.274,6.31,-1.22,6.4268577081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 15:00:00,9.1584,-0.058800000000000005,9.1585887559,3.1584,0.9212,3.29,6.0,-0.98,6.0795065589,9.4384,-0.2988,9.443128507,3.1584,0.9212,3.29,6.28,-1.22,6.3974057242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 15:30:00,9.358,-0.0985,9.358518379,3.228,0.9415,3.3625,6.13,-1.04,6.2175959985,9.638,-0.34850000000000003,9.6442986396,3.228,0.9415,3.3625,6.41,-1.29,6.5385166514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 16:00:00,9.32248,-0.10886000000000001,9.3231155656,3.19248,0.9311400000000001,3.3255,6.13,-1.04,6.2175959985,9.62248,-0.35886,9.6291693229,3.19248,0.9311400000000001,3.3255,6.43,-1.29,6.558124732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 16:30:00,9.75352,1.04436,9.8092731739,1.04352,0.30436,1.087,8.71,0.74,8.7413786098,10.11352,0.5343600000000001,10.1276269382,1.04352,0.30436,1.087,9.07,0.23,9.0729157386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 17:00:00,10.0556,-0.0292,10.0556423962,1.5455999999999999,0.45080000000000003,1.6099999999999999,8.51,-0.48,8.5235262656,10.4256,-0.5392,10.4395340892,1.5455999999999999,0.45080000000000003,1.6099999999999999,8.88,-0.99,8.9350153889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 17:30:00,10.0628,-0.0521,10.0629348726,2.8728,0.8379000000000001,2.9925,7.19,-0.89,7.24487405,10.3828,-0.3321,10.3881098497,2.8728,0.8379000000000001,2.9925,7.51,-1.17,7.6005920822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 18:00:00,10.37616,0.05888,10.3763270573,2.39616,0.6988800000000001,2.496,7.98,-0.64,8.0056230239,10.72616,-0.22112,10.7284389545,2.39616,0.6988800000000001,2.496,8.33,-0.92,8.3806503328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 18:30:00,10.11856,0.0020800000000000003,10.1185602138,2.57856,0.7520800000000001,2.686,7.54,-0.75,7.5772092488,10.44856,-0.27792,10.4522555269,2.57856,0.7520800000000001,2.686,7.87,-1.03,7.9371153450000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 19:00:00,9.90392,-0.028440000000000003,9.9039608339,2.47392,0.7215600000000001,2.577,7.43,-0.75,7.4677573608,10.22392,-0.30844000000000005,10.2285715229,2.47392,0.7215600000000001,2.577,7.75,-1.03,7.8181455602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 19:30:00,9.36488,-0.13566,9.3658625364,2.17488,0.63434,2.2655,7.19,-0.77,7.2311133306,9.66488,-0.39566,9.6729753566,2.17488,0.63434,2.2655,7.49,-1.03,7.5604894021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 20:00:00,9.06232,-0.17724,9.0640530559,2.75232,0.80276,2.867,6.31,-0.98,6.3856479703,9.34232,-0.42724,9.3520840993,2.75232,0.80276,2.867,6.59,-1.23,6.7038048898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 20:30:00,8.69888,-0.23116000000000003,8.7019508273,2.73888,0.7988400000000001,2.8529999999999998,5.96,-1.03,6.0483468816,8.94888,-0.47116,8.9612747419,2.73888,0.7988400000000001,2.8529999999999998,6.21,-1.27,6.3385329533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 21:00:00,8.29896,-0.32572,8.305349517,2.92896,0.85428,3.051,5.37,-1.18,5.4981178598,8.53896,-0.5457200000000001,8.5563805549,2.92896,0.85428,3.051,5.61,-1.4,5.7820498095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 21:30:00,7.80808,-0.40306000000000003,7.8184762358,2.9380800000000002,0.85694,3.0605,4.87,-1.26,5.0303578402,8.01808,-0.6230600000000001,8.0422515908,2.9380800000000002,0.85694,3.0605,5.08,-1.48,5.2912002419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 22:00:00,7.33472,-0.44404000000000005,7.3481486784,2.93472,0.85596,3.057,4.4,-1.3,4.5880278988,7.53472,-0.6540400000000001,7.5630532062,2.93472,0.85596,3.057,4.6,-1.51,4.8414977022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 22:30:00,6.92824,-0.47468000000000005,6.9444820253,2.89824,0.8453200000000001,3.019,4.03,-1.32,4.2406721165,7.10824,-0.66468,7.1392489381,2.89824,0.8453200000000001,3.019,4.21,-1.51,4.4726055046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 23:00:00,6.35024,-0.5211800000000001,6.371591375,2.91024,0.84882,3.0315,3.44,-1.37,3.702769234,6.50024,-0.70118,6.5379487188,2.91024,0.84882,3.0315,3.59,-1.55,3.9103196799999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 23:30:00,5.78544,-0.55508,5.8120073813,2.48544,0.72492,2.589,3.3,-1.28,3.5395479937000003,5.92544,-0.7250800000000001,5.9696381967,2.48544,0.72492,2.589,3.44,-1.45,3.7331086242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 00:00:00,5.33256,-0.54342,5.3601773711,2.18256,0.63658,2.2735,3.15,-1.18,3.363762774,5.47256,-0.71342,5.5188659206,2.18256,0.63658,2.2735,3.29,-1.35,3.5562058433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 00:30:00,5.32584,-0.54788,5.3539466004000005,1.99584,0.5821200000000001,2.079,3.33,-1.13,3.5165039457000002,5.45584,-0.7078800000000001,5.5015710665,1.99584,0.5821200000000001,2.079,3.46,-1.29,3.6926548715000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 01:00:00,5.51168,-0.52076,5.5362268197999995,1.95168,0.5692400000000001,2.033,3.56,-1.09,3.7231304033,5.64168,-0.68076,5.6826039278,1.95168,0.5692400000000001,2.033,3.69,-1.25,3.8959722792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 01:30:00,5.54432,-0.48124000000000006,5.5651663228,1.98432,0.57876,2.067,3.56,-1.06,3.7144582378,5.67432,-0.64124,5.7104374789,1.98432,0.57876,2.067,3.69,-1.22,3.8864508231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 02:00:00,5.4128,-0.4746,5.4335668764000005,2.4528,0.7154,2.555,2.96,-1.19,3.1902507738,5.5428,-0.6246,5.5778810493,2.4528,0.7154,2.555,3.09,-1.34,3.3680409736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 02:30:00,5.37976,-0.53132,5.4059336474,2.9097600000000003,0.8486800000000001,3.031,2.47,-1.38,2.8293638861,5.47976,-0.67132,5.5207282309,2.9097600000000003,0.8486800000000001,3.031,2.5700000000000003,-1.52,2.9858499627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 03:00:00,5.17696,-0.57672,5.2089846227,3.09696,0.9032800000000001,3.226,2.08,-1.48,2.5528023817000003,5.26696,-0.71672,5.3155014063,3.09696,0.9032800000000001,3.226,2.17,-1.62,2.708006647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 03:30:00,5.03712,-0.5833400000000001,5.0707852893,2.93712,0.8566600000000001,3.0595,2.1,-1.44,2.5462914209000003,5.13712,-0.7233400000000001,5.1877955482,2.93712,0.8566600000000001,3.0595,2.2,-1.58,2.7085789632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 04:00:00,4.94792,-0.5389400000000001,4.9771848117,2.91792,0.85106,3.0395,2.03,-1.3900000000000001,2.4602845364,5.03792,-0.6789400000000001,5.0834631355,2.91792,0.85106,3.0395,2.12,-1.53,2.6144406668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 04:30:00,4.93352,-0.52564,4.9614430361,2.96352,0.86436,3.087,1.97,-1.3900000000000001,2.4110163832,5.02352,-0.66564,5.0674283221,2.96352,0.86436,3.087,2.06,-1.53,2.5660280590999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 05:00:00,4.8441600000000005,-0.53212,4.8732984518,3.04416,0.8878800000000001,3.171,1.8,-1.42,2.2926840166,4.9241600000000005,-0.66212,4.9684760843,3.04416,0.8878800000000001,3.171,1.88,-1.55,2.4365754657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 05:30:00,5.01312,-0.46034,5.0342114626,3.15312,0.91966,3.2845,1.8599999999999999,-1.38,2.3160310879,5.10312,-0.5803400000000001,5.1360128748000005,3.15312,0.91966,3.2845,1.9500000000000002,-1.5,2.46018292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 06:00:00,5.18984,-0.42338000000000003,5.2070807416000005,3.27984,0.95662,3.4165,1.9100000000000001,-1.38,2.3563743336,5.28984,-0.5433800000000001,5.3176751546,3.27984,0.95662,3.4165,2.01,-1.5,2.508007177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 06:30:00,5.5988,-0.35910000000000003,5.6103042921,3.3288,0.9709000000000001,3.4675000000000002,2.27,-1.33,2.630931394,5.7288,-0.5091,5.7513765526,3.3288,0.9709000000000001,3.4675000000000002,2.4,-1.48,2.8196453678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 07:00:00,5.93712,-0.30834,5.945121315,3.29712,0.9616600000000001,3.4345,2.64,-1.27,2.9295904151,6.10712,-0.45834,6.1242950819,3.29712,0.9616600000000001,3.4345,2.81,-1.42,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 07:30:00,6.28064,-0.27898,6.2868329587,3.26064,0.9510200000000001,3.3965,3.02,-1.23,3.2608741159,6.46064,-0.43898000000000004,6.4755364758,3.26064,0.9510200000000001,3.3965,3.2,-1.3900000000000001,3.4888536799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 08:00:00,6.5888,-0.22410000000000002,6.5926099725,3.2088,0.9359000000000001,3.3425000000000002,3.38,-1.16,3.573513677,6.7688,-0.3941,6.7802631402,3.2088,0.9359000000000001,3.3425000000000002,3.56,-1.33,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 08:30:00,7.0368,-0.1801,7.0391043642,3.2568,0.9499000000000001,3.3925,3.7800000000000002,-1.13,3.9452883291000003,7.2368,-0.3801,7.2467751621,3.2568,0.9499000000000001,3.3925,3.98,-1.33,4.1963436466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 09:00:00,7.5236,-0.08270000000000001,7.5240545087,3.2136,0.9373,3.3475,4.31,-1.02,4.4290518173,7.7536000000000005,-0.2727,7.758394051,3.2136,0.9373,3.3475,4.54,-1.21,4.6984784771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 09:30:00,7.9196,-0.0422,7.9197124316,3.2496,0.9478000000000001,3.385,4.67,-0.99,4.7737825673,8.1496,-0.2222,8.1526285945,3.2496,0.9478000000000001,3.385,4.9,-1.17,5.0377475125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 10:00:00,8.10464,0.010520000000000002,8.1046468276,3.22464,0.94052,3.359,4.88,-0.93,4.9678264865,8.34464,-0.17948000000000003,8.3465699422,3.22464,0.94052,3.359,5.12,-1.12,5.2410685933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 10:30:00,8.22264,0.00702,8.2226429966,3.21264,0.9370200000000001,3.3465,5.01,-0.93,5.0955863254,8.47264,-0.18298,8.4746156403,3.21264,0.9370200000000001,3.3465,5.26,-1.12,5.3779178127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 11:00:00,8.36608,0.040940000000000004,8.3661801708,3.22608,0.9409400000000001,3.3605,5.14,-0.9,5.218198923,8.62608,-0.15906,8.6275463632,3.22608,0.9409400000000001,3.3605,5.4,-1.1,5.5108982934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 11:30:00,8.55536,0.07198,8.5556627943,3.19536,0.93198,3.3285,5.36,-0.86,5.4285541353,8.82536,-0.12802000000000002,8.8262884753,3.19536,0.93198,3.3285,5.63,-1.06,5.7289178734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 12:00:00,8.59904,0.10972000000000001,8.599739961200001,3.11904,0.9097200000000001,3.249,5.48,-0.8,5.5380863121,8.86904,-0.09028000000000001,8.8694994786,3.11904,0.9097200000000001,3.249,5.75,-1.0,5.836308765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 12:30:00,8.72792,0.08606000000000001,8.7283442788,3.03792,0.8860600000000001,3.1645,5.69,-0.8,5.7459638008,9.00792,-0.11394000000000001,9.0086405772,3.03792,0.8860600000000001,3.1645,5.97,-1.0,6.0531727218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 13:00:00,8.8704,0.0572,8.8705844227,3.3504,0.9772000000000001,3.49,5.52,-0.92,5.5961415279,9.1504,-0.15280000000000002,9.1516756936,3.3504,0.9772000000000001,3.49,5.8,-1.13,5.9090523775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 13:30:00,8.82872,0.06046000000000001,8.8289270158,3.25872,0.9504600000000001,3.3945,5.57,-0.89,5.6406559902,9.10872,-0.15954000000000002,9.1101170711,3.25872,0.9504600000000001,3.3945,5.85,-1.11,5.9543765417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 14:00:00,8.78168,0.046740000000000004,8.781804384600001,3.21168,0.9367400000000001,3.3455,5.57,-0.89,5.6406559902,9.03168,-0.14326,9.0328161196,3.21168,0.9367400000000001,3.3455,5.82,-1.08,5.9193580733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 14:30:00,8.54496,0.03228,8.5450209713,3.26496,0.9522800000000001,3.401,5.28,-0.92,5.3595522201,8.80496,-0.17772000000000002,8.8067533745,3.26496,0.9522800000000001,3.401,5.54,-1.13,5.6540693310000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 15:00:00,8.53416,0.03288,8.534223339,3.16416,0.92288,3.296,5.37,-0.89,5.443252704,8.80416,-0.17712000000000003,8.8059414488,3.16416,0.92288,3.296,5.64,-1.1,5.7462683543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 15:30:00,8.63208,0.04394000000000001,8.6321918335,3.20208,0.9339400000000001,3.3355,5.43,-0.89,5.502453998,8.90208,-0.18606,8.9040241829,3.20208,0.9339400000000001,3.3355,5.7,-1.12,5.8089930281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 16:00:00,8.90368,0.05024000000000001,8.9038217413,3.22368,0.9402400000000001,3.358,5.68,-0.89,5.7493043057,9.18368,-0.17976,9.1854391294,3.22368,0.9402400000000001,3.358,5.96,-1.12,6.0643218912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 16:30:00,9.20408,0.0024400000000000003,9.2040803234,3.33408,0.9724400000000001,3.473,5.87,-0.97,5.9496050289,9.48408,-0.23756000000000002,9.4870547695,3.33408,0.9724400000000001,3.473,6.15,-1.21,6.2679023604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 17:00:00,9.77784,0.04062,9.7779243733,3.56784,1.04062,3.7165,6.21,-1.0,6.29,10.10784,-0.20938,10.1100083803,3.56784,1.04062,3.7165,6.54,-1.25,6.6583856902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 17:30:00,10.50168,0.12424000000000002,10.5024148842,3.75168,1.09424,3.908,6.75,-0.97,6.819340144,10.84168,-0.15576,10.8427988269,3.75168,1.09424,3.908,7.09,-1.25,7.1993471926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 18:00:00,10.9836,0.2023,10.9854628601,3.8136,1.1123,3.9725,7.17,-0.91,7.2275168627,11.3536,-0.0877,11.3539387109,3.8136,1.1123,3.9725,7.54,-1.2,7.6348935814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 18:30:00,10.95664,0.20902,10.9586335576,3.83664,1.11902,3.9965,7.12,-0.91,7.1779175253,11.32664,-0.08098000000000001,11.3269294802,3.83664,1.11902,3.9965,7.49,-1.2,7.5855190989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 19:00:00,10.47648,0.11814000000000001,10.4771460928,3.69648,1.07814,3.8505000000000003,6.78,-0.96,6.8476273263,10.82648,-0.15186000000000002,10.8275449964,3.69648,1.07814,3.8505000000000003,7.13,-1.23,7.2353161645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 19:30:00,10.0844,0.0892,10.0847944947,3.4944,1.0192,3.64,6.59,-0.93,6.6552986409,10.4344,-0.1708,10.4357978133,3.4944,1.0192,3.64,6.94,-1.19,7.041285394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 20:00:00,9.5564,-0.0073,9.5564027882,3.7464,1.0927,3.9025,5.8100000000000005,-1.1,5.9132140161,9.8964,-0.25730000000000003,9.8997442517,3.7464,1.0927,3.9025,6.15,-1.35,6.2964275585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 20:30:00,9.16728,-0.09496,9.1677718122,3.61728,1.05504,3.768,5.55,-1.15,5.6678920244,9.46728,-0.34496000000000004,9.4735625823,3.61728,1.05504,3.768,5.85,-1.4,6.0151891076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 21:00:00,8.73752,-0.14614000000000002,8.7387420519,3.8875200000000003,1.13386,4.0495,4.85,-1.28,5.0160641942,9.01752,-0.38614000000000004,9.0257836807,3.8875200000000003,1.13386,4.0495,5.13,-1.52,5.3504485793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 21:30:00,8.24768,-0.19276000000000001,8.24993223,3.7276800000000003,1.08724,3.883,4.52,-1.28,4.6977441395,8.51768,-0.41276,8.5276751463,3.7276800000000003,1.08724,3.883,4.79,-1.5,5.0193724707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 22:00:00,7.6188,-0.3241,7.6256904114,3.9288,1.1459,4.0925,3.69,-1.47,3.9720271902,7.8488,-0.5241,7.8662788058,3.9288,1.1459,4.0925,3.92,-1.67,4.26090366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 22:30:00,7.14744,-0.35658,7.1563292162,3.81744,1.11342,3.9765,3.33,-1.47,3.6400274724,7.35744,-0.5565800000000001,7.3784622144,3.81744,1.11342,3.9765,3.54,-1.67,3.9141410297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 23:00:00,6.54,-0.4025,6.5523740926,3.9,1.1375,4.0625,2.64,-1.54,3.0563376777,6.72,-0.5825,6.7451987554,3.9,1.1375,4.0625,2.8200000000000003,-1.72,3.3031500117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 23:30:00,5.97632,-0.44524,5.9928823950000005,3.85632,1.12476,4.017,2.12,-1.57,2.6380485212,6.12632,-0.60524,6.1561442641,3.85632,1.12476,4.017,2.27,-1.73,2.854084792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 00:00:00,5.55776,-0.45982000000000006,5.5767491113,3.73776,1.09018,3.8935,1.82,-1.55,2.3905857023,5.69776,-0.60982,5.7303009912,3.73776,1.09018,3.8935,1.96,-1.7000000000000002,2.5945327132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 00:30:00,5.46024,-0.5111800000000001,5.4841157765,3.87024,1.12882,4.0315,1.5899999999999999,-1.6400000000000001,2.284228535,5.57024,-0.6511800000000001,5.6081734147999995,3.87024,1.12882,4.0315,1.7000000000000002,-1.78,2.4613817258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 01:00:00,5.6592,-0.45690000000000003,5.6776141336,3.6792,1.0731,3.8325,1.98,-1.53,2.5022589794,5.7892,-0.5969,5.8198905703,3.6792,1.0731,3.8325,2.11,-1.67,2.6909106265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 01:30:00,5.61224,-0.46268000000000004,5.6312796592000005,3.7622400000000003,1.09732,3.919,1.85,-1.56,2.4199380157,5.73224,-0.6026800000000001,5.7638354071,3.7622400000000003,1.09732,3.919,1.97,-1.7000000000000002,2.6020953096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 02:00:00,5.48944,-0.46058000000000004,5.5087281155,3.76944,1.09942,3.9265,1.72,-1.56,2.3220680438,5.61944,-0.60058,5.6514424929,3.76944,1.09942,3.9265,1.85,-1.7000000000000002,2.5124689053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 02:30:00,5.44504,-0.46478,5.4648404414,3.75504,1.09522,3.9115,1.69,-1.56,2.2999347817,5.5750399999999996,-0.6047800000000001,5.6077473062,3.75504,1.09522,3.9115,1.82,-1.7000000000000002,2.4904618045999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 03:00:00,5.31128,-0.44046,5.3295121963,3.70128,1.07954,3.8555,1.6099999999999999,-1.52,2.2141589825,5.44128,-0.5804600000000001,5.4721533102,3.70128,1.07954,3.8555,1.74,-1.6600000000000001,2.4048284762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 03:30:00,5.19504,-0.46228,5.2155674092,3.69504,1.07772,3.849,1.5,-1.54,2.1497906875,5.31504,-0.58228,5.3468402071,3.69504,1.07772,3.849,1.62,-1.6600000000000001,2.3194827009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 04:00:00,5.0928,-0.4446,5.1121698915,3.6528,1.0654,3.805,1.44,-1.51,2.08655218,5.2028,-0.5746,5.2344333982,3.6528,1.0654,3.805,1.55,-1.6400000000000001,2.2565681909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 04:30:00,5.03864,-0.46998000000000006,5.0605112637,3.66864,1.07002,3.8215,1.37,-1.54,2.0611889773,5.13864,-0.5899800000000001,5.17239765,3.66864,1.07002,3.8215,1.47,-1.6600000000000001,2.2173182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 05:00:00,5.02256,-0.44592000000000004,5.0423162931,3.68256,1.07408,3.836,1.34,-1.52,2.0263267259,5.13256,-0.58592,5.1658953145,3.68256,1.07408,3.836,1.45,-1.6600000000000001,2.2041097976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 05:30:00,5.12232,-0.43474,5.1407354581,3.65232,1.06526,3.8045,1.47,-1.5,2.1002142748,5.22232,-0.55474,5.2517009292,3.65232,1.06526,3.8045,1.57,-1.62,2.2559476944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 06:00:00,5.1644,-0.44830000000000003,5.1838210087,3.6744,1.0717,3.8275,1.49,-1.52,2.1284971223999998,5.2744,-0.5783,5.3060085045,3.6744,1.0717,3.8275,1.6,-1.65,2.2983689869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 06:30:00,5.63,-0.4025,5.6443694289,3.66,1.0675,3.8125,1.97,-1.47,2.458007323,5.77,-0.5425,5.7954470276,3.66,1.0675,3.8125,2.11,-1.6099999999999999,2.6540911816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 07:00:00,6.05272,-0.31754000000000004,6.0610437261,3.64272,1.06246,3.7945,2.41,-1.38,2.7771388154,6.22272,-0.47754,6.2410166359,3.64272,1.06246,3.7945,2.58,-1.54,3.0046630427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 07:30:00,6.27456,-0.31992000000000004,6.2827105615,3.63456,1.06008,3.786,2.64,-1.38,2.978925981,6.45456,-0.47992,6.4723773067,3.63456,1.06008,3.786,2.8200000000000003,-1.54,3.2130981933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
