Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-09 08:00:00,6.56336,-0.27652000000000004,6.5691824301,3.54336,1.03348,3.691,3.02,-1.31,3.2918839591,6.7633600000000005,-0.44652000000000003,6.7780836966999995,3.54336,1.03348,3.691,3.22,-1.48,3.5438397255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 08:30:00,7.06512,-0.23434000000000002,7.0690052942,3.58512,1.04566,3.7345,3.48,-1.28,3.7079374321,7.26512,-0.41434000000000004,7.2769256043,3.58512,1.04566,3.7345,3.68,-1.46,3.9590402877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 09:00:00,7.50504,-0.14728000000000002,7.506484983,3.57504,1.04272,3.724,3.93,-1.19,4.106214802,7.72504,-0.32728,7.7319696844,3.57504,1.04272,3.724,4.15,-1.37,4.3702860318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 09:30:00,7.83136,-0.11252000000000001,7.8321682949,3.59136,1.04748,3.741,4.24,-1.16,4.3958161927,8.05136,-0.30252,8.0570414049,3.59136,1.04748,3.741,4.46,-1.35,4.659839053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 10:00:00,8.01432,-0.07874,8.0147067975,3.60432,1.05126,3.7545,4.41,-1.13,4.552471856,8.24432,-0.27874000000000004,8.2490307461,3.60432,1.05126,3.7545,4.64,-1.33,4.8268519762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 10:30:00,8.22192,-0.049440000000000005,8.2220686448,3.60192,1.05056,3.752,4.62,-1.1,4.7491472919,8.46192,-0.24944000000000002,8.4655956908,3.60192,1.05056,3.752,4.86,-1.3,5.0308647368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 11:00:00,8.3872,-0.0079,8.3872037205,3.6072,1.0521,3.7575000000000003,4.78,-1.06,4.8961209135,8.6372,-0.2079,8.6397017454,3.6072,1.0521,3.7575000000000003,5.03,-1.26,5.1854122305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 11:30:00,8.39664,0.01152,8.3966479026,3.5366400000000002,1.03152,3.684,4.86,-1.02,4.9658836072,8.63664,-0.18848,8.6386963831,3.5366400000000002,1.03152,3.684,5.1,-1.22,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 12:00:00,8.46768,0.03474,8.4677512629,3.54768,1.03474,3.6955,4.92,-1.0,5.020597574,8.71768,-0.15526,8.7190624639,3.54768,1.03474,3.6955,5.17,-1.19,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 12:30:00,8.46216,0.029380000000000003,8.4622110025,3.63216,1.05938,3.7835,4.83,-1.03,4.9386030413,8.72216,-0.17062000000000002,8.7238286463,3.63216,1.05938,3.7835,5.09,-1.23,5.236506469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 13:00:00,8.6496,0.0728,8.6499063579,3.6096,1.0528,3.76,5.04,-0.98,5.1343938298,8.9096,-0.1272,8.9105079541,3.6096,1.0528,3.76,5.3,-1.18,5.4297697925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 13:30:00,8.43432,-0.0037400000000000003,8.4343208292,3.48432,1.01626,3.6295,4.95,-1.02,5.0539984171,8.69432,-0.22374000000000002,8.6971983909,3.48432,1.01626,3.6295,5.21,-1.24,5.3555298524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 14:00:00,8.36224,0.012320000000000001,8.3622490755,3.64224,1.06232,3.794,4.72,-1.05,4.8353800264,8.62224,-0.19768000000000002,8.6245057829,3.64224,1.06232,3.794,4.98,-1.26,5.1369251503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 14:30:00,8.3744,-0.028300000000000002,8.3744478176,3.6744,1.0717,3.8275,4.7,-1.1,4.8270073545,8.6244,-0.2283,8.6274211819,3.6744,1.0717,3.8275,4.95,-1.3,5.1178608813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 15:00:00,8.07968,-0.07426,8.0800212531,3.85968,1.12574,4.0205,4.22,-1.2,4.387299853,8.30968,-0.27426,8.3142047275,3.85968,1.12574,4.0205,4.45,-1.4,4.6650294747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 15:30:00,8.18664,-0.10098000000000001,8.1872627569,4.07664,1.18902,4.2465,4.11,-1.29,4.3076907967,8.41664,-0.31098000000000003,8.4223831218,4.07664,1.18902,4.2465,4.34,-1.5,4.5919059224000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 16:00:00,8.48632,-0.03524,8.4863931679,4.09632,1.19476,4.267,4.39,-1.23,4.55905692,8.72632,-0.24524,8.7297653691,4.09632,1.19476,4.267,4.63,-1.44,4.8487627288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 16:30:00,8.8628,-0.0296,8.8628494289,4.0128,1.1703999999999999,4.18,4.85,-1.2,4.9962485927,9.1328,-0.2696,9.1367784257,4.0128,1.1703999999999999,4.18,5.12,-1.44,5.3186464444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 17:00:00,9.55016,0.06338,9.5503703096,3.92016,1.14338,4.0835,5.63,-1.08,5.7326520913,9.87016,-0.17662000000000003,9.8717401227,3.92016,1.14338,4.0835,5.95,-1.32,6.0946615985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 17:30:00,10.26904,0.03722,10.2691074515,1.49904,0.43722000000000005,1.5615,8.77,-0.4,8.7791172677,10.69904,-0.18278000000000003,10.7006011724,1.49904,0.43722000000000005,1.5615,9.2,-0.62,9.2208676381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 18:00:00,10.49168,2.50674,10.7869872833,2.73168,0.7967400000000001,2.8455,7.76,1.71,7.9461751806,10.92168,1.9267400000000001,11.0903300695,2.73168,0.7967400000000001,2.8455,8.19,1.13,8.2675873143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 18:30:00,10.54832,0.9132600000000001,10.5877806291,3.26832,0.9532600000000001,3.4045,7.28,-0.04,7.2801098893,10.97832,0.41326,10.9860954779,3.26832,0.9532600000000001,3.4045,7.71,-0.54,7.7288873714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 19:00:00,10.56728,0.09754,10.567730156,3.55728,1.03754,3.7055,7.01,-0.9400000000000001,7.0727434564,10.93728,-0.18246,10.9388018288,3.55728,1.03754,3.7055,7.38,-1.22,7.4801604261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 19:30:00,10.19008,0.09044,10.1904813331,3.67008,1.07044,3.823,6.52,-0.98,6.5932389612,10.53008,-0.16956000000000002,10.5314450765,3.67008,1.07044,3.823,6.86,-1.24,6.9711691989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 20:00:00,9.7044,0.054200000000000005,9.7045513549,3.6144,1.0542,3.765,6.09,-1.0,6.1715557196,10.0344,-0.18580000000000002,10.0361200172,3.6144,1.0542,3.765,6.42,-1.24,6.5386542958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 20:30:00,9.18752,-0.03114,9.1875727725,3.52752,1.02886,3.6745,5.66,-1.06,5.7584025563,9.50752,-0.28114,9.5116757856,3.52752,1.02886,3.6745,5.98,-1.31,6.1218052893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 21:00:00,8.73792,-0.12144,8.7387638485,3.45792,1.00856,3.602,5.28,-1.13,5.3995647973,9.02792,-0.35144000000000003,9.0347578606,3.45792,1.00856,3.602,5.57,-1.3599999999999999,5.7336288684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 21:30:00,8.26152,-0.18164000000000002,8.2635165517,3.49152,1.01836,3.637,4.77,-1.2,4.9186278574,8.54152,-0.41164000000000006,8.5514332951,3.49152,1.01836,3.637,5.05,-1.43,5.2485617077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 22:00:00,7.7364,-0.24730000000000002,7.7403515586000005,3.5064,1.0227,3.6525,4.23,-1.27,4.416537105,7.9864,-0.45730000000000004,7.9994817488,3.5064,1.0227,3.6525,4.48,-1.48,4.7181352249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 22:30:00,7.14752,-0.34364,7.1557760306,3.58752,1.04636,3.737,3.56,-1.3900000000000001,3.8217404412000002,7.36752,-0.55364,7.3882926444,3.58752,1.04636,3.737,3.7800000000000002,-1.6,4.1046802555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 23:00:00,6.53,-0.3925,6.5417854023,3.66,1.0675,3.8125,2.87,-1.46,3.2200155279000002,6.72,-0.5925,6.7460696891000005,3.66,1.0675,3.8125,3.06,-1.6600000000000001,3.4812641382000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 23:30:00,6.01696,-0.43422000000000005,6.0326076161,3.7569600000000003,1.09578,3.9135,2.26,-1.53,2.7291940202,6.17696,-0.6142200000000001,6.2074230603,3.7569600000000003,1.09578,3.9135,2.42,-1.71,2.9631908477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 00:00:00,5.59728,-0.46246000000000004,5.6163522548,3.79728,1.10754,3.9555,1.8,-1.57,2.3884932489,5.73728,-0.61246,5.7698777327,3.79728,1.10754,3.9555,1.94,-1.72,2.592682009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 00:30:00,5.4984,-0.4913,5.5203059924,3.6984,1.0787,3.8525,1.8,-1.57,2.3884932489,5.6384,-0.6213000000000001,5.672527501,3.6984,1.0787,3.8525,1.94,-1.7000000000000002,2.5794573073000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 01:00:00,5.7024,-0.45430000000000004,5.7204680097,3.7224,1.0857,3.8775,1.98,-1.54,2.5083859351999998,5.8324,-0.6143000000000001,5.8646614779,3.7224,1.0857,3.8775,2.11,-1.7000000000000002,2.7096309712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 01:30:00,5.64272,-0.46004000000000006,5.6614420248,3.7027200000000002,1.07996,3.857,1.94,-1.54,2.4769335881,5.76272,-0.60004,5.7938751971,3.7027200000000002,1.07996,3.857,2.06,-1.6800000000000002,2.6581948762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 02:00:00,5.52952,-0.44264000000000003,5.5472084511,3.65952,1.06736,3.8120000000000003,1.87,-1.51,2.4035390573,5.6595200000000006,-0.58264,5.6894319576,3.65952,1.06736,3.8120000000000003,2.0,-1.65,2.5927784325000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 02:30:00,5.48168,-0.46326000000000006,5.5012203601,3.69168,1.07674,3.8455,1.79,-1.54,2.3612920192,5.61168,-0.60326,5.6440123184,3.69168,1.07674,3.8455,1.92,-1.6800000000000002,2.5512349951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 03:00:00,5.35624,-0.45068,5.3751669183,3.66624,1.06932,3.819,1.69,-1.52,2.2729936208,5.47624,-0.5906800000000001,5.5080039397,3.66624,1.06932,3.819,1.81,-1.6600000000000001,2.4559519539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 03:30:00,5.21976,-0.46132000000000006,5.2401059722,3.62976,1.05868,3.781,1.5899999999999999,-1.52,2.1996590645,5.33976,-0.6013200000000001,5.3735111985,3.62976,1.05868,3.781,1.71,-1.6600000000000001,2.3832121181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 04:00:00,5.1652000000000005,-0.45890000000000003,5.1855453185,3.7752,1.1011,3.9325,1.3900000000000001,-1.56,2.0894257584,5.2852,-0.5989,5.3190243701,3.7752,1.1011,3.9325,1.51,-1.7000000000000002,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 04:30:00,5.07976,-0.46382000000000007,5.1008911623,3.68976,1.07618,3.8435,1.3900000000000001,-1.54,2.0745360927,5.17976,-0.59382,5.2136873564,3.68976,1.07618,3.8435,1.49,-1.67,2.2380795339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 05:00:00,5.06392,-0.44844000000000006,5.0837372277,3.67392,1.07156,3.827,1.3900000000000001,-1.52,2.0597329924,5.16392,-0.5784400000000001,5.196216181,3.67392,1.07156,3.827,1.49,-1.65,2.2231958978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 05:30:00,5.18592,-0.44494000000000006,5.2049724159,3.6859200000000003,1.07506,3.8395,1.5,-1.52,2.1355093069,5.29592,-0.57494,5.3270371362,3.6859200000000003,1.07506,3.8395,1.6099999999999999,-1.65,2.3053416233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 06:00:00,5.284,-0.4455,5.3027470475000005,3.684,1.0745,3.8375,1.6,-1.52,2.2068982759,5.404,-0.5755,5.4345575947,3.684,1.0745,3.8375,1.72,-1.65,2.3834638659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 06:30:00,5.7572,-0.3604,5.7684694677,3.6672000000000002,1.0696,3.8200000000000003,2.09,-1.43,2.5323901752999998,5.9072,-0.5104000000000001,5.9292090535,3.6672000000000002,1.0696,3.8200000000000003,2.24,-1.58,2.7411676344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 07:00:00,6.10912,-0.30734,6.1168460051,3.60912,1.05266,3.7595,2.5,-1.3599999999999999,2.8459796204,6.2891200000000005,-0.47734000000000004,6.3072088795,3.60912,1.05266,3.7595,2.68,-1.53,3.0859844458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 07:30:00,6.35336,-0.30902,6.3608707462,3.60336,1.05098,3.7535,2.75,-1.3599999999999999,3.0679146012,6.55336,-0.47902000000000006,6.5708437396,3.60336,1.05098,3.7535,2.95,-1.53,3.3231611457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 08:00:00,6.7064,-0.25730000000000003,6.7113340142,3.5064,1.0227,3.6525,3.2,-1.28,3.4465054766,6.9164,-0.4373,6.930210693,3.5064,1.0227,3.6525,3.41,-1.46,3.7094069607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 08:30:00,7.16448,-0.21786000000000003,7.167791616,3.50448,1.02214,3.6505,3.66,-1.24,3.8643498806,7.37448,-0.40786000000000006,7.3857501345,3.50448,1.02214,3.6505,3.87,-1.43,4.125748417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 09:00:00,7.6852,-0.0989,7.6858363403,3.5352,1.0311,3.6825,4.15,-1.13,4.3010928844,7.9352,-0.2889,7.9404573074,3.5352,1.0311,3.6825,4.4,-1.32,4.5937348639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 09:30:00,7.98712,-0.04834,7.9872662814,3.53712,1.03166,3.6845,4.45,-1.08,4.5791811495,8.23712,-0.23834000000000002,8.2405674471,3.53712,1.03166,3.6845,4.7,-1.27,4.8685624162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 10:00:00,8.10672,-0.00304,8.10672057,3.48672,1.01696,3.632,4.62,-1.02,4.7312577609,8.35672,-0.19304000000000002,8.358949312,3.48672,1.01696,3.632,4.87,-1.21,5.0180673571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 10:30:00,8.12856,-0.03542,8.1286371705,3.47856,1.01458,3.6235,4.65,-1.05,4.7670745746000005,8.38856,-0.23542000000000002,8.3918628117,3.47856,1.01458,3.6235,4.91,-1.25,5.0666162278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 11:00:00,8.26344,0.09642,8.2640025079,1.63344,0.47642000000000007,1.7015,6.63,-0.38,6.6408809657,8.58344,-0.36358,8.591136866,1.63344,0.47642000000000007,1.7015,6.95,-0.84,7.0005785475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 11:30:00,8.56,-0.4,8.5693406981,0.0,0.0,0.0,8.56,-0.4,8.5693406981,8.92,-0.88,8.9633029626,0.0,0.0,0.0,8.92,-0.88,8.9633029626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 12:00:00,8.51,0.22,8.5128432383,0.0,0.0,0.0,8.51,0.22,8.5128432383,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 12:30:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 13:00:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 13:30:00,8.63,0.22,8.6328037161,0.0,0.0,0.0,8.63,0.22,8.6328037161,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 14:00:00,8.52,0.22,8.5228399023,0.0,0.0,0.0,8.52,0.22,8.5228399023,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 14:30:00,8.31,0.22,8.3129116439,0.0,0.0,0.0,8.31,0.22,8.3129116439,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 15:00:00,8.38,0.25,8.3837282876,0.0,0.0,0.0,8.38,0.25,8.3837282876,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 15:30:00,8.46,0.25,8.4636930474,0.0,0.0,0.0,8.46,0.25,8.4636930474,8.79,0.5,8.8042092206,0.0,0.0,0.0,8.79,0.5,8.8042092206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 16:00:00,8.63,0.25,8.6336203299,0.0,0.0,0.0,8.63,0.25,8.6336203299,8.98,0.5,8.99390905,0.0,0.0,0.0,8.98,0.5,8.99390905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 16:30:00,9.34,0.32,9.345480191,0.0,0.0,0.0,9.34,0.32,9.345480191,9.73,0.41000000000000003,9.7386344012,0.0,0.0,0.0,9.73,0.41000000000000003,9.7386344012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 17:00:00,9.54688,0.70284,9.5727165319,1.82688,0.5328400000000001,1.903,7.72,0.17,7.7218715348,9.90688,0.47284000000000004,9.9181575406,1.82688,0.5328400000000001,1.903,8.08,-0.06,8.0802227692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 17:30:00,10.00544,0.7899200000000001,10.0365732798,4.04544,1.17992,4.214,5.96,-0.39,5.9727464369,10.32544,0.21992,10.327781756,4.04544,1.17992,4.214,6.28,-0.96,6.3529520697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 18:00:00,10.8088,0.055900000000000005,10.8089445484,3.6888,1.0759,3.8425000000000002,7.12,-1.02,7.1926907343,11.1688,-0.22410000000000002,11.1710480372,3.6888,1.0759,3.8425000000000002,7.48,-1.3,7.5921275016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 18:30:00,10.7612,0.2016,10.7630882185,3.5712,1.0416,3.7199999999999998,7.19,-0.84,7.2389018504,11.1212,-0.0684,11.1214103422,3.5712,1.0416,3.7199999999999998,7.55,-1.11,7.631159807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 19:00:00,10.36832,0.47576,10.3792296053,3.44832,1.00576,3.592,6.92,-0.53,6.9402665655,10.71832,0.24576000000000003,10.7211371412,3.44832,1.00576,3.592,7.27,-0.76,7.309616953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 19:30:00,9.86264,0.7895200000000001,9.8941906996,3.6326400000000003,1.05952,3.784,6.23,-0.27,6.2358479776,10.20264,0.56952,10.218523181,3.6326400000000003,1.05952,3.784,6.57,-0.49,6.5882471113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 20:00:00,9.48584,0.28212000000000004,9.4900343624,3.91584,1.14212,4.079,5.57,-0.86,5.6360003549,9.79584,0.042120000000000005,9.795930553,3.91584,1.14212,4.079,5.88,-1.1,5.9820063524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 20:30:00,9.1872,-0.1029,9.1877762407,3.9672,1.1571,4.1325,5.22,-1.26,5.3699162005,9.4672,-0.33290000000000003,9.4730511584,3.9672,1.1571,4.1325,5.5,-1.49,5.6982541185999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 21:00:00,8.6684,-0.1363,8.6694715093,3.5784000000000002,1.0437,3.7275,5.09,-1.18,5.2249880383,8.9284,-0.3663,8.9359108237,3.5784000000000002,1.0437,3.7275,5.35,-1.4100000000000001,5.5326847009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 21:30:00,8.23792,-0.22644000000000003,8.2410315495,3.57792,1.04356,3.727,4.66,-1.27,4.8299585920000006,8.48792,-0.45644,8.5001837274,3.57792,1.04356,3.727,4.91,-1.5,5.1340140241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 22:00:00,7.82456,-0.29742,7.8302105878,3.57456,1.04258,3.7235,4.25,-1.34,4.4562428121,8.05456,-0.5074200000000001,8.0705273589,3.57456,1.04258,3.7235,4.48,-1.55,4.7405590388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 22:30:00,7.248,-0.376,7.2577462066,3.648,1.064,3.8,3.6,-1.44,3.8773186611,7.458,-0.5760000000000001,7.4802098901,3.648,1.064,3.8,3.81,-1.6400000000000001,4.1479754098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 23:00:00,6.65392,-0.40344,6.6661394525,3.55392,1.03656,3.702,3.1,-1.44,3.4181281427,6.8539200000000005,-0.6034400000000001,6.8804330678,3.55392,1.03656,3.702,3.3,-1.6400000000000001,3.6850508816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 23:30:00,6.09912,-0.42484000000000005,6.1138984126,3.5491200000000003,1.03516,3.697,2.55,-1.46,2.9383839096,6.24912,-0.60484,6.2783224033,3.5491200000000003,1.03516,3.697,2.7,-1.6400000000000001,3.1590504903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 00:00:00,5.6136800000000004,-0.44976000000000005,5.6316682431,3.46368,1.01024,3.608,2.15,-1.46,2.5988651368999998,5.75368,-0.6097600000000001,5.785900172,3.46368,1.01024,3.608,2.29,-1.62,2.805084669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 00:30:00,5.48848,-0.5008600000000001,5.5112860069,3.52848,1.02914,3.6755,1.96,-1.53,2.4864633518,5.60848,-0.6408600000000001,5.6449755934,3.52848,1.02914,3.6755,2.08,-1.67,2.6674519677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 01:00:00,5.804,-0.428,5.8197594452,3.504,1.022,3.65,2.3,-1.45,2.7189152249,5.934,-0.5680000000000001,5.9611223775,3.504,1.022,3.65,2.43,-1.5899999999999999,2.9039628097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 01:30:00,5.7636,-0.44020000000000004,5.7803858867999995,3.6336,1.0598,3.785,2.13,-1.5,2.6051679408,5.8836,-0.5802,5.9121384456,3.6336,1.0598,3.785,2.25,-1.6400000000000001,2.784259327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 02:00:00,5.63096,-0.43222000000000005,5.6475237627,3.66096,1.06778,3.8135,1.97,-1.5,2.4760654272,5.7709600000000005,-0.5722200000000001,5.7992598709,3.66096,1.06778,3.8135,2.11,-1.6400000000000001,2.6723959288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 02:30:00,5.53832,-0.45674000000000003,5.5571215436,3.74832,1.09326,3.9045,1.79,-1.55,2.3678260071,5.65832,-0.58674,5.6886596884,3.74832,1.09326,3.9045,1.9100000000000001,-1.6800000000000002,2.5437177516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 03:00:00,5.38776,-0.47232,5.4084234302,3.7977600000000002,1.10768,3.956,1.5899999999999999,-1.58,2.2415396494,5.50776,-0.6123200000000001,5.5416925212,3.7977600000000002,1.10768,3.956,1.71,-1.72,2.4253865671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 03:30:00,5.2512,-0.4859,5.2736325479,3.7512,1.0941,3.9075,1.5,-1.58,2.1786234186,5.3712,-0.6259,5.4075447525,3.7512,1.0941,3.9075,1.62,-1.72,2.3627949551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 04:00:00,5.1860800000000005,-0.49906000000000006,5.2100371064,3.70608,1.08094,3.8605,1.48,-1.58,2.1649018454,5.28608,-0.6390600000000001,5.3245694145,3.70608,1.08094,3.8605,1.58,-1.72,2.3355513268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 04:30:00,5.12224,-0.5201800000000001,5.148585228,3.94224,1.14982,4.1065,1.18,-1.67,2.0448227307,5.23224,-0.6501800000000001,5.2724822854,3.94224,1.14982,4.1065,1.29,-1.8,2.2145202641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 05:00:00,5.09768,-0.49526000000000003,5.1216817404,3.30768,0.96474,3.4455,1.79,-1.46,2.3099134183,5.21768,-0.63526,5.2562096467,3.30768,0.96474,3.4455,1.9100000000000001,-1.6,2.4916059078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 05:30:00,5.22288,-0.42166000000000003,5.2398733429,2.94288,0.8583400000000001,3.0655,2.2800000000000002,-1.28,2.6147275193,5.35288,-0.55166,5.3812315551,2.94288,0.8583400000000001,3.0655,2.41,-1.4100000000000001,2.7921676167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 06:00:00,5.34,-0.42250000000000004,5.3566879926,2.94,0.8575,3.0625,2.4,-1.28,2.7199999999999998,5.48,-0.5525,5.5077814272,2.94,0.8575,3.0625,2.54,-1.4100000000000001,2.9051161767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 06:30:00,5.73848,-0.38336000000000003,5.7512709552,2.86848,0.83664,2.988,2.87,-1.22,3.1185413257,5.89848,-0.5433600000000001,5.9234539249000004,2.86848,0.83664,2.988,3.03,-1.38,3.3294594156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 07:00:00,6.14984,-0.33588,6.1590053905,2.85984,0.8341200000000001,2.979,3.29,-1.17,3.4918476485,6.32984,-0.50588,6.3500227559,2.85984,0.8341200000000001,2.979,3.47,-1.34,3.7197446149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 07:30:00,6.48336,-0.32652000000000003,6.4915770195,2.82336,0.8234800000000001,2.941,3.66,-1.15,3.8364175998,6.69336,-0.5165200000000001,6.7132600873,2.82336,0.8234800000000001,2.941,3.87,-1.34,4.0954242759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 08:00:00,6.74584,-0.25038000000000005,6.7504849789,2.77584,0.8096200000000001,2.8915,3.9699999999999998,-1.06,4.1090753218,6.96584,-0.43038000000000004,6.9791227135,2.77584,0.8096200000000001,2.8915,4.19,-1.24,4.3696338519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 08:30:00,7.2308,-0.19310000000000002,7.233377928,2.8008,0.8169000000000001,2.9175,4.43,-1.01,4.5436769251,7.4608,-0.3931,7.4711487905,2.8008,0.8169000000000001,2.9175,4.66,-1.21,4.8145300913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 09:00:00,7.61512,-0.16934000000000002,7.6170026027,3.22512,0.94066,3.3595,4.39,-1.11,4.5281563577,7.84512,-0.35934000000000005,7.8533453413,3.22512,0.94066,3.3595,4.62,-1.3,4.7994166312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 09:30:00,7.98944,-0.12808,7.9904665696,3.70944,1.08192,3.864,4.28,-1.21,4.4477522413,8.20944,-0.31808000000000003,8.2155997955,3.70944,1.08192,3.864,4.5,-1.4,4.7127486672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 10:00:00,8.11888,-0.09366000000000001,8.1194202164,3.75888,1.09634,3.9155,4.36,-1.19,4.5194800586,8.34888,-0.30366000000000004,8.3544004363,3.75888,1.09634,3.9155,4.59,-1.4,4.7987602566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 10:30:00,8.23664,-0.058480000000000004,8.2368476009,3.29664,0.96152,3.434,4.94,-1.02,5.0442045954,8.48664,-0.25848000000000004,8.4905753869,3.29664,0.96152,3.434,5.19,-1.22,5.3314632138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 11:00:00,8.24128,-0.07546,8.2416254616,3.58128,1.04454,3.7305,4.66,-1.12,4.7927027865,8.48128,-0.27546000000000004,8.4857520969,3.58128,1.04454,3.7305,4.9,-1.32,5.0746822561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 11:30:00,8.27512,-0.05684,8.2753152085,3.64512,1.06316,3.797,4.63,-1.12,4.7635386007000005,8.51512,-0.23684000000000002,8.5184131034,3.64512,1.06316,3.797,4.87,-1.3,5.0405257662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 12:00:00,8.36632,0.009760000000000001,8.3663256929,3.25632,0.94976,3.392,5.11,-0.9400000000000001,5.1957386385,8.62632,-0.19024000000000002,8.6284174679,3.25632,0.94976,3.392,5.37,-1.1400000000000001,5.4896721214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 12:30:00,8.57664,0.02902,8.576689096,3.59664,1.04902,3.7465,4.98,-1.02,5.0833846992,8.82664,-0.17098000000000002,8.8282958633,3.59664,1.04902,3.7465,5.23,-1.22,5.3704096678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 13:00:00,8.65896,-0.055720000000000006,8.6591392759,3.88896,1.13428,4.051,4.77,-1.19,4.9161977177,8.89896,-0.25572,8.9026334194,3.88896,1.13428,4.051,5.01,-1.3900000000000001,5.1992499459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 13:30:00,8.69504,-0.05978000000000001,8.6952454968,3.8750400000000003,1.13022,4.0365,4.82,-1.19,4.9647255715,8.94504,-0.25978,8.9488114434,3.8750400000000003,1.13022,4.0365,5.07,-1.3900000000000001,5.25709045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 14:00:00,8.59952,-0.052640000000000006,8.5996811104,3.89952,1.13736,4.062,4.7,-1.19,4.8483089836,8.83952,-0.25264000000000003,8.8431295818,3.89952,1.13736,4.062,4.94,-1.3900000000000001,5.1318320315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 14:30:00,8.47656,-0.09392,8.4770802993,3.82656,1.11608,3.9859999999999998,4.65,-1.21,4.8048517147,8.71656,-0.28392,8.7211827638,3.82656,1.11608,3.9859999999999998,4.89,-1.4,5.0864624249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 15:00:00,8.38728,-0.10246000000000001,8.3879058084,3.79728,1.10754,3.9555,4.59,-1.21,4.7468094548,8.62728,-0.29246,8.6322356924,3.79728,1.10754,3.9555,4.83,-1.4,5.0288070156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 15:30:00,8.32216,-0.13062,8.3231850064,3.39216,0.98938,3.5335,4.93,-1.12,5.0556206345,8.56216,-0.33062,8.5685409172,3.39216,0.98938,3.5335,5.17,-1.32,5.3358504477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 16:00:00,8.66664,-0.25598000000000004,8.6704195198,1.31664,0.38402000000000003,1.3715,7.35,-0.64,7.3778113286,8.98664,-0.68598,9.0127835351,1.31664,0.38402000000000003,1.3715,7.67,-1.07,7.744275305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 16:30:00,9.2,0.23,9.2028745509,0.0,0.0,0.0,9.2,0.23,9.2028745509,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 17:00:00,9.6592,0.11560000000000001,9.6598917178,0.2592,0.0756,0.27,9.4,0.04,9.400085106,10.0692,0.0056,10.0692015572,0.2592,0.0756,0.27,9.81,-0.07,9.810249742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 17:30:00,10.314,0.6295000000000001,10.333192452,2.844,0.8295,2.9625,7.47,-0.2,7.4726768965,10.684,0.1895,10.6856804299,2.844,0.8295,2.9625,7.84,-0.64,7.8660790741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 18:00:00,10.89864,0.18752000000000002,10.900253098,3.24864,0.94752,3.384,7.65,-0.76,7.6876589414000005,11.27864,-0.08248000000000001,11.2789415815,3.24864,0.94752,3.384,8.03,-1.03,8.0957890289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 18:30:00,10.98272,0.16746000000000003,10.9839966064,3.52272,1.02746,3.6695,7.46,-0.86,7.5094074333,11.37272,-0.13254000000000002,11.3734922979,3.52272,1.02746,3.6695,7.85,-1.16,7.9352441676000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 19:00:00,10.58416,0.08038000000000001,10.5844652132,3.70416,1.08038,3.8585000000000003,6.88,-1.0,6.9522945852,10.93416,-0.18962,10.9358040697,3.70416,1.08038,3.8585000000000003,7.23,-1.27,7.34069479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 19:30:00,10.202,0.021,10.2020216134,3.672,1.071,3.825,6.53,-1.05,6.6138793457,10.542,-0.23900000000000002,10.5447088627,3.672,1.071,3.825,6.87,-1.31,6.9937829535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 20:00:00,9.87272,-0.00504,9.8727212865,3.58272,1.04496,3.732,6.29,-1.05,6.3770369295,10.20272,-0.26504,10.2061619427,3.58272,1.04496,3.732,6.62,-1.31,6.7483701736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 20:30:00,9.36168,-0.09576000000000001,9.3621697485,3.27168,0.9542400000000001,3.408,6.09,-1.05,6.1798543672,9.69168,-0.35576,9.6982073807,3.27168,0.9542400000000001,3.408,6.42,-1.31,6.5522896761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 21:00:00,8.91904,0.26972,8.9231173589,1.67904,0.48972000000000004,1.749,7.24,-0.22,7.2433417702,9.25904,-0.12028000000000001,9.2598212186,1.67904,0.48972000000000004,1.749,7.58,-0.61,7.6045052436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 21:30:00,8.97184,-0.8073800000000001,9.0080949956,1.07184,0.31262,1.1165,7.9,-1.12,7.9789974308,9.32184,-0.9473800000000001,9.3698575149,1.07184,0.31262,1.1165,8.25,-1.26,8.3456635446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 22:00:00,8.4264,-0.9023,8.4745715083,0.5064000000000001,0.1477,0.5275000000000001,7.92,-1.05,7.9892990932,8.7564,-0.6923,8.7837247367,0.5064000000000001,0.1477,0.5275000000000001,8.25,-0.84,8.2926533751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 22:30:00,7.47,-0.22,7.473238923,0.0,0.0,0.0,7.47,-0.22,7.473238923,7.8,-0.43,7.8118435724,0.0,0.0,0.0,7.8,-0.43,7.8118435724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 23:00:00,6.8,-0.26,6.8049687729,0.0,0.0,0.0,6.8,-0.26,6.8049687729,7.09,-0.47000000000000003,7.1055612023,0.0,0.0,0.0,7.09,-0.47000000000000003,7.1055612023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 23:30:00,6.32,-0.24,6.3245553203,0.0,0.0,0.0,6.32,-0.24,6.3245553203,6.59,-0.44,6.6046725884,0.0,0.0,0.0,6.59,-0.44,6.6046725884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 00:00:00,5.83,-0.28,5.8367199693,0.0,0.0,0.0,5.83,-0.28,5.8367199693,6.09,-0.46,6.1073480333,0.0,0.0,0.0,6.09,-0.46,6.1073480333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 00:30:00,5.71,-0.35000000000000003,5.7207167383,0.0,0.0,0.0,5.71,-0.35000000000000003,5.7207167383,5.94,-0.52,5.9627175013,0.0,0.0,0.0,5.94,-0.52,5.9627175013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 01:00:00,6.0,-0.30000000000000004,6.0074953184,0.0,0.0,0.0,6.0,-0.30000000000000004,6.0074953184,6.24,-0.47000000000000003,6.2576752872,0.0,0.0,0.0,6.24,-0.47000000000000003,6.2576752872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 01:30:00,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,5.91,-0.30000000000000004,5.9176093146,6.15,-0.47000000000000003,6.1679332033,0.0,0.0,0.0,6.15,-0.47000000000000003,6.1679332033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 02:00:00,5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,5.85,-0.28,5.8566970214000005,6.1,-0.45,6.1165758395,0.0,0.0,0.0,6.1,-0.45,6.1165758395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 02:30:00,5.76,-0.28,5.7668015398,0.0,0.0,0.0,5.76,-0.28,5.7668015398,6.0,-0.45,6.016851336,0.0,0.0,0.0,6.0,-0.45,6.016851336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 03:00:00,5.6,-0.28,5.6069956305,0.0,0.0,0.0,5.6,-0.28,5.6069956305,5.84,-0.45,5.85731167,0.0,0.0,0.0,5.84,-0.45,5.85731167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 03:30:00,5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,5.46,-0.30000000000000004,5.4682355472,5.69,-0.47000000000000003,5.7093782499,0.0,0.0,0.0,5.69,-0.47000000000000003,5.7093782499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 04:00:00,5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,-0.35000000000000003,5.3315007268,5.53,-0.51,5.5534673853,0.0,0.0,0.0,5.53,-0.51,5.5534673853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 04:30:00,5.23,-0.37,5.2430716188,0.0,0.0,0.0,5.23,-0.37,5.2430716188,5.44,-0.53,5.4657570381,0.0,0.0,0.0,5.44,-0.53,5.4657570381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 05:00:00,5.25,-0.34,5.2609980042,0.0,0.0,0.0,5.25,-0.34,5.2609980042,5.47,-0.5,5.4928043839,0.0,0.0,0.0,5.47,-0.5,5.4928043839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 05:30:00,5.42,-0.34,5.430653736,0.0,0.0,0.0,5.42,-0.34,5.430653736,5.64,-0.5,5.6621197444,0.0,0.0,0.0,5.64,-0.5,5.6621197444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 06:00:00,5.48,-0.36,5.4918120871,0.0,0.0,0.0,5.48,-0.36,5.4918120871,5.7,-0.53,5.7245873214,0.0,0.0,0.0,5.7,-0.53,5.7245873214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 06:30:00,5.86,-0.32,5.8687306975,0.0,0.0,0.0,5.86,-0.32,5.8687306975,6.1,-0.49,6.1196486827,0.0,0.0,0.0,6.1,-0.49,6.1196486827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 07:00:00,6.15,-0.32,6.158319576,0.0,0.0,0.0,6.15,-0.32,6.158319576,6.39,-0.49,6.4087596304,0.0,0.0,0.0,6.39,-0.49,6.4087596304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 07:30:00,6.54,-0.23,6.5440430928,0.0,0.0,0.0,6.54,-0.23,6.5440430928,6.82,-0.4,6.8317201348,0.0,0.0,0.0,6.82,-0.4,6.8317201348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 08:00:00,6.95,-0.23,6.953804714,0.0,0.0,0.0,6.95,-0.23,6.953804714,7.23,-0.33,7.237527202,0.0,0.0,0.0,7.23,-0.33,7.237527202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 08:30:00,7.43,0.44,7.4430168615,0.0,0.0,0.0,7.43,0.44,7.4430168615,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 09:00:00,7.92,0.5,7.9357671337,0.0,0.0,0.0,7.92,0.5,7.9357671337,8.25,-0.03,8.2500545453,0.0,0.0,0.0,8.25,-0.03,8.2500545453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 09:30:00,8.18,0.47000000000000003,8.1934913193,0.0,0.0,0.0,8.18,0.47000000000000003,8.1934913193,8.5,0.12,8.5008470166,0.0,0.0,0.0,8.5,0.12,8.5008470166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 10:00:00,8.35,0.52,8.3661759484,0.0,0.0,0.0,8.35,0.52,8.3661759484,8.67,0.31,8.675540329,0.0,0.0,0.0,8.67,0.31,8.675540329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 10:30:00,8.59,0.54,8.6069564888,0.0,0.0,0.0,8.59,0.54,8.6069564888,8.91,0.31,8.915391186,0.0,0.0,0.0,8.91,0.31,8.915391186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 11:00:00,8.65,0.32,8.6559170514,0.0,0.0,0.0,8.65,0.32,8.6559170514,8.97,0.41000000000000003,8.9793652337,0.0,0.0,0.0,8.97,0.41000000000000003,8.9793652337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 11:30:00,8.71,0.24,8.7133059168,0.0,0.0,0.0,8.71,0.24,8.7133059168,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 12:00:00,8.98,0.24,8.9832065545,0.0,0.0,0.0,8.98,0.24,8.9832065545,9.32,0.5,9.3334023807,0.0,0.0,0.0,9.32,0.5,9.3334023807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 12:30:00,9.17,0.24,9.1731401385,0.0,0.0,0.0,9.17,0.24,9.1731401385,9.51,0.39,9.517993486,0.0,0.0,0.0,9.51,0.39,9.517993486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 13:00:00,9.17,0.24,9.1731401385,0.0,0.0,0.0,9.17,0.24,9.1731401385,9.51,0.39,9.517993486,0.0,0.0,0.0,9.51,0.39,9.517993486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 13:30:00,9.21,0.24,9.2131265052,0.0,0.0,0.0,9.21,0.24,9.2131265052,9.57,0.45,9.5805740955,0.0,0.0,0.0,9.57,0.45,9.5805740955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 14:00:00,8.90784,0.058120000000000005,8.9080296026,0.7478400000000001,0.21812,0.779,8.16,-0.16,8.1615684767,9.23784,-0.40188,9.2465774966,0.7478400000000001,0.21812,0.779,8.49,-0.62,8.5126082959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 14:30:00,8.67984,-0.09338,8.6803422888,1.3598400000000002,0.39662000000000003,1.4165,7.32,-0.49,7.3363819421,8.96984,-0.29338000000000003,8.9746365637,1.3598400000000002,0.39662000000000003,1.4165,7.61,-0.6900000000000001,7.6412171805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 15:00:00,8.5848,-0.10360000000000001,8.5854250914,3.0048,0.8764000000000001,3.13,5.58,-0.98,5.6654037808,8.8348,-0.3236,8.8407244047,3.0048,0.8764000000000001,3.13,5.83,-1.2,5.952218074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 15:30:00,8.512080000000001,-0.13606000000000001,8.5131673454,3.20208,0.9339400000000001,3.3355,5.31,-1.07,5.4167333329,8.75208,-0.35606000000000004,8.7593197824,3.20208,0.9339400000000001,3.3355,5.55,-1.29,5.6979469987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 16:00:00,8.89176,-0.10282000000000001,8.8923544604,3.52176,1.02718,3.6685,5.37,-1.13,5.4876042131,9.14176,-0.32282000000000005,9.1474580431,3.52176,1.02718,3.6685,5.62,-1.35,5.7798702408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 16:30:00,9.21376,-0.12932000000000002,9.2146674926,3.53376,1.03068,3.681,5.68,-1.16,5.797240723,9.47376,-0.36932000000000004,9.4809559539,3.53376,1.03068,3.681,5.94,-1.4,6.1027534769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 17:00:00,9.75552,-0.059640000000000006,9.7557023017,3.15552,0.9203600000000001,3.287,6.6,-0.98,6.6723609015,10.05552,-0.32964000000000004,10.0609216775,3.15552,0.9203600000000001,3.287,6.9,-1.25,7.0123106035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 17:30:00,10.26344,-0.018580000000000003,10.2634568178,3.19344,0.93142,3.3265000000000002,7.07,-0.9500000000000001,7.1335404954,10.58344,-0.28858,10.5873736427,3.19344,0.93142,3.3265000000000002,7.39,-1.22,7.4900267022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 18:00:00,10.69968,0.04324,10.6997673713,3.19968,0.9332400000000001,3.333,7.5,-0.89,7.5526220612,11.04968,-0.23676000000000003,11.0522162212,3.19968,0.9332400000000001,3.333,7.85,-1.17,7.9367121656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 18:30:00,10.75768,0.029740000000000003,10.7577211086,3.18768,0.9297400000000001,3.3205,7.57,-0.9,7.6233129281,11.10768,-0.27026,11.1109673499,3.18768,0.9297400000000001,3.3205,7.92,-1.2,8.0103932488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 19:00:00,10.46304,-0.02578,10.4630717598,3.20304,0.93422,3.3365,7.26,-0.96,7.3231960235999995,10.79304,-0.31578,10.797658517,3.20304,0.93422,3.3365,7.59,-1.25,7.6922428459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 19:30:00,10.08096,-0.10222,10.0814782373,3.18096,0.92778,3.3135,6.9,-1.03,6.9764532536,10.38096,-0.38222,10.3879941591,3.18096,0.92778,3.3135,7.2,-1.31,7.3182033314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 20:00:00,9.58808,-0.17306000000000002,9.5896416956,3.17808,0.9269400000000001,3.3105,6.41,-1.1,6.5036989475,9.87808,-0.43306000000000006,9.887568227300001,3.17808,0.9269400000000001,3.3105,6.7,-1.3599999999999999,6.8366366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 20:30:00,9.27632,-0.24524,9.2795611642,3.13632,0.9147600000000001,3.267,6.14,-1.16,6.2486158467,9.54632,-0.49524,9.5591572955,3.13632,0.9147600000000001,3.267,6.41,-1.4100000000000001,6.5632461481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 21:00:00,8.84536,-0.30052,8.8504635924,2.77536,0.8094800000000001,2.891,6.07,-1.11,6.170656367,9.12536,-0.55052,9.1419509625,2.77536,0.8094800000000001,2.891,6.35,-1.3599999999999999,6.4940049276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 21:30:00,8.44064,-0.34648,8.4477483391,2.72064,0.7935200000000001,2.834,5.72,-1.1400000000000001,5.8324951779,8.70064,-0.58648,8.7203838906,2.72064,0.7935200000000001,2.834,5.98,-1.38,6.1371654695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 22:00:00,7.93312,-0.43534000000000006,7.9450559375,3.03312,0.8846600000000001,3.1595,4.9,-1.32,5.0746822561,8.15312,-0.66534,8.1802226773,3.03312,0.8846600000000001,3.1595,5.12,-1.55,5.3494766099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 22:30:00,7.48592,-0.49494000000000005,7.502263915,3.20592,0.9350600000000001,3.3395,4.28,-1.43,4.5125713291,7.68592,-0.71494,7.7191000415,3.20592,0.9350600000000001,3.3395,4.48,-1.65,4.7741910309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 23:00:00,6.90312,-0.55284,6.9252218593,2.73312,0.7971600000000001,2.847,4.17,-1.35,4.3830811081,7.08312,-0.7528400000000001,7.1230160045,2.73312,0.7971600000000001,2.847,4.35,-1.55,4.6178999556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 23:30:00,6.54,-0.42,6.553472362,0.0,0.0,0.0,6.54,-0.42,6.553472362,6.79,-0.64,6.8200953073,0.0,0.0,0.0,6.79,-0.64,6.8200953073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 00:00:00,6.08,-0.46,6.097376485,0.0,0.0,0.0,6.08,-0.46,6.097376485,6.3,-0.67,6.3355268130999995,0.0,0.0,0.0,6.3,-0.67,6.3355268130999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 00:30:00,5.96,-0.46,5.9777253199,0.0,0.0,0.0,5.96,-0.46,5.9777253199,6.18,-0.67,6.2162126733,0.0,0.0,0.0,6.18,-0.67,6.2162126733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 01:00:00,6.18,-0.41000000000000003,6.1935853914,0.0,0.0,0.0,6.18,-0.41000000000000003,6.1935853914,6.39,-0.58,6.4162683859000005,0.0,0.0,0.0,6.39,-0.58,6.4162683859000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 01:30:00,5.9248,-0.5361,5.9490048117,1.8648,0.5439,1.9425,4.06,-1.08,4.2011903075,6.0748,-0.6261,6.1069793065,1.8648,0.5439,1.9425,4.21,-1.17,4.369553753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 02:00:00,5.76552,-0.82964,5.8249054413,3.15552,0.9203600000000001,3.287,2.61,-1.75,3.1423876273,5.86552,-0.9896400000000001,5.9484209838,3.15552,0.9203600000000001,3.287,2.71,-1.9100000000000001,3.3154486876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 02:30:00,5.87144,-1.27208,6.0076613753,3.18144,0.9279200000000001,3.314,2.69,-2.2,3.4750683447,5.96144,-1.43208,6.1310374326,3.18144,0.9279200000000001,3.314,2.7800000000000002,-2.36,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 03:00:00,5.7484,-1.2563,5.8840795584,3.0984,0.9037000000000001,3.2275,2.65,-2.16,3.4187863344,5.8484,-1.4263,6.0198101507,3.0984,0.9037000000000001,3.2275,2.75,-2.33,3.6043584727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 03:30:00,5.50296,-1.05872,5.6038787282,2.95296,0.86128,3.076,2.55,-1.92,3.1920056391,5.59296,-1.21872,5.7242012543000005,2.95296,0.86128,3.076,2.64,-2.08,3.360952246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 04:00:00,5.23992,-0.8129400000000001,5.3026062507,2.86992,0.83706,2.9895,2.37,-1.65,2.8878019323,5.32992,-0.9629400000000001,5.41620722,2.86992,0.83706,2.9895,2.46,-1.8,3.048212591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 04:30:00,5.25576,-1.06832,5.3632379026,2.8857600000000003,0.8416800000000001,3.006,2.37,-1.9100000000000001,3.043846251,5.34576,-1.23832,5.4873113999,2.8857600000000003,0.8416800000000001,3.006,2.46,-2.08,3.2214903383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 05:00:00,5.1648,-0.9936,5.2595056802,2.7648,0.8064,2.88,2.4,-1.8,3.0,5.2548,-1.1536,5.3799364309,2.7648,0.8064,2.88,2.49,-1.96,3.1688641498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 05:30:00,5.03136,-0.6475200000000001,5.0728557638,2.75136,0.8024800000000001,2.866,2.2800000000000002,-1.45,2.7020177646,5.12136,-0.7975200000000001,5.1830846414,2.75136,0.8024800000000001,2.866,2.37,-1.6,2.8595279331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 06:00:00,5.08032,-0.63324,5.1196332095,2.80032,0.81676,2.917,2.2800000000000002,-1.45,2.7020177646,5.17032,-0.78324,5.2293091131,2.80032,0.81676,2.917,2.37,-1.6,2.8595279331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 06:30:00,5.25952,-0.60514,5.2942180773,2.75952,0.80486,2.8745000000000003,2.5,-1.4100000000000001,2.8702090516,5.36952,-0.75514,5.4223593988,2.75952,0.80486,2.8745000000000003,2.61,-1.56,3.0406742673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 07:00:00,5.50976,-0.57632,5.5398194916,2.7897600000000002,0.8136800000000001,2.906,2.7199999999999998,-1.3900000000000001,3.0545867151,5.62976,-0.7463200000000001,5.6790132241,2.7897600000000002,0.8136800000000001,2.906,2.84,-1.56,3.2402469042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 07:30:00,5.67464,-0.58948,5.7051753523,2.74464,0.8005200000000001,2.859,2.93,-1.3900000000000001,3.2429924453,5.80464,-0.73948,5.8515533151,2.74464,0.8005200000000001,2.859,3.06,-1.54,3.4256678181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 08:00:00,5.8692,-0.5369,5.8937059860000005,2.7192,0.7931,2.8325,3.15,-1.33,3.4192689277,6.0092,-0.7169,6.051812146,2.7192,0.7931,2.8325,3.29,-1.51,3.6199723756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 08:30:00,6.438,-0.481,6.4559433857,2.808,0.8190000000000001,2.925,3.63,-1.3,3.8557619221,6.608,-0.6910000000000001,6.6440307795999995,2.808,0.8190000000000001,2.925,3.8,-1.51,4.0890218879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 09:00:00,7.07504,-0.37478000000000006,7.0849594953,2.55504,0.7452200000000001,2.6615,4.52,-1.12,4.6566941063,7.28504,-0.5847800000000001,7.3084728535,2.55504,0.7452200000000001,2.6615,4.73,-1.33,4.9134305734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 09:30:00,7.76104,-0.27678,7.7659737992,2.65104,0.77322,2.7615,5.11,-1.05,5.2167614475,7.98104,-0.49678000000000005,7.9964860939,2.65104,0.77322,2.7615,5.33,-1.27,5.4792152723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 10:00:00,8.07776,-0.21482,8.0806159573,2.41776,0.70518,2.5185,5.66,-0.92,5.7342828671,8.33776,-0.43482000000000004,8.3490903846,2.41776,0.70518,2.5185,5.92,-1.1400000000000001,6.0287643842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 10:30:00,8.45088,-0.16516,8.4524937504,2.45088,0.71484,2.553,6.0,-0.88,6.0641899706,8.71088,-0.39516,8.7198384045,2.45088,0.71484,2.553,6.26,-1.11,6.3576489365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 11:00:00,8.64632,-0.12774000000000002,8.6472635585,2.47632,0.72226,2.5795,6.17,-0.85,6.2282742393,8.91632,-0.35774,8.9234937244,2.47632,0.72226,2.5795,6.44,-1.08,6.5299310869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 11:30:00,8.95096,-0.05972,8.951159221,2.40096,0.70028,2.501,6.55,-0.76,6.5939441915,9.24096,-0.28972000000000003,9.2455004948,2.40096,0.70028,2.501,6.84,-0.99,6.9112733993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 12:00:00,9.06384,-0.04138,9.0639344575,2.4638400000000003,0.71862,2.5665,6.6,-0.76,6.6436134746,9.35384,-0.27138,9.357775903,2.4638400000000003,0.71862,2.5665,6.89,-0.99,6.9607614526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 12:30:00,9.20344,-0.03608,9.2035107215,2.41344,0.7039200000000001,2.5140000000000002,6.79,-0.74,6.830204975,9.49344,-0.26608000000000004,9.4971680832,2.41344,0.7039200000000001,2.5140000000000002,7.08,-0.97,7.1461388176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 13:00:00,9.2692,-0.039400000000000004,9.2692837372,2.5392,0.7406,2.645,6.73,-0.78,6.7750498153,9.5492,-0.27940000000000004,9.5532866072,2.5392,0.7406,2.645,7.01,-1.02,7.0838195912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 13:30:00,9.248,-0.036000000000000004,9.2480700689,2.448,0.714,2.55,6.8,-0.75,6.8412352686,9.538,-0.276,9.5419924544,2.448,0.714,2.55,7.09,-0.99,7.1587848131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
