Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-13 14:00:00,9.21728,-0.04746,9.2174021855,2.47728,0.7225400000000001,2.5805,6.74,-0.77,6.7838410948,9.50728,-0.29746,9.5119322669,2.47728,0.7225400000000001,2.5805,7.03,-1.02,7.1036117574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 14:30:00,9.01248,-0.12886,9.0134011699,2.47248,0.7211400000000001,2.5755,6.54,-0.85,6.5950056861,9.29248,-0.36886,9.2997979682,2.47248,0.7211400000000001,2.5755,6.82,-1.09,6.9065548575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 15:00:00,8.94432,-0.17124,8.9459590542,2.46432,0.7187600000000001,2.567,6.48,-0.89,6.5408332802,9.21432,-0.41124000000000005,9.2234923646,2.46432,0.7187600000000001,2.567,6.75,-1.13,6.8439316186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 15:30:00,9.05176,-0.14782,9.0529669087,2.44176,0.71218,2.5435,6.61,-0.86,6.6657107648,9.33176,-0.38782000000000005,9.3398152578,2.44176,0.71218,2.5435,6.89,-1.1,6.9772559076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 16:00:00,9.1924,-0.1393,9.1934554032,2.4024,0.7007,2.5025,6.79,-0.84,6.8417614691,9.4824,-0.39930000000000004,9.4908034565,2.4024,0.7007,2.5025,7.08,-1.1,7.1649424282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 16:30:00,9.29208,-0.13856000000000002,9.2931130199,2.30208,0.67144,2.398,6.99,-0.81,7.0367748294,9.59208,-0.38856,9.5999467499,2.30208,0.67144,2.398,7.29,-1.06,7.3666613876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 17:00:00,9.54472,-0.09654000000000001,9.5452082141,2.27472,0.66346,2.3695,7.27,-0.76,7.309616953,9.85472,-0.35654,9.8611676312,2.27472,0.66346,2.3695,7.58,-1.02,7.648320077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 17:30:00,10.12808,-0.06056,10.1282610551,2.39808,0.6994400000000001,2.498,7.73,-0.76,7.7672710781,10.45808,-0.32056,10.4629917328,2.39808,0.6994400000000001,2.498,8.06,-1.02,8.1242845839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 18:00:00,10.68968,0.048240000000000005,10.689788847300001,2.35968,0.6882400000000001,2.458,8.33,-0.64,8.3545496587,11.06968,-0.24176000000000003,11.0723196847,2.35968,0.6882400000000001,2.458,8.71,-0.93,8.7595091187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 18:30:00,10.58984,-0.00088,10.5898400366,2.49984,0.7291200000000001,2.604,8.09,-0.73,8.1228689513,10.94984,-0.28088,10.9534419065,2.49984,0.7291200000000001,2.604,8.45,-1.01,8.5101468847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 19:00:00,10.3572,-0.07540000000000001,10.3574744508,2.8272,0.8246,2.9450000000000003,7.53,-0.9,7.5835941347,10.6972,-0.33540000000000003,10.702456774,2.8272,0.8246,2.9450000000000003,7.87,-1.16,7.9550298554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 19:30:00,10.04936,-0.10102000000000001,10.049867733,2.73936,0.79898,2.8535,7.31,-0.9,7.3651951773,10.36936,-0.36102,10.3756427391,2.73936,0.79898,2.8535,7.63,-1.16,7.7176745202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 20:00:00,9.57704,-0.18878,9.5789004092,2.74704,0.80122,2.8615,6.83,-0.99,6.9013766743,9.877040000000001,-0.44878,9.887230282,2.74704,0.80122,2.8615,7.13,-1.25,7.2387429848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 20:30:00,9.04496,-0.28022,9.0492996773,2.84496,0.8297800000000001,2.9635,6.2,-1.11,6.2985792049,9.32496,-0.53022,9.340022069,2.84496,0.8297800000000001,2.9635,6.48,-1.3599999999999999,6.6211781429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 21:00:00,8.7576,-0.3032,8.7628470259,2.6976,0.7868,2.81,6.06,-1.09,6.1572477618,9.0276,-0.5432,9.0439276866,2.6976,0.7868,2.81,6.33,-1.33,6.4682145914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 21:30:00,8.3984,-0.3438,8.4054340162,2.7984,0.8162,2.915,5.6,-1.16,5.7188810094,8.6484,-0.5738,8.6674142049,2.7984,0.8162,2.915,5.85,-1.3900000000000001,6.0128695313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 22:00:00,7.93,-0.39,7.939584372000001,2.64,0.77,2.75,5.29,-1.16,5.4156901684,8.16,-0.62,8.183520025,2.64,0.77,2.75,5.52,-1.3900000000000001,5.6923193867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 22:30:00,7.3756,-0.5142,7.39350235,2.8656,0.8358,2.985,4.51,-1.35,4.7077170688,7.5756,-0.7242000000000001,7.6101367268,2.8656,0.8358,2.985,4.71,-1.56,4.9616227184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 23:00:00,6.87536,-0.5530200000000001,6.8975652407,2.83536,0.82698,2.9535,4.04,-1.38,4.269191961,7.06536,-0.75302,7.1053748001,2.83536,0.82698,2.9535,4.23,-1.58,4.515451251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 23:30:00,6.344,-0.603,6.3725932712,2.904,0.847,3.025,3.44,-1.45,3.7331086242,6.504,-0.803,6.5533827143,2.904,0.847,3.025,3.6,-1.65,3.9601136347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 00:00:00,5.9095200000000006,-0.6326400000000001,5.9432869693,2.93952,0.8573600000000001,3.062,2.9699999999999998,-1.49,3.3228000241,6.04952,-0.81264,6.1038574688,2.93952,0.8573600000000001,3.062,3.11,-1.67,3.5300141643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 00:30:00,5.81256,-0.6434200000000001,5.8480631879,2.9025600000000003,0.8465800000000001,3.0235,2.91,-1.49,3.2692812666,5.94256,-0.82342,5.9993366175,2.9025600000000003,0.8465800000000001,3.0235,3.04,-1.67,3.4685011172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 01:00:00,5.9023200000000005,-0.6347400000000001,5.9363520996,2.93232,0.85526,3.0545,2.9699999999999998,-1.49,3.3228000241,6.02232,-0.7947400000000001,6.0745328915,2.93232,0.85526,3.0545,3.09,-1.65,3.502941621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 01:30:00,5.8135200000000005,-0.63814,5.84843889,3.02352,0.8818600000000001,3.1495,2.79,-1.52,3.177184288,5.91352,-0.7981400000000001,5.9671388663,3.02352,0.8818600000000001,3.1495,2.89,-1.6800000000000002,3.342828144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 02:00:00,5.66904,-0.61028,5.7017941212,2.87904,0.83972,2.999,2.79,-1.45,3.1442964237,5.76904,-0.7702800000000001,5.8202365759,2.87904,0.83972,2.999,2.89,-1.6099999999999999,3.3082019285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 02:30:00,5.55168,-0.63826,5.5882489789,2.85168,0.83174,2.9705,2.7,-1.47,3.0742316113,5.6616800000000005,-0.7782600000000001,5.7149198638000005,2.85168,0.83174,2.9705,2.81,-1.6099999999999999,3.2385490578000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 03:00:00,5.40432,-0.6287400000000001,5.440770961,2.88432,0.8412600000000001,3.0045,2.52,-1.47,2.9174132378,5.51432,-0.7687400000000001,5.5676463833,2.88432,0.8412600000000001,3.0045,2.63,-1.6099999999999999,3.0836666487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 03:30:00,5.22248,-0.65136,5.262942827,3.01248,0.8786400000000001,3.138,2.21,-1.53,2.6879360111,5.31248,-0.8013600000000001,5.3725805345,3.01248,0.8786400000000001,3.138,2.3,-1.6800000000000002,2.848227519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 04:00:00,5.01176,-0.66032,5.0550727789,2.98176,0.8696800000000001,3.106,2.03,-1.53,2.542007081,5.10176,-0.81032,5.1657113353,2.98176,0.8696800000000001,3.106,2.12,-1.6800000000000002,2.70495841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 04:30:00,4.88168,-0.6882600000000001,4.9299595789,2.85168,0.83174,2.9705,2.03,-1.52,2.5360007886,4.95168,-0.84826,5.0238112873,2.85168,0.83174,2.9705,2.1,-1.6800000000000002,2.6893121797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 05:00:00,4.7964,-0.6498,4.8402162142,2.8464,0.8302,2.965,1.9500000000000002,-1.48,2.4480400324,4.8864,-0.7998000000000001,4.9514225229,2.8464,0.8302,2.965,2.04,-1.63,2.6112257658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 05:30:00,4.81816,-0.6726200000000001,4.8648826759,2.76816,0.8073800000000001,2.8835,2.05,-1.48,2.528418478,4.89816,-0.82262,4.9667569953,2.76816,0.8073800000000001,2.8835,2.13,-1.63,2.6821260224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 06:00:00,4.85512,-0.6318400000000001,4.8960608656,2.80512,0.8181600000000001,2.922,2.05,-1.45,2.5109759059,4.93512,-0.7718400000000001,4.995112251,2.80512,0.8181600000000001,2.922,2.13,-1.5899999999999999,2.6580067720000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 06:30:00,4.98584,-0.6278800000000001,5.0252197763,2.9558400000000002,0.8621200000000001,3.079,2.03,-1.49,2.5181342299000002,5.07584,-0.77788,5.1350997069,2.9558400000000002,0.8621200000000001,3.079,2.12,-1.6400000000000001,2.6802984908000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 07:00:00,5.07392,-0.61094,5.1105686425,2.77392,0.8090600000000001,2.8895,2.3,-1.42,2.7030353309,5.17392,-0.7609400000000001,5.2295772152,2.77392,0.8090600000000001,2.8895,2.4,-1.57,2.8679086457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 07:30:00,5.15528,-0.6209600000000001,5.1925430379,2.9452800000000003,0.85904,3.068,2.21,-1.48,2.659793225,5.26528,-0.7709600000000001,5.3214239448,2.9452800000000003,0.85904,3.068,2.32,-1.63,2.8353659375999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 08:00:00,5.30352,-0.58814,5.3360315826,2.78352,0.81186,2.8995,2.52,-1.4,2.8827764395,5.41352,-0.74814,5.464971386,2.78352,0.81186,2.8995,2.63,-1.56,3.0578587279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 08:30:00,5.89768,-0.51276,5.9199283948,2.76768,0.8072400000000001,2.883,3.13,-1.32,3.3969545184,6.03768,-0.68276,6.0761616996,2.76768,0.8072400000000001,2.883,3.27,-1.49,3.5934662931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 09:00:00,6.49296,-0.44122000000000006,6.5079339771,2.7729600000000003,0.80878,2.8885,3.7199999999999998,-1.25,3.924398043,6.67296,-0.63122,6.7027482311,2.7729600000000003,0.80878,2.8885,3.9,-1.44,4.1573549283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 09:30:00,7.07952,-0.38514000000000004,7.089988452,2.75952,0.80486,2.8745000000000003,4.32,-1.19,4.4809039267,7.27952,-0.59514,7.3038074352,2.75952,0.80486,2.8745000000000003,4.52,-1.4,4.7318495327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 10:00:00,7.70016,-0.29412000000000005,7.705775146,2.90016,0.8458800000000001,3.021,4.8,-1.1400000000000001,4.9335180146,7.92016,-0.50412,7.93618746,2.90016,0.8458800000000001,3.021,5.02,-1.35,5.1983555092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 10:30:00,8.27112,-0.21384000000000003,8.273883828,2.66112,0.7761600000000001,2.7720000000000002,5.61,-0.99,5.6966832455,8.52112,-0.44384,8.5326713285,2.66112,0.7761600000000001,2.7720000000000002,5.86,-1.22,5.9856495053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 11:00:00,8.62112,-0.17634000000000002,8.6229232775,2.96112,0.8636600000000001,3.0845,5.66,-1.04,5.754754556,8.88112,-0.41634000000000004,8.890873492,2.96112,0.8636600000000001,3.0845,5.92,-1.28,6.0567978338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 11:30:00,9.02112,-0.15884,9.0225182848,3.02112,0.88116,3.147,6.0,-1.04,6.0894663149,9.30112,-0.39884000000000003,9.3096673732,3.02112,0.88116,3.147,6.28,-1.28,6.4091185041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 12:00:00,9.30896,-0.12822,9.3098429981,2.98896,0.8717800000000001,3.1135,6.32,-1.0,6.3986248523,9.60896,-0.37822000000000006,9.6164007118,2.98896,0.8717800000000001,3.1135,6.62,-1.25,6.7369800356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 12:30:00,9.6432,-0.0574,9.6433708318,2.9232,0.8526,3.045,6.72,-0.91,6.7813346769,9.9532,-0.3174,9.9582595367,2.9232,0.8526,3.045,7.03,-1.17,7.1266962893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 13:00:00,9.64752,-0.021140000000000003,9.6475431613,2.08752,0.6088600000000001,2.1745,7.5600000000000005,-0.63,7.5862045846,9.98752,-0.29114,9.9917625197,2.08752,0.6088600000000001,2.1745,7.9,-0.9,7.9511005528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 13:30:00,9.79496,-0.02272,9.7949863502,2.42496,0.70728,2.526,7.37,-0.73,7.4060650821,10.11496,-0.30272000000000004,10.1194888804,2.42496,0.70728,2.526,7.69,-1.01,7.7560428055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 14:00:00,9.76592,-0.04494,9.7660234,2.72592,0.7950600000000001,2.8395,7.04,-0.84,7.08993653,10.09592,-0.31494000000000005,10.1008310475,2.72592,0.7950600000000001,2.8395,7.37,-1.11,7.453120152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 14:30:00,9.74944,-0.07308,9.7497138932,2.86944,0.8369200000000001,2.989,6.88,-0.91,6.9399207488,10.06944,-0.35308,10.0756283874,2.86944,0.8369200000000001,2.989,7.2,-1.19,7.2976777128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 15:00:00,9.62848,-0.09086000000000001,9.6289086947,2.8084800000000003,0.8191400000000001,2.9255,6.82,-0.91,6.8804432997,9.93848,-0.37086,9.9453970182,2.8084800000000003,0.8191400000000001,2.9255,7.13,-1.19,7.2286236588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 15:30:00,9.57848,-0.09586000000000001,9.5789596643,2.44848,0.7141400000000001,2.5505,7.13,-0.81,7.1758623175,9.90848,-0.37586,9.915606217,2.44848,0.7141400000000001,2.5505,7.46,-1.09,7.539210834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 16:00:00,9.58296,-0.12622,9.5837912044,2.65296,0.77378,2.7635,6.93,-0.9,6.9881971924,9.90296,-0.39622,9.9108832629,2.65296,0.77378,2.7635,7.25,-1.17,7.3438001062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 16:30:00,9.6876,-0.1457,9.6886955907,2.9976000000000003,0.8743000000000001,3.1225,6.69,-1.02,6.7673111352,9.9976,-0.4157,10.0062386665,2.9976000000000003,0.8743000000000001,3.1225,7.0,-1.29,7.117871873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 17:00:00,9.89232,-0.14724,9.8934157196,2.9923200000000003,0.8727600000000001,3.117,6.9,-1.02,6.9749838709,10.20232,-0.41724000000000006,10.2108482801,2.9923200000000003,0.8727600000000001,3.117,7.21,-1.29,7.3244931565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 17:30:00,10.17752,-0.06864,10.1777514609,2.98752,0.87136,3.112,7.19,-0.9400000000000001,7.2511861099,10.49752,-0.34864,10.5033078599,2.98752,0.87136,3.112,7.51,-1.22,7.6084492507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 18:00:00,10.51864,0.020020000000000003,10.5186590519,2.94864,0.8600200000000001,3.0715,7.57,-0.84,7.6164624334,10.86864,-0.26998,10.8719926715,2.94864,0.8600200000000001,3.0715,7.92,-1.13,8.0002062473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 18:30:00,10.21952,-0.042640000000000004,10.2196089553,2.93952,0.8573600000000001,3.062,7.28,-0.9,7.335420915,10.54952,-0.33264000000000005,10.5547629817,2.93952,0.8573600000000001,3.062,7.61,-1.19,7.7024801201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 19:00:00,9.80136,-0.14752,9.8024700969,2.9913600000000002,0.87248,3.116,6.8100000000000005,-1.02,6.8859639848,10.11136,-0.41752000000000006,10.1199764822,2.9913600000000002,0.87248,3.116,7.12,-1.29,7.2359173572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 19:30:00,9.42624,-0.18318,9.4280196993,2.76624,0.8068200000000001,2.8815,6.66,-0.99,6.7331790411,9.71624,-0.44318,9.7263419768,2.76624,0.8068200000000001,2.8815,6.95,-1.25,7.0615154181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 20:00:00,9.07352,-0.22314,9.0762633639,2.9035200000000003,0.8468600000000001,3.0245,6.17,-1.07,6.2620923021,9.36352,-0.48314,9.3759762718,2.9035200000000003,0.8468600000000001,3.0245,6.46,-1.33,6.5954908839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 20:30:00,8.65328,-0.28946000000000005,8.6581199951,2.8132800000000002,0.82054,2.9305,5.84,-1.11,5.9445521278,8.91328,-0.53946,8.9295899934,2.8132800000000002,0.82054,2.9305,6.1,-1.3599999999999999,6.2497679957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 21:00:00,8.19032,-0.36324,8.1983708748,2.80032,0.81676,2.917,5.39,-1.18,5.5176534868000005,8.44032,-0.5932400000000001,8.461142677,2.80032,0.81676,2.917,5.64,-1.4100000000000001,5.8135789321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 21:30:00,7.8096,-0.3972,7.8196943674,2.8896,0.8428,3.01,4.92,-1.24,5.0738545505,8.0396,-0.6172000000000001,8.0632564141,2.8896,0.8428,3.01,5.15,-1.46,5.3529524564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 22:00:00,7.31584,-0.43538000000000004,7.3287837088,2.89584,0.84462,3.0165,4.42,-1.28,4.6016084145,7.51584,-0.6453800000000001,7.5434982767,2.89584,0.84462,3.0165,4.62,-1.49,4.8543279658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 22:30:00,6.7487200000000005,-0.5370400000000001,6.77005418,2.95872,0.8629600000000001,3.082,3.79,-1.4,4.0403093941,6.91872,-0.73704,6.957867087,2.95872,0.8629600000000001,3.082,3.96,-1.6,4.2710186139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 23:00:00,6.15416,-0.5771200000000001,6.1811611207,2.92416,0.8528800000000001,3.046,3.23,-1.43,3.5323929566,6.30416,-0.74712,6.3482770576,2.92416,0.8528800000000001,3.046,3.38,-1.6,3.739572168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 23:30:00,5.7244,-0.6008,5.7558419019,3.0144,0.8792000000000001,3.14,2.71,-1.48,3.0877985686,5.8544,-0.7808,5.9062380582,3.0144,0.8792000000000001,3.14,2.84,-1.6600000000000001,3.289559241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 00:00:00,5.31968,-0.61926,5.3556025105,3.01968,0.8807400000000001,3.1455,2.3,-1.5,2.7459060435,5.42968,-0.7792600000000001,5.485314125,3.01968,0.8807400000000001,3.1455,2.41,-1.6600000000000001,2.9263800163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 00:30:00,5.20408,-0.65256,5.2448339535,2.97408,0.8674400000000001,3.098,2.23,-1.52,2.698758974,5.30408,-0.8125600000000001,5.3659592246,2.97408,0.8674400000000001,3.098,2.33,-1.6800000000000002,2.8725076153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 01:00:00,5.36056,-0.65442,5.4003582335,3.07056,0.89558,3.1985,2.29,-1.55,2.7652486326,5.46056,-0.81442,5.5209596494,3.07056,0.89558,3.1985,2.39,-1.71,2.9387412271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 01:30:00,5.37296,-0.57872,5.4040370095,2.95296,0.86128,3.076,2.42,-1.44,2.8160255681,5.48296,-0.72872,5.5311737633,2.95296,0.86128,3.076,2.5300000000000002,-1.5899999999999999,2.9881432362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 02:00:00,5.24208,-0.5585600000000001,5.2717541673,3.02208,0.8814400000000001,3.148,2.22,-1.44,2.6461292485,5.35208,-0.7085600000000001,5.3987792694,3.02208,0.8814400000000001,3.148,2.33,-1.5899999999999999,2.8208154849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 02:30:00,5.14488,-0.59816,5.1795352687,2.95488,0.86184,3.078,2.19,-1.46,2.6320524311,5.25488,-0.72816,5.3050900841,2.95488,0.86184,3.078,2.3,-1.5899999999999999,2.7960865509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 03:00:00,5.04912,-0.5823400000000001,5.0825911354,3.00912,0.8776600000000001,3.1345,2.04,-1.46,2.5086251215,5.14912,-0.7323400000000001,5.2009382471,3.00912,0.8776600000000001,3.1345,2.14,-1.6099999999999999,2.6780029873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 03:30:00,4.89576,-0.60082,4.9324892955,2.94576,0.85918,3.0685000000000002,1.9500000000000002,-1.46,2.436000821,4.99576,-0.73082,5.0489321495,2.94576,0.85918,3.0685000000000002,2.05,-1.5899999999999999,2.5943399931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 04:00:00,4.75664,-0.57098,4.7907872265,2.87664,0.8390200000000001,2.9965,1.88,-1.4100000000000001,2.35,4.84664,-0.7109800000000001,4.8985111871,2.87664,0.8390200000000001,2.9965,1.97,-1.55,2.5066710993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 04:30:00,4.65856,-0.58792,4.6955118145,2.81856,0.82208,2.936,1.8399999999999999,-1.4100000000000001,2.3181242417,4.74856,-0.72792,4.8040284762,2.81856,0.82208,2.936,1.9300000000000002,-1.55,2.4753585599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 05:00:00,4.55952,-0.58264,4.5965956968,1.97952,0.5773600000000001,2.062,2.58,-1.16,2.828780656,4.66952,-0.7226400000000001,4.7251058824,1.97952,0.5773600000000001,2.062,2.69,-1.3,2.9876579456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 05:30:00,4.95792,-0.6539400000000001,5.0008607509,0.87792,0.25606,0.9145000000000001,4.08,-0.91,4.1802511886,5.12792,-0.8039400000000001,5.190557104,0.87792,0.25606,0.9145000000000001,4.25,-1.06,4.3801940596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 06:00:00,4.90256,-0.49342,4.9273276581,1.70256,0.49658,1.7735,3.2,-0.99,3.3496417719,5.05256,-0.6434200000000001,5.0933635105,1.70256,0.49658,1.7735,3.35,-1.1400000000000001,3.5386579377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 06:30:00,5.21656,-0.40142000000000005,5.2319820575,2.80656,0.8185800000000001,2.9235,2.41,-1.22,2.7012034355,5.35656,-0.54142,5.3838527701,2.80656,0.8185800000000001,2.9235,2.55,-1.3599999999999999,2.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 07:00:00,5.53968,-0.35176,5.5508368378,2.83968,0.8282400000000001,2.958,2.7,-1.18,2.9465912509,5.7096800000000005,-0.51176,5.7325687087,2.83968,0.8282400000000001,2.958,2.87,-1.34,3.1674121929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 07:30:00,5.7216000000000005,-0.31620000000000004,5.7303306187,2.9616,0.8638,3.085,2.76,-1.18,3.001666204,5.8916,-0.4862,5.9116276101,2.9616,0.8638,3.085,2.93,-1.35,3.2260502166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 08:00:00,5.89264,-0.29298,5.8999189359,2.97264,0.8670200000000001,3.0965,2.92,-1.16,3.1419739019,6.06264,-0.45298000000000005,6.0795390162,2.97264,0.8670200000000001,3.0965,3.09,-1.32,3.3601339259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 08:30:00,6.38776,-0.22982000000000002,6.391892916,2.7777600000000002,0.81018,2.8935,3.61,-1.04,3.7568204642,6.58776,-0.40982,6.6004950004000005,2.7777600000000002,0.81018,2.8935,3.81,-1.22,4.0005624605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 09:00:00,6.85368,-0.16226000000000002,6.8556004733,2.80368,0.81774,2.9205,4.05,-0.98,4.1668813278,7.07368,-0.35226,7.0824456122,2.80368,0.81774,2.9205,4.27,-1.17,4.4273920088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 09:30:00,7.28016,-0.059120000000000006,7.280400044,2.78016,0.81088,2.896,4.5,-0.87,4.5833284848,7.51016,-0.24912,7.5142906518,2.78016,0.81088,2.896,4.73,-1.06,4.8473188465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 10:00:00,7.4796,-0.0122,7.4796099497,2.7696,0.8078000000000001,2.885,4.71,-0.8200000000000001,4.7808472053,7.7196,-0.20220000000000002,7.722247665,2.7696,0.8078000000000001,2.885,4.95,-1.01,5.051989707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 10:30:00,7.50864,-0.04748,7.5087901156,2.6486400000000003,0.7725200000000001,2.759,4.86,-0.8200000000000001,4.9286915099,7.75864,-0.23748000000000002,7.7622735973,2.6486400000000003,0.7725200000000001,2.759,5.11,-1.01,5.2088578403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 11:00:00,7.61336,-0.00152,7.6133601517,2.70336,0.7884800000000001,2.816,4.91,-0.79,4.9731478965,7.86336,-0.19152000000000002,7.8656919848,2.70336,0.7884800000000001,2.816,5.16,-0.98,5.2522376184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 11:30:00,7.49752,0.01136,7.4975286061,2.50752,0.73136,2.612,4.99,-0.72,5.0416763085,7.75752,-0.17864000000000002,7.7595765864,2.50752,0.73136,2.612,5.25,-0.91,5.3282830255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 12:00:00,7.53368,0.022740000000000003,7.5337143196,2.68368,0.7827400000000001,2.7955,4.85,-0.76,4.9091852685,7.78368,-0.16726000000000002,7.7854768801,2.68368,0.7827400000000001,2.7955,5.1,-0.9500000000000001,5.1877258987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 12:30:00,7.4924800000000005,0.036140000000000005,7.4925671602,2.59248,0.75614,2.7005,4.9,-0.72,4.9526154706,7.7424800000000005,-0.15386000000000002,7.7440086163,2.59248,0.75614,2.7005,5.15,-0.91,5.2297801101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 13:00:00,7.55848,0.059140000000000005,7.5587113617,2.56848,0.74914,2.6755,4.99,-0.6900000000000001,5.0374795285,7.79848,-0.14086,7.7997520377,2.56848,0.74914,2.6755,5.23,-0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 13:30:00,7.4124,0.0032,7.4124006907,2.5824,0.7532,2.69,4.83,-0.75,4.8878829773,7.6624,-0.18680000000000002,7.6646766403,2.5824,0.7532,2.69,5.08,-0.9400000000000001,5.1662365412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 14:00:00,7.36216,-0.00812,7.3621644779,2.6121600000000003,0.7618800000000001,2.721,4.75,-0.77,4.8120058188,7.60216,-0.20812000000000003,7.6050082577,2.6121600000000003,0.7618800000000001,2.721,4.99,-0.97,5.0834043711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 14:30:00,7.27664,-0.0009800000000000002,7.276640066,2.63664,0.76902,2.7465,4.64,-0.77,4.7034561759999995,7.51664,-0.20098000000000002,7.5193264226,2.63664,0.76902,2.7465,4.88,-0.97,4.9754698271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 15:00:00,7.14912,-0.01484,7.1491354023,2.5891200000000003,0.75516,2.697,4.5600000000000005,-0.77,4.6245540326,7.37912,-0.21484000000000003,7.382246826,2.5891200000000003,0.75516,2.697,4.79,-0.97,4.8872282533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 15:30:00,7.20336,-0.036520000000000004,7.203452575,2.82336,0.8234800000000001,2.941,4.38,-0.86,4.4636308091,7.43336,-0.22652000000000003,7.4368106202,2.82336,0.8234800000000001,2.941,4.61,-1.05,4.7280651434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 16:00:00,7.44024,-0.00868,7.4402450632,3.09024,0.9013200000000001,3.219,4.35,-0.91,4.4441647134,7.67024,-0.19868000000000002,7.6728127437,3.09024,0.9013200000000001,3.219,4.58,-1.1,4.710244155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 16:30:00,7.80096,-0.024720000000000002,7.8009991668000005,3.24096,0.9452800000000001,3.376,4.5600000000000005,-0.97,4.6620274559,8.03096,-0.22472000000000003,8.0341034098,3.24096,0.9452800000000001,3.376,4.79,-1.17,4.9308214326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 17:00:00,8.38168,-0.013260000000000001,8.3816904888,3.21168,0.9367400000000001,3.3455,5.17,-0.9500000000000001,5.2565578091,8.65168,-0.23326000000000002,8.6548239179,3.21168,0.9367400000000001,3.3455,5.44,-1.17,5.5643957444000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 17:30:00,9.27248,0.08864000000000001,9.2729036661,3.2524800000000003,0.94864,3.388,6.02,-0.86,6.0811183182,9.60248,-0.17136,9.6040088713,3.2524800000000003,0.94864,3.388,6.35,-1.12,6.4480151985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 18:00:00,9.73544,0.14492000000000002,9.7365185667,3.44544,1.00492,3.589,6.29,-0.86,6.3485195125,10.07544,-0.14508000000000001,10.0764844762,3.44544,1.00492,3.589,6.63,-1.15,6.7289969535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 18:30:00,9.81512,0.10816,9.8157159291,3.5251200000000003,1.02816,3.672,6.29,-0.92,6.3569253574,10.15512,-0.17184000000000002,10.1565737924,3.5251200000000003,1.02816,3.672,6.63,-1.2,6.737722167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 19:00:00,9.5988,0.0809,9.5991409121,3.5688,1.0409,3.7175000000000002,6.03,-0.96,6.1059397311,9.9388,-0.18910000000000002,9.9405987873,3.5688,1.0409,3.7175000000000002,6.37,-1.23,6.4876652195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 19:30:00,9.1292,0.0131,9.129209399,3.6792,1.0731,3.8325,5.45,-1.06,5.552125719,9.4392,-0.2369,9.4421723269,3.6792,1.0731,3.8325,5.76,-1.31,5.9070889616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 20:00:00,8.5988,-0.0941,8.599314871,3.6888,1.0759,3.8425000000000002,4.91,-1.17,5.0474746161,8.8788,-0.3241,8.8847132903,3.6888,1.0759,3.8425000000000002,5.19,-1.4,5.3755092782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 20:30:00,8.27488,-0.14816000000000001,8.2762062807,3.67488,1.07184,3.8280000000000003,4.6,-1.22,4.7590335153000005,8.54488,-0.37816000000000005,8.553243782300001,3.67488,1.07184,3.8280000000000003,4.87,-1.45,5.0812793665000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 21:00:00,7.866,-0.1595,7.8676169359,3.636,1.0605,3.7875,4.23,-1.22,4.4024197892,8.126,-0.3895,8.1353295108,3.636,1.0605,3.7875,4.49,-1.45,4.7183259743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 21:30:00,7.49008,-0.26206,7.4946630244,3.73008,1.08794,3.8855,3.76,-1.35,3.9950093867,7.71008,-0.47206000000000004,7.7245177358,3.73008,1.08794,3.8855,3.98,-1.56,4.2748099373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 22:00:00,7.00488,-0.31816,7.0121016536,3.67488,1.07184,3.8280000000000003,3.33,-1.3900000000000001,3.6084622764,7.21488,-0.5281600000000001,7.2341859528,3.67488,1.07184,3.8280000000000003,3.54,-1.6,3.8847908567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 22:30:00,6.53536,-0.35302000000000006,6.5448875812,3.5553600000000003,1.03698,3.7035,2.98,-1.3900000000000001,3.2882366095,6.73536,-0.53302,6.756418034,3.5553600000000003,1.03698,3.7035,3.18,-1.57,3.5464489282000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 23:00:00,6.00056,-0.38942000000000004,6.0131828718,3.67056,1.07058,3.8235,2.33,-1.46,2.7496363396,6.17056,-0.56942,6.1967773762,3.67056,1.07058,3.8235,2.5,-1.6400000000000001,2.9899163868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 23:30:00,5.46,-0.41250000000000003,5.4755599029,3.66,1.0675,3.8125,1.8,-1.48,2.3303218662000003,5.6,-0.5725,5.6291878855,3.66,1.0675,3.8125,1.94,-1.6400000000000001,2.5403149411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 00:00:00,5.08208,-0.40606000000000003,5.0982763607,3.68208,1.07394,3.8355,1.4,-1.48,2.0372530525,5.20208,-0.56606,5.2327870442,3.68208,1.07394,3.8355,1.52,-1.6400000000000001,2.2360679775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 00:30:00,4.97688,-0.45716,4.9978325102,3.5068799999999998,1.02284,3.653,1.47,-1.48,2.0859769893,5.09688,-0.61716,5.1341087055,3.5068799999999998,1.02284,3.653,1.5899999999999999,-1.6400000000000001,2.284228535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 01:00:00,5.16848,-0.43086,5.1864077983,3.52848,1.02914,3.6755,1.6400000000000001,-1.46,2.1957231155,5.28848,-0.57086,5.3192012417,3.52848,1.02914,3.6755,1.76,-1.6,2.3785709996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 01:30:00,5.19344,-0.42358,5.2106850845,3.55344,1.03642,3.7015000000000002,1.6400000000000001,-1.46,2.1957231155,5.31344,-0.5635800000000001,5.3432449925,3.55344,1.03642,3.7015000000000002,1.76,-1.6,2.3785709996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 02:00:00,5.06608,-0.40156000000000003,5.0819697953,3.52608,1.02844,3.673,1.54,-1.43,2.1015470492,5.19608,-0.54156,5.2242257417,3.52608,1.02844,3.673,1.67,-1.57,2.2921169255000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 02:30:00,4.9054400000000005,-0.45258000000000004,4.9262734648,3.62544,1.05742,3.7765,1.28,-1.51,1.9795201439,5.00544,-0.5825800000000001,5.0392290135,3.62544,1.05742,3.7765,1.38,-1.6400000000000001,2.1433618453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 03:00:00,4.76248,-0.43636,4.7824288598999996,3.61248,1.05364,3.763,1.15,-1.49,1.8821795876,4.86248,-0.5663600000000001,4.8953524286,3.61248,1.05364,3.763,1.25,-1.62,2.0461915844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 03:30:00,4.55144,-0.43958,4.5726181395,3.60144,1.05042,3.7515,0.9500000000000001,-1.49,1.7670880001,4.64144,-0.5695800000000001,4.6762577613000005,3.60144,1.05042,3.7515,1.04,-1.62,1.9250974001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 04:00:00,4.41704,-0.44128000000000006,4.4390280918,3.52704,1.02872,3.674,0.89,-1.47,1.7184295156,4.51704,-0.56128,4.5517782899,3.52704,1.02872,3.674,0.99,-1.5899999999999999,1.8730189535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 04:30:00,4.36488,-0.43316000000000004,4.3863202117,3.55488,1.03684,3.7030000000000003,0.81,-1.47,1.6783920877,4.46488,-0.5531600000000001,4.4990153811999996,3.55488,1.03684,3.7030000000000003,0.91,-1.5899999999999999,1.8319934498000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 05:00:00,4.37432,-0.43374,4.3957713601,3.48432,1.01626,3.6295,0.89,-1.45,1.7013524032,4.48432,-0.55374,4.5183795602,3.48432,1.01626,3.6295,1.0,-1.57,1.8614241859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 05:30:00,4.4836,-0.44020000000000004,4.5051575999,3.3936,0.9898,3.535,1.09,-1.43,1.7980545042,4.5836,-0.5602,4.6177064653,3.3936,0.9898,3.535,1.19,-1.55,1.9541238446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 06:00:00,4.662,-0.3715,4.6767784051,3.492,1.0185,3.6375,1.17,-1.3900000000000001,1.8168654326,4.7620000000000005,-0.5015000000000001,4.788334392,3.492,1.0185,3.6375,1.27,-1.52,1.9807321879000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 06:30:00,5.00816,-0.35262000000000004,5.0205584799,3.48816,1.01738,3.6335,1.52,-1.37,2.0462893246,5.12816,-0.5026200000000001,5.1527324644,3.48816,1.01738,3.6335,1.6400000000000001,-1.52,2.2360679775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 07:00:00,5.27608,-0.29906000000000005,5.2845488975,3.46608,1.01094,3.6105,1.81,-1.31,2.2343231637,5.41608,-0.44906,5.4346644285,3.46608,1.01094,3.6105,1.9500000000000002,-1.46,2.436000821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 07:30:00,5.39688,-0.34466,5.407874282,3.44688,1.00534,3.5905,1.9500000000000002,-1.35,2.3717082451,5.54688,-0.49466000000000004,5.5688927311,3.44688,1.00534,3.5905,2.1,-1.5,2.5806975801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 08:00:00,5.5283999999999995,-0.32130000000000003,5.5377287989,3.4584,1.0087,3.6025,2.07,-1.33,2.4604471138,5.6684,-0.4713,5.68795941,3.4584,1.0087,3.6025,2.21,-1.48,2.659793225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 08:30:00,5.92856,-0.26292000000000004,5.9343871293,3.4185600000000003,0.9970800000000001,3.561,2.51,-1.26,2.8085049403999998,6.08856,-0.42292,6.1032306363,3.4185600000000003,0.9970800000000001,3.561,2.67,-1.42,3.0241197066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 09:00:00,6.28064,-0.19648000000000002,6.2837125332,3.20064,0.9335200000000001,3.334,3.08,-1.13,3.2807468662,6.47064,-0.36648000000000003,6.4810099213,3.20064,0.9335200000000001,3.334,3.27,-1.3,3.5189344978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 09:30:00,6.67792,-0.15894000000000003,6.6798111837,3.15792,0.9210600000000001,3.2895,3.52,-1.08,3.6819560019,6.86792,-0.33894,6.8762784593,3.15792,0.9210600000000001,3.2895,3.71,-1.26,3.9181245514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 10:00:00,6.81664,-0.09598000000000001,6.8173156777,3.23664,0.9440200000000001,3.3715,3.58,-1.04,3.7280021459,7.02664,-0.27598,7.0320576398,3.23664,0.9440200000000001,3.3715,3.79,-1.22,3.9815198103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 10:30:00,6.96088,-0.06516000000000001,6.961184971,3.17088,0.9248400000000001,3.303,3.79,-0.99,3.9171673439,7.17088,-0.25516,7.1754182178,3.17088,0.9248400000000001,3.303,4.0,-1.18,4.1704196432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 11:00:00,7.02072,-0.07854000000000001,7.0211592953,3.33072,0.9714600000000001,3.4695,3.69,-1.05,3.8364827642,7.23072,-0.25854000000000005,7.2353406727,3.33072,0.9714600000000001,3.4695,3.9,-1.23,4.0893642538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 11:30:00,7.08152,-0.07164000000000001,7.0818823628,3.25152,0.9483600000000001,3.387,3.83,-1.02,3.9634959316,7.30152,-0.25164000000000003,7.3058549808,3.25152,0.9483600000000001,3.387,4.05,-1.2,4.2240383521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 12:00:00,7.13752,-0.04114,7.1376385626,3.2875199999999998,0.95886,3.4245,3.85,-1.0,3.9777506206,7.35752,-0.22114000000000003,7.3608425774,3.2875199999999998,0.95886,3.4245,4.07,-1.18,4.2376054559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 12:30:00,7.26936,-0.04352,7.2694902710000004,3.27936,0.9564800000000001,3.416,3.99,-1.0,4.1134049156,7.48936,-0.22352000000000002,7.4926947355,3.27936,0.9564800000000001,3.416,4.21,-1.18,4.3722419878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 13:00:00,7.34312,-0.045340000000000005,7.3432599743,3.27312,0.9546600000000001,3.4095,4.07,-1.0,4.1910499878,7.55312,-0.22534,7.5564806524,3.27312,0.9546600000000001,3.4095,4.28,-1.18,4.4396846735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 13:30:00,7.41416,-0.059620000000000006,7.4143997093,3.22416,0.9403800000000001,3.3585000000000003,4.19,-1.0,4.3076791895,7.63416,-0.23962000000000003,7.6379196546,3.22416,0.9403800000000001,3.3585000000000003,4.41,-1.18,4.5651396474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 14:00:00,7.38088,-0.00016,7.3808800017,3.29088,0.95984,3.428,4.09,-0.96,4.2011546032,7.60088,-0.18016000000000001,7.6030148231,3.29088,0.95984,3.428,4.31,-1.1400000000000001,4.4582171324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 14:30:00,7.2196,-0.0322,7.2196718069,3.2496,0.9478000000000001,3.385,3.9699999999999998,-0.98,4.0891686197,7.4296,-0.2222,7.4329219692,3.2496,0.9478000000000001,3.385,4.18,-1.17,4.3406566324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 15:00:00,7.09808,-0.07556,7.0984821617,3.23808,0.9444400000000001,3.373,3.86,-1.02,3.9924929555,7.30808,-0.26556,7.3129033496,3.23808,0.9444400000000001,3.373,4.07,-1.21,4.2460569944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 15:30:00,7.0736,-0.08270000000000001,7.0740834212,3.2136,0.9373,3.3475,3.86,-1.02,3.9924929555,7.2836,-0.2727,7.288703194,3.2136,0.9373,3.3475,4.07,-1.21,4.2460569944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 16:00:00,7.14376,-0.06932,7.1440963179,3.05376,0.89068,3.181,4.09,-0.96,4.2011546032,7.37376,-0.26932,7.3786766971,3.05376,0.89068,3.181,4.32,-1.16,4.4730302928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 16:30:00,7.64728,-0.03246,7.6473488903,3.3172800000000002,0.9675400000000001,3.4555,4.33,-1.0,4.4439734473,7.8872800000000005,-0.24246,7.8910058072,3.3172800000000002,0.9675400000000001,3.4555,4.57,-1.21,4.7274728979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 17:00:00,8.15808,0.01694,8.1580975877,3.17808,0.9269400000000001,3.3105,4.98,-0.91,5.0624598764,8.42808,-0.20306000000000002,8.4305258347,3.17808,0.9269400000000001,3.3105,5.25,-1.13,5.3702327696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 17:30:00,8.69096,0.015280000000000002,8.6909734322,3.24096,0.9452800000000001,3.376,5.45,-0.93,5.5287792504,8.99096,-0.21472000000000002,8.9935235809,3.24096,0.9452800000000001,3.376,5.75,-1.16,5.8658417981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 18:00:00,9.35368,0.08524000000000001,9.3540683876,3.34368,0.9752400000000001,3.483,6.01,-0.89,6.0755411282,9.673680000000001,-0.18476,9.6754442275,3.34368,0.9752400000000001,3.483,6.33,-1.16,6.4354098549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 18:30:00,9.59256,0.11158000000000001,9.5932089235,3.26256,0.9515800000000001,3.3985,6.33,-0.84,6.3854913672,9.93256,-0.14842000000000002,9.9336688414,3.26256,0.9515800000000001,3.3985,6.67,-1.1,6.7600961532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 19:00:00,9.29744,0.08092,9.2977921358,3.1574400000000002,0.9209200000000001,3.289,6.14,-0.84,6.1971929129,9.60744,-0.15908,9.6087569331,3.1574400000000002,0.9209200000000001,3.289,6.45,-1.08,6.5397935747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 19:30:00,8.95304,0.02672,8.9530798723,3.3830400000000003,0.98672,3.524,5.57,-0.96,5.6521234948,9.24304,-0.21328000000000003,9.2455003542,3.3830400000000003,0.98672,3.524,5.86,-1.2,5.9816051357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 20:00:00,8.55632,-0.040240000000000005,8.556414623,3.25632,0.94976,3.392,5.3,-0.99,5.3916695003,8.84632,-0.28024000000000004,8.8507577077,3.25632,0.94976,3.392,5.59,-1.23,5.7237225649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 20:30:00,8.108,-0.1535,8.1094528946,3.348,0.9765,3.4875,4.76,-1.13,4.8922898524,8.388,-0.3635,8.3958725723,3.348,0.9765,3.4875,5.04,-1.34,5.2150934795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 21:00:00,7.6532,-0.2149,7.6562165754,3.3432,0.9751000000000001,3.4825,4.31,-1.19,4.4712638034,7.8932,-0.41490000000000005,7.9040969281999995,3.3432,0.9751000000000001,3.4825,4.55,-1.3900000000000001,4.7575834202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 21:30:00,7.25728,-0.25746,7.2618454025,3.19728,0.93254,3.3305,4.06,-1.19,4.2308037062,7.48728,-0.45746000000000003,7.5012419938,3.19728,0.93254,3.3305,4.29,-1.3900000000000001,4.5095676068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 22:00:00,6.83832,-0.29924,6.8448641331,3.32832,0.9707600000000001,3.467,3.51,-1.27,3.7326933975000003,7.03832,-0.48924000000000006,7.0553032678,3.32832,0.9707600000000001,3.467,3.71,-1.46,3.9869411834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 22:30:00,6.39904,-0.32778,6.4074294885,3.29904,0.9622200000000001,3.4365,3.1,-1.29,3.3576926601,6.58904,-0.49778000000000006,6.6078160575,3.29904,0.9622200000000001,3.4365,3.29,-1.46,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 23:00:00,5.85448,-0.35536,5.8652550499,3.20448,0.93464,3.338,2.65,-1.29,2.9473038527,6.03448,-0.52536,6.0573056717,3.20448,0.93464,3.338,2.83,-1.46,3.1844151739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 23:30:00,5.39608,-0.38406,5.4097302567,3.34608,0.97594,3.4855,2.05,-1.3599999999999999,2.4601016239,5.53608,-0.5340600000000001,5.5617804568,3.34608,0.97594,3.4855,2.19,-1.51,2.6601127796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 00:00:00,4.9608,-0.43810000000000004,4.9801072529,3.4008000000000003,0.9919,3.5425,1.56,-1.43,2.1162466775,5.0908,-0.5881000000000001,5.1246566958,3.4008000000000003,0.9919,3.5425,1.69,-1.58,2.3135470603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 00:30:00,4.836,-0.497,4.8614714851,3.336,0.973,3.475,1.5,-1.47,2.1002142748,4.956,-0.627,4.995504479,3.336,0.973,3.475,1.62,-1.6,2.2769277547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 01:00:00,5.11912,-0.43984,5.1379810042,3.18912,0.9301600000000001,3.322,1.9300000000000002,-1.37,2.3668122021,5.24912,-0.56984,5.2799600756,3.18912,0.9301600000000001,3.322,2.06,-1.5,2.5482543044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 01:30:00,5.07952,-0.44764000000000004,5.0992063108,3.2995200000000002,0.9623600000000001,3.437,1.78,-1.4100000000000001,2.2707928131,5.20952,-0.57764,5.2414469949,3.2995200000000002,0.9623600000000001,3.437,1.9100000000000001,-1.54,2.4535076931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 02:00:00,4.97744,-0.42408,4.9954732308,3.27744,0.9559200000000001,3.414,1.7000000000000002,-1.38,2.1896118377000002,5.10744,-0.55408,5.1374067388,3.27744,0.9559200000000001,3.414,1.83,-1.51,2.3725513693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 02:30:00,4.89392,-0.42844000000000004,4.9126381711,3.19392,0.93156,3.327,1.7000000000000002,-1.3599999999999999,2.1770622407,5.02392,-0.5784400000000001,5.0571103409,3.19392,0.93156,3.327,1.83,-1.51,2.3725513693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 03:00:00,4.66584,-0.47288,4.6897418266,3.31584,0.9671200000000001,3.454,1.35,-1.44,1.9738540980000001,4.7758400000000005,-0.6028800000000001,4.8137419956,3.31584,0.9671200000000001,3.454,1.46,-1.57,2.143944962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 03:30:00,4.50312,-0.48534000000000005,4.5291991179,3.27312,0.9546600000000001,3.4095,1.23,-1.44,1.8938056923,4.61312,-0.61534,4.6539788837,3.27312,0.9546600000000001,3.4095,1.34,-1.57,2.0640978659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 04:00:00,4.42688,-0.46966,4.4517240537,3.32688,0.9703400000000001,3.4655,1.1,-1.44,1.8120706388,4.52688,-0.5796600000000001,4.5638413919000005,3.32688,0.9703400000000001,3.4655,1.2,-1.55,1.9602295784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 04:30:00,4.34304,-0.48578000000000005,4.3701234136,3.44304,1.00422,3.5865,0.9,-1.49,1.7407182426,4.43304,-0.5957800000000001,4.4728958685,3.44304,1.00422,3.5865,0.99,-1.6,1.8815153467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 05:00:00,4.32232,-0.45224000000000003,4.3459143112,3.35232,0.9777600000000001,3.492,0.97,-1.43,1.7279467584,4.41232,-0.5722400000000001,4.4492725698,3.35232,0.9777600000000001,3.492,1.06,-1.55,1.8777912557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 05:30:00,4.42944,-0.46558000000000005,4.4538414262,3.40944,0.9944200000000001,3.5515,1.02,-1.46,1.7810109489000001,4.52944,-0.5855800000000001,4.5671359351,3.40944,0.9944200000000001,3.5515,1.12,-1.58,1.9366982212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 06:00:00,4.53256,-0.44092000000000003,4.5539554895,3.32256,0.96908,3.461,1.21,-1.4100000000000001,1.8580096878,4.62256,-0.5609200000000001,4.6564677815,3.32256,0.96908,3.461,1.3,-1.53,2.0077101384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 06:30:00,4.88472,-0.41154,4.902025566,3.35472,0.9784600000000001,3.4945,1.53,-1.3900000000000001,2.0671236054,5.00472,-0.55154,5.0350192304,3.35472,0.9784600000000001,3.4945,1.65,-1.53,2.2501999911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 07:00:00,5.16632,-0.35774,5.1786909784,3.4363200000000003,1.00226,3.5795,1.73,-1.3599999999999999,2.2005681085,5.30632,-0.49774,5.3296132177,3.4363200000000003,1.00226,3.5795,1.87,-1.5,2.3972692798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 07:30:00,5.29688,-0.35466000000000003,5.3087401001,3.44688,1.00534,3.5905,1.85,-1.3599999999999999,2.2961053983,5.43688,-0.49466000000000004,5.4593362829,3.44688,1.00534,3.5905,1.99,-1.5,2.4920072231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 08:00:00,5.4458400000000005,-0.32538,5.4555518007,3.13584,0.9146200000000001,3.2665,2.31,-1.24,2.6217742083999998,5.59584,-0.48538000000000003,5.6168513466,3.13584,0.9146200000000001,3.2665,2.46,-1.4,2.8304769916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 08:30:00,5.91488,-0.25316,5.9202952122,3.31488,0.96684,3.453,2.6,-1.22,2.8720027855,6.08488,-0.43316000000000004,6.1002780428,3.31488,0.96684,3.453,2.77,-1.4,3.1036913506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 09:00:00,6.29464,-0.19198,6.2975669151,3.5246399999999998,1.02802,3.6715,2.77,-1.22,3.0267639485,6.48464,-0.37198000000000003,6.4953002279,3.5246399999999998,1.02802,3.6715,2.96,-1.4,3.2743854385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 09:30:00,6.52968,-0.14926,6.531385722,3.49968,1.02074,3.6455,3.03,-1.17,3.2480455662,6.71968,-0.31926000000000004,6.7272599363,3.49968,1.02074,3.6455,3.22,-1.34,3.4876926470000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 10:00:00,6.752,-0.1165,6.7530049793,3.612,1.0535,3.7625,3.14,-1.17,3.3508954027,6.942,-0.28650000000000003,6.9479094878000005,3.612,1.0535,3.7625,3.33,-1.34,3.5894985722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 10:30:00,6.9924800000000005,-0.09636,6.9931439139,3.85248,1.12364,4.013,3.14,-1.22,3.3686792664,7.18248,-0.26636000000000004,7.1874172413,3.85248,1.12364,4.013,3.33,-1.3900000000000001,3.6084622764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 11:00:00,7.12576,-0.06832,7.12608751,3.8457600000000003,1.12168,4.006,3.2800000000000002,-1.19,3.4891976155,7.32576,-0.24832,7.3299674215,3.8457600000000003,1.12168,4.006,3.48,-1.37,3.7399598928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 11:30:00,7.00664,-0.07098,7.0069995183,3.83664,1.11902,3.9965,3.17,-1.19,3.3860005907,7.18664,-0.27098,7.1917469818,3.83664,1.11902,3.9965,3.35,-1.3900000000000001,3.626927074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 12:00:00,6.81032,-0.18574000000000002,6.8128524019,3.82032,1.11426,3.9795,2.99,-1.3,3.260383413,6.98032,-0.35574000000000006,6.9893789603,3.82032,1.11426,3.9795,3.16,-1.47,3.485182922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
