Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-17 12:30:00,7.076,-0.117,7.0769672177,3.816,1.113,3.975,3.26,-1.23,3.4843220287,7.266,-0.297,7.2720674502,3.816,1.113,3.975,3.45,-1.4100000000000001,3.7270095251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 13:00:00,7.11232,-0.06974000000000001,7.1126619103,3.77232,1.10026,3.9295,3.34,-1.17,3.5389970331000002,7.31232,-0.23974,7.316248974,3.77232,1.10026,3.9295,3.54,-1.34,3.7851287957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 13:30:00,7.06104,-0.08428000000000001,7.0615429617,3.79104,1.10572,3.949,3.27,-1.19,3.4797988448,7.24104,-0.25428,7.2455033366,3.79104,1.10572,3.949,3.45,-1.3599999999999999,3.7083823967000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 14:00:00,6.87872,-0.08204,6.8792092133,3.7987200000000003,1.10796,3.957,3.08,-1.19,3.3018933962,7.06872,-0.25204000000000004,7.0732119013,3.7987200000000003,1.10796,3.957,3.27,-1.3599999999999999,3.5415392134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 14:30:00,6.93872,-0.10454000000000001,6.9395074645,3.85872,1.12546,4.0195,3.08,-1.23,3.3165192597,7.12872,-0.28454,7.13439639,3.85872,1.12546,4.0195,3.27,-1.4100000000000001,3.5610391742000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 15:00:00,7.04368,-0.11476000000000001,7.0446148085,3.82368,1.11524,3.983,3.22,-1.23,3.4469261669,7.24368,-0.29476,7.2496747099,3.82368,1.11524,3.983,3.42,-1.4100000000000001,3.6992566821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 15:30:00,7.27056,-0.10692000000000002,7.271346134,3.85056,1.12308,4.011,3.42,-1.23,3.6344600699000003,7.47056,-0.28692,7.4760678033,3.85056,1.12308,4.011,3.62,-1.4100000000000001,3.8849066913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 16:00:00,7.4427200000000004,-0.07504000000000001,7.4430982796,3.8227200000000003,1.11496,3.982,3.62,-1.19,3.8105773841,7.66272,-0.26504,7.6673022635,3.8227200000000003,1.11496,3.982,3.84,-1.38,4.0804411526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 16:30:00,7.89952,0.14736000000000002,7.9008943291,3.17952,0.9273600000000001,3.312,4.72,-0.78,4.7840150501,8.13952,-0.27264000000000005,8.1440848719,3.17952,0.9273600000000001,3.312,4.96,-1.2,5.1030970988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 17:00:00,8.35744,0.09342,8.3579621111,2.13744,0.6234200000000001,2.2265,6.22,-0.53,6.2425395473,8.66744,-0.13658,8.6685160351,2.13744,0.6234200000000001,2.2265,6.53,-0.76,6.5740778821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 17:30:00,9.0528,0.1279,9.0537034549,3.1128,0.9079,3.2425,5.94,-0.78,5.9909932399,9.3728,-0.1221,9.3735952681,3.1128,0.9079,3.2425,6.26,-1.03,6.3441705526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 18:00:00,9.552,0.12350000000000001,9.5527983466,3.372,0.9835,3.5125,6.18,-0.86,6.2395512659,9.872,-0.1265,9.8728104535,3.372,0.9835,3.5125,6.5,-1.11,6.594095844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 18:30:00,9.63768,0.13974,9.6386930157,3.42768,0.9997400000000001,3.5705,6.21,-0.86,6.2692663048,9.97768,-0.13026000000000001,9.978530245,3.42768,0.9997400000000001,3.5705,6.55,-1.13,6.6467586085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 19:00:00,9.21752,0.04386,9.2176243496,3.40752,0.9938600000000001,3.5495,5.8100000000000005,-0.9500000000000001,5.8871555101,9.527519999999999,-0.21614000000000003,9.5299713457,3.40752,0.9938600000000001,3.5495,6.12,-1.21,6.2384693636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 19:30:00,8.82048,-0.02236,8.8205083414,3.42048,0.9976400000000001,3.563,5.4,-1.02,5.4954890592,9.10048,-0.26236000000000004,9.1042610354,3.42048,0.9976400000000001,3.563,5.68,-1.26,5.8180752831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 20:00:00,8.34752,-0.08614000000000001,8.3479644375,3.40752,0.9938600000000001,3.5495,4.94,-1.08,5.0566787519,8.63752,-0.30614,8.642943564,3.40752,0.9938600000000001,3.5495,5.23,-1.3,5.3891465001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 20:30:00,8.00392,-0.15844000000000003,8.0054880301,3.43392,1.00156,3.577,4.57,-1.16,4.7149231171,8.27392,-0.36844000000000005,8.2821193061,3.43392,1.00156,3.577,4.84,-1.37,5.0301590432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 21:00:00,7.62216,-0.17312000000000002,7.6241257597,3.45216,1.00688,3.596,4.17,-1.18,4.3337397245,7.86216,-0.36312000000000005,7.8705410233,3.45216,1.00688,3.596,4.41,-1.37,4.6178999556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 21:30:00,7.2392,-0.2544,7.2436686838,3.3792,0.9856,3.52,3.86,-1.24,4.0542816873,7.4692,-0.46440000000000003,7.4836231867,3.3792,0.9856,3.52,4.09,-1.45,4.3394239249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 22:00:00,6.80872,-0.27954,6.8144560054,3.49872,1.02046,3.6445,3.31,-1.3,3.556135543,7.01872,-0.47954,7.0350827323,3.49872,1.02046,3.6445,3.52,-1.5,3.8262775643999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 22:30:00,6.30976,-0.34132,6.3189849343,3.38976,0.9886800000000001,3.531,2.92,-1.33,3.2086289907,6.49976,-0.53132,6.5214401017,3.38976,0.9886800000000001,3.531,3.11,-1.52,3.4615747861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 23:00:00,5.82368,-0.40726,5.8379028298,3.40368,0.9927400000000001,3.5455,2.42,-1.4,2.795782538,5.98368,-0.5672600000000001,6.0105083188,3.40368,0.9927400000000001,3.5455,2.58,-1.56,3.0149626863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 23:30:00,5.29448,-0.43286,5.3121451646,3.38448,0.9871400000000001,3.5255,1.9100000000000001,-1.42,2.3800210083,5.43448,-0.57286,5.4645897787,3.38448,0.9871400000000001,3.5255,2.05,-1.56,2.5760628874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 00:00:00,4.9512,-0.4309,4.969915115,3.3912,0.9891000000000001,3.5324999999999998,1.56,-1.42,2.109502311,5.0712,-0.5709000000000001,5.1032339012,3.3912,0.9891000000000001,3.5324999999999998,1.6800000000000002,-1.56,2.2925967809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 00:30:00,4.85352,-0.45314000000000004,4.874627396,3.38352,0.9868600000000001,3.5245,1.47,-1.44,2.0577900768,4.96352,-0.5731400000000001,4.9965008006,3.38352,0.9868600000000001,3.5245,1.58,-1.56,2.2203603311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 01:00:00,5.05672,-0.45804000000000006,5.0774223579,3.36672,0.98196,3.507,1.69,-1.44,2.2202927735,5.16672,-0.57804,5.1989542987,3.36672,0.98196,3.507,1.8,-1.56,2.381931989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 01:30:00,4.9889600000000005,-0.44572000000000006,5.0088310213,3.40896,0.99428,3.551,1.58,-1.44,2.1377558326,5.09896,-0.56572,5.1302467972,3.40896,0.99428,3.551,1.69,-1.56,2.2999347817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 02:00:00,4.8816,-0.44120000000000004,4.9014973222,3.3216,0.9688,3.46,1.56,-1.4100000000000001,2.1027838691,4.9816,-0.5712,5.0142405208,3.3216,0.9688,3.46,1.6600000000000001,-1.54,2.2643321311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 02:30:00,4.81376,-0.45182000000000005,4.8349174398,3.35376,0.97818,3.4935,1.46,-1.43,2.0436486978,4.91376,-0.5618200000000001,4.9457738575,3.35376,0.97818,3.4935,1.56,-1.54,2.192076641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 03:00:00,4.62032,-0.45074000000000003,4.6422541346,3.22032,0.9392600000000001,3.3545,1.4,-1.3900000000000001,1.9728405916,4.72032,-0.57074,4.7546992597,3.22032,0.9392600000000001,3.3545,1.5,-1.51,2.1284031573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 03:30:00,4.43224,-0.45518000000000003,4.4555516213,3.10224,0.9048200000000001,3.2315,1.33,-1.3599999999999999,1.9022355270000002,4.52224,-0.57518,4.5586715883,3.10224,0.9048200000000001,3.2315,1.42,-1.48,2.0510485123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 04:00:00,4.3312,-0.4384,4.3533306789,3.0912,0.9016000000000001,3.22,1.24,-1.34,1.8257053431,4.4312000000000005,-0.5584,4.4662449552,3.0912,0.9016000000000001,3.22,1.34,-1.46,1.9817164277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 04:30:00,4.23456,-0.43742000000000003,4.2570922764,3.09456,0.90258,3.2235,1.1400000000000001,-1.34,1.7593180497,4.32456,-0.55742,4.3603367129,3.09456,0.90258,3.2235,1.23,-1.46,1.9090573590000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 05:00:00,4.25984,-0.43588000000000005,4.2820822271,3.09984,0.90412,3.229,1.16,-1.34,1.7723430819,4.34984,-0.55588,4.3852150004,3.09984,0.90412,3.229,1.25,-1.46,1.9220041623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 05:30:00,4.38344,-0.44358000000000003,4.4058267612,3.07344,0.8964200000000001,3.2015000000000002,1.31,-1.34,1.873953041,4.47344,-0.5635800000000001,4.5088011544,3.07344,0.8964200000000001,3.2015000000000002,1.4,-1.46,2.0227703775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 06:00:00,4.39544,-0.42008,4.4154682651,3.08544,0.89992,3.214,1.31,-1.32,1.8597042776000001,4.50544,-0.54008,4.5376950096,3.08544,0.89992,3.214,1.42,-1.44,2.0223748416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 06:30:00,4.79368,-0.37726000000000004,4.8085021628,2.92368,0.85274,3.0455,1.87,-1.23,2.2382582514,4.91368,-0.50726,4.9397939076,2.92368,0.85274,3.0455,1.99,-1.3599999999999999,2.4103319273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 07:00:00,5.14304,-0.30078000000000005,5.1518277388,2.8430400000000002,0.8292200000000001,2.9615,2.3,-1.13,2.5625963397,5.29304,-0.44078000000000006,5.3113613556,2.8430400000000002,0.8292200000000001,2.9615,2.45,-1.27,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 07:30:00,5.26568,-0.30626000000000003,5.2745787557,2.75568,0.8037400000000001,2.8705,2.51,-1.11,2.7444853798,5.42568,-0.46626000000000006,5.4456773546,2.75568,0.8037400000000001,2.8705,2.67,-1.27,2.9566535137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 08:00:00,5.4732,-0.26990000000000003,5.4798507507,2.7432,0.8001,2.8575,2.73,-1.07,2.9322005388,5.6532,-0.4299,5.6695224005,2.7432,0.8001,2.8575,2.91,-1.23,3.1592720681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 08:30:00,5.94816,-0.21012000000000003,5.9518701095,2.70816,0.78988,2.821,3.24,-1.0,3.3908111123999998,6.13816,-0.37012,6.1493086603,2.70816,0.78988,2.821,3.43,-1.16,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 09:00:00,6.33,-0.14,6.331547994,2.64,0.77,2.75,3.69,-0.91,3.8005525914,6.54,-0.32,6.5478240661000005,2.64,0.77,2.75,3.9,-1.09,4.0494567537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 09:30:00,6.60744,-0.09908,6.6081828213,2.19744,0.64092,2.289,4.41,-0.74,4.4716551745,6.82744,-0.27908000000000005,6.8331414884,2.19744,0.64092,2.289,4.63,-0.92,4.7205190393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 10:00:00,6.77672,0.5744600000000001,6.8010247941,2.10672,0.61446,2.1945,4.67,-0.04,4.6701713031,7.00672,0.28446000000000005,7.0124919002,2.10672,0.61446,2.1945,4.9,-0.33,4.9110996732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 10:30:00,7.00328,0.23054000000000002,7.0070735297,2.09328,0.6105400000000001,2.1805,4.91,-0.38,4.9246827309,7.24328,-0.17946,7.2455028155,2.09328,0.6105400000000001,2.1805,5.15,-0.79,5.2102399177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 11:00:00,7.03456,-0.004920000000000001,7.0345617205,2.07456,0.6050800000000001,2.161,4.96,-0.61,4.9973693079,7.27456,-0.18492000000000003,7.2769099623,2.07456,0.6050800000000001,2.161,5.2,-0.79,5.2596672899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 11:30:00,7.07168,-0.02576,7.0717269178,2.07168,0.60424,2.158,5.0,-0.63,5.0395337086,7.32168,-0.21576,7.3248583877,2.07168,0.60424,2.158,5.25,-0.8200000000000001,5.3136522280000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 12:00:00,7.14384,0.03862,7.1439443902,1.98384,0.57862,2.0665,5.16,-0.54,5.1881788712,7.39384,-0.16138000000000002,7.3956009526,1.98384,0.57862,2.0665,5.41,-0.74,5.460375445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 12:30:00,7.20016,0.005880000000000001,7.2001624009,2.18016,0.63588,2.271,5.02,-0.63,5.0593774321,7.44016,-0.18412,7.4424378398,2.18016,0.63588,2.271,5.26,-0.8200000000000001,5.3235326617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 13:00:00,7.30464,0.05802,7.3048704198,2.08464,0.60802,2.1715,5.22,-0.55,5.2488951218,7.55464,-0.14198000000000002,7.5559740504,2.08464,0.60802,2.1715,5.47,-0.75,5.5211774107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 13:30:00,7.08576,-0.0033200000000000005,7.0857607778,2.04576,0.5966800000000001,2.1310000000000002,5.04,-0.6000000000000001,5.0755886358,7.32576,-0.20332000000000003,7.3285809404,2.04576,0.5966800000000001,2.1310000000000002,5.28,-0.8,5.3402621658000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 14:00:00,6.90784,-0.02688,6.9078922979,2.06784,0.6031200000000001,2.154,4.84,-0.63,4.8808298475,7.13784,-0.21688000000000002,7.1411341396,2.06784,0.6031200000000001,2.154,5.07,-0.8200000000000001,5.1358835657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 14:30:00,6.83832,-0.056740000000000006,6.838555392,2.06832,0.60326,2.1545,4.77,-0.66,4.8154439048,7.05832,-0.23674,7.06228908,2.06832,0.60326,2.1545,4.99,-0.84,5.0602075056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 15:00:00,6.79432,-0.02374,6.7943614748000005,2.04432,0.59626,2.1295,4.75,-0.62,4.7902922667,7.03432,-0.21374,7.037566529,2.04432,0.59626,2.1295,4.99,-0.81,5.0553140357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 15:30:00,6.94608,-0.06406,6.9463753894,2.62608,0.7659400000000001,2.7355,4.32,-0.8300000000000001,4.3990112525,7.16608,-0.25406,7.1705821974,2.62608,0.7659400000000001,2.7355,4.54,-1.02,4.6531709618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 16:00:00,7.31024,-0.07618000000000001,7.3106369251,3.03024,0.88382,3.1565,4.28,-0.96,4.3863424399,7.53024,-0.25618,7.5345963827,3.03024,0.88382,3.1565,4.5,-1.1400000000000001,4.6421546721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 16:30:00,7.47312,-0.06784000000000001,7.473427915,3.33312,0.97216,3.472,4.14,-1.04,4.2686297567,7.70312,-0.26784,7.7077750356,3.33312,0.97216,3.472,4.37,-1.24,4.5425213263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 17:00:00,8.11144,-0.01208,8.1114489951,3.42144,0.99792,3.564,4.69,-1.01,4.7975201928,8.37144,-0.22208000000000003,8.3743851834,3.42144,0.99792,3.564,4.95,-1.22,5.0981271071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 17:30:00,8.89488,0.02934,8.8949283893,3.73488,1.08934,3.8905000000000003,5.16,-1.06,5.2677509432,9.17488,-0.20066,9.1770740135,3.73488,1.08934,3.8905000000000003,5.44,-1.29,5.5908586103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 18:00:00,9.5256,0.0908,9.5260327524,3.9455999999999998,1.1508,4.11,5.58,-1.06,5.6797887285,9.8156,-0.1592,9.8168909539,3.9455999999999998,1.1508,4.11,5.87,-1.31,6.0143993881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 18:30:00,9.69656,0.09108000000000001,9.6969877488,3.94656,1.15108,4.111,5.75,-1.06,5.8468880612,9.99656,-0.15892,9.9978231331,3.94656,1.15108,4.111,6.05,-1.31,6.1902019353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 19:00:00,9.38136,0.07248,9.3816399846,3.95136,1.15248,4.116,5.43,-1.08,5.5363616211,9.67136,-0.15752000000000002,9.6726426999,3.95136,1.15248,4.116,5.72,-1.31,5.868091683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 19:30:00,8.91384,-0.023880000000000002,8.913871987,3.9638400000000003,1.15612,4.129,4.95,-1.18,5.0887031747,9.18384,-0.26388,9.1876302603,3.9638400000000003,1.15612,4.129,5.22,-1.42,5.4096950006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 20:00:00,8.51152,-0.11164,8.5122521227,3.97152,1.15836,4.1370000000000005,4.54,-1.27,4.7142867965,8.77152,-0.33164000000000005,8.777787204100001,3.97152,1.15836,4.1370000000000005,4.8,-1.49,5.0259426976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 20:30:00,8.0524,-0.2043,8.0549912632,3.9624,1.1557,4.1275,4.09,-1.3599999999999999,4.3101856109,8.2824,-0.4143,8.2927555282,3.9624,1.1557,4.1275,4.32,-1.57,4.5964442779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 21:00:00,7.75352,-0.24564000000000002,7.7574100962,3.92352,1.14436,4.087,3.83,-1.3900000000000001,4.0744324758,7.98352,-0.45564000000000004,7.996511702,3.92352,1.14436,4.087,4.06,-1.6,4.3638973407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 21:30:00,7.3148,-0.2761,7.3200088969,4.0248,1.1739,4.1925,3.29,-1.45,3.5953581185,7.5148,-0.4761,7.5298665493,4.0248,1.1739,4.1925,3.49,-1.65,3.8603885815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 22:00:00,6.9136,-0.3352,6.9217211732,3.9936,1.1648,4.16,2.92,-1.5,3.2827427557,7.1036,-0.5252,7.1229886986,3.9936,1.1648,4.16,3.11,-1.69,3.5395197414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 22:30:00,6.50928,-0.36646,6.5195873374,3.98928,1.16354,4.1555,2.52,-1.53,2.9481010837,6.67928,-0.5464600000000001,6.7015968134,3.98928,1.16354,4.1555,2.69,-1.71,3.1875068627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 23:00:00,6.00336,-0.40402000000000005,6.016939708,3.96336,1.15598,4.1285,2.04,-1.56,2.5681121471,6.15336,-0.5840200000000001,6.1810127528,3.96336,1.15598,4.1285,2.19,-1.74,2.7970877712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 23:30:00,5.49272,-0.46004000000000006,5.5119515419,3.94272,1.14996,4.107,1.55,-1.6099999999999999,2.2348601746,5.63272,-0.61004,5.6656582495,3.94272,1.14996,4.107,1.69,-1.76,2.4400204917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 00:00:00,5.04104,-0.46928000000000003,5.0628359642,3.91104,1.14072,4.074,1.13,-1.6099999999999999,1.9669773766,5.15104,-0.61928,5.1881326891,3.91104,1.14072,4.074,1.24,-1.76,2.1529514625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 00:30:00,4.98656,-0.5064200000000001,5.0122092784,3.8865600000000002,1.13358,4.0485,1.1,-1.6400000000000001,1.9747404893,5.09656,-0.6264200000000001,5.1349124481,3.8865600000000002,1.13358,4.0485,1.21,-1.76,2.1358136623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 01:00:00,5.20832,-0.49424000000000007,5.2317177294,3.9283200000000003,1.1457600000000001,4.092,1.28,-1.6400000000000001,2.0803845798,5.30832,-0.61424,5.3437395146,3.9283200000000003,1.1457600000000001,4.092,1.38,-1.76,2.2365151464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 01:30:00,5.15896,-0.50072,5.1832025621,4.00896,1.16928,4.176,1.15,-1.67,2.0276587484,5.24896,-0.6307200000000001,5.2867181502000005,4.00896,1.16928,4.176,1.24,-1.8,2.1857721748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 02:00:00,4.99288,-0.47166,5.0151085581,3.90288,1.13834,4.0655,1.09,-1.6099999999999999,1.9442736433,5.09288,-0.6016600000000001,5.1282961547,3.90288,1.13834,4.0655,1.19,-1.74,2.1080085389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 02:30:00,4.9284,-0.4788,4.9516033767,3.3984,0.9912000000000001,3.54,1.53,-1.47,2.1217445652,5.0284,-0.5988,5.0639281196,3.3984,0.9912000000000001,3.54,1.63,-1.5899999999999999,2.2770595073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 03:00:00,4.77608,-0.48406000000000005,4.8005472865000005,3.82608,1.11594,3.9855,0.9500000000000001,-1.6,1.8607794066,4.85608,-0.60406,4.8935060488,3.82608,1.11594,3.9855,1.03,-1.72,2.0048191938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 03:30:00,4.54544,-0.52758,4.5759551407,3.98544,1.16242,4.1515,0.56,-1.69,1.7803651311,4.61544,-0.63758,4.659269755,3.98544,1.16242,4.1515,0.63,-1.8,1.9070658090000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 04:00:00,4.48016,-0.50912,4.5089950987,3.98016,1.1608800000000001,4.146,0.5,-1.67,1.7432441022,4.55016,-0.61912,4.5920872813999996,3.98016,1.1608800000000001,4.146,0.5700000000000001,-1.78,1.8690371853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 04:30:00,4.40568,-0.51626,4.4358246866,3.95568,1.15374,4.1205,0.45,-1.67,1.7295664197,4.47568,-0.62626,4.5192823601,3.95568,1.15374,4.1205,0.52,-1.78,1.8544001726000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 05:00:00,4.36152,-0.46414000000000005,4.3861466745,3.07152,0.8958600000000001,3.1995,1.29,-1.3599999999999999,1.8744865964000001,4.46152,-0.58414,4.4995977876,3.07152,0.8958600000000001,3.1995,1.3900000000000001,-1.48,2.0303940504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 05:30:00,4.47088,-0.46766,4.4952723889,1.55088,0.45234,1.6155,2.92,-0.92,3.0615028989,4.60088,-0.5976600000000001,4.6395359951,1.55088,0.45234,1.6155,3.05,-1.05,3.2256782233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 06:00:00,4.47976,-0.19382000000000002,4.4839509197,2.00976,0.58618,2.0935,2.47,-0.78,2.5902316498999998,4.59976,-0.31382000000000004,4.6104528031,2.00976,0.58618,2.0935,2.59,-0.9,2.7419153889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 06:30:00,4.7943999999999996,-0.1683,4.7973530462,3.1944,0.9317000000000001,3.3275,1.6,-1.1,1.9416487839,4.9044,-0.2883,4.9128663985,3.1944,0.9317000000000001,3.3275,1.71,-1.22,2.1005951538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 07:00:00,5.20864,-0.42748,5.2261524853,3.6086400000000003,1.05252,3.759,1.6,-1.48,2.1795412361,5.31864,-0.5674800000000001,5.3488283764,3.6086400000000003,1.05252,3.759,1.71,-1.62,2.3555254191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 07:30:00,5.3108,-0.43560000000000004,5.3286343466,3.5808,1.0444,3.73,1.73,-1.48,2.2766861883000002,5.4208,-0.5756,5.4512739795,3.5808,1.0444,3.73,1.8399999999999999,-1.62,2.4515301344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 08:00:00,5.4976,-0.4232,5.5138647064,3.4176,0.9968,3.56,2.08,-1.42,2.5184916121,5.6276,-0.5732,5.656716362,3.4176,0.9968,3.56,2.21,-1.57,2.7109039083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 08:30:00,5.97576,-0.33082,5.9849101455,3.18576,0.9291800000000001,3.3185000000000002,2.79,-1.26,3.0613232433,6.12576,-0.49082000000000003,6.1453917572,3.18576,0.9291800000000001,3.3185000000000002,2.94,-1.42,3.2649655435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 09:00:00,6.48744,-0.26658000000000004,6.4929148038,3.09744,0.9034200000000001,3.2265,3.39,-1.17,3.5862236405,6.66744,-0.45658000000000004,6.6830547993,3.09744,0.9034200000000001,3.2265,3.5700000000000003,-1.3599999999999999,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 09:30:00,6.7059999999999995,-0.227,6.7098409072,3.096,0.903,3.225,3.61,-1.13,3.7827238863,6.886,-0.417,6.898614716,3.096,0.903,3.225,3.79,-1.32,4.0132904206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 10:00:00,6.93984,-0.15588000000000002,6.9415904374,3.09984,0.90412,3.229,3.84,-1.06,3.9836164474,7.13984,-0.34588,7.1482129375,3.09984,0.90412,3.229,4.04,-1.25,4.2289596829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 10:30:00,7.2396,-0.1247,7.2406738809,3.0696,0.8953000000000001,3.1975,4.17,-1.02,4.2929360582000005,7.4396,-0.31470000000000004,7.4462530342,3.0696,0.8953000000000001,3.1975,4.37,-1.21,4.5344238884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 11:00:00,7.27728,-0.07246000000000001,7.2776407338,3.07728,0.8975400000000001,3.2055,4.2,-0.97,4.3105568086,7.48728,-0.27246000000000004,7.4922357311,3.07728,0.8975400000000001,3.2055,4.41,-1.17,4.562565068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 11:30:00,7.53136,-0.08002000000000001,7.5317850905,3.29136,0.95998,3.4285,4.24,-1.04,4.3656843679,7.74136,-0.26002000000000003,7.7457255987,3.29136,0.95998,3.4285,4.45,-1.22,4.614206324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 12:00:00,7.71904,-0.06028000000000001,7.7192753675,3.3590400000000002,0.97972,3.499,4.36,-1.04,4.4823208274,7.9290400000000005,-0.24028000000000002,7.9326798624,3.3590400000000002,0.97972,3.499,4.57,-1.22,4.7300422831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 12:30:00,7.96776,-0.05482000000000001,7.9679485848,3.37776,0.9851800000000001,3.5185,4.59,-1.04,4.7063467786,8.18776,-0.25482000000000005,8.1917243026,3.37776,0.9851800000000001,3.5185,4.8100000000000005,-1.24,4.9672628278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 13:00:00,7.98432,-0.02874,7.9843717254,3.36432,0.9812600000000001,3.5045,4.62,-1.01,4.7291119674,8.20432,-0.22874000000000003,8.2075080658,3.36432,0.9812600000000001,3.5045,4.84,-1.21,4.988957807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 13:30:00,7.93488,-0.06566000000000001,7.9351516589,3.37488,0.9843400000000001,3.5155000000000003,4.5600000000000005,-1.05,4.6793268747,8.15488,-0.26566,8.1592060306,3.37488,0.9843400000000001,3.5155000000000003,4.78,-1.25,4.9407388111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 14:00:00,7.83408,-0.08256000000000001,7.8345150201,3.4540800000000003,1.00744,3.598,4.38,-1.09,4.5135905884,8.04408,-0.28256000000000003,8.0490411354,3.4540800000000003,1.00744,3.598,4.59,-1.29,4.7678296949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 14:30:00,7.69848,-0.11836,7.699389807,3.46848,1.01164,3.613,4.23,-1.13,4.3783330161,7.90848,-0.32836000000000004,7.9152938164,3.46848,1.01164,3.613,4.44,-1.34,4.6378012032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 15:00:00,7.7571200000000005,-0.14584000000000003,7.7584908326,3.47712,1.01416,3.622,4.28,-1.16,4.4344108966,7.98712,-0.35584000000000005,7.9950427141,3.47712,1.01416,3.622,4.51,-1.37,4.7134912751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 15:30:00,7.70552,-0.17464000000000002,7.7074987901,3.51552,1.02536,3.662,4.19,-1.2,4.3584515599,7.91552,-0.37464000000000003,7.9243808591,3.51552,1.02536,3.662,4.4,-1.4,4.6173585522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 16:00:00,7.8004,-0.1353,7.8015733189,3.6504,1.0647,3.8025,4.15,-1.2,4.3200115741000005,8.0204,-0.3553,8.0282659554,3.6504,1.0647,3.8025,4.37,-1.42,4.5949211092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 16:30:00,8.14424,-0.11668,8.1450757762,3.71424,1.08332,3.8689999999999998,4.43,-1.2,4.5896514029,8.37424,-0.33668000000000003,8.38100525,3.71424,1.08332,3.8689999999999998,4.66,-1.42,4.8715500613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 17:00:00,8.49552,-0.10464000000000001,8.4961644052,3.75552,1.0953600000000001,3.912,4.74,-1.2,4.8895398557,8.74552,-0.32464000000000004,8.751543361,3.75552,1.0953600000000001,3.912,4.99,-1.42,5.1881114098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 17:30:00,8.86304,-0.07078000000000001,8.8633226191,3.80304,1.10922,3.9615,5.06,-1.18,5.1957675083,9.13304,-0.31078,9.1383260967,3.80304,1.10922,3.9615,5.33,-1.42,5.5159133423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 18:00:00,9.28368,0.005240000000000001,9.2836814788,3.82368,1.11524,3.983,5.46,-1.11,5.5716873566,9.58368,-0.24476000000000003,9.5868049839,3.82368,1.11524,3.983,5.76,-1.3599999999999999,5.9183781562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 18:30:00,9.36856,0.01208,9.3685677881,3.77856,1.10208,3.936,5.59,-1.09,5.6952787465,9.65856,-0.23792000000000002,9.6614899058,3.77856,1.10208,3.936,5.88,-1.34,6.0307545133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 19:00:00,9.0724,-0.0468,9.0725207082,3.7824,1.1032,3.94,5.29,-1.15,5.4135570561,9.3624,-0.2968,9.367103287599999,3.7824,1.1032,3.94,5.58,-1.4,5.7529470708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 19:30:00,8.648,-0.1335,8.6490303647,3.8280000000000003,1.1165,3.9875,4.82,-1.25,4.9794477605,8.908,-0.3635,8.9154134088,3.8280000000000003,1.1165,3.9875,5.08,-1.48,5.2912002419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 20:00:00,8.24,-0.18,8.2419657849,3.84,1.12,4.0,4.4,-1.3,4.5880278988,8.48,-0.4,8.4894287205,3.84,1.12,4.0,4.64,-1.52,4.8826222463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 20:30:00,7.846,-0.227,7.8492830883,3.816,1.113,3.975,4.03,-1.34,4.2469400749,8.056,-0.437,8.0678438879,3.816,1.113,3.975,4.24,-1.55,4.5144324117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 21:00:00,7.59536,-0.29302,7.6010100809,3.79536,1.10698,3.9535,3.8,-1.4,4.0496913463,7.80536,-0.49302,7.8209151287,3.79536,1.10698,3.9535,4.01,-1.6,4.31741821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 21:30:00,7.22,-0.35000000000000003,7.2284784014,3.84,1.12,4.0,3.38,-1.47,3.6858241955,7.42,-0.55,7.4403561743,3.84,1.12,4.0,3.58,-1.67,3.9503544145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 22:00:00,6.8936,-0.3627,6.9031349581,3.9336,1.1473,4.0975,2.96,-1.51,3.3229053553,7.0736,-0.5527000000000001,7.0951599172,3.9336,1.1473,4.0975,3.14,-1.7000000000000002,3.5706582025999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 22:30:00,6.42096,-0.42222000000000004,6.4348268858,3.90096,1.13778,4.0635,2.52,-1.56,2.9637813685000003,6.58096,-0.6122200000000001,6.6093757534,3.90096,1.13778,4.0635,2.68,-1.75,3.2007655334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 23:00:00,5.96272,-0.47754,5.9818119537,3.88272,1.13246,4.0445,2.08,-1.6099999999999999,2.6303041649,6.11272,-0.64754,6.1469223071,3.88272,1.13246,4.0445,2.23,-1.78,2.8532963393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 23:30:00,5.44664,-0.57598,5.4770101561,3.95664,1.15402,4.1215,1.49,-1.73,2.2831995095,5.55664,-0.7259800000000001,5.6038642962,3.95664,1.15402,4.1215,1.6,-1.88,2.4686838599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 00:00:00,5.08344,-0.5885800000000001,5.1174005755,3.91344,1.14142,4.0765,1.17,-1.73,2.0884922791,5.17344,-0.73858,5.2258953156,3.91344,1.14142,4.0765,1.26,-1.88,2.2631835984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 00:30:00,5.04704,-0.5787800000000001,5.0801180154,3.9470400000000003,1.15122,4.1115,1.1,-1.73,2.0500975587,5.13704,-0.7287800000000001,5.1884776428,3.9470400000000003,1.15122,4.1115,1.19,-1.88,2.2249719099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 01:00:00,5.1936,-0.5627,5.2239938984,3.6936,1.0773,3.8475,1.5,-1.6400000000000001,2.222521091,5.2836,-0.6927,5.3288143381,3.6936,1.0773,3.8475,1.5899999999999999,-1.77,2.3792856071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 01:30:00,5.09016,-0.58162,5.1232812386,3.80016,1.10838,3.9585,1.29,-1.69,2.1260761981,5.18016,-0.71162,5.2288106344,3.80016,1.10838,3.9585,1.38,-1.82,2.2840315234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 02:00:00,4.96168,-0.56076,4.9932674873,3.87168,1.12924,4.033,1.09,-1.69,2.0110196419,5.04168,-0.69076,5.0887804629,3.87168,1.12924,4.033,1.17,-1.82,2.163631207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 02:30:00,4.8490400000000005,-0.5777800000000001,4.8833409312,3.53904,1.03222,3.6865,1.31,-1.6099999999999999,2.0756203892,4.93904,-0.6977800000000001,4.9880871133,3.53904,1.03222,3.6865,1.4,-1.73,2.2255111772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 03:00:00,4.68328,-0.56696,4.7174733916000005,3.9532800000000003,1.15304,4.118,0.73,-1.72,1.8685020739,4.74328,-0.68696,4.7927673843,3.9532800000000003,1.15304,4.118,0.79,-1.8399999999999999,2.0024235316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 03:30:00,4.4507200000000005,-0.57354,4.4875223286,3.93072,1.14646,4.0945,0.52,-1.72,1.7968861956,4.50072,-0.69354,4.5538421415,3.93072,1.14646,4.0945,0.5700000000000001,-1.8399999999999999,1.9262658176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 04:00:00,4.35488,-0.5581600000000001,4.3905036613,3.91488,1.14184,4.078,0.44,-1.7000000000000002,1.7560182230999999,4.40488,-0.6681600000000001,4.4552671749,3.91488,1.14184,4.078,0.49,-1.81,1.8751533271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 04:30:00,4.25144,-0.5445800000000001,4.2861765538,3.96144,1.15542,4.1265,0.29,-1.7000000000000002,1.7245579144,4.30144,-0.6745800000000001,4.3540147278,3.96144,1.15542,4.1265,0.34,-1.83,1.8613167382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 05:00:00,4.23216,-0.55562,4.2684765256,3.99216,1.16438,4.1585,0.24,-1.72,1.7366634677000001,4.25216,-0.6656200000000001,4.3039417573,3.99216,1.16438,4.1585,0.26,-1.83,1.848377667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 05:30:00,4.26816,-0.56262,4.3050820027,3.96816,1.15738,4.1335,0.30000000000000004,-1.72,1.7459667809,4.28816,-0.6726200000000001,4.3405914171,3.96816,1.15738,4.1335,0.32,-1.83,1.8577674774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 06:00:00,4.23336,-0.54152,4.2678543555,3.90336,1.13848,4.066,0.33,-1.6800000000000002,1.7121039688000002,4.28336,-0.6515200000000001,4.3326263628,3.90336,1.13848,4.066,0.38,-1.79,1.8298907071000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 06:30:00,4.40096,-0.5247200000000001,4.4321304132,3.96096,1.15528,4.126,0.44,-1.6800000000000002,1.7366634677000001,4.46096,-0.6347200000000001,4.5058887692,3.96096,1.15528,4.126,0.5,-1.79,1.8585209173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 07:00:00,4.57488,-0.48066000000000003,4.6000609833,3.97488,1.15934,4.1405,0.6000000000000001,-1.6400000000000001,1.7463103962000002,4.64488,-0.6006600000000001,4.683556624,3.97488,1.15934,4.1405,0.67,-1.76,1.8832153355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 07:30:00,4.68736,-0.48202000000000006,4.7120788459,3.86736,1.12798,4.0285,0.8200000000000001,-1.6099999999999999,1.8067927385,4.77736,-0.63202,4.8189851473,3.86736,1.12798,4.0285,0.91,-1.76,1.9813379318000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 08:00:00,4.90376,-0.44432000000000005,4.9238483324,3.8937600000000003,1.13568,4.056,1.01,-1.58,1.8752333187999999,5.00376,-0.5843200000000001,5.0377618046,3.8937600000000003,1.13568,4.056,1.11,-1.72,2.0470710784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 08:30:00,5.37872,-0.41704,5.3948634088,3.91872,1.14296,4.082,1.46,-1.56,2.136632865,5.48872,-0.57704,5.5189693241,3.91872,1.14296,4.082,1.57,-1.72,2.3287979732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 09:00:00,5.83488,-0.34816,5.8452579071,3.91488,1.14184,4.078,1.92,-1.49,2.4303291958,5.95488,-0.5081600000000001,5.976522601,3.91488,1.14184,4.078,2.04,-1.65,2.6237568485000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 09:30:00,6.2036,-0.2827,6.2100380232,3.9336,1.1473,4.0975,2.27,-1.43,2.6828715959,6.3636,-0.45270000000000005,6.3796819866,3.9336,1.1473,4.0975,2.43,-1.6,2.9094501199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 10:00:00,6.57416,-0.20712000000000003,6.5774218657,3.88416,1.13288,4.046,2.69,-1.34,3.0052786892,6.74416,-0.39712000000000003,6.7558417980000005,3.88416,1.13288,4.046,2.86,-1.53,3.2435320254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 10:30:00,6.87024,-0.14368,6.8717422536,3.93024,1.14632,4.094,2.94,-1.29,3.2105606987,7.05024,-0.32368,7.0576662432,3.93024,1.14632,4.094,3.12,-1.47,3.4489563639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 11:00:00,7.00064,-0.11398000000000001,7.0015678137,3.86064,1.12602,4.0215,3.14,-1.24,3.3759739335,7.17064,-0.28398,7.1762610495,3.86064,1.12602,4.0215,3.31,-1.4100000000000001,3.5978048863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 11:30:00,7.26952,-0.12014000000000001,7.2705126814,3.8395200000000003,1.11986,3.9995000000000003,3.43,-1.24,3.647259245,7.45952,-0.29014,7.4651604035,3.8395200000000003,1.11986,3.9995000000000003,3.62,-1.4100000000000001,3.8849066913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 12:00:00,7.44704,-0.07378000000000001,7.447405471,3.82704,1.11622,3.9865,3.62,-1.19,3.8105773841,7.6470400000000005,-0.25378,7.6512499012,3.82704,1.11622,3.9865,3.8200000000000003,-1.37,4.0582385341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 12:30:00,7.61008,-0.06956000000000001,7.6103979002,3.9100800000000002,1.14044,4.073,3.7,-1.21,3.8928267364,7.81008,-0.26956,7.8147304624,3.9100800000000002,1.14044,4.073,3.9,-1.4100000000000001,4.147059199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 13:00:00,7.66608,-0.039060000000000004,7.6661795081,3.70608,1.08094,3.8605,3.96,-1.12,4.1153371672,7.88608,-0.23906000000000002,7.8897026211,3.70608,1.08094,3.8605,4.18,-1.32,4.3834689459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 13:30:00,7.59456,-0.057420000000000006,7.5947770639000005,3.81456,1.11258,3.9735,3.7800000000000002,-1.17,3.9569306287,7.79456,-0.25742000000000004,7.7988095662,3.81456,1.11258,3.9735,3.98,-1.37,4.2091923216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 14:00:00,7.46144,-0.08458,7.4619193677,3.7214400000000003,1.08542,3.8765,3.74,-1.17,3.9187370414,7.6714400000000005,-0.28458,7.67671658,3.7214400000000003,1.08542,3.8765,3.95,-1.37,4.1808372367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 14:30:00,7.32848,-0.10086,7.3291740224,3.7684800000000003,1.09914,3.9255,3.56,-1.2,3.756807155,7.52848,-0.30086,7.5344892229,3.7684800000000003,1.09914,3.9255,3.76,-1.4,4.0121814515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 15:00:00,7.2644,-0.1258,7.2654891783,3.8544,1.1242,4.015,3.41,-1.25,3.6318865621,7.4544,-0.32580000000000003,7.4615162668,3.8544,1.1242,4.015,3.6,-1.45,3.8810436741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 15:30:00,7.29088,-0.19516000000000003,7.2934915233,3.89088,1.13484,4.053,3.4,-1.33,3.6508766071,7.47088,-0.38516000000000006,7.480801842,3.89088,1.13484,4.053,3.58,-1.52,3.8893187064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 16:00:00,7.33832,-0.18174,7.3405701311,3.86832,1.12826,4.0295,3.47,-1.31,3.7090430033,7.53832,-0.39174000000000003,7.5484918129,3.86832,1.12826,4.0295,3.67,-1.52,3.9723167044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 16:30:00,7.48336,-0.19152000000000002,7.4858103636,3.90336,1.13848,4.066,3.58,-1.33,3.8190705676,7.67336,-0.41152000000000005,7.6843869241,3.90336,1.13848,4.066,3.77,-1.55,4.07619921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 17:00:00,7.98672,-0.11804,7.9875922405,3.84672,1.12196,4.007,4.14,-1.24,4.3217126235,8.19672,-0.34804,8.204105716,3.84672,1.12196,4.007,4.35,-1.47,4.5916663642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 17:30:00,8.49008,-0.09956000000000001,8.4906637314,3.9100800000000002,1.14044,4.073,4.58,-1.24,4.7448919903,8.730080000000001,-0.32956,8.7362982206,3.9100800000000002,1.14044,4.073,4.82,-1.47,5.03917652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 18:00:00,8.9124,-0.0318,8.912456732,3.9024,1.1382,4.065,5.01,-1.17,5.1448032032,9.1524,-0.2718,9.1564349504,3.9024,1.1382,4.065,5.25,-1.4100000000000001,5.4360463574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 18:30:00,9.03432,-0.031240000000000004,9.0343740126,3.9043200000000002,1.13876,4.067,5.13,-1.17,5.2617297536,9.30432,-0.27124000000000004,9.3082727614,3.9043200000000002,1.13876,4.067,5.4,-1.4100000000000001,5.5810482886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 19:00:00,8.78584,-0.08788000000000001,8.786279497,3.91584,1.14212,4.079,4.87,-1.23,5.0229274333,9.04584,-0.32788,9.0517803,3.91584,1.14212,4.079,5.13,-1.47,5.3364595005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 19:30:00,8.38592,-0.17494,8.387744527,3.92592,1.14506,4.0895,4.46,-1.32,4.6512363948,8.61592,-0.39494,8.6249669594,3.92592,1.14506,4.0895,4.69,-1.54,4.9363650594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 20:00:00,7.98688,0.12284,7.9878245975,3.02688,0.8828400000000001,3.153,4.96,-0.76,5.0178880019,8.24688,-0.28716,8.2518780044,3.02688,0.8828400000000001,3.153,5.22,-1.17,5.3495139966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 20:30:00,7.66688,0.35784000000000005,7.6752262768,0.02688,0.007840000000000001,0.028,7.64,0.35000000000000003,7.6480128138,7.99688,-0.34216,8.0041965993,0.02688,0.007840000000000001,0.028,7.97,-0.35000000000000003,7.9776813674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 21:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.75,-0.35000000000000003,7.7578992002,0.0,0.0,0.0,7.75,-0.35000000000000003,7.7578992002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 21:30:00,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,7.35,-0.41000000000000003,7.3614264922,0.0,0.0,0.0,7.35,-0.41000000000000003,7.3614264922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 22:00:00,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,6.99,-0.45,7.0044700014,0.0,0.0,0.0,6.99,-0.45,7.0044700014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 22:30:00,6.34,-0.28,6.3461799533,0.0,0.0,0.0,6.34,-0.28,6.3461799533,6.6,-0.49,6.6181643981,0.0,0.0,0.0,6.6,-0.49,6.6181643981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 23:00:00,5.95,-0.31,5.9580701574,0.0,0.0,0.0,5.95,-0.31,5.9580701574,6.2,-0.49,6.2193327616,0.0,0.0,0.0,6.2,-0.49,6.2193327616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 23:30:00,5.51,-0.34,5.5204800516,0.0,0.0,0.0,5.51,-0.34,5.5204800516,5.75,-0.52,5.773465164,0.0,0.0,0.0,5.75,-0.52,5.773465164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 00:00:00,5.14,-0.34,5.1512328621,0.0,0.0,0.0,5.14,-0.34,5.1512328621,5.36,-0.52,5.3851648071,0.0,0.0,0.0,5.36,-0.52,5.3851648071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 00:30:00,5.06,-0.36,5.0727901593,0.0,0.0,0.0,5.06,-0.36,5.0727901593,5.26,-0.52,5.2856409261,0.0,0.0,0.0,5.26,-0.52,5.2856409261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 01:00:00,5.22,-0.36,5.2323990673,0.0,0.0,0.0,5.22,-0.36,5.2323990673,5.42,-0.52,5.4448875103,0.0,0.0,0.0,5.42,-0.52,5.4448875103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 01:30:00,5.13,-0.36,5.1426160658,0.0,0.0,0.0,5.13,-0.36,5.1426160658,5.32,-0.52,5.3453531221,0.0,0.0,0.0,5.32,-0.52,5.3453531221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 02:00:00,5.0,-0.33,5.0108781665,0.0,0.0,0.0,5.0,-0.33,5.0108781665,5.19,-0.48,5.2121492688,0.0,0.0,0.0,5.19,-0.48,5.2121492688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 02:30:00,4.88,-0.33,4.8911450602,0.0,0.0,0.0,4.88,-0.33,4.8911450602,5.06,-0.48,5.0827158095,0.0,0.0,0.0,5.06,-0.48,5.0827158095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 03:00:00,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,-0.35000000000000003,4.703041569,4.87,-0.51,4.8966314952,0.0,0.0,0.0,4.87,-0.51,4.8966314952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 03:30:00,4.41,-0.4,4.4281034315,0.0,0.0,0.0,4.41,-0.4,4.4281034315,4.58,-0.55,4.6129058087,0.0,0.0,0.0,4.58,-0.55,4.6129058087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 04:00:00,4.24,-0.4,4.2588261293,0.0,0.0,0.0,4.24,-0.4,4.2588261293,4.41,-0.55,4.4441647134,0.0,0.0,0.0,4.41,-0.55,4.4441647134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 04:30:00,4.09,-0.4,4.1095133532,0.0,0.0,0.0,4.09,-0.4,4.1095133532,4.25,-0.5700000000000001,4.2880531713,0.0,0.0,0.0,4.25,-0.5700000000000001,4.2880531713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 05:00:00,4.04,-0.4,4.0597536871,0.0,0.0,0.0,4.04,-0.4,4.0597536871,4.2,-0.5700000000000001,4.2385020939,0.0,0.0,0.0,4.2,-0.5700000000000001,4.2385020939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 05:30:00,4.11,-0.4,4.1294188453,0.0,0.0,0.0,4.11,-0.4,4.1294188453,4.26,-0.52,4.2916197408,0.0,0.0,0.0,4.26,-0.52,4.2916197408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 06:00:00,4.18,-0.38,4.1972371865,0.0,0.0,0.0,4.18,-0.38,4.1972371865,4.34,-0.52,4.3710410659,0.0,0.0,0.0,4.34,-0.52,4.3710410659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 06:30:00,4.35,-0.38,4.3665661566,0.0,0.0,0.0,4.35,-0.38,4.3665661566,4.51,-0.52,4.539878853,0.0,0.0,0.0,4.51,-0.52,4.539878853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 07:00:00,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,-0.35000000000000003,4.4737121052,4.62,-0.49,4.6459121817,0.0,0.0,0.0,4.62,-0.49,4.6459121817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 07:30:00,4.58024,-0.68618,4.6313541702,0.39024000000000003,0.11382,0.40650000000000003,4.19,-0.8,4.26568869,4.73024,-0.83618,4.8035786087,0.39024000000000003,0.11382,0.40650000000000003,4.34,-0.9500000000000001,4.4427581523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 08:00:00,5.48312,-1.38034,5.6541969766,1.47312,0.42966000000000004,1.5345,4.01,-1.81,4.3995681606,5.62312,-1.56034,5.8355924678,1.47312,0.42966000000000004,1.5345,4.15,-1.99,4.6024558662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 08:30:00,5.11048,-0.34236000000000005,5.1219348102,0.060480000000000006,0.017640000000000003,0.063,5.05,-0.36,5.0628154223,5.31048,-0.50236,5.3341881669,0.060480000000000006,0.017640000000000003,0.063,5.25,-0.52,5.2756895284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 09:00:00,5.14792,0.031060000000000004,5.1480136995,1.23792,0.36106000000000005,1.2895,3.91,-0.33,3.9239011201,5.32792,-0.018940000000000002,5.3279536644,1.23792,0.36106000000000005,1.2895,4.09,-0.38,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 09:30:00,5.65104,-0.059280000000000006,5.6513509181,1.03104,0.30072000000000004,1.074,4.62,-0.36,4.6340047475,5.85104,-0.19928,5.8544326454,1.03104,0.30072000000000004,1.074,4.82,-0.5,4.845864216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 10:00:00,6.10328,0.6630400000000001,6.1391895882,1.31328,0.38304000000000005,1.3679999999999999,4.79,0.28,4.7981767371,6.3232800000000005,0.6630400000000001,6.357947153,1.31328,0.38304000000000005,1.3679999999999999,5.01,0.28,5.017818251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 10:30:00,6.49776,0.35518000000000005,6.5074601689,1.21776,0.35518000000000005,1.2685,5.28,0.0,5.28,6.73776,0.08518,6.7382984091,1.21776,0.35518000000000005,1.2685,5.52,-0.27,5.526599316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 11:00:00,6.70648,0.028140000000000002,6.7065390366,1.05648,0.30814,1.1005,5.65,-0.28,5.6569337984,6.94648,-0.02186,6.9465143957,1.05648,0.30814,1.1005,5.89,-0.33,5.8992372388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 11:30:00,6.8699200000000005,0.14456000000000002,6.8714407805,1.24992,0.36456000000000005,1.302,5.62,-0.22,5.6243044014,7.10992,0.054560000000000004,7.1101293378,1.24992,0.36456000000000005,1.302,5.86,-0.31,5.86819393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 12:00:00,7.1644,-0.07830000000000001,7.1648278591,1.0344,0.3017,1.0775,6.13,-0.38,6.1417668468,7.4344,-0.21830000000000002,7.4376043354,1.0344,0.3017,1.0775,6.4,-0.52,6.4210902501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 12:30:00,7.5088,0.20090000000000002,7.5114870865,0.6888000000000001,0.20090000000000002,0.7175,6.82,0.0,6.82,7.7988,-0.0891,7.7993089598,0.6888000000000001,0.20090000000000002,0.7175,7.11,-0.29,7.1159117476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 13:00:00,7.68168,0.5642400000000001,7.7023745949,1.11168,0.32424000000000003,1.158,6.57,0.24,6.5743821002,7.98168,0.07424,7.9820252568,1.11168,0.32424000000000003,1.158,6.87,-0.25,6.8745472578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 13:30:00,7.7484,0.9087000000000001,7.8015023072,1.7784,0.5187,1.8525,5.97,0.39,5.9827251316000005,8.0284,0.8387,8.0720892122,1.7784,0.5187,1.8525,6.25,0.32,6.2581866383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 14:00:00,7.66392,1.38406,7.787893929,2.41392,0.70406,2.5145,5.25,0.68,5.2938549281,7.94392,1.2040600000000001,8.034651545,2.41392,0.70406,2.5145,5.53,0.5,5.5525579691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 14:30:00,7.51304,1.51922,7.6651027032,2.60304,0.7592200000000001,2.7115,4.91,0.76,4.9684705896,7.77304,1.08922,7.8489840776,2.60304,0.7592200000000001,2.7115,5.17,0.33,5.1805212093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
